Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,7,45,148.0,19.0,1.3,3.5,33.5,77.61,30.82
2017,1,1,8,0,296.0,38.0,1.3,4.0,67.0,163.69,124.8
2017,1,1,8,15,393.5,47.5,1.3,4.0,106.5,225.07,181.62
2017,1,1,8,30,491.0,57.0,1.3,4.0,146.0,293.01,242.15
2017,1,1,8,45,553.5,63.5,1.35,4.5,187.0,347.34,290.19
2017,1,1,9,0,616.0,70.0,1.4,5.0,228.0,404.27,339.0
2017,1,1,9,15,657.0,74.5,1.45,5.0,266.5,449.64,377.77
2017,1,1,9,30,698.0,79.0,1.5,5.0,305.0,495.29,415.81
2017,1,1,9,45,730.5,81.5,1.55,5.5,340.0,533.56,446.34
2017,1,1,10,0,763.0,84.0,1.6,6.0,375.0,570.86,475.4
2017,1,1,10,15,406.0,131.0,1.7,6.0,287.0,411.59,345.4
2017,1,1,10,30,49.0,178.0,1.8,6.0,199.0,219.99,182.76
2017,1,1,10,45,47.0,185.0,1.9,6.0,206.0,225.7,187.97
2017,1,1,11,0,45.0,192.0,2.0,6.0,213.0,231.32,192.4
2017,1,1,11,15,109.5,207.0,2.05,6.0,260.0,296.86,247.78
2017,1,1,11,30,174.0,222.0,2.1,6.0,307.0,355.0,296.01
2017,1,1,11,45,204.0,223.0,2.15,6.5,324.0,373.82,310.85
2017,1,1,12,0,234.0,224.0,2.2,7.0,341.0,391.71,325.01
2017,1,1,12,15,550.5,158.0,2.2,7.0,431.5,531.7,441.32
2017,1,1,12,30,867.0,92.0,2.2,7.0,522.0,651.24,536.59
2017,1,1,12,45,864.0,91.0,2.25,7.0,513.5,632.62,520.69
2017,1,1,13,0,861.0,90.0,2.3,7.0,505.0,611.2,503.53
2017,1,1,13,15,852.5,88.5,2.25,6.5,488.5,583.46,481.52
2017,1,1,13,30,844.0,87.0,2.2,6.0,472.0,553.46,457.28
2017,1,1,13,45,838.0,83.5,2.2,6.0,450.0,520.55,429.6
2017,1,1,14,0,832.0,80.0,2.2,6.0,428.0,485.59,399.6
2017,1,1,14,15,812.0,77.5,2.15,6.0,397.5,443.63,363.1
2017,1,1,14,30,792.0,75.0,2.1,6.0,367.0,401.01,325.26
2017,1,1,14,45,769.0,70.5,2.1,6.0,332.0,354.91,283.83
2017,1,1,15,0,746.0,66.0,2.1,6.0,297.0,309.0,241.68
2017,1,1,15,15,704.5,62.0,2.0,5.5,257.0,258.99,196.2
2017,1,1,15,30,663.0,58.0,1.9,5.0,217.0,210.97,152.28
2017,1,1,15,45,605.5,51.5,1.8,4.5,176.0,160.79,107.89
2017,1,1,16,0,548.0,45.0,1.7,4.0,135.0,115.42,69.68
2017,1,1,16,15,439.0,37.0,1.6,3.5,95.0,69.69,36.84
2017,1,1,16,30,330.0,29.0,1.5,3.0,55.0,34.68,15.51
2017,1,1,16,45,165.0,14.5,1.45,2.5,27.5,14.25,0.0
2017,1,1,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,7,45,80.5,20.5,0.85,2.5,28.5,53.94,19.78
2017,1,2,8,0,161.0,41.0,0.8,3.0,57.0,116.36,88.64
2017,1,2,8,15,239.5,55.0,0.8,3.0,92.0,173.99,140.95
2017,1,2,8,30,318.0,69.0,0.8,3.0,127.0,232.07,192.58
2017,1,2,8,45,371.0,80.0,0.8,3.5,164.0,279.88,234.61
2017,1,2,9,0,424.0,91.0,0.8,4.0,201.0,330.47,277.85
2017,1,2,9,15,458.5,100.5,0.85,4.0,235.5,371.71,312.98
2017,1,2,9,30,493.0,110.0,0.9,4.0,270.0,413.58,347.85
2017,1,2,9,45,563.5,101.5,1.0,4.0,302.5,458.74,385.56
2017,1,2,10,0,634.0,93.0,1.1,4.0,335.0,503.62,422.51
2017,1,2,10,15,317.0,107.0,1.15,4.0,228.0,328.84,278.54
2017,1,2,10,30,0.0,121.0,1.2,4.0,121.0,119.72,98.1
2017,1,2,10,45,51.0,164.5,1.3,4.5,188.0,204.85,171.71
2017,1,2,11,0,102.0,208.0,1.4,5.0,255.0,287.13,240.03
2017,1,2,11,15,105.5,214.5,1.4,5.0,264.5,295.79,246.47
2017,1,2,11,30,109.0,221.0,1.4,5.0,274.0,304.18,253.09
2017,1,2,11,45,104.0,226.5,1.45,5.0,278.0,305.52,253.88
2017,1,2,12,0,99.0,232.0,1.5,5.0,282.0,306.6,254.53
2017,1,2,12,15,63.0,214.0,1.5,5.0,246.0,261.53,216.9
2017,1,2,12,30,27.0,196.0,1.5,5.0,210.0,212.23,175.62
2017,1,2,12,45,13.5,162.0,1.5,5.0,169.0,168.04,138.7
2017,1,2,13,0,0.0,128.0,1.5,5.0,128.0,125.12,102.38
2017,1,2,13,15,0.0,126.0,1.5,5.0,126.0,123.06,100.83
2017,1,2,13,30,0.0,124.0,1.5,5.0,124.0,121.03,99.22
2017,1,2,13,45,0.5,132.5,1.5,5.0,132.5,129.77,106.83
2017,1,2,14,0,1.0,141.0,1.5,5.0,141.0,138.49,114.4
2017,1,2,14,15,0.5,104.5,1.45,5.0,104.5,101.8,83.15
2017,1,2,14,30,0.0,68.0,1.4,5.0,68.0,65.73,52.12
2017,1,2,14,45,0.0,61.5,1.35,5.0,61.5,59.43,46.75
2017,1,2,15,0,0.0,55.0,1.3,5.0,55.0,53.14,41.31
2017,1,2,15,15,280.0,62.5,1.2,4.5,130.5,141.91,110.54
2017,1,2,15,30,560.0,70.0,1.1,4.0,206.0,200.77,148.05
2017,1,2,15,45,488.0,63.0,1.05,4.0,165.5,152.21,105.65
2017,1,2,16,0,416.0,56.0,1.0,4.0,125.0,110.1,70.97
2017,1,2,16,15,310.0,45.0,1.0,3.5,87.5,67.22,39.67
2017,1,2,16,30,204.0,34.0,1.0,3.0,50.0,35.63,18.62
2017,1,2,16,45,102.0,17.0,1.05,3.0,25.0,16.71,0.0
2017,1,2,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,3,7,45,99.5,17.0,1.95,4.0,27.0,59.48,21.75
2017,1,3,8,0,199.0,34.0,2.0,4.0,54.0,125.88,95.63
2017,1,3,8,15,242.5,49.0,2.05,4.0,85.0,167.57,135.59
2017,1,3,8,30,286.0,64.0,2.1,4.0,116.0,212.19,176.6
2017,1,3,8,45,312.5,77.5,2.15,4.5,147.0,249.59,210.49
2017,1,3,9,0,339.0,91.0,2.2,5.0,178.0,288.0,244.32
2017,1,3,9,15,352.0,104.5,2.25,5.5,207.5,319.9,271.74
2017,1,3,9,30,365.0,118.0,2.3,6.0,237.0,351.43,298.08
2017,1,3,9,45,375.0,129.0,2.35,6.5,262.5,377.79,319.57
2017,1,3,10,0,385.0,140.0,2.4,7.0,288.0,403.32,339.9
2017,1,3,10,15,301.0,163.5,2.45,7.0,284.0,375.99,316.2
2017,1,3,10,30,217.0,187.0,2.5,7.0,280.0,345.0,289.29
2017,1,3,10,45,258.5,192.0,2.6,7.5,308.0,385.95,322.71
2017,1,3,11,0,300.0,197.0,2.7,8.0,336.0,419.34,349.39
2017,1,3,11,15,199.0,209.0,2.75,8.0,302.5,358.52,298.05
2017,1,3,11,30,98.0,221.0,2.8,8.0,269.0,296.98,245.78
2017,1,3,11,45,49.0,128.0,2.85,8.0,152.0,161.65,133.27
2017,1,3,12,0,0.0,35.0,2.9,8.0,35.0,33.81,23.55
2017,1,3,12,15,3.5,102.5,2.9,8.0,104.0,101.88,81.95
2017,1,3,12,30,7.0,170.0,2.9,8.0,173.0,172.6,141.47
2017,1,3,12,45,3.5,127.5,2.9,8.5,129.0,126.8,102.69
2017,1,3,13,0,0.0,85.0,2.9,9.0,85.0,82.23,64.87
2017,1,3,13,15,0.0,111.0,2.85,9.0,111.0,108.04,86.88
2017,1,3,13,30,0.0,137.0,2.8,9.0,137.0,134.07,108.91
2017,1,3,13,45,8.0,147.5,2.8,9.0,151.0,148.7,121.42
2017,1,3,14,0,16.0,158.0,2.8,9.0,165.0,162.81,133.44
2017,1,3,14,15,8.0,100.5,2.75,8.5,104.0,101.17,81.62
2017,1,3,14,30,0.0,43.0,2.7,8.0,43.0,41.53,30.56
2017,1,3,14,45,0.0,38.5,2.7,8.0,38.5,37.17,26.86
2017,1,3,15,0,0.0,34.0,2.7,8.0,34.0,32.82,23.1
2017,1,3,15,15,0.0,29.5,2.7,8.0,29.5,28.47,19.31
2017,1,3,15,30,0.0,25.0,2.7,8.0,25.0,24.12,15.48
2017,1,3,15,45,0.0,20.0,2.7,8.0,20.0,19.29,11.19
2017,1,3,16,0,0.0,15.0,2.7,8.0,15.0,14.46,6.87
2017,1,3,16,15,0.0,10.5,2.7,8.0,10.5,10.12,2.95
2017,1,3,16,30,0.0,6.0,2.7,8.0,6.0,5.78,0.0
2017,1,3,16,45,0.0,3.0,2.75,8.0,3.0,2.89,0.0
2017,1,3,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,7.0,1.65,9.0,7.0,6.75,0.0
2017,1,4,8,0,0.0,14.0,1.6,9.0,14.0,13.5,5.46
2017,1,4,8,15,0.0,22.5,1.65,9.0,22.5,21.71,12.9
2017,1,4,8,30,0.0,31.0,1.7,9.0,31.0,29.92,20.25
2017,1,4,8,45,0.0,39.5,1.8,9.0,39.5,38.14,27.56
2017,1,4,9,0,0.0,48.0,1.9,9.0,48.0,46.37,34.78
2017,1,4,9,15,0.0,56.0,1.9,9.0,56.0,54.11,41.5
2017,1,4,9,30,0.0,64.0,1.9,9.0,64.0,61.86,48.16
2017,1,4,9,45,0.0,71.0,1.95,9.0,71.0,68.73,53.99
2017,1,4,10,0,0.0,78.0,2.0,9.0,78.0,75.68,59.85
2017,1,4,10,15,11.5,122.0,1.95,9.0,127.0,128.49,104.92
2017,1,4,10,30,23.0,166.0,1.9,9.0,176.0,182.82,150.38
2017,1,4,10,45,11.5,102.5,1.9,9.5,107.5,107.64,86.66
2017,1,4,11,0,0.0,39.0,1.9,10.0,39.0,37.67,26.76
2017,1,4,11,15,0.0,48.5,1.85,9.5,48.5,46.86,34.71
2017,1,4,11,30,0.0,58.0,1.8,9.0,58.0,56.06,42.62
2017,1,4,11,45,0.0,92.0,1.75,9.0,92.0,89.19,70.76
2017,1,4,12,0,0.0,126.0,1.7,9.0,126.0,123.39,99.48
2017,1,4,12,15,5.0,151.5,1.6,9.0,154.0,152.53,123.83
2017,1,4,12,30,10.0,177.0,1.5,9.0,182.0,181.73,148.0
2017,1,4,12,45,9.5,174.0,1.45,9.0,179.0,177.93,144.78
2017,1,4,13,0,9.0,171.0,1.4,9.0,176.0,174.17,141.74
2017,1,4,13,15,13.0,172.0,1.3,8.5,178.5,177.12,144.57
2017,1,4,13,30,17.0,173.0,1.2,8.0,181.0,179.83,147.2
2017,1,4,13,45,8.5,109.5,1.2,8.0,113.5,110.9,89.59
2017,1,4,14,0,0.0,46.0,1.2,8.0,46.0,44.43,32.95
2017,1,4,14,15,0.0,25.5,1.15,8.0,25.5,24.61,15.86
2017,1,4,14,30,0.0,5.0,1.1,8.0,5.0,4.82,0.0
2017,1,4,14,45,0.0,4.5,1.05,8.0,4.5,4.34,0.0
2017,1,4,15,0,0.0,4.0,1.0,8.0,4.0,3.86,0.0
2017,1,4,15,15,0.0,3.5,0.9,7.5,3.5,3.37,0.0
2017,1,4,15,30,0.0,3.0,0.8,7.0,3.0,2.89,0.0
2017,1,4,15,45,0.0,2.5,0.7,7.0,2.5,2.41,0.0
2017,1,4,16,0,0.0,2.0,0.6,7.0,2.0,1.93,0.0
2017,1,4,16,15,0.0,1.0,0.55,7.0,1.0,0.96,0.0
2017,1,4,16,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,4,16,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,4,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,7,45,215.5,14.5,1.3,3.5,36.0,94.0,36.72
2017,1,5,8,0,431.0,29.0,1.4,4.0,72.0,202.43,153.82
2017,1,5,8,15,520.0,35.5,1.45,4.0,112.5,258.25,207.76
2017,1,5,8,30,609.0,42.0,1.5,4.0,153.0,324.17,267.54
2017,1,5,8,45,670.0,45.5,1.55,4.5,195.5,378.75,316.34
2017,1,5,9,0,731.0,49.0,1.6,5.0,238.0,435.64,365.46
2017,1,5,9,15,766.0,52.0,1.6,5.0,277.5,479.9,403.39
2017,1,5,9,30,801.0,55.0,1.6,5.0,317.0,523.9,439.99
2017,1,5,9,45,828.5,57.0,1.65,5.5,352.0,561.65,470.1
2017,1,5,10,0,856.0,59.0,1.7,6.0,387.0,594.14,495.45
2017,1,5,10,15,873.0,60.5,1.7,6.0,416.5,621.53,516.75
2017,1,5,10,30,890.0,62.0,1.7,6.0,446.0,646.57,535.85
2017,1,5,10,45,903.0,63.0,1.7,6.0,469.0,665.82,550.23
2017,1,5,11,0,916.0,64.0,1.7,6.0,492.0,682.17,561.93
2017,1,5,11,15,924.0,64.5,1.7,6.0,508.0,691.56,568.27
2017,1,5,11,30,932.0,65.0,1.7,6.0,524.0,697.72,572.36
2017,1,5,11,45,938.0,65.0,1.75,6.0,532.0,698.67,573.07
2017,1,5,12,0,944.0,65.0,1.8,6.0,540.0,696.24,571.43
2017,1,5,12,15,945.0,65.0,1.8,6.0,540.5,687.17,564.16
2017,1,5,12,30,946.0,65.0,1.8,6.0,541.0,674.8,554.13
2017,1,5,12,45,947.0,63.5,1.8,6.0,533.5,657.49,540.25
2017,1,5,13,0,948.0,62.0,1.8,6.0,526.0,636.99,523.7
2017,1,5,13,15,942.0,61.0,1.8,6.0,510.5,609.91,501.74
2017,1,5,13,30,936.0,60.0,1.8,6.0,495.0,580.14,477.28
2017,1,5,13,45,926.0,59.0,1.8,6.0,472.0,545.79,448.66
2017,1,5,14,0,916.0,58.0,1.8,6.0,449.0,509.35,417.68
2017,1,5,14,15,901.0,56.5,1.75,5.5,419.5,468.23,382.66
2017,1,5,14,30,886.0,55.0,1.7,5.0,390.0,425.83,345.55
2017,1,5,14,45,865.0,52.5,1.7,5.0,355.0,379.1,303.48
2017,1,5,15,0,844.0,50.0,1.7,5.0,320.0,332.11,260.14
2017,1,5,15,15,811.0,47.5,1.6,4.5,280.0,281.73,213.66
2017,1,5,15,30,778.0,45.0,1.5,4.0,240.0,232.43,167.68
2017,1,5,15,45,723.0,41.0,1.4,3.5,196.5,179.38,119.85
2017,1,5,16,0,668.0,37.0,1.3,3.0,153.0,130.66,77.78
2017,1,5,16,15,579.0,31.0,1.25,2.5,111.0,81.66,40.92
2017,1,5,16,30,490.0,25.0,1.2,2.0,69.0,41.32,16.61
2017,1,5,16,45,245.0,12.5,1.2,1.5,34.5,9.85,0.0
2017,1,5,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,235.5,14.5,0.9,0.0,38.0,98.67,39.68
2017,1,6,8,0,471.0,29.0,0.8,0.0,76.0,212.15,162.92
2017,1,6,8,15,557.5,35.5,0.8,0.0,118.0,273.07,221.52
2017,1,6,8,30,644.0,42.0,0.8,0.0,160.0,339.45,281.84
2017,1,6,8,45,693.0,47.0,0.8,0.5,202.0,391.47,328.38
2017,1,6,9,0,742.0,52.0,0.8,1.0,244.0,444.98,374.36
2017,1,6,9,15,775.0,55.5,0.75,1.5,283.5,489.25,410.87
2017,1,6,9,30,808.0,59.0,0.7,2.0,323.0,533.11,445.59
2017,1,6,9,45,743.5,71.0,0.7,2.5,334.0,528.76,441.47
2017,1,6,10,0,679.0,83.0,0.7,3.0,345.0,521.55,434.96
2017,1,6,10,15,544.0,122.0,0.7,3.5,341.5,489.46,407.35
2017,1,6,10,30,409.0,161.0,0.7,4.0,338.0,454.0,376.68
2017,1,6,10,45,555.0,133.0,0.7,4.5,386.0,521.6,431.26
2017,1,6,11,0,701.0,105.0,0.7,5.0,434.0,594.19,486.93
2017,1,6,11,15,806.0,87.5,0.7,5.0,477.0,644.45,524.82
2017,1,6,11,30,911.0,70.0,0.7,5.0,520.0,690.98,559.12
2017,1,6,11,45,918.0,68.5,0.75,5.0,527.5,691.0,558.82
2017,1,6,12,0,925.0,67.0,0.8,5.0,535.0,687.73,556.88
2017,1,6,12,15,923.0,67.0,0.75,5.0,533.5,676.97,547.86
2017,1,6,12,30,921.0,67.0,0.7,5.0,532.0,663.06,536.34
2017,1,6,12,45,905.0,70.0,0.7,5.5,521.5,640.71,518.02
2017,1,6,13,0,889.0,73.0,0.7,6.0,511.0,615.85,497.73
2017,1,6,13,15,880.5,72.5,0.65,6.0,494.5,589.22,476.29
2017,1,6,13,30,872.0,72.0,0.6,6.0,478.0,561.99,453.97
2017,1,6,13,45,746.5,92.0,0.6,6.0,428.5,492.01,398.62
2017,1,6,14,0,621.0,112.0,0.6,6.0,379.0,426.16,346.08
2017,1,6,14,15,368.5,138.0,0.55,6.0,293.5,313.18,255.33
2017,1,6,14,30,116.0,164.0,0.5,6.0,208.0,213.78,175.02
2017,1,6,14,45,107.5,150.0,0.5,6.0,188.0,190.77,156.25
2017,1,6,15,0,99.0,136.0,0.5,6.0,168.0,168.36,137.27
2017,1,6,15,15,93.0,119.5,0.55,5.5,146.5,144.86,117.34
2017,1,6,15,30,87.0,103.0,0.6,5.0,125.0,121.9,97.53
2017,1,6,15,45,75.5,85.5,0.65,5.0,102.0,97.51,76.3
2017,1,6,16,0,64.0,68.0,0.7,5.0,79.0,74.33,56.14
2017,1,6,16,15,46.0,50.0,0.75,4.5,57.0,51.62,36.92
2017,1,6,16,30,28.0,32.0,0.8,4.0,35.0,31.23,19.37
2017,1,6,16,45,14.0,16.0,0.85,4.0,17.5,15.24,0.0
2017,1,6,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,15.0,3.3,8.5,15.0,14.48,1.31
2017,1,7,8,0,0.0,30.0,3.3,9.0,30.0,30.22,19.18
2017,1,7,8,15,1.5,47.5,3.25,9.0,47.5,49.72,36.67
2017,1,7,8,30,3.0,65.0,3.2,9.0,65.0,68.85,53.65
2017,1,7,8,45,12.0,81.5,3.2,9.5,84.0,90.13,72.23
2017,1,7,9,0,21.0,98.0,3.2,10.0,103.0,111.93,91.04
2017,1,7,9,15,25.5,113.0,3.05,10.0,120.5,135.68,111.37
2017,1,7,9,30,30.0,128.0,2.9,10.0,138.0,154.52,127.28
2017,1,7,9,45,34.0,141.5,2.8,10.5,153.5,171.42,141.13
2017,1,7,10,0,38.0,155.0,2.7,11.0,169.0,188.46,154.88
2017,1,7,10,15,19.0,122.5,2.55,11.0,129.5,133.69,108.55
2017,1,7,10,30,0.0,90.0,2.4,11.0,90.0,87.54,69.12
2017,1,7,10,45,5.5,129.5,2.25,11.0,132.0,131.71,106.32
2017,1,7,11,0,11.0,169.0,2.1,11.0,174.0,176.73,143.53
2017,1,7,11,15,24.0,186.0,2.0,11.0,198.0,202.98,165.12
2017,1,7,11,30,37.0,203.0,1.9,11.0,222.0,236.24,192.23
2017,1,7,11,45,33.0,202.5,1.85,11.0,219.0,231.91,188.33
2017,1,7,12,0,29.0,202.0,1.8,11.0,216.0,227.64,184.65
2017,1,7,12,15,14.5,164.5,1.75,10.5,171.5,172.05,139.21
2017,1,7,12,30,0.0,127.0,1.7,10.0,127.0,124.17,99.55
2017,1,7,12,45,5.0,150.5,1.7,10.0,153.5,151.02,122.15
2017,1,7,13,0,10.0,174.0,1.7,10.0,180.0,177.82,144.39
2017,1,7,13,15,5.0,127.0,1.6,10.0,130.0,126.89,102.09
2017,1,7,13,30,0.0,80.0,1.5,10.0,80.0,77.37,60.55
2017,1,7,13,45,0.0,79.0,1.45,10.0,79.0,76.4,59.88
2017,1,7,14,0,0.0,78.0,1.4,10.0,78.0,75.43,59.16
2017,1,7,14,15,58.0,122.0,1.25,10.0,144.0,147.13,119.89
2017,1,7,14,30,116.0,166.0,1.1,10.0,210.0,216.09,176.22
2017,1,7,14,45,115.0,151.0,1.0,10.0,191.5,194.87,157.93
2017,1,7,15,0,114.0,136.0,0.9,10.0,173.0,173.63,139.79
2017,1,7,15,15,107.5,119.5,0.8,9.5,151.0,149.31,119.17
2017,1,7,15,30,101.0,103.0,0.7,9.0,129.0,125.55,98.77
2017,1,7,15,45,91.5,85.5,0.6,9.0,106.0,100.86,77.37
2017,1,7,16,0,82.0,68.0,0.5,9.0,83.0,77.16,56.9
2017,1,7,16,15,62.5,50.5,0.55,8.5,60.0,53.62,37.37
2017,1,7,16,30,43.0,33.0,0.6,8.0,37.0,32.35,19.69
2017,1,7,16,45,21.5,16.5,0.65,8.0,18.5,14.99,0.0
2017,1,7,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,3.05,11.0,0.5,0.48,0.0
2017,1,8,8,0,0.0,1.0,3.1,11.0,1.0,0.96,0.0
2017,1,8,8,15,0.0,2.5,3.1,11.0,2.5,2.41,0.0
2017,1,8,8,30,0.0,4.0,3.1,11.0,4.0,3.85,0.0
2017,1,8,8,45,0.0,5.0,3.15,11.0,5.0,4.82,0.0
2017,1,8,9,0,0.0,6.0,3.2,11.0,6.0,5.78,0.0
2017,1,8,9,15,0.0,7.0,3.3,11.0,7.0,6.75,0.2
2017,1,8,9,30,0.0,8.0,3.4,11.0,8.0,7.71,1.04
2017,1,8,9,45,0.0,9.0,3.5,11.0,9.0,8.68,1.87
2017,1,8,10,0,0.0,10.0,3.6,11.0,10.0,9.65,2.69
2017,1,8,10,15,0.0,21.5,3.6,11.0,21.5,20.75,12.25
2017,1,8,10,30,0.0,33.0,3.6,11.0,33.0,31.86,21.77
2017,1,8,10,45,0.0,25.5,3.65,11.0,25.5,24.62,15.51
2017,1,8,11,0,0.0,18.0,3.7,11.0,18.0,17.38,9.27
2017,1,8,11,15,0.0,14.0,3.7,11.0,14.0,13.51,5.95
2017,1,8,11,30,0.0,10.0,3.7,11.0,10.0,9.65,2.62
2017,1,8,11,45,0.0,10.0,3.7,11.0,10.0,9.65,2.62
2017,1,8,12,0,0.0,10.0,3.7,11.0,10.0,9.65,2.62
2017,1,8,12,15,0.0,27.5,3.65,11.0,27.5,26.56,17.08
2017,1,8,12,30,0.0,45.0,3.6,11.0,45.0,43.48,31.51
2017,1,8,12,45,0.0,33.0,3.55,11.0,33.0,31.87,21.63
2017,1,8,13,0,0.0,21.0,3.5,11.0,21.0,20.28,11.73
2017,1,8,13,15,0.0,23.0,3.4,11.0,23.0,22.21,13.4
2017,1,8,13,30,0.0,25.0,3.3,11.0,25.0,24.14,15.08
2017,1,8,13,45,0.0,18.0,3.2,11.0,18.0,17.37,9.3
2017,1,8,14,0,0.0,11.0,3.1,11.0,11.0,10.61,3.5
2017,1,8,14,15,0.0,8.5,3.0,11.0,8.5,8.2,1.43
2017,1,8,14,30,0.0,6.0,2.9,11.0,6.0,5.79,0.0
2017,1,8,14,45,0.0,5.5,2.8,11.0,5.5,5.3,0.0
2017,1,8,15,0,0.0,5.0,2.7,11.0,5.0,4.82,0.0
2017,1,8,15,15,0.0,4.5,2.55,10.5,4.5,4.34,0.0
2017,1,8,15,30,0.0,4.0,2.4,10.0,4.0,3.85,0.0
2017,1,8,15,45,0.0,3.0,2.3,10.0,3.0,2.89,0.0
2017,1,8,16,0,0.0,2.0,2.2,10.0,2.0,1.93,0.0
2017,1,8,16,15,0.0,1.5,2.15,10.0,1.5,1.44,0.0
2017,1,8,16,30,0.0,1.0,2.1,10.0,1.0,0.96,0.0
2017,1,8,16,45,0.0,0.5,2.1,10.5,0.5,0.48,0.0
2017,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,16.0,1.25,7.5,16.0,15.45,2.14
2017,1,9,8,0,0.0,32.0,1.3,8.0,32.0,32.76,21.44
2017,1,9,8,15,7.5,49.5,1.25,8.0,51.0,54.54,40.94
2017,1,9,8,30,15.0,67.0,1.2,8.0,70.0,76.42,60.35
2017,1,9,8,45,22.0,83.5,1.2,8.5,89.0,101.79,82.46
2017,1,9,9,0,29.0,100.0,1.2,9.0,108.0,123.49,101.09
2017,1,9,9,15,33.0,115.5,1.2,9.0,126.0,142.67,117.46
2017,1,9,9,30,37.0,131.0,1.2,9.0,144.0,162.02,133.71
2017,1,9,9,45,42.5,145.0,1.2,9.0,161.0,180.55,149.09
2017,1,9,10,0,48.0,159.0,1.2,9.0,178.0,199.25,164.45
2017,1,9,10,15,59.5,173.5,1.2,9.0,198.5,222.43,183.47
2017,1,9,10,30,71.0,188.0,1.2,9.0,219.0,245.81,202.45
2017,1,9,10,45,62.0,194.5,1.25,9.0,222.5,246.5,202.46
2017,1,9,11,0,53.0,201.0,1.3,9.0,226.0,246.93,202.37
2017,1,9,11,15,98.0,215.0,1.3,9.0,263.5,291.91,239.59
2017,1,9,11,30,143.0,229.0,1.3,9.0,301.0,343.86,281.5
2017,1,9,11,45,71.5,170.0,1.3,9.0,206.0,222.06,181.92
2017,1,9,12,0,0.0,111.0,1.3,9.0,111.0,108.16,86.29
2017,1,9,12,15,0.5,135.0,1.3,9.0,135.0,132.67,107.05
2017,1,9,12,30,1.0,159.0,1.3,9.0,159.0,157.34,127.49
2017,1,9,12,45,4.5,165.5,1.35,9.0,167.5,166.0,134.74
2017,1,9,13,0,8.0,172.0,1.4,9.0,176.0,174.53,141.93
2017,1,9,13,15,4.0,136.0,1.4,9.0,138.0,135.35,109.43
2017,1,9,13,30,0.0,100.0,1.4,9.0,100.0,97.05,77.4
2017,1,9,13,45,0.0,79.5,1.45,9.0,79.5,76.88,60.47
2017,1,9,14,0,0.0,59.0,1.5,9.0,59.0,57.02,43.62
2017,1,9,14,15,0.0,66.0,1.45,9.0,66.0,63.79,49.54
2017,1,9,14,30,0.0,73.0,1.4,9.0,73.0,70.58,55.45
2017,1,9,14,45,0.0,66.0,1.4,9.0,66.0,63.79,49.72
2017,1,9,15,0,0.0,59.0,1.4,9.0,59.0,57.01,43.96
2017,1,9,15,15,0.0,51.5,1.4,8.5,51.5,49.75,37.8
2017,1,9,15,30,0.0,44.0,1.4,8.0,44.0,42.49,31.56
2017,1,9,15,45,0.0,36.0,1.4,8.0,36.0,34.76,24.74
2017,1,9,16,0,0.0,28.0,1.4,8.0,28.0,27.02,17.85
2017,1,9,16,15,0.0,20.5,1.35,8.0,20.5,19.78,11.33
2017,1,9,16,30,0.0,13.0,1.3,8.0,13.0,12.53,4.74
2017,1,9,16,45,0.0,6.5,1.3,8.0,6.5,6.26,0.0
2017,1,9,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,15.5,1.85,8.0,15.5,14.96,2.07
2017,1,10,8,0,0.0,31.0,1.9,8.0,31.0,31.39,20.32
2017,1,10,8,15,1.5,48.0,1.9,8.0,48.5,50.19,37.28
2017,1,10,8,30,3.0,65.0,1.9,8.0,66.0,68.66,53.73
2017,1,10,8,45,10.0,81.5,1.9,8.5,84.0,89.01,71.53
2017,1,10,9,0,17.0,98.0,1.9,9.0,102.0,109.76,89.42
2017,1,10,9,15,21.0,112.5,1.95,9.0,119.0,126.94,104.16
2017,1,10,9,30,25.0,127.0,2.0,9.0,136.0,150.31,123.95
2017,1,10,9,45,27.5,140.0,2.05,9.0,150.5,165.65,136.73
2017,1,10,10,0,30.0,153.0,2.1,9.0,165.0,181.08,149.47
2017,1,10,10,15,15.0,100.0,2.1,9.0,106.0,107.5,87.05
2017,1,10,10,30,0.0,47.0,2.1,9.0,47.0,45.4,33.61
2017,1,10,10,45,0.0,97.5,2.15,9.5,97.5,94.99,75.81
2017,1,10,11,0,0.0,148.0,2.2,10.0,148.0,147.0,119.11
2017,1,10,11,15,0.0,131.0,2.2,10.0,131.0,128.93,103.8
2017,1,10,11,30,0.0,114.0,2.2,10.0,114.0,111.35,89.03
2017,1,10,11,45,0.0,129.0,2.2,10.0,129.0,126.48,101.66
2017,1,10,12,0,0.0,144.0,2.2,10.0,144.0,141.65,114.23
2017,1,10,12,15,0.0,84.0,2.2,10.0,84.0,81.25,63.6
2017,1,10,12,30,0.0,24.0,2.2,10.0,24.0,23.18,14.26
2017,1,10,12,45,0.0,23.5,2.2,10.0,23.5,22.69,13.87
2017,1,10,13,0,0.0,23.0,2.2,10.0,23.0,22.21,13.46
2017,1,10,13,15,0.5,88.5,2.2,10.0,89.0,85.96,67.88
2017,1,10,13,30,1.0,154.0,2.2,10.0,155.0,151.64,123.0
2017,1,10,13,45,0.5,128.5,2.25,10.0,129.0,125.65,101.31
2017,1,10,14,0,0.0,103.0,2.3,10.0,103.0,100.02,79.93
2017,1,10,14,15,0.0,74.5,2.35,10.0,74.5,72.03,56.32
2017,1,10,14,30,0.0,46.0,2.4,10.0,46.0,44.43,32.78
2017,1,10,14,45,0.0,42.0,2.45,10.0,42.0,40.56,29.53
2017,1,10,15,0,0.0,38.0,2.5,10.0,38.0,36.69,26.23
2017,1,10,15,15,0.0,33.0,2.55,10.0,33.0,31.85,22.07
2017,1,10,15,30,0.0,28.0,2.6,10.0,28.0,27.02,17.87
2017,1,10,15,45,0.0,23.0,2.7,10.0,23.0,22.19,13.63
2017,1,10,16,0,0.0,18.0,2.8,10.0,18.0,17.36,9.34
2017,1,10,16,15,0.0,13.0,2.85,10.0,13.0,12.53,5.04
2017,1,10,16,30,0.0,8.0,2.9,10.0,8.0,7.71,0.71
2017,1,10,16,45,0.0,4.0,2.95,10.0,4.0,3.85,0.0
2017,1,10,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,11,7,45,17.0,18.0,1.4,6.5,19.5,23.86,6.88
2017,1,11,8,0,34.0,36.0,1.4,7.0,39.0,52.84,37.74
2017,1,11,8,15,49.0,54.0,1.45,7.0,61.5,80.31,62.74
2017,1,11,8,30,64.0,72.0,1.5,7.0,84.0,113.86,92.56
2017,1,11,8,45,73.0,89.5,1.55,7.0,106.5,139.42,115.31
2017,1,11,9,0,82.0,107.0,1.6,7.0,129.0,165.31,137.97
2017,1,11,9,15,89.5,123.0,1.6,7.0,150.0,188.81,158.17
2017,1,11,9,30,97.0,139.0,1.6,7.0,171.0,212.49,178.18
2017,1,11,9,45,84.0,152.0,1.65,7.5,182.0,213.46,178.33
2017,1,11,10,0,71.0,165.0,1.7,8.0,193.0,220.46,183.39
2017,1,11,10,15,35.5,105.5,1.7,8.0,119.5,130.07,106.9
2017,1,11,10,30,0.0,46.0,1.7,8.0,46.0,44.44,32.89
2017,1,11,10,45,15.0,118.0,1.75,8.0,125.5,125.93,102.92
2017,1,11,11,0,30.0,190.0,1.8,8.0,205.0,219.0,180.51
2017,1,11,11,15,115.5,210.0,1.75,8.0,268.0,305.45,252.65
2017,1,11,11,30,201.0,230.0,1.7,8.0,331.0,384.59,317.07
2017,1,11,11,45,295.5,219.0,1.7,8.0,370.5,441.19,363.0
2017,1,11,12,0,390.0,208.0,1.7,8.0,410.0,489.0,401.51
2017,1,11,12,15,226.0,217.0,1.6,8.0,334.0,379.14,311.43
2017,1,11,12,30,62.0,226.0,1.5,8.0,258.0,272.9,223.09
2017,1,11,12,45,141.5,227.5,1.45,8.0,299.5,328.47,269.87
2017,1,11,13,0,221.0,229.0,1.4,8.0,341.0,374.69,307.45
2017,1,11,13,15,255.5,217.5,1.3,7.5,343.0,381.46,313.08
2017,1,11,13,30,290.0,206.0,1.2,7.0,345.0,380.49,312.66
2017,1,11,13,45,375.5,181.0,1.2,7.0,352.5,389.92,320.55
2017,1,11,14,0,461.0,156.0,1.2,7.0,360.0,397.41,325.99
2017,1,11,14,15,427.5,150.5,1.15,7.0,330.0,358.32,293.22
2017,1,11,14,30,394.0,145.0,1.1,7.0,300.0,320.55,261.45
2017,1,11,14,45,382.5,134.5,1.1,7.0,274.0,287.96,233.46
2017,1,11,15,0,371.0,124.0,1.1,7.0,248.0,255.51,205.0
2017,1,11,15,15,357.5,110.0,1.0,6.5,218.0,219.32,173.16
2017,1,11,15,30,344.0,96.0,0.9,6.0,188.0,183.8,141.43
2017,1,11,15,45,319.5,82.0,0.8,6.0,156.0,146.83,108.54
2017,1,11,16,0,295.0,68.0,0.7,6.0,124.0,111.92,77.98
2017,1,11,16,15,254.5,52.5,0.7,5.5,92.0,76.12,48.86
2017,1,11,16,30,214.0,37.0,0.7,5.0,60.0,44.4,25.09
2017,1,11,16,45,107.0,23.5,0.75,5.0,35.0,18.51,6.6
2017,1,11,17,0,0.0,10.0,0.8,5.0,10.0,9.83,0.0
2017,1,11,17,15,0.0,5.0,0.8,5.0,5.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
