Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,7,45,176.5,17.5,1.65,4.0,36.0,86.64,39.83
2017,1,12,8,0,353.0,35.0,1.7,4.0,72.0,181.95,139.76
2017,1,12,8,15,444.5,44.0,1.7,4.0,112.5,242.93,196.77
2017,1,12,8,30,536.0,53.0,1.7,4.0,153.0,310.4,257.49
2017,1,12,8,45,593.5,58.5,1.7,4.0,195.0,363.59,305.38
2017,1,12,9,0,651.0,64.0,1.7,4.0,237.0,419.17,353.92
2017,1,12,9,15,689.0,68.5,1.65,4.0,276.5,464.99,392.94
2017,1,12,9,30,727.0,73.0,1.6,4.0,316.0,511.0,430.94
2017,1,12,9,45,385.0,116.5,1.55,4.0,246.5,372.75,316.08
2017,1,12,10,0,43.0,160.0,1.5,4.0,177.0,197.25,165.13
2017,1,12,10,15,21.5,99.0,1.5,4.0,107.5,114.16,94.46
2017,1,12,10,30,0.0,38.0,1.5,4.0,38.0,36.7,26.67
2017,1,12,10,45,192.0,114.0,1.5,4.0,206.0,255.85,219.13
2017,1,12,11,0,384.0,190.0,1.5,4.0,374.0,471.66,395.75
2017,1,12,11,15,373.0,202.5,1.45,4.0,386.0,478.89,398.71
2017,1,12,11,30,362.0,215.0,1.4,4.0,398.0,484.56,402.1
2017,1,12,11,45,198.5,214.5,1.4,4.5,315.0,364.0,302.5
2017,1,12,12,0,35.0,214.0,1.4,5.0,232.0,244.79,201.88
2017,1,12,12,15,35.5,213.5,1.4,5.0,232.0,243.38,201.23
2017,1,12,12,30,36.0,213.0,1.4,5.0,232.0,241.93,200.03
2017,1,12,12,45,22.5,194.5,1.4,5.0,206.0,207.19,171.11
2017,1,12,13,0,9.0,176.0,1.4,5.0,180.0,179.18,147.71
2017,1,12,13,15,4.5,137.0,1.35,5.0,139.0,136.62,112.05
2017,1,12,13,30,0.0,98.0,1.3,5.0,98.0,95.05,76.8
2017,1,12,13,45,88.0,148.5,1.3,5.0,187.5,199.01,166.25
2017,1,12,14,0,176.0,199.0,1.3,5.0,277.0,292.11,243.1
2017,1,12,14,15,92.5,171.0,1.25,5.0,212.0,213.87,177.44
2017,1,12,14,30,9.0,143.0,1.2,5.0,147.0,143.49,118.48
2017,1,12,14,45,397.0,103.0,1.2,5.0,238.0,262.99,215.96
2017,1,12,15,0,785.0,63.0,1.2,5.0,329.0,341.19,270.59
2017,1,12,15,15,751.5,59.5,1.1,4.5,289.5,291.35,224.7
2017,1,12,15,30,718.0,56.0,1.0,4.0,250.0,243.09,180.35
2017,1,12,15,45,662.0,52.0,0.95,4.0,207.5,191.56,133.94
2017,1,12,16,0,606.0,48.0,0.9,4.0,165.0,143.69,92.05
2017,1,12,16,15,521.5,40.5,0.95,3.5,123.5,94.87,53.64
2017,1,12,16,30,437.0,33.0,1.0,3.0,82.0,54.26,26.36
2017,1,12,16,45,218.5,24.0,1.05,3.0,48.5,20.13,8.65
2017,1,12,17,0,0.0,15.0,1.1,3.0,15.0,14.74,0.0
2017,1,12,17,15,0.0,7.5,1.1,3.0,7.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,13,7,45,250.5,14.5,1.0,1.5,40.5,104.44,50.85
2017,1,13,8,0,501.0,29.0,1.0,2.0,81.0,224.4,172.82
2017,1,13,8,15,584.5,35.0,1.0,2.0,124.0,285.43,231.01
2017,1,13,8,30,668.0,41.0,1.0,2.0,167.0,351.78,291.19
2017,1,13,8,45,723.0,44.5,1.05,2.5,211.0,406.5,339.97
2017,1,13,9,0,778.0,48.0,1.1,3.0,255.0,463.13,388.56
2017,1,13,9,15,809.5,51.0,1.1,3.5,295.5,507.9,425.71
2017,1,13,9,30,841.0,54.0,1.1,4.0,336.0,548.44,458.32
2017,1,13,9,45,867.0,54.5,1.15,4.5,372.0,585.33,487.39
2017,1,13,10,0,893.0,55.0,1.2,5.0,408.0,620.77,514.57
2017,1,13,10,15,907.0,56.5,1.2,5.5,437.5,647.97,534.27
2017,1,13,10,30,921.0,58.0,1.2,6.0,467.0,672.61,551.49
2017,1,13,10,45,931.5,59.0,1.2,6.5,490.0,691.56,563.53
2017,1,13,11,0,942.0,60.0,1.2,7.0,513.0,707.46,573.34
2017,1,13,11,15,948.0,60.5,1.2,7.0,529.0,716.53,579.19
2017,1,13,11,30,954.0,61.0,1.2,7.0,545.0,722.27,582.79
2017,1,13,11,45,957.0,61.0,1.25,7.5,553.0,721.97,581.64
2017,1,13,12,0,960.0,61.0,1.3,8.0,561.0,718.24,578.17
2017,1,13,12,15,960.0,61.0,1.3,8.0,561.5,709.07,571.38
2017,1,13,12,30,960.0,61.0,1.3,8.0,562.0,696.52,562.28
2017,1,13,12,45,957.5,60.5,1.3,8.5,554.5,678.51,547.45
2017,1,13,13,0,955.0,60.0,1.3,9.0,547.0,657.33,530.0
2017,1,13,13,15,949.5,59.5,1.3,8.5,532.0,631.33,510.54
2017,1,13,13,30,944.0,59.0,1.3,8.0,517.0,602.54,488.52
2017,1,13,13,45,934.5,58.0,1.3,8.0,494.5,568.42,460.99
2017,1,13,14,0,925.0,57.0,1.3,8.0,472.0,532.09,431.11
2017,1,13,14,15,911.5,56.0,1.25,8.0,443.0,491.88,397.11
2017,1,13,14,30,898.0,55.0,1.2,8.0,414.0,450.18,361.06
2017,1,13,14,45,878.0,53.0,1.2,8.0,379.0,403.61,320.45
2017,1,13,15,0,858.0,51.0,1.2,8.0,344.0,356.61,278.36
2017,1,13,15,15,828.5,48.5,1.15,7.5,304.5,306.03,232.84
2017,1,13,15,30,799.0,46.0,1.1,7.0,265.0,256.46,187.37
2017,1,13,15,45,754.0,42.5,1.05,6.5,221.5,203.41,139.45
2017,1,13,16,0,709.0,39.0,1.0,6.0,178.0,153.97,95.76
2017,1,13,16,15,633.0,33.5,1.0,5.0,134.5,102.73,55.11
2017,1,13,16,30,557.0,28.0,1.0,4.0,91.0,58.73,25.74
2017,1,13,16,45,411.0,19.5,1.05,3.5,54.5,18.78,8.34
2017,1,13,17,0,265.0,11.0,1.1,3.0,18.0,10.81,0.0
2017,1,13,17,15,132.5,5.5,1.1,3.0,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,7,45,248.0,14.5,1.05,2.5,40.5,103.98,52.25
2017,1,14,8,0,496.0,29.0,0.9,3.0,81.0,223.06,171.45
2017,1,14,8,15,580.5,35.5,0.85,3.5,124.5,284.91,229.29
2017,1,14,8,30,665.0,42.0,0.8,4.0,168.0,352.26,289.02
2017,1,14,8,45,716.5,46.0,0.8,4.5,211.5,405.96,336.13
2017,1,14,9,0,768.0,50.0,0.8,5.0,255.0,461.36,382.75
2017,1,14,9,15,800.5,53.0,0.75,5.5,295.5,506.5,419.17
2017,1,14,9,30,833.0,56.0,0.7,6.0,336.0,551.2,453.77
2017,1,14,9,45,855.0,58.0,0.7,7.0,372.0,583.79,477.64
2017,1,14,10,0,877.0,60.0,0.7,8.0,408.0,618.4,502.15
2017,1,14,10,15,892.0,61.5,0.75,8.0,438.0,646.01,523.09
2017,1,14,10,30,907.0,63.0,0.8,8.0,468.0,671.14,541.94
2017,1,14,10,45,917.0,64.5,0.85,8.5,491.0,690.23,554.44
2017,1,14,11,0,927.0,66.0,0.9,9.0,514.0,706.31,564.81
2017,1,14,11,15,933.5,66.5,0.9,9.0,530.0,715.7,570.77
2017,1,14,11,30,940.0,67.0,0.9,9.0,546.0,721.8,574.54
2017,1,14,11,45,943.0,67.5,0.9,9.5,554.5,722.15,573.31
2017,1,14,12,0,946.0,68.0,0.9,10.0,563.0,719.1,569.84
2017,1,14,12,15,946.0,68.0,0.9,10.0,563.5,710.07,563.28
2017,1,14,12,30,946.0,68.0,0.9,10.0,564.0,697.71,554.49
2017,1,14,12,45,944.5,67.0,0.9,10.0,556.5,680.0,541.06
2017,1,14,13,0,943.0,66.0,0.9,10.0,549.0,659.15,525.17
2017,1,14,13,15,937.0,65.5,0.9,10.0,534.0,633.1,505.15
2017,1,14,13,30,931.0,65.0,0.9,10.0,519.0,604.33,482.75
2017,1,14,13,45,921.0,64.0,0.95,10.0,496.5,570.27,456.33
2017,1,14,14,0,911.0,63.0,1.0,10.0,474.0,534.08,427.53
2017,1,14,14,15,896.5,61.5,1.0,9.5,445.0,493.28,394.71
2017,1,14,14,30,882.0,60.0,1.0,9.0,416.0,451.1,359.75
2017,1,14,14,45,860.5,58.0,1.0,9.0,381.0,404.48,319.6
2017,1,14,15,0,839.0,56.0,1.0,9.0,346.0,357.58,278.12
2017,1,14,15,15,808.5,53.0,0.95,8.0,306.0,306.74,233.33
2017,1,14,15,30,778.0,50.0,0.9,7.0,266.0,256.99,188.48
2017,1,14,15,45,730.5,46.0,0.9,6.5,222.5,204.08,141.07
2017,1,14,16,0,683.0,42.0,0.9,6.0,179.0,154.72,97.66
2017,1,14,16,15,605.0,36.5,0.95,5.5,135.5,104.33,57.52
2017,1,14,16,30,527.0,31.0,1.0,5.0,92.0,61.44,28.54
2017,1,14,16,45,379.5,22.0,1.05,4.5,55.5,22.19,8.46
2017,1,14,17,0,232.0,13.0,1.1,4.0,19.0,12.78,0.0
2017,1,14,17,15,116.0,6.5,1.1,3.5,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,45,225.0,16.0,0.95,0.5,40.0,100.72,52.99
2017,1,15,8,0,450.0,32.0,1.0,1.0,80.0,214.38,166.77
2017,1,15,8,15,537.0,39.0,0.95,1.5,122.5,275.45,224.01
2017,1,15,8,30,624.0,46.0,0.9,2.0,165.0,339.3,281.31
2017,1,15,8,45,679.5,50.5,0.9,2.5,209.0,394.29,329.84
2017,1,15,9,0,735.0,55.0,0.9,3.0,253.0,451.28,378.17
2017,1,15,9,15,769.0,58.5,0.85,3.5,293.5,496.98,415.42
2017,1,15,9,30,803.0,62.0,0.8,4.0,334.0,542.4,451.0
2017,1,15,9,45,520.0,115.0,0.8,4.5,298.5,453.44,377.93
2017,1,15,10,0,237.0,168.0,0.8,5.0,263.0,341.82,284.97
2017,1,15,10,15,569.5,116.5,0.8,5.0,366.0,510.38,424.78
2017,1,15,10,30,902.0,65.0,0.8,5.0,469.0,672.01,550.17
2017,1,15,10,45,638.5,130.0,0.8,5.5,423.0,586.19,478.2
2017,1,15,11,0,375.0,195.0,0.8,6.0,377.0,473.47,387.28
2017,1,15,11,15,657.0,131.5,0.75,6.0,463.0,608.0,495.23
2017,1,15,11,30,939.0,68.0,0.7,6.0,549.0,724.47,581.3
2017,1,15,11,45,943.0,67.5,0.65,6.5,557.5,724.44,577.42
2017,1,15,12,0,947.0,67.0,0.6,7.0,566.0,721.01,572.92
2017,1,15,12,15,947.0,67.0,0.55,7.0,566.0,712.05,565.65
2017,1,15,12,30,947.0,67.0,0.5,7.0,566.0,699.75,556.2
2017,1,15,12,45,945.5,66.0,0.45,7.5,559.0,682.09,541.36
2017,1,15,13,0,944.0,65.0,0.4,8.0,552.0,661.27,524.01
2017,1,15,13,15,937.5,64.5,0.4,8.0,536.5,634.94,504.05
2017,1,15,13,30,931.0,64.0,0.4,8.0,521.0,605.9,481.76
2017,1,15,13,45,920.5,63.0,0.45,8.0,498.5,571.59,455.64
2017,1,15,14,0,910.0,62.0,0.5,8.0,476.0,535.16,427.17
2017,1,15,14,15,896.0,60.5,0.55,8.0,447.0,494.61,394.66
2017,1,15,14,30,882.0,59.0,0.6,8.0,418.0,452.65,359.96
2017,1,15,14,45,861.5,57.0,0.65,8.0,383.0,406.39,320.75
2017,1,15,15,0,841.0,55.0,0.7,8.0,348.0,359.76,279.98
2017,1,15,15,15,811.5,52.0,0.7,7.5,308.0,309.06,235.18
2017,1,15,15,30,782.0,49.0,0.7,7.0,268.0,259.33,190.23
2017,1,15,15,45,736.5,45.5,0.75,6.5,225.5,207.03,143.43
2017,1,15,16,0,691.0,42.0,0.8,6.0,183.0,158.05,100.25
2017,1,15,16,15,616.5,36.0,0.85,5.0,139.5,106.9,59.26
2017,1,15,16,30,542.0,30.0,0.9,4.0,96.0,62.87,28.99
2017,1,15,16,45,403.0,21.5,0.95,3.5,58.5,22.97,8.66
2017,1,15,17,0,264.0,13.0,1.0,3.0,21.0,12.78,0.0
2017,1,15,17,15,132.0,6.5,0.95,2.5,10.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,45,252.5,15.0,1.3,0.0,42.0,106.77,58.35
2017,1,16,8,0,505.0,30.0,1.4,0.0,84.0,228.21,178.53
2017,1,16,8,15,588.0,36.0,1.4,0.5,127.5,289.7,237.07
2017,1,16,8,30,671.0,42.0,1.4,1.0,171.0,356.48,297.74
2017,1,16,8,45,725.0,45.5,1.4,1.5,215.5,411.28,346.84
2017,1,16,9,0,779.0,49.0,1.4,2.0,260.0,467.94,395.63
2017,1,16,9,15,810.0,52.0,1.35,2.5,300.5,512.87,432.92
2017,1,16,9,30,841.0,55.0,1.3,3.0,341.0,553.54,465.53
2017,1,16,9,45,864.5,56.5,1.3,3.5,377.0,590.55,494.42
2017,1,16,10,0,888.0,58.0,1.3,4.0,413.0,626.0,521.22
2017,1,16,10,15,902.0,59.5,1.25,4.5,443.5,653.44,540.71
2017,1,16,10,30,916.0,61.0,1.2,5.0,474.0,678.34,557.42
2017,1,16,10,45,924.5,62.5,1.2,5.5,497.0,696.78,569.07
2017,1,16,11,0,933.0,64.0,1.2,6.0,520.0,712.15,578.48
2017,1,16,11,15,938.5,64.5,1.15,6.5,536.0,721.1,582.64
2017,1,16,11,30,944.0,65.0,1.1,7.0,552.0,726.73,584.5
2017,1,16,11,45,945.0,66.0,1.1,7.5,560.0,726.45,582.79
2017,1,16,12,0,946.0,67.0,1.1,8.0,568.0,722.77,578.83
2017,1,16,12,15,945.5,67.0,1.1,8.0,568.0,713.55,572.05
2017,1,16,12,30,945.0,67.0,1.1,8.0,568.0,701.0,563.01
2017,1,16,12,45,938.5,68.0,1.1,8.0,560.0,682.43,549.03
2017,1,16,13,0,932.0,69.0,1.1,8.0,552.0,660.86,532.35
2017,1,16,13,15,925.5,68.5,1.05,8.0,537.0,634.79,511.62
2017,1,16,13,30,919.0,68.0,1.0,8.0,522.0,606.04,488.57
2017,1,16,13,45,909.0,67.0,1.0,8.0,499.5,572.32,461.78
2017,1,16,14,0,899.0,66.0,1.0,8.0,477.0,536.47,432.73
2017,1,16,14,15,884.5,64.0,0.95,8.0,448.0,495.49,398.63
2017,1,16,14,30,870.0,62.0,0.9,8.0,419.0,453.15,362.64
2017,1,16,14,45,850.0,60.0,0.85,8.0,384.5,407.48,323.1
2017,1,16,15,0,830.0,58.0,0.8,8.0,350.0,361.53,282.31
2017,1,16,15,15,799.5,55.0,0.75,7.0,310.0,310.78,237.78
2017,1,16,15,30,769.0,52.0,0.7,6.0,270.0,261.22,193.21
2017,1,16,15,45,726.0,47.5,0.7,5.5,227.0,208.91,146.16
2017,1,16,16,0,683.0,43.0,0.7,5.0,184.0,159.71,102.5
2017,1,16,16,15,608.0,37.5,0.75,4.5,140.5,109.16,61.62
2017,1,16,16,30,533.0,32.0,0.8,4.0,97.0,65.81,31.45
2017,1,16,16,45,401.0,23.0,0.9,3.5,60.0,25.6,10.33
2017,1,16,17,0,269.0,14.0,1.0,3.0,23.0,13.76,0.0
2017,1,16,17,15,134.5,7.0,1.0,2.5,11.5,6.88,0.0
2017,1,16,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,5.0,0.65,0.5,5.0,0.0,0.0
2017,1,17,7,30,0.0,10.0,0.6,1.0,10.0,9.83,0.0
2017,1,17,7,45,86.5,24.5,0.6,1.5,34.0,62.46,33.95
2017,1,17,8,0,173.0,39.0,0.6,2.0,58.0,123.57,96.28
2017,1,17,8,15,205.0,55.5,0.5,2.0,88.0,155.33,126.78
2017,1,17,8,30,237.0,72.0,0.4,2.0,118.0,195.78,163.47
2017,1,17,8,45,254.5,88.0,0.3,2.5,148.5,230.46,193.94
2017,1,17,9,0,272.0,104.0,0.2,3.0,179.0,265.7,223.7
2017,1,17,9,15,288.0,118.0,0.3,3.5,207.5,298.02,250.88
2017,1,17,9,30,304.0,132.0,0.4,4.0,236.0,330.48,277.55
2017,1,17,9,45,250.5,153.0,0.5,5.0,244.5,329.38,275.1
2017,1,17,10,0,197.0,174.0,0.6,6.0,253.0,317.06,263.57
2017,1,17,10,15,313.5,170.0,0.55,6.5,307.0,397.02,328.38
2017,1,17,10,30,430.0,166.0,0.5,7.0,361.0,481.07,393.28
2017,1,17,10,45,488.5,161.0,0.5,7.5,393.0,519.29,421.31
2017,1,17,11,0,547.0,156.0,0.5,8.0,425.0,557.0,448.96
2017,1,17,11,15,709.5,123.0,0.4,8.0,483.0,638.01,509.27
2017,1,17,11,30,872.0,90.0,0.3,8.0,541.0,711.62,561.2
2017,1,17,11,45,715.5,129.5,0.25,8.5,504.0,647.39,509.91
2017,1,17,12,0,559.0,169.0,0.2,9.0,467.0,574.91,453.86
2017,1,17,12,15,722.0,129.0,0.25,9.0,514.0,638.75,504.05
2017,1,17,12,30,885.0,89.0,0.3,9.0,561.0,691.34,543.36
2017,1,17,12,45,896.0,84.0,0.35,9.0,556.5,678.05,533.35
2017,1,17,13,0,907.0,79.0,0.4,9.0,552.0,658.81,519.92
2017,1,17,13,15,900.5,78.5,0.4,9.0,537.5,633.25,500.66
2017,1,17,13,30,894.0,78.0,0.4,9.0,523.0,607.0,480.53
2017,1,17,13,45,883.5,76.5,0.4,9.0,500.5,572.8,454.15
2017,1,17,14,0,873.0,75.0,0.4,9.0,478.0,536.57,425.68
2017,1,17,14,15,766.0,86.0,0.4,8.5,423.5,464.92,370.33
2017,1,17,14,30,659.0,97.0,0.4,8.0,369.0,398.8,318.39
2017,1,17,14,45,541.0,109.0,0.45,8.0,320.5,335.06,267.21
2017,1,17,15,0,423.0,121.0,0.5,8.0,272.0,278.04,220.96
2017,1,17,15,15,399.0,111.5,0.6,7.5,241.0,240.4,189.15
2017,1,17,15,30,375.0,102.0,0.7,7.0,210.0,204.22,157.71
2017,1,17,15,45,349.0,88.0,0.8,7.0,176.5,164.91,123.13
2017,1,17,16,0,323.0,74.0,0.9,7.0,143.0,127.75,90.59
2017,1,17,16,15,281.5,59.5,0.95,6.5,109.0,90.54,59.85
2017,1,17,16,30,240.0,45.0,1.0,6.0,75.0,57.46,34.52
2017,1,17,16,45,120.0,31.5,1.05,6.0,46.5,29.2,15.9
2017,1,17,17,0,0.0,18.0,1.1,6.0,18.0,17.69,0.0
2017,1,17,17,15,0.0,9.0,1.1,5.5,9.0,8.85,0.0
2017,1,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.5,1.4,5.5,1.5,1.44,0.0
2017,1,18,8,0,0.0,3.0,1.4,6.0,3.0,2.89,0.0
2017,1,18,8,15,0.0,5.0,1.4,6.0,5.0,4.82,0.0
2017,1,18,8,30,0.0,7.0,1.4,6.0,7.0,6.75,0.28
2017,1,18,8,45,0.0,9.5,1.45,6.5,9.5,9.16,2.43
2017,1,18,9,0,0.0,12.0,1.5,7.0,12.0,11.57,4.56
2017,1,18,9,15,0.0,14.0,1.6,7.0,14.0,13.5,6.26
2017,1,18,9,30,0.0,16.0,1.7,7.0,16.0,15.43,7.94
2017,1,18,9,45,0.0,19.0,1.8,7.0,19.0,18.33,10.46
2017,1,18,10,0,0.0,22.0,1.9,7.0,22.0,21.23,12.96
2017,1,18,10,15,0.0,26.5,1.95,7.0,26.5,25.58,16.72
2017,1,18,10,30,0.0,31.0,2.0,7.0,31.0,29.93,20.47
2017,1,18,10,45,0.0,35.5,2.05,7.5,35.5,34.29,24.15
2017,1,18,11,0,0.0,40.0,2.1,8.0,40.0,38.64,27.8
2017,1,18,11,15,0.0,52.0,2.15,8.0,52.0,50.25,37.74
2017,1,18,11,30,0.0,64.0,2.2,8.0,64.0,61.87,47.64
2017,1,18,11,45,0.0,61.5,2.25,8.0,61.5,59.46,45.53
2017,1,18,12,0,0.0,59.0,2.3,8.0,59.0,57.04,43.44
2017,1,18,12,15,0.0,85.5,2.35,8.0,85.5,82.71,65.32
2017,1,18,12,30,0.0,112.0,2.4,8.0,112.0,108.96,87.51
2017,1,18,12,45,0.0,93.5,2.45,8.0,93.5,90.56,71.95
2017,1,18,13,0,0.0,75.0,2.5,8.0,75.0,72.53,56.68
2017,1,18,13,15,0.0,53.5,2.6,8.0,53.5,51.71,38.94
2017,1,18,13,30,0.0,32.0,2.7,8.0,32.0,30.91,21.1
2017,1,18,13,45,0.0,34.0,2.85,8.0,34.0,32.84,22.81
2017,1,18,14,0,0.0,36.0,3.0,8.0,36.0,34.77,24.52
2017,1,18,14,15,0.0,21.5,3.05,7.5,21.5,20.75,12.44
2017,1,18,14,30,0.0,7.0,3.1,7.0,7.0,6.75,0.26
2017,1,18,14,45,0.0,20.5,3.15,7.0,20.5,19.78,11.7
2017,1,18,15,0,0.0,34.0,3.2,7.0,34.0,32.82,23.15
2017,1,18,15,15,0.0,30.0,3.2,7.0,30.0,28.95,19.8
2017,1,18,15,30,0.0,26.0,3.2,7.0,26.0,25.09,16.43
2017,1,18,15,45,0.0,22.0,3.25,7.0,22.0,21.22,13.02
2017,1,18,16,0,0.0,18.0,3.3,7.0,18.0,17.36,9.57
2017,1,18,16,15,0.0,13.5,3.3,7.0,13.5,13.01,5.67
2017,1,18,16,30,0.0,9.0,3.3,7.0,9.0,8.67,1.76
2017,1,18,16,45,0.0,5.5,3.3,7.0,5.5,5.3,0.0
2017,1,18,17,0,0.0,2.0,3.3,7.0,2.0,1.93,0.0
2017,1,18,17,15,0.0,1.0,3.3,7.0,1.0,0.98,0.0
2017,1,18,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,3.0,1.1,5.0,3.0,0.0,0.0
2017,1,19,7,30,0.0,6.0,1.1,5.0,6.0,5.9,0.0
2017,1,19,7,45,0.0,20.5,1.15,5.5,20.5,20.14,8.16
2017,1,19,8,0,0.0,35.0,1.2,6.0,35.0,35.67,24.51
2017,1,19,8,15,4.5,53.5,1.2,6.0,54.0,57.34,43.93
2017,1,19,8,30,9.0,72.0,1.2,6.0,73.0,78.92,63.17
2017,1,19,8,45,15.0,89.0,1.2,6.5,92.5,99.5,81.21
2017,1,19,9,0,21.0,106.0,1.2,7.0,112.0,120.44,99.24
2017,1,19,9,15,29.0,121.5,1.2,7.0,131.0,146.95,121.92
2017,1,19,9,30,37.0,137.0,1.2,7.0,150.0,168.49,140.09
2017,1,19,9,45,134.5,155.5,1.25,7.0,209.0,255.34,214.16
2017,1,19,10,0,232.0,174.0,1.3,7.0,268.0,347.19,290.16
2017,1,19,10,15,116.0,102.5,1.3,7.0,149.5,185.31,155.2
2017,1,19,10,30,0.0,31.0,1.3,7.0,31.0,29.93,20.38
2017,1,19,10,45,103.0,128.5,1.3,7.5,179.5,207.43,173.78
2017,1,19,11,0,206.0,226.0,1.3,8.0,328.0,388.1,319.98
2017,1,19,11,15,513.5,165.0,1.3,8.0,430.5,548.39,449.46
2017,1,19,11,30,821.0,104.0,1.3,8.0,533.0,696.13,563.67
2017,1,19,11,45,840.5,99.5,1.3,8.0,545.0,702.72,566.54
2017,1,19,12,0,860.0,95.0,1.3,8.0,557.0,706.08,568.69
2017,1,19,12,15,860.5,95.0,1.25,8.0,558.0,698.06,561.96
2017,1,19,12,30,861.0,95.0,1.2,8.0,559.0,686.94,552.78
2017,1,19,12,45,880.5,86.5,1.2,8.0,556.0,675.91,544.52
2017,1,19,13,0,900.0,78.0,1.2,8.0,553.0,658.65,531.51
2017,1,19,13,15,656.5,137.5,1.15,8.0,479.0,555.76,449.92
2017,1,19,13,30,413.0,197.0,1.1,8.0,405.0,454.0,368.62
2017,1,19,13,45,206.5,137.0,1.1,8.0,241.0,258.42,212.77
2017,1,19,14,0,0.0,77.0,1.1,8.0,77.0,74.46,58.29
2017,1,19,14,15,0.0,46.5,1.05,8.0,46.5,44.92,33.35
2017,1,19,14,30,0.0,16.0,1.0,8.0,16.0,15.44,7.84
2017,1,19,14,45,396.5,41.0,1.0,8.0,184.5,208.66,170.67
2017,1,19,15,0,793.0,66.0,1.0,8.0,353.0,363.73,287.83
2017,1,19,15,15,761.0,62.5,0.95,7.5,313.5,313.25,241.84
2017,1,19,15,30,729.0,59.0,0.9,7.0,274.0,264.16,197.61
2017,1,19,15,45,681.0,54.5,0.85,7.0,231.0,212.13,150.86
2017,1,19,16,0,633.0,50.0,0.8,7.0,188.0,163.78,108.0
2017,1,19,16,15,556.5,44.0,0.8,6.5,145.0,113.3,66.97
2017,1,19,16,30,480.0,38.0,0.8,6.0,102.0,71.05,36.71
2017,1,19,16,45,240.0,32.5,0.8,5.5,64.5,32.6,17.02
2017,1,19,17,0,0.0,27.0,0.8,5.0,27.0,23.91,0.0
2017,1,19,17,15,0.0,13.5,0.8,5.0,13.5,13.27,0.0
2017,1,19,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,4.5,2.45,6.5,4.5,0.0,0.0
2017,1,20,7,30,0.0,9.0,2.4,6.0,9.0,8.85,0.0
2017,1,20,7,45,44.0,26.0,2.4,6.0,31.0,47.24,26.65
2017,1,20,8,0,88.0,43.0,2.4,6.0,53.0,86.38,65.94
2017,1,20,8,15,117.0,61.5,2.3,6.0,81.0,122.45,98.87
2017,1,20,8,30,146.0,80.0,2.2,6.0,109.0,160.27,132.93
2017,1,20,8,45,164.5,98.5,2.15,6.5,138.5,194.74,163.39
2017,1,20,9,0,183.0,117.0,2.1,7.0,168.0,230.04,193.81
2017,1,20,9,15,202.0,130.5,2.0,7.0,195.0,267.05,225.27
2017,1,20,9,30,221.0,144.0,1.9,7.0,222.0,298.08,251.2
2017,1,20,9,45,367.0,137.5,1.85,7.0,281.5,391.06,329.22
2017,1,20,10,0,513.0,131.0,1.8,7.0,341.0,483.35,404.45
2017,1,20,10,15,256.5,105.5,1.8,7.0,210.5,296.17,249.82
2017,1,20,10,30,0.0,80.0,1.8,7.0,80.0,77.37,61.09
2017,1,20,10,45,0.0,71.5,1.8,7.0,71.5,69.13,54.21
2017,1,20,11,0,0.0,63.0,1.8,7.0,63.0,60.9,47.07
2017,1,20,11,15,41.0,150.5,1.9,7.0,172.0,182.2,150.91
2017,1,20,11,30,82.0,238.0,2.0,7.0,281.0,306.59,253.4
2017,1,20,11,45,41.0,176.5,2.1,7.0,198.0,209.07,172.21
2017,1,20,12,0,0.0,115.0,2.2,7.0,115.0,112.04,90.19
2017,1,20,12,15,154.5,177.5,2.2,6.5,261.5,292.12,244.58
2017,1,20,12,30,309.0,240.0,2.2,6.0,408.0,467.02,387.03
2017,1,20,12,45,160.0,213.5,2.2,6.0,300.5,328.3,272.36
2017,1,20,13,0,11.0,187.0,2.2,6.0,193.0,191.53,157.26
2017,1,20,13,15,18.0,192.5,2.2,6.0,201.5,200.99,165.78
2017,1,20,13,30,25.0,198.0,2.2,6.0,210.0,210.05,173.54
2017,1,20,13,45,12.5,103.5,2.2,6.0,109.5,107.42,87.2
2017,1,20,14,0,0.0,9.0,2.2,6.0,9.0,8.69,1.94
2017,1,20,14,15,211.0,82.0,2.2,6.0,171.5,192.17,161.39
2017,1,20,14,30,422.0,155.0,2.2,6.0,334.0,354.0,293.5
2017,1,20,14,45,211.0,126.0,2.2,6.0,215.5,215.81,178.16
2017,1,20,15,0,0.0,97.0,2.2,6.0,97.0,93.96,76.23
2017,1,20,15,15,0.0,86.0,2.25,5.5,86.0,83.19,67.35
2017,1,20,15,30,0.0,75.0,2.3,5.0,75.0,72.47,58.21
2017,1,20,15,45,0.0,63.0,2.35,5.0,63.0,60.83,48.01
2017,1,20,16,0,0.0,51.0,2.4,5.0,51.0,49.24,37.73
2017,1,20,16,15,0.0,39.5,2.4,4.5,39.5,38.15,27.82
2017,1,20,16,30,0.0,28.0,2.4,4.0,28.0,27.03,17.77
2017,1,20,16,45,0.0,17.5,2.4,4.0,17.5,16.88,8.26
2017,1,20,17,0,0.0,7.0,2.4,4.0,7.0,6.75,0.0
2017,1,20,17,15,0.0,3.5,2.3,4.0,3.5,3.44,0.0
2017,1,20,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,3.0,1.4,5.0,3.0,0.0,0.0
2017,1,21,7,30,0.0,6.0,1.3,5.0,6.0,5.9,0.0
2017,1,21,7,45,57.5,30.5,1.25,5.5,37.5,58.81,35.52
2017,1,21,8,0,115.0,55.0,1.2,6.0,69.0,114.99,89.45
2017,1,21,8,15,196.5,73.0,1.15,6.0,108.0,176.46,143.52
2017,1,21,8,30,278.0,91.0,1.1,6.0,147.0,239.94,198.9
2017,1,21,8,45,181.5,105.0,1.05,6.5,145.0,217.76,181.69
2017,1,21,9,0,85.0,119.0,1.0,7.0,143.0,175.33,146.02
2017,1,21,9,15,100.5,134.0,1.0,7.0,166.5,208.42,174.34
2017,1,21,9,30,116.0,149.0,1.0,7.0,190.0,235.92,197.28
2017,1,21,9,45,219.5,157.0,1.0,7.0,244.0,316.8,265.02
2017,1,21,10,0,323.0,165.0,1.0,7.0,298.0,395.02,328.75
2017,1,21,10,15,166.5,164.5,1.05,7.0,233.5,289.11,240.46
2017,1,21,10,30,10.0,164.0,1.1,7.0,169.0,171.4,140.28
2017,1,21,10,45,5.0,159.0,1.15,7.5,161.5,161.99,132.3
2017,1,21,11,0,0.0,154.0,1.2,8.0,154.0,152.76,124.09
2017,1,21,11,15,16.0,183.5,1.25,8.0,192.0,194.48,158.98
2017,1,21,11,30,32.0,213.0,1.3,8.0,230.0,243.62,199.25
2017,1,21,11,45,23.0,205.0,1.4,8.0,217.5,220.97,180.32
2017,1,21,12,0,14.0,197.0,1.5,8.0,205.0,205.72,167.68
2017,1,21,12,15,37.5,219.0,1.5,7.5,239.5,250.69,205.35
2017,1,21,12,30,61.0,241.0,1.5,7.0,274.0,289.12,237.16
2017,1,21,12,45,42.5,224.5,1.55,7.0,247.5,257.3,210.87
2017,1,21,13,0,24.0,208.0,1.6,7.0,221.0,221.38,181.37
2017,1,21,13,15,20.0,198.0,1.6,7.0,208.5,207.84,170.4
2017,1,21,13,30,16.0,188.0,1.6,7.0,196.0,194.56,159.54
2017,1,21,13,45,12.0,176.5,1.6,7.0,182.5,180.02,147.62
2017,1,21,14,0,8.0,165.0,1.6,7.0,169.0,165.79,135.95
2017,1,21,14,15,4.0,134.0,1.55,7.0,136.0,132.51,108.19
2017,1,21,14,30,0.0,103.0,1.5,7.0,103.0,99.9,80.73
2017,1,21,14,45,0.0,93.5,1.45,7.0,93.5,90.57,72.98
2017,1,21,15,0,0.0,84.0,1.4,7.0,84.0,81.28,65.16
2017,1,21,15,15,0.0,74.5,1.4,6.5,74.5,72.03,57.41
2017,1,21,15,30,0.0,65.0,1.4,6.0,65.0,62.82,49.58
2017,1,21,15,45,0.0,55.0,1.45,6.0,55.0,53.15,41.14
2017,1,21,16,0,0.0,45.0,1.5,6.0,45.0,43.47,32.57
2017,1,21,16,15,0.0,34.5,1.55,6.0,34.5,33.31,23.48
2017,1,21,16,30,0.0,24.0,1.6,6.0,24.0,23.16,14.33
2017,1,21,16,45,0.0,15.5,1.65,6.0,15.5,14.95,6.7
2017,1,21,17,0,0.0,7.0,1.7,6.0,7.0,6.75,0.0
2017,1,21,17,15,0.0,3.5,1.7,6.0,3.5,3.44,0.0
2017,1,21,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,3.0,1.7,7.0,3.0,0.0,0.0
2017,1,22,7,30,0.0,6.0,1.6,7.0,6.0,5.9,0.0
2017,1,22,7,45,0.0,20.0,1.55,7.0,20.0,19.31,8.45
2017,1,22,8,0,0.0,34.0,1.5,7.0,34.0,33.99,23.14
2017,1,22,8,15,0.0,52.0,1.35,7.0,52.0,53.18,40.31
2017,1,22,8,30,0.0,70.0,1.2,7.0,70.0,71.99,57.02
2017,1,22,8,45,8.0,88.0,1.1,7.5,90.0,94.49,76.61
2017,1,22,9,0,16.0,106.0,1.0,8.0,110.0,117.46,96.26
2017,1,22,9,15,21.0,121.0,0.95,8.0,128.0,135.74,111.77
2017,1,22,9,30,26.0,136.0,0.9,8.0,146.0,160.53,132.52
2017,1,22,9,45,27.0,149.0,0.9,8.5,160.0,174.97,144.02
