Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,10,0,28.0,162.0,0.9,9.0,174.0,189.44,155.41
2017,1,22,10,15,230.0,167.5,1.0,9.0,274.0,342.46,283.91
2017,1,22,10,30,432.0,173.0,1.1,9.0,374.0,495.17,405.78
2017,1,22,10,45,416.0,186.5,1.25,9.0,388.0,503.64,410.88
2017,1,22,11,0,400.0,200.0,1.4,9.0,402.0,502.46,410.0
2017,1,22,11,15,200.0,174.0,1.5,9.0,275.0,334.03,274.87
2017,1,22,11,30,0.0,148.0,1.6,9.0,148.0,145.79,117.26
2017,1,22,11,45,120.5,200.0,1.75,9.0,266.0,297.46,245.21
2017,1,22,12,0,241.0,252.0,1.9,9.0,384.0,437.1,357.59
2017,1,22,12,15,120.5,183.5,1.95,8.5,249.5,275.95,227.1
2017,1,22,12,30,0.0,115.0,2.0,8.0,115.0,111.91,89.53
2017,1,22,12,45,0.0,65.0,2.1,8.0,65.0,62.85,48.31
2017,1,22,13,0,0.0,15.0,2.2,8.0,15.0,14.48,6.87
2017,1,22,13,15,0.0,15.0,2.15,8.0,15.0,14.48,6.89
2017,1,22,13,30,0.0,15.0,2.1,8.0,15.0,14.48,6.9
2017,1,22,13,45,0.0,49.0,2.1,8.0,49.0,47.35,35.3
2017,1,22,14,0,0.0,83.0,2.1,8.0,83.0,80.28,63.57
2017,1,22,14,15,0.0,57.0,2.05,7.5,57.0,55.08,42.13
2017,1,22,14,30,0.0,31.0,2.0,7.0,31.0,29.93,20.5
2017,1,22,14,45,10.0,86.0,1.95,7.0,90.0,87.45,70.39
2017,1,22,15,0,20.0,141.0,1.9,7.0,149.0,144.57,119.09
2017,1,22,15,15,15.5,126.5,1.85,7.0,132.5,127.71,104.75
2017,1,22,15,30,11.0,112.0,1.8,7.0,116.0,111.3,90.86
2017,1,22,15,45,5.5,96.0,1.8,7.0,98.0,93.7,75.85
2017,1,22,16,0,0.0,80.0,1.8,7.0,80.0,76.71,61.25
2017,1,22,16,15,0.0,62.0,1.8,7.0,62.0,59.28,45.85
2017,1,22,16,30,0.0,44.0,1.8,7.0,44.0,42.05,30.46
2017,1,22,16,45,0.0,28.5,1.8,7.0,28.5,27.32,16.96
2017,1,22,17,0,0.0,13.0,1.8,7.0,13.0,12.54,0.0
2017,1,22,17,15,0.0,6.5,1.8,7.0,6.5,6.39,0.0
2017,1,22,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,5.0,0.75,3.0,5.0,0.0,0.0
2017,1,23,7,30,0.0,10.0,0.7,3.0,10.0,9.83,0.0
2017,1,23,7,45,64.5,33.0,0.7,3.5,40.5,65.22,42.23
2017,1,23,8,0,129.0,56.0,0.7,4.0,71.0,125.83,99.26
2017,1,23,8,15,208.5,73.0,0.7,4.0,110.5,181.41,148.6
2017,1,23,8,30,288.0,90.0,0.7,4.0,150.0,243.6,203.04
2017,1,23,8,45,361.5,100.0,0.75,4.0,192.0,305.7,256.64
2017,1,23,9,0,435.0,110.0,0.8,4.0,234.0,367.69,309.1
2017,1,23,9,15,217.5,58.0,0.8,4.0,120.0,197.06,167.73
2017,1,23,9,30,0.0,6.0,0.8,4.0,6.0,5.79,0.0
2017,1,23,9,45,0.0,7.5,0.85,4.5,7.5,7.23,0.77
2017,1,23,10,0,0.0,9.0,0.9,5.0,9.0,8.68,2.03
2017,1,23,10,15,220.5,90.5,0.95,5.0,194.0,256.54,219.62
2017,1,23,10,30,441.0,172.0,1.0,5.0,379.0,501.25,416.82
2017,1,23,10,45,220.5,134.0,1.05,5.0,237.5,302.54,253.64
2017,1,23,11,0,0.0,96.0,1.1,5.0,96.0,93.19,74.66
2017,1,23,11,15,0.0,81.5,1.15,5.0,81.5,78.83,62.73
2017,1,23,11,30,0.0,67.0,1.2,5.0,67.0,64.78,50.62
2017,1,23,11,45,0.0,74.0,1.25,5.5,74.0,71.57,56.33
2017,1,23,12,0,0.0,81.0,1.3,6.0,81.0,78.35,61.98
2017,1,23,12,15,12.0,148.0,1.3,6.0,155.0,153.49,125.81
2017,1,23,12,30,24.0,215.0,1.3,6.0,229.0,230.12,189.19
2017,1,23,12,45,12.0,183.0,1.35,6.0,190.0,188.46,154.37
2017,1,23,13,0,0.0,151.0,1.4,6.0,151.0,147.85,120.51
2017,1,23,13,15,0.0,81.0,1.35,5.5,81.0,78.35,62.07
2017,1,23,13,30,0.0,11.0,1.3,5.0,11.0,10.62,3.64
2017,1,23,13,45,237.5,91.5,1.3,5.0,206.0,235.29,199.48
2017,1,23,14,0,475.0,172.0,1.3,5.0,401.0,437.98,362.96
2017,1,23,14,15,246.0,167.5,1.25,5.0,286.0,296.32,245.45
2017,1,23,14,30,17.0,163.0,1.2,5.0,171.0,167.05,137.79
2017,1,23,14,45,293.0,134.0,1.15,5.0,245.0,260.65,215.72
2017,1,23,15,0,569.0,105.0,1.1,5.0,319.0,327.3,265.14
2017,1,23,15,15,531.0,101.5,1.0,4.5,284.5,283.81,226.3
2017,1,23,15,30,493.0,98.0,0.9,4.0,250.0,241.53,188.75
2017,1,23,15,45,551.5,78.5,0.85,4.0,225.0,212.14,158.37
2017,1,23,16,0,610.0,59.0,0.8,4.0,200.0,174.98,120.61
2017,1,23,16,15,533.5,52.0,0.85,3.5,156.0,124.47,78.57
2017,1,23,16,30,457.0,45.0,0.9,3.0,112.0,81.42,46.16
2017,1,23,16,45,323.5,34.5,0.95,3.0,73.5,40.84,21.48
2017,1,23,17,0,190.0,24.0,1.0,3.0,35.0,18.93,4.87
2017,1,23,17,15,95.0,12.0,1.0,3.0,17.5,11.8,0.0
2017,1,23,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,8.5,0.9,2.0,8.5,0.0,0.0
2017,1,24,7,30,0.0,17.0,0.9,2.0,17.0,16.71,0.0
2017,1,24,7,45,155.0,29.5,0.9,2.5,48.5,99.55,67.62
2017,1,24,8,0,310.0,42.0,0.9,3.0,80.0,178.61,141.46
2017,1,24,8,15,377.0,54.0,0.9,3.0,119.5,232.74,191.18
2017,1,24,8,30,444.0,66.0,0.9,3.0,159.0,291.95,244.12
2017,1,24,8,45,493.5,74.5,0.95,3.5,199.0,343.1,288.85
2017,1,24,9,0,543.0,83.0,1.0,4.0,239.0,396.41,333.99
2017,1,24,9,15,593.5,83.0,1.0,4.0,276.5,442.64,372.71
2017,1,24,9,30,644.0,83.0,1.0,4.0,314.0,489.83,411.25
2017,1,24,9,45,550.0,114.5,1.05,4.5,325.5,483.69,404.54
2017,1,24,10,0,456.0,146.0,1.1,5.0,337.0,468.61,390.69
2017,1,24,10,15,671.0,108.5,1.05,5.0,413.0,580.49,480.8
2017,1,24,10,30,886.0,71.0,1.0,5.0,489.0,687.37,562.03
2017,1,24,10,45,898.0,72.0,1.0,5.5,513.5,707.98,574.0
2017,1,24,11,0,910.0,73.0,1.0,6.0,538.0,725.68,584.89
2017,1,24,11,15,916.5,74.0,1.0,6.0,555.5,736.4,591.79
2017,1,24,11,30,923.0,75.0,1.0,6.0,573.0,743.86,596.51
2017,1,24,11,45,926.5,75.5,1.0,6.5,582.0,745.27,595.96
2017,1,24,12,0,930.0,76.0,1.0,7.0,591.0,743.29,593.18
2017,1,24,12,15,930.5,76.0,1.0,7.0,592.5,735.25,587.26
2017,1,24,12,30,931.0,76.0,1.0,7.0,594.0,723.87,579.12
2017,1,24,12,45,932.5,74.0,1.0,7.0,588.0,707.66,567.61
2017,1,24,13,0,934.0,72.0,1.0,7.0,582.0,688.18,553.34
2017,1,24,13,15,929.0,71.5,1.0,7.0,567.5,663.07,534.11
2017,1,24,13,30,924.0,71.0,1.0,7.0,553.0,635.14,512.47
2017,1,24,13,45,916.5,69.5,1.05,7.0,531.5,602.04,486.98
2017,1,24,14,0,909.0,68.0,1.1,7.0,510.0,566.59,459.02
2017,1,24,14,15,896.0,66.5,1.1,7.0,481.0,526.21,426.06
2017,1,24,14,30,883.0,65.0,1.1,7.0,452.0,484.28,391.0
2017,1,24,14,45,865.5,62.5,1.1,7.0,417.5,438.07,351.57
2017,1,24,15,0,848.0,60.0,1.1,7.0,383.0,391.19,310.44
2017,1,24,15,15,821.0,57.0,1.05,6.5,342.5,340.01,265.16
2017,1,24,15,30,794.0,54.0,1.0,6.0,302.0,289.52,219.37
2017,1,24,15,45,754.5,50.5,1.0,5.5,258.5,236.58,171.36
2017,1,24,16,0,715.0,47.0,1.0,5.0,215.0,186.32,125.8
2017,1,24,16,15,650.0,41.5,1.0,4.5,170.0,133.47,80.87
2017,1,24,16,30,585.0,36.0,1.0,4.0,125.0,86.72,45.08
2017,1,24,16,45,473.0,28.0,1.05,3.5,83.5,42.24,18.7
2017,1,24,17,0,361.0,20.0,1.1,3.0,42.0,16.88,5.0
2017,1,24,17,15,180.5,10.0,1.1,2.5,21.0,9.83,0.0
2017,1,24,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,25,7,15,104.5,7.5,0.6,2.0,10.5,0.0,0.0
2017,1,25,7,30,209.0,15.0,0.5,2.0,21.0,73.23,0.0
2017,1,25,7,45,344.0,25.5,0.4,2.5,58.0,157.39,108.94
2017,1,25,8,0,479.0,36.0,0.3,3.0,95.0,235.6,185.03
2017,1,25,8,15,559.5,43.0,0.25,3.0,140.0,297.23,240.87
2017,1,25,8,30,640.0,50.0,0.2,3.0,185.0,361.22,296.88
2017,1,25,8,45,692.5,54.0,0.2,3.5,230.0,416.44,343.79
2017,1,25,9,0,745.0,58.0,0.2,4.0,275.0,473.49,390.27
2017,1,25,9,15,617.5,85.0,0.2,4.5,282.5,459.74,379.0
2017,1,25,9,30,490.0,112.0,0.2,5.0,290.0,429.84,354.77
2017,1,25,9,45,684.0,87.5,0.2,5.5,362.5,538.12,440.42
2017,1,25,10,0,878.0,63.0,0.2,6.0,435.0,643.54,519.12
2017,1,25,10,15,892.5,64.5,0.25,6.5,466.0,672.12,537.73
2017,1,25,10,30,907.0,66.0,0.3,7.0,497.0,698.2,554.89
2017,1,25,10,45,918.0,67.0,0.35,7.5,521.5,718.54,567.9
2017,1,25,11,0,929.0,68.0,0.4,8.0,546.0,735.87,578.87
2017,1,25,11,15,935.5,69.0,0.45,8.0,563.0,746.84,586.49
2017,1,25,11,30,942.0,70.0,0.5,8.0,580.0,754.46,591.98
2017,1,25,11,45,943.0,71.0,0.6,8.0,589.0,754.74,593.3
2017,1,25,12,0,944.0,72.0,0.7,8.0,598.0,751.57,592.38
2017,1,25,12,15,944.5,72.0,0.75,8.0,599.5,743.49,587.31
2017,1,25,12,30,945.0,72.0,0.8,8.0,601.0,732.01,579.96
2017,1,25,12,45,943.5,71.0,0.9,8.0,594.5,714.73,569.19
2017,1,25,13,0,942.0,70.0,1.0,8.0,588.0,694.23,555.84
2017,1,25,13,15,937.0,69.5,1.0,8.0,573.5,668.96,536.63
2017,1,25,13,30,932.0,69.0,1.0,8.0,559.0,640.84,514.98
2017,1,25,13,45,643.0,134.5,1.0,8.0,466.5,518.38,418.93
2017,1,25,14,0,354.0,200.0,1.0,8.0,374.0,399.97,324.74
2017,1,25,14,15,187.5,184.5,1.0,8.0,276.5,282.15,230.59
2017,1,25,14,30,21.0,169.0,1.0,8.0,179.0,174.93,142.65
2017,1,25,14,45,226.0,151.0,1.05,8.0,238.5,250.71,205.38
2017,1,25,15,0,431.0,133.0,1.1,8.0,298.0,303.66,245.03
2017,1,25,15,15,421.0,119.5,1.1,7.5,267.0,265.77,211.83
2017,1,25,15,30,411.0,106.0,1.1,7.0,236.0,228.08,178.53
2017,1,25,15,45,567.0,76.0,1.1,6.5,227.5,216.92,161.34
2017,1,25,16,0,723.0,46.0,1.1,6.0,219.0,189.08,127.78
2017,1,25,16,15,659.0,41.0,1.1,5.0,173.5,136.23,82.81
2017,1,25,16,30,595.0,36.0,1.1,4.0,128.0,89.35,46.73
2017,1,25,16,45,480.0,28.5,1.15,3.5,86.0,44.34,19.77
2017,1,25,17,0,365.0,21.0,1.2,3.0,44.0,17.75,6.58
2017,1,25,17,15,182.5,10.5,1.2,3.0,22.0,10.32,0.0
2017,1,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,11.0,0.85,1.5,11.0,10.81,0.0
2017,1,26,7,30,0.0,22.0,0.7,2.0,22.0,21.63,0.0
2017,1,26,7,45,239.5,28.5,0.6,2.5,59.0,127.38,89.85
2017,1,26,8,0,479.0,35.0,0.5,3.0,96.0,235.35,185.97
2017,1,26,8,15,558.0,42.0,0.45,3.0,140.5,296.5,241.45
2017,1,26,8,30,637.0,49.0,0.4,3.0,185.0,360.18,297.52
2017,1,26,8,45,690.5,53.0,0.4,3.5,230.0,415.88,345.05
2017,1,26,9,0,744.0,57.0,0.4,4.0,275.0,473.53,392.27
2017,1,26,9,15,776.5,60.0,0.4,4.5,317.0,519.66,428.74
2017,1,26,9,30,809.0,63.0,0.4,5.0,359.0,565.44,463.71
2017,1,26,9,45,656.0,100.5,0.4,5.5,356.0,537.22,439.4
2017,1,26,10,0,503.0,138.0,0.4,6.0,353.0,492.21,402.48
2017,1,26,10,15,360.0,175.5,0.4,6.5,335.0,440.28,359.71
2017,1,26,10,30,217.0,213.0,0.4,7.0,317.0,382.32,311.33
2017,1,26,10,45,304.0,210.0,0.4,7.5,363.5,448.65,363.89
2017,1,26,11,0,391.0,207.0,0.4,8.0,410.0,508.19,408.79
2017,1,26,11,15,669.0,137.5,0.45,8.0,497.5,642.73,513.1
2017,1,26,11,30,947.0,68.0,0.5,8.0,585.0,758.63,596.4
2017,1,26,11,45,951.5,68.0,0.55,8.0,594.5,760.33,596.21
2017,1,26,12,0,956.0,68.0,0.6,8.0,604.0,758.55,595.48
2017,1,26,12,15,957.0,68.0,0.6,8.0,606.0,750.79,589.89
2017,1,26,12,30,958.0,68.0,0.6,8.0,608.0,739.57,582.07
2017,1,26,12,45,957.0,67.5,0.65,8.5,602.0,723.03,570.35
2017,1,26,13,0,956.0,67.0,0.7,9.0,596.0,703.2,556.39
2017,1,26,13,15,951.5,66.5,0.7,9.0,581.5,677.95,537.68
2017,1,26,13,30,947.0,66.0,0.7,9.0,567.0,649.78,516.39
2017,1,26,13,45,938.5,65.0,0.75,9.0,545.5,615.97,491.07
2017,1,26,14,0,930.0,64.0,0.8,9.0,524.0,579.79,463.28
2017,1,26,14,15,917.5,63.0,0.8,8.5,495.0,539.4,431.78
2017,1,26,14,30,905.0,62.0,0.8,8.0,466.0,497.35,397.97
2017,1,26,14,45,886.0,60.5,0.8,8.0,430.5,450.52,358.67
2017,1,26,15,0,867.0,59.0,0.8,8.0,395.0,403.08,317.7
2017,1,26,15,15,841.0,56.5,0.8,7.5,354.5,351.84,273.11
2017,1,26,15,30,815.0,54.0,0.8,7.0,314.0,300.82,227.44
2017,1,26,15,45,775.0,50.5,0.8,6.5,270.0,246.4,178.55
2017,1,26,16,0,735.0,47.0,0.8,6.0,226.0,194.69,131.93
2017,1,26,16,15,673.0,42.0,0.85,5.5,180.0,141.27,86.33
2017,1,26,16,30,611.0,37.0,0.9,5.0,134.0,93.61,49.3
2017,1,26,16,45,502.0,29.0,0.95,4.5,91.0,47.12,20.92
2017,1,26,17,0,393.0,21.0,1.0,4.0,48.0,17.54,7.18
2017,1,26,17,15,196.5,10.5,1.0,3.5,24.0,10.32,0.0
2017,1,26,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,13.0,1.0,0.5,13.0,12.78,0.0
2017,1,27,7,30,0.0,26.0,1.0,1.0,26.0,25.56,0.0
2017,1,27,7,45,283.5,30.0,1.05,1.5,66.5,144.43,104.02
2017,1,27,8,0,567.0,34.0,1.1,2.0,107.0,264.39,210.56
2017,1,27,8,15,641.5,40.0,1.1,2.5,153.5,327.18,268.44
2017,1,27,8,30,716.0,46.0,1.1,3.0,200.0,394.61,328.32
2017,1,27,8,45,765.5,49.0,1.1,3.5,247.0,450.24,376.62
2017,1,27,9,0,815.0,52.0,1.1,4.0,294.0,507.39,424.2
2017,1,27,9,15,843.5,55.0,1.1,4.5,336.5,550.01,458.65
2017,1,27,9,30,872.0,58.0,1.1,5.0,379.0,595.35,493.9
2017,1,27,9,45,894.5,59.0,1.1,6.0,416.5,633.48,521.57
2017,1,27,10,0,917.0,60.0,1.1,7.0,454.0,669.91,547.07
2017,1,27,10,15,930.0,61.5,1.1,7.0,485.5,698.55,566.98
2017,1,27,10,30,943.0,63.0,1.1,7.0,517.0,724.49,584.68
2017,1,27,10,45,951.5,64.0,1.15,7.5,541.5,743.79,597.02
2017,1,27,11,0,960.0,65.0,1.2,8.0,566.0,759.89,607.13
2017,1,27,11,15,965.5,66.0,1.15,8.0,583.0,770.52,613.23
2017,1,27,11,30,971.0,67.0,1.1,8.0,600.0,777.68,616.98
2017,1,27,11,45,973.0,67.5,1.1,8.5,609.5,778.2,615.72
2017,1,27,12,0,975.0,68.0,1.1,9.0,619.0,775.16,612.16
2017,1,27,12,15,975.0,68.0,1.0,9.0,620.0,766.58,604.6
2017,1,27,12,30,975.0,68.0,0.9,9.0,621.0,754.49,594.72
2017,1,27,12,45,971.0,68.0,0.8,9.5,613.5,736.23,579.55
2017,1,27,13,0,967.0,68.0,0.7,10.0,606.0,714.72,562.29
2017,1,27,13,15,961.5,67.5,0.65,10.0,591.5,688.58,542.61
2017,1,27,13,30,956.0,67.0,0.6,10.0,577.0,659.52,520.22
2017,1,27,13,45,945.5,66.5,0.55,10.0,554.5,624.79,493.32
2017,1,27,14,0,935.0,66.0,0.5,10.0,532.0,587.78,464.25
2017,1,27,14,15,922.5,64.5,0.45,10.0,502.5,546.61,431.47
2017,1,27,14,30,910.0,63.0,0.4,10.0,473.0,503.77,396.62
2017,1,27,14,45,890.5,61.5,0.35,10.0,437.0,456.43,357.43
2017,1,27,15,0,871.0,60.0,0.3,10.0,401.0,408.5,316.71
2017,1,27,15,15,844.5,57.5,0.35,9.5,360.5,356.78,273.11
2017,1,27,15,30,818.0,55.0,0.4,9.0,320.0,305.31,228.27
2017,1,27,15,45,778.0,51.5,0.5,8.5,275.0,250.57,180.24
2017,1,27,16,0,738.0,48.0,0.6,8.0,230.0,198.53,134.07
2017,1,27,16,15,676.0,43.0,0.7,7.0,184.0,144.72,88.66
2017,1,27,16,30,614.0,38.0,0.8,6.0,138.0,96.67,51.4
2017,1,27,16,45,502.5,30.5,0.95,5.5,94.5,50.05,22.76
2017,1,27,17,0,391.0,23.0,1.1,5.0,51.0,19.47,9.23
2017,1,27,17,15,195.5,11.5,1.1,4.5,25.5,11.3,0.0
2017,1,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,13.0,1.4,0.5,13.0,12.78,0.0
2017,1,28,7,30,0.0,26.0,1.4,1.0,26.0,30.41,0.0
2017,1,28,7,45,272.5,31.0,1.4,1.5,67.0,142.51,104.02
2017,1,28,8,0,545.0,36.0,1.4,2.0,108.0,259.21,207.48
2017,1,28,8,15,623.5,42.0,1.35,2.5,155.0,323.14,266.26
2017,1,28,8,30,702.0,48.0,1.3,3.0,202.0,391.99,327.29
2017,1,28,8,45,750.5,52.0,1.3,4.0,248.5,447.99,375.31
2017,1,28,9,0,799.0,56.0,1.3,5.0,295.0,505.48,422.46
2017,1,28,9,15,830.0,59.5,1.25,5.5,338.5,553.44,460.63
2017,1,28,9,30,861.0,63.0,1.2,6.0,382.0,600.82,496.9
2017,1,28,9,45,754.0,84.0,1.2,6.5,383.5,583.32,481.46
2017,1,28,10,0,647.0,105.0,1.2,7.0,385.0,555.14,457.91
2017,1,28,10,15,792.5,87.0,1.1,7.5,454.5,642.51,524.69
2017,1,28,10,30,938.0,69.0,1.0,8.0,524.0,730.85,586.59
2017,1,28,10,45,947.5,70.5,0.95,8.5,549.0,751.41,597.58
2017,1,28,11,0,957.0,72.0,0.9,9.0,574.0,768.8,607.08
2017,1,28,11,15,963.0,72.5,0.8,9.0,591.5,779.21,611.97
2017,1,28,11,30,969.0,73.0,0.7,9.0,609.0,786.16,614.5
2017,1,28,11,45,971.0,74.0,0.65,9.5,618.5,787.26,612.79
2017,1,28,12,0,973.0,75.0,0.6,10.0,628.0,784.79,608.81
2017,1,28,12,15,973.5,75.0,0.55,10.0,629.5,776.55,602.13
2017,1,28,12,30,974.0,75.0,0.5,10.0,631.0,764.81,593.23
2017,1,28,12,45,972.5,74.0,0.5,10.5,624.5,747.11,580.16
2017,1,28,13,0,971.0,73.0,0.5,11.0,618.0,726.09,564.95
2017,1,28,13,15,965.5,72.5,0.45,11.0,603.0,699.82,545.42
2017,1,28,13,30,960.0,72.0,0.4,11.0,588.0,670.6,523.22
2017,1,28,13,45,951.0,71.0,0.35,11.0,565.5,636.02,496.82
2017,1,28,14,0,942.0,70.0,0.3,11.0,543.0,599.04,468.22
2017,1,28,14,15,929.5,68.5,0.25,11.0,513.0,557.54,435.67
2017,1,28,14,30,917.0,67.0,0.2,11.0,483.0,514.34,401.07
2017,1,28,14,45,900.0,64.5,0.2,11.0,447.0,466.66,362.59
2017,1,28,15,0,883.0,62.0,0.2,11.0,411.0,418.16,322.27
2017,1,28,15,15,856.5,59.0,0.2,10.5,370.0,365.08,277.75
2017,1,28,15,30,830.0,56.0,0.2,10.0,329.0,312.58,232.32
2017,1,28,15,45,792.5,52.5,0.25,10.0,283.5,257.72,184.13
2017,1,28,16,0,755.0,49.0,0.3,10.0,238.0,205.29,137.71
2017,1,28,16,15,694.0,44.0,0.4,9.5,191.0,150.51,91.77
2017,1,28,16,30,633.0,39.0,0.5,9.0,144.0,101.37,53.73
2017,1,28,16,45,525.5,31.5,0.6,8.5,99.5,53.55,24.23
2017,1,28,17,0,418.0,24.0,0.7,8.0,55.0,20.33,10.28
2017,1,28,17,15,209.0,12.0,0.8,7.5,27.5,11.8,0.0
2017,1,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,15.0,1.4,1.5,15.0,14.74,0.0
2017,1,29,7,30,0.0,30.0,1.4,2.0,30.0,36.72,0.0
2017,1,29,7,45,303.5,32.0,1.4,2.5,72.5,154.35,113.62
2017,1,29,8,0,607.0,34.0,1.4,3.0,115.0,282.08,225.15
2017,1,29,8,15,679.5,39.0,1.35,3.5,163.0,345.01,283.08
2017,1,29,8,30,752.0,44.0,1.3,4.0,211.0,412.34,342.67
2017,1,29,8,45,796.5,48.0,1.3,4.5,258.5,468.3,391.07
2017,1,29,9,0,841.0,52.0,1.3,5.0,306.0,521.99,435.76
2017,1,29,9,15,870.0,54.5,1.25,5.5,349.5,568.83,472.96
2017,1,29,9,30,899.0,57.0,1.2,6.0,393.0,614.99,508.16
2017,1,29,9,45,913.0,61.0,1.2,7.0,431.0,652.41,534.84
2017,1,29,10,0,927.0,65.0,1.2,8.0,469.0,687.56,558.96
2017,1,29,10,15,940.5,66.5,1.1,8.5,501.5,716.91,576.94
2017,1,29,10,30,954.0,68.0,1.0,9.0,534.0,743.55,592.54
2017,1,29,10,45,963.5,69.0,0.95,9.5,559.0,763.84,603.99
2017,1,29,11,0,973.0,70.0,0.9,10.0,584.0,780.91,613.13
2017,1,29,11,15,978.5,71.0,0.85,10.0,602.0,791.72,619.0
2017,1,29,11,30,984.0,72.0,0.8,10.0,620.0,799.01,622.55
2017,1,29,11,45,987.0,72.0,0.8,10.5,629.5,799.74,621.39
2017,1,29,12,0,990.0,72.0,0.8,11.0,639.0,796.85,617.96
2017,1,29,12,15,989.5,72.5,0.8,11.0,640.5,788.38,611.96
2017,1,29,12,30,989.0,73.0,0.8,11.0,642.0,776.34,603.69
2017,1,29,12,45,977.5,76.0,0.8,11.5,633.0,756.01,588.68
2017,1,29,13,0,966.0,79.0,0.8,12.0,624.0,732.59,571.7
2017,1,29,13,15,960.5,78.0,0.8,12.0,609.0,705.82,552.48
2017,1,29,13,30,955.0,77.0,0.8,12.0,594.0,676.13,530.53
2017,1,29,13,45,703.0,132.0,0.8,12.0,505.0,559.76,442.29
2017,1,29,14,0,451.0,187.0,0.8,12.0,416.0,449.19,357.15
2017,1,29,14,15,624.5,131.5,0.8,11.5,429.0,467.81,373.44
2017,1,29,14,30,798.0,76.0,0.8,11.0,442.0,469.78,374.22
2017,1,29,14,45,665.0,98.0,0.8,11.0,387.5,399.82,317.58
2017,1,29,15,0,532.0,120.0,0.8,11.0,333.0,336.82,266.63
2017,1,29,15,15,517.5,110.0,0.75,10.5,300.0,296.15,232.2
2017,1,29,15,30,503.0,100.0,0.7,10.0,267.0,255.84,197.04
2017,1,29,15,45,482.0,88.5,0.7,9.5,230.5,212.92,159.37
2017,1,29,16,0,461.0,77.0,0.7,9.0,194.0,171.4,122.59
2017,1,29,16,15,416.5,66.0,0.75,8.0,156.0,128.24,86.17
2017,1,29,16,30,372.0,55.0,0.8,7.0,118.0,89.31,55.11
2017,1,29,16,45,302.0,41.5,0.85,6.5,82.0,51.26,28.77
2017,1,29,17,0,232.0,28.0,0.9,6.0,46.0,22.31,12.43
2017,1,29,17,15,116.0,14.0,0.95,5.5,23.0,13.76,0.0
2017,1,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,16.0,1.3,1.5,16.0,15.73,0.0
2017,1,30,7,30,0.0,32.0,1.2,2.0,32.0,39.76,0.0
2017,1,30,7,45,301.5,34.0,1.2,3.0,75.0,156.1,115.9
2017,1,30,8,0,603.0,36.0,1.2,4.0,118.0,283.91,226.14
2017,1,30,8,15,676.0,41.5,1.15,4.5,166.5,347.84,284.28
2017,1,30,8,30,749.0,47.0,1.1,5.0,215.0,416.17,344.04
2017,1,30,8,45,793.0,51.0,1.1,5.5,262.5,472.03,391.79
2017,1,30,9,0,837.0,55.0,1.1,6.0,310.0,528.98,438.41
2017,1,30,9,15,865.5,58.0,1.05,6.5,354.0,576.47,475.48
2017,1,30,9,30,894.0,61.0,1.0,7.0,398.0,619.27,507.64
2017,1,30,9,45,914.5,63.0,0.95,7.5,437.0,658.33,535.71
2017,1,30,10,0,935.0,65.0,0.9,8.0,476.0,695.5,561.25
2017,1,30,10,15,948.0,66.5,0.8,8.5,508.5,724.79,578.58
2017,1,30,10,30,961.0,68.0,0.7,9.0,541.0,751.31,593.56
2017,1,30,10,45,971.5,68.5,0.65,10.0,566.5,771.92,603.78
2017,1,30,11,0,982.0,69.0,0.6,11.0,592.0,789.3,611.68
2017,1,30,11,15,987.0,69.5,0.55,11.0,609.5,799.31,616.71
2017,1,30,11,30,992.0,70.0,0.5,11.0,627.0,805.76,619.49
2017,1,30,11,45,806.5,119.0,0.45,11.5,576.5,727.42,562.78
2017,1,30,12,0,621.0,168.0,0.4,12.0,526.0,643.65,499.95
2017,1,30,12,15,809.0,119.5,0.35,12.0,587.5,717.48,555.28
2017,1,30,12,30,997.0,71.0,0.3,12.0,649.0,783.09,598.67
2017,1,30,12,45,981.5,75.5,0.3,12.5,639.5,761.52,581.93
2017,1,30,13,0,966.0,80.0,0.3,13.0,630.0,736.95,564.61
2017,1,30,13,15,960.0,79.5,0.3,13.0,614.5,710.38,546.19
2017,1,30,13,30,954.0,79.0,0.3,13.0,599.0,680.9,524.95
2017,1,30,13,45,725.5,129.0,0.3,13.0,516.0,572.37,444.58
2017,1,30,14,0,497.0,179.0,0.3,13.0,433.0,468.35,366.56
2017,1,30,14,15,632.5,132.0,0.25,13.0,436.5,474.62,372.08
2017,1,30,14,30,768.0,85.0,0.2,13.0,440.0,467.1,364.78
2017,1,30,14,45,759.5,79.0,0.2,13.0,408.0,425.02,330.51
2017,1,30,15,0,751.0,73.0,0.2,13.0,376.0,381.81,294.67
2017,1,30,15,15,720.0,71.5,0.25,12.5,339.0,334.13,255.25
2017,1,30,15,30,689.0,70.0,0.3,12.0,302.0,287.13,215.21
2017,1,30,15,45,717.5,62.0,0.4,11.5,274.5,252.35,182.46
2017,1,30,16,0,746.0,54.0,0.5,11.0,247.0,212.94,144.82
2017,1,30,16,15,684.0,48.5,0.55,10.5,199.0,157.48,98.06
2017,1,30,16,30,622.0,43.0,0.6,10.0,151.0,107.82,59.18
2017,1,30,16,45,511.0,35.0,0.7,9.5,106.0,59.23,28.34
2017,1,30,17,0,400.0,27.0,0.8,9.0,61.0,21.11,11.63
2017,1,30,17,15,200.0,13.5,0.8,8.5,30.5,13.27,0.0
2017,1,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,16.0,0.95,3.5,16.0,15.73,0.0
2017,1,31,7,30,0.0,32.0,0.9,4.0,32.0,39.3,0.18
2017,1,31,7,45,287.0,34.5,0.85,5.0,74.5,152.44,113.29
2017,1,31,8,0,574.0,37.0,0.8,6.0,117.0,275.21,217.74
2017,1,31,8,15,648.0,43.0,0.75,6.5,165.0,339.13,274.68
2017,1,31,8,30,722.0,49.0,0.7,7.0,213.0,407.62,333.4
2017,1,31,8,45,769.0,52.5,0.7,7.5,260.5,463.61,380.28
2017,1,31,9,0,816.0,56.0,0.7,8.0,308.0,520.95,426.3
2017,1,31,9,15,712.5,76.5,0.65,8.5,318.5,514.42,420.32
2017,1,31,9,30,609.0,97.0,0.6,9.0,329.0,496.19,405.01
2017,1,31,9,45,767.0,80.5,0.55,10.0,401.5,591.4,477.05
2017,1,31,10,0,925.0,64.0,0.5,11.0,474.0,690.47,547.0
2017,1,31,10,15,938.5,65.5,0.45,11.5,506.5,720.0,563.65
2017,1,31,10,30,952.0,67.0,0.4,12.0,539.0,746.82,579.08
2017,1,31,10,45,962.0,68.0,0.4,12.5,564.5,767.63,591.04
2017,1,31,11,0,972.0,69.0,0.4,13.0,590.0,785.22,600.84
2017,1,31,11,15,977.5,70.0,0.4,13.0,608.0,796.17,607.29
2017,1,31,11,30,983.0,71.0,0.4,13.0,626.0,803.58,611.57
2017,1,31,11,45,985.5,71.5,0.4,13.5,635.5,804.62,610.6
2017,1,31,12,0,988.0,72.0,0.4,14.0,645.0,802.02,607.42
2017,1,31,12,15,987.5,72.0,0.4,14.0,646.0,793.06,601.26
2017,1,31,12,30,987.0,72.0,0.4,14.0,647.0,780.53,592.9
2017,1,31,12,45,986.5,70.5,0.45,14.5,640.5,762.83,580.97
2017,1,31,13,0,986.0,69.0,0.5,15.0,634.0,741.7,566.79
2017,1,31,13,15,981.0,68.5,0.5,14.5,619.0,715.4,550.21
2017,1,31,13,30,976.0,68.0,0.5,14.0,604.0,686.07,530.01
2017,1,31,13,45,967.0,67.5,0.5,14.0,581.5,651.47,504.63
2017,1,31,14,0,958.0,67.0,0.5,14.0,559.0,614.41,476.92
2017,1,31,14,15,706.0,117.5,0.5,14.0,469.0,500.87,391.22
2017,1,31,14,30,454.0,168.0,0.5,14.0,379.0,397.74,312.42
2017,1,31,14,45,264.5,171.0,0.5,14.0,292.0,292.32,231.06
2017,1,31,15,0,75.0,174.0,0.5,14.0,205.0,201.22,159.81
2017,1,31,15,15,74.0,157.0,0.5,13.5,185.0,179.93,143.28
2017,1,31,15,30,73.0,140.0,0.5,13.0,165.0,158.72,126.08
2017,1,31,15,45,69.0,122.0,0.55,12.5,143.0,135.87,107.28
2017,1,31,16,0,65.0,104.0,0.6,12.0,121.0,113.45,88.51
2017,1,31,16,15,57.5,85.0,0.6,11.5,98.0,90.02,68.77
2017,1,31,16,30,50.0,66.0,0.6,11.0,75.0,67.54,49.8
2017,1,31,16,45,34.5,47.5,0.6,10.5,53.0,46.1,32.12
2017,1,31,17,0,19.0,29.0,0.6,10.0,31.0,26.82,16.6
2017,1,31,17,15,9.5,14.5,0.55,10.0,15.5,13.79,0.0
2017,1,31,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,4.0,1.25,5.5,4.0,3.93,0.0
2017,2,1,7,30,0.0,8.0,1.2,6.0,8.0,7.71,0.0
2017,2,1,7,45,0.0,19.0,1.15,6.5,19.0,18.33,9.51
2017,2,1,8,0,0.0,30.0,1.1,7.0,30.0,28.97,19.3
2017,2,1,8,15,0.0,42.0,1.1,7.5,42.0,40.57,29.68
2017,2,1,8,30,0.0,54.0,1.1,8.0,54.0,52.59,40.27
2017,2,1,8,45,0.0,66.0,1.15,8.5,66.0,64.63,50.69
2017,2,1,9,0,0.0,78.0,1.2,9.0,78.0,76.65,60.91
2017,2,1,9,15,0.0,89.0,1.2,9.0,89.0,87.61,70.17
2017,2,1,9,30,0.0,100.0,1.2,9.0,100.0,98.58,79.33
2017,2,1,9,45,0.0,85.5,1.3,9.5,85.5,83.1,65.84
2017,2,1,10,0,0.0,71.0,1.4,10.0,71.0,68.64,53.3
2017,2,1,10,15,20.5,139.0,1.45,10.0,149.5,151.87,123.76
2017,2,1,10,30,41.0,207.0,1.5,10.0,228.0,246.76,201.52
2017,2,1,10,45,41.0,216.0,1.55,10.5,237.5,255.94,207.84
2017,2,1,11,0,41.0,225.0,1.6,11.0,247.0,265.03,214.44
2017,2,1,11,15,161.5,241.5,1.6,11.0,332.5,378.46,307.27
2017,2,1,11,30,282.0,258.0,1.6,11.0,418.0,492.24,396.63
2017,2,1,11,45,244.0,267.5,1.65,11.5,407.5,465.29,373.53
2017,2,1,12,0,206.0,277.0,1.7,12.0,397.0,445.35,356.69
2017,2,1,12,15,113.5,250.5,1.65,12.0,316.5,346.37,277.99
2017,2,1,12,30,21.0,224.0,1.6,12.0,236.0,237.22,189.69
2017,2,1,12,45,250.0,220.5,1.6,12.0,364.5,409.7,331.76
2017,2,1,13,0,479.0,217.0,1.6,12.0,493.0,560.55,449.11
2017,2,1,13,15,471.0,215.0,1.6,12.0,481.0,540.54,432.33
2017,2,1,13,30,463.0,213.0,1.6,12.0,469.0,519.29,415.92
2017,2,1,13,45,335.0,225.0,1.6,12.0,407.0,435.18,349.73
2017,2,1,14,0,207.0,237.0,1.6,12.0,345.0,358.56,288.72
2017,2,1,14,15,185.5,225.0,1.55,11.5,317.5,326.24,263.7
2017,2,1,14,30,164.0,213.0,1.5,11.0,290.0,295.08,239.07
2017,2,1,14,45,245.5,188.0,1.45,11.0,294.0,301.52,244.05
2017,2,1,15,0,327.0,163.0,1.4,11.0,298.0,298.03,239.74
2017,2,1,15,15,312.5,149.5,1.35,10.5,268.5,263.06,210.32
2017,2,1,15,30,298.0,136.0,1.3,10.0,239.0,228.91,181.18
2017,2,1,15,45,286.0,119.0,1.3,9.5,206.5,193.01,150.11
2017,2,1,16,0,274.0,102.0,1.3,9.0,174.0,158.02,119.44
2017,2,1,16,15,248.0,84.5,1.4,8.5,141.0,121.25,87.97
2017,2,1,16,30,222.0,67.0,1.5,8.0,108.0,87.12,59.59
2017,2,1,16,45,182.0,49.5,1.6,8.0,76.5,54.99,35.07
2017,2,1,17,0,142.0,32.0,1.7,8.0,45.0,25.78,16.13
2017,2,1,17,15,71.0,16.0,1.8,8.0,22.5,13.61,0.0
2017,2,1,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
