Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,7,15,107.0,10.0,2.15,8.0,16.0,36.44,0.0
2017,2,2,7,30,214.0,20.0,2.1,8.0,32.0,95.85,28.32
2017,2,2,7,45,342.0,30.5,2.05,8.5,70.5,168.92,125.92
2017,2,2,8,0,470.0,41.0,2.0,9.0,109.0,245.8,195.09
2017,2,2,8,15,546.0,47.5,1.95,9.0,154.5,306.53,250.07
2017,2,2,8,30,622.0,54.0,1.9,9.0,200.0,372.52,308.01
2017,2,2,8,45,314.0,83.5,1.9,9.0,157.0,269.71,225.53
2017,2,2,9,0,6.0,113.0,1.9,9.0,114.0,118.46,96.38
2017,2,2,9,15,10.0,127.5,1.8,9.0,131.0,135.4,110.96
2017,2,2,9,30,14.0,142.0,1.7,9.0,148.0,152.63,125.26
2017,2,2,9,45,73.0,171.5,1.65,9.5,204.5,229.47,189.85
2017,2,2,10,0,132.0,201.0,1.6,10.0,261.0,310.66,255.93
2017,2,2,10,15,87.5,205.0,1.55,10.0,246.5,277.51,227.34
2017,2,2,10,30,43.0,209.0,1.5,10.0,232.0,250.37,203.89
2017,2,2,10,45,28.5,202.5,1.5,10.5,218.0,231.67,187.81
2017,2,2,11,0,14.0,196.0,1.5,11.0,204.0,206.22,166.25
2017,2,2,11,15,7.5,179.0,1.45,11.0,183.0,183.1,147.15
2017,2,2,11,30,1.0,162.0,1.4,11.0,162.0,160.4,128.32
2017,2,2,11,45,1.5,164.5,1.4,11.0,165.0,163.07,130.49
2017,2,2,12,0,2.0,167.0,1.4,11.0,168.0,165.76,132.63
2017,2,2,12,15,9.5,192.0,1.35,11.0,197.5,196.49,157.75
2017,2,2,12,30,17.0,217.0,1.3,11.0,227.0,227.12,182.44
2017,2,2,12,45,19.0,219.0,1.3,11.5,230.5,229.96,184.34
2017,2,2,13,0,21.0,221.0,1.3,12.0,234.0,232.69,186.27
2017,2,2,13,15,15.0,204.5,1.3,12.0,213.5,211.18,169.01
2017,2,2,13,30,9.0,188.0,1.3,12.0,193.0,190.11,152.12
2017,2,2,13,45,21.5,200.0,1.3,12.0,211.5,209.25,168.09
2017,2,2,14,0,34.0,212.0,1.3,12.0,230.0,230.95,185.84
2017,2,2,14,15,35.5,202.5,1.25,12.0,220.5,220.21,177.28
2017,2,2,14,30,37.0,193.0,1.2,12.0,211.0,209.33,168.71
2017,2,2,14,45,18.5,146.5,1.2,12.0,155.5,150.79,121.11
2017,2,2,15,0,0.0,100.0,1.2,12.0,100.0,96.79,76.6
2017,2,2,15,15,0.0,90.0,1.2,11.5,90.0,87.03,68.81
2017,2,2,15,30,0.0,80.0,1.2,11.0,80.0,77.3,60.85
2017,2,2,15,45,0.0,69.0,1.2,11.0,69.0,66.65,51.87
2017,2,2,16,0,0.0,58.0,1.2,11.0,58.0,56.03,42.8
2017,2,2,16,15,0.0,47.0,1.2,10.5,47.0,45.4,33.66
2017,2,2,16,30,0.0,36.0,1.2,10.0,36.0,34.76,24.34
2017,2,2,16,45,0.0,25.5,1.25,10.0,25.5,24.61,15.29
2017,2,2,17,0,0.0,15.0,1.3,10.0,15.0,14.47,6.64
2017,2,2,17,15,0.0,7.5,1.3,10.0,7.5,7.23,0.0
2017,2,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,2.0,1.8,9.0,2.0,1.97,0.0
2017,2,3,7,30,0.0,4.0,1.7,9.0,4.0,3.85,0.0
2017,2,3,7,45,0.0,9.0,1.65,9.5,9.0,8.67,1.52
2017,2,3,8,0,0.0,14.0,1.6,10.0,14.0,13.5,5.89
2017,2,3,8,15,0.0,19.5,1.6,10.0,19.5,18.81,10.64
2017,2,3,8,30,0.0,25.0,1.6,10.0,25.0,24.12,15.35
2017,2,3,8,45,0.0,30.5,1.6,10.5,30.5,29.43,19.96
2017,2,3,9,0,0.0,36.0,1.6,11.0,36.0,34.75,24.49
2017,2,3,9,15,0.0,41.0,1.6,11.0,41.0,39.59,28.61
2017,2,3,9,30,0.0,46.0,1.6,11.0,46.0,44.43,32.68
2017,2,3,9,45,62.0,124.5,1.65,11.0,153.0,168.54,138.87
2017,2,3,10,0,124.0,203.0,1.7,11.0,260.0,307.82,252.92
2017,2,3,10,15,161.0,217.0,1.7,11.0,296.0,350.15,286.38
2017,2,3,10,30,198.0,231.0,1.7,11.0,332.0,393.33,320.53
2017,2,3,10,45,221.0,241.0,1.7,11.5,358.5,422.25,342.25
2017,2,3,11,0,244.0,251.0,1.7,12.0,385.0,450.93,363.59
2017,2,3,11,15,122.0,179.5,1.7,12.0,246.5,281.25,228.36
2017,2,3,11,30,0.0,108.0,1.7,12.0,108.0,104.96,82.19
2017,2,3,11,45,1.5,141.0,1.7,12.0,142.0,139.14,110.66
2017,2,3,12,0,3.0,174.0,1.7,12.0,176.0,173.59,138.68
2017,2,3,12,15,3.5,175.0,1.65,11.5,177.0,174.73,139.72
2017,2,3,12,30,4.0,176.0,1.6,11.0,178.0,175.86,140.9
2017,2,3,12,45,3.0,172.0,1.6,11.0,174.0,170.87,136.83
2017,2,3,13,0,2.0,168.0,1.6,11.0,170.0,165.94,132.86
2017,2,3,13,15,1.0,133.5,1.55,11.0,134.5,130.66,103.99
2017,2,3,13,30,0.0,99.0,1.5,11.0,99.0,95.91,75.32
2017,2,3,13,45,0.0,95.5,1.5,11.0,95.5,92.47,72.61
2017,2,3,14,0,0.0,92.0,1.5,11.0,92.0,89.05,69.86
2017,2,3,14,15,0.0,73.0,1.45,10.5,73.0,70.59,54.58
2017,2,3,14,30,0.0,54.0,1.4,10.0,54.0,52.18,39.17
2017,2,3,14,45,0.0,50.5,1.4,10.0,50.5,48.79,36.38
2017,2,3,15,0,0.0,47.0,1.4,10.0,47.0,45.4,33.57
2017,2,3,15,15,0.0,42.5,1.3,10.0,42.5,41.04,29.92
2017,2,3,15,30,0.0,38.0,1.2,10.0,38.0,36.69,26.24
2017,2,3,15,45,0.0,33.0,1.2,10.0,33.0,31.85,22.1
2017,2,3,16,0,0.0,28.0,1.2,10.0,28.0,27.02,17.91
2017,2,3,16,15,0.0,22.5,1.15,9.5,22.5,21.7,13.28
2017,2,3,16,30,0.0,17.0,1.1,9.0,17.0,16.39,8.59
2017,2,3,16,45,0.0,12.0,1.05,9.0,12.0,11.57,4.26
2017,2,3,17,0,0.0,7.0,1.0,9.0,7.0,6.74,0.0
2017,2,3,17,15,0.0,3.5,1.0,8.5,3.5,3.37,0.0
2017,2,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,8.0,1.1,7.5,8.0,7.86,0.0
2017,2,4,7,30,0.0,16.0,1.1,8.0,16.0,15.44,2.75
2017,2,4,7,45,0.0,34.0,1.1,8.5,34.0,34.84,23.35
2017,2,4,8,0,0.0,52.0,1.1,9.0,52.0,53.84,40.41
2017,2,4,8,15,8.5,70.5,1.1,9.0,72.5,76.74,60.57
2017,2,4,8,30,17.0,89.0,1.1,9.0,93.0,100.13,81.0
2017,2,4,8,45,22.0,106.5,1.1,9.5,113.0,121.09,98.86
2017,2,4,9,0,27.0,124.0,1.1,10.0,133.0,148.24,121.56
2017,2,4,9,15,30.5,140.0,1.1,10.0,151.5,167.67,137.61
2017,2,4,9,30,34.0,156.0,1.1,10.0,170.0,187.26,153.59
2017,2,4,9,45,17.0,117.5,1.1,10.5,124.5,127.22,102.85
2017,2,4,10,0,0.0,79.0,1.1,11.0,79.0,76.4,59.52
2017,2,4,10,15,16.0,142.0,1.05,11.0,150.5,151.87,122.91
2017,2,4,10,30,32.0,205.0,1.0,11.0,222.0,237.82,192.61
2017,2,4,10,45,105.5,232.0,0.95,11.0,290.0,320.65,259.56
2017,2,4,11,0,179.0,259.0,0.9,11.0,358.0,412.78,331.48
2017,2,4,11,15,142.5,265.5,0.85,11.0,345.5,392.39,313.49
2017,2,4,11,30,106.0,272.0,0.8,11.0,333.0,363.45,289.93
2017,2,4,11,45,67.5,255.5,0.8,11.5,295.0,314.99,251.02
2017,2,4,12,0,29.0,239.0,0.8,12.0,257.0,267.08,212.27
2017,2,4,12,15,25.5,234.5,0.8,12.0,250.0,252.0,200.57
2017,2,4,12,30,22.0,230.0,0.8,12.0,243.0,244.07,194.29
2017,2,4,12,45,15.0,211.5,0.8,12.0,220.0,219.43,174.67
2017,2,4,13,0,8.0,193.0,0.8,12.0,197.0,195.26,155.4
2017,2,4,13,15,12.0,200.0,0.75,11.5,207.0,204.6,163.44
2017,2,4,13,30,16.0,207.0,0.7,11.0,217.0,213.68,171.12
2017,2,4,13,45,39.0,219.5,0.7,11.0,241.0,243.5,195.5
2017,2,4,14,0,62.0,232.0,0.7,11.0,265.0,267.67,214.99
2017,2,4,14,15,51.0,215.0,0.7,11.0,241.5,241.38,194.0
2017,2,4,14,30,40.0,198.0,0.7,11.0,218.0,215.97,173.89
2017,2,4,14,45,20.0,141.0,0.7,11.0,151.0,146.17,117.36
2017,2,4,15,0,0.0,84.0,0.7,11.0,84.0,81.25,63.69
2017,2,4,15,15,0.0,76.0,0.65,10.5,76.0,73.48,57.54
2017,2,4,15,30,0.0,68.0,0.6,10.0,68.0,65.73,51.19
2017,2,4,15,45,321.0,67.5,0.55,10.0,156.5,156.36,119.03
2017,2,4,16,0,642.0,67.0,0.5,10.0,245.0,212.2,150.61
2017,2,4,16,15,581.0,60.5,0.55,9.0,199.5,159.95,105.97
2017,2,4,16,30,520.0,54.0,0.6,8.0,154.0,113.54,68.7
2017,2,4,16,45,427.0,44.0,0.65,7.5,111.0,67.75,36.86
2017,2,4,17,0,334.0,34.0,0.7,7.0,68.0,31.95,17.79
2017,2,4,17,15,167.0,17.0,0.7,7.0,34.0,12.94,0.1
2017,2,4,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,7,15,5.0,11.0,0.9,6.0,11.0,12.09,0.0
2017,2,5,7,30,10.0,22.0,0.9,6.0,22.0,26.88,10.53
2017,2,5,7,45,45.0,40.5,0.95,6.5,47.0,66.84,49.73
2017,2,5,8,0,80.0,59.0,1.0,7.0,72.0,103.14,82.13
2017,2,5,8,15,97.0,79.0,1.0,7.0,100.0,136.16,111.7
2017,2,5,8,30,114.0,99.0,1.0,7.0,128.0,170.15,141.6
2017,2,5,8,45,127.5,119.0,1.05,7.5,156.5,203.26,169.86
2017,2,5,9,0,141.0,139.0,1.1,8.0,185.0,236.94,197.91
2017,2,5,9,15,150.0,156.0,1.15,8.0,211.0,264.77,220.89
2017,2,5,9,30,159.0,173.0,1.2,8.0,237.0,292.75,243.63
2017,2,5,9,45,161.0,190.0,1.25,8.5,260.0,316.19,261.73
2017,2,5,10,0,163.0,207.0,1.3,9.0,283.0,339.17,279.19
2017,2,5,10,15,157.0,222.5,1.35,9.0,299.0,354.32,290.54
2017,2,5,10,30,151.0,238.0,1.4,9.0,315.0,368.64,301.19
2017,2,5,10,45,103.0,240.0,1.45,9.5,293.5,328.06,267.02
2017,2,5,11,0,55.0,242.0,1.5,10.0,272.0,294.21,238.19
2017,2,5,11,15,89.0,259.5,1.55,10.0,311.0,338.09,273.88
2017,2,5,11,30,123.0,277.0,1.6,10.0,350.0,389.62,314.63
2017,2,5,11,45,162.0,282.0,1.65,10.5,379.5,422.58,340.2
2017,2,5,12,0,201.0,287.0,1.7,11.0,409.0,454.73,364.97
2017,2,5,12,15,102.5,231.5,1.75,10.5,293.5,318.75,257.6
2017,2,5,12,30,4.0,176.0,1.8,10.0,178.0,175.79,140.96
2017,2,5,12,45,3.5,173.5,1.85,10.0,175.5,172.67,138.84
2017,2,5,13,0,3.0,171.0,1.9,10.0,173.0,169.59,136.39
2017,2,5,13,15,1.5,122.0,1.95,10.0,123.0,119.58,95.21
2017,2,5,13,30,0.0,73.0,2.0,10.0,73.0,70.61,54.36
2017,2,5,13,45,0.0,106.0,2.05,10.0,106.0,102.76,81.53
2017,2,5,14,0,0.0,139.0,2.1,10.0,139.0,135.22,108.72
2017,2,5,14,15,20.0,169.5,2.1,9.5,179.5,176.2,143.39
2017,2,5,14,30,40.0,200.0,2.1,9.0,220.0,218.03,178.41
2017,2,5,14,45,50.5,190.5,2.1,9.0,213.5,211.06,172.77
2017,2,5,15,0,61.0,181.0,2.1,9.0,207.0,203.11,166.29
2017,2,5,15,15,30.5,119.5,2.1,8.5,132.5,127.93,103.91
2017,2,5,15,30,0.0,58.0,2.1,8.0,58.0,56.04,43.16
2017,2,5,15,45,0.0,50.5,2.15,8.0,50.5,48.78,37.0
2017,2,5,16,0,0.0,43.0,2.2,8.0,43.0,41.52,30.71
2017,2,5,16,15,0.0,35.0,2.25,8.0,35.0,33.79,23.92
2017,2,5,16,30,0.0,27.0,2.3,8.0,27.0,26.05,17.05
2017,2,5,16,45,0.0,19.5,2.4,8.0,19.5,18.81,10.54
2017,2,5,17,0,0.0,12.0,2.5,8.0,12.0,11.57,3.98
2017,2,5,17,15,0.0,6.0,2.6,8.0,6.0,5.78,0.0
2017,2,5,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,10.0,1.2,8.0,10.0,9.83,0.0
2017,2,6,7,30,0.0,20.0,1.2,8.0,20.0,19.62,7.13
2017,2,6,7,45,14.5,39.0,1.25,8.5,41.0,48.67,34.89
2017,2,6,8,0,29.0,58.0,1.3,9.0,62.0,76.0,59.14
2017,2,6,8,15,38.5,77.0,1.35,9.0,85.0,101.84,82.07
2017,2,6,8,30,48.0,96.0,1.4,9.0,108.0,128.2,105.13
2017,2,6,8,45,53.0,115.0,1.45,9.5,130.5,152.73,126.0
2017,2,6,9,0,58.0,134.0,1.5,10.0,153.0,177.44,146.55
2017,2,6,9,15,61.0,151.5,1.5,10.0,173.5,199.3,164.56
2017,2,6,9,30,64.0,169.0,1.5,10.0,194.0,221.19,182.32
2017,2,6,9,45,57.0,182.0,1.5,10.0,206.0,231.2,189.91
2017,2,6,10,0,50.0,195.0,1.5,10.0,218.0,240.76,197.07
2017,2,6,10,15,25.0,139.5,1.5,10.0,151.0,160.51,130.43
2017,2,6,10,30,0.0,84.0,1.5,10.0,84.0,81.25,63.51
2017,2,6,10,45,12.5,151.5,1.5,10.5,158.5,158.74,128.29
2017,2,6,11,0,25.0,219.0,1.5,11.0,233.0,238.51,192.72
2017,2,6,11,15,14.0,195.5,1.55,11.0,203.5,204.95,164.84
2017,2,6,11,30,3.0,172.0,1.6,11.0,174.0,171.96,137.68
2017,2,6,11,45,12.5,201.5,1.65,11.5,209.5,209.17,167.89
2017,2,6,12,0,22.0,231.0,1.7,12.0,245.0,246.4,197.47
2017,2,6,12,15,11.0,188.5,1.7,11.5,195.5,193.91,155.19
2017,2,6,12,30,0.0,146.0,1.7,11.0,146.0,142.64,113.49
2017,2,6,12,45,2.0,162.5,1.7,11.0,164.0,160.5,128.34
2017,2,6,13,0,4.0,179.0,1.7,11.0,182.0,178.3,142.93
2017,2,6,13,15,2.0,145.5,1.7,11.0,147.0,143.22,114.24
2017,2,6,13,30,0.0,112.0,1.7,11.0,112.0,108.67,85.85
2017,2,6,13,45,0.0,127.0,1.7,11.0,127.0,123.42,98.26
2017,2,6,14,0,0.0,142.0,1.7,11.0,142.0,138.16,110.59
2017,2,6,14,15,0.0,146.0,1.65,10.5,146.0,142.01,114.14
2017,2,6,14,30,0.0,150.0,1.6,10.0,150.0,145.82,117.74
2017,2,6,14,45,0.0,125.5,1.55,10.0,125.5,121.69,97.85
2017,2,6,15,0,0.0,101.0,1.5,10.0,101.0,97.74,77.99
2017,2,6,15,15,0.0,98.5,1.5,9.5,98.5,95.24,76.26
2017,2,6,15,30,0.0,96.0,1.5,9.0,96.0,92.71,74.44
2017,2,6,15,45,0.0,84.0,1.5,9.0,84.0,81.03,64.59
2017,2,6,16,0,0.0,72.0,1.5,9.0,72.0,69.4,54.67
2017,2,6,16,15,0.0,59.0,1.55,9.0,59.0,56.87,43.81
2017,2,6,16,30,0.0,46.0,1.6,9.0,46.0,44.4,32.84
2017,2,6,16,45,0.0,33.5,1.65,9.0,33.5,32.35,22.11
2017,2,6,17,0,0.0,21.0,1.7,9.0,21.0,20.27,11.25
2017,2,6,17,15,0.0,10.5,1.7,9.0,10.5,10.12,0.61
2017,2,6,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,4.0,2.6,11.0,4.0,3.93,0.0
2017,2,7,7,30,0.0,8.0,2.6,11.0,8.0,7.71,0.0
2017,2,7,7,45,0.0,16.0,2.6,11.0,16.0,15.43,7.22
2017,2,7,8,0,0.0,24.0,2.6,11.0,24.0,23.16,14.14
2017,2,7,8,15,0.0,33.0,2.55,11.0,33.0,31.85,21.84
2017,2,7,8,30,0.0,42.0,2.5,11.0,42.0,40.56,29.47
2017,2,7,8,45,0.0,51.0,2.5,11.0,51.0,49.27,37.0
2017,2,7,9,0,0.0,60.0,2.5,11.0,60.0,57.98,44.43
2017,2,7,9,15,0.0,68.5,2.3,11.0,68.5,66.22,51.37
2017,2,7,9,30,0.0,77.0,2.1,11.0,77.0,74.5,58.28
2017,2,7,9,45,0.0,83.5,1.95,11.0,83.5,80.92,63.55
2017,2,7,10,0,0.0,90.0,1.8,11.0,90.0,87.34,68.79
2017,2,7,10,15,0.0,85.0,1.75,11.0,85.0,82.22,64.31
2017,2,7,10,30,0.0,80.0,1.7,11.0,80.0,77.38,60.11
2017,2,7,10,45,0.0,118.5,1.65,11.5,118.5,115.73,91.87
2017,2,7,11,0,0.0,157.0,1.6,12.0,157.0,154.84,123.62
2017,2,7,11,15,2.0,166.5,1.55,12.0,168.0,165.8,132.34
2017,2,7,11,30,4.0,176.0,1.5,12.0,179.0,176.78,141.13
2017,2,7,11,45,2.0,115.5,1.5,12.0,117.0,113.86,89.58
2017,2,7,12,0,0.0,55.0,1.5,12.0,55.0,53.18,39.2
2017,2,7,12,15,0.0,64.0,1.4,12.0,64.0,61.9,46.55
2017,2,7,12,30,0.0,73.0,1.3,12.0,73.0,70.62,53.82
2017,2,7,12,45,0.0,83.0,1.25,12.0,83.0,80.31,61.89
2017,2,7,13,0,0.0,93.0,1.2,12.0,93.0,90.01,69.96
2017,2,7,13,15,0.0,91.5,1.1,12.0,91.5,88.55,68.77
2017,2,7,13,30,0.0,90.0,1.0,12.0,90.0,87.09,67.63
2017,2,7,13,45,0.0,89.5,0.95,12.0,89.5,86.6,67.31
2017,2,7,14,0,0.0,89.0,0.9,12.0,89.0,86.11,67.01
2017,2,7,14,15,47.5,156.0,0.85,11.5,179.5,180.23,145.61
2017,2,7,14,30,95.0,223.0,0.8,11.0,270.0,269.59,217.63
2017,2,7,14,45,52.5,189.5,0.8,11.0,215.0,211.2,170.19
2017,2,7,15,0,10.0,156.0,0.8,11.0,160.0,155.54,125.23
2017,2,7,15,15,5.0,122.0,0.7,11.0,124.0,119.89,96.13
2017,2,7,15,30,0.0,88.0,0.6,11.0,88.0,85.01,67.19
2017,2,7,15,45,0.0,77.0,0.5,11.0,77.0,74.34,58.35
2017,2,7,16,0,0.0,66.0,0.4,11.0,66.0,63.7,49.37
2017,2,7,16,15,0.0,54.0,0.4,10.5,54.0,52.16,39.55
2017,2,7,16,30,0.0,42.0,0.4,10.0,42.0,40.57,29.49
2017,2,7,16,45,0.0,31.0,0.45,10.0,31.0,29.93,20.04
2017,2,7,17,0,0.0,20.0,0.5,10.0,20.0,19.3,10.5
2017,2,7,17,15,0.0,10.0,0.5,9.5,10.0,9.64,0.88
2017,2,7,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,1.25,10.0,1.5,1.47,0.0
2017,2,8,7,30,0.0,3.0,1.2,10.0,3.0,2.89,0.0
2017,2,8,7,45,0.0,6.5,1.2,10.5,6.5,6.26,0.0
2017,2,8,8,0,0.0,10.0,1.2,11.0,10.0,9.64,2.62
2017,2,8,8,15,0.0,14.0,1.15,11.0,14.0,13.5,6.05
2017,2,8,8,30,0.0,18.0,1.1,11.0,18.0,17.36,9.45
2017,2,8,8,45,0.0,22.0,1.1,11.0,22.0,21.22,12.81
2017,2,8,9,0,0.0,26.0,1.1,11.0,26.0,25.09,16.14
2017,2,8,9,15,0.0,38.0,1.05,11.0,38.0,36.69,26.1
2017,2,8,9,30,0.0,50.0,1.0,11.0,50.0,48.3,35.97
2017,2,8,9,45,0.0,63.5,1.0,11.5,63.5,61.38,46.9
2017,2,8,10,0,0.0,77.0,1.0,12.0,77.0,74.46,57.69
2017,2,8,10,15,0.0,111.5,1.0,12.0,111.5,108.97,86.33
2017,2,8,10,30,0.0,146.0,1.0,12.0,146.0,144.15,115.05
2017,2,8,10,45,0.0,148.5,1.0,12.0,148.5,146.36,116.53
2017,2,8,11,0,0.0,151.0,1.0,12.0,151.0,148.62,118.18
2017,2,8,11,15,0.0,90.0,0.95,12.0,90.0,87.09,67.47
2017,2,8,11,30,0.0,29.0,0.9,12.0,29.0,28.02,18.1
2017,2,8,11,45,0.0,86.5,0.9,12.0,86.5,83.7,64.79
2017,2,8,12,0,0.0,144.0,0.9,12.0,144.0,140.79,111.56
2017,2,8,12,15,0.0,136.0,0.85,12.0,136.0,132.67,104.71
2017,2,8,12,30,0.0,128.0,0.8,12.0,128.0,124.63,98.15
2017,2,8,12,45,2.0,155.0,0.8,12.0,156.5,152.93,121.31
2017,2,8,13,0,4.0,182.0,0.8,12.0,185.0,181.26,144.17
2017,2,8,13,15,2.0,143.5,0.75,12.0,145.0,141.2,111.69
2017,2,8,13,30,0.0,105.0,0.7,12.0,105.0,101.78,79.58
2017,2,8,13,45,0.0,61.5,0.7,12.5,61.5,59.46,44.52
2017,2,8,14,0,0.0,18.0,0.7,13.0,18.0,17.38,9.12
2017,2,8,14,15,0.0,34.0,0.65,12.5,34.0,32.84,22.35
2017,2,8,14,30,0.0,50.0,0.6,12.0,50.0,48.32,35.58
2017,2,8,14,45,0.0,45.5,0.6,12.0,45.5,43.96,31.95
2017,2,8,15,0,0.0,41.0,0.6,12.0,41.0,39.6,28.33
2017,2,8,15,15,0.0,51.0,0.55,12.0,51.0,49.27,36.68
2017,2,8,15,30,0.0,61.0,0.5,12.0,61.0,58.95,45.02
2017,2,8,15,45,0.0,53.5,0.5,12.0,53.5,51.69,38.9
2017,2,8,16,0,0.0,46.0,0.5,12.0,46.0,44.43,32.74
2017,2,8,16,15,0.0,38.0,0.5,11.5,38.0,36.69,26.13
2017,2,8,16,30,0.0,30.0,0.5,11.0,30.0,28.95,19.41
2017,2,8,16,45,0.0,22.0,0.5,11.0,22.0,21.22,12.55
2017,2,8,17,0,0.0,14.0,0.5,11.0,14.0,13.5,5.65
2017,2,8,17,15,0.0,8.0,0.5,11.0,8.0,7.71,0.0
2017,2,8,17,30,0.0,2.0,0.5,11.0,2.0,1.97,0.0
2017,2,8,17,45,0.0,1.0,0.5,11.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.0,1.8,10.0,1.0,0.98,0.0
2017,2,9,7,30,0.0,2.0,1.8,10.0,2.0,1.93,0.0
2017,2,9,7,45,0.0,4.0,1.85,10.5,4.0,3.85,0.0
2017,2,9,8,0,0.0,6.0,1.9,11.0,6.0,5.78,0.0
2017,2,9,8,15,0.0,8.5,1.9,11.0,8.5,8.19,1.44
2017,2,9,8,30,0.0,11.0,1.9,11.0,11.0,10.6,3.56
2017,2,9,8,45,0.0,13.0,1.9,11.0,13.0,12.54,5.25
2017,2,9,9,0,0.0,15.0,1.9,11.0,15.0,14.47,6.91
2017,2,9,9,15,2.0,79.0,1.85,11.0,80.0,77.96,61.46
2017,2,9,9,30,4.0,143.0,1.8,11.0,145.0,146.5,118.91
2017,2,9,9,45,18.0,166.5,1.8,11.0,175.5,180.26,146.78
2017,2,9,10,0,32.0,190.0,1.8,11.0,206.0,222.29,181.13
2017,2,9,10,15,16.0,136.5,1.8,11.0,144.5,146.04,117.77
2017,2,9,10,30,0.0,83.0,1.8,11.0,83.0,80.29,62.43
2017,2,9,10,45,0.0,106.0,1.8,11.0,106.0,103.08,81.46
2017,2,9,11,0,0.0,129.0,1.8,11.0,129.0,126.16,100.44
2017,2,9,11,15,7.0,171.5,1.8,11.0,175.5,174.64,140.33
2017,2,9,11,30,14.0,214.0,1.8,11.0,222.0,223.63,179.95
2017,2,9,11,45,15.0,216.5,1.8,11.0,225.5,226.49,181.97
2017,2,9,12,0,16.0,219.0,1.8,11.0,229.0,229.33,184.18
2017,2,9,12,15,8.0,150.0,1.75,11.0,155.0,152.68,121.83
2017,2,9,12,30,0.0,81.0,1.7,11.0,81.0,78.37,60.36
2017,2,9,12,45,0.0,92.5,1.7,11.0,92.5,89.52,69.77
2017,2,9,13,0,0.0,104.0,1.7,11.0,104.0,100.82,79.18
2017,2,9,13,15,0.0,77.5,1.7,11.0,77.5,74.98,57.68
2017,2,9,13,30,0.0,51.0,1.7,11.0,51.0,49.3,36.2
2017,2,9,13,45,0.0,78.0,1.7,11.0,78.0,75.45,58.29
2017,2,9,14,0,0.0,105.0,1.7,11.0,105.0,101.75,80.36
2017,2,9,14,15,0.0,77.0,1.7,11.0,77.0,74.47,57.6
2017,2,9,14,30,0.0,49.0,1.7,11.0,49.0,47.35,34.81
2017,2,9,14,45,0.0,41.5,1.7,11.0,41.5,40.09,28.73
2017,2,9,15,0,0.0,34.0,1.7,11.0,34.0,32.83,22.6
2017,2,9,15,15,0.0,24.5,1.65,11.0,24.5,23.65,14.77
2017,2,9,15,30,0.0,15.0,1.6,11.0,15.0,14.47,6.89
2017,2,9,15,45,0.0,13.0,1.6,11.0,13.0,12.54,5.24
2017,2,9,16,0,0.0,11.0,1.6,11.0,11.0,10.61,3.57
2017,2,9,16,15,0.0,9.0,1.55,10.5,9.0,8.68,1.9
2017,2,9,16,30,0.0,7.0,1.5,10.0,7.0,6.75,0.21
2017,2,9,16,45,0.0,5.0,1.45,10.0,5.0,4.82,0.0
2017,2,9,17,0,0.0,3.0,1.4,10.0,3.0,2.89,0.0
2017,2,9,17,15,0.0,1.5,1.3,10.0,1.5,1.44,0.0
2017,2,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,11.0,0.8,8.0,11.0,10.81,0.0
2017,2,10,7,30,0.0,22.0,0.8,8.0,22.0,21.36,10.76
2017,2,10,7,45,0.0,41.0,0.8,8.5,41.0,42.04,30.0
2017,2,10,8,0,0.0,60.0,0.8,9.0,60.0,61.97,47.68
2017,2,10,8,15,8.5,79.0,0.8,9.0,81.0,85.43,68.23
2017,2,10,8,30,17.0,98.0,0.8,9.0,102.0,109.45,89.01
2017,2,10,8,45,23.5,116.0,0.8,9.0,123.0,137.37,112.73
2017,2,10,9,0,30.0,134.0,0.8,9.0,144.0,160.75,132.25
2017,2,10,9,15,18.5,140.0,0.8,9.0,146.5,153.28,125.48
2017,2,10,9,30,7.0,146.0,0.8,9.0,149.0,151.55,123.48
2017,2,10,9,45,15.0,165.5,0.85,9.5,172.5,177.04,144.26
2017,2,10,10,0,23.0,185.0,0.9,10.0,196.0,202.89,164.93
2017,2,10,10,15,74.0,216.5,0.9,10.0,255.5,281.37,229.04
2017,2,10,10,30,125.0,248.0,0.9,10.0,315.0,362.4,293.07
2017,2,10,10,45,158.0,260.5,0.9,10.0,349.0,401.13,322.77
2017,2,10,11,0,191.0,273.0,0.9,10.0,383.0,440.06,352.56
2017,2,10,11,15,138.0,277.0,0.9,10.0,358.0,403.52,322.5
2017,2,10,11,30,85.0,281.0,0.9,10.0,333.0,358.13,286.07
2017,2,10,11,45,44.0,228.5,0.9,10.5,256.0,267.99,214.48
2017,2,10,12,0,3.0,176.0,0.9,11.0,179.0,175.35,139.37
2017,2,10,12,15,222.0,215.0,0.9,11.0,354.5,399.39,322.69
2017,2,10,12,30,441.0,254.0,0.9,11.0,530.0,606.14,478.63
2017,2,10,12,45,310.5,275.5,0.95,11.0,469.0,519.27,409.98
2017,2,10,13,0,180.0,297.0,1.0,11.0,408.0,435.87,345.45
2017,2,10,13,15,90.0,188.0,1.0,11.0,243.5,254.52,204.62
2017,2,10,13,30,0.0,79.0,1.0,11.0,79.0,76.43,58.63
2017,2,10,13,45,8.0,140.5,1.0,11.0,145.0,141.73,113.36
2017,2,10,14,0,16.0,202.0,1.0,11.0,211.0,207.14,166.62
2017,2,10,14,15,214.5,199.5,0.95,10.5,309.0,324.82,263.59
2017,2,10,14,30,413.0,197.0,0.9,10.0,407.0,419.75,337.96
2017,2,10,14,45,206.5,158.5,0.9,10.0,263.5,259.78,210.12
2017,2,10,15,0,0.0,120.0,0.9,10.0,120.0,116.17,92.86
2017,2,10,15,15,112.0,139.5,0.85,9.5,182.0,181.25,147.06
2017,2,10,15,30,224.0,159.0,0.8,9.0,244.0,233.38,187.44
2017,2,10,15,45,213.0,141.5,0.75,9.0,214.5,200.33,158.76
2017,2,10,16,0,202.0,124.0,0.7,9.0,185.0,168.2,131.02
2017,2,10,16,15,187.5,104.0,0.65,8.5,153.5,134.11,101.86
2017,2,10,16,30,173.0,84.0,0.6,8.0,122.0,101.59,74.24
2017,2,10,16,45,148.0,64.5,0.6,8.0,91.0,70.31,48.87
2017,2,10,17,0,123.0,45.0,0.6,8.0,60.0,42.05,27.52
2017,2,10,17,15,61.5,28.0,0.6,7.5,35.5,24.58,13.72
2017,2,10,17,30,0.0,11.0,0.6,7.0,11.0,10.81,0.0
2017,2,10,17,45,0.0,5.5,0.65,7.0,5.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,7,15,222.5,12.0,1.5,3.5,30.5,71.87,0.0
2017,2,11,7,30,445.0,24.0,1.5,4.0,61.0,182.21,128.05
2017,2,11,7,45,547.0,31.0,1.5,4.5,107.5,249.55,196.76
2017,2,11,8,0,649.0,38.0,1.5,5.0,154.0,325.32,265.43
2017,2,11,8,15,707.5,43.0,1.5,5.0,203.0,386.82,321.4
2017,2,11,8,30,766.0,48.0,1.5,5.0,252.0,451.73,378.15
2017,2,11,8,45,391.0,88.5,1.55,5.5,193.5,324.92,274.82
2017,2,11,9,0,16.0,129.0,1.6,6.0,135.0,140.65,116.24
2017,2,11,9,15,146.0,152.0,1.6,6.5,213.5,258.69,218.11
2017,2,11,9,30,276.0,175.0,1.6,7.0,292.0,379.89,318.04
2017,2,11,9,45,146.5,178.0,1.6,7.5,240.5,294.07,244.61
2017,2,11,10,0,17.0,181.0,1.6,8.0,189.0,194.26,158.97
2017,2,11,10,15,82.5,216.0,1.6,8.0,260.5,286.9,236.58
2017,2,11,10,30,148.0,251.0,1.6,8.0,332.0,382.96,313.96
2017,2,11,10,45,109.0,256.0,1.65,8.5,317.0,351.33,286.45
2017,2,11,11,0,70.0,261.0,1.7,9.0,302.0,326.69,265.09
2017,2,11,11,15,514.0,168.5,1.7,9.0,481.5,589.73,481.2
2017,2,11,11,30,958.0,76.0,1.7,9.0,661.0,827.82,656.91
2017,2,11,11,45,961.0,76.0,1.7,9.0,670.5,828.93,654.47
2017,2,11,12,0,964.0,76.0,1.7,9.0,680.0,826.44,652.37
2017,2,11,12,15,964.0,76.0,1.7,9.0,681.5,818.05,646.27
2017,2,11,12,30,964.0,76.0,1.7,9.0,683.0,806.11,637.83
2017,2,11,12,45,959.0,76.5,1.75,9.5,676.0,787.56,624.15
2017,2,11,13,0,954.0,77.0,1.8,10.0,669.0,765.74,608.24
2017,2,11,13,15,949.0,76.5,1.75,10.0,654.5,739.7,589.54
2017,2,11,13,30,944.0,76.0,1.7,10.0,640.0,710.69,568.71
2017,2,11,13,45,937.5,74.5,1.7,10.0,617.5,676.84,543.26
2017,2,11,14,0,931.0,73.0,1.7,10.0,595.0,640.43,515.13
2017,2,11,14,15,920.0,71.5,1.65,10.0,565.5,599.1,482.29
2017,2,11,14,30,909.0,70.0,1.6,10.0,536.0,555.94,447.3
2017,2,11,14,45,894.0,68.0,1.6,10.0,500.5,508.7,408.51
2017,2,11,15,0,879.0,66.0,1.6,10.0,465.0,460.46,367.77
2017,2,11,15,15,857.0,63.5,1.5,9.5,423.5,408.17,322.92
2017,2,11,15,30,835.0,61.0,1.4,9.0,382.0,355.52,276.5
2017,2,11,15,45,806.0,57.5,1.35,9.0,336.5,300.59,226.9
2017,2,11,16,0,777.0,54.0,1.3,9.0,291.0,247.22,177.97
2017,2,11,16,15,729.0,49.5,1.25,8.0,243.0,191.02,128.24
2017,2,11,16,30,681.0,45.0,1.2,7.0,195.0,139.07,83.86
2017,2,11,16,45,606.0,38.5,1.15,6.5,147.5,87.44,45.12
2017,2,11,17,0,531.0,32.0,1.1,6.0,100.0,43.79,20.44
2017,2,11,17,15,381.5,22.5,1.1,5.5,60.0,18.46,9.38
2017,2,11,17,30,232.0,13.0,1.1,5.0,20.0,12.78,0.0
2017,2,11,17,45,116.0,6.5,1.15,5.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,12,7,15,205.0,13.5,0.6,3.5,31.5,69.19,0.0
2017,2,12,7,30,410.0,27.0,0.5,4.0,63.0,179.66,128.68
2017,2,12,7,45,518.5,35.0,0.45,4.5,110.0,244.75,192.35
2017,2,12,8,0,627.0,43.0,0.4,5.0,157.0,323.6,261.59
2017,2,12,8,15,687.0,48.5,0.4,5.5,206.5,385.87,315.85
2017,2,12,8,30,747.0,54.0,0.4,6.0,256.0,451.59,370.64
2017,2,12,8,45,789.5,57.0,0.4,6.5,305.0,507.85,415.83
2017,2,12,9,0,832.0,60.0,0.4,7.0,354.0,565.12,459.97
2017,2,12,9,15,857.5,63.0,0.45,7.5,398.5,612.47,495.58
2017,2,12,9,30,883.0,66.0,0.5,8.0,443.0,654.73,526.58
2017,2,12,9,45,901.0,68.0,0.55,9.0,482.0,693.36,552.12
2017,2,12,10,0,919.0,70.0,0.6,10.0,521.0,729.96,575.2
2017,2,12,10,15,931.0,71.5,0.6,10.0,554.0,759.34,594.17
2017,2,12,10,30,943.0,73.0,0.6,10.0,587.0,785.92,611.16
2017,2,12,10,45,952.0,74.0,0.65,10.5,612.5,806.65,623.83
2017,2,12,11,0,961.0,75.0,0.7,11.0,638.0,824.12,634.37
2017,2,12,11,15,966.0,76.0,0.7,11.0,656.0,835.09,640.85
2017,2,12,11,30,971.0,77.0,0.7,11.0,674.0,842.51,645.13
2017,2,12,11,45,972.5,77.5,0.75,11.5,683.5,843.01,644.63
2017,2,12,12,0,974.0,78.0,0.8,12.0,693.0,839.86,641.89
2017,2,12,12,15,974.0,78.0,0.85,12.0,694.5,831.37,636.83
2017,2,12,12,30,974.0,78.0,0.9,12.0,696.0,819.28,629.48
2017,2,12,12,45,970.5,78.0,0.95,12.0,689.0,801.06,618.0
