Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,13,0,967.0,78.0,1.0,12.0,682.0,779.5,604.26
2017,2,12,13,15,962.5,77.5,1.0,12.0,667.5,753.46,586.7
2017,2,12,13,30,958.0,77.0,1.0,12.0,653.0,724.37,566.99
2017,2,12,13,45,950.0,76.0,1.0,12.0,630.5,689.61,541.93
2017,2,12,14,0,942.0,75.0,1.0,12.0,608.0,652.34,514.09
2017,2,12,14,15,931.0,73.5,0.95,11.5,578.0,610.52,482.64
2017,2,12,14,30,920.0,72.0,0.9,11.0,548.0,566.83,448.93
2017,2,12,14,45,904.0,70.0,0.9,11.0,511.5,518.54,410.35
2017,2,12,15,0,888.0,68.0,0.9,11.0,475.0,469.29,369.85
2017,2,12,15,15,866.0,65.5,0.85,10.5,433.0,416.45,325.63
2017,2,12,15,30,844.0,63.0,0.8,10.0,391.0,363.22,279.72
2017,2,12,15,45,809.5,60.5,0.8,10.0,344.5,307.0,230.13
2017,2,12,16,0,775.0,58.0,0.8,10.0,298.0,252.88,181.52
2017,2,12,16,15,726.5,53.0,0.8,9.5,249.0,195.97,131.57
2017,2,12,16,30,678.0,48.0,0.8,9.0,200.0,143.4,86.91
2017,2,12,16,45,596.5,41.5,0.8,8.5,151.5,91.1,48.0
2017,2,12,17,0,515.0,35.0,0.8,8.0,103.0,47.59,23.18
2017,2,12,17,15,366.0,25.0,0.85,7.5,62.5,19.14,10.15
2017,2,12,17,30,217.0,15.0,0.9,7.0,22.0,14.74,0.0
2017,2,12,17,45,108.5,7.5,0.95,6.5,11.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,13,7,15,200.5,14.0,0.75,4.5,32.0,78.92,0.0
2017,2,13,7,30,401.0,28.0,0.8,5.0,64.0,178.97,130.01
2017,2,13,7,45,497.0,37.0,0.85,5.5,110.0,244.04,192.77
2017,2,13,8,0,593.0,46.0,0.9,6.0,156.0,317.8,258.49
2017,2,13,8,15,654.0,51.5,0.9,6.5,205.0,376.06,309.97
2017,2,13,8,30,715.0,57.0,0.9,7.0,254.0,441.2,364.89
2017,2,13,8,45,752.5,61.5,0.95,7.5,301.5,495.41,409.36
2017,2,13,9,0,790.0,66.0,1.0,8.0,349.0,550.35,452.81
2017,2,13,9,15,763.5,74.0,1.0,8.0,374.5,569.9,467.9
2017,2,13,9,30,737.0,82.0,1.0,8.0,400.0,585.27,479.43
2017,2,13,9,45,483.0,151.5,1.0,8.5,367.5,510.26,416.66
2017,2,13,10,0,229.0,221.0,1.0,9.0,335.0,404.31,328.97
2017,2,13,10,15,325.5,218.5,0.95,9.0,391.0,482.91,391.79
2017,2,13,10,30,422.0,216.0,0.9,9.0,447.0,564.3,453.35
2017,2,13,10,45,455.5,217.0,0.9,9.0,476.5,595.69,475.85
2017,2,13,11,0,489.0,218.0,0.9,9.0,506.0,626.12,497.95
2017,2,13,11,15,715.5,151.5,0.85,9.0,587.5,735.2,580.44
2017,2,13,11,30,942.0,85.0,0.8,9.0,669.0,832.45,645.94
2017,2,13,11,45,945.0,85.5,0.75,9.5,679.0,834.08,643.12
2017,2,13,12,0,948.0,86.0,0.7,10.0,689.0,832.15,639.43
2017,2,13,12,15,666.0,181.0,0.65,10.0,605.0,716.0,556.07
2017,2,13,12,30,384.0,276.0,0.6,10.0,521.0,584.81,456.43
2017,2,13,12,45,438.0,255.5,0.6,10.5,532.5,601.1,470.08
2017,2,13,13,0,492.0,235.0,0.6,11.0,544.0,608.24,475.27
2017,2,13,13,15,695.5,166.5,0.55,11.0,593.5,668.48,521.53
2017,2,13,13,30,899.0,98.0,0.5,11.0,643.0,712.57,554.24
2017,2,13,13,45,500.5,181.0,0.5,11.5,482.5,513.66,403.52
2017,2,13,14,0,102.0,264.0,0.5,12.0,322.0,325.55,256.5
2017,2,13,14,15,249.5,235.5,0.45,11.5,368.0,383.2,304.74
2017,2,13,14,30,397.0,207.0,0.4,11.0,414.0,422.09,334.94
2017,2,13,14,45,511.5,163.5,0.4,11.0,411.5,420.03,332.57
2017,2,13,15,0,626.0,120.0,0.4,11.0,409.0,405.94,319.97
2017,2,13,15,15,416.0,143.0,0.4,10.5,328.0,311.49,245.94
2017,2,13,15,30,206.0,166.0,0.4,10.0,247.0,234.59,186.46
2017,2,13,15,45,192.5,149.0,0.4,10.0,217.5,202.38,159.92
2017,2,13,16,0,179.0,132.0,0.4,10.0,188.0,171.33,133.7
2017,2,13,16,15,389.0,95.0,0.45,9.5,191.0,167.86,121.73
2017,2,13,16,30,599.0,58.0,0.5,9.0,194.0,141.76,89.0
2017,2,13,16,45,518.0,49.5,0.6,8.5,147.0,91.46,51.31
2017,2,13,17,0,437.0,41.0,0.7,8.0,100.0,49.91,26.39
2017,2,13,17,15,218.5,31.5,0.7,7.5,61.0,24.49,14.88
2017,2,13,17,30,0.0,22.0,0.7,7.0,22.0,21.63,0.0
2017,2,13,17,45,0.0,11.0,0.7,7.0,11.0,10.81,0.0
2017,2,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,14,7,15,210.5,14.0,0.9,5.5,33.5,82.83,0.0
2017,2,14,7,30,421.0,28.0,0.8,6.0,67.0,186.69,136.88
2017,2,14,7,45,522.0,35.5,0.7,6.5,114.0,250.04,197.0
2017,2,14,8,0,623.0,43.0,0.6,7.0,161.0,326.08,263.6
2017,2,14,8,15,681.0,48.0,0.55,7.5,210.0,387.07,316.28
2017,2,14,8,30,739.0,53.0,0.5,8.0,259.0,451.38,369.26
2017,2,14,8,45,519.0,96.5,0.5,8.5,254.0,408.67,335.52
2017,2,14,9,0,299.0,140.0,0.5,9.0,249.0,340.07,279.7
2017,2,14,9,15,507.5,114.0,0.5,9.5,324.5,457.29,374.62
2017,2,14,9,30,716.0,88.0,0.5,10.0,400.0,583.49,470.68
2017,2,14,9,45,814.0,77.5,0.5,11.0,461.5,655.68,520.92
2017,2,14,10,0,912.0,67.0,0.5,12.0,523.0,728.07,568.33
2017,2,14,10,15,924.5,68.5,0.5,12.0,556.0,757.83,586.8
2017,2,14,10,30,937.0,70.0,0.5,12.0,589.0,784.81,603.86
2017,2,14,10,45,946.0,71.0,0.5,12.5,615.0,805.57,615.52
2017,2,14,11,0,955.0,72.0,0.5,13.0,641.0,823.09,625.05
2017,2,14,11,15,961.0,73.0,0.5,13.0,659.0,834.87,631.96
2017,2,14,11,30,967.0,74.0,0.5,13.0,677.0,843.1,636.69
2017,2,14,11,45,969.5,74.5,0.5,13.5,687.5,844.41,635.83
2017,2,14,12,0,972.0,75.0,0.5,14.0,698.0,842.06,632.78
2017,2,14,12,15,972.5,75.0,0.45,14.0,700.0,833.95,626.31
2017,2,14,12,30,973.0,75.0,0.4,14.0,702.0,822.23,617.68
2017,2,14,12,45,970.5,75.0,0.4,14.5,695.5,804.71,605.17
2017,2,14,13,0,968.0,75.0,0.4,15.0,689.0,783.8,590.57
2017,2,14,13,15,963.5,74.5,0.35,15.0,674.5,757.66,572.77
2017,2,14,13,30,959.0,74.0,0.3,15.0,660.0,728.46,552.99
2017,2,14,13,45,951.5,73.5,0.3,15.0,637.5,694.4,529.94
2017,2,14,14,0,944.0,73.0,0.3,15.0,615.0,657.78,503.7
2017,2,14,14,15,933.5,71.5,0.3,15.0,585.5,616.02,473.18
2017,2,14,14,30,923.0,70.0,0.3,15.0,556.0,572.35,440.46
2017,2,14,14,45,909.0,68.0,0.3,15.0,520.0,524.73,403.87
2017,2,14,15,0,895.0,66.0,0.3,15.0,484.0,475.98,365.25
2017,2,14,15,15,874.0,63.5,0.3,14.5,442.0,422.99,322.78
2017,2,14,15,30,853.0,61.0,0.3,14.0,400.0,370.07,278.8
2017,2,14,15,45,823.0,58.0,0.35,14.0,353.5,313.38,230.43
2017,2,14,16,0,793.0,55.0,0.4,14.0,307.0,258.94,182.76
2017,2,14,16,15,747.0,51.0,0.4,13.5,258.0,202.19,133.78
2017,2,14,16,30,701.0,47.0,0.4,13.0,209.0,149.47,89.5
2017,2,14,16,45,623.5,41.0,0.45,13.0,160.0,96.21,49.83
2017,2,14,17,0,546.0,35.0,0.5,13.0,111.0,51.25,23.79
2017,2,14,17,15,273.0,31.0,0.5,12.5,69.0,24.54,14.82
2017,2,14,17,30,0.0,27.0,0.5,12.0,27.0,23.76,0.0
2017,2,14,17,45,0.0,13.5,0.55,12.0,13.5,13.27,0.0
2017,2,14,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,13.0,0.65,7.5,13.0,12.54,0.0
2017,2,15,7,30,0.0,26.0,0.6,8.0,26.0,25.26,15.2
2017,2,15,7,45,0.0,43.5,0.55,8.5,43.5,43.73,31.83
2017,2,15,8,0,0.0,61.0,0.5,9.0,61.0,61.78,47.77
2017,2,15,8,15,0.0,79.5,0.5,9.5,79.5,80.78,64.22
2017,2,15,8,30,0.0,98.0,0.5,10.0,98.0,99.65,80.19
2017,2,15,8,45,4.0,114.0,0.5,10.5,115.5,117.85,95.29
2017,2,15,9,0,8.0,130.0,0.5,11.0,133.0,136.37,110.37
2017,2,15,9,15,9.0,143.0,0.5,11.5,147.0,149.99,121.07
2017,2,15,9,30,10.0,156.0,0.5,12.0,161.0,163.71,131.71
2017,2,15,9,45,5.0,151.5,0.55,12.5,154.0,154.6,123.56
2017,2,15,10,0,0.0,147.0,0.6,13.0,147.0,145.67,115.68
2017,2,15,10,15,0.0,127.0,0.6,13.0,127.0,124.54,98.23
2017,2,15,10,30,0.0,107.0,0.6,13.0,107.0,104.08,81.35
2017,2,15,10,45,128.0,193.0,0.65,13.5,269.5,304.37,245.14
2017,2,15,11,0,256.0,279.0,0.7,14.0,432.0,507.88,398.53
2017,2,15,11,15,294.0,280.5,0.7,14.0,461.5,539.23,419.7
2017,2,15,11,30,332.0,282.0,0.7,14.0,491.0,569.86,441.95
2017,2,15,11,45,208.5,292.5,0.7,14.0,424.5,474.4,369.0
2017,2,15,12,0,85.0,303.0,0.7,14.0,358.0,379.37,295.58
2017,2,15,12,15,81.0,302.5,0.7,14.0,355.0,373.71,291.89
2017,2,15,12,30,77.0,302.0,0.7,14.0,352.0,367.9,287.39
2017,2,15,12,45,66.5,293.0,0.7,14.0,336.0,348.09,272.22
2017,2,15,13,0,56.0,284.0,0.7,14.0,320.0,328.58,257.36
2017,2,15,13,15,149.0,287.0,0.7,14.0,379.5,400.15,314.09
2017,2,15,13,30,242.0,290.0,0.7,14.0,439.0,460.82,360.54
2017,2,15,13,45,582.0,180.0,0.7,14.0,521.5,568.76,445.59
2017,2,15,14,0,922.0,70.0,0.7,14.0,604.0,644.22,502.98
2017,2,15,14,15,911.5,69.0,0.7,13.5,574.5,603.7,472.12
2017,2,15,14,30,901.0,68.0,0.7,13.0,545.0,561.32,440.39
2017,2,15,14,45,539.0,139.5,0.7,13.0,420.0,413.01,326.11
2017,2,15,15,0,177.0,211.0,0.7,13.0,295.0,288.55,228.95
2017,2,15,15,15,171.5,192.0,0.65,12.5,267.5,258.05,205.5
2017,2,15,15,30,166.0,173.0,0.6,12.0,240.0,227.89,181.2
2017,2,15,15,45,162.0,153.5,0.6,12.0,212.0,198.14,156.49
2017,2,15,16,0,158.0,134.0,0.6,12.0,184.0,168.72,131.61
2017,2,15,16,15,150.0,113.0,0.6,11.5,155.0,137.48,105.29
2017,2,15,16,30,142.0,92.0,0.6,11.0,126.0,107.18,79.66
2017,2,15,16,45,125.5,72.0,0.6,10.5,97.0,77.95,55.72
2017,2,15,17,0,109.0,52.0,0.6,10.0,68.0,49.37,33.38
2017,2,15,17,15,54.5,34.5,0.6,9.5,42.5,30.0,19.87
2017,2,15,17,30,0.0,17.0,0.6,9.0,17.0,16.2,0.0
2017,2,15,17,45,0.0,8.5,0.65,9.0,8.5,8.36,0.0
2017,2,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,7,15,25.0,18.0,1.4,9.0,20.5,28.47,5.36
2017,2,16,7,30,50.0,36.0,1.4,9.0,41.0,61.73,44.33
2017,2,16,7,45,68.0,56.0,1.4,9.5,67.0,93.57,73.15
2017,2,16,8,0,86.0,76.0,1.4,10.0,93.0,126.39,102.19
2017,2,16,8,15,96.5,97.0,1.3,10.0,120.5,158.13,129.99
2017,2,16,8,30,107.0,118.0,1.2,10.0,148.0,190.38,157.54
2017,2,16,8,45,113.0,138.0,1.1,10.5,175.0,219.35,181.31
2017,2,16,9,0,119.0,158.0,1.0,11.0,202.0,248.41,204.46
2017,2,16,9,15,62.5,155.0,0.95,11.0,178.5,203.43,166.36
2017,2,16,9,30,6.0,152.0,0.9,11.0,155.0,156.58,126.32
2017,2,16,9,45,3.0,128.0,0.85,11.5,129.5,128.37,102.59
2017,2,16,10,0,0.0,104.0,0.8,12.0,104.0,101.3,79.74
2017,2,16,10,15,0.0,94.0,0.8,12.0,94.0,91.11,71.17
2017,2,16,10,30,0.0,84.0,0.8,12.0,84.0,81.26,62.86
2017,2,16,10,45,18.5,167.5,0.8,12.5,179.0,179.69,143.8
2017,2,16,11,0,37.0,251.0,0.8,13.0,274.0,289.84,230.28
2017,2,16,11,15,26.0,237.0,0.75,13.0,253.5,257.23,203.49
2017,2,16,11,30,15.0,223.0,0.7,13.0,233.0,233.41,184.37
2017,2,16,11,45,15.0,226.0,0.7,13.0,236.0,236.03,186.41
2017,2,16,12,0,15.0,229.0,0.7,13.0,239.0,238.62,188.33
2017,2,16,12,15,487.5,154.0,0.7,13.0,472.5,556.0,442.16
2017,2,16,12,30,960.0,79.0,0.7,13.0,706.0,823.67,630.17
2017,2,16,12,45,674.5,177.5,0.7,13.0,616.5,704.14,542.04
2017,2,16,13,0,389.0,276.0,0.7,13.0,527.0,575.03,445.23
2017,2,16,13,15,253.0,286.0,0.7,13.0,448.0,478.44,373.42
2017,2,16,13,30,117.0,296.0,0.7,13.0,369.0,377.8,296.25
2017,2,16,13,45,211.5,278.5,0.75,13.0,404.0,420.99,332.05
2017,2,16,14,0,306.0,261.0,0.8,13.0,439.0,457.01,360.46
2017,2,16,14,15,593.0,172.5,0.8,12.5,496.5,525.95,415.91
2017,2,16,14,30,880.0,84.0,0.8,12.0,554.0,569.95,449.84
2017,2,16,14,45,862.5,82.0,0.8,12.0,517.5,521.67,410.93
2017,2,16,15,0,845.0,80.0,0.8,12.0,481.0,472.69,371.32
2017,2,16,15,15,822.0,77.0,0.75,11.5,439.5,420.0,327.98
2017,2,16,15,30,799.0,74.0,0.7,11.0,398.0,367.72,283.6
2017,2,16,15,45,767.0,70.0,0.65,11.0,352.0,312.33,235.23
2017,2,16,16,0,735.0,66.0,0.6,11.0,306.0,258.89,187.71
2017,2,16,16,15,685.5,61.0,0.6,10.5,257.5,203.1,139.23
2017,2,16,16,30,636.0,56.0,0.6,10.0,209.0,150.29,94.42
2017,2,16,16,45,556.0,49.0,0.65,9.5,160.5,98.7,55.21
2017,2,16,17,0,476.0,42.0,0.7,9.0,112.0,55.7,28.75
2017,2,16,17,15,335.5,31.0,0.7,8.5,70.5,24.05,15.06
2017,2,16,17,30,195.0,20.0,0.7,8.0,29.0,16.16,0.0
2017,2,16,17,45,97.5,10.0,0.7,8.0,14.5,9.83,0.0
2017,2,16,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,4.5,4.05,8.0,4.5,4.33,0.0
2017,2,17,7,30,0.0,9.0,4.1,8.0,9.0,8.67,1.57
2017,2,17,7,45,0.0,14.5,4.2,8.5,14.5,13.98,6.36
2017,2,17,8,0,0.0,20.0,4.3,9.0,20.0,19.29,11.1
2017,2,17,8,15,0.0,26.0,4.35,9.0,26.0,25.09,16.24
2017,2,17,8,30,0.0,32.0,4.4,9.0,32.0,30.89,21.31
2017,2,17,8,45,0.0,38.0,4.45,9.5,38.0,36.69,26.27
2017,2,17,9,0,0.0,44.0,4.5,10.0,44.0,42.49,31.15
2017,2,17,9,15,0.0,31.5,4.45,10.0,31.5,30.41,20.64
2017,2,17,9,30,0.0,19.0,4.4,10.0,19.0,18.34,10.18
2017,2,17,9,45,0.0,27.0,4.35,10.0,27.0,26.07,16.79
2017,2,17,10,0,0.0,35.0,4.3,10.0,35.0,33.81,23.36
2017,2,17,10,15,0.0,24.5,4.2,10.0,24.5,23.66,14.62
2017,2,17,10,30,0.0,14.0,4.1,10.0,14.0,13.52,5.92
2017,2,17,10,45,0.0,76.5,4.1,10.0,76.5,74.0,57.24
2017,2,17,11,0,0.0,139.0,4.1,10.0,139.0,136.04,108.99
2017,2,17,11,15,9.5,187.0,3.9,10.0,193.5,192.24,155.47
2017,2,17,11,30,19.0,235.0,3.7,10.0,248.0,249.0,201.69
2017,2,17,11,45,9.5,178.0,3.5,10.0,184.5,182.51,146.96
2017,2,17,12,0,0.0,121.0,3.3,10.0,121.0,117.67,93.2
2017,2,17,12,15,0.0,105.0,3.05,10.0,105.0,101.82,80.07
2017,2,17,12,30,0.0,89.0,2.8,10.0,89.0,86.15,67.02
2017,2,17,12,45,5.0,148.0,2.6,10.0,151.5,148.06,118.59
2017,2,17,13,0,10.0,207.0,2.4,10.0,214.0,210.49,169.61
2017,2,17,13,15,5.0,152.5,2.3,10.0,156.0,152.14,121.77
2017,2,17,13,30,0.0,98.0,2.2,10.0,98.0,94.9,74.42
2017,2,17,13,45,0.0,55.5,2.1,10.0,55.5,53.67,39.95
2017,2,17,14,0,0.0,13.0,2.0,10.0,13.0,12.56,5.09
2017,2,17,14,15,0.0,47.0,1.95,9.5,47.0,45.43,33.24
2017,2,17,14,30,0.0,81.0,1.9,9.0,81.0,78.35,61.37
2017,2,17,14,45,0.0,69.0,1.9,9.0,69.0,66.72,51.59
2017,2,17,15,0,0.0,57.0,1.9,9.0,57.0,55.09,41.81
2017,2,17,15,15,0.0,35.5,1.85,9.0,35.5,34.28,24.05
2017,2,17,15,30,0.0,14.0,1.8,9.0,14.0,13.51,6.11
2017,2,17,15,45,0.0,12.5,1.75,9.0,12.5,12.06,4.88
2017,2,17,16,0,0.0,11.0,1.7,9.0,11.0,10.61,3.63
2017,2,17,16,15,0.0,9.0,1.65,8.5,9.0,8.68,1.96
2017,2,17,16,30,0.0,7.0,1.6,8.0,7.0,6.75,0.27
2017,2,17,16,45,0.0,5.5,1.55,8.0,5.5,5.3,0.0
2017,2,17,17,0,0.0,4.0,1.5,8.0,4.0,3.85,0.0
2017,2,17,17,15,0.0,2.5,1.45,7.5,2.5,2.41,0.0
2017,2,17,17,30,0.0,1.0,1.4,7.0,1.0,0.96,0.0
2017,2,17,17,45,0.0,0.5,1.4,7.0,0.5,0.49,0.0
2017,2,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,1.0,1.5,6.0,1.0,0.96,0.0
2017,2,18,7,30,0.0,2.0,1.6,6.0,2.0,1.93,0.0
2017,2,18,7,45,0.0,4.0,1.75,6.5,4.0,3.85,0.0
2017,2,18,8,0,0.0,6.0,1.9,7.0,6.0,5.78,0.0
2017,2,18,8,15,0.0,8.0,1.95,7.0,8.0,7.71,1.14
2017,2,18,8,30,0.0,10.0,2.0,7.0,10.0,9.64,2.85
2017,2,18,8,45,0.0,11.5,2.15,7.0,11.5,11.09,4.11
2017,2,18,9,0,0.0,13.0,2.3,7.0,13.0,12.54,5.36
2017,2,18,9,15,0.0,33.0,2.3,7.0,33.0,31.86,22.22
2017,2,18,9,30,0.0,53.0,2.3,7.0,53.0,51.21,38.92
2017,2,18,9,45,0.0,75.0,2.3,7.5,75.0,72.52,57.01
2017,2,18,10,0,0.0,97.0,2.3,8.0,97.0,94.19,75.15
2017,2,18,10,15,0.0,67.5,2.3,8.0,67.5,65.27,50.39
2017,2,18,10,30,0.0,38.0,2.3,8.0,38.0,36.72,25.94
2017,2,18,10,45,0.0,67.5,2.35,8.0,67.5,65.28,50.25
2017,2,18,11,0,0.0,97.0,2.4,8.0,97.0,93.97,74.39
2017,2,18,11,15,0.0,74.0,2.4,8.0,74.0,71.59,55.39
2017,2,18,11,30,0.0,51.0,2.4,8.0,51.0,49.32,36.49
2017,2,18,11,45,0.0,77.0,2.45,8.0,77.0,74.51,57.8
2017,2,18,12,0,0.0,103.0,2.5,8.0,103.0,99.86,79.06
2017,2,18,12,15,0.0,103.5,2.5,8.0,103.5,100.34,79.41
2017,2,18,12,30,0.0,104.0,2.5,8.0,104.0,100.82,79.82
2017,2,18,12,45,0.0,119.0,2.5,8.0,119.0,115.57,92.17
2017,2,18,13,0,0.0,134.0,2.5,8.0,134.0,130.34,104.51
2017,2,18,13,15,3.0,160.0,2.5,7.5,161.5,158.14,127.97
2017,2,18,13,30,6.0,186.0,2.5,7.0,189.0,185.82,151.27
2017,2,18,13,45,3.0,151.0,2.5,7.0,152.5,148.87,120.65
2017,2,18,14,0,0.0,116.0,2.5,7.0,116.0,112.46,90.3
2017,2,18,14,15,0.5,137.0,2.5,7.0,137.5,133.25,108.03
2017,2,18,14,30,1.0,158.0,2.5,7.0,159.0,153.94,125.58
2017,2,18,14,45,1.0,155.0,2.5,7.0,156.0,150.77,123.17
2017,2,18,15,0,1.0,152.0,2.5,7.0,153.0,147.57,120.79
2017,2,18,15,15,0.5,133.5,2.4,6.5,134.0,129.18,105.74
2017,2,18,15,30,0.0,115.0,2.3,6.0,115.0,110.94,90.68
2017,2,18,15,45,0.0,102.0,2.25,6.0,102.0,98.27,80.05
2017,2,18,16,0,0.0,89.0,2.2,6.0,89.0,85.65,69.34
2017,2,18,16,15,0.0,75.0,2.1,5.5,75.0,72.13,57.8
2017,2,18,16,30,0.0,61.0,2.0,5.0,61.0,58.69,46.1
2017,2,18,16,45,230.5,54.0,1.9,5.0,89.5,71.78,47.12
2017,2,18,17,0,461.0,47.0,1.8,5.0,118.0,62.04,34.28
2017,2,18,17,15,323.0,35.5,1.75,5.0,76.0,28.0,19.02
2017,2,18,17,30,185.0,24.0,1.7,5.0,34.0,18.97,3.98
2017,2,18,17,45,92.5,12.0,1.65,5.0,17.0,11.8,0.0
2017,2,18,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,7,15,5.0,19.5,1.2,5.0,20.0,20.44,7.86
2017,2,19,7,30,10.0,39.0,1.2,5.0,40.0,43.88,31.5
2017,2,19,7,45,22.0,59.0,1.3,5.5,63.0,73.65,58.05
2017,2,19,8,0,34.0,79.0,1.4,6.0,86.0,101.38,82.68
2017,2,19,8,15,41.5,99.5,1.5,6.0,110.5,128.33,106.45
2017,2,19,8,30,49.0,120.0,1.6,6.0,135.0,155.71,130.17
2017,2,19,8,45,54.5,139.0,1.7,6.5,158.0,180.53,151.02
2017,2,19,9,0,60.0,158.0,1.8,7.0,181.0,205.63,171.7
2017,2,19,9,15,57.0,175.0,1.85,7.0,199.0,223.12,185.81
2017,2,19,9,30,54.0,192.0,1.9,7.0,217.0,240.28,199.46
2017,2,19,9,45,32.5,187.0,1.95,7.5,202.5,218.88,180.42
2017,2,19,10,0,11.0,182.0,2.0,8.0,188.0,190.21,155.46
2017,2,19,10,15,5.5,144.0,2.05,8.0,147.0,145.91,118.33
2017,2,19,10,30,0.0,106.0,2.1,8.0,106.0,103.01,82.1
2017,2,19,10,45,5.5,156.5,2.15,8.0,160.0,158.26,128.37
2017,2,19,11,0,11.0,207.0,2.2,8.0,214.0,214.38,174.37
2017,2,19,11,15,18.0,230.0,2.15,8.0,242.0,243.43,197.82
2017,2,19,11,30,25.0,253.0,2.1,8.0,270.0,272.48,221.12
2017,2,19,11,45,86.5,289.5,2.1,8.0,347.0,367.88,298.79
2017,2,19,12,0,148.0,326.0,2.1,8.0,424.0,462.28,373.26
2017,2,19,12,15,87.5,295.0,2.05,8.0,353.0,371.06,299.92
2017,2,19,12,30,27.0,264.0,2.0,8.0,282.0,282.55,228.25
2017,2,19,12,45,67.0,290.0,2.0,8.0,334.0,345.48,279.89
2017,2,19,13,0,107.0,316.0,2.0,8.0,386.0,400.1,323.53
2017,2,19,13,15,83.0,299.5,2.05,8.0,353.5,361.91,292.87
2017,2,19,13,30,59.0,283.0,2.1,8.0,321.0,324.89,263.39
2017,2,19,13,45,35.0,243.0,2.15,8.0,265.5,265.28,215.58
2017,2,19,14,0,11.0,203.0,2.2,8.0,210.0,205.01,166.52
2017,2,19,14,15,5.5,136.0,2.2,8.0,139.5,135.23,109.14
2017,2,19,14,30,0.0,69.0,2.2,8.0,69.0,66.72,51.58
2017,2,19,14,45,0.0,60.0,2.2,8.0,60.0,58.0,44.32
2017,2,19,15,0,0.0,51.0,2.2,8.0,51.0,49.28,36.97
2017,2,19,15,15,0.0,44.0,2.2,7.5,44.0,42.5,31.3
2017,2,19,15,30,0.0,37.0,2.2,7.0,37.0,35.73,25.58
2017,2,19,15,45,0.0,32.5,2.25,7.0,32.5,31.37,21.86
2017,2,19,16,0,0.0,28.0,2.3,7.0,28.0,27.02,18.11
2017,2,19,16,15,0.0,23.5,2.3,7.0,23.5,22.67,14.32
2017,2,19,16,30,0.0,19.0,2.3,7.0,19.0,18.32,10.48
2017,2,19,16,45,0.0,14.5,2.35,7.0,14.5,13.98,6.6
2017,2,19,17,0,0.0,10.0,2.4,7.0,10.0,9.64,2.69
2017,2,19,17,15,0.0,6.5,2.35,7.0,6.5,6.26,0.0
2017,2,19,17,30,0.0,3.0,2.3,7.0,3.0,2.89,0.0
2017,2,19,17,45,0.0,1.5,2.3,7.0,1.5,1.47,0.0
2017,2,19,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,1.0,2.0,9.5,1.0,0.0,0.0
2017,2,20,7,0,0.0,2.0,2.0,10.0,2.0,1.97,0.0
2017,2,20,7,15,0.0,7.5,1.95,10.0,7.5,7.23,0.0
2017,2,20,7,30,0.0,13.0,1.9,10.0,13.0,12.53,4.88
2017,2,20,7,45,0.0,21.0,1.9,10.0,21.0,20.26,11.77
2017,2,20,8,0,0.0,29.0,1.9,10.0,29.0,27.99,18.64
2017,2,20,8,15,0.0,37.0,1.9,10.0,37.0,35.72,25.43
2017,2,20,8,30,0.0,45.0,1.9,10.0,45.0,43.46,32.14
2017,2,20,8,45,0.0,53.0,1.95,10.5,53.0,51.2,38.67
2017,2,20,9,0,0.0,61.0,2.0,11.0,61.0,58.95,45.11
2017,2,20,9,15,0.0,39.5,2.0,11.0,39.5,38.15,27.18
2017,2,20,9,30,0.0,18.0,2.0,11.0,18.0,17.37,9.3
2017,2,20,9,45,0.0,84.0,2.05,11.0,84.0,81.25,63.6
2017,2,20,10,0,0.0,150.0,2.1,11.0,150.0,148.38,119.31
2017,2,20,10,15,0.0,113.5,2.1,11.0,113.5,110.65,87.66
2017,2,20,10,30,0.0,77.0,2.1,11.0,77.0,74.48,57.37
2017,2,20,10,45,0.0,45.0,2.15,11.5,45.0,43.5,31.19
2017,2,20,11,0,0.0,13.0,2.2,12.0,13.0,12.56,4.98
2017,2,20,11,15,0.0,37.5,2.2,12.0,37.5,36.25,24.97
2017,2,20,11,30,0.0,62.0,2.2,12.0,62.0,59.97,44.8
2017,2,20,11,45,0.0,46.0,2.2,12.0,46.0,44.48,31.8
2017,2,20,12,0,0.0,30.0,2.2,12.0,30.0,29.0,18.8
2017,2,20,12,15,0.0,30.5,2.25,12.0,30.5,29.49,19.21
2017,2,20,12,30,0.0,31.0,2.3,12.0,31.0,29.97,19.61
2017,2,20,12,45,0.0,30.5,2.35,12.0,30.5,29.49,19.21
2017,2,20,13,0,0.0,30.0,2.4,12.0,30.0,29.0,18.82
2017,2,20,13,15,0.0,29.5,2.45,11.5,29.5,28.52,18.47
2017,2,20,13,30,0.0,29.0,2.5,11.0,29.0,28.03,18.12
2017,2,20,13,45,0.0,20.5,2.55,11.0,20.5,19.81,11.18
2017,2,20,14,0,0.0,12.0,2.6,11.0,12.0,11.59,4.22
2017,2,20,14,15,0.0,17.5,2.65,11.0,17.5,16.9,8.76
2017,2,20,14,30,0.0,23.0,2.7,11.0,23.0,22.22,13.32
2017,2,20,14,45,0.0,21.5,2.8,11.0,21.5,20.76,12.12
2017,2,20,15,0,0.0,20.0,2.9,11.0,20.0,19.31,10.92
2017,2,20,15,15,0.0,13.0,2.95,10.5,13.0,12.55,5.16
2017,2,20,15,30,0.0,6.0,3.0,10.0,6.0,5.79,0.0
2017,2,20,15,45,0.0,5.5,3.15,10.0,5.5,5.3,0.0
2017,2,20,16,0,0.0,5.0,3.3,10.0,5.0,4.82,0.0
2017,2,20,16,15,0.0,4.0,3.35,10.0,4.0,3.86,0.0
2017,2,20,16,30,0.0,3.0,3.4,10.0,3.0,2.89,0.0
2017,2,20,16,45,0.0,2.0,3.5,10.0,2.0,1.93,0.0
2017,2,20,17,0,0.0,1.0,3.6,10.0,1.0,0.96,0.0
2017,2,20,17,15,0.0,0.5,3.65,9.5,0.5,0.48,0.0
2017,2,20,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,4.5,0.95,7.5,4.5,0.0,0.0
2017,2,21,7,0,0.0,9.0,0.9,8.0,9.0,8.85,0.0
2017,2,21,7,15,29.5,27.0,0.9,8.0,31.0,42.82,25.38
2017,2,21,7,30,59.0,45.0,0.9,8.0,53.0,75.85,57.49
2017,2,21,7,45,84.0,66.5,0.95,8.5,82.5,112.84,90.32
2017,2,21,8,0,109.0,88.0,1.0,9.0,112.0,151.55,124.21
2017,2,21,8,15,122.0,109.5,1.0,9.0,142.5,186.15,154.21
2017,2,21,8,30,135.0,131.0,1.0,9.0,173.0,221.47,184.09
2017,2,21,8,45,148.0,149.5,1.05,9.5,202.5,253.75,210.53
2017,2,21,9,0,161.0,168.0,1.1,10.0,232.0,286.67,236.87
2017,2,21,9,15,80.5,148.5,1.1,10.0,180.5,207.54,170.69
2017,2,21,9,30,0.0,129.0,1.1,10.0,129.0,127.52,102.41
2017,2,21,9,45,0.0,91.0,1.15,10.0,91.0,88.22,69.49
2017,2,21,10,0,0.0,53.0,1.2,10.0,53.0,51.23,38.15
2017,2,21,10,15,9.0,134.5,1.2,10.0,140.0,138.75,111.74
2017,2,21,10,30,18.0,216.0,1.2,10.0,227.0,230.17,185.94
2017,2,21,10,45,195.5,243.0,1.25,10.5,366.0,414.89,335.78
2017,2,21,11,0,373.0,270.0,1.3,11.0,505.0,595.92,473.53
2017,2,21,11,15,198.5,262.5,1.3,11.0,388.0,439.42,350.46
2017,2,21,11,30,24.0,255.0,1.3,11.0,271.0,273.67,217.56
2017,2,21,11,45,26.0,262.0,1.35,11.0,279.5,281.93,224.87
2017,2,21,12,0,28.0,269.0,1.4,11.0,288.0,297.49,237.03
2017,2,21,12,15,14.0,205.5,1.4,11.0,215.0,213.29,169.98
2017,2,21,12,30,0.0,142.0,1.4,11.0,142.0,138.35,109.28
2017,2,21,12,45,461.5,117.5,1.45,11.0,425.0,488.48,399.7
2017,2,21,13,0,923.0,93.0,1.5,11.0,708.0,793.1,624.14
2017,2,21,13,15,461.5,83.5,1.5,10.5,391.0,429.22,350.36
2017,2,21,13,30,0.0,74.0,1.5,10.0,74.0,71.6,54.45
2017,2,21,13,45,444.5,83.5,1.55,10.0,352.5,389.79,324.03
2017,2,21,14,0,889.0,93.0,1.6,10.0,631.0,665.28,535.44
2017,2,21,14,15,461.5,159.0,1.55,10.0,437.5,442.52,358.17
2017,2,21,14,30,34.0,225.0,1.5,10.0,244.0,240.32,193.41
2017,2,21,14,45,170.0,217.5,1.5,10.0,303.0,303.35,246.47
2017,2,21,15,0,306.0,210.0,1.5,10.0,362.0,353.37,285.85
2017,2,21,15,15,312.0,190.0,1.4,9.5,333.5,320.31,258.42
2017,2,21,15,30,318.0,170.0,1.3,9.0,305.0,286.25,229.89
2017,2,21,15,45,302.0,154.0,1.25,9.0,271.0,247.73,197.01
2017,2,21,16,0,286.0,138.0,1.2,9.0,237.0,210.48,164.76
2017,2,21,16,15,270.5,118.5,1.1,8.5,201.0,171.52,131.1
2017,2,21,16,30,255.0,99.0,1.0,8.0,165.0,134.14,98.86
2017,2,21,16,45,378.0,72.5,0.95,8.0,146.5,106.67,69.75
2017,2,21,17,0,501.0,46.0,0.9,8.0,128.0,66.45,35.18
2017,2,21,17,15,375.5,35.5,0.9,7.5,84.5,27.24,18.45
2017,2,21,17,30,250.0,25.0,0.9,7.0,41.0,20.13,8.54
2017,2,21,17,45,125.0,12.5,0.95,7.0,20.5,12.29,0.0
2017,2,21,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,45,108.5,6.5,1.45,3.5,9.5,0.0,0.0
2017,2,22,7,0,217.0,13.0,1.5,4.0,19.0,67.88,0.0
2017,2,22,7,15,380.5,23.0,1.5,4.0,61.0,153.72,104.01
2017,2,22,7,30,544.0,33.0,1.5,4.0,103.0,243.43,190.9
2017,2,22,7,45,630.0,39.5,1.55,4.5,154.5,312.76,254.95
2017,2,22,8,0,716.0,46.0,1.6,5.0,206.0,389.08,322.91
2017,2,22,8,15,765.0,50.0,1.65,5.0,258.0,450.44,377.32
2017,2,22,8,30,814.0,54.0,1.7,5.0,310.0,514.21,431.7
2017,2,22,8,45,847.0,57.0,1.75,5.5,360.0,565.68,473.8
2017,2,22,9,0,880.0,60.0,1.8,6.0,410.0,620.8,517.17
2017,2,22,9,15,901.5,62.5,1.8,6.0,455.5,667.62,553.36
2017,2,22,9,30,923.0,65.0,1.8,6.0,501.0,713.08,585.9
2017,2,22,9,45,692.5,131.5,1.85,6.5,473.5,656.76,539.12
2017,2,22,10,0,462.0,198.0,1.9,7.0,446.0,573.07,469.69
2017,2,22,10,15,377.0,232.0,1.9,7.0,442.5,546.56,447.27
2017,2,22,10,30,292.0,266.0,1.9,7.0,439.0,523.78,426.81
2017,2,22,10,45,360.0,263.0,1.95,7.5,485.0,576.79,468.12
2017,2,22,11,0,428.0,260.0,2.0,8.0,531.0,638.03,514.13
2017,2,22,11,15,247.5,281.5,2.0,8.0,439.0,509.02,411.07
2017,2,22,11,30,67.0,303.0,2.0,8.0,347.0,368.45,296.96
2017,2,22,11,45,525.0,193.0,2.05,8.0,548.0,644.08,523.42
2017,2,22,12,0,983.0,83.0,2.1,8.0,749.0,888.07,702.46
2017,2,22,12,15,679.5,191.5,2.1,8.0,653.0,759.19,605.78
2017,2,22,12,30,376.0,300.0,2.1,8.0,557.0,615.08,492.22
2017,2,22,12,45,666.5,195.5,2.15,8.0,644.5,730.57,586.9
2017,2,22,13,0,957.0,91.0,2.2,8.0,732.0,819.67,653.7
2017,2,22,13,15,709.0,172.0,2.2,7.5,642.0,705.17,568.2
2017,2,22,13,30,461.0,253.0,2.2,7.0,552.0,590.69,478.26
2017,2,22,13,45,359.5,268.0,2.25,7.0,496.5,517.4,421.01
2017,2,22,14,0,258.0,283.0,2.3,7.0,441.0,453.74,369.93
2017,2,22,14,15,585.0,183.5,2.3,6.5,518.0,543.13,446.09
2017,2,22,14,30,912.0,84.0,2.3,6.0,595.0,603.74,495.7
2017,2,22,14,45,899.5,81.0,2.3,6.0,558.5,555.41,455.13
2017,2,22,15,0,887.0,78.0,2.3,6.0,522.0,505.79,413.2
2017,2,22,15,15,638.5,119.0,2.25,5.5,424.5,395.99,323.31
2017,2,22,15,30,390.0,160.0,2.2,5.0,327.0,306.06,249.81
2017,2,22,15,45,378.5,144.5,2.2,5.0,292.0,265.49,214.23
2017,2,22,16,0,367.0,129.0,2.2,5.0,257.0,225.61,178.43
2017,2,22,16,15,538.0,92.5,2.1,4.5,249.5,209.3,155.84
2017,2,22,16,30,709.0,56.0,2.0,4.0,242.0,173.92,115.0
2017,2,22,16,45,646.0,49.0,1.95,4.0,191.5,118.9,69.47
2017,2,22,17,0,583.0,42.0,1.9,4.0,141.0,70.62,36.23
2017,2,22,17,15,459.5,33.0,1.85,3.5,94.5,25.06,16.89
2017,2,22,17,30,336.0,24.0,1.8,3.0,48.0,18.9,8.6
2017,2,22,17,45,168.0,12.0,1.8,3.0,24.0,11.8,0.0
2017,2,22,18,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
