Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,23,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,2,23,6,45,97.5,7.5,1.6,1.5,10.5,0.0,0.0
2017,2,23,7,0,195.0,15.0,1.6,2.0,21.0,64.91,0.0
2017,2,23,7,15,352.5,26.0,1.65,2.5,63.0,154.16,108.6
2017,2,23,7,30,510.0,37.0,1.7,3.0,105.0,240.87,190.97
2017,2,23,7,45,594.0,44.0,1.75,3.5,155.5,305.13,250.81
2017,2,23,8,0,678.0,51.0,1.8,4.0,206.0,379.9,317.68
2017,2,23,8,15,728.5,55.5,1.8,4.0,257.5,441.25,372.04
2017,2,23,8,30,779.0,60.0,1.8,4.0,309.0,505.14,426.5
2017,2,23,8,45,812.0,64.0,1.8,4.5,358.5,560.3,471.26
2017,2,23,9,0,845.0,68.0,1.8,5.0,408.0,615.68,514.58
2017,2,23,9,15,867.5,70.5,1.75,5.0,453.0,662.24,550.28
2017,2,23,9,30,890.0,73.0,1.7,5.0,498.0,703.23,579.55
2017,2,23,9,45,906.5,75.0,1.7,5.0,538.0,741.91,606.64
2017,2,23,10,0,923.0,77.0,1.7,5.0,578.0,778.4,631.81
2017,2,23,10,15,934.5,78.5,1.65,5.0,611.0,808.05,651.23
2017,2,23,10,30,946.0,80.0,1.6,5.0,644.0,834.8,668.45
2017,2,23,10,45,955.5,80.5,1.6,5.5,670.5,855.72,680.84
2017,2,23,11,0,965.0,81.0,1.6,6.0,697.0,873.33,690.94
2017,2,23,11,15,970.5,82.0,1.6,6.0,715.0,884.79,698.02
2017,2,23,11,30,976.0,83.0,1.6,6.0,733.0,892.61,702.75
2017,2,23,11,45,979.0,83.0,1.6,6.0,743.5,893.57,702.86
2017,2,23,12,0,982.0,83.0,1.6,6.0,754.0,890.8,700.6
2017,2,23,12,15,982.5,83.0,1.6,6.0,755.5,882.27,694.49
2017,2,23,12,30,983.0,83.0,1.6,6.0,757.0,870.06,685.99
2017,2,23,12,45,976.5,84.5,1.6,6.0,749.0,850.4,672.38
2017,2,23,13,0,970.0,86.0,1.6,6.0,741.0,827.4,656.53
2017,2,23,13,15,965.5,85.5,1.6,6.0,726.0,800.57,637.97
2017,2,23,13,30,961.0,85.0,1.6,6.0,711.0,770.63,617.18
2017,2,23,13,45,597.5,187.0,1.65,6.0,572.0,603.31,488.84
2017,2,23,14,0,234.0,289.0,1.7,6.0,433.0,441.29,358.58
2017,2,23,14,15,117.0,157.0,1.7,5.5,229.0,227.93,188.43
2017,2,23,14,30,0.0,25.0,1.7,5.0,25.0,24.15,15.32
2017,2,23,14,45,0.0,87.0,1.75,5.0,87.0,84.17,67.36
2017,2,23,15,0,0.0,149.0,1.8,5.0,149.0,144.13,118.57
2017,2,23,15,15,231.5,148.0,1.75,5.0,248.5,246.23,204.06
2017,2,23,15,30,463.0,147.0,1.7,5.0,348.0,322.8,262.9
2017,2,23,15,45,450.0,133.0,1.65,5.0,311.0,279.5,223.98
2017,2,23,16,0,437.0,119.0,1.6,5.0,274.0,236.92,185.61
2017,2,23,16,15,581.5,86.0,1.55,4.5,260.5,214.29,158.31
2017,2,23,16,30,726.0,53.0,1.5,4.0,247.0,175.68,115.74
2017,2,23,16,45,661.5,47.0,1.45,3.5,195.5,120.29,69.98
2017,2,23,17,0,597.0,41.0,1.4,3.0,144.0,71.78,36.47
2017,2,23,17,15,479.5,32.5,1.4,2.5,97.5,27.85,19.56
2017,2,23,17,30,362.0,24.0,1.4,2.0,51.0,18.7,9.07
2017,2,23,17,45,181.0,12.0,1.4,1.5,25.5,11.8,0.0
2017,2,23,18,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,2,24,6,45,92.5,8.0,0.55,1.5,11.5,7.86,0.0
2017,2,24,7,0,185.0,16.0,0.5,2.0,23.0,63.94,0.0
2017,2,24,7,15,335.5,27.5,0.45,2.5,64.5,151.92,109.21
2017,2,24,7,30,486.0,39.0,0.4,3.0,106.0,236.17,186.57
2017,2,24,7,45,569.0,46.5,0.35,3.5,156.0,302.89,246.36
2017,2,24,8,0,652.0,54.0,0.3,4.0,206.0,376.6,309.75
2017,2,24,8,15,703.0,59.0,0.35,4.0,257.0,434.99,359.94
2017,2,24,8,30,754.0,64.0,0.4,4.0,308.0,498.9,412.68
2017,2,24,8,45,788.5,67.5,0.45,4.5,357.5,553.54,455.66
2017,2,24,9,0,823.0,71.0,0.5,5.0,407.0,608.56,497.5
2017,2,24,9,15,846.5,74.0,0.55,5.0,452.0,655.71,533.07
2017,2,24,9,30,870.0,77.0,0.6,5.0,497.0,701.7,565.91
2017,2,24,9,45,886.5,79.5,0.65,5.5,536.5,736.12,588.48
2017,2,24,10,0,903.0,82.0,0.7,6.0,576.0,772.72,612.51
2017,2,24,10,15,914.5,83.5,0.75,6.0,609.0,801.94,632.16
2017,2,24,10,30,926.0,85.0,0.8,6.0,642.0,828.33,649.91
2017,2,24,10,45,727.0,155.0,0.85,6.5,603.0,767.0,604.9
2017,2,24,11,0,528.0,225.0,0.9,7.0,564.0,684.6,541.55
2017,2,24,11,15,739.0,157.5,0.95,7.0,646.0,789.87,621.99
2017,2,24,11,30,950.0,90.0,1.0,7.0,728.0,882.62,685.47
2017,2,24,11,45,581.0,213.5,1.05,7.0,605.5,715.78,564.42
2017,2,24,12,0,212.0,337.0,1.1,7.0,483.0,527.79,418.35
2017,2,24,12,15,330.5,308.5,1.15,7.0,536.5,596.38,474.81
2017,2,24,12,30,449.0,280.0,1.2,7.0,590.0,660.47,524.41
2017,2,24,12,45,399.0,293.0,1.25,7.0,566.5,619.86,493.04
2017,2,24,13,0,349.0,306.0,1.3,7.0,543.0,585.65,467.06
2017,2,24,13,15,649.0,196.0,1.3,7.0,625.5,690.15,551.84
2017,2,24,13,30,949.0,86.0,1.3,7.0,708.0,766.31,609.72
2017,2,24,13,45,941.5,85.0,1.35,7.0,685.0,731.14,584.56
2017,2,24,14,0,934.0,84.0,1.4,7.0,662.0,693.43,557.49
2017,2,24,14,15,585.5,172.5,1.4,7.0,529.0,537.67,435.19
2017,2,24,14,30,237.0,261.0,1.4,7.0,396.0,394.43,320.05
2017,2,24,14,45,560.5,169.0,1.4,7.0,461.5,467.85,381.18
2017,2,24,15,0,884.0,77.0,1.4,7.0,527.0,508.5,411.21
2017,2,24,15,15,730.5,100.0,1.3,6.5,451.5,420.97,339.22
2017,2,24,15,30,577.0,123.0,1.2,6.0,376.0,346.43,277.98
2017,2,24,15,45,682.0,94.0,1.2,6.0,361.5,322.64,253.44
2017,2,24,16,0,787.0,65.0,1.2,6.0,347.0,288.31,217.43
2017,2,24,16,15,745.0,60.5,1.15,5.0,296.5,230.46,165.38
2017,2,24,16,30,703.0,56.0,1.1,4.0,246.0,176.29,117.15
2017,2,24,16,45,637.0,50.0,1.05,3.5,195.0,121.81,72.26
2017,2,24,17,0,571.0,44.0,1.0,3.0,144.0,72.4,37.5
2017,2,24,17,15,455.0,34.5,1.0,2.5,97.5,28.46,20.18
2017,2,24,17,30,339.0,25.0,1.0,2.0,51.0,19.47,10.15
2017,2,24,17,45,169.5,12.5,1.05,2.0,25.5,12.29,0.0
2017,2,24,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,6,45,99.5,8.5,0.7,2.0,12.5,29.72,0.0
2017,2,25,7,0,199.0,17.0,0.7,2.0,25.0,78.97,0.0
2017,2,25,7,15,343.0,28.5,0.6,2.5,67.0,156.47,114.56
2017,2,25,7,30,487.0,40.0,0.5,3.0,109.0,239.39,190.09
2017,2,25,7,45,569.0,47.0,0.45,3.5,159.0,305.52,249.44
2017,2,25,8,0,651.0,54.0,0.4,4.0,209.0,378.51,312.31
2017,2,25,8,15,563.0,79.0,0.4,4.0,235.0,391.52,325.5
2017,2,25,8,30,475.0,104.0,0.4,4.0,261.0,392.7,327.69
2017,2,25,8,45,505.5,113.5,0.4,4.5,302.0,440.15,365.83
2017,2,25,9,0,536.0,123.0,0.4,5.0,343.0,488.57,402.93
2017,2,25,9,15,641.0,108.5,0.35,5.5,400.5,564.06,460.16
2017,2,25,9,30,746.0,94.0,0.3,6.0,458.0,637.87,513.93
2017,2,25,9,45,830.5,85.0,0.3,6.5,519.5,709.67,562.69
2017,2,25,10,0,915.0,76.0,0.3,7.0,581.0,778.23,607.58
2017,2,25,10,15,926.5,77.5,0.3,7.0,614.0,807.78,625.6
2017,2,25,10,30,938.0,79.0,0.3,7.0,647.0,834.45,642.2
2017,2,25,10,45,947.5,79.5,0.35,7.5,673.0,855.31,654.67
2017,2,25,11,0,957.0,80.0,0.4,8.0,699.0,872.87,665.07
2017,2,25,11,15,641.5,195.0,0.4,8.0,615.0,752.52,580.58
2017,2,25,11,30,326.0,310.0,0.4,8.0,531.0,605.92,470.01
2017,2,25,11,45,652.5,194.5,0.45,8.0,644.0,759.55,589.86
2017,2,25,12,0,979.0,79.0,0.5,8.0,757.0,890.96,678.83
2017,2,25,12,15,979.0,79.0,0.45,8.0,758.5,881.99,669.42
2017,2,25,12,30,979.0,79.0,0.4,8.0,760.0,869.36,660.09
2017,2,25,12,45,977.5,78.5,0.4,8.5,753.0,851.39,647.22
2017,2,25,13,0,976.0,78.0,0.4,9.0,746.0,829.94,632.19
2017,2,25,13,15,971.5,77.5,0.45,9.0,730.5,802.88,615.49
2017,2,25,13,30,967.0,77.0,0.5,9.0,715.0,772.69,596.59
2017,2,25,13,45,663.0,174.0,0.55,9.0,604.5,638.6,499.73
2017,2,25,14,0,359.0,271.0,0.6,9.0,494.0,509.13,401.28
2017,2,25,14,15,646.0,171.5,0.65,8.5,550.5,575.46,457.5
2017,2,25,14,30,933.0,72.0,0.7,8.0,607.0,611.69,487.11
2017,2,25,14,45,606.5,147.5,0.8,8.0,487.0,474.22,379.97
2017,2,25,15,0,280.0,223.0,0.9,8.0,367.0,356.48,287.27
2017,2,25,15,15,244.5,207.5,0.9,7.5,325.5,310.59,251.48
2017,2,25,15,30,209.0,192.0,0.9,7.0,284.0,266.96,216.39
2017,2,25,15,45,135.5,170.0,0.9,7.0,227.0,208.74,169.17
2017,2,25,16,0,62.0,148.0,0.9,7.0,170.0,158.29,128.57
2017,2,25,16,15,56.5,127.5,0.9,6.5,145.5,133.32,107.78
2017,2,25,16,30,51.0,107.0,0.9,6.0,121.0,109.07,87.23
2017,2,25,16,45,42.5,86.5,0.9,5.5,96.5,85.24,66.99
2017,2,25,17,0,34.0,66.0,0.9,5.0,72.0,62.62,47.76
2017,2,25,17,15,17.0,46.5,0.9,4.5,49.5,42.08,32.31
2017,2,25,17,30,0.0,27.0,0.9,4.0,27.0,25.47,15.35
2017,2,25,17,45,0.0,13.5,0.95,4.0,13.5,13.27,0.0
2017,2,25,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,26,6,45,131.0,9.0,0.7,0.5,15.0,37.37,0.0
2017,2,26,7,0,262.0,18.0,0.6,1.0,30.0,98.37,5.35
2017,2,26,7,15,402.5,28.0,0.55,1.5,74.0,176.07,130.98
2017,2,26,7,30,543.0,38.0,0.5,2.0,118.0,256.34,204.51
2017,2,26,7,45,619.0,45.0,0.45,2.5,169.0,323.51,265.07
2017,2,26,8,0,695.0,52.0,0.4,3.0,220.0,396.67,328.15
2017,2,26,8,15,742.0,56.5,0.35,3.5,272.0,457.58,378.82
2017,2,26,8,30,789.0,61.0,0.3,4.0,324.0,520.71,428.86
2017,2,26,8,45,820.5,64.5,0.3,5.0,373.5,575.19,469.75
2017,2,26,9,0,852.0,68.0,0.3,6.0,423.0,629.77,509.0
2017,2,26,9,15,873.5,70.5,0.3,6.5,468.0,671.99,538.37
2017,2,26,9,30,895.0,73.0,0.3,7.0,513.0,716.86,567.56
2017,2,26,9,45,910.0,75.5,0.3,7.5,553.0,755.35,591.57
2017,2,26,10,0,925.0,78.0,0.3,8.0,593.0,791.55,613.66
2017,2,26,10,15,936.0,79.5,0.35,8.0,626.0,820.94,632.87
2017,2,26,10,30,947.0,81.0,0.4,8.0,659.0,847.4,650.18
2017,2,26,10,45,954.0,82.5,0.45,8.5,684.5,867.5,662.1
2017,2,26,11,0,961.0,84.0,0.5,9.0,710.0,884.19,671.9
2017,2,26,11,15,965.5,84.5,0.55,9.0,728.0,894.18,678.59
2017,2,26,11,30,970.0,85.0,0.6,9.0,746.0,900.54,683.11
2017,2,26,11,45,971.5,86.0,0.65,9.0,755.5,901.27,684.09
2017,2,26,12,0,973.0,87.0,0.7,9.0,765.0,898.28,682.8
2017,2,26,12,15,594.5,216.0,0.75,9.0,630.5,724.77,561.75
2017,2,26,12,30,216.0,345.0,0.8,9.0,496.0,532.37,415.76
2017,2,26,12,45,194.0,342.5,0.9,9.5,477.5,507.06,398.55
2017,2,26,13,0,172.0,340.0,1.0,10.0,459.0,481.84,379.44
2017,2,26,13,15,232.5,325.0,1.05,9.5,482.0,505.21,399.85
2017,2,26,13,30,293.0,310.0,1.1,9.0,505.0,529.76,420.43
2017,2,26,13,45,147.5,237.5,1.15,9.0,336.0,340.94,274.39
2017,2,26,14,0,2.0,165.0,1.2,9.0,167.0,161.69,129.19
2017,2,26,14,15,1.0,158.5,1.2,8.5,159.5,154.49,124.3
2017,2,26,14,30,0.0,152.0,1.2,8.0,152.0,147.38,118.91
2017,2,26,14,45,0.0,142.5,1.25,8.0,142.5,137.99,111.43
2017,2,26,15,0,0.0,133.0,1.3,8.0,133.0,128.63,103.94
2017,2,26,15,15,103.0,165.5,1.3,7.5,211.0,206.99,169.73
2017,2,26,15,30,206.0,198.0,1.3,7.0,289.0,271.94,221.76
2017,2,26,15,45,207.5,174.5,1.3,7.0,258.5,237.97,192.53
2017,2,26,16,0,209.0,151.0,1.3,7.0,228.0,203.78,162.97
2017,2,26,16,15,193.5,132.0,1.25,6.5,195.0,169.43,133.55
2017,2,26,16,30,178.0,113.0,1.2,6.0,162.0,136.68,105.43
2017,2,26,16,45,368.5,80.0,1.15,5.5,155.5,116.69,79.41
2017,2,26,17,0,559.0,47.0,1.1,5.0,149.0,76.91,40.85
2017,2,26,17,15,447.0,37.5,1.1,4.5,102.5,33.12,19.56
2017,2,26,17,30,335.0,28.0,1.1,4.0,56.0,21.99,12.8
2017,2,26,17,45,167.5,14.0,1.15,3.5,28.0,13.76,0.0
2017,2,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,15.5,0.9,1.5,15.5,15.24,0.0
2017,2,27,7,0,0.0,31.0,0.8,2.0,31.0,36.19,6.52
2017,2,27,7,15,249.5,36.5,0.8,2.5,74.5,137.12,103.72
2017,2,27,7,30,499.0,42.0,0.8,3.0,118.0,249.65,200.44
2017,2,27,7,45,588.0,48.0,0.8,3.5,170.0,318.88,262.45
2017,2,27,8,0,677.0,54.0,0.8,4.0,222.0,393.04,326.83
2017,2,27,8,15,725.5,59.0,0.8,4.0,274.0,454.7,379.51
2017,2,27,8,30,774.0,64.0,0.8,4.0,326.0,518.76,432.12
2017,2,27,8,45,813.0,66.0,0.8,4.5,377.0,575.57,476.43
2017,2,27,9,0,852.0,68.0,0.8,5.0,428.0,633.03,519.61
2017,2,27,9,15,874.5,70.5,0.8,5.0,473.5,675.99,550.93
2017,2,27,9,30,897.0,73.0,0.8,5.0,519.0,721.68,582.48
2017,2,27,9,45,917.5,73.5,0.85,5.5,560.0,762.0,609.23
2017,2,27,10,0,938.0,74.0,0.9,6.0,601.0,800.3,634.26
2017,2,27,10,15,717.0,149.0,0.9,6.0,565.0,739.21,588.62
2017,2,27,10,30,496.0,224.0,0.9,6.0,529.0,653.14,521.12
2017,2,27,10,45,735.0,152.0,0.9,6.5,624.5,778.31,615.53
2017,2,27,11,0,974.0,80.0,0.9,7.0,720.0,893.93,692.39
2017,2,27,11,15,685.0,189.0,0.9,7.0,645.0,786.96,615.36
2017,2,27,11,30,396.0,298.0,0.9,7.0,570.0,653.04,513.06
2017,2,27,11,45,691.0,190.5,0.95,7.5,672.5,791.95,621.07
2017,2,27,12,0,986.0,83.0,1.0,8.0,775.0,908.06,698.98
2017,2,27,12,15,986.0,83.0,1.05,8.0,776.5,898.91,691.76
2017,2,27,12,30,986.0,83.0,1.1,8.0,778.0,886.05,683.96
2017,2,27,12,45,988.5,81.0,1.15,8.0,771.5,869.36,673.63
2017,2,27,13,0,991.0,79.0,1.2,8.0,765.0,849.02,660.82
2017,2,27,13,15,986.5,78.0,1.2,7.5,749.5,820.92,643.04
2017,2,27,13,30,982.0,77.0,1.2,7.0,734.0,789.65,623.0
2017,2,27,13,45,976.0,76.0,1.3,7.0,711.0,754.33,600.01
2017,2,27,14,0,970.0,75.0,1.4,7.0,688.0,716.27,574.52
2017,2,27,14,15,960.5,73.5,1.45,7.0,657.0,672.97,542.08
2017,2,27,14,30,951.0,72.0,1.5,7.0,626.0,627.59,507.13
2017,2,27,14,45,936.0,71.0,1.55,7.0,588.0,577.92,467.77
2017,2,27,15,0,921.0,70.0,1.6,7.0,550.0,527.12,426.24
2017,2,27,15,15,902.0,67.5,1.6,6.5,506.5,472.19,380.54
2017,2,27,15,30,883.0,65.0,1.6,6.0,463.0,417.11,333.07
2017,2,27,15,45,854.0,63.0,1.65,6.0,414.0,359.18,281.45
2017,2,27,16,0,825.0,61.0,1.7,6.0,365.0,301.44,228.74
2017,2,27,16,15,786.0,57.0,1.65,5.5,314.0,242.29,174.79
2017,2,27,16,30,747.0,53.0,1.6,5.0,263.0,186.43,124.22
2017,2,27,16,45,683.5,48.0,1.55,4.5,210.5,130.13,77.08
2017,2,27,17,0,620.0,43.0,1.5,4.0,158.0,80.61,41.62
2017,2,27,17,15,512.5,34.5,1.5,3.5,110.0,34.24,19.3
2017,2,27,17,30,405.0,26.0,1.5,3.0,62.0,21.67,12.85
2017,2,27,17,45,202.5,13.0,1.5,3.0,31.0,12.78,0.0
2017,2,27,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,6,45,156.5,9.5,1.3,1.5,18.0,44.38,0.0
2017,2,28,7,0,313.0,19.0,1.3,2.0,36.0,114.61,44.62
2017,2,28,7,15,444.5,28.0,1.3,2.5,81.5,189.36,143.63
2017,2,28,7,30,576.0,37.0,1.3,3.0,127.0,272.09,219.18
2017,2,28,7,45,648.0,43.0,1.35,3.5,179.0,338.5,280.09
2017,2,28,8,0,720.0,49.0,1.4,4.0,231.0,410.52,343.63
2017,2,28,8,15,764.0,53.0,1.35,4.5,282.5,470.68,394.88
2017,2,28,8,30,808.0,57.0,1.3,5.0,334.0,532.8,445.43
2017,2,28,8,45,838.0,60.0,1.3,5.5,383.5,582.96,485.01
2017,2,28,9,0,868.0,63.0,1.3,6.0,433.0,636.65,525.79
2017,2,28,9,15,888.5,65.5,1.3,6.0,478.0,682.92,559.44
2017,2,28,9,30,909.0,68.0,1.3,6.0,523.0,727.76,590.72
2017,2,28,9,45,923.5,69.5,1.3,6.5,563.0,765.26,615.05
2017,2,28,10,0,938.0,71.0,1.3,7.0,603.0,800.39,637.38
2017,2,28,10,15,948.5,72.5,1.3,7.0,636.0,829.77,656.54
2017,2,28,10,30,959.0,74.0,1.3,7.0,669.0,856.14,673.56
2017,2,28,10,45,965.0,75.5,1.3,7.5,694.5,875.64,684.57
2017,2,28,11,0,971.0,77.0,1.3,8.0,720.0,891.66,693.27
2017,2,28,11,15,976.0,78.0,1.3,8.0,738.0,902.7,699.9
2017,2,28,11,30,981.0,79.0,1.3,8.0,756.0,910.06,704.21
2017,2,28,11,45,981.5,80.0,1.35,8.5,765.5,909.92,703.06
2017,2,28,12,0,982.0,81.0,1.4,9.0,775.0,906.01,699.57
2017,2,28,12,15,982.5,81.0,1.4,9.0,776.5,897.26,693.47
2017,2,28,12,30,983.0,81.0,1.4,9.0,778.0,884.81,685.03
2017,2,28,12,45,979.5,81.5,1.45,9.0,770.5,866.07,673.05
2017,2,28,13,0,976.0,82.0,1.5,9.0,763.0,843.89,658.75
2017,2,28,13,15,971.5,81.5,1.5,9.0,747.5,816.58,640.23
2017,2,28,13,30,967.0,81.0,1.5,9.0,732.0,786.13,619.51
2017,2,28,13,45,960.5,80.0,1.55,9.0,709.0,750.81,595.71
2017,2,28,14,0,954.0,79.0,1.6,9.0,686.0,712.82,569.62
2017,2,28,14,15,944.5,77.5,1.6,8.5,655.0,669.98,538.1
2017,2,28,14,30,935.0,76.0,1.6,8.0,624.0,625.1,504.14
2017,2,28,14,45,922.0,74.0,1.6,8.0,586.5,576.03,465.03
2017,2,28,15,0,909.0,72.0,1.6,8.0,549.0,525.71,423.79
2017,2,28,15,15,890.5,69.5,1.55,7.5,506.0,471.44,378.64
2017,2,28,15,30,872.0,67.0,1.5,7.0,463.0,416.99,331.81
2017,2,28,15,45,847.0,64.0,1.5,7.0,415.5,358.8,280.18
2017,2,28,16,0,822.0,61.0,1.5,7.0,368.0,302.57,228.9
2017,2,28,16,15,783.5,57.0,1.4,6.5,316.5,243.56,175.31
2017,2,28,16,30,745.0,53.0,1.3,6.0,265.0,187.79,125.0
2017,2,28,16,45,689.0,47.5,1.25,5.5,213.5,131.89,77.97
2017,2,28,17,0,633.0,42.0,1.2,5.0,162.0,81.9,41.74
2017,2,28,17,15,529.5,34.0,1.2,4.5,113.5,35.03,18.91
2017,2,28,17,30,426.0,26.0,1.2,4.0,65.0,21.46,12.82
2017,2,28,17,45,213.0,13.0,1.2,3.5,32.5,9.75,0.0
2017,2,28,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,6,45,175.5,10.0,1.0,1.5,20.5,49.69,0.0
2017,3,1,7,0,351.0,20.0,1.0,2.0,41.0,128.14,62.76
2017,3,1,7,15,478.5,29.0,0.95,2.5,88.0,203.34,155.25
2017,3,1,7,30,606.0,38.0,0.9,3.0,135.0,286.85,230.9
2017,3,1,7,45,677.0,43.5,0.9,3.5,188.5,354.08,291.82
2017,3,1,8,0,748.0,49.0,0.9,4.0,242.0,426.72,354.85
2017,3,1,8,15,790.5,53.0,0.9,4.5,294.5,487.53,405.92
2017,3,1,8,30,833.0,57.0,0.9,5.0,347.0,550.12,456.17
2017,3,1,8,45,863.0,59.5,0.95,6.0,397.5,600.79,494.96
2017,3,1,9,0,893.0,62.0,1.0,7.0,448.0,654.95,534.86
2017,3,1,9,15,913.0,64.5,1.0,7.5,493.5,701.83,566.86
2017,3,1,9,30,933.0,67.0,1.0,8.0,539.0,747.18,596.66
2017,3,1,9,45,945.0,69.0,1.05,8.5,578.5,784.14,620.58
2017,3,1,10,0,957.0,71.0,1.1,9.0,618.0,818.51,642.51
2017,3,1,10,15,967.0,72.5,1.05,9.5,651.0,847.92,659.3
2017,3,1,10,30,977.0,74.0,1.0,10.0,684.0,874.23,673.77
2017,3,1,10,45,983.0,75.5,0.95,10.5,710.0,893.97,683.66
2017,3,1,11,0,989.0,77.0,0.9,11.0,736.0,910.16,691.2
2017,3,1,11,15,993.0,77.5,0.85,11.0,754.0,919.9,695.75
2017,3,1,11,30,997.0,78.0,0.8,11.0,772.0,925.89,698.0
2017,3,1,11,45,998.5,79.0,0.75,11.0,781.5,926.52,696.88
2017,3,1,12,0,1000.0,80.0,0.7,11.0,791.0,923.32,693.44
2017,3,1,12,15,1000.0,80.0,0.65,11.0,792.0,913.96,686.15
2017,3,1,12,30,1000.0,80.0,0.6,11.0,793.0,900.83,676.62
2017,3,1,12,45,997.5,79.5,0.6,11.5,785.5,881.47,662.95
2017,3,1,13,0,995.0,79.0,0.6,12.0,778.0,858.58,647.13
2017,3,1,13,15,991.0,78.5,0.6,12.0,762.5,831.14,629.51
2017,3,1,13,30,987.0,78.0,0.6,12.0,747.0,800.48,609.73
2017,3,1,13,45,979.0,77.5,0.6,12.0,723.0,763.97,585.86
2017,3,1,14,0,971.0,77.0,0.6,12.0,699.0,724.82,560.02
2017,3,1,14,15,961.5,75.5,0.6,11.5,667.5,681.28,529.8
2017,3,1,14,30,952.0,74.0,0.6,11.0,636.0,635.66,496.96
2017,3,1,14,45,937.5,72.5,0.65,11.0,598.0,585.48,459.36
2017,3,1,15,0,923.0,71.0,0.7,11.0,560.0,534.14,419.52
2017,3,1,15,15,904.5,69.0,0.7,10.5,516.0,479.6,376.05
2017,3,1,15,30,886.0,67.0,0.7,10.0,472.0,424.86,330.73
2017,3,1,15,45,857.5,64.5,0.7,10.0,423.5,366.18,280.29
2017,3,1,16,0,829.0,62.0,0.7,10.0,375.0,307.61,228.64
2017,3,1,16,15,791.0,58.0,0.7,9.0,323.5,248.19,176.42
2017,3,1,16,30,753.0,54.0,0.7,8.0,272.0,191.95,126.88
2017,3,1,16,45,690.0,49.0,0.75,7.5,219.0,134.98,79.79
2017,3,1,17,0,627.0,44.0,0.8,7.0,166.0,84.75,43.72
2017,3,1,17,15,524.5,36.0,0.85,6.5,117.0,38.0,20.53
2017,3,1,17,30,422.0,28.0,0.9,6.0,68.0,21.38,12.8
2017,3,1,17,45,211.0,14.0,0.95,6.0,34.0,10.55,0.0
2017,3,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,2,6,45,172.5,10.5,1.2,2.5,22.0,50.07,0.0
2017,3,2,7,0,345.0,21.0,1.1,3.0,44.0,129.6,72.39
2017,3,2,7,15,469.5,30.5,1.1,3.5,91.0,203.67,156.33
2017,3,2,7,30,594.0,40.0,1.1,4.0,138.0,286.67,231.2
2017,3,2,7,45,662.5,46.0,1.1,5.0,191.0,353.15,290.8
2017,3,2,8,0,731.0,52.0,1.1,6.0,244.0,424.81,352.18
2017,3,2,8,15,774.0,56.5,1.05,6.5,296.5,485.92,402.93
2017,3,2,8,30,817.0,61.0,1.0,7.0,349.0,548.87,452.81
2017,3,2,8,45,847.5,63.5,1.0,7.5,399.5,603.19,494.4
2017,3,2,9,0,878.0,66.0,1.0,8.0,450.0,653.38,531.56
2017,3,2,9,15,898.5,68.5,0.95,8.5,495.5,700.12,562.78
2017,3,2,9,30,919.0,71.0,0.9,9.0,541.0,745.4,591.69
2017,3,2,9,45,934.5,72.5,0.85,10.0,581.5,783.99,614.04
2017,3,2,10,0,950.0,74.0,0.8,11.0,622.0,820.22,634.21
2017,3,2,10,15,960.5,75.5,0.75,11.0,655.0,849.87,651.8
2017,3,2,10,30,971.0,77.0,0.7,11.0,688.0,876.45,667.21
2017,3,2,10,45,785.5,145.5,0.7,11.5,652.5,820.79,626.88
2017,3,2,11,0,600.0,214.0,0.7,12.0,617.0,743.87,570.84
2017,3,2,11,15,796.5,147.0,0.65,12.5,696.5,842.62,638.94
2017,3,2,11,30,993.0,80.0,0.6,13.0,776.0,928.3,691.44
2017,3,2,11,45,995.0,80.5,0.6,13.5,785.5,928.74,688.63
2017,3,2,12,0,997.0,81.0,0.6,14.0,795.0,925.36,684.89
2017,3,2,12,15,997.0,81.0,0.6,14.0,796.0,915.96,678.71
2017,3,2,12,30,997.0,81.0,0.6,14.0,797.0,902.81,670.31
2017,3,2,12,45,994.0,81.0,0.6,14.0,789.5,883.56,658.07
2017,3,2,13,0,991.0,81.0,0.6,14.0,782.0,860.8,643.66
2017,3,2,13,15,986.5,80.5,0.6,14.0,766.0,832.98,625.94
2017,3,2,13,30,982.0,80.0,0.6,14.0,750.0,801.98,606.1
2017,3,2,13,45,975.0,79.5,0.6,14.0,726.0,766.22,582.94
2017,3,2,14,0,968.0,79.0,0.6,14.0,702.0,727.76,557.78
2017,3,2,14,15,958.0,77.5,0.6,14.0,671.0,683.91,526.76
2017,3,2,14,30,948.0,76.0,0.6,14.0,640.0,638.02,493.21
2017,3,2,14,45,934.0,74.5,0.6,14.0,601.5,588.16,455.78
2017,3,2,15,0,920.0,73.0,0.6,14.0,563.0,537.1,416.28
2017,3,2,15,15,901.0,70.5,0.6,13.5,519.0,481.86,373.02
2017,3,2,15,30,882.0,68.0,0.6,13.0,475.0,426.47,327.97
2017,3,2,15,45,855.0,65.0,0.6,13.0,426.5,367.9,278.37
2017,3,2,16,0,828.0,62.0,0.6,13.0,378.0,309.28,227.39
2017,3,2,16,15,790.0,58.5,0.6,12.0,326.0,250.25,176.2
2017,3,2,16,30,752.0,55.0,0.6,11.0,274.0,194.41,127.58
2017,3,2,16,45,692.0,49.5,0.65,10.0,221.5,137.24,80.78
2017,3,2,17,0,632.0,44.0,0.7,9.0,169.0,86.44,44.32
2017,3,2,17,15,531.0,36.0,0.7,8.5,119.5,39.17,20.49
2017,3,2,17,30,430.0,28.0,0.7,8.0,70.0,23.13,14.33
2017,3,2,17,45,215.0,14.0,0.75,7.5,35.0,10.44,0.0
2017,3,2,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,6,45,63.0,12.5,0.9,4.5,17.0,27.02,0.0
2017,3,3,7,0,126.0,25.0,0.8,5.0,34.0,75.69,45.37
2017,3,3,7,15,177.5,44.0,0.7,5.5,68.0,124.48,96.22
2017,3,3,7,30,229.0,63.0,0.6,6.0,102.0,168.76,136.43
2017,3,3,7,45,261.5,81.0,0.55,6.5,139.5,213.91,176.58
2017,3,3,8,0,294.0,99.0,0.5,7.0,177.0,261.71,217.6
2017,3,3,8,15,315.0,116.0,0.45,7.5,215.0,304.53,253.04
2017,3,3,8,30,336.0,133.0,0.4,8.0,253.0,348.45,288.03
2017,3,3,8,45,600.0,102.5,0.4,8.5,353.5,500.74,409.13
2017,3,3,9,0,864.0,72.0,0.4,9.0,454.0,658.69,527.23
2017,3,3,9,15,884.5,74.5,0.3,9.5,499.5,700.94,551.91
2017,3,3,9,30,905.0,77.0,0.2,10.0,545.0,745.8,578.73
2017,3,3,9,45,916.5,80.5,0.1,11.0,584.0,783.3,598.81
2017,3,3,10,0,928.0,84.0,0.0,12.0,623.0,818.26,617.3
2017,3,3,10,15,938.5,85.5,0.05,12.5,656.5,847.38,633.93
2017,3,3,10,30,949.0,87.0,0.1,13.0,690.0,873.51,648.84
2017,3,3,10,45,951.5,90.5,0.15,13.5,714.5,892.08,659.0
2017,3,3,11,0,954.0,94.0,0.2,14.0,739.0,907.09,667.15
2017,3,3,11,15,958.5,95.0,0.2,14.0,757.0,917.4,672.79
2017,3,3,11,30,963.0,96.0,0.2,14.0,775.0,924.08,676.32
2017,3,3,11,45,960.0,99.0,0.25,14.0,783.5,922.89,676.0
2017,3,3,12,0,957.0,102.0,0.3,14.0,792.0,918.01,673.63
2017,3,3,12,15,957.0,102.0,0.35,13.5,793.0,908.76,669.9
2017,3,3,12,30,957.0,102.0,0.4,13.0,794.0,895.9,664.0
2017,3,3,12,45,937.0,110.0,0.45,13.0,782.0,871.88,649.68
2017,3,3,13,0,917.0,118.0,0.5,13.0,770.0,844.99,633.57
2017,3,3,13,15,912.0,117.0,0.55,12.5,754.5,820.59,620.18
2017,3,3,13,30,907.0,116.0,0.6,12.0,739.0,789.97,602.36
2017,3,3,13,45,902.5,113.0,0.65,12.0,716.0,754.89,580.19
2017,3,3,14,0,898.0,110.0,0.7,12.0,693.0,717.22,554.97
2017,3,3,14,15,709.0,158.5,0.7,11.5,605.5,613.1,478.72
2017,3,3,14,30,520.0,207.0,0.7,11.0,518.0,517.62,407.45
2017,3,3,14,45,508.5,197.0,0.75,11.0,486.0,477.2,377.67
2017,3,3,15,0,497.0,187.0,0.8,11.0,454.0,436.58,346.28
2017,3,3,15,15,460.0,178.5,0.85,10.5,410.5,385.73,306.68
2017,3,3,15,30,423.0,170.0,0.9,10.0,367.0,337.53,268.2
2017,3,3,15,45,416.5,152.0,0.95,10.0,329.5,294.18,231.87
2017,3,3,16,0,410.0,134.0,1.0,10.0,292.0,251.0,194.65
2017,3,3,16,15,374.5,122.5,1.0,9.5,251.5,206.92,157.1
2017,3,3,16,30,339.0,111.0,1.0,9.0,211.0,166.33,122.61
2017,3,3,16,45,307.5,92.5,1.05,8.5,170.5,123.66,87.11
2017,3,3,17,0,276.0,74.0,1.1,8.0,130.0,84.54,56.58
2017,3,3,17,15,222.5,55.5,1.1,7.5,92.0,48.64,32.71
2017,3,3,17,30,169.0,37.0,1.1,7.0,54.0,28.63,19.28
2017,3,3,17,45,84.5,18.5,1.15,6.5,27.0,14.43,0.0
2017,3,3,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,4,6,45,146.5,13.0,0.85,5.5,24.0,47.54,0.0
2017,3,4,7,0,293.0,26.0,0.8,6.0,48.0,127.25,81.97
2017,3,4,7,15,415.0,36.0,0.8,6.0,94.5,197.77,152.61
2017,3,4,7,30,537.0,46.0,0.8,6.0,141.0,278.44,224.19
2017,3,4,7,45,614.5,51.5,0.8,6.5,193.5,345.7,283.53
2017,3,4,8,0,692.0,57.0,0.8,7.0,246.0,416.93,344.04
2017,3,4,8,15,416.5,105.0,0.8,7.0,225.0,354.7,294.96
2017,3,4,8,30,141.0,153.0,0.8,7.0,204.0,252.9,210.24
2017,3,4,8,45,494.5,111.5,0.8,7.5,326.5,443.87,369.41
2017,3,4,9,0,848.0,70.0,0.8,8.0,449.0,649.16,527.9
2017,3,4,9,15,563.5,148.5,0.8,8.0,411.0,568.3,459.92
2017,3,4,9,30,279.0,227.0,0.8,8.0,373.0,458.74,371.02
2017,3,4,9,45,283.5,245.0,0.85,8.5,402.5,488.8,393.91
2017,3,4,10,0,288.0,263.0,0.9,9.0,432.0,518.0,414.44
2017,3,4,10,15,251.0,284.5,0.95,9.0,437.5,508.16,405.43
2017,3,4,10,30,214.0,306.0,1.0,9.0,443.0,504.6,401.3
2017,3,4,10,45,216.5,318.5,1.05,9.5,462.0,521.69,413.07
2017,3,4,11,0,219.0,331.0,1.1,10.0,481.0,537.95,423.96
2017,3,4,11,15,165.0,339.0,1.1,10.0,453.5,500.5,393.95
2017,3,4,11,30,111.0,347.0,1.1,10.0,426.0,453.65,357.24
2017,3,4,11,45,246.0,335.5,1.15,10.5,513.5,561.95,441.6
2017,3,4,12,0,381.0,324.0,1.2,11.0,601.0,668.13,520.13
2017,3,4,12,15,389.0,318.5,1.2,11.0,602.0,663.46,515.73
2017,3,4,12,30,397.0,313.0,1.2,11.0,603.0,657.17,511.42
2017,3,4,12,45,683.5,197.0,1.25,11.0,689.0,767.55,598.11
2017,3,4,13,0,970.0,81.0,1.3,11.0,775.0,850.58,656.53
2017,3,4,13,15,966.0,80.5,1.3,10.5,759.5,823.48,638.3
2017,3,4,13,30,962.0,80.0,1.3,10.0,744.0,793.24,619.16
2017,3,4,13,45,624.0,192.0,1.3,10.0,617.0,642.83,507.98
2017,3,4,14,0,286.0,304.0,1.3,10.0,490.0,499.78,395.93
2017,3,4,14,15,245.5,294.5,1.3,10.0,449.0,448.64,357.79
2017,3,4,14,30,205.0,285.0,1.3,10.0,408.0,403.49,322.92
2017,3,4,14,45,111.0,242.0,1.3,10.0,308.0,299.03,240.67
2017,3,4,15,0,17.0,199.0,1.3,10.0,208.0,200.82,161.76
2017,3,4,15,15,53.0,202.0,1.3,9.5,227.5,219.29,177.93
2017,3,4,15,30,89.0,205.0,1.3,9.0,247.0,232.9,189.2
2017,3,4,15,45,85.5,184.0,1.3,9.0,221.0,205.85,166.9
2017,3,4,16,0,82.0,163.0,1.3,9.0,195.0,179.21,144.79
2017,3,4,16,15,77.0,142.0,1.25,8.5,168.5,152.63,122.66
2017,3,4,16,30,72.0,121.0,1.2,8.0,142.0,126.68,100.8
2017,3,4,16,45,63.5,99.0,1.15,8.0,115.5,100.09,78.24
2017,3,4,17,0,55.0,77.0,1.1,8.0,89.0,74.74,56.9
2017,3,4,17,15,40.0,56.5,1.1,7.5,63.5,51.79,38.23
2017,3,4,17,30,25.0,36.0,1.1,7.0,38.0,32.83,23.07
2017,3,4,17,45,12.5,18.0,1.15,7.0,19.0,17.02,2.02
2017,3,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,3,5,6,45,12.0,14.0,2.1,3.5,15.0,16.65,0.0
2017,3,5,7,0,24.0,28.0,2.1,4.0,30.0,38.01,23.5
2017,3,5,7,15,58.5,49.5,2.1,4.0,59.0,80.23,62.34
2017,3,5,7,30,93.0,71.0,2.1,4.0,88.0,120.54,98.68
2017,3,5,7,45,120.0,93.5,2.15,4.0,122.5,161.73,135.7
2017,3,5,8,0,147.0,116.0,2.2,4.0,157.0,205.08,174.03
2017,3,5,8,15,169.5,134.5,2.25,4.0,190.5,243.15,207.18
2017,3,5,8,30,192.0,153.0,2.3,4.0,224.0,282.87,241.1
2017,3,5,8,45,205.5,174.5,2.35,4.0,259.5,321.92,273.63
2017,3,5,9,0,219.0,196.0,2.4,4.0,295.0,361.37,305.9
2017,3,5,9,15,165.0,217.5,2.35,4.0,296.5,353.99,297.7
2017,3,5,9,30,111.0,239.0,2.3,4.0,298.0,334.22,279.4
2017,3,5,9,45,55.5,129.5,2.3,4.5,159.0,173.14,144.39
2017,3,5,10,0,0.0,20.0,2.3,5.0,20.0,19.32,11.12
2017,3,5,10,15,437.5,68.0,2.3,5.0,350.0,436.32,371.87
