Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,10,30,875.0,116.0,2.3,5.0,680.0,857.15,693.34
2017,3,5,10,45,437.5,99.0,2.3,5.0,381.0,486.1,405.48
2017,3,5,11,0,0.0,82.0,2.3,5.0,82.0,79.37,61.96
2017,3,5,11,15,295.5,162.0,2.3,5.0,373.0,436.48,366.06
2017,3,5,11,30,591.0,242.0,2.3,5.0,664.0,774.98,626.79
2017,3,5,11,45,565.5,254.0,2.3,5.0,662.5,763.49,613.88
2017,3,5,12,0,540.0,266.0,2.3,5.0,661.0,749.71,602.7
2017,3,5,12,15,270.0,144.5,2.25,5.0,342.0,387.12,321.76
2017,3,5,12,30,0.0,23.0,2.2,5.0,23.0,22.24,13.39
2017,3,5,12,45,22.5,168.5,2.2,5.0,184.5,185.86,152.41
2017,3,5,13,0,45.0,314.0,2.2,5.0,346.0,351.44,286.55
2017,3,5,13,15,45.0,308.0,2.15,5.0,339.5,343.01,279.13
2017,3,5,13,30,45.0,302.0,2.1,5.0,333.0,334.49,272.51
2017,3,5,13,45,489.0,199.0,2.1,5.0,521.0,554.14,456.99
2017,3,5,14,0,933.0,96.0,2.1,5.0,709.0,730.02,595.86
2017,3,5,14,15,605.0,186.5,2.05,5.0,577.0,578.51,472.86
2017,3,5,14,30,277.0,277.0,2.0,5.0,445.0,441.49,361.12
2017,3,5,14,45,352.0,243.5,1.95,5.0,444.0,436.19,358.37
2017,3,5,15,0,427.0,210.0,1.9,5.0,443.0,425.5,349.55
2017,3,5,15,15,454.0,185.5,1.85,4.5,416.0,391.8,321.74
2017,3,5,15,30,481.0,161.0,1.8,4.0,389.0,354.79,290.16
2017,3,5,15,45,629.0,120.0,1.75,4.0,386.0,343.45,275.93
2017,3,5,16,0,777.0,79.0,1.7,4.0,383.0,315.9,245.13
2017,3,5,16,15,735.5,74.0,1.6,3.5,331.0,255.18,189.95
2017,3,5,16,30,694.0,69.0,1.5,3.0,279.0,199.57,139.5
2017,3,5,16,45,633.0,62.0,1.4,3.0,226.5,143.35,91.23
2017,3,5,17,0,572.0,55.0,1.3,3.0,174.0,93.69,53.38
2017,3,5,17,15,465.5,46.0,1.25,2.5,125.0,47.89,27.8
2017,3,5,17,30,359.0,37.0,1.2,2.0,76.0,29.29,20.55
2017,3,5,17,45,179.5,18.5,1.2,2.0,38.0,14.2,2.22
2017,3,5,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,6,45,114.0,16.5,0.9,2.5,26.0,44.1,0.0
2017,3,6,7,0,228.0,33.0,0.9,3.0,52.0,120.43,85.05
2017,3,6,7,15,346.5,45.0,0.9,3.0,97.5,186.27,147.43
2017,3,6,7,30,465.0,57.0,0.9,3.0,143.0,265.54,218.04
2017,3,6,7,45,535.5,65.5,0.9,3.5,194.0,330.56,275.69
2017,3,6,8,0,606.0,74.0,0.9,4.0,245.0,401.19,335.99
2017,3,6,8,15,653.5,79.5,0.9,4.0,296.0,461.01,386.11
2017,3,6,8,30,701.0,85.0,0.9,4.0,347.0,523.27,436.47
2017,3,6,8,45,731.5,90.5,0.9,4.5,395.0,576.83,477.51
2017,3,6,9,0,762.0,96.0,0.9,5.0,443.0,630.61,517.36
2017,3,6,9,15,519.5,164.0,0.9,5.0,411.5,559.02,457.83
2017,3,6,9,30,277.0,232.0,0.9,5.0,380.0,464.6,380.0
2017,3,6,9,45,205.5,256.0,0.9,5.5,370.0,434.92,354.75
2017,3,6,10,0,134.0,280.0,0.9,6.0,360.0,409.09,331.48
2017,3,6,10,15,518.0,188.5,0.9,6.0,521.5,636.59,514.43
2017,3,6,10,30,902.0,97.0,0.9,6.0,683.0,856.45,671.44
2017,3,6,10,45,911.0,97.5,0.9,6.5,708.5,876.29,679.6
2017,3,6,11,0,920.0,98.0,0.9,7.0,734.0,892.92,688.59
2017,3,6,11,15,574.5,225.5,0.9,7.0,626.0,745.23,582.48
2017,3,6,11,30,229.0,353.0,0.9,7.0,518.0,569.74,447.12
2017,3,6,11,45,279.5,347.5,0.9,7.5,551.5,612.74,480.69
2017,3,6,12,0,330.0,342.0,0.9,8.0,585.0,646.14,504.58
2017,3,6,12,15,636.0,219.5,0.9,8.0,688.5,778.96,607.21
2017,3,6,12,30,942.0,97.0,0.9,8.0,792.0,887.41,681.83
2017,3,6,12,45,945.0,94.5,0.95,8.0,785.5,870.88,669.98
2017,3,6,13,0,948.0,92.0,1.0,8.0,779.0,850.82,657.6
2017,3,6,13,15,944.0,91.5,1.0,8.0,763.5,824.0,639.77
2017,3,6,13,30,940.0,91.0,1.0,8.0,748.0,794.12,619.84
2017,3,6,13,45,935.5,88.5,1.05,8.0,725.0,758.91,596.75
2017,3,6,14,0,931.0,86.0,1.1,8.0,702.0,721.01,571.48
2017,3,6,14,15,526.0,187.0,1.1,8.0,532.5,528.35,423.48
2017,3,6,14,30,121.0,288.0,1.1,8.0,363.0,356.89,286.3
2017,3,6,14,45,186.0,267.0,1.1,8.0,373.5,365.46,295.26
2017,3,6,15,0,251.0,246.0,1.1,8.0,384.0,369.54,298.72
2017,3,6,15,15,348.5,208.0,1.05,7.5,383.5,364.21,294.46
2017,3,6,15,30,446.0,170.0,1.0,7.0,383.0,349.88,281.5
2017,3,6,15,45,223.0,92.0,1.0,7.0,198.5,169.66,135.74
2017,3,6,16,0,0.0,14.0,1.0,7.0,14.0,13.51,6.17
2017,3,6,16,15,0.0,12.0,0.95,6.5,12.0,11.57,4.57
2017,3,6,16,30,0.0,10.0,0.9,6.0,10.0,9.64,2.9
2017,3,6,16,45,314.5,28.0,0.9,5.5,94.5,68.54,40.44
2017,3,6,17,0,629.0,46.0,0.9,5.0,179.0,93.32,50.21
2017,3,6,17,15,535.0,38.5,1.0,4.5,129.5,45.92,23.98
2017,3,6,17,30,441.0,31.0,1.1,4.0,80.0,23.25,15.11
2017,3,6,17,45,220.5,15.5,1.2,4.0,40.0,11.34,1.41
2017,3,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,7,6,45,180.5,13.5,0.7,3.5,30.0,58.08,0.0
2017,3,7,7,0,361.0,27.0,0.6,4.0,60.0,154.43,110.35
2017,3,7,7,15,468.0,36.0,0.55,4.5,107.5,221.14,173.53
2017,3,7,7,30,575.0,45.0,0.5,5.0,155.0,298.8,242.09
2017,3,7,7,45,633.5,51.5,0.45,5.5,206.0,359.03,294.94
2017,3,7,8,0,692.0,58.0,0.4,6.0,257.0,426.25,351.01
2017,3,7,8,15,523.0,98.5,0.4,6.5,265.0,412.61,340.23
2017,3,7,8,30,354.0,139.0,0.4,7.0,273.0,370.43,305.69
2017,3,7,8,45,522.5,119.0,0.4,7.5,345.5,475.7,390.21
2017,3,7,9,0,691.0,99.0,0.4,8.0,418.0,589.36,476.26
2017,3,7,9,15,779.5,89.0,0.4,8.0,481.0,661.4,527.99
2017,3,7,9,30,868.0,79.0,0.4,8.0,544.0,734.63,577.93
2017,3,7,9,45,886.5,79.0,0.4,8.5,583.5,772.5,600.8
2017,3,7,10,0,905.0,79.0,0.4,9.0,623.0,808.31,622.44
2017,3,7,10,15,915.0,80.5,0.4,9.0,655.5,836.59,639.85
2017,3,7,10,30,925.0,82.0,0.4,9.0,688.0,861.93,655.34
2017,3,7,10,45,933.5,82.5,0.45,9.5,713.5,881.75,666.99
2017,3,7,11,0,942.0,83.0,0.5,10.0,739.0,898.25,676.6
2017,3,7,11,15,946.5,84.0,0.45,10.0,756.0,908.43,681.28
2017,3,7,11,30,951.0,85.0,0.4,10.0,773.0,915.01,683.8
2017,3,7,11,45,954.0,84.5,0.4,10.5,782.5,914.99,682.03
2017,3,7,12,0,957.0,84.0,0.4,11.0,792.0,911.29,678.13
2017,3,7,12,15,957.0,84.5,0.4,11.0,793.0,902.46,672.31
2017,3,7,12,30,957.0,85.0,0.4,11.0,794.0,890.01,664.33
2017,3,7,12,45,593.5,222.0,0.45,11.0,660.5,725.92,552.57
2017,3,7,13,0,230.0,359.0,0.5,11.0,527.0,550.66,422.28
2017,3,7,13,15,547.0,240.5,0.5,11.0,629.0,676.39,522.27
2017,3,7,13,30,864.0,122.0,0.5,11.0,731.0,774.77,593.92
2017,3,7,13,45,871.5,113.5,0.55,11.0,710.5,743.55,572.37
2017,3,7,14,0,879.0,105.0,0.6,11.0,690.0,709.13,550.02
2017,3,7,14,15,868.5,103.5,0.6,11.0,659.5,667.16,519.77
2017,3,7,14,30,858.0,102.0,0.6,11.0,629.0,623.47,487.59
2017,3,7,14,45,852.0,96.0,0.65,11.0,593.5,576.3,452.61
2017,3,7,15,0,846.0,90.0,0.7,11.0,558.0,527.53,415.17
2017,3,7,15,15,583.0,143.5,0.7,10.5,454.5,414.87,327.95
2017,3,7,15,30,320.0,197.0,0.7,10.0,351.0,323.16,256.74
2017,3,7,15,45,537.5,136.5,0.75,10.0,364.5,327.43,256.52
2017,3,7,16,0,755.0,76.0,0.8,10.0,378.0,309.54,233.95
2017,3,7,16,15,715.5,71.5,0.8,9.5,327.5,252.4,183.55
2017,3,7,16,30,676.0,67.0,0.8,9.0,277.0,196.97,134.79
2017,3,7,16,45,616.5,60.5,0.8,8.5,225.5,142.14,88.94
2017,3,7,17,0,557.0,54.0,0.8,8.0,174.0,93.71,52.54
2017,3,7,17,15,461.0,45.0,0.85,7.5,126.0,48.58,26.88
2017,3,7,17,30,365.0,36.0,0.9,7.0,78.0,27.79,18.97
2017,3,7,17,45,182.5,18.0,0.95,6.5,39.0,13.45,3.4
2017,3,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,45,168.0,15.5,1.15,4.5,31.5,66.79,0.0
2017,3,8,7,0,336.0,31.0,1.2,5.0,63.0,152.3,110.8
2017,3,8,7,15,443.0,40.5,1.15,5.5,110.0,219.04,173.01
2017,3,8,7,30,550.0,50.0,1.1,6.0,157.0,296.53,241.73
2017,3,8,7,45,610.0,57.0,1.1,6.5,208.5,359.47,297.32
2017,3,8,8,0,670.0,64.0,1.1,7.0,260.0,426.99,354.51
2017,3,8,8,15,711.5,69.0,1.1,7.5,311.0,483.67,400.97
2017,3,8,8,30,753.0,74.0,1.1,8.0,362.0,544.69,448.94
2017,3,8,8,45,782.0,77.5,1.1,8.5,411.0,597.39,488.75
2017,3,8,9,0,811.0,81.0,1.1,9.0,460.0,650.0,527.19
2017,3,8,9,15,831.5,84.0,1.05,9.5,504.0,695.58,557.33
2017,3,8,9,30,852.0,87.0,1.0,10.0,548.0,739.79,585.55
2017,3,8,9,45,877.0,85.0,0.95,10.5,589.0,775.38,607.01
2017,3,8,10,0,902.0,83.0,0.9,11.0,630.0,813.85,630.13
2017,3,8,10,15,912.0,84.5,0.9,11.0,662.0,842.04,647.71
2017,3,8,10,30,922.0,86.0,0.9,11.0,694.0,867.28,663.38
2017,3,8,10,45,930.0,87.0,0.9,11.5,719.5,887.16,674.21
2017,3,8,11,0,938.0,88.0,0.9,12.0,745.0,903.71,682.91
2017,3,8,11,15,942.5,88.5,0.9,12.0,762.5,913.23,688.3
2017,3,8,11,30,947.0,89.0,0.9,12.0,780.0,919.17,691.54
2017,3,8,11,45,949.5,89.5,0.9,12.5,789.0,919.74,690.16
2017,3,8,12,0,952.0,90.0,0.9,13.0,798.0,916.65,686.6
2017,3,8,12,15,952.5,89.5,0.9,13.0,799.0,907.1,680.22
2017,3,8,12,30,953.0,89.0,0.9,13.0,800.0,893.96,671.68
2017,3,8,12,45,955.0,87.0,0.95,13.5,793.5,876.89,660.32
2017,3,8,13,0,957.0,85.0,1.0,14.0,787.0,856.29,646.68
2017,3,8,13,15,953.5,84.0,1.0,14.0,771.5,829.01,628.98
2017,3,8,13,30,950.0,83.0,1.0,14.0,756.0,798.62,609.19
2017,3,8,13,45,944.0,82.0,1.0,14.0,732.5,763.48,586.04
2017,3,8,14,0,938.0,81.0,1.0,14.0,709.0,725.7,560.92
2017,3,8,14,15,929.0,79.5,0.95,14.0,678.5,683.02,530.56
2017,3,8,14,30,920.0,78.0,0.9,14.0,648.0,638.33,497.09
2017,3,8,14,45,908.0,76.0,0.9,14.0,610.5,589.67,460.37
2017,3,8,15,0,896.0,74.0,0.9,14.0,573.0,539.73,421.57
2017,3,8,15,15,878.5,72.0,0.85,13.5,530.0,486.18,379.14
2017,3,8,15,30,861.0,70.0,0.8,13.0,487.0,432.41,335.06
2017,3,8,15,45,835.5,67.0,0.8,13.0,439.0,373.51,285.3
2017,3,8,16,0,810.0,64.0,0.8,13.0,391.0,316.84,235.9
2017,3,8,16,15,774.5,60.5,0.75,12.5,340.0,258.64,184.84
2017,3,8,16,30,739.0,57.0,0.7,12.0,289.0,203.41,136.15
2017,3,8,16,45,683.0,52.0,0.7,11.5,236.5,147.02,89.06
2017,3,8,17,0,627.0,47.0,0.7,11.0,184.0,96.59,51.3
2017,3,8,17,15,536.0,39.5,0.75,10.0,134.5,48.95,24.83
2017,3,8,17,30,445.0,32.0,0.8,9.0,85.0,23.81,15.38
2017,3,8,17,45,222.5,16.0,0.85,8.5,42.5,11.57,2.58
2017,3,8,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,9,6,45,200.0,14.5,0.7,7.5,34.5,75.11,9.14
2017,3,9,7,0,400.0,29.0,0.6,8.0,69.0,171.25,124.39
2017,3,9,7,15,501.5,37.0,0.55,8.5,117.5,237.9,185.35
2017,3,9,7,30,603.0,45.0,0.5,9.0,166.0,312.33,250.27
2017,3,9,7,45,661.0,50.5,0.5,9.5,218.0,375.71,304.83
2017,3,9,8,0,719.0,56.0,0.5,10.0,270.0,443.26,360.39
2017,3,9,8,15,757.5,60.0,0.45,10.5,321.5,501.91,406.3
2017,3,9,8,30,796.0,64.0,0.4,11.0,373.0,562.0,451.21
2017,3,9,8,45,821.5,67.5,0.35,11.5,422.0,614.2,488.31
2017,3,9,9,0,847.0,71.0,0.3,12.0,471.0,665.98,523.11
2017,3,9,9,15,866.0,73.5,0.3,12.5,515.0,706.85,548.68
2017,3,9,9,30,885.0,76.0,0.3,13.0,559.0,750.37,575.71
2017,3,9,9,45,899.0,77.5,0.35,14.0,598.0,787.05,597.28
2017,3,9,10,0,913.0,79.0,0.4,15.0,637.0,821.38,617.05
2017,3,9,10,15,922.5,80.5,0.4,15.0,669.5,849.41,633.85
2017,3,9,10,30,932.0,82.0,0.4,15.0,702.0,874.44,648.72
2017,3,9,10,45,937.5,84.0,0.45,15.5,726.5,893.46,659.52
2017,3,9,11,0,943.0,86.0,0.5,16.0,751.0,909.04,668.26
2017,3,9,11,15,947.0,86.5,0.5,16.0,768.0,918.13,673.18
2017,3,9,11,30,951.0,87.0,0.5,16.0,785.0,923.62,676.01
2017,3,9,11,45,951.0,88.5,0.55,16.5,793.5,923.07,674.99
2017,3,9,12,0,951.0,90.0,0.6,17.0,802.0,918.85,671.83
2017,3,9,12,15,951.0,90.0,0.65,17.0,803.0,909.37,666.71
2017,3,9,12,30,951.0,90.0,0.7,17.0,804.0,896.29,659.42
2017,3,9,12,45,947.0,91.0,0.75,17.0,795.5,877.45,648.47
2017,3,9,13,0,943.0,92.0,0.8,17.0,787.0,855.28,635.38
2017,3,9,13,15,938.5,91.5,0.8,16.5,771.5,827.97,619.17
2017,3,9,13,30,934.0,91.0,0.8,16.0,756.0,797.63,600.89
2017,3,9,13,45,925.5,91.0,0.85,16.0,732.0,762.08,578.55
2017,3,9,14,0,917.0,91.0,0.9,16.0,708.0,724.09,554.27
2017,3,9,14,15,907.5,89.5,0.9,16.0,677.5,681.71,524.76
2017,3,9,14,30,898.0,88.0,0.9,16.0,647.0,637.41,492.46
2017,3,9,14,45,720.5,134.5,0.9,16.0,566.0,544.21,422.21
2017,3,9,15,0,543.0,181.0,0.9,16.0,485.0,461.53,359.01
2017,3,9,15,15,461.5,185.5,0.9,15.5,430.0,399.29,311.66
2017,3,9,15,30,380.0,190.0,0.9,15.0,375.0,343.2,268.11
2017,3,9,15,45,488.0,147.5,0.9,14.5,361.0,321.74,249.06
2017,3,9,16,0,596.0,105.0,0.9,14.0,347.0,288.67,218.12
2017,3,9,16,15,554.5,99.5,0.85,13.5,302.0,238.14,174.83
2017,3,9,16,30,513.0,94.0,0.8,13.0,257.0,191.63,135.04
2017,3,9,16,45,469.5,81.5,0.75,12.5,210.5,141.71,93.71
2017,3,9,17,0,426.0,69.0,0.7,12.0,164.0,97.27,59.72
2017,3,9,17,15,359.0,55.0,0.7,11.5,120.0,55.64,33.73
2017,3,9,17,30,292.0,41.0,0.7,11.0,76.0,31.36,21.89
2017,3,9,17,45,146.0,26.0,0.7,10.5,43.5,20.29,9.35
2017,3,9,18,0,0.0,11.0,0.7,10.0,11.0,10.81,0.0
2017,3,9,18,15,0.0,5.5,0.7,9.5,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,10,6,45,4.5,17.5,0.75,6.5,18.0,18.25,1.85
2017,3,10,7,0,9.0,35.0,0.7,7.0,36.0,38.76,26.55
2017,3,10,7,15,23.5,56.5,0.7,7.5,61.0,70.43,54.6
2017,3,10,7,30,38.0,78.0,0.7,8.0,86.0,100.69,81.2
2017,3,10,7,45,47.0,100.0,0.75,8.5,112.5,130.09,106.66
2017,3,10,8,0,56.0,122.0,0.8,9.0,139.0,160.1,132.04
2017,3,10,8,15,64.0,142.5,0.75,9.0,165.5,188.35,155.54
2017,3,10,8,30,72.0,163.0,0.7,9.0,192.0,217.15,178.97
2017,3,10,8,45,92.5,187.0,0.65,9.5,228.5,258.58,212.01
2017,3,10,9,0,113.0,211.0,0.6,10.0,265.0,309.01,251.18
2017,3,10,9,15,270.0,211.5,0.55,10.0,356.0,432.35,349.39
2017,3,10,9,30,427.0,212.0,0.5,10.0,447.0,565.93,450.0
2017,3,10,9,45,397.0,237.0,0.5,10.5,467.5,572.9,451.05
2017,3,10,10,0,367.0,262.0,0.5,11.0,488.0,585.18,457.25
2017,3,10,10,15,399.0,268.0,0.5,11.0,525.0,624.37,485.13
2017,3,10,10,30,431.0,274.0,0.5,11.0,562.0,671.46,517.65
2017,3,10,10,45,440.0,280.5,0.55,11.5,584.0,690.68,529.66
2017,3,10,11,0,449.0,287.0,0.6,12.0,606.0,708.24,540.85
2017,3,10,11,15,690.5,197.5,0.6,12.5,701.0,826.99,626.48
2017,3,10,11,30,932.0,108.0,0.6,13.0,796.0,933.11,693.13
2017,3,10,11,45,624.5,232.5,0.65,13.5,696.0,803.29,603.34
2017,3,10,12,0,317.0,357.0,0.7,14.0,596.0,654.3,493.85
2017,3,10,12,15,414.0,322.0,0.7,14.0,634.5,694.93,526.64
2017,3,10,12,30,511.0,287.0,0.7,14.0,673.0,738.86,558.71
2017,3,10,12,45,449.0,309.0,0.75,14.5,645.5,699.11,528.74
2017,3,10,13,0,387.0,331.0,0.8,15.0,618.0,654.99,496.65
2017,3,10,13,15,646.5,222.0,0.8,15.0,690.5,741.35,563.69
2017,3,10,13,30,906.0,113.0,0.8,15.0,763.0,801.79,606.97
2017,3,10,13,45,904.0,109.0,0.8,15.5,740.0,767.47,582.37
2017,3,10,14,0,902.0,105.0,0.8,16.0,717.0,730.41,557.1
2017,3,10,14,15,891.0,103.0,0.75,16.0,685.5,686.92,525.98
2017,3,10,14,30,880.0,101.0,0.7,16.0,654.0,642.29,493.18
2017,3,10,14,45,869.5,97.5,0.7,16.0,616.5,593.94,457.51
2017,3,10,15,0,859.0,94.0,0.7,16.0,579.0,544.32,419.83
2017,3,10,15,15,839.0,91.0,0.65,15.5,535.0,489.67,377.48
2017,3,10,15,30,819.0,88.0,0.6,15.0,491.0,435.17,333.84
2017,3,10,15,45,794.0,83.5,0.6,15.0,442.5,377.81,286.34
2017,3,10,16,0,769.0,79.0,0.6,15.0,394.0,321.75,238.48
2017,3,10,16,15,730.5,74.0,0.6,14.5,342.5,263.25,188.44
2017,3,10,16,30,692.0,69.0,0.6,14.0,291.0,206.28,139.4
2017,3,10,16,45,643.0,61.5,0.65,13.5,239.5,150.74,93.25
2017,3,10,17,0,594.0,54.0,0.7,13.0,188.0,100.4,55.08
2017,3,10,17,15,502.5,45.5,0.7,12.0,138.5,53.1,27.83
2017,3,10,17,30,411.0,37.0,0.7,11.0,89.0,28.09,19.09
2017,3,10,17,45,259.0,24.0,0.75,10.5,51.0,18.66,8.66
2017,3,10,18,0,107.0,11.0,0.8,10.0,13.0,10.81,0.0
2017,3,10,18,15,53.5,5.5,0.75,9.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,11,6,45,223.5,15.0,0.5,8.5,39.5,84.77,35.73
2017,3,11,7,0,447.0,30.0,0.4,9.0,79.0,187.02,137.74
2017,3,11,7,15,541.5,37.5,0.3,9.5,129.0,254.58,198.17
2017,3,11,7,30,636.0,45.0,0.2,10.0,179.0,331.1,263.64
2017,3,11,7,45,688.5,50.5,0.15,10.5,231.5,393.92,316.37
2017,3,11,8,0,741.0,56.0,0.1,11.0,284.0,460.35,369.46
2017,3,11,8,15,777.5,60.0,0.2,11.5,336.0,519.13,415.57
2017,3,11,8,30,814.0,64.0,0.3,12.0,388.0,579.14,461.09
2017,3,11,8,45,838.0,67.5,0.4,12.5,437.0,631.24,499.41
2017,3,11,9,0,862.0,71.0,0.5,13.0,486.0,678.58,532.35
2017,3,11,9,15,880.0,73.0,0.55,13.5,530.5,722.91,561.13
2017,3,11,9,30,898.0,75.0,0.6,14.0,575.0,765.62,588.34
2017,3,11,9,45,907.5,78.5,0.65,14.5,613.0,801.49,610.51
2017,3,11,10,0,917.0,82.0,0.7,15.0,651.0,834.69,630.76
2017,3,11,10,15,926.5,83.5,0.7,15.0,683.5,862.76,647.76
2017,3,11,10,30,936.0,85.0,0.7,15.0,716.0,887.81,662.78
2017,3,11,10,45,938.5,88.0,0.75,15.5,740.0,905.33,672.65
2017,3,11,11,0,941.0,91.0,0.8,16.0,764.0,919.33,680.38
2017,3,11,11,15,945.0,92.0,0.8,16.0,781.0,928.83,685.66
2017,3,11,11,30,949.0,93.0,0.8,16.0,798.0,934.73,688.79
2017,3,11,11,45,947.0,95.0,0.8,16.0,805.5,932.8,687.07
2017,3,11,12,0,945.0,97.0,0.8,16.0,813.0,927.22,683.25
2017,3,11,12,15,945.5,97.0,0.8,16.0,814.0,918.04,677.28
2017,3,11,12,30,946.0,97.0,0.8,16.0,815.0,905.27,669.16
2017,3,11,12,45,944.5,96.5,0.8,16.0,807.5,886.79,657.44
2017,3,11,13,0,943.0,96.0,0.8,16.0,800.0,864.91,643.64
2017,3,11,13,15,654.0,210.0,0.8,15.5,693.5,736.9,557.25
2017,3,11,13,30,365.0,324.0,0.8,15.0,587.0,607.27,462.31
2017,3,11,13,45,349.5,316.5,0.8,15.0,561.5,574.7,440.43
2017,3,11,14,0,334.0,309.0,0.8,15.0,536.0,542.07,417.15
2017,3,11,14,15,621.0,198.5,0.85,14.5,598.5,609.68,472.89
2017,3,11,14,30,908.0,88.0,0.9,14.0,661.0,647.97,504.6
2017,3,11,14,45,898.0,85.0,0.95,14.0,623.5,599.62,467.88
2017,3,11,15,0,888.0,82.0,1.0,14.0,586.0,549.87,429.83
2017,3,11,15,15,870.5,79.5,1.0,13.5,543.0,495.86,387.57
2017,3,11,15,30,853.0,77.0,1.0,13.0,500.0,440.67,342.84
2017,3,11,15,45,831.5,73.0,1.0,13.0,452.0,383.33,294.27
2017,3,11,16,0,810.0,69.0,1.0,13.0,404.0,326.85,244.95
2017,3,11,16,15,775.0,65.0,0.95,12.5,352.5,267.93,193.27
2017,3,11,16,30,740.0,61.0,0.9,12.0,301.0,211.94,143.82
2017,3,11,16,45,690.5,55.5,0.85,11.5,248.5,155.57,96.09
2017,3,11,17,0,641.0,50.0,0.8,11.0,196.0,104.44,56.84
2017,3,11,17,15,554.5,42.5,0.85,10.5,145.5,53.25,26.41
2017,3,11,17,30,468.0,35.0,0.9,10.0,95.0,26.03,17.41
2017,3,11,17,45,310.0,23.5,0.95,9.5,55.5,18.01,8.59
2017,3,11,18,0,152.0,12.0,1.0,9.0,16.0,11.8,0.0
2017,3,11,18,15,76.0,6.0,1.0,8.5,8.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,12,6,45,223.5,16.5,0.75,7.0,42.5,88.28,45.16
2017,3,12,7,0,447.0,33.0,0.7,8.0,85.0,195.22,146.14
2017,3,12,7,15,543.5,41.0,0.65,8.5,136.0,263.97,207.91
2017,3,12,7,30,640.0,49.0,0.6,9.0,187.0,339.69,273.63
2017,3,12,7,45,696.5,54.5,0.6,9.5,241.5,404.95,329.18
2017,3,12,8,0,753.0,60.0,0.6,10.0,296.0,474.12,385.39
2017,3,12,8,15,790.0,64.0,0.55,10.5,349.0,533.92,431.57
2017,3,12,8,30,827.0,68.0,0.5,11.0,402.0,594.91,476.55
2017,3,12,8,45,852.5,71.5,0.5,11.5,452.5,648.6,514.85
2017,3,12,9,0,878.0,75.0,0.5,12.0,503.0,697.55,547.38
2017,3,12,9,15,896.5,77.5,0.55,12.5,548.5,743.39,577.06
2017,3,12,9,30,915.0,80.0,0.6,13.0,594.0,787.57,605.12
2017,3,12,9,45,920.0,85.5,0.7,14.0,631.5,822.61,626.31
2017,3,12,10,0,925.0,91.0,0.8,15.0,669.0,854.66,645.38
2017,3,12,10,15,935.0,92.5,0.8,15.0,702.0,883.24,662.68
2017,3,12,10,30,945.0,94.0,0.8,15.0,735.0,908.77,677.96
2017,3,12,10,45,952.0,95.0,0.8,15.5,760.5,927.95,687.85
2017,3,12,11,0,959.0,96.0,0.8,16.0,786.0,943.67,695.62
2017,3,12,11,15,963.0,96.5,0.8,16.0,803.0,952.66,700.48
2017,3,12,11,30,967.0,97.0,0.8,16.0,820.0,957.96,703.2
2017,3,12,11,45,969.0,97.5,0.8,16.5,829.0,957.78,701.31
2017,3,12,12,0,971.0,98.0,0.8,17.0,838.0,953.85,697.25
2017,3,12,12,15,970.5,98.0,0.8,17.0,838.0,943.48,690.57
2017,3,12,12,30,970.0,98.0,0.8,17.0,838.0,929.47,681.76
2017,3,12,12,45,977.5,92.5,0.85,17.0,832.0,912.69,672.26
2017,3,12,13,0,985.0,87.0,0.9,17.0,826.0,892.12,660.32
2017,3,12,13,15,981.0,86.5,0.9,17.0,809.5,863.97,642.56
2017,3,12,13,30,977.0,86.0,0.9,17.0,793.0,832.65,622.72
2017,3,12,13,45,970.5,84.5,0.95,17.0,769.0,795.44,599.58
2017,3,12,14,0,964.0,83.0,1.0,17.0,745.0,755.55,574.34
2017,3,12,14,15,955.0,82.0,1.0,16.5,713.0,712.06,546.27
2017,3,12,14,30,946.0,81.0,1.0,16.0,681.0,666.48,514.24
2017,3,12,14,45,933.5,79.0,1.0,16.0,642.5,616.04,476.78
2017,3,12,15,0,921.0,77.0,1.0,16.0,604.0,564.33,437.23
2017,3,12,15,15,903.5,74.5,1.0,15.5,559.5,508.7,394.2
2017,3,12,15,30,886.0,72.0,1.0,15.0,515.0,452.82,349.33
2017,3,12,15,45,863.0,69.5,1.0,15.0,466.0,394.89,300.65
2017,3,12,16,0,840.0,67.0,1.0,15.0,417.0,336.3,250.02
2017,3,12,16,15,806.0,63.0,0.95,14.0,364.5,275.9,197.8
2017,3,12,16,30,772.0,59.0,0.9,13.0,312.0,218.3,147.39
2017,3,12,16,45,722.0,54.0,0.85,12.5,258.5,160.37,98.38
2017,3,12,17,0,672.0,49.0,0.8,12.0,205.0,107.7,57.91
2017,3,12,17,15,586.5,42.0,0.8,11.0,153.0,57.34,28.52
2017,3,12,17,30,501.0,35.0,0.8,10.0,101.0,28.28,19.44
2017,3,12,17,45,339.5,24.0,0.8,9.5,59.5,18.33,9.16
2017,3,12,18,0,178.0,13.0,0.8,9.0,18.0,12.78,0.0
2017,3,12,18,15,89.0,6.5,0.75,8.5,9.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,13,6,45,235.0,16.5,0.9,8.0,44.5,92.98,52.98
2017,3,13,7,0,470.0,33.0,0.8,9.0,89.0,204.38,153.54
2017,3,13,7,15,560.5,40.5,0.75,9.5,140.5,269.33,212.11
2017,3,13,7,30,651.0,48.0,0.7,10.0,192.0,345.93,278.43
2017,3,13,7,45,704.5,53.0,0.65,10.5,245.5,409.88,332.47
2017,3,13,8,0,758.0,58.0,0.6,11.0,299.0,477.44,386.81
2017,3,13,8,15,793.5,62.0,0.55,11.5,352.0,536.69,432.28
2017,3,13,8,30,829.0,66.0,0.5,12.0,405.0,597.01,476.48
2017,3,13,8,45,853.0,69.0,0.5,12.5,454.0,649.27,513.55
2017,3,13,9,0,877.0,72.0,0.5,13.0,503.0,696.68,544.55
2017,3,13,9,15,894.5,74.0,0.5,13.5,548.0,741.23,572.45
2017,3,13,9,30,912.0,76.0,0.5,14.0,593.0,784.07,598.62
2017,3,13,9,45,932.5,74.5,0.55,15.0,633.5,823.23,621.6
2017,3,13,10,0,953.0,73.0,0.6,16.0,674.0,860.27,642.87
2017,3,13,10,15,961.5,74.0,0.6,16.5,706.5,887.73,657.85
2017,3,13,10,30,970.0,75.0,0.6,17.0,739.0,911.98,670.8
2017,3,13,10,45,975.5,76.5,0.6,17.5,763.5,930.85,680.3
2017,3,13,11,0,981.0,78.0,0.6,18.0,788.0,946.14,687.63
2017,3,13,11,15,984.5,78.5,0.6,18.0,805.0,954.88,692.24
2017,3,13,11,30,988.0,79.0,0.6,18.0,822.0,959.86,694.72
2017,3,13,11,45,989.0,80.0,0.6,18.5,831.0,959.37,692.64
2017,3,13,12,0,990.0,81.0,0.6,19.0,840.0,955.06,688.4
2017,3,13,12,15,990.0,81.0,0.55,19.0,840.0,944.99,680.96
2017,3,13,12,30,990.0,81.0,0.5,19.0,840.0,931.19,671.4
2017,3,13,12,45,989.0,80.0,0.5,19.5,832.5,911.8,658.3
2017,3,13,13,0,988.0,79.0,0.5,20.0,825.0,888.85,643.11
2017,3,13,13,15,984.0,78.5,0.45,20.0,808.5,860.61,624.86
2017,3,13,13,30,980.0,78.0,0.4,20.0,792.0,829.17,604.65
2017,3,13,13,45,973.5,77.5,0.4,20.0,768.0,792.88,582.16
2017,3,13,14,0,967.0,77.0,0.4,20.0,744.0,753.89,557.74
2017,3,13,14,15,958.0,75.5,0.35,20.0,712.5,709.73,528.84
2017,3,13,14,30,949.0,74.0,0.3,20.0,681.0,663.49,496.04
2017,3,13,14,45,936.5,73.0,0.3,20.0,642.5,613.9,460.66
2017,3,13,15,0,924.0,72.0,0.3,20.0,604.0,563.02,423.24
2017,3,13,15,15,907.5,69.5,0.3,20.0,560.0,507.68,381.37
2017,3,13,15,30,891.0,67.0,0.3,20.0,516.0,452.0,337.74
2017,3,13,15,45,867.5,64.5,0.3,20.0,467.0,393.59,290.58
2017,3,13,16,0,844.0,62.0,0.3,20.0,418.0,336.12,242.63
2017,3,13,16,15,811.5,59.0,0.35,19.5,366.0,275.16,191.63
2017,3,13,16,30,779.0,56.0,0.4,19.0,314.0,218.45,143.3
2017,3,13,16,45,730.0,51.0,0.5,18.5,260.5,160.16,95.42
2017,3,13,17,0,681.0,46.0,0.6,18.0,207.0,107.0,55.38
2017,3,13,17,15,600.5,39.5,0.65,17.5,155.5,56.56,26.22
2017,3,13,17,30,520.0,33.0,0.7,17.0,104.0,26.05,16.94
2017,3,13,17,45,370.0,23.0,0.8,16.5,62.0,18.75,9.37
2017,3,13,18,0,220.0,13.0,0.9,16.0,20.0,12.78,0.0
2017,3,13,18,15,110.0,6.5,0.95,15.5,10.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,14,6,15,61.5,5.5,0.95,9.5,7.0,0.0,0.0
2017,3,14,6,30,123.0,11.0,0.8,10.0,14.0,38.08,0.0
2017,3,14,6,45,279.5,23.5,0.65,11.0,52.5,115.52,70.97
2017,3,14,7,0,436.0,36.0,0.5,12.0,91.0,198.28,148.08
2017,3,14,7,15,526.0,44.5,0.45,12.5,141.5,265.47,207.02
2017,3,14,7,30,616.0,53.0,0.4,13.0,192.0,341.36,271.18
2017,3,14,7,45,667.5,59.5,0.4,13.5,245.0,404.31,323.34
2017,3,14,8,0,719.0,66.0,0.4,14.0,298.0,468.67,374.42
2017,3,14,8,15,755.5,70.5,0.35,14.5,350.5,527.53,418.67
2017,3,14,8,30,792.0,75.0,0.3,15.0,403.0,587.59,461.81
2017,3,14,8,45,814.0,79.5,0.25,15.5,451.5,638.86,496.77
2017,3,14,9,0,836.0,84.0,0.2,16.0,500.0,689.42,529.1
2017,3,14,9,15,855.0,86.5,0.25,16.5,544.0,734.44,557.43
2017,3,14,9,30,874.0,89.0,0.3,17.0,588.0,777.9,584.31
2017,3,14,9,45,901.0,85.5,0.35,17.5,630.0,814.24,606.13
2017,3,14,10,0,928.0,82.0,0.4,18.0,672.0,853.54,629.78
2017,3,14,10,15,937.0,83.5,0.4,18.0,704.0,881.37,645.95
2017,3,14,10,30,946.0,85.0,0.4,18.0,736.0,906.1,660.28
2017,3,14,10,45,952.0,86.5,0.45,18.5,761.0,924.97,670.72
2017,3,14,11,0,958.0,88.0,0.5,19.0,786.0,940.35,679.13
2017,3,14,11,15,962.0,88.5,0.5,19.0,803.0,949.27,683.83
2017,3,14,11,30,966.0,89.0,0.5,19.0,820.0,954.52,686.46
2017,3,14,11,45,967.5,89.5,0.55,19.5,828.5,953.83,685.37
2017,3,14,12,0,969.0,90.0,0.6,20.0,837.0,949.4,682.16
2017,3,14,12,15,969.0,90.0,0.55,20.0,837.5,939.4,674.8
2017,3,14,12,30,969.0,90.0,0.5,20.0,838.0,925.74,665.36
2017,3,14,12,45,964.0,91.0,0.5,20.0,829.0,905.35,652.88
2017,3,14,13,0,959.0,92.0,0.5,20.0,820.0,881.61,638.43
2017,3,14,13,15,955.0,91.5,0.45,20.0,804.0,853.9,620.51
2017,3,14,13,30,951.0,91.0,0.4,20.0,788.0,823.1,600.66
2017,3,14,13,45,945.5,89.5,0.4,20.0,764.0,787.24,578.4
2017,3,14,14,0,940.0,88.0,0.4,20.0,740.0,748.72,554.24
2017,3,14,14,15,930.5,86.5,0.4,20.0,708.5,705.08,526.08
2017,3,14,14,30,921.0,85.0,0.4,20.0,677.0,659.47,494.33
2017,3,14,14,45,909.0,83.0,0.4,20.0,639.0,610.2,459.12
2017,3,14,15,0,897.0,81.0,0.4,20.0,601.0,559.67,421.91
2017,3,14,15,15,880.0,78.5,0.4,20.0,557.0,505.23,380.63
2017,3,14,15,30,863.0,76.0,0.4,20.0,513.0,450.54,337.72
2017,3,14,15,45,839.0,73.0,0.4,20.0,464.5,391.37,290.06
2017,3,14,16,0,815.0,70.0,0.4,20.0,416.0,334.39,242.58
2017,3,14,16,15,781.0,66.0,0.5,19.0,364.0,275.15,193.53
2017,3,14,16,30,747.0,62.0,0.6,18.0,312.0,218.74,145.79
2017,3,14,16,45,695.5,57.0,0.7,17.5,259.0,161.75,98.78
2017,3,14,17,0,644.0,52.0,0.8,17.0,206.0,110.24,59.73
2017,3,14,17,15,561.5,44.5,0.8,16.0,154.5,58.44,28.52
2017,3,14,17,30,479.0,37.0,0.8,15.0,103.0,27.32,18.24
2017,3,14,17,45,328.0,25.5,0.85,14.0,62.0,19.41,10.25
2017,3,14,18,0,177.0,14.0,0.9,13.0,21.0,13.76,0.0
2017,3,14,18,15,88.5,7.0,0.9,12.5,10.5,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,57.5,6.5,0.9,7.5,8.0,0.0,0.0
2017,3,15,6,30,115.0,13.0,0.8,8.0,16.0,38.71,0.0
2017,3,15,6,45,265.0,26.0,0.75,8.5,54.5,116.36,76.04
2017,3,15,7,0,415.0,39.0,0.7,9.0,93.0,196.2,149.48
2017,3,15,7,15,503.5,48.0,0.65,9.5,143.5,262.76,208.51
2017,3,15,7,30,592.0,57.0,0.6,10.0,194.0,337.83,272.85
2017,3,15,7,45,648.5,62.5,0.6,10.5,247.0,401.11,325.99
2017,3,15,8,0,705.0,68.0,0.6,11.0,300.0,468.48,380.13
2017,3,15,8,15,626.5,94.5,0.55,11.0,325.0,484.95,392.58
2017,3,15,8,30,548.0,121.0,0.5,11.0,350.0,488.84,394.65
2017,3,15,8,45,492.5,152.0,0.5,11.5,376.5,508.45,407.48
2017,3,15,9,0,437.0,183.0,0.5,12.0,403.0,521.75,414.71
2017,3,15,9,15,383.0,215.0,0.45,12.5,420.0,523.43,412.68
2017,3,15,9,30,329.0,247.0,0.4,13.0,437.0,528.57,412.86
2017,3,15,9,45,343.0,262.0,0.4,13.5,471.5,564.17,437.12
2017,3,15,10,0,357.0,277.0,0.4,14.0,506.0,599.21,460.14
2017,3,15,10,15,640.0,185.0,0.4,14.0,619.5,755.1,574.54
2017,3,15,10,30,923.0,93.0,0.4,14.0,733.0,898.55,667.17
2017,3,15,10,45,927.5,95.0,0.4,14.5,757.0,916.25,674.03
2017,3,15,11,0,932.0,97.0,0.4,15.0,781.0,930.52,680.83
2017,3,15,11,15,936.0,97.5,0.4,15.0,797.5,939.18,685.45
2017,3,15,11,30,940.0,98.0,0.4,15.0,814.0,944.27,688.02
2017,3,15,11,45,938.0,100.5,0.4,15.0,821.5,942.55,686.48
2017,3,15,12,0,936.0,103.0,0.4,15.0,829.0,937.21,682.88
2017,3,15,12,15,663.0,225.5,0.45,15.0,740.0,825.56,610.83
2017,3,15,12,30,390.0,348.0,0.5,15.0,651.0,699.11,520.79
2017,3,15,12,45,381.5,347.0,0.55,15.0,641.0,681.82,511.19
2017,3,15,13,0,373.0,346.0,0.6,15.0,631.0,663.4,499.23
2017,3,15,13,15,650.5,222.0,0.6,15.0,706.5,752.8,568.21
2017,3,15,13,30,928.0,98.0,0.6,15.0,782.0,815.13,611.7
2017,3,15,13,45,917.0,99.0,0.65,15.0,757.0,778.38,587.57
2017,3,15,14,0,906.0,100.0,0.7,15.0,732.0,739.37,563.02
2017,3,15,14,15,649.0,186.0,0.65,14.5,629.0,621.52,477.36
2017,3,15,14,30,392.0,272.0,0.6,14.0,526.0,513.49,396.45
2017,3,15,14,45,310.5,270.0,0.55,14.0,464.0,445.05,345.68
2017,3,15,15,0,229.0,268.0,0.5,14.0,402.0,381.79,297.7
2017,3,15,15,15,251.0,244.0,0.5,13.5,380.5,357.27,280.01
2017,3,15,15,30,273.0,220.0,0.5,13.0,359.0,329.22,258.48
2017,3,15,15,45,199.0,202.5,0.5,13.0,299.0,268.06,210.69
2017,3,15,16,0,125.0,185.0,0.5,13.0,239.0,214.7,169.15
2017,3,15,16,15,115.5,163.5,0.5,12.5,208.5,183.47,144.23
2017,3,15,16,30,106.0,142.0,0.5,12.0,178.0,153.36,119.73
2017,3,15,16,45,100.0,119.0,0.5,11.5,148.0,123.72,95.28
