Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,17,0,94.0,96.0,0.5,11.0,118.0,95.02,71.68
2017,3,15,17,15,76.0,73.5,0.55,10.5,88.5,67.22,49.83
2017,3,15,17,30,58.0,51.0,0.6,10.0,59.0,43.58,33.13
2017,3,15,17,45,29.0,31.5,0.65,9.5,35.5,28.83,18.61
2017,3,15,18,0,0.0,12.0,0.7,9.0,12.0,11.8,0.0
2017,3,15,18,15,0.0,6.0,0.7,8.5,6.0,5.9,0.0
2017,3,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,2.5,0.85,6.5,2.5,0.0,0.0
2017,3,16,6,30,0.0,5.0,0.8,7.0,5.0,4.91,0.0
2017,3,16,6,45,0.0,17.5,0.8,8.0,17.5,16.89,7.71
2017,3,16,7,0,0.0,30.0,0.8,9.0,30.0,28.97,19.05
2017,3,16,7,15,0.0,46.0,0.8,9.0,46.0,44.87,33.2
2017,3,16,7,30,0.0,62.0,0.8,9.0,62.0,60.99,47.39
2017,3,16,7,45,0.0,79.0,0.8,9.5,79.0,78.13,62.07
2017,3,16,8,0,0.0,96.0,0.8,10.0,96.0,95.21,76.38
2017,3,16,8,15,0.0,113.0,0.75,10.5,113.0,112.26,90.34
2017,3,16,8,30,0.0,130.0,0.7,11.0,130.0,129.3,104.0
2017,3,16,8,45,180.5,166.0,0.7,11.5,257.5,300.89,246.87
2017,3,16,9,0,361.0,202.0,0.7,12.0,385.0,482.63,387.89
2017,3,16,9,15,409.5,210.5,0.7,12.5,435.0,547.48,433.5
2017,3,16,9,30,458.0,219.0,0.7,13.0,485.0,606.29,474.83
2017,3,16,9,45,440.0,240.5,0.7,13.5,510.0,627.2,486.73
2017,3,16,10,0,422.0,262.0,0.7,14.0,535.0,645.35,496.91
2017,3,16,10,15,628.5,198.5,0.7,14.0,626.5,761.85,582.42
2017,3,16,10,30,835.0,135.0,0.7,14.0,718.0,877.33,658.77
2017,3,16,10,45,845.0,136.0,0.75,14.5,743.0,897.37,669.01
2017,3,16,11,0,855.0,137.0,0.8,15.0,768.0,914.33,678.74
2017,3,16,11,15,860.5,138.0,0.8,15.0,785.5,924.08,684.19
2017,3,16,11,30,866.0,139.0,0.8,15.0,803.0,930.48,687.69
2017,3,16,11,45,868.0,140.0,0.85,15.0,811.5,930.34,688.11
2017,3,16,12,0,870.0,141.0,0.9,15.0,820.0,926.77,686.51
2017,3,16,12,15,871.0,141.5,0.9,15.0,821.0,918.38,681.0
2017,3,16,12,30,872.0,142.0,0.9,15.0,822.0,906.61,673.48
2017,3,16,12,45,880.5,136.0,0.95,15.0,817.5,891.07,664.5
2017,3,16,13,0,889.0,130.0,1.0,15.0,813.0,872.01,653.24
2017,3,16,13,15,885.0,129.0,1.0,15.0,797.0,844.66,635.67
2017,3,16,13,30,881.0,128.0,1.0,15.0,781.0,814.46,616.23
2017,3,16,13,45,872.5,127.5,1.0,15.0,757.0,778.74,592.94
2017,3,16,14,0,864.0,127.0,1.0,15.0,733.0,740.77,567.93
2017,3,16,14,15,853.5,125.0,1.0,14.5,702.0,697.93,538.6
2017,3,16,14,30,843.0,123.0,1.0,14.0,671.0,653.46,507.3
2017,3,16,14,45,740.5,141.5,1.05,14.0,603.0,573.88,448.25
2017,3,16,15,0,638.0,160.0,1.1,14.0,535.0,501.25,393.17
2017,3,16,15,15,587.0,161.0,1.05,13.5,486.0,444.64,349.42
2017,3,16,15,30,536.0,162.0,1.0,13.0,437.0,390.61,306.58
2017,3,16,15,45,383.5,172.0,1.0,13.0,359.0,311.02,243.71
2017,3,16,16,0,231.0,182.0,1.0,13.0,281.0,246.8,193.57
2017,3,16,16,15,211.5,163.5,0.95,12.5,245.5,210.28,163.77
2017,3,16,16,30,192.0,145.0,0.9,12.0,210.0,175.14,134.76
2017,3,16,16,45,182.0,121.5,0.9,11.5,175.0,139.45,105.02
2017,3,16,17,0,172.0,98.0,0.9,11.0,140.0,103.23,75.31
2017,3,16,17,15,143.0,76.0,0.95,10.0,105.5,70.36,50.65
2017,3,16,17,30,114.0,54.0,1.0,9.0,71.0,43.59,33.31
2017,3,16,17,45,57.0,34.5,1.05,8.5,43.0,29.97,19.87
2017,3,16,18,0,0.0,15.0,1.1,8.0,15.0,14.43,0.0
2017,3,16,18,15,0.0,7.5,1.1,7.5,7.5,7.37,0.0
2017,3,16,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,6,15,84.5,7.5,1.05,7.0,11.0,0.0,0.0
2017,3,17,6,30,169.0,15.0,0.9,7.0,22.0,54.13,0.0
2017,3,17,6,45,323.5,26.5,0.8,7.5,63.5,136.91,95.33
2017,3,17,7,0,478.0,38.0,0.7,8.0,105.0,219.88,169.49
2017,3,17,7,15,561.5,45.5,0.65,8.5,156.5,286.68,229.02
2017,3,17,7,30,645.0,53.0,0.6,9.0,208.0,359.12,291.35
2017,3,17,7,45,698.5,57.5,0.55,9.5,262.5,423.07,344.59
2017,3,17,8,0,752.0,62.0,0.5,10.0,317.0,490.57,398.14
2017,3,17,8,15,786.0,66.0,0.4,10.5,369.0,549.14,441.88
2017,3,17,8,30,820.0,70.0,0.3,11.0,421.0,608.63,484.18
2017,3,17,8,45,843.5,73.0,0.25,12.0,470.5,660.43,518.54
2017,3,17,9,0,867.0,76.0,0.2,13.0,520.0,707.28,546.54
2017,3,17,9,15,884.5,78.5,0.15,13.5,564.5,752.14,573.42
2017,3,17,9,30,902.0,81.0,0.1,14.0,609.0,795.29,598.59
2017,3,17,9,45,915.0,82.5,0.1,15.0,648.0,831.67,618.3
2017,3,17,10,0,928.0,84.0,0.1,16.0,687.0,865.55,636.1
2017,3,17,10,15,937.0,85.5,0.1,16.5,719.0,893.28,650.93
2017,3,17,10,30,946.0,87.0,0.1,17.0,751.0,917.91,663.79
2017,3,17,10,45,951.5,88.0,0.15,17.5,775.5,935.63,673.1
2017,3,17,11,0,957.0,89.0,0.2,18.0,800.0,949.86,680.53
2017,3,17,11,15,960.5,90.0,0.2,18.0,817.0,958.71,685.13
2017,3,17,11,30,964.0,91.0,0.2,18.0,834.0,963.87,687.67
2017,3,17,11,45,965.0,91.5,0.25,18.5,842.0,962.52,686.1
2017,3,17,12,0,966.0,92.0,0.3,19.0,850.0,957.44,682.53
2017,3,17,12,15,965.5,92.0,0.3,19.0,850.0,946.81,675.93
2017,3,17,12,30,965.0,92.0,0.3,19.0,850.0,932.54,667.27
2017,3,17,12,45,961.5,92.5,0.35,19.0,841.0,912.68,656.27
2017,3,17,13,0,958.0,93.0,0.4,19.0,832.0,889.45,643.23
2017,3,17,13,15,953.5,92.0,0.4,18.5,815.0,860.61,626.78
2017,3,17,13,30,949.0,91.0,0.4,18.0,798.0,828.72,608.3
2017,3,17,13,45,938.5,91.5,0.45,18.0,772.5,791.04,585.63
2017,3,17,14,0,928.0,92.0,0.5,18.0,747.0,751.03,561.12
2017,3,17,14,15,918.5,90.5,0.5,18.0,715.0,707.58,533.01
2017,3,17,14,30,909.0,89.0,0.5,18.0,683.0,662.21,501.17
2017,3,17,14,45,892.0,88.5,0.55,18.0,644.0,611.76,465.41
2017,3,17,15,0,875.0,88.0,0.6,18.0,605.0,560.53,427.84
2017,3,17,15,15,856.5,85.5,0.6,17.5,560.5,505.34,386.36
2017,3,17,15,30,838.0,83.0,0.6,17.0,516.0,450.58,343.58
2017,3,17,15,45,677.5,108.5,0.6,16.5,437.5,366.57,278.46
2017,3,17,16,0,517.0,134.0,0.6,16.0,359.0,298.05,225.15
2017,3,17,16,15,489.5,122.5,0.6,15.0,314.5,249.11,184.87
2017,3,17,16,30,462.0,111.0,0.6,14.0,270.0,202.73,145.96
2017,3,17,16,45,433.0,95.0,0.6,13.5,225.0,154.84,105.97
2017,3,17,17,0,404.0,79.0,0.6,13.0,180.0,110.14,70.47
2017,3,17,17,15,429.5,60.0,0.6,12.0,144.0,69.42,40.91
2017,3,17,17,30,455.0,41.0,0.6,11.0,108.0,30.41,21.44
2017,3,17,17,45,315.0,29.0,0.6,10.5,66.5,22.19,13.3
2017,3,17,18,0,175.0,17.0,0.6,10.0,25.0,13.36,0.0
2017,3,17,18,15,87.5,8.5,0.55,10.0,12.5,8.36,0.0
2017,3,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,7.0,0.7,8.0,7.0,6.88,0.0
2017,3,18,6,30,0.0,14.0,0.7,8.0,14.0,13.52,0.0
2017,3,18,6,45,33.5,34.0,0.7,8.0,39.0,47.48,32.29
2017,3,18,7,0,67.0,54.0,0.7,8.0,64.0,86.69,67.21
2017,3,18,7,15,86.0,76.5,0.65,8.0,94.5,122.45,98.99
2017,3,18,7,30,105.0,99.0,0.6,8.0,125.0,159.69,131.54
2017,3,18,7,45,121.0,120.5,0.55,8.5,157.0,195.77,162.05
2017,3,18,8,0,137.0,142.0,0.5,9.0,189.0,233.09,192.64
2017,3,18,8,15,103.5,162.0,0.5,9.0,201.0,240.37,197.73
2017,3,18,8,30,70.0,182.0,0.5,9.0,213.0,237.26,194.12
2017,3,18,8,45,110.0,208.0,0.5,9.5,262.5,302.17,245.95
2017,3,18,9,0,150.0,234.0,0.5,10.0,312.0,362.53,292.35
2017,3,18,9,15,80.0,215.5,0.45,10.0,258.0,284.32,228.51
2017,3,18,9,30,10.0,197.0,0.4,10.0,204.0,203.88,162.53
2017,3,18,9,45,7.0,188.0,0.35,10.5,193.0,191.73,152.46
2017,3,18,10,0,4.0,179.0,0.3,11.0,182.0,179.72,142.16
2017,3,18,10,15,9.0,209.0,0.3,11.5,216.0,214.41,169.28
2017,3,18,10,30,14.0,239.0,0.3,12.0,250.0,249.29,195.76
2017,3,18,10,45,16.0,253.5,0.3,12.5,266.0,265.63,207.48
2017,3,18,11,0,18.0,268.0,0.3,13.0,282.0,281.94,219.21
2017,3,18,11,15,54.0,322.5,0.25,13.0,364.5,379.05,292.64
2017,3,18,11,30,90.0,377.0,0.2,13.0,447.0,468.49,357.08
2017,3,18,11,45,47.5,274.5,0.2,13.5,312.0,320.42,246.26
2017,3,18,12,0,5.0,172.0,0.2,14.0,177.0,172.38,132.67
2017,3,18,12,15,10.0,216.5,0.2,14.0,225.5,220.85,171.34
2017,3,18,12,30,15.0,261.0,0.2,14.0,274.0,269.25,208.1
2017,3,18,12,45,266.5,279.0,0.2,14.0,486.5,516.47,397.73
2017,3,18,13,0,518.0,297.0,0.2,14.0,699.0,740.64,554.11
2017,3,18,13,15,732.5,196.0,0.15,14.0,752.0,796.96,593.09
2017,3,18,13,30,947.0,95.0,0.1,14.0,805.0,833.59,616.41
2017,3,18,13,45,947.0,91.0,0.1,14.5,782.0,799.05,592.64
2017,3,18,14,0,947.0,87.0,0.1,15.0,759.0,761.53,567.97
2017,3,18,14,15,939.0,85.5,0.2,15.0,727.5,718.32,541.61
2017,3,18,14,30,931.0,84.0,0.3,15.0,696.0,673.03,511.57
2017,3,18,14,45,922.5,81.0,0.4,15.0,658.5,624.08,477.63
2017,3,18,15,0,914.0,78.0,0.5,15.0,621.0,573.56,441.12
2017,3,18,15,15,898.0,75.5,0.5,15.0,577.0,518.51,398.71
2017,3,18,15,30,882.0,73.0,0.5,15.0,533.0,463.1,354.53
2017,3,18,15,45,860.5,70.5,0.55,15.0,484.0,405.45,307.44
2017,3,18,16,0,839.0,68.0,0.6,15.0,435.0,346.87,257.94
2017,3,18,16,15,808.0,64.5,0.6,14.5,383.0,287.26,206.68
2017,3,18,16,30,777.0,61.0,0.6,14.0,331.0,230.14,156.75
2017,3,18,16,45,725.5,57.0,0.6,13.5,276.5,171.9,107.58
2017,3,18,17,0,674.0,53.0,0.6,13.0,222.0,119.14,66.33
2017,3,18,17,15,596.5,46.0,0.7,12.5,170.0,68.01,34.31
2017,3,18,17,30,519.0,39.0,0.8,12.0,118.0,28.42,19.61
2017,3,18,17,45,259.5,34.0,0.9,11.5,73.5,26.23,16.77
2017,3,18,18,0,0.0,29.0,1.0,11.0,29.0,25.57,0.0
2017,3,18,18,15,0.0,14.5,1.0,10.5,14.5,14.25,0.0
2017,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.0,0.3,8.0,6.0,5.9,0.0
2017,3,19,6,30,0.0,12.0,0.3,8.0,12.0,11.58,0.0
2017,3,19,6,45,3.0,32.0,0.3,8.5,32.5,33.32,21.82
2017,3,19,7,0,6.0,52.0,0.3,9.0,53.0,55.39,41.68
2017,3,19,7,15,16.5,73.0,0.3,9.0,77.0,81.5,64.58
2017,3,19,7,30,27.0,94.0,0.3,9.0,101.0,112.7,91.51
2017,3,19,7,45,34.5,115.0,0.3,9.5,126.0,139.73,114.19
2017,3,19,8,0,42.0,136.0,0.3,10.0,151.0,167.35,136.8
2017,3,19,8,15,29.0,148.0,0.3,10.5,159.0,172.84,140.4
2017,3,19,8,30,16.0,160.0,0.3,11.0,167.0,171.26,138.12
2017,3,19,8,45,56.0,196.5,0.3,11.5,225.0,244.69,197.35
2017,3,19,9,0,96.0,233.0,0.3,12.0,283.0,314.89,251.66
2017,3,19,9,15,118.0,256.0,0.3,12.0,323.0,366.83,290.56
2017,3,19,9,30,140.0,279.0,0.3,12.0,363.0,411.75,323.64
2017,3,19,9,45,280.0,275.5,0.35,12.5,456.0,532.13,414.5
2017,3,19,10,0,420.0,272.0,0.4,13.0,549.0,650.25,499.3
2017,3,19,10,15,338.5,307.0,0.4,13.0,537.0,626.39,477.75
2017,3,19,10,30,257.0,342.0,0.4,13.0,525.0,597.85,454.72
2017,3,19,10,45,361.5,320.5,0.4,13.0,587.5,668.34,506.81
2017,3,19,11,0,466.0,299.0,0.4,13.0,650.0,748.26,562.56
2017,3,19,11,15,469.0,305.5,0.35,13.0,665.0,758.61,566.98
2017,3,19,11,30,472.0,312.0,0.3,13.0,680.0,766.94,571.1
2017,3,19,11,45,372.0,351.5,0.3,13.0,643.0,708.54,528.49
2017,3,19,12,0,272.0,391.0,0.3,13.0,606.0,656.58,490.46
2017,3,19,12,15,360.5,360.0,0.3,13.0,645.5,696.84,521.36
2017,3,19,12,30,449.0,329.0,0.3,13.0,685.0,739.8,552.19
2017,3,19,12,45,357.0,356.0,0.3,13.0,638.0,673.53,504.14
2017,3,19,13,0,265.0,383.0,0.3,13.0,591.0,614.79,461.95
2017,3,19,13,15,195.0,378.0,0.3,13.0,529.5,539.21,408.27
2017,3,19,13,30,125.0,373.0,0.3,13.0,468.0,472.04,359.53
2017,3,19,13,45,173.5,360.5,0.35,13.5,487.5,489.37,374.12
2017,3,19,14,0,222.0,348.0,0.4,14.0,507.0,503.07,384.87
2017,3,19,14,15,144.0,323.0,0.4,13.5,424.5,415.42,320.38
2017,3,19,14,30,66.0,298.0,0.4,13.0,342.0,331.87,258.2
2017,3,19,14,45,74.0,284.5,0.45,13.0,331.5,319.12,249.95
2017,3,19,15,0,82.0,271.0,0.5,13.0,321.0,305.52,240.25
2017,3,19,15,15,70.5,247.5,0.5,12.5,288.0,271.97,215.0
2017,3,19,15,30,59.0,224.0,0.5,12.0,255.0,239.66,190.46
2017,3,19,15,45,109.5,208.0,0.55,12.0,259.0,239.42,190.37
2017,3,19,16,0,160.0,192.0,0.6,12.0,263.0,233.69,184.73
2017,3,19,16,15,149.5,171.0,0.6,11.5,231.0,200.58,157.82
2017,3,19,16,30,139.0,150.0,0.6,11.0,199.0,168.63,131.64
2017,3,19,16,45,128.0,126.5,0.6,10.5,166.0,135.73,104.52
2017,3,19,17,0,117.0,103.0,0.6,10.0,133.0,104.32,78.81
2017,3,19,17,15,97.5,80.0,0.6,9.5,101.5,74.48,55.43
2017,3,19,17,30,78.0,57.0,0.6,9.0,70.0,48.32,37.69
2017,3,19,17,45,39.0,37.0,0.65,9.0,43.5,32.11,22.17
2017,3,19,18,0,0.0,17.0,0.7,9.0,17.0,16.33,0.0
2017,3,19,18,15,0.0,8.5,0.7,9.0,8.5,8.36,0.0
2017,3,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,8.0,1.05,8.0,8.0,7.86,0.0
2017,3,20,6,30,0.0,16.0,1.1,8.0,16.0,15.45,0.48
2017,3,20,6,45,17.5,36.0,1.15,8.5,39.0,44.48,30.86
2017,3,20,7,0,35.0,56.0,1.2,9.0,62.0,73.08,56.3
2017,3,20,7,15,48.5,78.5,1.2,9.0,89.5,104.54,84.11
2017,3,20,7,30,62.0,101.0,1.2,9.0,117.0,136.99,112.42
2017,3,20,7,45,71.0,123.0,1.25,9.5,145.0,167.63,138.4
2017,3,20,8,0,80.0,145.0,1.3,10.0,173.0,198.91,164.3
2017,3,20,8,15,59.5,161.0,1.3,10.0,183.5,206.03,169.49
2017,3,20,8,30,39.0,177.0,1.3,10.0,194.0,211.34,172.93
2017,3,20,8,45,39.5,195.5,1.3,10.0,214.5,232.15,189.35
2017,3,20,9,0,40.0,214.0,1.3,10.0,235.0,252.9,205.44
2017,3,20,9,15,49.0,238.0,1.3,10.0,266.0,286.15,231.57
2017,3,20,9,30,58.0,262.0,1.3,10.0,297.0,319.77,257.58
2017,3,20,9,45,39.5,254.5,1.35,10.5,279.0,296.3,237.44
2017,3,20,10,0,21.0,247.0,1.4,11.0,261.0,264.15,210.77
2017,3,20,10,15,10.5,180.5,1.35,11.0,187.5,186.52,148.39
2017,3,20,10,30,0.0,114.0,1.3,11.0,114.0,110.76,86.49
2017,3,20,10,45,2.5,143.0,1.3,11.5,145.0,141.73,111.71
2017,3,20,11,0,5.0,172.0,1.3,12.0,176.0,172.86,136.44
2017,3,20,11,15,10.5,218.0,1.3,12.0,226.0,223.9,176.99
2017,3,20,11,30,16.0,264.0,1.3,12.0,276.0,275.14,216.93
2017,3,20,11,45,45.0,322.5,1.3,12.0,358.0,368.47,289.27
2017,3,20,12,0,74.0,381.0,1.3,12.0,440.0,454.52,353.9
2017,3,20,12,15,68.0,376.5,1.3,12.0,431.0,442.2,343.82
2017,3,20,12,30,62.0,372.0,1.3,12.0,422.0,429.83,334.5
2017,3,20,12,45,66.5,367.5,1.3,12.5,420.5,426.44,331.69
2017,3,20,13,0,71.0,363.0,1.3,13.0,419.0,422.67,328.58
2017,3,20,13,15,36.0,254.0,1.3,13.0,283.0,280.93,220.47
2017,3,20,13,30,1.0,145.0,1.3,13.0,147.0,141.54,110.24
2017,3,20,13,45,10.0,203.5,1.3,13.0,211.5,205.3,162.0
2017,3,20,14,0,19.0,262.0,1.3,13.0,276.0,268.27,211.66
2017,3,20,14,15,15.5,239.5,1.3,13.0,250.5,242.77,191.63
2017,3,20,14,30,12.0,217.0,1.3,13.0,225.0,217.66,172.17
2017,3,20,14,45,6.0,174.5,1.35,13.0,178.5,172.22,136.23
2017,3,20,15,0,0.0,132.0,1.4,13.0,132.0,127.56,100.37
2017,3,20,15,15,0.0,84.5,1.4,12.5,84.5,81.75,63.1
2017,3,20,15,30,0.0,37.0,1.4,12.0,37.0,35.75,24.77
2017,3,20,15,45,0.0,22.0,1.4,12.0,22.0,21.24,12.53
2017,3,20,16,0,0.0,7.0,1.4,12.0,7.0,6.75,0.15
2017,3,20,16,15,0.0,6.0,1.45,11.5,6.0,5.79,0.0
2017,3,20,16,30,0.0,5.0,1.5,11.0,5.0,4.82,0.0
2017,3,20,16,45,0.0,4.0,1.55,11.0,4.0,3.86,0.0
2017,3,20,17,0,0.0,3.0,1.6,11.0,3.0,2.89,0.0
2017,3,20,17,15,0.0,2.0,1.6,10.5,2.0,1.93,0.0
2017,3,20,17,30,0.0,1.0,1.6,10.0,1.0,0.96,0.0
2017,3,20,17,45,0.0,0.5,1.65,10.0,0.5,0.48,0.0
2017,3,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,3.0,1.3,10.0,3.0,2.95,0.0
2017,3,21,6,30,0.0,6.0,1.3,10.0,6.0,5.78,0.0
2017,3,21,6,45,0.0,13.5,1.35,10.5,13.5,13.02,5.18
2017,3,21,7,0,0.0,21.0,1.4,11.0,21.0,20.26,11.69
2017,3,21,7,15,0.0,30.5,1.4,11.0,30.5,29.44,19.81
2017,3,21,7,30,0.0,40.0,1.4,11.0,40.0,38.62,27.84
2017,3,21,7,45,0.0,49.5,1.45,11.5,49.5,47.81,35.68
2017,3,21,8,0,0.0,59.0,1.5,12.0,59.0,57.01,43.38
2017,3,21,8,15,56.5,127.5,1.55,12.0,153.0,165.95,135.92
2017,3,21,8,30,113.0,196.0,1.6,12.0,247.0,288.29,235.89
2017,3,21,8,45,237.5,205.5,1.65,12.0,327.5,395.17,322.3
2017,3,21,9,0,362.0,215.0,1.7,12.0,408.0,503.55,407.5
2017,3,21,9,15,181.0,161.0,1.65,12.0,257.5,316.69,258.05
2017,3,21,9,30,0.0,107.0,1.6,12.0,107.0,103.94,81.08
2017,3,21,9,45,150.0,207.0,1.6,12.0,307.5,342.8,278.44
2017,3,21,10,0,300.0,307.0,1.6,12.0,508.0,590.48,467.02
2017,3,21,10,15,256.5,330.5,1.55,12.0,508.0,583.4,457.12
2017,3,21,10,30,213.0,354.0,1.5,12.0,508.0,564.56,441.01
2017,3,21,10,45,557.5,233.5,1.5,12.0,654.0,759.63,591.9
2017,3,21,11,0,902.0,113.0,1.5,12.0,800.0,938.35,714.82
2017,3,21,11,15,523.5,255.5,1.45,12.0,656.5,757.58,583.6
2017,3,21,11,30,145.0,398.0,1.4,12.0,513.0,549.08,423.25
2017,3,21,11,45,536.0,254.5,1.4,12.0,684.0,763.75,591.4
2017,3,21,12,0,927.0,111.0,1.4,12.0,855.0,953.42,721.71
2017,3,21,12,15,928.5,111.0,1.35,12.0,855.5,944.53,712.39
2017,3,21,12,30,930.0,111.0,1.3,12.0,856.0,932.1,703.5
2017,3,21,12,45,936.5,107.0,1.3,12.0,850.5,916.29,693.3
2017,3,21,13,0,943.0,103.0,1.3,12.0,845.0,896.87,680.79
2017,3,21,13,15,940.0,102.0,1.3,12.0,829.5,869.24,662.79
2017,3,21,13,30,937.0,101.0,1.3,12.0,814.0,838.55,642.74
2017,3,21,13,45,935.0,98.0,1.3,12.0,791.0,803.65,619.71
2017,3,21,14,0,933.0,95.0,1.3,12.0,768.0,765.93,594.57
2017,3,21,14,15,632.0,197.5,1.3,12.0,644.5,629.29,493.04
2017,3,21,14,30,331.0,300.0,1.3,12.0,521.0,506.15,397.51
2017,3,21,14,45,443.5,246.5,1.3,12.0,525.5,505.82,399.94
2017,3,21,15,0,556.0,193.0,1.3,12.0,530.0,493.13,390.93
2017,3,21,15,15,509.5,192.0,1.3,11.5,483.5,439.87,349.33
2017,3,21,15,30,463.0,191.0,1.3,11.0,437.0,390.06,309.84
2017,3,21,15,45,286.5,193.0,1.35,11.0,340.5,295.55,235.12
2017,3,21,16,0,110.0,195.0,1.4,11.0,244.0,219.83,175.97
2017,3,21,16,15,105.0,172.5,1.3,10.5,215.0,189.7,151.52
2017,3,21,16,30,100.0,150.0,1.2,10.0,186.0,160.23,127.09
2017,3,21,16,45,93.0,127.0,1.15,10.0,156.0,130.7,102.3
2017,3,21,17,0,86.0,104.0,1.1,10.0,126.0,102.2,78.5
2017,3,21,17,15,72.0,81.5,1.05,9.5,97.0,74.85,56.54
2017,3,21,17,30,58.0,59.0,1.0,9.0,68.0,49.95,39.23
2017,3,21,17,45,29.0,39.0,1.0,8.5,43.5,35.26,25.19
2017,3,21,18,0,0.0,19.0,1.0,8.0,19.0,18.17,4.13
2017,3,21,18,15,0.0,9.5,1.0,7.5,9.5,9.34,0.0
2017,3,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,8.0,1.0,8.0,8.0,7.86,0.0
2017,3,22,6,30,0.0,16.0,1.0,8.0,16.0,15.44,4.06
2017,3,22,6,45,2.5,36.5,1.05,8.0,37.0,37.65,26.0
2017,3,22,7,0,5.0,57.0,1.1,8.0,58.0,59.97,45.98
2017,3,22,7,15,15.0,78.5,1.1,8.0,82.5,86.45,69.29
2017,3,22,7,30,25.0,100.0,1.1,8.0,107.0,118.1,96.74
2017,3,22,7,45,34.0,121.5,1.15,8.0,133.0,146.44,120.94
2017,3,22,8,0,43.0,143.0,1.2,8.0,159.0,175.51,145.34
2017,3,22,8,15,21.5,102.0,1.2,8.0,110.0,116.69,95.19
2017,3,22,8,30,0.0,61.0,1.2,8.0,61.0,58.96,45.34
2017,3,22,8,45,1.0,111.5,1.2,8.0,112.5,109.65,88.37
2017,3,22,9,0,2.0,162.0,1.2,8.0,164.0,162.01,131.65
2017,3,22,9,15,257.5,186.5,1.2,8.0,344.0,404.02,333.73
2017,3,22,9,30,513.0,211.0,1.2,8.0,524.0,650.18,522.94
2017,3,22,9,45,513.5,225.5,1.3,8.5,555.5,679.68,540.67
2017,3,22,10,0,514.0,240.0,1.4,9.0,587.0,707.21,559.18
2017,3,22,10,15,322.0,298.0,1.45,9.0,519.0,604.86,478.6
2017,3,22,10,30,130.0,356.0,1.5,9.0,451.0,494.03,390.27
2017,3,22,10,45,65.0,228.5,1.55,9.0,276.0,290.23,233.1
2017,3,22,11,0,0.0,101.0,1.6,9.0,101.0,97.94,76.17
2017,3,22,11,15,5.5,164.0,1.6,9.0,168.5,165.23,131.86
2017,3,22,11,30,11.0,227.0,1.6,9.0,236.0,233.15,186.41
2017,3,22,11,45,14.5,255.0,1.65,9.5,267.0,264.21,210.46
2017,3,22,12,0,18.0,283.0,1.7,10.0,298.0,295.14,234.29
2017,3,22,12,15,11.0,222.5,1.75,10.0,231.5,227.69,180.85
2017,3,22,12,30,4.0,162.0,1.8,10.0,165.0,161.29,127.63
2017,3,22,12,45,2.0,100.5,1.85,10.0,102.0,99.15,77.05
2017,3,22,13,0,0.0,39.0,1.9,10.0,39.0,37.75,26.09
2017,3,22,13,15,0.0,38.0,1.9,9.5,38.0,36.77,25.39
2017,3,22,13,30,0.0,37.0,1.9,9.0,37.0,35.8,24.66
2017,3,22,13,45,2.0,102.0,1.95,9.0,103.5,100.32,78.78
2017,3,22,14,0,4.0,167.0,2.0,9.0,170.0,164.84,132.0
2017,3,22,14,15,2.5,159.0,2.0,9.0,161.0,155.75,124.56
2017,3,22,14,30,1.0,151.0,2.0,9.0,152.0,146.8,117.41
2017,3,22,14,45,34.5,210.5,2.05,9.0,232.0,224.6,181.98
2017,3,22,15,0,68.0,270.0,2.1,9.0,312.0,297.13,240.74
2017,3,22,15,15,459.0,179.0,2.1,8.5,427.0,403.12,328.25
2017,3,22,15,30,850.0,88.0,2.1,8.0,542.0,468.83,377.44
2017,3,22,15,45,594.5,132.0,2.1,8.0,435.5,362.09,289.62
2017,3,22,16,0,339.0,176.0,2.1,8.0,329.0,280.72,224.36
2017,3,22,16,15,538.0,124.5,2.05,7.5,334.0,269.2,207.98
2017,3,22,16,30,737.0,73.0,2.0,7.0,339.0,237.86,171.08
2017,3,22,16,45,688.0,67.5,1.95,7.0,285.0,178.29,118.39
2017,3,22,17,0,639.0,62.0,1.9,7.0,231.0,125.89,75.17
2017,3,22,17,15,561.0,54.5,1.85,6.5,178.5,75.48,41.3
2017,3,22,17,30,483.0,47.0,1.8,6.0,126.0,34.96,26.18
2017,3,22,17,45,350.0,35.0,1.75,6.0,81.0,27.01,18.28
2017,3,22,18,0,217.0,23.0,1.7,6.0,36.0,18.48,5.63
2017,3,22,18,15,108.5,11.5,1.7,5.5,18.0,11.3,0.0
2017,3,22,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,23,6,15,129.0,12.5,1.1,4.5,21.5,38.4,0.0
2017,3,23,6,30,258.0,25.0,1.1,5.0,43.0,104.02,59.9
2017,3,23,6,45,384.0,36.5,1.1,5.5,89.5,173.68,131.44
2017,3,23,7,0,510.0,48.0,1.1,6.0,136.0,253.67,202.34
2017,3,23,7,15,279.5,77.0,1.05,6.0,128.0,215.21,177.38
2017,3,23,7,30,49.0,106.0,1.0,6.0,120.0,136.34,112.77
2017,3,23,7,45,56.5,127.5,1.0,6.5,146.5,165.02,137.47
2017,3,23,8,0,64.0,149.0,1.0,7.0,173.0,194.26,161.68
2017,3,23,8,15,128.5,174.0,0.95,7.5,230.5,269.89,224.36
2017,3,23,8,30,193.0,199.0,0.9,8.0,288.0,344.32,284.01
2017,3,23,8,45,284.0,208.0,0.85,8.5,354.0,431.53,352.36
2017,3,23,9,0,375.0,217.0,0.8,9.0,420.0,517.44,417.26
2017,3,23,9,15,281.5,253.0,0.85,9.0,412.5,497.62,398.56
2017,3,23,9,30,188.0,289.0,0.9,9.0,405.0,461.88,368.63
2017,3,23,9,45,357.5,263.0,0.95,9.5,500.0,584.93,464.47
2017,3,23,10,0,527.0,237.0,1.0,10.0,595.0,716.53,561.0
2017,3,23,10,15,536.0,248.0,1.05,10.0,626.5,745.86,579.85
2017,3,23,10,30,545.0,259.0,1.1,10.0,658.0,773.34,598.57
2017,3,23,10,45,562.5,265.5,1.15,10.5,688.0,801.64,616.98
2017,3,23,11,0,580.0,272.0,1.2,11.0,718.0,827.98,633.88
2017,3,23,11,15,775.0,186.0,1.2,11.0,795.5,918.77,697.83
2017,3,23,11,30,970.0,100.0,1.2,11.0,873.0,995.76,747.17
2017,3,23,11,45,955.5,109.5,1.2,11.0,877.0,989.41,741.52
2017,3,23,12,0,941.0,119.0,1.2,11.0,881.0,979.32,734.78
2017,3,23,12,15,940.5,119.0,1.2,11.0,880.5,968.32,727.61
2017,3,23,12,30,940.0,119.0,1.2,11.0,880.0,953.79,718.22
2017,3,23,12,45,718.5,213.5,1.3,11.0,792.0,849.21,649.66
2017,3,23,13,0,497.0,308.0,1.4,11.0,704.0,739.6,570.03
2017,3,23,13,15,494.0,303.0,1.4,11.0,689.5,716.9,555.24
2017,3,23,13,30,491.0,298.0,1.4,11.0,675.0,692.66,538.26
2017,3,23,13,45,499.0,283.0,1.4,11.0,656.0,665.42,519.37
2017,3,23,14,0,507.0,268.0,1.4,11.0,637.0,636.2,498.8
2017,3,23,14,15,358.0,296.0,1.3,10.5,551.5,537.67,423.8
2017,3,23,14,30,209.0,324.0,1.2,10.0,466.0,450.43,356.4
2017,3,23,14,45,106.0,247.0,1.2,10.0,319.0,303.73,243.05
2017,3,23,15,0,3.0,170.0,1.2,10.0,172.0,165.68,132.22
2017,3,23,15,15,279.5,167.0,1.15,10.0,317.0,301.69,244.72
2017,3,23,15,30,556.0,164.0,1.1,10.0,462.0,408.2,325.47
2017,3,23,15,45,465.0,167.5,1.05,10.0,401.5,343.83,271.94
2017,3,23,16,0,374.0,171.0,1.0,10.0,341.0,288.83,227.06
2017,3,23,16,15,336.5,154.5,0.95,9.5,294.0,240.02,186.63
2017,3,23,16,30,299.0,138.0,0.9,9.0,247.0,195.13,149.15
2017,3,23,16,45,277.5,119.0,0.85,8.5,208.0,155.0,115.25
2017,3,23,17,0,256.0,100.0,0.8,8.0,169.0,117.33,84.31
2017,3,23,17,15,227.5,80.0,0.8,7.5,131.0,81.02,56.9
2017,3,23,17,30,199.0,60.0,0.8,7.0,93.0,48.32,38.17
2017,3,23,17,45,142.0,41.0,0.85,6.5,60.5,33.63,24.18
2017,3,23,18,0,85.0,22.0,0.9,6.0,28.0,18.52,6.67
2017,3,23,18,15,42.5,11.0,0.9,6.0,14.0,10.81,0.0
2017,3,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,24,6,15,38.0,13.0,1.55,6.0,16.0,20.61,0.0
2017,3,24,6,30,76.0,26.0,1.6,6.0,32.0,54.59,32.69
2017,3,24,6,45,129.0,46.0,1.7,6.5,65.0,99.65,76.02
2017,3,24,7,0,182.0,66.0,1.8,7.0,98.0,148.16,119.31
2017,3,24,7,15,212.5,86.5,1.8,7.0,136.5,193.06,159.72
2017,3,24,7,30,243.0,107.0,1.8,7.0,175.0,240.7,201.63
2017,3,24,7,45,272.0,125.0,1.85,7.5,215.0,287.16,241.21
2017,3,24,8,0,301.0,143.0,1.9,8.0,255.0,335.86,281.56
2017,3,24,8,15,393.0,148.0,1.95,8.0,316.5,418.27,349.47
2017,3,24,8,30,485.0,153.0,2.0,8.0,378.0,500.8,415.86
2017,3,24,8,45,400.5,192.0,2.1,8.0,391.0,503.62,415.5
2017,3,24,9,0,316.0,231.0,2.2,8.0,404.0,490.89,403.15
2017,3,24,9,15,280.0,258.5,2.2,8.0,420.5,503.34,410.98
2017,3,24,9,30,244.0,286.0,2.2,8.0,437.0,503.62,409.21
2017,3,24,9,45,145.5,290.5,2.2,8.5,382.0,432.06,349.57
2017,3,24,10,0,47.0,295.0,2.2,9.0,327.0,346.21,278.25
2017,3,24,10,15,25.5,231.5,2.15,9.0,249.0,258.66,208.2
2017,3,24,10,30,4.0,168.0,2.1,9.0,171.0,168.1,134.26
2017,3,24,10,45,4.5,168.5,2.1,9.0,172.0,168.96,135.02
2017,3,24,11,0,5.0,169.0,2.1,9.0,173.0,169.83,135.6
2017,3,24,11,15,3.0,155.5,2.0,9.0,158.0,154.49,122.87
2017,3,24,11,30,1.0,142.0,1.9,9.0,143.0,139.23,110.24
2017,3,24,11,45,0.5,139.5,1.85,9.5,140.0,136.26,107.55
2017,3,24,12,0,0.0,137.0,1.8,10.0,137.0,133.29,104.87
2017,3,24,12,15,7.0,198.5,1.75,10.0,204.5,200.24,159.27
2017,3,24,12,30,14.0,260.0,1.7,10.0,272.0,267.27,212.47
2017,3,24,12,45,15.5,267.0,1.65,10.0,279.5,274.93,218.25
2017,3,24,13,0,17.0,274.0,1.6,10.0,287.0,282.43,224.16
2017,3,24,13,15,15.0,259.5,1.5,10.0,271.0,265.61,210.88
2017,3,24,13,30,13.0,245.0,1.4,10.0,255.0,248.95,197.82
2017,3,24,13,45,9.5,216.0,1.35,10.0,223.5,217.14,172.72
2017,3,24,14,0,6.0,187.0,1.3,10.0,192.0,185.75,147.77
2017,3,24,14,15,3.0,160.0,1.2,10.0,162.5,157.05,124.77
2017,3,24,14,30,0.0,133.0,1.1,10.0,133.0,128.73,101.85
2017,3,24,14,45,10.0,179.5,1.05,10.0,186.0,179.43,143.7
2017,3,24,15,0,20.0,226.0,1.0,10.0,239.0,228.61,183.47
2017,3,24,15,15,10.0,143.0,0.9,9.5,149.5,142.96,114.31
2017,3,24,15,30,0.0,60.0,0.8,9.0,60.0,58.01,43.96
2017,3,24,15,45,0.0,87.5,0.75,9.0,87.5,84.62,66.85
2017,3,24,16,0,0.0,115.0,0.7,9.0,115.0,110.52,88.87
2017,3,24,16,15,0.0,79.0,0.7,8.5,79.0,76.34,60.28
2017,3,24,16,30,0.0,43.0,0.7,8.0,43.0,41.53,30.62
2017,3,24,16,45,0.0,36.0,0.7,8.0,36.0,34.75,24.84
2017,3,24,17,0,0.0,29.0,0.7,8.0,29.0,27.98,18.94
2017,3,24,17,15,0.0,22.5,0.75,7.5,22.5,21.7,13.41
2017,3,24,17,30,0.0,16.0,0.8,7.0,16.0,15.43,8.44
2017,3,24,17,45,0.0,10.5,0.9,7.0,10.5,10.12,3.36
2017,3,24,18,0,0.0,5.0,1.0,7.0,5.0,4.82,0.0
2017,3,24,18,15,0.0,2.5,0.95,7.0,2.5,2.46,0.0
2017,3,24,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,25,6,15,25.0,13.5,0.8,6.0,15.5,18.51,0.0
2017,3,25,6,30,50.0,27.0,0.8,6.0,31.0,45.69,28.26
2017,3,25,6,45,83.0,48.5,0.8,6.5,61.0,83.74,63.93
2017,3,25,7,0,116.0,70.0,0.8,7.0,91.0,123.91,99.64
2017,3,25,7,15,136.0,92.5,0.8,7.0,125.0,162.83,134.22
2017,3,25,7,30,156.0,115.0,0.8,7.0,159.0,203.42,169.45
2017,3,25,7,45,173.0,136.0,0.8,7.5,194.0,242.25,201.96
2017,3,25,8,0,190.0,157.0,0.8,8.0,229.0,282.32,234.55
2017,3,25,8,15,482.5,124.0,0.85,8.0,342.0,448.18,371.14
2017,3,25,8,30,775.0,91.0,0.9,8.0,455.0,626.64,510.2
2017,3,25,8,45,738.0,107.5,0.95,8.5,483.0,652.19,525.71
2017,3,25,9,0,701.0,124.0,1.0,9.0,511.0,670.22,537.02
2017,3,25,9,15,785.0,111.5,0.95,9.5,576.5,741.61,585.47
2017,3,25,9,30,869.0,99.0,0.9,10.0,642.0,818.59,635.33
2017,3,25,9,45,612.5,201.0,0.9,10.5,595.0,742.82,577.16
2017,3,25,10,0,356.0,303.0,0.9,11.0,548.0,636.77,493.93
2017,3,25,10,15,376.5,312.5,0.9,11.0,581.5,670.74,518.99
2017,3,25,10,30,397.0,322.0,0.9,11.0,615.0,703.95,541.63
2017,3,25,10,45,251.0,352.5,0.9,11.5,540.0,608.57,468.03
2017,3,25,11,0,105.0,383.0,0.9,12.0,465.0,491.3,378.38
2017,3,25,11,15,284.5,355.5,0.9,12.0,583.0,642.17,493.55
2017,3,25,11,30,464.0,328.0,0.9,12.0,701.0,783.3,594.2
2017,3,25,11,45,438.5,342.0,0.95,12.0,697.5,770.93,583.39
2017,3,25,12,0,413.0,356.0,1.0,12.0,694.0,750.69,569.37
2017,3,25,12,15,675.5,233.5,1.05,12.0,786.0,861.64,653.88
2017,3,25,12,30,938.0,111.0,1.1,12.0,878.0,948.19,711.38
2017,3,25,12,45,486.0,223.0,1.15,12.0,620.5,658.39,509.21
2017,3,25,13,0,34.0,335.0,1.2,12.0,363.0,362.87,281.44
2017,3,25,13,15,175.0,351.0,1.2,12.0,487.5,496.99,388.37
2017,3,25,13,30,316.0,367.0,1.2,12.0,612.0,621.36,480.95
2017,3,25,13,45,304.0,357.5,1.25,12.0,587.0,589.87,457.34
2017,3,25,14,0,292.0,348.0,1.3,12.0,562.0,558.31,434.95
2017,3,25,14,15,307.5,328.0,1.35,11.5,545.5,535.43,420.07
2017,3,25,14,30,323.0,308.0,1.4,11.0,529.0,510.7,403.29
2017,3,25,14,45,336.0,286.5,1.45,11.0,504.5,481.1,381.62
2017,3,25,15,0,349.0,265.0,1.5,11.0,480.0,449.78,358.06
2017,3,25,15,15,209.5,251.0,1.5,10.5,377.5,346.29,277.36
2017,3,25,15,30,70.0,237.0,1.5,10.0,275.0,257.12,207.03
2017,3,25,15,45,426.5,161.5,1.55,10.0,361.0,324.2,259.04
2017,3,25,16,0,783.0,86.0,1.6,10.0,447.0,355.17,275.04
2017,3,25,16,15,749.5,81.5,1.55,9.5,395.0,296.37,222.71
2017,3,25,16,30,716.0,77.0,1.5,9.0,343.0,238.38,170.97
2017,3,25,16,45,673.5,70.5,1.5,9.0,290.0,181.95,121.29
2017,3,25,17,0,631.0,64.0,1.5,9.0,237.0,130.02,78.23
2017,3,25,17,15,556.5,56.5,1.4,8.5,184.5,79.89,43.95
2017,3,25,17,30,482.0,49.0,1.3,8.0,132.0,38.49,29.24
2017,3,25,17,45,360.0,37.0,1.25,7.5,87.0,28.32,19.52
2017,3,25,18,0,238.0,25.0,1.2,7.0,42.0,19.91,9.06
2017,3,25,18,15,119.0,12.5,1.15,6.5,21.0,12.29,0.0
2017,3,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
