Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,11.0,0.55,6.0,11.0,10.81,0.0
2017,3,26,6,30,0.0,22.0,0.5,6.0,22.0,21.24,11.28
2017,3,26,6,45,0.0,41.5,0.45,6.5,41.5,41.59,30.11
2017,3,26,7,0,0.0,61.0,0.4,7.0,61.0,61.57,47.92
2017,3,26,7,15,4.0,81.5,0.4,7.5,82.5,84.16,67.61
2017,3,26,7,30,8.0,102.0,0.4,8.0,104.0,107.01,87.09
2017,3,26,7,45,13.0,121.0,0.4,8.5,125.5,129.05,105.44
2017,3,26,8,0,18.0,140.0,0.4,9.0,147.0,151.53,123.75
2017,3,26,8,15,85.0,174.5,0.4,9.0,214.0,236.8,194.51
2017,3,26,8,30,152.0,209.0,0.4,9.0,281.0,329.58,268.55
2017,3,26,8,45,95.0,217.5,0.4,9.0,264.0,295.29,238.89
2017,3,26,9,0,38.0,226.0,0.4,9.0,247.0,264.02,212.2
2017,3,26,9,15,144.0,258.5,0.4,9.0,347.5,390.51,313.21
2017,3,26,9,30,250.0,291.0,0.4,9.0,448.0,515.07,407.05
2017,3,26,9,45,178.0,311.0,0.45,9.5,426.0,482.32,378.21
2017,3,26,10,0,106.0,331.0,0.5,10.0,404.0,436.25,341.17
2017,3,26,10,15,151.5,349.5,0.5,10.0,459.5,505.84,393.59
2017,3,26,10,30,197.0,368.0,0.5,10.0,515.0,567.41,437.93
2017,3,26,10,45,207.0,379.5,0.55,10.0,538.0,589.6,453.19
2017,3,26,11,0,217.0,391.0,0.6,10.0,561.0,611.1,468.43
2017,3,26,11,15,179.0,400.0,0.6,10.0,542.5,584.95,447.93
2017,3,26,11,30,141.0,409.0,0.6,10.0,524.0,557.75,427.18
2017,3,26,11,45,84.5,368.5,0.6,10.5,438.0,452.75,349.18
2017,3,26,12,0,28.0,328.0,0.6,11.0,352.0,357.06,276.61
2017,3,26,12,15,19.0,272.5,0.6,11.0,289.0,284.8,222.43
2017,3,26,12,30,10.0,217.0,0.6,11.0,226.0,220.94,173.24
2017,3,26,12,45,13.0,242.5,0.6,11.0,253.5,248.4,195.15
2017,3,26,13,0,16.0,268.0,0.6,11.0,281.0,275.6,216.17
2017,3,26,13,15,39.5,314.5,0.6,11.0,345.5,344.52,269.45
2017,3,26,13,30,63.0,361.0,0.6,11.0,410.0,407.4,316.73
2017,3,26,13,45,163.0,358.5,0.6,11.0,480.0,480.69,373.36
2017,3,26,14,0,263.0,356.0,0.6,11.0,550.0,545.51,422.11
2017,3,26,14,15,205.5,344.0,0.6,11.0,492.0,479.08,372.09
2017,3,26,14,30,148.0,332.0,0.6,11.0,434.0,419.48,327.71
2017,3,26,14,45,223.0,305.0,0.65,11.0,448.5,429.97,337.98
2017,3,26,15,0,298.0,278.0,0.7,11.0,463.0,434.22,342.18
2017,3,26,15,15,150.5,222.0,0.7,11.0,315.5,289.46,230.11
2017,3,26,15,30,3.0,166.0,0.7,11.0,168.0,160.8,127.98
2017,3,26,15,45,1.5,123.5,0.75,11.0,124.5,119.47,95.02
2017,3,26,16,0,0.0,81.0,0.8,11.0,81.0,78.34,61.11
2017,3,26,16,15,154.0,111.0,0.8,10.5,169.0,148.46,116.54
2017,3,26,16,30,308.0,141.0,0.8,10.0,257.0,201.45,153.94
2017,3,26,16,45,270.5,125.0,0.8,10.0,215.5,160.36,119.4
2017,3,26,17,0,233.0,109.0,0.8,10.0,174.0,123.44,89.78
2017,3,26,17,15,199.5,88.0,0.8,9.5,135.5,87.03,62.23
2017,3,26,17,30,166.0,67.0,0.8,9.0,97.0,54.8,43.77
2017,3,26,17,45,108.5,47.0,0.85,8.5,63.5,38.22,28.24
2017,3,26,18,0,51.0,27.0,0.9,8.0,30.0,23.73,12.47
2017,3,26,18,15,25.5,13.5,0.9,8.0,15.0,13.27,0.0
2017,3,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,6,15,137.5,16.0,1.7,6.0,28.0,45.59,0.0
2017,3,27,6,30,275.0,32.0,1.7,6.0,56.0,123.03,85.54
2017,3,27,6,45,396.0,42.5,1.75,6.5,104.0,189.85,147.07
2017,3,27,7,0,517.0,53.0,1.8,7.0,152.0,269.6,217.69
2017,3,27,7,15,587.0,60.0,1.8,7.0,205.5,335.55,277.01
2017,3,27,7,30,657.0,67.0,1.8,7.0,259.0,407.7,339.77
2017,3,27,7,45,705.5,71.5,1.8,7.5,314.0,471.16,392.9
2017,3,27,8,0,754.0,76.0,1.8,8.0,369.0,535.71,444.96
2017,3,27,8,15,785.0,80.0,1.8,8.5,422.0,593.44,489.72
2017,3,27,8,30,816.0,84.0,1.8,9.0,475.0,651.74,533.39
2017,3,27,8,45,843.0,85.5,1.8,9.5,525.0,704.56,570.22
2017,3,27,9,0,870.0,87.0,1.8,10.0,575.0,756.87,605.35
2017,3,27,9,15,885.5,89.5,1.8,10.0,619.5,795.87,631.32
2017,3,27,9,30,901.0,92.0,1.8,10.0,664.0,837.38,658.91
2017,3,27,9,45,671.0,185.5,1.85,10.5,625.0,779.26,614.62
2017,3,27,10,0,441.0,279.0,1.9,11.0,586.0,693.71,545.44
2017,3,27,10,15,347.5,321.0,1.95,11.0,569.5,656.33,515.73
2017,3,27,10,30,254.0,363.0,2.0,11.0,553.0,622.27,487.47
2017,3,27,10,45,375.5,334.5,2.05,11.0,625.0,703.16,550.26
2017,3,27,11,0,497.0,306.0,2.1,11.0,697.0,793.8,617.49
2017,3,27,11,15,295.5,352.5,2.1,11.0,586.5,650.18,507.43
2017,3,27,11,30,94.0,399.0,2.1,11.0,476.0,495.63,387.26
2017,3,27,11,45,122.5,410.0,2.15,11.0,510.5,539.37,421.67
2017,3,27,12,0,151.0,421.0,2.2,11.0,545.0,573.98,447.86
2017,3,27,12,15,338.5,372.5,2.15,11.0,651.5,695.59,542.28
2017,3,27,12,30,526.0,324.0,2.1,11.0,758.0,810.57,627.91
2017,3,27,12,45,459.5,342.5,2.1,11.0,718.5,759.03,588.47
2017,3,27,13,0,393.0,361.0,2.1,11.0,679.0,704.0,547.81
2017,3,27,13,15,395.5,351.0,2.1,11.0,665.5,683.37,533.7
2017,3,27,13,30,398.0,341.0,2.1,11.0,652.0,661.35,518.16
2017,3,27,13,45,324.5,350.0,2.1,11.0,599.0,598.86,470.81
2017,3,27,14,0,251.0,359.0,2.1,11.0,546.0,537.28,423.85
2017,3,27,14,15,261.0,341.0,2.1,11.0,528.0,516.84,409.39
2017,3,27,14,30,271.0,323.0,2.1,11.0,510.0,492.33,391.37
2017,3,27,14,45,347.0,286.0,2.1,11.0,511.5,488.21,389.71
2017,3,27,15,0,423.0,249.0,2.1,11.0,513.0,477.73,382.23
2017,3,27,15,15,336.5,246.5,2.1,10.5,447.5,407.57,327.14
2017,3,27,15,30,250.0,244.0,2.1,10.0,382.0,345.93,278.43
2017,3,27,15,45,240.5,224.5,2.1,10.0,347.5,308.92,248.34
2017,3,27,16,0,231.0,205.0,2.1,10.0,313.0,272.46,218.05
2017,3,27,16,15,470.0,142.5,2.0,9.5,330.0,269.81,209.16
2017,3,27,16,30,709.0,80.0,1.9,9.0,347.0,241.84,174.81
2017,3,27,16,45,657.0,74.5,1.85,9.0,293.0,184.84,124.74
2017,3,27,17,0,605.0,69.0,1.8,9.0,239.0,133.44,82.27
2017,3,27,17,15,530.0,61.0,1.75,8.5,186.5,84.1,47.98
2017,3,27,17,30,455.0,53.0,1.7,8.0,134.0,43.62,33.92
2017,3,27,17,45,334.5,40.5,1.65,7.5,89.0,31.28,22.25
2017,3,27,18,0,214.0,28.0,1.6,7.0,44.0,21.85,11.56
2017,3,27,18,15,107.0,14.0,1.6,6.5,22.0,13.76,0.0
2017,3,27,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,6,15,132.0,16.5,1.15,5.5,29.0,52.3,0.0
2017,3,28,6,30,264.0,33.0,1.2,6.0,58.0,122.09,86.51
2017,3,28,6,45,377.5,44.5,1.25,6.5,105.5,187.32,145.71
2017,3,28,7,0,491.0,56.0,1.3,7.0,153.0,264.75,213.95
2017,3,28,7,15,527.0,68.0,1.35,7.5,200.5,320.2,263.76
2017,3,28,7,30,563.0,80.0,1.4,8.0,248.0,378.49,314.09
2017,3,28,7,45,637.0,76.0,1.45,9.0,300.0,441.91,366.43
2017,3,28,8,0,711.0,72.0,1.5,10.0,352.0,508.71,419.64
2017,3,28,8,15,753.5,80.0,1.5,10.0,412.0,576.3,472.32
2017,3,28,8,30,796.0,88.0,1.5,10.0,472.0,645.56,524.57
2017,3,28,8,45,821.0,90.5,1.55,10.5,521.5,697.36,560.67
2017,3,28,9,0,846.0,93.0,1.6,11.0,571.0,748.55,595.18
2017,3,28,9,15,862.5,95.5,1.55,11.0,615.0,792.13,623.72
2017,3,28,9,30,879.0,98.0,1.5,11.0,659.0,829.02,647.14
2017,3,28,9,45,890.5,100.5,1.5,11.5,697.0,864.34,668.64
2017,3,28,10,0,902.0,103.0,1.5,12.0,735.0,897.1,688.14
2017,3,28,10,15,911.0,104.5,1.45,12.0,766.5,923.77,703.94
2017,3,28,10,30,920.0,106.0,1.4,12.0,798.0,947.39,717.66
2017,3,28,10,45,925.5,107.5,1.4,12.5,822.0,964.6,726.57
2017,3,28,11,0,931.0,109.0,1.4,13.0,846.0,978.39,733.34
2017,3,28,11,15,935.0,110.0,1.4,13.0,862.0,986.74,738.02
2017,3,28,11,30,939.0,111.0,1.4,13.0,878.0,991.49,740.55
2017,3,28,11,45,942.0,110.5,1.4,13.5,886.0,990.09,737.87
2017,3,28,12,0,945.0,110.0,1.4,14.0,894.0,985.05,733.05
2017,3,28,12,15,944.5,110.0,1.4,14.0,893.0,973.72,725.65
2017,3,28,12,30,944.0,110.0,1.4,14.0,892.0,958.85,716.11
2017,3,28,12,45,949.5,105.5,1.4,14.0,885.0,941.1,704.8
2017,3,28,13,0,955.0,101.0,1.4,14.0,878.0,919.74,691.19
2017,3,28,13,15,951.0,100.0,1.4,14.0,860.5,890.54,672.39
2017,3,28,13,30,947.0,99.0,1.4,14.0,843.0,858.32,651.57
2017,3,28,13,45,938.5,99.0,1.45,14.0,817.5,820.8,627.63
2017,3,28,14,0,930.0,99.0,1.5,14.0,792.0,780.87,601.74
2017,3,28,14,15,920.5,97.5,1.45,14.0,759.0,736.56,571.45
2017,3,28,14,30,911.0,96.0,1.4,14.0,726.0,690.38,538.3
2017,3,28,14,45,894.0,95.5,1.4,14.0,686.0,638.99,500.08
2017,3,28,15,0,877.0,95.0,1.4,14.0,646.0,586.86,460.26
2017,3,28,15,15,859.5,92.5,1.35,13.5,601.0,531.15,417.1
2017,3,28,15,30,842.0,90.0,1.3,13.0,556.0,475.99,372.88
2017,3,28,15,45,817.0,87.0,1.3,13.0,506.5,417.52,324.22
2017,3,28,16,0,792.0,84.0,1.3,13.0,457.0,360.38,275.18
2017,3,28,16,15,759.5,80.0,1.2,12.5,404.5,301.68,224.11
2017,3,28,16,30,727.0,76.0,1.1,12.0,352.0,245.77,174.69
2017,3,28,16,45,680.0,70.5,1.05,12.0,298.0,186.53,123.44
2017,3,28,17,0,633.0,65.0,1.0,12.0,244.0,134.36,80.64
2017,3,28,17,15,561.0,57.5,0.95,11.0,191.5,83.91,45.91
2017,3,28,17,30,489.0,50.0,0.9,10.0,139.0,41.9,26.77
2017,3,28,17,45,370.0,38.5,0.9,9.5,93.0,29.14,20.24
2017,3,28,18,0,251.0,27.0,0.9,9.0,47.0,21.32,11.43
2017,3,28,18,15,125.5,13.5,0.9,8.5,23.5,13.27,0.0
2017,3,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,29,6,15,146.0,16.5,0.9,6.5,31.0,57.35,3.27
2017,3,29,6,30,292.0,33.0,0.9,7.0,62.0,131.02,93.75
2017,3,29,6,45,399.5,43.5,0.9,8.0,109.5,195.1,151.21
2017,3,29,7,0,507.0,54.0,0.9,9.0,157.0,270.67,216.9
2017,3,29,7,15,572.5,61.5,0.85,9.5,209.5,335.12,272.82
2017,3,29,7,30,638.0,69.0,0.8,10.0,262.0,405.34,331.24
2017,3,29,7,45,681.5,74.0,0.8,10.5,315.0,466.02,380.17
2017,3,29,8,0,725.0,79.0,0.8,11.0,368.0,529.34,429.21
2017,3,29,8,15,755.5,83.0,0.8,11.5,419.5,583.54,469.55
2017,3,29,8,30,786.0,87.0,0.8,12.0,471.0,640.37,510.39
2017,3,29,8,45,804.5,92.0,0.85,12.5,518.5,689.95,543.95
2017,3,29,9,0,823.0,97.0,0.9,13.0,566.0,738.47,575.77
2017,3,29,9,15,839.5,99.5,0.9,13.0,609.5,781.28,603.45
2017,3,29,9,30,856.0,102.0,0.9,13.0,653.0,822.32,629.6
2017,3,29,9,45,871.5,103.0,0.95,13.5,691.5,853.77,648.6
2017,3,29,10,0,887.0,104.0,1.0,14.0,730.0,887.84,669.37
2017,3,29,10,15,896.0,106.0,1.0,14.0,761.0,914.71,685.57
2017,3,29,10,30,905.0,108.0,1.0,14.0,792.0,938.58,699.86
2017,3,29,10,45,906.0,112.0,1.05,14.5,814.5,954.13,708.4
2017,3,29,11,0,907.0,116.0,1.1,15.0,837.0,966.19,714.86
2017,3,29,11,15,911.0,117.0,1.1,15.0,853.0,974.31,719.35
2017,3,29,11,30,915.0,118.0,1.1,15.0,869.0,978.93,721.76
2017,3,29,11,45,911.5,121.5,1.1,15.0,875.5,975.69,719.28
2017,3,29,12,0,908.0,125.0,1.1,15.0,882.0,968.93,714.77
2017,3,29,12,15,708.5,229.5,1.1,14.5,819.5,893.33,666.61
2017,3,29,12,30,509.0,334.0,1.1,14.0,757.0,807.52,605.37
2017,3,29,12,45,561.5,309.0,1.15,14.0,771.5,816.1,614.51
2017,3,29,13,0,614.0,284.0,1.2,14.0,786.0,820.67,619.69
2017,3,29,13,15,568.0,292.5,1.2,13.5,749.5,772.89,587.12
2017,3,29,13,30,522.0,301.0,1.2,13.0,713.0,725.43,554.83
2017,3,29,13,45,557.0,277.0,1.25,13.0,704.5,708.98,545.44
2017,3,29,14,0,592.0,253.0,1.3,13.0,696.0,688.67,532.63
2017,3,29,14,15,733.5,181.5,1.3,13.0,707.5,692.81,538.78
2017,3,29,14,30,875.0,110.0,1.3,13.0,719.0,682.65,533.64
2017,3,29,14,45,866.5,105.5,1.3,13.0,681.0,633.48,496.81
2017,3,29,15,0,858.0,101.0,1.3,13.0,643.0,582.97,458.32
2017,3,29,15,15,659.0,152.5,1.2,12.5,551.5,486.44,383.18
2017,3,29,15,30,460.0,204.0,1.1,12.0,460.0,406.57,320.47
2017,3,29,15,45,613.5,147.5,1.05,12.0,457.0,391.26,306.02
2017,3,29,16,0,767.0,91.0,1.0,12.0,454.0,359.45,275.22
2017,3,29,16,15,733.5,86.5,0.95,11.5,402.0,299.29,223.25
2017,3,29,16,30,700.0,82.0,0.9,11.0,350.0,243.8,174.49
2017,3,29,16,45,652.5,76.0,0.9,11.0,296.5,187.52,125.83
2017,3,29,17,0,605.0,70.0,0.9,11.0,243.0,136.34,83.79
2017,3,29,17,15,533.0,61.5,0.9,10.0,191.0,86.52,49.09
2017,3,29,17,30,461.0,53.0,0.9,9.0,139.0,45.17,29.29
2017,3,29,17,45,350.0,41.0,0.95,8.5,93.5,31.33,22.32
2017,3,29,18,0,239.0,29.0,1.0,8.0,48.0,23.13,13.27
2017,3,29,18,15,119.5,14.5,0.95,7.5,24.0,14.25,0.0
2017,3,29,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,6,15,162.5,18.5,1.95,7.0,35.5,64.52,16.44
2017,3,30,6,30,325.0,37.0,2.0,7.0,71.0,145.36,105.69
2017,3,30,6,45,454.0,45.5,2.05,7.0,123.0,217.23,170.3
2017,3,30,7,0,583.0,54.0,2.1,7.0,175.0,302.47,245.88
2017,3,30,7,15,646.0,60.5,2.15,7.0,230.5,368.88,305.65
2017,3,30,7,30,709.0,67.0,2.2,7.0,286.0,440.66,368.05
2017,3,30,7,45,757.5,70.5,2.25,7.5,342.5,503.99,421.07
2017,3,30,8,0,806.0,74.0,2.3,8.0,399.0,572.39,476.13
2017,3,30,8,15,833.5,77.5,2.35,8.0,452.5,629.77,521.62
2017,3,30,8,30,861.0,81.0,2.4,8.0,506.0,687.29,565.65
2017,3,30,8,45,880.5,84.0,2.45,8.5,555.0,738.25,601.03
2017,3,30,9,0,900.0,87.0,2.5,9.0,604.0,783.6,631.64
2017,3,30,9,15,915.0,89.0,2.45,9.5,649.0,827.02,659.64
2017,3,30,9,30,930.0,91.0,2.4,10.0,694.0,868.39,685.67
2017,3,30,9,45,945.0,91.0,2.35,10.5,733.5,905.22,708.06
2017,3,30,10,0,960.0,91.0,2.3,11.0,773.0,939.49,728.38
2017,3,30,10,15,968.0,92.5,2.25,11.0,804.5,966.39,744.76
2017,3,30,10,30,976.0,94.0,2.2,11.0,836.0,989.99,758.9
2017,3,30,10,45,980.0,96.0,2.15,11.0,860.0,1007.01,768.6
2017,3,30,11,0,984.0,98.0,2.1,11.0,884.0,1020.37,775.96
2017,3,30,11,15,987.5,98.5,2.05,11.0,900.0,1027.9,779.55
2017,3,30,11,30,991.0,99.0,2.0,11.0,916.0,1031.64,780.78
2017,3,30,11,45,993.0,99.0,2.0,11.5,924.0,1029.63,777.63
2017,3,30,12,0,995.0,99.0,2.0,12.0,932.0,1023.79,772.16
2017,3,30,12,15,994.0,99.0,2.0,12.0,930.5,1011.4,763.94
2017,3,30,12,30,993.0,99.0,2.0,12.0,929.0,995.31,753.43
2017,3,30,12,45,990.0,98.5,2.0,12.0,919.0,973.32,739.09
2017,3,30,13,0,987.0,98.0,2.0,12.0,909.0,947.87,722.51
2017,3,30,13,15,982.0,97.5,2.0,12.0,890.5,917.45,702.56
2017,3,30,13,30,977.0,97.0,2.0,12.0,872.0,883.94,680.46
2017,3,30,13,45,967.5,97.0,2.05,12.0,844.5,844.58,654.66
2017,3,30,14,0,958.0,97.0,2.1,12.0,817.0,802.8,626.89
2017,3,30,14,15,948.0,95.5,2.15,11.5,783.0,756.98,596.95
2017,3,30,14,30,938.0,94.0,2.2,11.0,749.0,709.26,564.13
2017,3,30,14,45,919.0,94.5,2.3,11.0,707.5,656.34,524.28
2017,3,30,15,0,900.0,95.0,2.4,11.0,666.0,602.81,482.71
2017,3,30,15,15,882.5,92.5,2.45,10.5,620.0,545.85,437.85
2017,3,30,15,30,865.0,90.0,2.5,10.0,574.0,489.44,391.75
2017,3,30,15,45,831.5,90.0,2.55,10.0,522.0,429.04,340.28
2017,3,30,16,0,798.0,90.0,2.6,10.0,470.0,370.84,289.23
2017,3,30,16,15,765.0,85.5,2.6,9.5,416.5,311.05,236.26
2017,3,30,16,30,732.0,81.0,2.6,9.0,363.0,251.89,183.14
2017,3,30,16,45,673.0,77.0,2.6,9.0,307.0,193.37,131.77
2017,3,30,17,0,614.0,73.0,2.6,9.0,251.0,141.26,88.55
2017,3,30,17,15,540.0,65.0,2.55,8.5,198.0,91.13,52.94
2017,3,30,17,30,466.0,57.0,2.5,8.0,145.0,49.77,32.71
2017,3,30,17,45,337.5,45.0,2.45,7.5,98.0,35.03,25.73
2017,3,30,18,0,209.0,33.0,2.4,7.0,51.0,25.8,15.8
2017,3,30,18,15,104.5,16.5,2.35,6.5,25.5,16.22,0.0
2017,3,30,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,6,15,213.5,16.5,2.15,5.0,40.0,75.47,29.49
2017,3,31,6,30,427.0,33.0,2.2,5.0,80.0,172.13,126.79
2017,3,31,6,45,528.0,41.5,2.25,5.5,132.0,239.95,189.48
2017,3,31,7,0,629.0,50.0,2.3,6.0,184.0,316.03,258.25
2017,3,31,7,15,688.0,55.5,2.35,6.5,239.5,382.38,317.86
2017,3,31,7,30,747.0,61.0,2.4,7.0,295.0,453.48,379.26
2017,3,31,7,45,784.5,66.0,2.5,7.5,350.5,516.51,432.1
2017,3,31,8,0,822.0,71.0,2.6,8.0,406.0,581.35,484.49
2017,3,31,8,15,848.5,74.0,2.6,8.5,459.5,638.23,528.54
2017,3,31,8,30,875.0,77.0,2.6,9.0,513.0,695.14,570.39
2017,3,31,8,45,893.0,80.0,2.6,9.5,562.0,741.37,601.82
2017,3,31,9,0,911.0,83.0,2.6,10.0,611.0,790.27,634.68
2017,3,31,9,15,924.5,85.5,2.6,10.0,655.0,833.42,663.94
2017,3,31,9,30,938.0,88.0,2.6,10.0,699.0,874.4,691.35
2017,3,31,9,45,945.5,90.5,2.6,10.5,736.5,907.85,711.89
2017,3,31,10,0,953.0,93.0,2.6,11.0,774.0,938.33,730.24
2017,3,31,10,15,960.0,94.5,2.55,11.0,805.0,964.13,746.12
2017,3,31,10,30,967.0,96.0,2.5,11.0,836.0,986.63,759.73
2017,3,31,10,45,970.5,97.5,2.45,11.5,859.0,1002.46,767.42
2017,3,31,11,0,974.0,99.0,2.4,12.0,882.0,1014.65,772.74
2017,3,31,11,15,976.5,100.0,2.35,12.0,897.0,1021.67,776.12
2017,3,31,11,30,979.0,101.0,2.3,12.0,912.0,1024.93,777.16
2017,3,31,11,45,979.0,101.5,2.25,12.5,918.5,1021.54,772.5
2017,3,31,12,0,979.0,102.0,2.2,13.0,925.0,1014.4,765.56
2017,3,31,12,15,978.5,102.0,2.15,13.0,924.0,1002.55,757.08
2017,3,31,12,30,978.0,102.0,2.1,13.0,923.0,987.04,746.33
2017,3,31,12,45,975.5,101.5,2.05,13.0,913.0,965.68,731.79
2017,3,31,13,0,973.0,101.0,2.0,13.0,903.0,940.9,715.08
2017,3,31,13,15,968.5,100.5,1.95,13.0,885.0,911.16,695.07
2017,3,31,13,30,964.0,100.0,1.9,13.0,867.0,878.37,673.01
2017,3,31,13,45,959.5,98.0,1.9,13.0,842.0,841.18,648.37
2017,3,31,14,0,955.0,96.0,1.9,13.0,817.0,801.29,621.67
2017,3,31,14,15,946.0,94.5,1.85,13.0,783.5,756.23,590.65
2017,3,31,14,30,937.0,93.0,1.8,13.0,750.0,709.21,557.18
2017,3,31,14,45,927.0,90.5,1.75,13.0,711.0,658.86,519.11
2017,3,31,15,0,917.0,88.0,1.7,13.0,672.0,607.12,479.01
2017,3,31,15,15,901.0,85.5,1.65,13.0,626.5,551.12,434.56
2017,3,31,15,30,885.0,83.0,1.6,13.0,581.0,494.82,388.54
2017,3,31,15,45,682.0,121.5,1.55,13.0,485.5,396.8,310.15
2017,3,31,16,0,479.0,160.0,1.5,13.0,390.0,320.22,249.01
2017,3,31,16,15,632.5,114.5,1.4,12.5,382.0,296.98,224.29
2017,3,31,16,30,786.0,69.0,1.3,12.0,374.0,257.34,182.88
2017,3,31,16,45,744.0,64.0,1.25,11.5,319.0,198.24,131.16
2017,3,31,17,0,702.0,59.0,1.2,11.0,264.0,143.54,85.61
2017,3,31,17,15,636.0,52.5,1.15,10.5,209.5,90.35,47.92
2017,3,31,17,30,570.0,46.0,1.1,10.0,155.0,42.05,24.03
2017,3,31,17,45,453.5,37.0,1.05,9.5,106.5,27.22,18.65
2017,3,31,18,0,337.0,28.0,1.0,9.0,58.0,21.75,12.56
2017,3,31,18,15,168.5,14.0,1.0,8.5,29.0,13.76,0.0
2017,3,31,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,6,15,175.5,19.0,0.7,7.5,39.0,70.88,33.72
2017,4,1,6,30,351.0,38.0,0.5,8.0,78.0,156.59,115.07
2017,4,1,6,45,448.5,48.5,0.35,9.0,127.5,221.89,172.34
2017,4,1,7,0,546.0,59.0,0.2,10.0,177.0,297.35,236.23
2017,4,1,7,15,608.0,66.0,0.2,10.5,231.5,362.43,291.04
2017,4,1,7,30,670.0,73.0,0.2,11.0,286.0,432.79,347.81
2017,4,1,7,45,709.0,79.0,0.2,11.5,340.5,494.07,395.34
2017,4,1,8,0,748.0,85.0,0.2,12.0,395.0,557.48,442.51
2017,4,1,8,15,777.5,89.5,0.2,12.5,447.0,612.61,481.84
2017,4,1,8,30,807.0,94.0,0.2,13.0,499.0,670.4,521.63
2017,4,1,8,45,828.5,97.0,0.25,13.5,548.0,720.76,554.09
2017,4,1,9,0,850.0,100.0,0.3,14.0,597.0,770.19,585.27
2017,4,1,9,15,865.0,103.0,0.3,14.0,640.0,813.21,611.85
2017,4,1,9,30,880.0,106.0,0.3,14.0,683.0,854.28,636.86
2017,4,1,9,45,901.0,103.0,0.3,14.5,723.0,886.49,654.62
2017,4,1,10,0,922.0,100.0,0.3,15.0,763.0,921.59,674.17
2017,4,1,10,15,929.0,101.5,0.3,15.5,793.0,946.68,687.11
2017,4,1,10,30,936.0,103.0,0.3,16.0,823.0,968.59,698.15
2017,4,1,10,45,946.0,101.0,0.3,16.5,847.0,986.13,706.52
2017,4,1,11,0,956.0,99.0,0.3,17.0,871.0,1000.3,712.92
2017,4,1,11,15,958.5,100.0,0.35,17.0,886.0,1007.17,717.45
2017,4,1,11,30,961.0,101.0,0.4,17.0,901.0,1010.35,720.02
2017,4,1,11,45,960.5,101.5,0.45,17.0,907.0,1006.48,718.47
2017,4,1,12,0,960.0,102.0,0.5,17.0,913.0,998.94,714.88
2017,4,1,12,15,959.0,102.0,0.5,17.0,911.5,986.77,707.42
2017,4,1,12,30,958.0,102.0,0.5,17.0,910.0,971.04,697.91
2017,4,1,12,45,955.5,101.5,0.55,17.5,900.0,949.98,684.99
2017,4,1,13,0,953.0,101.0,0.6,18.0,890.0,925.58,670.05
2017,4,1,13,15,948.5,100.5,0.6,18.0,872.5,896.29,652.22
2017,4,1,13,30,944.0,100.0,0.6,18.0,855.0,864.03,632.45
2017,4,1,13,45,937.0,99.0,0.65,18.0,829.0,826.51,610.04
2017,4,1,14,0,930.0,98.0,0.7,18.0,803.0,786.52,585.71
2017,4,1,14,15,921.0,96.5,0.7,17.5,770.5,742.36,558.47
2017,4,1,14,30,912.0,95.0,0.7,17.0,738.0,696.32,528.69
2017,4,1,14,45,899.0,93.5,0.75,17.0,698.5,646.15,493.45
2017,4,1,15,0,886.0,92.0,0.8,17.0,659.0,594.91,456.23
2017,4,1,15,15,870.0,89.5,0.8,16.5,614.5,540.35,415.59
2017,4,1,15,30,854.0,87.0,0.8,16.0,570.0,484.14,372.21
2017,4,1,15,45,830.5,84.0,0.8,16.0,520.5,425.5,324.73
2017,4,1,16,0,807.0,81.0,0.8,16.0,471.0,368.03,276.62
2017,4,1,16,15,777.0,77.5,0.8,15.5,418.5,309.56,226.98
2017,4,1,16,30,747.0,74.0,0.8,15.0,366.0,253.57,178.39
2017,4,1,16,45,697.0,70.0,0.8,14.5,311.5,193.79,127.66
2017,4,1,17,0,647.0,66.0,0.8,14.0,257.0,141.32,85.01
2017,4,1,17,15,580.0,58.5,0.75,13.0,204.0,90.0,48.97
2017,4,1,17,30,513.0,51.0,0.7,12.0,151.0,46.5,27.59
2017,4,1,17,45,389.5,41.5,0.7,11.5,103.5,31.19,22.04
2017,4,1,18,0,266.0,32.0,0.7,11.0,56.0,25.53,15.78
2017,4,1,18,15,133.0,16.0,0.7,10.5,28.0,12.55,0.0
2017,4,1,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,2,6,15,162.5,20.5,0.6,6.5,39.5,69.38,37.47
2017,4,2,6,30,325.0,41.0,0.6,7.0,79.0,153.17,114.17
2017,4,2,6,45,421.0,52.0,0.65,7.5,128.5,217.55,171.28
2017,4,2,7,0,517.0,63.0,0.7,8.0,178.0,291.88,236.0
2017,4,2,7,15,579.5,70.5,0.65,8.5,231.5,356.52,291.22
2017,4,2,7,30,642.0,78.0,0.6,9.0,285.0,426.48,348.47
2017,4,2,7,45,687.0,83.0,0.6,9.5,339.5,488.76,397.74
2017,4,2,8,0,732.0,88.0,0.6,10.0,394.0,553.73,447.14
2017,4,2,8,15,762.0,92.5,0.5,10.5,446.0,608.41,485.85
2017,4,2,8,30,792.0,97.0,0.4,11.0,498.0,665.95,524.86
2017,4,2,8,45,820.5,98.0,0.3,11.5,548.0,718.63,557.3
2017,4,2,9,0,849.0,99.0,0.2,12.0,598.0,770.9,588.3
2017,4,2,9,15,864.5,101.5,0.15,12.5,641.5,813.7,612.86
2017,4,2,9,30,880.0,104.0,0.1,13.0,685.0,854.58,635.85
2017,4,2,9,45,897.5,103.0,0.1,13.5,724.0,886.02,653.05
2017,4,2,10,0,915.0,102.0,0.1,14.0,763.0,920.15,671.93
2017,4,2,10,15,922.5,103.5,0.1,14.5,793.5,945.5,685.0
2017,4,2,10,30,930.0,105.0,0.1,15.0,824.0,967.68,696.19
2017,4,2,10,45,934.5,107.0,0.1,15.5,847.0,984.34,703.98
2017,4,2,11,0,939.0,109.0,0.1,16.0,870.0,997.5,709.76
2017,4,2,11,15,942.0,109.5,0.15,16.5,885.5,1004.09,712.51
2017,4,2,11,30,945.0,110.0,0.2,17.0,901.0,1007.07,713.41
2017,4,2,11,45,947.5,109.5,0.3,17.5,908.0,1004.88,712.55
2017,4,2,12,0,950.0,109.0,0.4,18.0,915.0,999.04,709.81
2017,4,2,12,15,949.5,108.5,0.45,18.0,913.5,986.81,703.5
2017,4,2,12,30,949.0,108.0,0.5,18.0,912.0,971.04,695.16
2017,4,2,12,45,949.5,106.0,0.55,18.0,903.0,951.15,684.32
2017,4,2,13,0,950.0,104.0,0.6,18.0,894.0,927.84,671.34
2017,4,2,13,15,945.5,103.0,0.65,18.0,876.0,898.05,654.18
2017,4,2,13,30,941.0,102.0,0.7,18.0,858.0,865.3,635.0
2017,4,2,13,45,934.5,101.0,0.8,18.0,832.5,828.2,613.57
2017,4,2,14,0,928.0,100.0,0.9,18.0,807.0,788.61,590.03
2017,4,2,14,15,918.5,98.5,0.95,17.5,774.0,744.12,563.0
2017,4,2,14,30,909.0,97.0,1.0,17.0,741.0,697.8,533.33
2017,4,2,14,45,894.5,96.0,1.05,17.0,701.0,647.27,497.35
2017,4,2,15,0,880.0,95.0,1.1,17.0,661.0,595.82,459.51
2017,4,2,15,15,863.5,92.5,1.1,16.5,616.0,540.16,417.76
2017,4,2,15,30,847.0,90.0,1.1,16.0,571.0,485.08,374.85
2017,4,2,15,45,823.0,87.0,1.1,16.0,521.5,426.54,327.13
2017,4,2,16,0,799.0,84.0,1.1,16.0,472.0,369.24,278.89
2017,4,2,16,15,768.5,80.0,1.0,15.5,419.5,310.53,228.62
2017,4,2,16,30,738.0,76.0,0.9,15.0,367.0,254.38,179.66
2017,4,2,16,45,694.0,71.0,0.85,14.5,313.0,195.24,129.11
2017,4,2,17,0,650.0,66.0,0.8,14.0,259.0,142.78,86.09
2017,4,2,17,15,584.5,58.5,0.75,13.0,206.5,91.32,49.68
2017,4,2,17,30,519.0,51.0,0.7,12.0,154.0,47.48,27.71
2017,4,2,17,45,411.5,41.0,0.7,11.5,106.5,30.53,21.49
2017,4,2,18,0,304.0,31.0,0.7,11.0,59.0,24.31,14.93
2017,4,2,18,15,152.0,15.5,0.65,10.5,29.5,12.02,0.0
2017,4,2,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,5,45,44.0,6.0,1.1,4.5,7.0,0.0,0.0
2017,4,3,6,0,88.0,12.0,1.1,5.0,14.0,28.41,0.0
2017,4,3,6,15,262.5,25.0,1.1,5.5,53.5,101.52,60.91
2017,4,3,6,30,437.0,38.0,1.1,6.0,93.0,185.06,138.86
2017,4,3,6,45,543.5,45.5,1.15,6.5,147.0,255.59,202.3
2017,4,3,7,0,650.0,53.0,1.2,7.0,201.0,337.07,273.95
2017,4,3,7,15,707.0,58.5,1.15,7.5,257.5,401.87,330.32
2017,4,3,7,30,764.0,64.0,1.1,8.0,314.0,473.42,389.63
2017,4,3,7,45,808.0,66.5,1.05,9.0,371.5,538.37,440.43
2017,4,3,8,0,852.0,69.0,1.0,10.0,429.0,605.61,490.51
2017,4,3,8,15,877.5,72.0,0.9,10.0,483.0,659.52,529.79
2017,4,3,8,30,903.0,75.0,0.8,10.0,537.0,716.76,568.2
2017,4,3,8,45,923.0,77.0,0.75,10.5,588.0,768.35,600.43
2017,4,3,9,0,943.0,79.0,0.7,11.0,639.0,818.71,630.92
2017,4,3,9,15,956.0,81.0,0.7,11.5,683.5,861.88,656.65
2017,4,3,9,30,969.0,83.0,0.7,12.0,728.0,902.74,680.49
2017,4,3,9,45,977.0,85.5,0.7,12.5,766.0,937.3,699.86
2017,4,3,10,0,985.0,88.0,0.7,13.0,804.0,968.81,717.12
2017,4,3,10,15,991.5,89.5,0.7,13.0,835.0,994.63,731.98
2017,4,3,10,30,998.0,91.0,0.7,13.0,866.0,1017.01,744.74
2017,4,3,10,45,1001.0,92.5,0.75,13.5,889.0,1032.56,753.08
2017,4,3,11,0,1004.0,94.0,0.8,14.0,912.0,1044.36,759.27
2017,4,3,11,15,1006.0,94.5,0.8,14.0,927.0,1050.32,762.2
2017,4,3,11,30,1008.0,95.0,0.8,14.0,942.0,1052.42,762.95
2017,4,3,11,45,1008.0,95.5,0.8,14.0,948.0,1048.75,760.31
2017,4,3,12,0,1008.0,96.0,0.8,14.0,954.0,1041.23,755.49
2017,4,3,12,15,1007.0,96.0,0.8,14.0,952.0,1028.45,747.55
2017,4,3,12,30,1006.0,96.0,0.8,14.0,950.0,1011.92,737.43
2017,4,3,12,45,1004.0,95.0,0.85,14.5,940.0,989.81,723.64
2017,4,3,13,0,1002.0,94.0,0.9,15.0,930.0,964.18,707.66
2017,4,3,13,15,998.0,93.0,0.9,15.0,911.5,933.48,688.71
2017,4,3,13,30,994.0,92.0,0.9,15.0,893.0,899.63,667.69
2017,4,3,13,45,987.0,91.5,0.95,15.0,866.5,860.95,644.2
2017,4,3,14,0,980.0,91.0,1.0,15.0,840.0,819.65,618.64
2017,4,3,14,15,971.5,89.5,1.0,14.5,806.5,773.89,590.02
2017,4,3,14,30,963.0,88.0,1.0,14.0,773.0,726.06,559.27
2017,4,3,14,45,951.0,86.5,1.05,14.0,732.5,674.25,522.29
2017,4,3,15,0,939.0,85.0,1.1,14.0,692.0,621.17,483.11
2017,4,3,15,15,924.5,82.5,1.05,13.5,646.0,564.8,440.14
2017,4,3,15,30,910.0,80.0,1.0,13.0,600.0,507.96,395.26
2017,4,3,15,45,890.5,77.0,1.0,13.0,549.5,448.34,346.28
2017,4,3,16,0,871.0,74.0,1.0,13.0,499.0,389.32,296.1
2017,4,3,16,15,843.5,70.5,1.0,12.5,445.0,325.98,241.69
2017,4,3,16,30,816.0,67.0,1.0,12.0,391.0,266.83,189.47
2017,4,3,16,45,775.0,63.0,1.0,11.5,335.5,206.98,137.21
2017,4,3,17,0,734.0,59.0,1.0,11.0,280.0,151.4,90.66
2017,4,3,17,15,672.0,53.0,1.0,10.0,224.5,96.85,51.37
2017,4,3,17,30,610.0,47.0,1.0,9.0,169.0,49.58,27.9
2017,4,3,17,45,497.5,38.5,1.0,8.5,118.5,28.1,19.62
2017,4,3,18,0,385.0,30.0,1.0,8.0,68.0,23.16,14.29
2017,4,3,18,15,192.5,15.0,1.0,7.5,34.0,11.43,0.0
2017,4,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,7.5,0.5,5.5,7.5,0.0,0.0
2017,4,4,6,0,0.0,15.0,0.4,6.0,15.0,14.74,0.0
2017,4,4,6,15,198.0,27.5,0.35,6.5,53.0,89.65,56.72
2017,4,4,6,30,396.0,40.0,0.3,7.0,91.0,176.29,132.31
2017,4,4,6,45,492.0,48.5,0.25,7.5,142.0,242.37,190.45
2017,4,4,7,0,588.0,57.0,0.2,8.0,193.0,318.29,255.46
2017,4,4,7,15,644.5,63.0,0.25,8.5,247.5,382.33,309.75
2017,4,4,7,30,701.0,69.0,0.3,9.0,302.0,451.03,365.68
2017,4,4,7,45,737.5,74.0,0.35,9.5,355.5,509.65,411.81
2017,4,4,8,0,774.0,79.0,0.4,10.0,409.0,572.01,459.02
2017,4,4,8,15,800.5,82.5,0.4,10.5,461.0,627.5,498.85
2017,4,4,8,30,827.0,86.0,0.4,11.0,513.0,683.08,536.63
2017,4,4,8,45,771.0,110.5,0.4,11.5,537.5,700.94,545.75
2017,4,4,9,0,715.0,135.0,0.4,12.0,562.0,715.1,552.78
2017,4,4,9,15,805.0,115.0,0.4,12.5,628.0,785.76,598.72
2017,4,4,9,30,895.0,95.0,0.4,13.0,694.0,857.1,642.88
2017,4,4,9,45,906.5,96.0,0.45,13.5,731.5,890.93,662.37
2017,4,4,10,0,918.0,97.0,0.5,14.0,769.0,922.15,680.65
2017,4,4,10,15,766.0,179.5,0.5,14.0,755.5,900.38,664.9
2017,4,4,10,30,614.0,262.0,0.5,14.0,742.0,856.47,633.64
2017,4,4,10,45,777.0,183.0,0.5,14.5,807.5,933.14,684.1
2017,4,4,11,0,940.0,104.0,0.5,15.0,873.0,997.43,721.56
2017,4,4,11,15,943.0,104.5,0.55,15.0,888.0,1003.93,725.14
2017,4,4,11,30,946.0,105.0,0.6,15.0,903.0,1006.81,727.57
2017,4,4,11,45,940.5,109.0,0.65,15.5,908.0,1001.74,723.88
2017,4,4,12,0,935.0,113.0,0.7,16.0,913.0,993.09,718.16
2017,4,4,12,15,934.5,113.0,0.7,15.5,911.5,981.39,712.22
2017,4,4,12,30,934.0,113.0,0.7,15.0,910.0,966.22,704.21
2017,4,4,12,45,935.5,110.5,0.75,15.0,901.5,946.85,693.36
2017,4,4,13,0,937.0,108.0,0.8,15.0,893.0,924.09,680.35
2017,4,4,13,15,932.5,107.0,0.8,15.0,875.0,894.5,661.91
2017,4,4,13,30,928.0,106.0,0.8,15.0,857.0,862.01,641.58
2017,4,4,13,45,702.0,203.0,0.8,15.0,761.0,754.9,569.57
2017,4,4,14,0,476.0,300.0,0.8,15.0,665.0,653.62,495.4
2017,4,4,14,15,428.5,305.0,0.8,14.5,623.5,603.67,461.34
2017,4,4,14,30,381.0,310.0,0.8,14.0,582.0,554.99,426.92
2017,4,4,14,45,351.0,298.5,0.85,14.0,539.0,506.07,391.79
2017,4,4,15,0,321.0,287.0,0.9,14.0,496.0,459.09,357.32
2017,4,4,15,15,259.5,275.0,0.9,13.5,436.5,397.34,311.16
2017,4,4,15,30,198.0,263.0,0.9,13.0,377.0,341.67,269.0
2017,4,4,15,45,353.0,210.0,0.9,13.0,392.0,344.85,270.74
2017,4,4,16,0,508.0,157.0,0.9,13.0,407.0,330.84,256.03
2017,4,4,16,15,575.0,122.5,0.85,12.5,376.0,290.36,219.61
2017,4,4,16,30,642.0,88.0,0.8,12.0,345.0,241.17,174.29
2017,4,4,16,45,575.5,88.5,0.75,11.5,294.5,190.03,131.15
2017,4,4,17,0,509.0,89.0,0.7,11.0,244.0,146.38,96.25
2017,4,4,17,15,453.5,77.0,0.65,10.5,195.0,99.07,61.46
2017,4,4,17,30,398.0,65.0,0.6,10.0,146.0,58.61,38.31
2017,4,4,17,45,307.0,50.5,0.6,9.5,102.0,38.15,28.55
2017,4,4,18,0,216.0,36.0,0.6,9.0,58.0,27.87,18.41
2017,4,4,18,15,108.0,18.0,0.6,9.0,29.0,14.06,0.0
2017,4,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
