Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,0.85,8.0,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,0.9,8.0,11.0,10.81,0.0
2017,4,5,6,15,51.0,30.0,0.8,8.0,37.0,48.86,31.1
2017,4,5,6,30,102.0,49.0,0.7,8.0,63.0,92.17,70.13
2017,4,5,6,45,130.0,71.5,0.6,8.5,97.0,128.2,102.26
2017,4,5,7,0,158.0,94.0,0.5,9.0,131.0,170.96,139.43
2017,4,5,7,15,183.5,113.5,0.45,9.5,167.5,217.1,178.4
2017,4,5,7,30,209.0,133.0,0.4,10.0,204.0,260.54,213.97
2017,4,5,7,45,409.5,119.5,0.35,10.5,287.0,375.37,306.77
2017,4,5,8,0,610.0,106.0,0.3,11.0,370.0,506.0,407.16
2017,4,5,8,15,712.5,99.0,0.3,11.5,443.0,592.66,470.22
2017,4,5,8,30,815.0,92.0,0.3,12.0,516.0,683.94,534.19
2017,4,5,8,45,834.0,95.5,0.3,12.5,564.0,733.29,564.61
2017,4,5,9,0,853.0,99.0,0.3,13.0,612.0,781.51,594.15
2017,4,5,9,15,868.0,101.5,0.35,13.5,655.0,823.95,620.11
2017,4,5,9,30,883.0,104.0,0.4,14.0,698.0,859.45,641.26
2017,4,5,9,45,667.0,198.0,0.45,15.0,660.5,805.96,602.42
2017,4,5,10,0,451.0,292.0,0.5,16.0,623.0,726.25,541.54
2017,4,5,10,15,446.5,307.0,0.55,16.0,646.0,745.64,555.36
2017,4,5,10,30,442.0,322.0,0.6,16.0,669.0,762.94,566.39
2017,4,5,10,45,481.0,323.0,0.65,16.5,710.0,804.11,593.46
2017,4,5,11,0,520.0,324.0,0.7,17.0,751.0,844.0,619.03
2017,4,5,11,15,503.0,336.5,0.7,17.0,756.0,841.22,615.57
2017,4,5,11,30,486.0,349.0,0.7,17.0,761.0,836.09,611.28
2017,4,5,11,45,494.0,352.0,0.75,17.0,773.5,842.61,616.28
2017,4,5,12,0,502.0,355.0,0.8,17.0,786.0,846.93,619.74
2017,4,5,12,15,506.0,353.0,0.8,17.0,787.0,840.24,615.32
2017,4,5,12,30,510.0,351.0,0.8,17.0,788.0,831.41,609.7
2017,4,5,12,45,494.0,348.0,0.8,17.0,767.5,801.69,590.04
2017,4,5,13,0,478.0,345.0,0.8,17.0,747.0,770.78,569.71
2017,4,5,13,15,694.5,234.5,0.8,17.0,805.0,828.77,615.06
2017,4,5,13,30,911.0,124.0,0.8,17.0,863.0,867.72,641.4
2017,4,5,13,45,906.5,121.5,0.8,17.0,838.5,831.39,617.62
2017,4,5,14,0,902.0,119.0,0.8,17.0,814.0,792.55,593.01
2017,4,5,14,15,893.0,117.5,0.75,16.5,781.5,749.17,565.42
2017,4,5,14,30,884.0,116.0,0.7,16.0,749.0,704.33,535.25
2017,4,5,14,45,723.0,163.0,0.7,16.0,663.0,609.43,466.05
2017,4,5,15,0,562.0,210.0,0.7,16.0,577.0,525.56,403.8
2017,4,5,15,15,569.5,190.5,0.65,15.5,540.5,481.45,371.62
2017,4,5,15,30,577.0,171.0,0.6,15.0,504.0,435.69,336.62
2017,4,5,15,45,506.0,174.0,0.6,15.0,447.5,376.04,289.86
2017,4,5,16,0,435.0,177.0,0.6,15.0,391.0,322.97,247.72
2017,4,5,16,15,307.5,173.0,0.55,14.0,316.0,254.27,195.04
2017,4,5,16,30,180.0,169.0,0.5,13.0,241.0,199.87,154.42
2017,4,5,16,45,164.5,148.0,0.5,12.5,206.5,165.61,126.78
2017,4,5,17,0,149.0,127.0,0.5,12.0,172.0,133.17,100.65
2017,4,5,17,15,132.0,103.5,0.55,11.5,138.0,100.6,75.07
2017,4,5,17,30,115.0,80.0,0.6,11.0,104.0,70.41,52.69
2017,4,5,17,45,87.5,58.0,0.65,10.5,73.0,49.05,38.11
2017,4,5,18,0,60.0,36.0,0.7,10.0,42.0,31.36,21.43
2017,4,5,18,15,30.0,18.0,0.7,10.0,21.0,16.2,0.0
2017,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,7.0,0.85,7.5,7.0,0.0,0.0
2017,4,6,6,0,0.0,14.0,0.9,8.0,14.0,13.76,0.0
2017,4,6,6,15,83.5,33.0,0.9,8.0,44.5,64.95,43.69
2017,4,6,6,30,167.0,52.0,0.9,8.0,75.0,116.12,88.95
2017,4,6,6,45,218.5,71.0,0.9,8.5,115.5,164.6,131.83
2017,4,6,7,0,270.0,90.0,0.9,9.0,156.0,218.42,178.67
2017,4,6,7,15,315.0,104.0,0.9,9.5,198.5,274.54,226.34
2017,4,6,7,30,360.0,118.0,0.9,10.0,241.0,329.38,271.62
2017,4,6,7,45,458.0,120.0,0.9,10.5,303.0,404.87,332.46
2017,4,6,8,0,556.0,122.0,0.9,11.0,365.0,491.85,400.06
2017,4,6,8,15,287.0,156.5,0.9,11.0,283.0,364.88,297.42
2017,4,6,8,30,18.0,191.0,0.9,11.0,201.0,203.66,163.34
2017,4,6,8,45,53.0,233.0,0.95,11.5,265.0,281.76,226.57
2017,4,6,9,0,88.0,275.0,1.0,12.0,329.0,355.85,283.71
2017,4,6,9,15,164.0,297.5,1.05,12.0,406.0,451.97,357.92
2017,4,6,9,30,240.0,320.0,1.1,12.0,483.0,543.95,426.86
2017,4,6,9,45,180.5,340.5,1.2,12.5,467.0,519.59,405.27
2017,4,6,10,0,121.0,361.0,1.3,13.0,451.0,491.57,381.87
2017,4,6,10,15,213.5,368.5,1.35,13.0,534.0,584.34,452.52
2017,4,6,10,30,306.0,376.0,1.4,13.0,617.0,688.39,528.12
2017,4,6,10,45,183.0,380.0,1.5,13.0,525.5,570.66,439.75
2017,4,6,11,0,60.0,384.0,1.6,13.0,434.0,450.1,348.01
2017,4,6,11,15,43.0,358.0,1.65,12.5,394.5,405.34,315.38
2017,4,6,11,30,26.0,332.0,1.7,12.0,355.0,360.85,281.9
2017,4,6,11,45,27.0,334.0,1.75,12.0,357.5,362.71,283.58
2017,4,6,12,0,28.0,336.0,1.8,12.0,360.0,364.41,284.93
2017,4,6,12,15,25.5,330.0,1.75,12.0,352.0,354.51,277.18
2017,4,6,12,30,23.0,324.0,1.7,12.0,344.0,338.97,265.22
2017,4,6,12,45,18.0,288.0,1.7,12.0,304.0,297.79,233.61
2017,4,6,13,0,13.0,252.0,1.7,12.0,264.0,257.09,202.15
2017,4,6,13,15,453.0,188.0,1.65,11.5,558.5,579.69,462.93
2017,4,6,13,30,893.0,124.0,1.6,11.0,853.0,854.52,661.23
2017,4,6,13,45,890.0,120.0,1.55,11.0,827.5,818.42,633.02
2017,4,6,14,0,887.0,116.0,1.5,11.0,802.0,779.79,606.59
2017,4,6,14,15,485.0,227.0,1.5,11.0,599.5,569.22,449.26
2017,4,6,14,30,83.0,338.0,1.5,11.0,397.0,381.91,300.77
2017,4,6,14,45,206.5,313.5,1.55,11.0,451.0,430.53,342.03
2017,4,6,15,0,330.0,289.0,1.6,11.0,505.0,466.84,371.08
2017,4,6,15,15,273.5,277.0,1.6,11.0,448.0,407.1,324.13
2017,4,6,15,30,217.0,265.0,1.6,11.0,391.0,353.01,281.71
2017,4,6,15,45,133.5,234.5,1.65,11.0,310.5,276.05,221.07
2017,4,6,16,0,50.0,204.0,1.7,11.0,230.0,209.5,168.45
2017,4,6,16,15,25.0,121.5,1.65,10.5,134.5,123.09,98.29
2017,4,6,16,30,0.0,39.0,1.6,10.0,39.0,37.66,26.9
2017,4,6,16,45,0.0,33.5,1.6,10.0,33.5,32.34,22.45
2017,4,6,17,0,0.0,28.0,1.6,10.0,28.0,27.02,17.89
2017,4,6,17,15,0.0,22.5,1.65,9.5,22.5,21.7,13.3
2017,4,6,17,30,0.0,17.0,1.7,9.0,17.0,16.39,8.63
2017,4,6,17,45,0.0,12.0,1.75,8.5,12.0,11.57,4.8
2017,4,6,18,0,0.0,7.0,1.8,8.0,7.0,6.74,0.24
2017,4,6,18,15,0.0,3.5,1.85,8.0,3.5,3.37,0.0
2017,4,6,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,0.85,9.0,1.5,1.47,0.0
2017,4,7,6,0,0.0,3.0,0.8,9.0,3.0,2.89,0.0
2017,4,7,6,15,0.0,9.5,0.8,9.0,9.5,9.16,1.78
2017,4,7,6,30,0.0,16.0,0.8,9.0,16.0,15.43,7.58
2017,4,7,6,45,0.0,25.0,0.8,9.0,25.0,24.12,15.34
2017,4,7,7,0,0.0,34.0,0.8,9.0,34.0,32.82,23.05
2017,4,7,7,15,0.0,43.5,0.8,9.0,43.5,42.01,31.06
2017,4,7,7,30,0.0,53.0,0.8,9.0,53.0,51.2,38.95
2017,4,7,7,45,0.0,59.5,0.8,9.5,59.5,57.5,44.14
2017,4,7,8,0,0.0,66.0,0.8,10.0,66.0,63.8,49.25
2017,4,7,8,15,0.0,98.0,0.85,10.0,98.0,95.28,75.64
2017,4,7,8,30,0.0,130.0,0.9,10.0,130.0,127.45,102.09
2017,4,7,8,45,8.5,173.5,0.95,10.5,179.0,178.01,143.17
2017,4,7,9,0,17.0,217.0,1.0,11.0,228.0,229.48,183.93
2017,4,7,9,15,19.0,234.0,1.0,11.0,246.5,248.57,198.38
2017,4,7,9,30,21.0,251.0,1.0,11.0,265.0,267.72,212.92
2017,4,7,9,45,32.0,284.5,1.05,11.0,307.5,320.75,254.03
2017,4,7,10,0,43.0,318.0,1.1,11.0,350.0,366.25,288.54
2017,4,7,10,15,32.0,304.5,1.1,11.0,329.0,341.32,268.4
2017,4,7,10,30,21.0,291.0,1.1,11.0,308.0,308.12,242.33
2017,4,7,10,45,22.0,302.0,1.15,11.5,320.5,320.0,251.04
2017,4,7,11,0,23.0,313.0,1.2,12.0,333.0,331.79,259.39
2017,4,7,11,15,18.5,287.0,1.2,12.0,303.5,300.7,235.24
2017,4,7,11,30,14.0,261.0,1.2,12.0,274.0,269.88,211.37
2017,4,7,11,45,16.0,280.0,1.25,12.0,294.5,290.44,227.45
2017,4,7,12,0,18.0,299.0,1.3,12.0,315.0,310.84,243.08
2017,4,7,12,15,18.0,298.0,1.3,12.0,314.0,309.19,241.69
2017,4,7,12,30,18.0,297.0,1.3,12.0,313.0,307.48,240.42
2017,4,7,12,45,65.0,361.5,1.35,12.0,417.5,418.45,326.32
2017,4,7,13,0,112.0,426.0,1.4,12.0,522.0,521.63,403.21
2017,4,7,13,15,83.5,400.0,1.4,11.5,471.0,466.66,362.07
2017,4,7,13,30,55.0,374.0,1.4,11.0,420.0,413.35,322.71
2017,4,7,13,45,109.5,381.0,1.4,11.0,468.0,459.44,359.6
2017,4,7,14,0,164.0,388.0,1.4,11.0,516.0,503.39,393.57
2017,4,7,14,15,153.5,370.5,1.4,11.0,486.5,470.08,368.56
2017,4,7,14,30,143.0,353.0,1.4,11.0,457.0,437.37,344.35
2017,4,7,14,45,137.5,333.0,1.4,11.0,428.5,406.1,321.09
2017,4,7,15,0,132.0,313.0,1.4,11.0,400.0,375.2,297.8
2017,4,7,15,15,121.5,290.0,1.4,10.5,365.5,339.3,270.79
2017,4,7,15,30,111.0,267.0,1.4,10.0,331.0,305.16,244.71
2017,4,7,15,45,92.0,240.5,1.4,10.0,290.5,265.01,213.02
2017,4,7,16,0,73.0,214.0,1.4,10.0,250.0,227.01,182.78
2017,4,7,16,15,36.5,153.0,1.35,10.0,171.0,155.24,124.81
2017,4,7,16,30,0.0,92.0,1.3,10.0,92.0,88.47,70.21
2017,4,7,16,45,0.0,78.5,1.3,10.0,78.5,75.58,59.58
2017,4,7,17,0,0.0,65.0,1.3,10.0,65.0,62.75,48.73
2017,4,7,17,15,0.0,52.0,1.3,9.5,52.0,50.24,38.06
2017,4,7,17,30,0.0,39.0,1.3,9.0,39.0,37.66,27.1
2017,4,7,17,45,0.0,27.5,1.3,9.0,27.5,26.54,18.29
2017,4,7,18,0,0.0,16.0,1.3,9.0,16.0,15.43,7.85
2017,4,7,18,15,0.0,8.0,1.3,8.5,8.0,7.71,0.0
2017,4,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,5,45,74.0,9.0,1.2,3.5,12.5,20.21,0.0
2017,4,8,6,0,148.0,18.0,1.2,4.0,25.0,54.97,0.0
2017,4,8,6,15,289.5,31.0,1.2,4.5,67.0,121.73,85.98
2017,4,8,6,30,431.0,44.0,1.2,5.0,109.0,197.26,152.88
2017,4,8,6,45,516.5,52.5,1.3,5.5,161.0,262.68,212.1
2017,4,8,7,0,602.0,61.0,1.4,6.0,213.0,336.71,277.53
2017,4,8,7,15,654.5,67.5,1.45,6.0,267.5,400.79,333.75
2017,4,8,7,30,707.0,74.0,1.5,6.0,322.0,469.07,391.54
2017,4,8,7,45,357.0,112.0,1.55,6.5,237.5,340.12,285.71
2017,4,8,8,0,7.0,150.0,1.6,7.0,153.0,153.92,125.96
2017,4,8,8,15,3.5,122.0,1.6,7.0,123.5,121.97,99.08
2017,4,8,8,30,0.0,94.0,1.6,7.0,94.0,91.1,72.61
2017,4,8,8,45,28.0,179.5,1.65,7.0,197.0,204.49,168.06
2017,4,8,9,0,56.0,265.0,1.7,7.0,300.0,319.56,261.05
2017,4,8,9,15,30.0,220.5,1.7,7.0,239.5,250.36,203.67
2017,4,8,9,30,4.0,176.0,1.7,7.0,179.0,176.3,142.27
2017,4,8,9,45,86.5,272.0,1.7,7.0,337.0,354.69,288.64
2017,4,8,10,0,169.0,368.0,1.7,7.0,495.0,542.17,433.06
2017,4,8,10,15,262.0,366.5,1.7,7.0,571.5,635.91,503.48
2017,4,8,10,30,355.0,365.0,1.7,7.0,648.0,722.94,568.02
2017,4,8,10,45,183.0,295.0,1.75,7.0,441.5,480.3,384.11
2017,4,8,11,0,11.0,225.0,1.8,7.0,235.0,231.37,184.92
2017,4,8,11,15,24.5,296.0,1.8,7.0,317.5,322.74,258.61
2017,4,8,11,30,38.0,367.0,1.8,7.0,400.0,408.61,324.87
2017,4,8,11,45,46.5,384.0,1.8,7.5,424.5,432.94,342.47
2017,4,8,12,0,55.0,401.0,1.8,8.0,449.0,456.8,359.93
2017,4,8,12,15,51.0,395.0,1.8,8.0,440.0,444.73,350.48
2017,4,8,12,30,47.0,389.0,1.8,8.0,431.0,432.64,341.29
2017,4,8,12,45,196.0,397.0,1.8,8.0,565.0,576.94,454.98
2017,4,8,13,0,345.0,405.0,1.8,8.0,699.0,712.82,556.82
2017,4,8,13,15,631.5,266.0,1.8,8.0,790.0,809.44,633.63
2017,4,8,13,30,918.0,127.0,1.8,8.0,881.0,880.62,686.01
2017,4,8,13,45,917.5,122.5,1.8,8.0,856.5,845.11,661.01
2017,4,8,14,0,917.0,118.0,1.8,8.0,832.0,806.83,635.1
2017,4,8,14,15,493.5,225.5,1.8,8.0,608.0,574.97,460.16
2017,4,8,14,30,70.0,333.0,1.8,8.0,384.0,368.46,294.07
2017,4,8,14,45,245.0,300.0,1.85,8.0,464.5,442.78,356.97
2017,4,8,15,0,420.0,267.0,1.9,8.0,545.0,499.29,402.23
2017,4,8,15,15,231.5,254.0,1.85,7.5,406.0,364.03,294.84
2017,4,8,15,30,43.0,241.0,1.8,7.0,267.0,248.91,202.36
2017,4,8,15,45,421.0,168.5,1.8,7.0,382.0,336.71,273.05
2017,4,8,16,0,799.0,96.0,1.8,7.0,497.0,387.84,306.22
2017,4,8,16,15,768.5,91.5,1.75,6.5,444.0,328.43,253.09
2017,4,8,16,30,738.0,87.0,1.7,6.0,391.0,269.2,199.86
2017,4,8,16,45,690.0,82.0,1.7,6.0,335.5,210.94,147.9
2017,4,8,17,0,642.0,77.0,1.7,6.0,280.0,157.83,102.28
2017,4,8,17,15,576.5,69.5,1.6,5.5,226.0,106.33,63.38
2017,4,8,17,30,511.0,62.0,1.5,5.0,172.0,62.54,38.53
2017,4,8,17,45,404.0,51.0,1.4,5.0,122.5,38.79,29.78
2017,4,8,18,0,297.0,40.0,1.3,5.0,73.0,30.86,21.77
2017,4,8,18,15,148.5,20.0,1.25,4.5,36.5,15.52,3.75
2017,4,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,9.5,1.0,2.5,9.5,9.34,0.0
2017,4,9,6,0,0.0,19.0,1.0,3.0,19.0,18.85,0.34
2017,4,9,6,15,85.5,44.0,0.9,3.5,57.0,75.95,55.51
2017,4,9,6,30,171.0,69.0,0.8,4.0,95.0,139.39,110.73
2017,4,9,6,45,253.5,88.5,0.75,4.5,145.0,200.29,163.9
2017,4,9,7,0,336.0,108.0,0.7,5.0,195.0,270.04,223.8
2017,4,9,7,15,392.0,123.0,0.7,5.5,246.5,335.36,278.69
2017,4,9,7,30,448.0,138.0,0.7,6.0,298.0,401.42,332.45
2017,4,9,7,45,530.5,137.5,0.75,6.5,355.5,470.52,387.66
2017,4,9,8,0,613.0,137.0,0.8,7.0,413.0,548.52,448.01
2017,4,9,8,15,645.0,144.0,0.75,7.5,464.0,605.01,488.69
2017,4,9,8,30,677.0,151.0,0.7,8.0,515.0,662.33,528.69
2017,4,9,8,45,718.5,149.0,0.65,8.5,566.0,717.6,566.19
2017,4,9,9,0,760.0,147.0,0.6,9.0,617.0,773.49,601.93
2017,4,9,9,15,777.5,151.0,0.55,9.0,660.0,816.53,628.38
2017,4,9,9,30,795.0,155.0,0.5,9.0,703.0,857.99,653.43
2017,4,9,9,45,823.0,150.5,0.45,9.5,744.0,893.94,673.19
2017,4,9,10,0,851.0,146.0,0.4,10.0,785.0,932.03,694.04
2017,4,9,10,15,860.5,148.0,0.35,10.5,815.5,958.08,706.72
2017,4,9,10,30,870.0,150.0,0.3,11.0,846.0,981.18,717.62
2017,4,9,10,45,879.5,149.5,0.25,11.5,870.0,998.51,724.88
2017,4,9,11,0,889.0,149.0,0.2,12.0,894.0,1012.62,730.29
2017,4,9,11,15,893.0,150.0,0.25,12.0,909.0,1019.71,734.96
2017,4,9,11,30,897.0,151.0,0.3,12.0,924.0,1023.32,737.8
2017,4,9,11,45,905.5,147.5,0.4,12.0,932.5,1017.36,736.13
2017,4,9,12,0,914.0,144.0,0.5,12.0,941.0,1013.81,736.29
2017,4,9,12,15,913.5,143.5,0.55,12.0,939.0,1001.36,729.7
2017,4,9,12,30,913.0,143.0,0.6,12.0,937.0,985.53,721.17
2017,4,9,12,45,909.0,143.5,0.65,12.0,926.5,964.26,709.21
2017,4,9,13,0,905.0,144.0,0.7,12.0,916.0,939.91,695.29
2017,4,9,13,15,900.5,142.5,0.7,12.0,897.5,910.21,676.8
2017,4,9,13,30,896.0,141.0,0.7,12.0,879.0,880.35,658.22
2017,4,9,13,45,892.0,137.5,0.75,12.0,854.0,843.14,635.52
2017,4,9,14,0,888.0,134.0,0.8,12.0,829.0,803.48,610.9
2017,4,9,14,15,878.5,132.0,0.85,11.5,795.5,759.1,583.69
2017,4,9,14,30,869.0,130.0,0.9,11.0,762.0,713.04,553.22
2017,4,9,14,45,859.0,125.5,0.95,11.0,723.0,662.8,517.39
2017,4,9,15,0,849.0,121.0,1.0,11.0,684.0,611.43,479.54
2017,4,9,15,15,831.5,117.5,1.05,10.5,638.5,556.14,438.19
2017,4,9,15,30,814.0,114.0,1.1,10.0,593.0,500.95,395.24
2017,4,9,15,45,794.5,108.5,1.2,10.0,544.0,443.36,348.35
2017,4,9,16,0,775.0,103.0,1.3,10.0,495.0,384.6,298.79
2017,4,9,16,15,744.0,98.0,1.3,9.5,442.0,325.57,247.86
2017,4,9,16,30,713.0,93.0,1.3,9.0,389.0,269.22,198.11
2017,4,9,16,45,666.5,87.5,1.35,9.0,334.0,212.18,148.07
2017,4,9,17,0,620.0,82.0,1.4,9.0,279.0,160.15,103.98
2017,4,9,17,15,556.0,73.0,1.35,8.0,225.0,108.63,65.39
2017,4,9,17,30,492.0,64.0,1.3,7.0,171.0,64.65,39.97
2017,4,9,17,45,391.5,52.0,1.3,6.5,122.0,39.52,30.29
2017,4,9,18,0,291.0,40.0,1.3,6.0,73.0,30.77,21.67
2017,4,9,18,15,145.5,20.0,1.3,5.5,36.5,15.46,4.51
2017,4,9,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,5,45,73.5,10.5,1.0,3.5,15.0,22.05,0.0
2017,4,10,6,0,147.0,21.0,0.9,4.0,30.0,60.26,19.74
2017,4,10,6,15,276.0,35.0,0.85,4.5,71.5,124.11,90.03
2017,4,10,6,30,405.0,49.0,0.8,5.0,113.0,196.97,153.92
2017,4,10,6,45,486.5,58.0,0.8,6.0,164.0,260.69,210.52
2017,4,10,7,0,568.0,67.0,0.8,7.0,215.0,332.53,272.39
2017,4,10,7,15,621.0,74.0,0.8,7.5,269.0,395.99,326.07
2017,4,10,7,30,674.0,81.0,0.8,8.0,323.0,463.71,381.04
2017,4,10,7,45,707.5,87.0,0.85,8.5,376.0,522.71,427.5
2017,4,10,8,0,741.0,93.0,0.9,9.0,429.0,583.24,473.54
2017,4,10,8,15,553.0,154.5,0.85,9.5,421.5,553.3,446.04
2017,4,10,8,30,365.0,216.0,0.8,10.0,414.0,500.86,401.49
2017,4,10,8,45,598.0,162.5,0.75,10.5,520.0,643.09,510.3
2017,4,10,9,0,831.0,109.0,0.7,11.0,626.0,786.89,609.45
2017,4,10,9,15,846.0,111.5,0.65,11.0,668.5,828.45,633.4
2017,4,10,9,30,861.0,114.0,0.6,11.0,711.0,868.1,657.08
2017,4,10,9,45,864.5,120.0,0.6,11.5,746.0,899.34,674.64
2017,4,10,10,0,868.0,126.0,0.6,12.0,781.0,927.62,690.21
2017,4,10,10,15,876.5,127.5,0.6,12.0,810.5,946.81,701.11
2017,4,10,10,30,885.0,129.0,0.6,12.0,840.0,968.63,713.91
2017,4,10,10,45,893.5,129.0,0.6,12.5,863.5,985.76,722.36
2017,4,10,11,0,902.0,129.0,0.6,13.0,887.0,999.66,728.88
2017,4,10,11,15,905.5,129.5,0.6,13.0,901.5,1005.95,732.07
2017,4,10,11,30,909.0,130.0,0.6,13.0,916.0,1008.78,733.34
2017,4,10,11,45,914.0,128.5,0.65,13.5,923.5,1007.48,732.03
2017,4,10,12,0,919.0,127.0,0.7,14.0,931.0,1002.66,728.68
2017,4,10,12,15,918.5,126.5,0.7,14.0,929.0,990.2,720.87
2017,4,10,12,30,918.0,126.0,0.7,14.0,927.0,974.36,711.13
2017,4,10,12,45,928.0,118.0,0.75,14.0,920.5,957.04,701.63
2017,4,10,13,0,938.0,110.0,0.8,14.0,914.0,936.06,689.77
2017,4,10,13,15,934.0,109.5,0.8,14.0,896.0,907.1,671.75
2017,4,10,13,30,930.0,109.0,0.8,14.0,878.0,875.22,651.84
2017,4,10,13,45,592.0,246.0,0.85,14.0,730.5,716.08,542.68
2017,4,10,14,0,254.0,383.0,0.9,14.0,583.0,568.48,432.67
2017,4,10,14,15,573.5,244.5,0.9,13.5,671.0,651.6,502.21
2017,4,10,14,30,893.0,106.0,0.9,13.0,759.0,706.67,546.98
2017,4,10,14,45,879.5,104.5,0.95,13.0,719.5,656.67,510.06
2017,4,10,15,0,866.0,103.0,1.0,13.0,680.0,604.98,472.02
2017,4,10,15,15,850.0,100.5,1.05,12.5,635.5,550.73,431.54
2017,4,10,15,30,834.0,98.0,1.1,12.0,591.0,496.37,389.32
2017,4,10,15,45,817.5,93.0,1.15,11.5,542.5,439.58,343.52
2017,4,10,16,0,801.0,88.0,1.2,11.0,494.0,383.29,296.28
2017,4,10,16,15,773.0,83.5,1.15,10.5,442.0,324.56,245.4
2017,4,10,16,30,745.0,79.0,1.1,10.0,390.0,268.13,195.41
2017,4,10,16,45,708.0,73.5,1.1,10.0,336.5,209.13,143.33
2017,4,10,17,0,671.0,68.0,1.1,10.0,283.0,156.11,97.88
2017,4,10,17,15,612.0,61.5,1.05,9.5,230.0,104.26,58.78
2017,4,10,17,30,553.0,55.0,1.0,9.0,177.0,59.24,33.16
2017,4,10,17,45,460.5,45.5,0.95,9.0,128.0,33.21,24.35
2017,4,10,18,0,368.0,36.0,0.9,9.0,79.0,27.63,18.72
2017,4,10,18,15,184.0,18.0,0.85,8.5,39.5,13.38,3.61
2017,4,10,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,11,5,45,40.0,11.0,0.95,6.5,13.5,17.32,0.0
2017,4,11,6,0,80.0,22.0,1.0,7.0,27.0,44.78,18.09
2017,4,11,6,15,161.0,40.0,1.0,7.5,62.0,98.79,72.21
2017,4,11,6,30,242.0,58.0,1.0,8.0,97.0,154.03,120.57
2017,4,11,6,45,286.0,76.0,1.05,8.5,139.5,203.92,165.0
2017,4,11,7,0,330.0,94.0,1.1,9.0,182.0,258.26,212.25
2017,4,11,7,15,377.5,106.0,1.05,9.5,227.5,311.79,257.41
2017,4,11,7,30,425.0,118.0,1.0,10.0,273.0,369.53,304.5
2017,4,11,7,45,302.5,158.0,1.0,10.5,277.0,355.32,291.49
2017,4,11,8,0,180.0,198.0,1.0,11.0,281.0,328.64,267.69
2017,4,11,8,15,122.0,216.0,1.0,11.5,275.5,315.72,255.42
2017,4,11,8,30,64.0,234.0,1.0,12.0,270.0,290.03,232.67
2017,4,11,8,45,444.5,171.5,1.05,12.5,448.0,534.63,429.41
2017,4,11,9,0,825.0,109.0,1.1,13.0,626.0,784.25,610.08
2017,4,11,9,15,513.5,222.0,1.1,13.0,551.0,675.89,525.29
2017,4,11,9,30,202.0,335.0,1.1,13.0,476.0,529.74,411.06
2017,4,11,9,45,255.0,344.5,1.15,13.5,532.0,599.22,462.87
2017,4,11,10,0,308.0,354.0,1.2,14.0,588.0,661.53,506.62
2017,4,11,10,15,276.5,376.5,1.2,14.0,592.5,661.05,503.72
2017,4,11,10,30,245.0,399.0,1.2,14.0,597.0,649.43,493.86
2017,4,11,10,45,574.5,264.0,1.3,14.0,744.0,835.6,634.07
2017,4,11,11,0,904.0,129.0,1.4,14.0,891.0,1003.27,746.46
2017,4,11,11,15,625.0,271.0,1.4,14.0,802.5,896.49,671.66
2017,4,11,11,30,346.0,413.0,1.4,14.0,714.0,766.82,575.49
2017,4,11,11,45,633.5,270.0,1.45,14.0,825.0,897.08,675.28
2017,4,11,12,0,921.0,127.0,1.5,14.0,936.0,1006.05,747.64
2017,4,11,12,15,920.5,127.5,1.5,14.0,934.5,994.54,738.68
2017,4,11,12,30,920.0,128.0,1.5,14.0,933.0,979.63,729.2
2017,4,11,12,45,911.5,131.0,1.5,14.0,921.5,956.71,714.56
2017,4,11,13,0,903.0,134.0,1.5,14.0,910.0,930.85,698.09
2017,4,11,13,15,898.0,132.5,1.5,14.0,891.5,900.76,678.79
2017,4,11,13,30,893.0,131.0,1.5,14.0,873.0,867.95,657.62
2017,4,11,13,45,884.5,130.5,1.5,14.0,846.5,830.79,633.37
2017,4,11,14,0,876.0,130.0,1.5,14.0,820.0,792.84,608.41
2017,4,11,14,15,866.0,128.0,1.45,13.5,786.5,748.55,579.32
2017,4,11,14,30,856.0,126.0,1.4,13.0,753.0,702.67,547.5
2017,4,11,14,45,842.0,123.5,1.4,13.0,713.5,652.43,510.58
2017,4,11,15,0,828.0,121.0,1.4,13.0,674.0,601.45,472.13
2017,4,11,15,15,810.0,117.5,1.35,12.5,629.0,546.89,430.39
2017,4,11,15,30,792.0,114.0,1.3,12.0,584.0,492.52,387.45
2017,4,11,15,45,769.0,109.5,1.3,12.0,535.0,435.52,340.68
2017,4,11,16,0,746.0,105.0,1.3,12.0,486.0,377.7,291.92
2017,4,11,16,15,714.0,100.5,1.25,11.5,434.0,320.36,242.75
2017,4,11,16,30,682.0,96.0,1.2,11.0,382.0,265.84,195.01
2017,4,11,16,45,635.0,90.0,1.2,10.5,328.0,209.91,146.7
2017,4,11,17,0,588.0,84.0,1.2,10.0,274.0,159.08,104.08
2017,4,11,17,15,523.0,75.5,1.2,9.5,221.5,109.64,66.93
2017,4,11,17,30,458.0,67.0,1.2,9.0,169.0,67.88,42.33
2017,4,11,17,45,358.5,55.0,1.2,9.0,122.0,41.09,31.45
2017,4,11,18,0,259.0,43.0,1.2,9.0,75.0,33.05,23.53
2017,4,11,18,15,129.5,26.0,1.2,9.0,42.0,20.33,9.08
2017,4,11,18,30,0.0,9.0,1.2,9.0,9.0,8.85,0.0
2017,4,11,18,45,0.0,4.5,1.25,9.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,4.5,1.1,9.0,4.5,4.42,0.0
2017,4,12,6,0,0.0,9.0,1.1,9.0,9.0,8.68,0.0
2017,4,12,6,15,0.0,21.0,1.1,9.0,21.0,20.26,11.41
2017,4,12,6,30,0.0,33.0,1.1,9.0,33.0,31.86,21.84
2017,4,12,6,45,0.0,47.5,1.15,9.5,47.5,45.89,34.2
2017,4,12,7,0,0.0,62.0,1.2,10.0,62.0,60.27,46.65
2017,4,12,7,15,0.0,77.0,1.2,10.0,77.0,75.18,59.4
2017,4,12,7,30,0.0,92.0,1.2,10.0,92.0,90.09,71.92
2017,4,12,7,45,0.0,77.5,1.2,10.0,77.5,74.95,58.8
2017,4,12,8,0,0.0,63.0,1.2,10.0,63.0,60.89,46.65
2017,4,12,8,15,0.5,110.5,1.2,10.0,110.5,108.11,86.31
2017,4,12,8,30,1.0,158.0,1.2,10.0,158.0,156.6,126.06
2017,4,12,8,45,44.5,222.5,1.2,10.5,250.5,263.31,212.84
2017,4,12,9,0,88.0,287.0,1.2,11.0,343.0,368.91,295.05
2017,4,12,9,15,75.0,300.5,1.2,11.0,350.5,374.12,297.17
2017,4,12,9,30,62.0,314.0,1.2,11.0,358.0,378.35,299.19
2017,4,12,9,45,39.5,288.5,1.3,11.0,317.5,331.13,261.98
2017,4,12,10,0,17.0,263.0,1.4,11.0,277.0,275.98,218.36
2017,4,12,10,15,71.0,334.0,1.4,11.0,392.0,408.3,322.04
2017,4,12,10,30,125.0,405.0,1.4,11.0,507.0,543.7,422.7
2017,4,12,10,45,104.5,409.0,1.45,11.0,496.0,519.46,402.93
2017,4,12,11,0,84.0,413.0,1.5,11.0,485.0,503.3,390.3
2017,4,12,11,15,58.0,386.0,1.5,11.0,436.0,448.61,348.84
2017,4,12,11,30,32.0,359.0,1.5,11.0,387.0,394.14,307.25
2017,4,12,11,45,465.5,247.5,1.55,11.0,657.5,712.28,557.23
2017,4,12,12,0,899.0,136.0,1.6,11.0,928.0,995.89,753.09
2017,4,12,12,15,579.5,289.0,1.6,11.0,799.5,848.62,647.01
2017,4,12,12,30,260.0,442.0,1.6,11.0,671.0,693.65,529.7
2017,4,12,12,45,585.5,284.0,1.65,11.0,791.0,824.84,634.76
2017,4,12,13,0,911.0,126.0,1.7,11.0,911.0,931.16,710.26
2017,4,12,13,15,606.5,264.5,1.7,11.0,782.5,789.77,609.12
2017,4,12,13,30,302.0,403.0,1.7,11.0,654.0,651.4,503.11
2017,4,12,13,45,221.5,398.5,1.7,11.0,580.0,567.8,441.93
2017,4,12,14,0,141.0,394.0,1.7,11.0,506.0,492.13,384.79
2017,4,12,14,15,149.0,377.5,1.7,11.0,491.5,473.85,372.26
2017,4,12,14,30,157.0,361.0,1.7,11.0,477.0,454.68,358.5
2017,4,12,14,45,149.0,340.5,1.75,11.0,446.0,420.72,333.17
2017,4,12,15,0,141.0,320.0,1.8,11.0,415.0,387.34,308.02
2017,4,12,15,15,135.0,297.5,1.8,11.0,383.5,353.83,282.33
2017,4,12,15,30,129.0,275.0,1.8,11.0,352.0,320.88,256.72
2017,4,12,15,45,226.0,242.0,1.8,11.0,363.0,323.72,258.84
2017,4,12,16,0,323.0,209.0,1.8,11.0,374.0,314.71,249.72
2017,4,12,16,15,161.5,140.0,1.75,10.5,222.5,182.75,144.66
2017,4,12,16,30,0.0,71.0,1.7,10.0,71.0,68.64,53.3
2017,4,12,16,45,0.0,61.0,1.7,10.0,61.0,58.95,45.32
2017,4,12,17,0,0.0,51.0,1.7,10.0,51.0,49.27,37.12
2017,4,12,17,15,0.0,41.5,1.65,9.5,41.5,40.07,29.27
2017,4,12,17,30,0.0,32.0,1.6,9.0,32.0,30.89,21.27
2017,4,12,17,45,0.0,23.0,1.6,9.0,23.0,22.19,14.45
2017,4,12,18,0,0.0,14.0,1.6,9.0,14.0,13.5,6.31
2017,4,12,18,15,0.0,8.0,1.6,8.5,8.0,7.71,0.16
2017,4,12,18,30,0.0,2.0,1.6,8.0,2.0,1.97,0.0
2017,4,12,18,45,0.0,1.0,1.6,8.0,1.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,2.5,1.15,6.5,2.5,2.46,0.0
2017,4,13,6,0,0.0,5.0,1.2,7.0,5.0,4.82,0.0
2017,4,13,6,15,0.0,10.5,1.2,7.0,10.5,10.12,2.97
2017,4,13,6,30,0.0,16.0,1.2,7.0,16.0,15.43,7.8
2017,4,13,6,45,0.0,22.5,1.25,7.5,22.5,21.7,13.41
2017,4,13,7,0,0.0,29.0,1.3,8.0,29.0,27.99,18.93
2017,4,13,7,15,0.0,35.5,1.35,8.0,35.5,34.27,24.4
2017,4,13,7,30,0.0,42.0,1.4,8.0,42.0,40.56,29.79
2017,4,13,7,45,0.0,46.0,1.5,8.5,46.0,44.43,32.95
2017,4,13,8,0,0.0,50.0,1.6,9.0,50.0,48.31,36.07
2017,4,13,8,15,0.0,69.5,1.65,9.0,69.5,67.2,52.04
2017,4,13,8,30,0.0,89.0,1.7,9.0,89.0,86.11,67.81
2017,4,13,8,45,0.0,104.5,1.75,9.5,104.5,101.44,80.27
2017,4,13,9,0,0.0,120.0,1.8,10.0,120.0,116.8,92.61
2017,4,13,9,15,32.5,219.0,1.8,10.0,242.0,250.56,202.37
2017,4,13,9,30,65.0,318.0,1.8,10.0,364.0,385.2,307.93
2017,4,13,9,45,124.5,348.5,1.85,10.0,441.5,480.0,381.01
2017,4,13,10,0,184.0,379.0,1.9,10.0,519.0,568.28,447.63
2017,4,13,10,15,538.5,257.0,1.9,10.0,690.5,784.44,615.13
2017,4,13,10,30,893.0,135.0,1.9,10.0,862.0,987.75,756.29
2017,4,13,10,45,898.0,137.0,1.95,10.0,884.5,1003.56,764.25
2017,4,13,11,0,903.0,139.0,2.0,10.0,907.0,1016.04,772.39
2017,4,13,11,15,907.0,140.0,2.0,10.0,922.0,1023.1,776.41
2017,4,13,11,30,911.0,141.0,2.0,10.0,937.0,1026.7,778.31
2017,4,13,11,45,915.5,139.0,2.05,10.0,944.0,1024.2,776.98
2017,4,13,12,0,920.0,137.0,2.1,10.0,951.0,1018.2,773.5
2017,4,13,12,15,640.5,272.0,2.1,10.0,838.5,890.47,685.01
2017,4,13,12,30,361.0,407.0,2.1,10.0,726.0,751.21,579.39
2017,4,13,12,45,361.5,404.5,2.1,10.0,720.5,739.39,572.35
2017,4,13,13,0,362.0,402.0,2.1,10.0,715.0,726.21,563.16
2017,4,13,13,15,201.5,381.5,2.1,10.0,555.0,552.64,433.19
2017,4,13,13,30,41.0,361.0,2.1,10.0,395.0,388.59,305.81
2017,4,13,13,45,26.5,297.5,2.1,10.0,319.0,311.96,247.41
2017,4,13,14,0,12.0,234.0,2.1,10.0,243.0,235.75,187.54
2017,4,13,14,15,149.5,290.5,2.1,9.5,401.0,390.67,314.21
2017,4,13,14,30,287.0,347.0,2.1,9.0,559.0,530.26,423.17
2017,4,13,14,45,266.5,331.0,2.1,9.0,520.0,486.57,388.74
2017,4,13,15,0,246.0,315.0,2.1,9.0,481.0,444.28,356.21
2017,4,13,15,15,549.5,207.0,2.1,8.5,545.5,491.9,396.99
2017,4,13,15,30,853.0,99.0,2.1,8.0,610.0,509.97,410.66
2017,4,13,15,45,596.5,152.5,2.1,8.0,496.0,401.2,321.94
2017,4,13,16,0,340.0,206.0,2.1,8.0,382.0,318.91,255.77
2017,4,13,16,15,170.0,159.5,2.05,7.5,247.5,203.15,163.16
2017,4,13,16,30,0.0,113.0,2.0,7.0,113.0,107.99,87.59
2017,4,13,16,45,0.0,97.5,2.0,7.0,97.5,93.17,75.35
2017,4,13,17,0,0.0,82.0,2.0,7.0,82.0,78.42,62.84
2017,4,13,17,15,269.0,72.0,1.9,6.5,133.5,84.14,56.46
2017,4,13,17,30,538.0,62.0,1.8,6.0,185.0,67.8,39.96
2017,4,13,17,45,441.5,52.0,1.75,6.0,135.5,38.63,29.66
2017,4,13,18,0,345.0,42.0,1.7,6.0,86.0,32.91,23.82
2017,4,13,18,15,196.5,27.0,1.65,5.5,49.5,21.04,10.84
2017,4,13,18,30,48.0,12.0,1.6,5.0,13.0,11.8,0.0
2017,4,13,18,45,24.0,6.0,1.55,5.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,5,45,108.5,14.0,1.55,3.5,22.0,32.44,0.0
2017,4,14,6,0,217.0,28.0,1.6,4.0,44.0,88.76,53.6
2017,4,14,6,15,341.0,40.5,1.7,4.5,89.5,151.79,113.76
2017,4,14,6,30,465.0,53.0,1.8,5.0,135.0,226.87,180.26
2017,4,14,6,45,540.5,61.5,1.9,5.5,188.0,291.93,239.19
2017,4,14,7,0,616.0,70.0,2.0,6.0,241.0,364.34,302.97
2017,4,14,7,15,665.5,76.0,2.0,6.0,296.5,427.92,358.24
2017,4,14,7,30,715.0,82.0,2.0,6.0,352.0,495.25,414.75
2017,4,14,7,45,739.5,90.0,2.05,6.5,404.5,553.28,461.31
2017,4,14,8,0,764.0,98.0,2.1,7.0,457.0,611.91,506.76
2017,4,14,8,15,789.5,102.0,2.1,7.5,509.0,664.75,546.3
2017,4,14,8,30,815.0,106.0,2.1,8.0,561.0,719.85,585.14
2017,4,14,8,45,828.0,112.0,2.1,8.5,607.5,767.2,616.79
2017,4,14,9,0,841.0,118.0,2.1,9.0,654.0,812.95,646.73
2017,4,14,9,15,855.5,120.5,2.05,9.0,696.5,854.28,673.77
2017,4,14,9,30,870.0,123.0,2.0,9.0,739.0,893.61,699.05
2017,4,14,9,45,889.5,120.5,2.0,9.5,777.5,924.26,717.28
2017,4,14,10,0,909.0,118.0,2.0,10.0,816.0,958.01,737.57
2017,4,14,10,15,916.5,120.0,1.95,10.0,846.0,982.99,752.42
2017,4,14,10,30,924.0,122.0,1.9,10.0,876.0,1004.83,765.2
2017,4,14,10,45,927.5,124.0,1.9,10.5,898.0,1019.57,772.55
2017,4,14,11,0,931.0,126.0,1.9,11.0,920.0,1030.86,777.75
2017,4,14,11,15,934.0,126.5,1.85,11.0,934.5,1036.56,780.1
2017,4,14,11,30,937.0,127.0,1.8,11.0,949.0,1038.7,780.29
2017,4,14,11,45,935.5,129.0,1.75,11.0,954.5,1034.49,776.46
2017,4,14,12,0,934.0,131.0,1.7,11.0,960.0,1026.74,770.5
2017,4,14,12,15,933.0,131.0,1.65,11.0,958.0,1013.93,761.39
2017,4,14,12,30,932.0,131.0,1.6,11.0,956.0,997.71,750.2
2017,4,14,12,45,928.0,131.5,1.6,11.5,945.0,975.94,734.88
2017,4,14,13,0,924.0,132.0,1.6,12.0,934.0,951.05,717.62
2017,4,14,13,15,919.5,131.0,1.6,12.0,915.5,921.26,698.43
2017,4,14,13,30,915.0,130.0,1.6,12.0,897.0,888.65,677.31
2017,4,14,13,45,903.5,131.0,1.6,12.0,869.5,849.79,651.79
2017,4,14,14,0,892.0,132.0,1.6,12.0,842.0,808.91,624.7
2017,4,14,14,15,882.5,130.0,1.6,11.5,809.0,765.65,596.76
2017,4,14,14,30,873.0,128.0,1.6,11.0,776.0,719.38,565.14
2017,4,14,14,45,859.0,126.0,1.65,11.0,735.5,668.83,528.08
2017,4,14,15,0,845.0,124.0,1.7,11.0,695.0,617.51,489.35
2017,4,14,15,15,827.5,120.5,1.7,10.5,649.5,562.35,447.06
2017,4,14,15,30,810.0,117.0,1.7,10.0,604.0,507.31,403.41
2017,4,14,15,45,793.0,111.0,1.7,10.0,555.5,450.52,356.23
2017,4,14,16,0,776.0,105.0,1.7,10.0,507.0,392.24,306.44
2017,4,14,16,15,745.5,100.0,1.7,9.5,454.0,333.23,255.39
2017,4,14,16,30,715.0,95.0,1.7,9.0,401.0,276.85,205.45
2017,4,14,16,45,675.5,88.5,1.7,9.0,346.5,220.08,155.07
2017,4,14,17,0,636.0,82.0,1.7,9.0,292.0,167.5,109.7
2017,4,14,17,15,574.0,74.0,1.65,8.5,238.5,115.79,69.95
2017,4,14,17,30,512.0,66.0,1.6,8.0,185.0,71.34,42.9
2017,4,14,17,45,414.5,55.0,1.55,7.5,135.0,41.25,31.87
2017,4,14,18,0,317.0,44.0,1.5,7.0,85.0,33.61,24.41
2017,4,14,18,15,158.5,28.5,1.5,6.5,49.0,22.21,12.12
2017,4,14,18,30,0.0,13.0,1.5,6.0,13.0,12.78,0.0
2017,4,14,18,45,0.0,6.5,1.5,5.5,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,15,5,45,95.0,15.0,0.7,4.5,22.5,31.4,0.0
2017,4,15,6,0,190.0,30.0,0.7,5.0,45.0,86.3,54.63
2017,4,15,6,15,310.0,44.0,0.75,5.5,90.5,147.23,110.63
2017,4,15,6,30,430.0,58.0,0.8,6.0,136.0,221.46,175.31
2017,4,15,6,45,480.0,70.0,0.85,6.5,184.0,278.54,226.57
2017,4,15,7,0,530.0,82.0,0.9,7.0,232.0,340.34,280.25
2017,4,15,7,15,618.0,75.0,0.9,7.5,284.5,404.88,334.48
2017,4,15,7,30,706.0,68.0,0.9,8.0,337.0,474.83,391.34
2017,4,15,7,45,735.0,83.0,0.95,8.5,399.0,542.82,444.11
2017,4,15,8,0,764.0,98.0,1.0,9.0,461.0,613.91,497.21
2017,4,15,8,15,789.5,102.0,0.95,9.5,513.0,666.79,534.49
2017,4,15,8,30,815.0,106.0,0.9,10.0,565.0,721.89,570.87
2017,4,15,8,45,724.0,143.0,0.85,10.5,575.5,726.12,569.72
2017,4,15,9,0,633.0,180.0,0.8,11.0,586.0,718.13,559.59
2017,4,15,9,15,761.0,147.0,0.75,11.5,666.5,809.22,621.03
2017,4,15,9,30,889.0,114.0,0.7,12.0,747.0,896.83,675.25
