Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,9,45,913.5,108.5,0.65,12.5,787.5,934.42,694.95
2017,4,15,10,0,938.0,103.0,0.6,13.0,828.0,969.98,713.7
2017,4,15,10,15,945.0,104.5,0.55,13.0,857.5,994.53,726.49
2017,4,15,10,30,952.0,106.0,0.5,13.0,887.0,1015.82,737.34
2017,4,15,10,45,958.0,106.0,0.5,13.5,909.5,1031.17,744.39
2017,4,15,11,0,964.0,106.0,0.5,14.0,932.0,1043.01,749.41
2017,4,15,11,15,966.0,107.0,0.45,14.0,946.0,1048.46,750.78
2017,4,15,11,30,968.0,108.0,0.4,14.0,960.0,1050.23,750.11
2017,4,15,11,45,963.0,111.5,0.4,14.5,964.0,1044.18,744.73
2017,4,15,12,0,958.0,115.0,0.4,15.0,968.0,1034.5,737.4
2017,4,15,12,15,957.0,115.0,0.35,15.0,965.5,1021.47,728.36
2017,4,15,12,30,956.0,115.0,0.3,15.0,963.0,1004.95,717.37
2017,4,15,12,45,950.5,116.0,0.3,15.0,951.0,981.94,703.66
2017,4,15,13,0,945.0,117.0,0.3,15.0,939.0,955.79,688.11
2017,4,15,13,15,940.5,116.0,0.35,15.0,920.5,925.51,671.01
2017,4,15,13,30,936.0,115.0,0.4,15.0,902.0,892.36,651.97
2017,4,15,13,45,928.0,114.5,0.45,15.0,875.0,854.2,629.49
2017,4,15,14,0,920.0,114.0,0.5,15.0,848.0,813.74,605.21
2017,4,15,14,15,911.0,112.5,0.5,15.0,815.0,769.48,577.14
2017,4,15,14,30,902.0,111.0,0.5,15.0,782.0,723.43,547.24
2017,4,15,14,45,890.5,108.5,0.55,15.0,742.5,673.26,512.76
2017,4,15,15,0,879.0,106.0,0.6,15.0,703.0,621.99,476.31
2017,4,15,15,15,863.5,103.5,0.6,14.5,658.0,566.5,435.78
2017,4,15,15,30,848.0,101.0,0.6,14.0,613.0,511.68,394.18
2017,4,15,15,45,834.5,95.0,0.65,14.0,564.5,454.51,348.92
2017,4,15,16,0,821.0,89.0,0.7,14.0,516.0,397.54,302.01
2017,4,15,16,15,638.0,115.0,0.7,13.5,426.5,312.82,235.36
2017,4,15,16,30,455.0,141.0,0.7,13.0,337.0,248.62,185.84
2017,4,15,16,45,432.5,126.5,0.7,13.0,293.0,202.72,146.9
2017,4,15,17,0,410.0,112.0,0.7,13.0,249.0,159.26,110.54
2017,4,15,17,15,381.0,95.0,0.7,12.0,204.5,115.57,76.65
2017,4,15,17,30,352.0,78.0,0.7,11.0,160.0,75.37,49.65
2017,4,15,17,45,297.0,61.5,0.7,10.0,118.5,45.85,35.7
2017,4,15,18,0,242.0,45.0,0.7,9.0,77.0,34.31,24.89
2017,4,15,18,15,121.0,29.0,0.7,8.5,45.0,24.14,13.91
2017,4,15,18,30,0.0,13.0,0.7,8.0,13.0,12.78,0.0
2017,4,15,18,45,0.0,6.5,0.75,8.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,5,45,33.5,14.5,1.0,6.5,17.5,20.23,0.0
2017,4,16,6,0,67.0,29.0,1.0,7.0,35.0,53.12,33.98
2017,4,16,6,15,109.0,49.5,1.0,7.5,66.5,91.88,69.53
2017,4,16,6,30,151.0,70.0,1.0,8.0,98.0,134.68,107.29
2017,4,16,6,45,176.0,92.0,1.05,8.5,135.0,176.79,144.42
2017,4,16,7,0,201.0,114.0,1.1,9.0,172.0,221.26,182.66
2017,4,16,7,15,222.5,133.5,1.15,9.5,209.5,263.34,217.95
2017,4,16,7,30,244.0,153.0,1.2,10.0,247.0,307.2,253.73
2017,4,16,7,45,283.5,171.5,1.25,10.5,296.0,362.37,297.81
2017,4,16,8,0,323.0,190.0,1.3,11.0,345.0,420.59,343.11
2017,4,16,8,15,242.0,224.0,1.3,11.0,347.0,415.45,336.38
2017,4,16,8,30,161.0,258.0,1.3,11.0,349.0,394.92,317.75
2017,4,16,8,45,146.0,281.0,1.3,11.5,369.0,413.44,330.25
2017,4,16,9,0,131.0,304.0,1.3,12.0,389.0,430.35,341.0
2017,4,16,9,15,107.5,319.0,1.3,11.5,391.5,421.34,333.19
2017,4,16,9,30,84.0,334.0,1.3,11.0,394.0,418.83,330.38
2017,4,16,9,45,66.0,337.0,1.3,11.0,386.0,406.63,319.91
2017,4,16,10,0,48.0,340.0,1.3,11.0,378.0,393.51,308.82
2017,4,16,10,15,38.5,334.0,1.3,10.5,365.0,377.9,296.83
2017,4,16,10,30,29.0,328.0,1.3,10.0,352.0,362.04,284.63
2017,4,16,10,45,81.5,382.5,1.3,10.0,452.0,469.1,367.0
2017,4,16,11,0,134.0,437.0,1.3,10.0,552.0,585.02,452.09
2017,4,16,11,15,68.0,288.0,1.25,9.5,346.5,356.01,280.4
2017,4,16,11,30,2.0,139.0,1.2,9.0,141.0,137.24,107.4
2017,4,16,11,45,6.0,170.5,1.2,9.0,176.0,172.02,136.26
2017,4,16,12,0,10.0,202.0,1.2,9.0,211.0,206.73,164.03
2017,4,16,12,15,12.0,227.5,1.2,9.0,238.0,233.49,185.14
2017,4,16,12,30,14.0,253.0,1.2,9.0,265.0,260.08,205.99
2017,4,16,12,45,11.5,222.5,1.3,9.0,232.5,227.24,180.13
2017,4,16,13,0,9.0,192.0,1.4,9.0,200.0,194.68,154.45
2017,4,16,13,15,22.0,272.5,1.4,9.0,291.5,287.0,228.13
2017,4,16,13,30,35.0,353.0,1.4,9.0,383.0,375.52,296.46
2017,4,16,13,45,37.0,346.5,1.45,9.0,377.5,368.11,290.72
2017,4,16,14,0,39.0,340.0,1.5,9.0,372.0,360.47,285.41
2017,4,16,14,15,22.0,257.5,1.5,9.0,275.5,264.75,210.9
2017,4,16,14,30,5.0,175.0,1.5,9.0,179.0,172.53,137.42
2017,4,16,14,45,5.5,180.5,1.5,9.0,185.0,177.67,142.15
2017,4,16,15,0,6.0,186.0,1.5,9.0,191.0,182.66,146.5
2017,4,16,15,15,3.0,134.0,1.45,8.5,136.5,130.92,104.56
2017,4,16,15,30,0.0,82.0,1.4,8.0,82.0,79.34,61.97
2017,4,16,15,45,0.0,103.0,1.35,8.0,103.0,99.49,79.26
2017,4,16,16,0,0.0,124.0,1.3,8.0,124.0,119.15,96.04
2017,4,16,16,15,1.5,132.5,1.25,8.0,133.5,127.11,103.0
2017,4,16,16,30,3.0,141.0,1.2,8.0,143.0,134.38,109.41
2017,4,16,16,45,1.5,122.5,1.15,8.0,123.5,116.14,94.38
2017,4,16,17,0,0.0,104.0,1.1,8.0,104.0,98.17,79.43
2017,4,16,17,15,0.0,85.0,1.05,8.0,85.0,80.21,64.16
2017,4,16,17,30,0.0,66.0,1.0,8.0,66.0,62.43,48.75
2017,4,16,17,45,0.0,48.5,1.0,8.0,48.5,46.19,36.34
2017,4,16,18,0,0.0,31.0,1.0,8.0,31.0,29.94,21.14
2017,4,16,18,15,0.0,18.0,1.0,8.0,18.0,17.37,8.67
2017,4,16,18,30,0.0,5.0,1.0,8.0,5.0,4.91,0.0
2017,4,16,18,45,0.0,2.5,1.05,8.0,2.5,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,8.5,0.8,9.0,8.5,8.36,0.0
2017,4,17,6,0,0.0,17.0,0.8,9.0,17.0,16.4,7.46
2017,4,17,6,15,0.0,33.0,0.8,9.0,33.0,31.87,21.56
2017,4,17,6,30,0.0,49.0,0.8,9.0,49.0,47.9,35.83
2017,4,17,6,45,0.0,67.5,0.8,9.0,67.5,66.53,52.17
2017,4,17,7,0,0.0,86.0,0.8,9.0,86.0,85.08,68.14
2017,4,17,7,15,0.0,105.5,0.8,9.0,105.5,104.65,84.66
2017,4,17,7,30,0.0,125.0,0.8,9.0,125.0,124.18,100.82
2017,4,17,7,45,23.5,160.0,0.8,9.5,171.5,174.38,142.42
2017,4,17,8,0,47.0,195.0,0.8,10.0,218.0,233.33,189.98
2017,4,17,8,15,23.5,158.0,0.8,10.0,169.5,177.31,143.25
2017,4,17,8,30,0.0,121.0,0.8,10.0,121.0,118.01,93.66
2017,4,17,8,45,7.5,172.0,0.8,10.5,177.0,175.24,140.4
2017,4,17,9,0,15.0,223.0,0.8,11.0,233.0,233.49,186.26
2017,4,17,9,15,11.0,208.0,0.8,11.0,216.0,214.62,170.42
2017,4,17,9,30,7.0,193.0,0.8,11.0,199.0,195.85,155.08
2017,4,17,9,45,12.0,229.0,0.85,11.0,238.5,236.71,187.4
2017,4,17,10,0,17.0,265.0,0.9,11.0,278.0,277.83,219.18
2017,4,17,10,15,17.0,274.0,0.9,11.0,287.5,286.85,225.56
2017,4,17,10,30,17.0,283.0,0.9,11.0,297.0,295.81,232.09
2017,4,17,10,45,15.5,273.5,0.9,11.5,287.0,284.53,222.66
2017,4,17,11,0,14.0,264.0,0.9,12.0,277.0,273.28,213.43
2017,4,17,11,15,15.5,279.5,0.9,12.0,293.5,290.04,226.23
2017,4,17,11,30,17.0,295.0,0.9,12.0,310.0,306.67,238.73
2017,4,17,11,45,17.5,300.0,0.9,12.5,316.0,311.69,241.91
2017,4,17,12,0,18.0,305.0,0.9,13.0,322.0,316.6,245.11
2017,4,17,12,15,17.0,296.5,0.85,12.5,312.5,306.56,237.74
2017,4,17,12,30,16.0,288.0,0.8,12.0,303.0,296.52,230.48
2017,4,17,12,45,15.5,281.5,0.8,12.0,296.0,288.94,224.82
2017,4,17,13,0,15.0,275.0,0.8,12.0,289.0,281.35,219.16
2017,4,17,13,15,22.0,306.5,0.75,12.0,325.5,317.43,246.91
2017,4,17,13,30,29.0,338.0,0.7,12.0,362.0,355.69,275.64
2017,4,17,13,45,24.5,313.5,0.7,12.0,333.5,323.71,251.44
2017,4,17,14,0,20.0,289.0,0.7,12.0,305.0,295.03,230.05
2017,4,17,14,15,14.5,251.0,0.7,12.0,262.5,253.07,198.16
2017,4,17,14,30,9.0,213.0,0.7,12.0,220.0,211.77,166.36
2017,4,17,14,45,4.5,180.0,0.7,12.0,184.0,176.56,138.9
2017,4,17,15,0,0.0,147.0,0.7,12.0,148.0,141.88,111.44
2017,4,17,15,15,0.0,110.0,0.65,11.5,110.5,106.34,83.06
2017,4,17,15,30,0.0,73.0,0.6,11.0,73.0,70.62,53.94
2017,4,17,15,45,0.0,68.0,0.55,11.0,68.0,65.76,50.13
2017,4,17,16,0,0.0,63.0,0.5,11.0,63.0,60.91,46.24
2017,4,17,16,15,0.0,40.5,0.5,10.5,40.5,39.12,27.98
2017,4,17,16,30,0.0,18.0,0.5,10.0,18.0,17.37,9.42
2017,4,17,16,45,0.0,15.5,0.5,10.0,15.5,14.95,7.38
2017,4,17,17,0,0.0,13.0,0.5,10.0,13.0,12.54,5.31
2017,4,17,17,15,0.0,10.5,0.5,9.5,10.5,10.12,3.23
2017,4,17,17,30,0.0,8.0,0.5,9.0,8.0,7.71,1.11
2017,4,17,17,45,0.0,6.0,0.55,9.0,6.0,5.78,0.0
2017,4,17,18,0,0.0,4.0,0.6,9.0,4.0,3.85,0.0
2017,4,17,18,15,0.0,2.0,0.6,9.0,2.0,1.93,0.0
2017,4,17,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,8.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,14.5,0.55,7.5,14.5,14.02,0.0
2017,4,18,6,0,0.0,29.0,0.5,8.0,29.0,28.93,17.88
2017,4,18,6,15,17.0,50.0,0.55,8.0,53.0,57.94,43.5
2017,4,18,6,30,34.0,71.0,0.6,8.0,77.0,86.88,68.92
2017,4,18,6,45,44.5,93.5,0.65,8.0,104.5,116.55,94.87
2017,4,18,7,0,55.0,116.0,0.7,8.0,132.0,147.11,121.15
2017,4,18,7,15,64.5,138.0,0.7,8.0,161.0,177.52,146.72
2017,4,18,7,30,74.0,160.0,0.7,8.0,190.0,208.73,172.43
2017,4,18,7,45,37.0,152.5,0.7,8.5,167.5,179.52,146.99
2017,4,18,8,0,0.0,145.0,0.7,9.0,145.0,143.25,115.57
2017,4,18,8,15,7.5,172.5,0.65,9.0,177.0,176.31,142.64
2017,4,18,8,30,15.0,200.0,0.6,9.0,209.0,209.98,169.45
2017,4,18,8,45,9.0,184.5,0.55,9.5,190.0,189.17,151.47
2017,4,18,9,0,3.0,169.0,0.5,10.0,171.0,168.41,133.91
2017,4,18,9,15,12.0,216.5,0.45,10.0,225.0,224.12,178.34
2017,4,18,9,30,21.0,264.0,0.4,10.0,279.0,280.58,221.79
2017,4,18,9,45,15.0,237.5,0.4,10.5,249.0,248.01,195.15
2017,4,18,10,0,9.0,211.0,0.4,11.0,219.0,215.66,169.28
2017,4,18,10,15,6.5,182.0,0.4,11.0,187.5,184.23,144.46
2017,4,18,10,30,4.0,153.0,0.4,11.0,156.0,153.04,119.62
2017,4,18,10,45,66.5,296.0,0.4,11.5,353.5,363.69,284.39
2017,4,18,11,0,129.0,439.0,0.4,12.0,551.0,582.24,440.16
2017,4,18,11,15,70.5,332.0,0.4,12.5,393.5,403.97,308.33
2017,4,18,11,30,12.0,225.0,0.4,13.0,236.0,231.92,178.64
2017,4,18,11,45,75.0,343.5,0.4,13.5,411.5,417.8,320.58
2017,4,18,12,0,138.0,462.0,0.4,14.0,587.0,604.9,451.18
2017,4,18,12,15,92.0,431.0,0.4,14.0,514.0,519.44,388.22
2017,4,18,12,30,46.0,400.0,0.4,14.0,441.0,442.02,332.76
2017,4,18,12,45,79.5,421.5,0.4,14.5,492.0,491.72,369.54
2017,4,18,13,0,113.0,443.0,0.4,15.0,543.0,539.4,402.83
2017,4,18,13,15,298.5,394.5,0.45,15.0,650.0,652.96,487.3
2017,4,18,13,30,484.0,346.0,0.5,15.0,757.0,750.32,557.17
2017,4,18,13,45,681.5,240.0,0.55,15.0,799.5,786.65,586.56
2017,4,18,14,0,879.0,134.0,0.6,15.0,842.0,806.51,602.92
2017,4,18,14,15,652.5,220.5,0.65,14.5,735.0,691.22,523.3
2017,4,18,14,30,426.0,307.0,0.7,14.0,628.0,588.92,449.44
2017,4,18,14,45,302.0,317.5,0.8,14.0,539.5,497.5,383.51
2017,4,18,15,0,178.0,328.0,0.9,14.0,451.0,417.15,323.71
2017,4,18,15,15,89.0,187.0,0.95,13.5,248.5,227.1,179.26
2017,4,18,15,30,0.0,46.0,1.0,13.0,46.0,44.47,31.63
2017,4,18,15,45,111.0,138.5,1.05,13.0,197.5,180.32,143.85
2017,4,18,16,0,222.0,231.0,1.1,13.0,349.0,299.29,236.38
2017,4,18,16,15,111.0,123.5,1.1,12.5,182.5,152.47,119.53
2017,4,18,16,30,0.0,16.0,1.1,12.0,16.0,15.44,7.59
2017,4,18,16,45,0.0,14.0,1.1,12.0,14.0,13.51,6.01
2017,4,18,17,0,0.0,12.0,1.1,12.0,12.0,11.57,4.37
2017,4,18,17,15,252.0,41.0,1.05,11.0,102.0,57.42,33.11
2017,4,18,17,30,504.0,70.0,1.0,10.0,192.0,78.1,47.05
2017,4,18,17,45,419.0,58.5,0.95,9.5,143.0,43.68,33.89
2017,4,18,18,0,334.0,47.0,0.9,9.0,94.0,35.7,26.26
2017,4,18,18,15,204.0,31.5,0.9,8.5,56.5,24.42,14.91
2017,4,18,18,30,74.0,16.0,0.9,8.0,19.0,15.73,0.0
2017,4,18,18,45,37.0,8.0,0.95,7.5,9.5,7.86,0.0
2017,4,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,19,5,45,145.0,16.5,0.7,5.5,30.5,49.66,0.0
2017,4,19,6,0,290.0,33.0,0.7,6.0,61.0,116.86,80.47
2017,4,19,6,15,398.5,44.5,0.6,7.0,108.5,178.48,135.18
2017,4,19,6,30,507.0,56.0,0.5,8.0,156.0,252.05,198.7
2017,4,19,6,45,572.0,64.0,0.4,9.0,209.5,315.47,253.14
2017,4,19,7,0,637.0,72.0,0.3,10.0,263.0,385.02,310.08
2017,4,19,7,15,682.0,78.0,0.25,10.5,318.0,447.81,360.11
2017,4,19,7,30,727.0,84.0,0.2,11.0,373.0,513.83,410.38
2017,4,19,7,45,753.0,91.0,0.2,11.5,426.5,572.23,453.23
2017,4,19,8,0,779.0,98.0,0.2,12.0,480.0,629.23,493.52
2017,4,19,8,15,802.5,102.0,0.25,12.0,531.5,683.57,532.07
2017,4,19,8,30,826.0,106.0,0.3,12.0,583.0,737.66,568.03
2017,4,19,8,45,840.5,110.5,0.4,12.5,629.5,784.72,598.38
2017,4,19,9,0,855.0,115.0,0.5,13.0,676.0,830.25,627.45
2017,4,19,9,15,582.5,223.0,0.5,13.0,616.5,743.35,564.01
2017,4,19,9,30,310.0,331.0,0.5,13.0,557.0,629.73,478.0
2017,4,19,9,45,288.5,354.5,0.55,13.5,572.5,642.39,486.34
2017,4,19,10,0,267.0,378.0,0.6,14.0,588.0,652.81,491.46
2017,4,19,10,15,273.5,391.5,0.6,14.0,613.5,676.64,507.06
2017,4,19,10,30,280.0,405.0,0.6,14.0,639.0,699.47,521.73
2017,4,19,10,45,602.0,268.5,0.6,14.0,786.5,875.91,649.06
2017,4,19,11,0,924.0,132.0,0.6,14.0,934.0,1037.7,750.78
2017,4,19,11,15,577.5,292.5,0.6,14.0,796.5,878.11,643.36
2017,4,19,11,30,231.0,453.0,0.6,14.0,659.0,692.1,510.55
2017,4,19,11,45,578.0,295.5,0.6,14.5,815.0,874.75,644.7
2017,4,19,12,0,925.0,138.0,0.6,15.0,971.0,1031.56,742.95
2017,4,19,12,15,924.0,138.0,0.6,15.0,968.5,1018.61,732.27
2017,4,19,12,30,923.0,138.0,0.6,15.0,966.0,1002.31,722.45
2017,4,19,12,45,704.5,253.5,0.65,15.0,881.5,907.39,663.66
2017,4,19,13,0,486.0,369.0,0.7,15.0,797.0,808.43,594.71
2017,4,19,13,15,494.5,355.5,0.75,14.5,783.5,786.53,583.98
2017,4,19,13,30,503.0,342.0,0.8,14.0,770.0,762.63,570.57
2017,4,19,13,45,701.0,235.5,0.85,14.0,812.5,798.53,601.65
2017,4,19,14,0,899.0,129.0,0.9,14.0,855.0,816.62,616.59
2017,4,19,14,15,889.0,127.0,0.9,14.0,821.5,771.86,586.8
2017,4,19,14,30,879.0,125.0,0.9,14.0,788.0,725.69,555.88
2017,4,19,14,45,562.5,223.5,0.9,14.0,640.0,576.18,444.72
2017,4,19,15,0,246.0,322.0,0.9,14.0,492.0,452.11,349.91
2017,4,19,15,15,531.5,218.0,0.9,13.5,554.0,496.07,387.23
2017,4,19,15,30,817.0,114.0,0.9,13.0,616.0,513.08,399.82
2017,4,19,15,45,797.5,109.5,0.9,13.0,566.5,456.3,353.5
2017,4,19,16,0,778.0,105.0,0.9,13.0,517.0,400.41,307.09
2017,4,19,16,15,748.0,100.0,0.85,12.5,464.5,339.32,255.78
2017,4,19,16,30,718.0,95.0,0.8,12.0,412.0,282.91,207.06
2017,4,19,16,45,682.5,88.0,0.8,12.0,358.0,226.32,157.81
2017,4,19,17,0,647.0,81.0,0.8,12.0,304.0,173.44,112.65
2017,4,19,17,15,589.5,74.0,0.75,11.0,250.5,122.15,73.22
2017,4,19,17,30,532.0,67.0,0.7,10.0,197.0,77.56,45.26
2017,4,19,17,45,448.5,56.5,0.7,9.5,147.5,41.58,32.02
2017,4,19,18,0,365.0,46.0,0.7,9.0,98.0,35.51,26.15
2017,4,19,18,15,233.5,31.5,0.7,8.5,59.5,24.35,15.04
2017,4,19,18,30,102.0,17.0,0.7,8.0,21.0,13.35,0.0
2017,4,19,18,45,51.0,8.5,0.75,8.0,10.5,8.36,0.0
2017,4,19,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,5,45,151.0,17.0,0.9,7.0,32.0,52.25,6.81
2017,4,20,6,0,302.0,34.0,0.8,8.0,64.0,121.69,84.21
2017,4,20,6,15,409.5,44.5,0.85,8.0,112.0,182.99,138.75
2017,4,20,6,30,517.0,55.0,0.9,8.0,160.0,256.02,202.95
2017,4,20,6,45,586.5,61.5,0.95,8.5,213.5,320.27,259.51
2017,4,20,7,0,656.0,68.0,1.0,9.0,267.0,391.09,319.75
2017,4,20,7,15,700.0,73.5,1.0,9.5,322.0,453.77,371.34
2017,4,20,7,30,744.0,79.0,1.0,10.0,377.0,517.88,422.07
2017,4,20,7,45,777.5,82.0,1.0,10.5,431.5,577.25,467.24
2017,4,20,8,0,811.0,85.0,1.0,11.0,486.0,637.88,511.69
2017,4,20,8,15,594.5,158.0,1.0,11.0,468.5,602.53,480.75
2017,4,20,8,30,378.0,231.0,1.0,11.0,451.0,534.33,425.34
2017,4,20,8,45,634.5,163.5,1.0,11.5,567.5,686.38,541.66
2017,4,20,9,0,891.0,96.0,1.0,12.0,684.0,835.68,643.22
2017,4,20,9,15,606.5,213.0,1.0,12.0,624.5,756.71,583.27
2017,4,20,9,30,322.0,330.0,1.0,12.0,565.0,639.49,492.53
2017,4,20,9,45,194.5,347.0,1.0,12.5,491.0,541.31,418.22
2017,4,20,10,0,67.0,364.0,1.0,13.0,417.0,436.34,336.57
2017,4,20,10,15,87.0,388.5,1.0,13.0,459.5,481.19,370.46
2017,4,20,10,30,107.0,413.0,1.0,13.0,502.0,526.21,402.76
2017,4,20,10,45,107.5,424.5,1.05,13.5,516.0,538.51,410.27
2017,4,20,11,0,108.0,436.0,1.1,14.0,530.0,550.33,417.74
2017,4,20,11,15,531.0,276.0,1.1,14.0,749.5,816.29,617.09
2017,4,20,11,30,954.0,116.0,1.1,14.0,969.0,1051.89,770.61
2017,4,20,11,45,955.5,116.0,1.1,14.0,974.5,1048.21,764.45
2017,4,20,12,0,957.0,116.0,1.1,14.0,980.0,1040.93,759.78
2017,4,20,12,15,956.5,116.0,1.1,14.0,978.0,1028.18,751.8
2017,4,20,12,30,956.0,116.0,1.1,14.0,976.0,1011.95,741.78
2017,4,20,12,45,955.5,114.5,1.1,14.0,966.0,990.8,728.72
2017,4,20,13,0,955.0,113.0,1.1,14.0,956.0,966.35,713.62
2017,4,20,13,15,951.0,112.0,1.15,14.0,937.0,936.16,695.66
2017,4,20,13,30,947.0,111.0,1.2,14.0,918.0,903.07,675.66
2017,4,20,13,45,940.5,110.0,1.25,14.0,891.5,865.22,652.26
2017,4,20,14,0,934.0,109.0,1.3,14.0,865.0,824.96,626.94
2017,4,20,14,15,925.0,107.5,1.3,14.0,831.5,780.17,597.53
2017,4,20,14,30,916.0,106.0,1.3,14.0,798.0,733.59,566.52
2017,4,20,14,45,906.0,103.0,1.35,14.0,758.5,683.34,530.97
2017,4,20,15,0,896.0,100.0,1.4,14.0,719.0,631.85,493.08
2017,4,20,15,15,880.5,97.5,1.4,13.5,673.5,576.82,451.77
2017,4,20,15,30,865.0,95.0,1.4,13.0,628.0,519.84,407.53
2017,4,20,15,45,847.0,91.5,1.4,13.0,579.0,462.29,360.54
2017,4,20,16,0,829.0,88.0,1.4,13.0,530.0,405.37,312.49
2017,4,20,16,15,802.0,84.0,1.4,12.5,477.0,345.87,261.64
2017,4,20,16,30,775.0,80.0,1.4,12.0,424.0,288.54,211.32
2017,4,20,16,45,739.5,75.5,1.4,12.0,369.5,231.28,160.62
2017,4,20,17,0,704.0,71.0,1.4,12.0,315.0,175.05,111.97
2017,4,20,17,15,650.5,65.0,1.4,11.0,260.5,121.77,70.34
2017,4,20,17,30,597.0,59.0,1.4,10.0,206.0,74.64,40.43
2017,4,20,17,45,511.0,50.5,1.4,9.5,155.5,35.95,26.95
2017,4,20,18,0,425.0,42.0,1.4,9.0,105.0,31.46,22.55
2017,4,20,18,15,285.5,30.0,1.4,8.5,64.5,23.26,14.23
2017,4,20,18,30,146.0,18.0,1.4,8.0,24.0,14.14,0.0
2017,4,20,18,45,73.0,9.0,1.4,8.0,12.0,8.85,0.0
2017,4,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,21,5,45,154.0,17.5,0.7,6.5,33.5,54.31,14.54
2017,4,21,6,0,308.0,35.0,0.7,7.0,67.0,125.09,87.82
2017,4,21,6,15,412.5,45.5,0.7,7.5,115.0,186.13,141.82
2017,4,21,6,30,517.0,56.0,0.7,8.0,163.0,258.53,205.0
2017,4,21,6,45,583.0,63.5,0.7,8.5,217.0,322.6,260.91
2017,4,21,7,0,649.0,71.0,0.7,9.0,271.0,392.88,319.99
2017,4,21,7,15,693.0,76.5,0.7,9.5,326.0,455.3,370.78
2017,4,21,7,30,737.0,82.0,0.7,10.0,381.0,520.82,421.94
2017,4,21,7,45,769.0,86.5,0.7,10.5,435.5,578.82,465.47
2017,4,21,8,0,801.0,91.0,0.7,11.0,490.0,639.78,509.53
2017,4,21,8,15,823.5,94.5,0.75,11.5,541.0,693.71,546.89
2017,4,21,8,30,846.0,98.0,0.8,12.0,592.0,747.28,582.06
2017,4,21,8,45,864.5,100.5,0.85,12.5,640.0,795.9,613.09
2017,4,21,9,0,883.0,103.0,0.9,13.0,688.0,838.6,639.63
2017,4,21,9,15,895.5,105.0,0.9,13.5,729.5,878.5,663.17
2017,4,21,9,30,908.0,107.0,0.9,14.0,771.0,916.21,684.92
2017,4,21,9,45,928.5,103.0,0.9,14.5,810.0,952.2,705.28
2017,4,21,10,0,949.0,99.0,0.9,15.0,849.0,985.91,723.94
2017,4,21,10,15,955.0,100.0,0.9,15.0,878.5,1008.85,736.98
2017,4,21,10,30,961.0,101.0,0.9,15.0,908.0,1028.49,748.12
2017,4,21,10,45,966.5,101.5,0.9,15.5,930.0,1043.69,755.18
2017,4,21,11,0,972.0,102.0,0.9,16.0,952.0,1055.36,760.15
2017,4,21,11,15,974.5,102.5,0.85,16.0,965.5,1060.49,761.5
2017,4,21,11,30,977.0,103.0,0.8,16.0,979.0,1061.94,760.76
2017,4,21,11,45,977.5,103.0,0.8,16.5,984.5,1057.23,756.18
2017,4,21,12,0,978.0,103.0,0.8,17.0,990.0,1048.86,749.57
2017,4,21,12,15,977.5,103.0,0.8,17.0,987.5,1035.9,741.71
2017,4,21,12,30,977.0,103.0,0.8,17.0,985.0,1019.4,731.81
2017,4,21,12,45,973.0,103.5,0.8,17.5,973.5,996.74,716.83
2017,4,21,13,0,969.0,104.0,0.8,18.0,962.0,970.83,699.97
2017,4,21,13,15,965.0,103.0,0.8,18.0,943.0,940.31,681.54
2017,4,21,13,30,961.0,102.0,0.8,18.0,924.0,906.85,661.19
2017,4,21,13,45,954.0,101.5,0.8,18.0,897.0,868.69,637.69
2017,4,21,14,0,947.0,101.0,0.8,18.0,870.0,828.11,612.43
2017,4,21,14,15,939.0,99.5,0.8,18.0,837.0,783.61,584.28
2017,4,21,14,30,931.0,98.0,0.8,18.0,804.0,737.19,554.5
2017,4,21,14,45,916.0,98.0,0.85,18.0,763.5,686.02,519.94
2017,4,21,15,0,901.0,98.0,0.9,18.0,723.0,634.0,482.96
2017,4,21,15,15,886.5,95.5,0.9,17.5,677.5,579.31,443.19
2017,4,21,15,30,872.0,93.0,0.9,17.0,632.0,524.29,401.68
2017,4,21,15,45,848.0,91.5,0.9,17.0,581.5,463.84,353.91
2017,4,21,16,0,824.0,90.0,0.9,17.0,531.0,406.41,306.87
2017,4,21,16,15,797.5,86.5,0.9,16.5,478.5,347.82,258.06
2017,4,21,16,30,771.0,83.0,0.9,16.0,426.0,291.35,209.66
2017,4,21,16,45,729.5,79.0,0.9,15.5,371.0,233.43,160.12
2017,4,21,17,0,688.0,75.0,0.9,15.0,316.0,177.04,112.75
2017,4,21,17,15,635.0,68.5,0.85,14.0,261.5,124.24,72.0
2017,4,21,17,30,582.0,62.0,0.8,13.0,207.0,77.54,42.42
2017,4,21,17,45,504.0,52.5,0.8,12.0,157.0,37.55,28.12
2017,4,21,18,0,426.0,43.0,0.8,11.0,107.0,32.22,23.08
2017,4,21,18,15,293.5,30.5,0.75,10.5,66.0,23.57,14.5
2017,4,21,18,30,161.0,18.0,0.7,10.0,25.0,14.23,0.0
2017,4,21,18,45,80.5,9.0,0.7,9.5,12.5,8.85,0.0
2017,4,21,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,5,45,142.0,19.0,0.8,7.5,34.5,53.52,19.42
2017,4,22,6,0,284.0,38.0,0.7,8.0,69.0,122.75,86.97
2017,4,22,6,15,385.0,49.0,0.65,8.0,115.5,182.42,139.51
2017,4,22,6,30,486.0,60.0,0.6,8.0,162.0,252.93,201.03
2017,4,22,6,45,545.0,68.5,0.6,8.5,213.5,313.72,253.98
2017,4,22,7,0,604.0,77.0,0.6,9.0,265.0,380.0,309.6
2017,4,22,7,15,648.0,83.0,0.6,9.0,318.5,440.81,359.57
2017,4,22,7,30,692.0,89.0,0.6,9.0,372.0,504.78,410.25
2017,4,22,7,45,720.5,94.5,0.6,9.5,423.5,561.39,452.74
2017,4,22,8,0,749.0,100.0,0.6,10.0,475.0,618.95,494.43
2017,4,22,8,15,597.5,159.0,0.6,10.5,477.5,608.24,481.75
2017,4,22,8,30,446.0,218.0,0.6,11.0,480.0,579.94,456.41
2017,4,22,8,45,459.5,231.0,0.6,11.5,519.5,620.98,484.91
2017,4,22,9,0,473.0,244.0,0.6,12.0,559.0,661.49,511.54
2017,4,22,9,15,502.5,252.0,0.6,12.0,605.0,709.52,544.23
2017,4,22,9,30,532.0,260.0,0.6,12.0,651.0,757.53,576.21
2017,4,22,9,45,513.5,283.0,0.65,12.5,675.0,777.76,587.31
2017,4,22,10,0,495.0,306.0,0.7,13.0,699.0,795.03,596.72
2017,4,22,10,15,697.0,215.5,0.7,13.0,790.0,900.23,670.85
2017,4,22,10,30,899.0,125.0,0.7,13.0,881.0,996.22,730.35
2017,4,22,10,45,640.0,260.0,0.75,13.5,805.5,906.23,669.01
2017,4,22,11,0,381.0,395.0,0.8,14.0,730.0,788.79,583.53
2017,4,22,11,15,354.0,417.0,0.85,14.0,731.5,784.62,581.53
2017,4,22,11,30,327.0,439.0,0.9,14.0,733.0,778.64,576.83
2017,4,22,11,45,371.0,419.0,1.0,14.5,755.0,796.55,590.6
2017,4,22,12,0,415.0,399.0,1.1,15.0,777.0,817.65,606.0
2017,4,22,12,15,406.5,401.0,1.15,15.0,770.5,798.99,593.72
2017,4,22,12,30,398.0,403.0,1.2,15.0,764.0,783.98,584.19
2017,4,22,12,45,330.0,424.0,1.25,15.0,721.0,732.37,547.79
2017,4,22,13,0,262.0,445.0,1.3,15.0,678.0,682.02,512.08
2017,4,22,13,15,247.5,438.0,1.3,14.5,654.5,649.07,490.49
2017,4,22,13,30,233.0,431.0,1.3,14.0,631.0,620.03,471.14
2017,4,22,13,45,289.5,403.5,1.3,14.0,644.5,630.42,480.73
2017,4,22,14,0,346.0,376.0,1.3,14.0,658.0,633.77,484.81
2017,4,22,14,15,366.0,353.0,1.3,14.0,641.0,610.0,468.64
2017,4,22,14,30,386.0,330.0,1.3,14.0,624.0,583.95,450.75
2017,4,22,14,45,257.5,331.0,1.3,14.0,523.0,482.43,374.62
2017,4,22,15,0,129.0,332.0,1.3,14.0,422.0,392.06,305.81
2017,4,22,15,15,125.5,309.5,1.3,13.5,392.5,360.53,283.22
2017,4,22,15,30,122.0,287.0,1.3,13.0,363.0,329.32,260.04
2017,4,22,15,45,130.5,264.0,1.3,12.5,339.5,303.39,240.52
2017,4,22,16,0,139.0,241.0,1.3,12.0,316.0,276.58,219.71
2017,4,22,16,15,193.0,212.5,1.3,11.5,305.5,259.55,205.34
2017,4,22,16,30,247.0,184.0,1.3,11.0,295.0,234.29,182.96
2017,4,22,16,45,229.0,165.0,1.3,10.5,258.0,197.01,152.04
2017,4,22,17,0,211.0,146.0,1.3,10.0,221.0,161.77,122.97
2017,4,22,17,15,195.0,123.0,1.25,9.5,183.5,125.64,93.72
2017,4,22,17,30,179.0,100.0,1.2,9.0,146.0,91.64,67.82
2017,4,22,17,45,153.0,78.5,1.2,9.0,111.0,61.78,50.32
2017,4,22,18,0,127.0,57.0,1.2,9.0,76.0,45.86,35.45
2017,4,22,18,15,63.5,38.0,1.2,8.5,47.5,32.79,22.68
2017,4,22,18,30,0.0,19.0,1.2,8.0,19.0,17.99,0.0
2017,4,22,18,45,0.0,9.5,1.25,8.0,9.5,9.34,0.0
2017,4,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,45,173.0,18.0,1.65,7.5,37.5,60.51,26.43
2017,4,23,6,0,346.0,36.0,1.7,8.0,75.0,137.59,97.88
2017,4,23,6,15,445.5,45.5,1.7,8.0,124.0,198.67,152.6
2017,4,23,6,30,545.0,55.0,1.7,8.0,173.0,270.48,216.52
2017,4,23,6,45,607.0,62.0,1.75,8.5,226.5,334.03,273.0
2017,4,23,7,0,669.0,69.0,1.8,9.0,280.0,403.34,332.5
2017,4,23,7,15,711.0,74.0,1.75,9.0,335.0,465.24,384.54
2017,4,23,7,30,753.0,79.0,1.7,9.0,390.0,528.44,435.82
2017,4,23,7,45,784.0,83.0,1.7,9.5,444.0,587.81,481.73
2017,4,23,8,0,815.0,87.0,1.7,10.0,498.0,648.2,526.79
2017,4,23,8,15,836.5,90.0,1.65,10.0,549.0,701.4,564.47
2017,4,23,8,30,858.0,93.0,1.6,10.0,600.0,754.11,600.19
2017,4,23,8,45,872.0,97.0,1.6,10.5,647.0,796.9,627.45
2017,4,23,9,0,886.0,101.0,1.6,11.0,694.0,842.16,656.07
2017,4,23,9,15,898.0,103.0,1.6,11.0,735.5,881.65,681.4
2017,4,23,9,30,910.0,105.0,1.6,11.0,777.0,918.91,705.03
2017,4,23,9,45,902.0,116.0,1.6,11.5,808.5,945.34,719.85
2017,4,23,10,0,894.0,127.0,1.6,12.0,840.0,968.08,732.24
2017,4,23,10,15,901.0,128.5,1.6,12.0,868.5,991.25,746.31
2017,4,23,10,30,908.0,130.0,1.6,12.0,897.0,1011.34,758.34
2017,4,23,10,45,910.5,133.0,1.6,12.5,917.5,1025.43,765.14
2017,4,23,11,0,913.0,136.0,1.6,13.0,938.0,1036.11,769.85
2017,4,23,11,15,915.5,136.5,1.6,13.0,951.5,1040.76,772.21
2017,4,23,11,30,918.0,137.0,1.6,13.0,965.0,1041.95,772.54
2017,4,23,11,45,920.0,136.5,1.6,13.0,971.0,1038.16,769.82
2017,4,23,12,0,922.0,136.0,1.6,13.0,977.0,1030.92,765.06
2017,4,23,12,15,921.0,136.0,1.6,12.5,974.0,1017.9,758.08
2017,4,23,12,30,920.0,136.0,1.6,12.0,971.0,1001.56,749.06
2017,4,23,12,45,933.0,126.0,1.65,12.0,964.0,984.84,739.25
2017,4,23,13,0,946.0,116.0,1.7,12.0,957.0,964.39,726.96
2017,4,23,13,15,941.5,115.0,1.7,12.0,938.5,933.95,707.32
2017,4,23,13,30,937.0,114.0,1.7,12.0,920.0,900.69,685.79
2017,4,23,13,45,934.5,110.5,1.7,12.0,894.5,863.91,661.74
2017,4,23,14,0,932.0,107.0,1.7,12.0,869.0,824.51,635.71
2017,4,23,14,15,923.5,105.5,1.65,11.5,835.5,780.2,606.61
2017,4,23,14,30,915.0,104.0,1.6,11.0,802.0,734.06,575.85
2017,4,23,14,45,901.0,103.5,1.55,11.0,762.0,683.73,538.81
2017,4,23,15,0,887.0,103.0,1.5,11.0,722.0,632.51,499.7
2017,4,23,15,15,872.0,100.5,1.6,11.0,677.0,578.23,458.23
2017,4,23,15,30,857.0,98.0,1.7,11.0,632.0,521.94,413.74
2017,4,23,15,45,829.0,97.5,1.8,11.0,581.0,463.2,365.7
2017,4,23,16,0,801.0,97.0,1.9,11.0,530.0,406.15,317.4
2017,4,23,16,15,714.0,101.0,1.85,10.5,458.5,332.85,256.13
2017,4,23,16,30,627.0,105.0,1.8,10.0,387.0,270.32,203.16
2017,4,23,16,45,641.5,93.5,1.75,10.0,351.0,226.12,161.83
2017,4,23,17,0,656.0,82.0,1.7,10.0,315.0,180.04,119.38
2017,4,23,17,15,600.5,75.0,1.65,9.5,261.5,128.26,78.2
2017,4,23,17,30,545.0,68.0,1.6,9.0,208.0,82.9,48.22
2017,4,23,17,45,459.0,59.0,1.6,8.5,157.5,43.06,33.55
2017,4,23,18,0,373.0,50.0,1.6,8.0,107.0,38.55,29.1
2017,4,23,18,15,244.5,36.0,1.5,7.5,67.5,27.77,18.55
2017,4,23,18,30,116.0,22.0,1.4,7.0,28.0,17.34,1.37
2017,4,23,18,45,58.0,11.0,1.3,7.0,14.0,10.81,0.0
2017,4,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,17.0,1.2,6.5,17.0,16.41,5.39
2017,4,24,6,0,0.0,34.0,1.2,7.0,34.0,33.52,22.74
2017,4,24,6,15,3.0,54.5,1.2,7.0,55.0,55.47,42.32
2017,4,24,6,30,6.0,75.0,1.2,7.0,76.0,77.48,61.82
2017,4,24,6,45,13.5,95.5,1.25,7.5,99.5,101.57,82.67
2017,4,24,7,0,21.0,116.0,1.3,8.0,123.0,126.37,103.73
2017,4,24,7,15,26.5,137.0,1.3,8.0,147.5,155.92,128.57
2017,4,24,7,30,32.0,158.0,1.3,8.0,172.0,182.01,150.07
2017,4,24,7,45,26.0,171.5,1.3,8.5,184.0,187.59,153.78
2017,4,24,8,0,20.0,185.0,1.3,9.0,196.0,197.84,161.24
2017,4,24,8,15,22.5,204.5,1.3,9.0,217.0,219.91,178.71
2017,4,24,8,30,25.0,224.0,1.3,9.0,238.0,242.12,196.06
2017,4,24,8,45,33.5,252.0,1.3,9.5,273.5,285.8,230.05
2017,4,24,9,0,42.0,280.0,1.3,10.0,309.0,323.03,258.23
2017,4,24,9,15,25.5,243.0,1.3,10.0,260.5,269.56,215.11
2017,4,24,9,30,9.0,206.0,1.3,10.0,212.0,210.59,167.57
2017,4,24,9,45,19.0,262.0,1.3,10.5,277.0,276.42,219.51
2017,4,24,10,0,29.0,318.0,1.3,11.0,342.0,351.7,276.76
2017,4,24,10,15,27.5,324.0,1.3,11.0,347.0,356.18,279.24
2017,4,24,10,30,26.0,330.0,1.3,11.0,352.0,360.51,282.08
2017,4,24,10,45,20.5,302.0,1.3,11.5,320.0,317.97,248.74
2017,4,24,11,0,15.0,274.0,1.3,12.0,288.0,284.16,222.2
2017,4,24,11,15,17.0,294.5,1.35,12.0,310.5,306.4,239.44
2017,4,24,11,30,19.0,315.0,1.4,12.0,333.0,328.51,256.21
2017,4,24,11,45,18.5,312.5,1.45,12.0,330.0,325.0,253.42
2017,4,24,12,0,18.0,310.0,1.5,12.0,327.0,321.43,250.75
2017,4,24,12,15,17.5,302.5,1.55,12.0,319.0,312.86,244.29
2017,4,24,12,30,17.0,295.0,1.6,12.0,311.0,304.26,237.85
2017,4,24,12,45,25.0,332.5,1.7,12.0,355.0,352.14,274.97
2017,4,24,13,0,33.0,370.0,1.8,12.0,399.0,394.85,307.58
2017,4,24,13,15,29.5,353.0,1.75,12.0,379.0,372.66,290.56
2017,4,24,13,30,26.0,336.0,1.7,12.0,359.0,350.76,274.07
2017,4,24,13,45,43.0,355.5,1.7,12.0,392.0,381.25,298.16
2017,4,24,14,0,60.0,375.0,1.7,12.0,425.0,410.05,320.51
2017,4,24,14,15,49.0,347.5,1.65,11.5,387.5,371.51,291.66
2017,4,24,14,30,38.0,320.0,1.6,11.0,350.0,334.03,263.67
2017,4,24,14,45,40.0,307.0,1.6,11.0,336.5,319.76,253.28
2017,4,24,15,0,42.0,294.0,1.6,11.0,323.0,305.26,242.52
2017,4,24,15,15,66.5,289.0,1.6,10.5,332.0,310.29,247.72
2017,4,24,15,30,91.0,284.0,1.6,10.0,341.0,312.57,250.41
2017,4,24,15,45,51.5,234.5,1.6,10.0,266.5,243.34,195.54
2017,4,24,16,0,12.0,185.0,1.6,10.0,192.0,180.6,145.45
2017,4,24,16,15,6.0,127.5,1.6,10.0,131.0,124.14,99.46
2017,4,24,16,30,0.0,70.0,1.6,10.0,70.0,67.67,52.41
2017,4,24,16,45,0.0,61.0,1.6,10.0,61.0,58.95,45.22
2017,4,24,17,0,0.0,52.0,1.6,10.0,52.0,50.23,37.89
2017,4,24,17,15,0.0,43.5,1.55,9.5,43.5,42.01,30.94
2017,4,24,17,30,0.0,35.0,1.5,9.0,35.0,33.79,23.86
2017,4,24,17,45,0.0,26.5,1.45,9.0,26.5,25.57,17.67
2017,4,24,18,0,0.0,18.0,1.4,9.0,18.0,17.36,10.0
2017,4,24,18,15,0.0,11.5,1.35,8.5,11.5,11.09,4.03
2017,4,24,18,30,0.0,5.0,1.3,8.0,5.0,4.82,0.0
2017,4,24,18,45,0.0,2.5,1.3,8.0,2.5,2.46,0.0
2017,4,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.1,6.0,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.1,6.0,11.0,10.81,0.0
2017,4,25,5,45,161.0,25.0,1.15,6.5,44.5,67.03,36.76
2017,4,25,6,0,322.0,39.0,1.2,7.0,78.0,136.24,98.81
2017,4,25,6,15,415.0,49.0,1.2,7.5,125.0,195.06,151.06
2017,4,25,6,30,508.0,59.0,1.2,8.0,172.0,263.84,211.63
2017,4,25,6,45,573.0,65.0,1.3,8.5,224.5,325.87,266.25
2017,4,25,7,0,638.0,71.0,1.4,9.0,277.0,393.94,324.3
2017,4,25,7,15,678.0,76.0,1.4,9.0,329.5,453.31,373.98
2017,4,25,7,30,718.0,81.0,1.4,9.0,382.0,513.79,422.97
2017,4,25,7,45,755.5,82.0,1.4,9.5,435.0,572.28,468.08
2017,4,25,8,0,793.0,83.0,1.4,10.0,488.0,632.37,512.86
2017,4,25,8,15,496.5,178.0,1.4,10.0,440.0,557.33,449.89
2017,4,25,8,30,200.0,273.0,1.4,10.0,392.0,441.81,354.67
2017,4,25,8,45,175.0,297.0,1.45,10.5,407.0,454.49,363.12
2017,4,25,9,0,150.0,321.0,1.5,11.0,422.0,464.78,368.63
2017,4,25,9,15,521.0,208.0,1.5,11.0,590.5,680.19,538.87
2017,4,25,9,30,892.0,95.0,1.5,11.0,759.0,895.02,689.66
2017,4,25,9,45,607.0,234.5,1.55,11.5,696.0,815.7,628.93
2017,4,25,10,0,322.0,374.0,1.6,12.0,633.0,700.74,538.27
2017,4,25,10,15,614.0,242.0,1.6,12.0,756.0,852.11,654.29
2017,4,25,10,30,906.0,110.0,1.6,12.0,879.0,990.66,746.29
2017,4,25,10,45,909.5,111.0,1.6,12.5,899.5,1003.64,750.91
2017,4,25,11,0,913.0,112.0,1.6,13.0,920.0,1013.26,755.04
2017,4,25,11,15,675.0,252.5,1.6,13.0,854.5,937.8,704.59
2017,4,25,11,30,437.0,393.0,1.6,13.0,789.0,844.85,634.21
