Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,11,45,404.0,407.0,1.6,13.0,775.0,816.94,615.1
2017,4,25,12,0,371.0,421.0,1.6,13.0,761.0,793.54,598.13
2017,4,25,12,15,330.0,437.0,1.6,13.0,739.0,763.5,576.25
2017,4,25,12,30,289.0,453.0,1.6,13.0,717.0,733.02,554.02
2017,4,25,12,45,275.5,450.5,1.65,13.0,700.0,709.3,537.95
2017,4,25,13,0,262.0,448.0,1.7,13.0,683.0,685.14,521.37
2017,4,25,13,15,282.5,433.0,1.7,13.0,682.0,677.94,517.46
2017,4,25,13,30,303.0,418.0,1.7,13.0,681.0,668.84,512.01
2017,4,25,13,45,189.0,403.5,1.75,13.0,565.5,547.75,422.77
2017,4,25,14,0,75.0,389.0,1.8,13.0,450.0,435.08,337.7
2017,4,25,14,15,132.5,383.0,1.8,12.5,486.5,467.44,365.2
2017,4,25,14,30,190.0,377.0,1.8,12.0,523.0,493.34,386.61
2017,4,25,14,45,167.0,357.0,1.8,12.0,480.5,448.67,352.77
2017,4,25,15,0,144.0,337.0,1.8,12.0,438.0,405.87,320.42
2017,4,25,15,15,149.5,314.5,1.75,12.0,414.0,378.6,299.92
2017,4,25,15,30,155.0,292.0,1.7,12.0,390.0,350.72,278.5
2017,4,25,15,45,269.0,251.5,1.65,12.0,404.5,353.5,280.63
2017,4,25,16,0,383.0,211.0,1.6,12.0,419.0,345.66,272.41
2017,4,25,16,15,342.0,195.5,1.55,11.5,368.0,294.45,230.76
2017,4,25,16,30,301.0,180.0,1.5,11.0,317.0,247.47,192.38
2017,4,25,16,45,470.5,130.0,1.5,11.0,314.0,221.15,163.25
2017,4,25,17,0,640.0,80.0,1.5,11.0,311.0,177.59,117.64
2017,4,25,17,15,587.5,73.5,1.4,10.5,259.0,127.44,77.59
2017,4,25,17,30,535.0,67.0,1.3,10.0,207.0,83.33,48.04
2017,4,25,17,45,462.5,57.5,1.25,9.5,158.5,42.66,33.09
2017,4,25,18,0,390.0,48.0,1.2,9.0,110.0,36.16,26.91
2017,4,25,18,15,267.5,35.0,1.15,8.5,70.5,27.21,18.17
2017,4,25,18,30,145.0,22.0,1.1,8.0,31.0,17.21,4.08
2017,4,25,18,45,72.5,11.0,1.05,8.0,15.5,10.81,0.0
2017,4,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,4.0,0.65,8.0,4.0,0.0,0.0
2017,4,26,5,30,0.0,8.0,0.7,8.0,8.0,7.86,0.0
2017,4,26,5,45,31.0,25.5,0.75,8.5,29.5,35.3,19.41
2017,4,26,6,0,62.0,43.0,0.8,9.0,51.0,64.65,46.99
2017,4,26,6,15,86.5,64.5,0.85,9.0,81.0,99.06,77.37
2017,4,26,6,30,111.0,86.0,0.9,9.0,111.0,135.8,109.69
2017,4,26,6,45,125.0,108.5,0.95,9.5,144.0,171.61,140.64
2017,4,26,7,0,139.0,131.0,1.0,10.0,177.0,208.65,171.81
2017,4,26,7,15,147.5,154.5,0.95,10.0,210.5,245.06,201.83
2017,4,26,7,30,156.0,178.0,0.9,10.0,244.0,282.0,231.48
2017,4,26,7,45,169.0,202.5,0.9,10.5,282.0,323.33,263.59
2017,4,26,8,0,182.0,227.0,0.9,11.0,320.0,365.41,295.45
2017,4,26,8,15,108.5,233.0,0.9,11.0,290.5,325.82,262.0
2017,4,26,8,30,35.0,239.0,0.9,11.0,261.0,272.62,217.76
2017,4,26,8,45,32.0,252.0,0.95,11.5,273.0,284.4,226.29
2017,4,26,9,0,29.0,265.0,1.0,12.0,285.0,295.9,234.15
2017,4,26,9,15,19.5,241.5,1.0,12.0,255.5,255.81,202.1
2017,4,26,9,30,10.0,218.0,1.0,12.0,226.0,223.57,176.27
2017,4,26,9,45,34.5,292.5,1.05,12.5,320.5,329.79,258.97
2017,4,26,10,0,59.0,367.0,1.1,13.0,415.0,431.56,334.54
2017,4,26,10,15,59.0,380.0,1.1,13.0,429.5,445.16,343.25
2017,4,26,10,30,59.0,393.0,1.1,13.0,444.0,458.48,352.43
2017,4,26,10,45,37.5,339.5,1.15,13.0,372.5,380.78,294.21
2017,4,26,11,0,16.0,286.0,1.2,13.0,301.0,297.15,230.75
2017,4,26,11,15,21.5,322.5,1.2,13.0,342.5,338.9,262.91
2017,4,26,11,30,27.0,359.0,1.2,13.0,384.0,388.01,299.43
2017,4,26,11,45,23.0,336.0,1.2,13.5,357.0,352.83,272.13
2017,4,26,12,0,19.0,313.0,1.2,14.0,330.0,325.34,251.05
2017,4,26,12,15,16.0,278.0,1.2,14.0,292.5,287.13,222.21
2017,4,26,12,30,13.0,243.0,1.2,14.0,255.0,249.23,193.34
2017,4,26,12,45,12.5,239.0,1.2,14.0,251.0,244.32,189.77
2017,4,26,13,0,12.0,235.0,1.2,14.0,247.0,239.39,186.05
2017,4,26,13,15,18.0,280.5,1.2,13.5,297.0,288.42,224.47
2017,4,26,13,30,24.0,326.0,1.2,13.0,347.0,336.78,261.74
2017,4,26,13,45,16.0,256.5,1.25,13.0,270.5,261.5,204.09
2017,4,26,14,0,8.0,187.0,1.3,13.0,194.0,187.21,146.4
2017,4,26,14,15,4.0,151.5,1.35,13.0,155.0,149.53,116.74
2017,4,26,14,30,0.0,116.0,1.4,13.0,116.0,112.28,86.86
2017,4,26,14,45,1.5,138.0,1.45,13.0,139.0,134.35,105.07
2017,4,26,15,0,3.0,160.0,1.5,13.0,162.0,156.09,122.86
2017,4,26,15,15,193.5,208.0,1.5,12.5,330.0,304.0,243.69
2017,4,26,15,30,384.0,256.0,1.5,12.0,498.0,432.42,342.77
2017,4,26,15,45,198.5,222.5,1.55,12.0,347.0,297.63,236.54
2017,4,26,16,0,13.0,189.0,1.6,12.0,196.0,184.73,147.5
2017,4,26,16,15,67.0,192.5,1.55,11.5,224.0,202.05,161.75
2017,4,26,16,30,121.0,196.0,1.5,11.0,252.0,212.07,168.69
2017,4,26,16,45,102.5,171.0,1.5,11.0,214.5,176.81,139.88
2017,4,26,17,0,84.0,146.0,1.5,11.0,177.0,146.7,115.51
2017,4,26,17,15,73.0,124.0,1.45,10.5,147.5,119.61,93.64
2017,4,26,17,30,62.0,102.0,1.4,10.0,118.0,94.03,73.25
2017,4,26,17,45,49.0,80.0,1.4,10.0,91.0,70.05,57.61
2017,4,26,18,0,36.0,58.0,1.4,10.0,64.0,51.58,40.55
2017,4,26,18,15,18.0,38.0,1.3,9.5,41.0,34.61,24.59
2017,4,26,18,30,0.0,18.0,1.2,9.0,18.0,17.38,5.13
2017,4,26,18,45,0.0,9.0,1.2,9.0,9.0,8.85,0.0
2017,4,26,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,27,5,15,28.5,6.5,1.2,7.0,7.5,0.0,0.0
2017,4,27,5,30,57.0,13.0,1.2,7.0,15.0,21.67,0.0
2017,4,27,5,45,196.5,27.5,1.3,7.5,50.0,79.25,47.91
2017,4,27,6,0,336.0,42.0,1.4,8.0,85.0,144.67,105.83
2017,4,27,6,15,426.0,52.0,1.4,8.0,133.0,203.83,158.6
2017,4,27,6,30,516.0,62.0,1.4,8.0,181.0,272.53,219.47
2017,4,27,6,45,468.5,82.0,1.4,8.5,211.0,299.83,246.03
2017,4,27,7,0,421.0,102.0,1.4,9.0,241.0,323.54,267.61
2017,4,27,7,15,536.0,96.5,1.3,9.5,305.0,403.15,333.09
2017,4,27,7,30,651.0,91.0,1.2,10.0,369.0,490.62,402.34
2017,4,27,7,45,720.0,91.0,1.15,10.5,434.5,564.6,458.55
2017,4,27,8,0,789.0,91.0,1.1,11.0,500.0,641.65,515.06
2017,4,27,8,15,810.5,94.5,1.1,11.5,550.0,694.21,550.54
2017,4,27,8,30,832.0,98.0,1.1,12.0,600.0,746.33,584.48
2017,4,27,8,45,684.5,163.0,1.1,12.5,597.0,733.37,571.77
2017,4,27,9,0,537.0,228.0,1.1,13.0,594.0,700.77,543.14
2017,4,27,9,15,445.0,280.5,1.15,13.0,596.0,693.94,535.36
2017,4,27,9,30,353.0,333.0,1.2,13.0,598.0,672.47,516.92
2017,4,27,9,45,447.5,317.0,1.25,13.5,668.0,756.64,577.23
2017,4,27,10,0,542.0,301.0,1.3,14.0,738.0,836.39,631.98
2017,4,27,10,15,735.0,205.5,1.3,14.0,820.5,930.03,697.18
2017,4,27,10,30,928.0,110.0,1.3,14.0,903.0,1014.05,750.02
2017,4,27,10,45,935.0,109.5,1.35,14.5,924.5,1028.98,757.18
2017,4,27,11,0,942.0,109.0,1.4,15.0,946.0,1040.55,763.23
2017,4,27,11,15,944.5,109.5,1.4,15.0,959.0,1045.29,765.6
2017,4,27,11,30,947.0,110.0,1.4,15.0,972.0,1046.49,765.94
2017,4,27,11,45,949.0,109.0,1.45,15.0,978.0,1042.1,763.76
2017,4,27,12,0,951.0,108.0,1.5,15.0,984.0,1034.17,759.48
2017,4,27,12,15,950.5,108.0,1.5,15.0,981.0,1021.37,751.38
2017,4,27,12,30,950.0,108.0,1.5,15.0,978.0,1005.14,741.22
2017,4,27,12,45,947.5,108.0,1.55,15.0,967.5,983.74,728.55
2017,4,27,13,0,945.0,108.0,1.6,15.0,957.0,959.16,713.83
2017,4,27,13,15,941.0,107.0,1.6,15.0,938.5,929.23,694.83
2017,4,27,13,30,937.0,106.0,1.6,15.0,920.0,896.46,673.91
2017,4,27,13,45,926.5,107.5,1.65,15.0,893.0,858.21,649.76
2017,4,27,14,0,916.0,109.0,1.7,15.0,866.0,817.87,623.91
2017,4,27,14,15,908.0,107.5,1.7,14.5,833.0,774.59,596.29
2017,4,27,14,30,900.0,106.0,1.7,14.0,800.0,729.51,566.97
2017,4,27,14,45,887.0,105.0,1.7,14.0,760.5,680.06,531.39
2017,4,27,15,0,874.0,104.0,1.7,14.0,721.0,629.69,493.59
2017,4,27,15,15,860.0,101.5,1.7,13.5,677.0,576.67,453.6
2017,4,27,15,30,846.0,99.0,1.7,13.0,633.0,521.54,410.67
2017,4,27,15,45,827.5,95.5,1.7,13.0,585.0,464.89,364.34
2017,4,27,16,0,809.0,92.0,1.7,13.0,537.0,408.96,317.14
2017,4,27,16,15,706.0,103.0,1.75,12.5,464.0,335.88,257.08
2017,4,27,16,30,603.0,114.0,1.8,12.0,391.0,275.19,206.64
2017,4,27,16,45,671.5,85.5,1.85,11.5,359.0,229.92,163.55
2017,4,27,17,0,740.0,57.0,1.9,11.0,327.0,179.37,115.24
2017,4,27,17,15,664.0,60.5,1.85,10.5,273.5,129.9,76.27
2017,4,27,17,30,588.0,64.0,1.8,10.0,220.0,85.96,47.84
2017,4,27,17,45,513.5,55.5,1.8,9.5,170.0,42.96,33.38
2017,4,27,18,0,439.0,47.0,1.8,9.0,120.0,34.84,25.77
2017,4,27,18,15,319.0,35.5,1.75,8.5,78.0,27.33,18.4
2017,4,27,18,30,199.0,24.0,1.7,8.0,36.0,19.26,7.23
2017,4,27,18,45,99.5,12.0,1.7,7.5,18.0,11.8,0.0
2017,4,27,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,5,15,40.0,7.0,1.15,5.5,8.5,0.0,0.0
2017,4,28,5,30,80.0,14.0,1.2,6.0,17.0,26.45,0.0
2017,4,28,5,45,231.0,28.0,1.25,6.5,55.0,88.75,55.54
2017,4,28,6,0,382.0,42.0,1.3,7.0,93.0,157.93,116.21
2017,4,28,6,15,475.5,51.5,1.35,7.5,143.5,220.41,171.87
2017,4,28,6,30,569.0,61.0,1.4,8.0,194.0,292.76,235.61
2017,4,28,6,45,635.0,66.5,1.45,8.5,249.5,358.29,292.92
2017,4,28,7,0,701.0,72.0,1.5,9.0,305.0,429.83,353.34
2017,4,28,7,15,741.0,77.0,1.5,9.5,361.0,490.88,403.3
2017,4,28,7,30,781.0,82.0,1.5,10.0,417.0,556.21,454.65
2017,4,28,7,45,812.5,85.0,1.5,10.5,472.0,616.11,499.99
2017,4,28,8,0,844.0,88.0,1.5,11.0,527.0,676.97,544.48
2017,4,28,8,15,864.5,91.0,1.5,11.0,578.5,730.54,581.42
2017,4,28,8,30,885.0,94.0,1.5,11.0,630.0,779.37,614.14
2017,4,28,8,45,901.0,96.0,1.5,11.5,678.0,826.41,643.93
2017,4,28,9,0,917.0,98.0,1.5,12.0,726.0,871.9,672.09
2017,4,28,9,15,928.0,100.5,1.45,12.0,767.5,911.81,696.56
2017,4,28,9,30,939.0,103.0,1.4,12.0,809.0,949.34,719.12
2017,4,28,9,45,937.0,110.0,1.4,12.5,842.0,977.25,734.51
2017,4,28,10,0,935.0,117.0,1.4,13.0,875.0,1001.74,747.68
2017,4,28,10,15,941.5,118.5,1.4,13.0,903.5,1024.97,761.42
2017,4,28,10,30,948.0,120.0,1.4,13.0,932.0,1044.98,773.12
2017,4,28,10,45,955.0,119.0,1.45,13.5,954.0,1059.49,780.85
2017,4,28,11,0,962.0,118.0,1.5,14.0,976.0,1070.58,786.54
2017,4,28,11,15,964.5,118.5,1.5,14.0,989.0,1075.28,788.88
2017,4,28,11,30,967.0,119.0,1.5,14.0,1002.0,1076.37,789.13
2017,4,28,11,45,970.0,117.5,1.5,14.5,1008.0,1072.26,784.81
2017,4,28,12,0,973.0,116.0,1.5,15.0,1014.0,1064.54,778.4
2017,4,28,12,15,972.5,116.0,1.5,15.0,1011.0,1051.4,770.15
2017,4,28,12,30,972.0,116.0,1.5,15.0,1008.0,1034.77,759.83
2017,4,28,12,45,977.0,111.0,1.55,15.0,999.0,1014.77,748.25
2017,4,28,13,0,982.0,106.0,1.6,15.0,990.0,991.25,734.39
2017,4,28,13,15,978.0,105.5,1.65,15.0,971.0,960.85,715.97
2017,4,28,13,30,974.0,105.0,1.7,15.0,952.0,927.51,695.51
2017,4,28,13,45,970.0,103.0,1.75,15.0,926.0,889.89,671.97
2017,4,28,14,0,966.0,101.0,1.8,15.0,900.0,849.66,646.39
2017,4,28,14,15,958.5,99.5,1.8,14.5,866.5,804.89,617.99
2017,4,28,14,30,951.0,98.0,1.8,14.0,833.0,758.15,587.78
2017,4,28,14,45,941.5,95.5,1.8,14.0,793.5,707.4,552.05
2017,4,28,15,0,932.0,93.0,1.8,14.0,754.0,655.3,513.14
2017,4,28,15,15,918.5,91.0,1.75,13.5,708.5,600.36,471.52
2017,4,28,15,30,905.0,89.0,1.7,13.0,663.0,544.95,428.15
2017,4,28,15,45,888.5,85.5,1.7,13.0,613.0,486.57,380.52
2017,4,28,16,0,872.0,82.0,1.7,13.0,563.0,428.57,331.62
2017,4,28,16,15,848.0,79.0,1.65,12.5,510.0,366.32,278.45
2017,4,28,16,30,824.0,76.0,1.6,12.0,457.0,308.37,227.34
2017,4,28,16,45,794.0,71.5,1.55,12.0,402.0,249.68,174.87
2017,4,28,17,0,764.0,67.0,1.5,12.0,347.0,193.96,125.72
2017,4,28,17,15,717.0,62.0,1.4,11.5,291.5,138.92,81.06
2017,4,28,17,30,670.0,57.0,1.3,11.0,236.0,89.27,47.19
2017,4,28,17,45,599.0,50.0,1.25,10.5,183.5,39.94,30.54
2017,4,28,18,0,528.0,43.0,1.2,10.0,131.0,31.05,22.31
2017,4,28,18,15,403.5,33.0,1.2,9.5,86.5,24.8,16.17
2017,4,28,18,30,279.0,23.0,1.2,9.0,42.0,18.09,7.09
2017,4,28,18,45,139.5,11.5,1.2,8.5,21.0,11.3,0.0
2017,4,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,29,5,15,79.0,7.5,1.05,4.5,10.5,7.37,0.0
2017,4,29,5,30,158.0,15.0,1.0,5.0,21.0,40.2,0.0
2017,4,29,5,45,307.5,27.0,0.95,6.0,61.0,105.26,67.05
2017,4,29,6,0,457.0,39.0,0.9,7.0,101.0,176.18,129.28
2017,4,29,6,15,543.5,46.5,0.8,7.5,152.0,238.37,184.95
2017,4,29,6,30,630.0,54.0,0.7,8.0,203.0,309.61,247.27
2017,4,29,6,45,683.0,60.0,0.65,8.5,258.0,371.79,300.95
2017,4,29,7,0,736.0,66.0,0.6,9.0,313.0,440.18,357.28
2017,4,29,7,15,772.5,70.0,0.55,9.5,368.5,501.7,405.85
2017,4,29,7,30,809.0,74.0,0.5,10.0,424.0,565.34,453.82
2017,4,29,7,45,835.5,77.5,0.5,11.0,478.5,623.85,495.58
2017,4,29,8,0,862.0,81.0,0.5,12.0,533.0,682.86,535.68
2017,4,29,8,15,881.0,83.5,0.55,12.5,584.0,731.74,567.25
2017,4,29,8,30,900.0,86.0,0.6,13.0,635.0,783.35,600.23
2017,4,29,8,45,915.5,88.0,0.65,14.0,682.0,830.53,628.39
2017,4,29,9,0,931.0,90.0,0.7,15.0,729.0,876.09,654.97
2017,4,29,9,15,941.5,91.5,0.7,15.0,770.5,914.9,678.19
2017,4,29,9,30,952.0,93.0,0.7,15.0,812.0,951.26,699.7
2017,4,29,9,45,958.5,95.5,0.75,15.5,847.0,982.4,717.49
2017,4,29,10,0,965.0,98.0,0.8,16.0,882.0,1010.5,733.35
2017,4,29,10,15,970.5,99.0,0.8,16.0,910.5,1032.83,745.87
2017,4,29,10,30,976.0,100.0,0.8,16.0,939.0,1051.82,756.44
2017,4,29,10,45,981.5,100.0,0.85,16.5,960.5,1066.28,764.06
2017,4,29,11,0,987.0,100.0,0.9,17.0,982.0,1077.19,769.65
2017,4,29,11,15,988.5,100.5,0.9,17.0,995.0,1081.06,771.36
2017,4,29,11,30,990.0,101.0,0.9,17.0,1008.0,1081.23,771.04
2017,4,29,11,45,991.5,100.5,0.9,17.5,1013.0,1076.66,766.57
2017,4,29,12,0,993.0,100.0,0.9,18.0,1018.0,1068.41,760.05
2017,4,29,12,15,992.0,100.0,0.9,18.0,1014.5,1054.64,751.74
2017,4,29,12,30,991.0,100.0,0.9,18.0,1011.0,1037.32,741.41
2017,4,29,12,45,989.5,98.5,0.9,18.0,1000.0,1014.57,727.82
2017,4,29,13,0,988.0,97.0,0.9,18.0,989.0,988.48,712.22
2017,4,29,13,15,984.0,96.5,0.9,18.0,970.0,957.99,693.84
2017,4,29,13,30,980.0,96.0,0.9,18.0,951.0,924.54,673.54
2017,4,29,13,45,973.5,95.5,0.95,18.0,924.0,886.24,650.85
2017,4,29,14,0,967.0,95.0,1.0,18.0,897.0,845.48,626.24
2017,4,29,14,15,959.0,93.5,1.0,17.5,863.5,800.37,598.75
2017,4,29,14,30,951.0,92.0,1.0,17.0,830.0,753.33,569.48
2017,4,29,14,45,939.5,91.0,1.05,17.0,789.5,702.78,535.95
2017,4,29,15,0,928.0,90.0,1.1,17.0,749.0,651.06,499.02
2017,4,29,15,15,914.5,88.0,1.1,16.5,704.0,596.36,459.1
2017,4,29,15,30,901.0,86.0,1.1,16.0,659.0,541.21,417.36
2017,4,29,15,45,882.0,83.5,1.15,16.0,609.0,482.89,371.23
2017,4,29,16,0,863.0,81.0,1.2,16.0,559.0,425.2,323.9
2017,4,29,16,15,839.5,78.0,1.15,15.5,506.5,363.62,272.3
2017,4,29,16,30,816.0,75.0,1.1,15.0,454.0,306.33,222.66
2017,4,29,16,45,783.5,71.0,1.1,14.5,399.5,247.96,171.86
2017,4,29,17,0,751.0,67.0,1.1,14.0,345.0,192.86,124.24
2017,4,29,17,15,704.5,62.0,1.05,13.0,290.5,138.6,80.72
2017,4,29,17,30,658.0,57.0,1.0,12.0,236.0,89.67,47.39
2017,4,29,17,45,586.5,50.0,0.95,11.5,183.5,40.96,24.94
2017,4,29,18,0,515.0,43.0,0.9,11.0,131.0,30.89,22.1
2017,4,29,18,15,394.0,33.0,0.85,10.5,87.0,24.63,16.02
2017,4,29,18,30,273.0,23.0,0.8,10.0,43.0,17.93,7.49
2017,4,29,18,45,136.5,11.5,0.8,9.5,21.5,11.3,0.0
2017,4,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,30,5,15,69.0,8.0,0.8,5.5,11.0,7.86,0.0
2017,4,30,5,30,138.0,16.0,0.7,6.0,22.0,42.91,0.0
2017,4,30,5,45,282.5,28.0,0.6,7.0,61.0,101.51,65.75
2017,4,30,6,0,427.0,40.0,0.5,8.0,100.0,170.07,124.81
2017,4,30,6,15,512.5,48.0,0.45,8.5,150.0,231.02,178.67
2017,4,30,6,30,598.0,56.0,0.4,9.0,200.0,300.93,239.11
2017,4,30,6,45,653.5,61.5,0.4,9.5,254.0,363.47,292.46
2017,4,30,7,0,709.0,67.0,0.4,10.0,308.0,429.58,346.66
2017,4,30,7,15,745.5,71.5,0.35,10.5,362.5,490.3,394.1
2017,4,30,7,30,782.0,76.0,0.3,11.0,417.0,553.19,441.05
2017,4,30,7,45,809.5,79.5,0.3,11.5,470.5,611.08,482.88
2017,4,30,8,0,837.0,83.0,0.3,12.0,524.0,669.59,523.45
2017,4,30,8,15,856.0,85.5,0.25,13.0,574.0,721.13,554.26
2017,4,30,8,30,875.0,88.0,0.2,14.0,624.0,767.95,580.93
2017,4,30,8,45,891.5,89.5,0.15,15.0,670.5,814.41,606.64
2017,4,30,9,0,908.0,91.0,0.1,16.0,717.0,859.39,630.7
2017,4,30,9,15,918.5,93.0,0.1,16.5,758.0,897.99,652.02
2017,4,30,9,30,929.0,95.0,0.1,17.0,799.0,934.21,671.63
2017,4,30,9,45,942.0,93.5,0.1,17.5,835.0,966.32,688.46
2017,4,30,10,0,955.0,92.0,0.1,18.0,871.0,995.79,703.56
2017,4,30,10,15,960.5,93.5,0.15,18.5,899.0,1018.48,715.34
2017,4,30,10,30,966.0,95.0,0.2,19.0,927.0,1037.86,725.38
2017,4,30,10,45,970.0,95.5,0.25,19.5,947.5,1051.28,732.05
2017,4,30,11,0,974.0,96.0,0.3,20.0,968.0,1061.17,736.88
2017,4,30,11,15,975.5,96.5,0.35,20.0,981.0,1064.99,739.72
2017,4,30,11,30,977.0,97.0,0.4,20.0,994.0,1065.18,740.66
2017,4,30,11,45,976.5,97.5,0.5,20.0,998.5,1059.75,739.71
2017,4,30,12,0,976.0,98.0,0.6,20.0,1003.0,1050.73,736.75
2017,4,30,12,15,975.0,98.0,0.65,20.0,999.5,1037.16,729.92
2017,4,30,12,30,974.0,98.0,0.7,20.0,996.0,1020.12,721.05
2017,4,30,12,45,970.5,98.5,0.8,20.0,984.5,997.88,710.1
2017,4,30,13,0,967.0,99.0,0.9,20.0,973.0,972.44,697.01
2017,4,30,13,15,963.0,98.0,0.95,19.5,954.0,942.0,680.91
2017,4,30,13,30,959.0,97.0,1.0,19.0,935.0,908.67,662.75
2017,4,30,13,45,952.5,96.5,1.05,19.0,908.5,871.07,640.3
2017,4,30,14,0,946.0,96.0,1.1,19.0,882.0,831.07,615.96
2017,4,30,14,15,938.5,94.5,1.1,19.0,849.5,787.16,587.98
2017,4,30,14,30,931.0,93.0,1.1,19.0,817.0,741.33,558.37
2017,4,30,14,45,919.5,92.0,1.15,19.0,777.5,691.67,525.35
2017,4,30,15,0,908.0,91.0,1.2,19.0,738.0,640.9,489.1
2017,4,30,15,15,895.5,89.0,1.2,18.5,694.0,587.75,450.4
2017,4,30,15,30,883.0,87.0,1.2,18.0,650.0,534.09,409.88
2017,4,30,15,45,865.0,84.5,1.25,17.5,601.5,477.18,365.66
2017,4,30,16,0,847.0,82.0,1.3,17.0,553.0,420.82,320.1
2017,4,30,16,15,824.5,79.0,1.25,16.5,501.5,360.48,269.58
2017,4,30,16,30,802.0,76.0,1.2,16.0,450.0,304.33,221.0
2017,4,30,16,45,770.5,72.0,1.2,15.5,396.5,247.0,171.17
2017,4,30,17,0,739.0,68.0,1.2,15.0,343.0,192.81,124.4
2017,4,30,17,15,694.0,63.0,1.15,14.0,289.5,139.41,81.52
2017,4,30,17,30,649.0,58.0,1.1,13.0,236.0,88.22,45.98
2017,4,30,17,45,579.0,51.0,1.05,12.5,184.5,42.85,25.67
2017,4,30,18,0,509.0,44.0,1.0,12.0,133.0,31.62,22.67
2017,4,30,18,15,390.0,34.0,0.95,11.0,88.5,25.4,16.7
2017,4,30,18,30,271.0,24.0,0.9,10.0,44.0,18.74,8.55
2017,4,30,18,45,135.5,12.0,0.9,9.5,22.0,11.8,0.0
2017,4,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,1,5,15,105.0,8.0,0.8,6.5,12.5,19.85,0.0
2017,5,1,5,30,210.0,16.0,0.8,7.0,25.0,55.54,0.0
2017,5,1,5,45,352.0,26.0,0.85,8.0,66.0,115.33,74.88
2017,5,1,6,0,494.0,36.0,0.9,9.0,107.0,185.22,135.49
2017,5,1,6,15,572.5,43.0,0.85,9.5,158.0,245.04,189.25
2017,5,1,6,30,651.0,50.0,0.8,10.0,209.0,314.61,250.12
2017,5,1,6,45,700.0,55.0,0.75,10.5,263.0,376.71,303.46
2017,5,1,7,0,749.0,60.0,0.7,11.0,317.0,442.93,357.8
2017,5,1,7,15,782.5,63.5,0.7,11.5,371.0,502.84,405.34
2017,5,1,7,30,816.0,67.0,0.7,12.0,425.0,564.59,452.31
2017,5,1,7,45,839.0,70.5,0.7,13.0,478.0,617.95,490.42
2017,5,1,8,0,862.0,74.0,0.7,14.0,531.0,674.43,528.31
2017,5,1,8,15,879.5,76.5,0.7,14.5,581.0,725.68,560.98
2017,5,1,8,30,897.0,79.0,0.7,15.0,631.0,776.04,592.29
2017,5,1,8,45,911.5,80.0,0.75,15.5,677.0,821.15,620.2
2017,5,1,9,0,926.0,81.0,0.8,16.0,723.0,864.59,646.65
2017,5,1,9,15,936.0,82.5,0.8,16.5,763.0,902.75,668.4
2017,5,1,9,30,946.0,84.0,0.8,17.0,803.0,938.47,688.32
2017,5,1,9,45,959.0,82.5,0.85,17.5,839.0,971.0,707.0
2017,5,1,10,0,972.0,81.0,0.9,18.0,875.0,1000.83,723.91
2017,5,1,10,15,977.0,81.5,0.9,18.5,903.0,1022.28,734.52
2017,5,1,10,30,982.0,82.0,0.9,19.0,931.0,1040.36,743.14
2017,5,1,10,45,985.0,83.5,0.95,19.5,951.5,1054.08,750.25
2017,5,1,11,0,988.0,85.0,1.0,20.0,972.0,1064.19,755.28
2017,5,1,11,15,990.5,85.5,1.0,20.0,985.5,1069.08,757.65
2017,5,1,11,30,993.0,86.0,1.0,20.0,999.0,1070.29,757.96
2017,5,1,11,45,993.0,86.5,1.0,20.5,1004.0,1065.33,753.26
2017,5,1,12,0,993.0,87.0,1.0,21.0,1009.0,1056.71,746.55
2017,5,1,12,15,992.5,87.0,1.0,21.0,1006.5,1043.48,738.6
2017,5,1,12,30,992.0,87.0,1.0,21.0,1004.0,1026.7,728.63
2017,5,1,12,45,982.0,92.0,1.05,21.0,991.0,1002.74,715.29
2017,5,1,13,0,972.0,97.0,1.1,21.0,978.0,975.75,700.05
2017,5,1,13,15,968.0,96.5,1.15,21.0,959.5,945.7,682.76
2017,5,1,13,30,964.0,96.0,1.2,21.0,941.0,912.74,663.47
2017,5,1,13,45,957.0,96.0,1.25,21.0,914.5,875.09,640.9
2017,5,1,14,0,950.0,96.0,1.3,21.0,888.0,835.06,616.49
2017,5,1,14,15,942.0,94.5,1.3,20.5,854.5,790.65,589.33
2017,5,1,14,30,934.0,93.0,1.3,20.0,821.0,744.36,560.45
2017,5,1,14,45,923.5,91.5,1.35,20.0,782.0,694.78,527.44
2017,5,1,15,0,913.0,90.0,1.4,20.0,743.0,643.99,491.09
2017,5,1,15,15,899.0,88.0,1.3,19.5,698.0,589.81,450.92
2017,5,1,15,30,885.0,86.0,1.2,19.0,653.0,535.25,409.23
2017,5,1,15,45,868.5,83.0,1.2,19.0,604.5,478.5,364.41
2017,5,1,16,0,852.0,80.0,1.2,19.0,556.0,422.16,318.39
2017,5,1,16,15,828.5,77.0,1.15,18.5,503.5,361.2,267.9
2017,5,1,16,30,805.0,74.0,1.1,18.0,451.0,304.58,219.41
2017,5,1,16,45,774.5,70.0,1.05,17.5,397.5,247.34,169.97
2017,5,1,17,0,744.0,66.0,1.0,17.0,344.0,193.13,123.45
2017,5,1,17,15,698.0,61.0,0.95,16.0,290.5,139.29,80.51
2017,5,1,17,30,652.0,56.0,0.9,15.0,237.0,90.69,47.24
2017,5,1,17,45,584.5,49.5,0.85,14.0,185.5,42.8,24.57
2017,5,1,18,0,517.0,43.0,0.8,13.0,134.0,30.59,21.68
2017,5,1,18,15,399.5,33.5,0.75,12.5,90.0,24.79,16.09
2017,5,1,18,30,282.0,24.0,0.7,12.0,46.0,18.59,8.71
2017,5,1,18,45,141.0,12.0,0.7,11.5,23.0,11.8,0.0
2017,5,1,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,0.5,9.5,12.5,12.29,0.0
2017,5,2,5,30,0.0,25.0,0.5,10.0,25.0,25.72,0.0
2017,5,2,5,45,221.0,32.0,0.55,10.5,64.5,92.41,61.3
2017,5,2,6,0,442.0,39.0,0.6,11.0,104.0,175.06,127.93
2017,5,2,6,15,522.0,46.5,0.6,11.5,153.0,234.7,180.41
2017,5,2,6,30,602.0,54.0,0.6,12.0,202.0,302.7,239.06
2017,5,2,6,45,654.0,59.0,0.6,13.0,255.0,362.18,289.15
2017,5,2,7,0,706.0,64.0,0.6,14.0,308.0,427.59,341.77
2017,5,2,7,15,741.0,68.0,0.6,14.5,361.5,486.76,388.08
2017,5,2,7,30,776.0,72.0,0.6,15.0,415.0,547.97,434.08
2017,5,2,7,45,802.5,75.0,0.6,15.5,467.5,604.31,474.73
2017,5,2,8,0,829.0,78.0,0.6,16.0,520.0,661.21,513.82
2017,5,2,8,15,848.0,81.0,0.6,16.5,569.5,709.22,544.05
2017,5,2,8,30,867.0,84.0,0.6,17.0,619.0,759.99,575.54
2017,5,2,8,45,881.0,86.0,0.65,17.5,664.5,804.64,603.01
2017,5,2,9,0,895.0,88.0,0.7,18.0,710.0,847.67,629.08
2017,5,2,9,15,906.0,90.0,0.7,18.0,750.5,886.22,652.2
2017,5,2,9,30,917.0,92.0,0.7,18.0,791.0,922.47,673.67
2017,5,2,9,45,930.5,90.5,0.75,18.5,827.0,954.7,692.14
2017,5,2,10,0,944.0,89.0,0.8,19.0,863.0,984.33,708.94
2017,5,2,10,15,949.5,90.0,0.8,19.5,890.5,1006.23,719.82
2017,5,2,10,30,955.0,91.0,0.8,20.0,918.0,1024.86,728.78
2017,5,2,10,45,958.0,92.5,0.85,20.5,938.5,1038.21,735.67
2017,5,2,11,0,961.0,94.0,0.9,21.0,959.0,1048.05,740.58
2017,5,2,11,15,963.0,94.5,0.85,21.0,972.0,1052.29,741.44
2017,5,2,11,30,965.0,95.0,0.8,21.0,985.0,1052.95,740.31
2017,5,2,11,45,965.5,95.5,0.8,21.5,989.5,1048.54,736.0
2017,5,2,12,0,966.0,96.0,0.8,22.0,994.0,1040.56,729.74
2017,5,2,12,15,965.0,96.0,0.8,22.0,991.0,1027.11,721.73
2017,5,2,12,30,964.0,96.0,0.8,22.0,988.0,1010.23,711.78
2017,5,2,12,45,954.0,100.0,0.85,22.0,975.0,985.72,698.27
2017,5,2,13,0,944.0,104.0,0.9,22.0,962.0,958.3,682.95
2017,5,2,13,15,940.0,103.5,0.9,22.0,943.5,928.95,665.41
2017,5,2,13,30,936.0,103.0,0.9,22.0,925.0,896.8,646.02
2017,5,2,13,45,929.5,102.0,0.95,22.0,898.5,859.46,624.01
2017,5,2,14,0,923.0,101.0,1.0,22.0,872.0,819.8,600.2
2017,5,2,14,15,915.0,99.5,1.0,21.5,839.5,776.43,573.98
2017,5,2,14,30,907.0,98.0,1.0,21.0,807.0,731.25,546.13
2017,5,2,14,45,895.5,96.5,1.05,21.0,768.0,682.19,513.69
2017,5,2,15,0,884.0,95.0,1.1,21.0,729.0,632.08,478.3
2017,5,2,15,15,870.5,93.0,1.1,20.5,685.5,579.56,440.45
2017,5,2,15,30,857.0,91.0,1.1,20.0,642.0,526.68,400.95
2017,5,2,15,45,839.0,88.5,1.1,20.0,594.0,471.14,357.33
2017,5,2,16,0,821.0,86.0,1.1,20.0,546.0,413.65,310.88
2017,5,2,16,15,797.0,82.5,1.05,19.5,495.0,356.32,263.54
2017,5,2,16,30,773.0,79.0,1.0,19.0,444.0,300.82,216.39
2017,5,2,16,45,741.5,75.0,1.0,18.5,391.0,245.12,168.73
2017,5,2,17,0,710.0,71.0,1.0,18.0,338.0,192.59,124.0
2017,5,2,17,15,664.0,65.5,0.95,17.0,285.5,137.48,80.14
2017,5,2,17,30,618.0,60.0,0.9,16.0,233.0,90.05,47.46
2017,5,2,17,45,550.0,53.0,0.85,15.5,182.5,46.31,26.96
2017,5,2,18,0,482.0,46.0,0.8,15.0,132.0,33.07,23.69
2017,5,2,18,15,367.5,36.0,0.75,14.0,89.0,26.94,17.88
2017,5,2,18,30,253.0,26.0,0.7,13.0,46.0,20.37,10.36
2017,5,2,18,45,126.5,13.0,0.7,12.5,23.0,12.78,0.0
2017,5,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,5,15,85.5,9.0,0.5,11.5,13.5,18.94,0.0
2017,5,3,5,30,171.0,18.0,0.4,12.0,27.0,52.59,6.78
2017,5,3,5,45,305.0,29.0,0.35,12.5,66.5,109.39,71.83
2017,5,3,6,0,439.0,40.0,0.3,13.0,106.0,176.22,127.94
2017,5,3,6,15,518.0,47.5,0.3,13.5,155.0,235.52,179.43
2017,5,3,6,30,597.0,55.0,0.3,14.0,204.0,303.05,236.76
2017,5,3,6,45,649.0,60.0,0.3,14.5,257.0,363.59,287.25
2017,5,3,7,0,701.0,65.0,0.3,15.0,310.0,427.53,338.49
2017,5,3,7,15,736.0,69.0,0.25,15.5,363.0,486.45,383.47
2017,5,3,7,30,771.0,73.0,0.2,16.0,416.0,547.42,427.98
2017,5,3,7,45,796.5,76.5,0.15,17.0,468.0,603.44,466.15
2017,5,3,8,0,822.0,80.0,0.1,18.0,520.0,659.94,502.58
2017,5,3,8,15,841.0,82.5,0.15,18.5,569.5,707.05,531.92
2017,5,3,8,30,860.0,85.0,0.2,19.0,619.0,756.94,562.75
2017,5,3,8,45,873.5,87.5,0.25,19.5,664.0,801.45,589.45
2017,5,3,9,0,887.0,90.0,0.3,20.0,709.0,844.31,614.78
2017,5,3,9,15,898.0,92.0,0.3,20.5,748.5,882.56,635.92
2017,5,3,9,30,909.0,94.0,0.3,21.0,788.0,918.54,655.38
2017,5,3,9,45,925.5,90.5,0.35,21.5,824.5,951.11,673.56
2017,5,3,10,0,942.0,87.0,0.4,22.0,861.0,981.26,690.22
2017,5,3,10,15,947.5,88.0,0.45,22.5,888.5,1003.09,701.83
2017,5,3,10,30,953.0,89.0,0.5,23.0,916.0,1021.68,711.65
2017,5,3,10,45,956.0,90.0,0.55,23.5,936.0,1034.45,718.11
2017,5,3,11,0,959.0,91.0,0.6,24.0,956.0,1043.74,722.67
2017,5,3,11,15,961.0,91.5,0.6,24.0,969.0,1047.97,724.59
2017,5,3,11,30,963.0,92.0,0.6,24.0,982.0,1048.62,724.58
2017,5,3,11,45,962.5,93.0,0.65,24.0,986.5,1043.76,722.65
2017,5,3,12,0,962.0,94.0,0.7,24.0,991.0,1035.36,718.77
2017,5,3,12,15,961.5,93.5,0.7,24.0,988.0,1021.93,710.87
2017,5,3,12,30,961.0,93.0,0.7,24.0,985.0,1005.09,701.06
2017,5,3,12,45,956.0,94.5,0.75,24.0,973.0,982.76,689.07
2017,5,3,13,0,951.0,96.0,0.8,24.0,961.0,957.35,675.18
2017,5,3,13,15,947.0,95.5,0.8,24.0,943.0,927.88,657.75
2017,5,3,13,30,943.0,95.0,0.8,24.0,925.0,895.59,638.51
2017,5,3,13,45,937.0,94.0,0.85,24.0,899.0,858.5,616.96
2017,5,3,14,0,931.0,93.0,0.9,24.0,873.0,819.04,593.59
2017,5,3,14,15,923.5,92.0,0.9,23.5,840.5,776.29,568.11
2017,5,3,14,30,916.0,91.0,0.9,23.0,808.0,731.67,540.97
2017,5,3,14,45,905.0,89.5,0.9,23.0,769.5,682.63,508.7
2017,5,3,15,0,894.0,88.0,0.9,23.0,731.0,632.47,473.29
2017,5,3,15,15,881.0,86.0,0.9,22.5,687.5,579.85,435.89
2017,5,3,15,30,868.0,84.0,0.9,22.0,644.0,526.8,396.8
2017,5,3,15,45,849.5,82.0,0.9,21.5,595.5,471.02,354.23
2017,5,3,16,0,831.0,80.0,0.9,21.0,547.0,415.88,310.52
2017,5,3,16,15,808.0,77.0,0.85,20.5,496.0,356.26,261.81
2017,5,3,16,30,785.0,74.0,0.8,20.0,445.0,300.98,215.07
2017,5,3,16,45,752.0,70.5,0.8,19.5,392.5,244.73,167.28
2017,5,3,17,0,719.0,67.0,0.8,19.0,340.0,191.8,122.45
2017,5,3,17,15,675.0,62.0,0.75,18.0,287.0,139.6,80.97
2017,5,3,17,30,631.0,57.0,0.7,17.0,234.0,89.62,46.12
2017,5,3,17,45,561.5,50.5,0.65,16.5,184.0,45.48,25.23
2017,5,3,18,0,492.0,44.0,0.6,16.0,134.0,31.16,21.92
2017,5,3,18,15,382.5,34.5,0.55,15.0,91.0,25.4,16.51
2017,5,3,18,30,273.0,25.0,0.5,14.0,48.0,19.24,9.7
2017,5,3,18,45,136.5,12.5,0.5,13.5,24.0,12.29,0.0
2017,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,4,5,15,81.5,9.5,0.6,9.5,14.0,19.13,0.0
2017,5,4,5,30,163.0,19.0,0.6,10.0,28.0,52.99,12.58
2017,5,4,5,45,290.0,31.0,0.65,10.5,67.5,108.69,72.93
2017,5,4,6,0,417.0,43.0,0.7,11.0,107.0,174.09,128.49
2017,5,4,6,15,495.5,51.0,0.7,11.5,155.5,232.79,180.09
2017,5,4,6,30,574.0,59.0,0.7,12.0,204.0,299.62,237.65
2017,5,4,6,45,626.0,64.5,0.7,12.5,256.5,359.62,288.51
2017,5,4,7,0,678.0,70.0,0.7,13.0,309.0,424.17,341.1
2017,5,4,7,15,713.5,74.5,0.7,13.5,362.0,481.46,386.19
2017,5,4,7,30,749.0,79.0,0.7,14.0,415.0,542.24,432.13
2017,5,4,7,45,774.0,83.0,0.75,15.0,466.0,597.48,471.87
2017,5,4,8,0,799.0,87.0,0.8,16.0,517.0,653.2,510.4
2017,5,4,8,15,818.5,90.0,0.8,16.0,566.0,703.94,543.95
2017,5,4,8,30,838.0,93.0,0.8,16.0,615.0,754.07,576.47
2017,5,4,8,45,850.5,96.5,0.85,16.5,659.0,793.97,601.1
2017,5,4,9,0,863.0,100.0,0.9,17.0,703.0,836.23,627.11
2017,5,4,9,15,874.0,102.0,0.9,17.0,743.0,873.66,649.94
2017,5,4,9,30,885.0,104.0,0.9,17.0,783.0,908.89,671.17
2017,5,4,9,45,901.5,101.0,0.95,17.5,819.0,941.38,690.13
2017,5,4,10,0,918.0,98.0,1.0,18.0,855.0,971.52,707.49
2017,5,4,10,15,924.5,99.5,1.0,18.0,883.0,994.33,720.55
2017,5,4,10,30,931.0,101.0,1.0,18.0,911.0,1013.99,731.76
2017,5,4,10,45,935.0,102.0,1.0,18.5,931.5,1027.42,737.77
2017,5,4,11,0,939.0,103.0,1.0,19.0,952.0,1037.45,741.82
2017,5,4,11,15,942.0,103.5,1.0,19.0,965.5,1042.51,744.34
2017,5,4,11,30,945.0,104.0,1.0,19.0,979.0,1044.07,744.9
2017,5,4,11,45,946.0,104.5,1.0,19.5,984.5,1040.16,740.84
2017,5,4,12,0,947.0,105.0,1.0,20.0,990.0,1032.75,734.83
2017,5,4,12,15,947.0,105.0,1.0,20.0,987.5,1020.42,727.35
2017,5,4,12,30,947.0,105.0,1.0,20.0,985.0,1004.72,717.92
2017,5,4,12,45,911.5,126.0,1.0,20.0,965.5,973.76,699.04
2017,5,4,13,0,876.0,147.0,1.0,20.0,946.0,940.67,678.94
2017,5,4,13,15,653.0,261.0,1.0,20.0,850.5,838.08,612.35
2017,5,4,13,30,430.0,375.0,1.0,20.0,755.0,737.38,540.53
2017,5,4,13,45,640.5,260.0,1.0,20.0,807.0,781.35,577.35
2017,5,4,14,0,851.0,145.0,1.0,20.0,859.0,808.95,598.46
2017,5,4,14,15,842.5,143.0,0.95,19.5,827.0,766.77,571.21
2017,5,4,14,30,834.0,141.0,0.9,19.0,795.0,723.05,542.9
2017,5,4,14,45,825.0,137.0,0.9,19.0,758.0,675.77,510.06
2017,5,4,15,0,816.0,133.0,0.9,19.0,721.0,627.43,475.61
2017,5,4,15,15,800.5,130.0,0.9,18.5,677.5,575.56,438.41
2017,5,4,15,30,785.0,127.0,0.9,18.0,634.0,523.7,399.93
2017,5,4,15,45,769.5,121.5,0.9,18.0,587.5,469.78,357.89
2017,5,4,16,0,754.0,116.0,0.9,18.0,541.0,414.02,313.14
2017,5,4,16,15,699.5,111.5,0.9,17.5,477.5,348.15,260.44
2017,5,4,16,30,645.0,107.0,0.9,17.0,414.0,287.56,210.79
2017,5,4,16,45,671.5,87.0,0.9,16.5,374.0,238.57,167.28
2017,5,4,17,0,698.0,67.0,0.9,16.0,334.0,189.01,122.69
2017,5,4,17,15,613.0,73.0,0.85,15.0,281.5,139.52,84.59
2017,5,4,17,30,528.0,79.0,0.8,14.0,229.0,102.25,60.95
2017,5,4,17,45,460.5,68.5,0.8,13.5,179.5,60.43,39.05
2017,5,4,18,0,393.0,58.0,0.8,13.0,130.0,43.85,33.5
2017,5,4,18,15,286.0,44.5,0.75,12.0,88.0,33.86,24.2
2017,5,4,18,30,179.0,31.0,0.7,11.0,46.0,24.15,14.07
2017,5,4,18,45,89.5,15.5,0.7,10.5,23.0,15.24,0.0
2017,5,4,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,7.5,1.15,7.0,7.5,7.37,0.0
2017,5,5,5,30,0.0,15.0,1.2,7.0,15.0,14.48,1.65
2017,5,5,5,45,7.0,34.0,1.3,7.0,35.0,35.47,23.79
2017,5,5,6,0,14.0,53.0,1.4,7.0,55.0,59.03,44.87
2017,5,5,6,15,25.0,74.0,1.4,7.0,80.0,85.43,68.2
2017,5,5,6,30,36.0,95.0,1.4,7.0,105.0,112.82,92.22
2017,5,5,6,45,44.5,116.5,1.45,7.5,131.0,140.71,116.12
2017,5,5,7,0,53.0,138.0,1.5,8.0,157.0,169.37,140.16
2017,5,5,7,15,182.0,156.5,1.5,8.5,236.0,267.07,222.29
2017,5,5,7,30,311.0,175.0,1.5,9.0,315.0,378.39,312.92
2017,5,5,7,45,551.5,135.5,1.5,9.5,419.5,514.36,422.02
2017,5,5,8,0,792.0,96.0,1.5,10.0,524.0,659.44,533.62
2017,5,5,8,15,812.0,99.0,1.5,10.5,573.0,710.26,567.03
2017,5,5,8,30,832.0,102.0,1.5,11.0,622.0,760.5,600.03
2017,5,5,8,45,850.0,103.0,1.5,11.5,667.5,806.04,629.02
2017,5,5,9,0,868.0,104.0,1.5,12.0,713.0,845.76,653.46
2017,5,5,9,15,879.5,106.0,1.5,12.0,753.0,883.71,677.64
2017,5,5,9,30,891.0,108.0,1.5,12.0,793.0,919.48,700.13
2017,5,5,9,45,908.5,104.5,1.55,12.5,829.5,952.46,719.99
2017,5,5,10,0,926.0,101.0,1.6,13.0,866.0,983.11,738.22
2017,5,5,10,15,932.0,102.5,1.6,13.0,894.0,1005.53,751.59
2017,5,5,10,30,938.0,104.0,1.6,13.0,922.0,1024.76,763.01
2017,5,5,10,45,941.5,105.5,1.6,13.0,942.5,1038.24,770.79
2017,5,5,11,0,945.0,107.0,1.6,13.0,963.0,1048.29,776.51
2017,5,5,11,15,947.5,107.5,1.6,13.0,976.0,1052.82,778.83
2017,5,5,11,30,950.0,108.0,1.6,13.0,989.0,1053.84,779.07
2017,5,5,11,45,949.5,109.5,1.6,13.5,994.0,1049.41,774.55
2017,5,5,12,0,949.0,111.0,1.6,14.0,999.0,1041.49,767.98
2017,5,5,12,15,948.5,110.5,1.6,13.5,996.5,1028.11,760.87
2017,5,5,12,30,948.0,110.0,1.6,13.0,994.0,1011.37,751.7
2017,5,5,12,45,940.5,113.5,1.6,13.0,981.5,988.86,737.45
