Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,13,0,933.0,117.0,1.6,13.0,969.0,963.41,721.33
2017,5,5,13,15,929.5,116.0,1.6,13.0,951.5,934.28,702.76
2017,5,5,13,30,926.0,115.0,1.6,13.0,934.0,902.36,682.29
2017,5,5,13,45,919.5,115.0,1.65,13.0,908.0,866.33,659.52
2017,5,5,14,0,913.0,115.0,1.7,13.0,882.0,828.01,634.94
2017,5,5,14,15,906.0,113.5,1.7,12.5,850.5,785.77,607.93
2017,5,5,14,30,899.0,112.0,1.7,12.0,819.0,741.69,579.21
2017,5,5,14,45,883.0,113.0,1.75,12.0,780.0,692.4,544.22
2017,5,5,15,0,867.0,114.0,1.8,12.0,741.0,641.4,506.18
2017,5,5,15,15,854.5,111.5,1.8,11.5,698.0,589.4,466.9
2017,5,5,15,30,842.0,109.0,1.8,11.0,655.0,537.01,425.97
2017,5,5,15,45,808.5,112.0,1.85,11.0,604.5,479.91,379.42
2017,5,5,16,0,775.0,115.0,1.9,11.0,554.0,422.74,331.58
2017,5,5,16,15,750.0,110.5,1.95,10.5,503.5,366.29,283.53
2017,5,5,16,30,725.0,106.0,2.0,10.0,453.0,311.85,235.83
2017,5,5,16,45,672.0,105.0,2.05,9.5,397.5,255.9,187.11
2017,5,5,17,0,619.0,104.0,2.1,9.0,342.0,205.63,143.77
2017,5,5,17,15,567.5,96.5,2.05,8.5,289.0,155.59,102.66
2017,5,5,17,30,516.0,89.0,2.0,8.0,236.0,111.57,70.76
2017,5,5,17,45,423.5,80.0,2.0,8.0,184.5,69.64,47.96
2017,5,5,18,0,331.0,71.0,2.0,8.0,133.0,53.46,42.87
2017,5,5,18,15,227.0,54.0,1.95,7.5,90.5,41.61,31.59
2017,5,5,18,30,123.0,37.0,1.9,7.0,48.0,30.35,19.72
2017,5,5,18,45,61.5,18.5,1.9,7.0,24.0,18.18,0.0
2017,5,5,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,3.5,2.3,5.0,3.5,3.44,0.0
2017,5,6,5,30,0.0,7.0,2.3,5.0,7.0,6.75,0.0
2017,5,6,5,45,0.0,17.5,2.3,5.5,17.5,16.88,8.62
2017,5,6,6,0,0.0,28.0,2.3,6.0,28.0,27.03,17.83
2017,5,6,6,15,0.0,41.0,2.3,6.0,41.0,39.6,29.12
2017,5,6,6,30,0.0,54.0,2.3,6.0,54.0,52.18,40.29
2017,5,6,6,45,0.0,68.0,2.35,6.5,68.0,65.97,52.24
2017,5,6,7,0,0.0,82.0,2.4,7.0,82.0,79.8,63.98
2017,5,6,7,15,0.0,110.5,2.35,7.0,110.5,108.46,88.36
2017,5,6,7,30,0.0,139.0,2.3,7.0,139.0,137.22,112.39
2017,5,6,7,45,13.5,172.5,2.25,7.5,180.0,179.94,147.82
2017,5,6,8,0,27.0,206.0,2.2,8.0,221.0,223.89,183.55
2017,5,6,8,15,68.5,247.0,2.15,8.0,289.0,304.72,249.55
2017,5,6,8,30,110.0,288.0,2.1,8.0,357.0,382.62,311.48
2017,5,6,8,45,110.5,310.0,2.1,8.5,384.0,409.44,330.64
2017,5,6,9,0,111.0,332.0,2.1,9.0,411.0,435.94,349.55
2017,5,6,9,15,142.5,355.5,2.05,9.0,462.0,498.91,397.45
2017,5,6,9,30,174.0,379.0,2.0,9.0,513.0,555.06,439.16
2017,5,6,9,45,107.0,366.0,2.0,9.0,450.0,473.75,375.0
2017,5,6,10,0,40.0,353.0,2.0,9.0,387.0,397.88,314.61
2017,5,6,10,15,240.5,361.0,1.95,9.0,571.0,614.82,484.84
2017,5,6,10,30,441.0,369.0,1.9,9.0,755.0,827.01,639.47
2017,5,6,10,45,235.0,366.0,1.9,9.0,572.5,617.37,481.81
2017,5,6,11,0,29.0,363.0,1.9,9.0,390.0,395.34,309.8
2017,5,6,11,15,25.0,349.0,1.85,9.0,372.5,376.02,295.89
2017,5,6,11,30,21.0,335.0,1.8,9.0,355.0,350.19,275.84
2017,5,6,11,45,11.0,233.0,1.8,9.0,244.0,238.54,188.72
2017,5,6,12,0,1.0,131.0,1.8,9.0,133.0,128.36,100.38
2017,5,6,12,15,2.0,135.5,1.75,9.0,138.5,133.66,104.96
2017,5,6,12,30,3.0,140.0,1.7,9.0,144.0,138.9,109.27
2017,5,6,12,45,2.5,138.0,1.7,9.0,141.5,136.36,107.2
2017,5,6,13,0,2.0,136.0,1.7,9.0,139.0,133.82,105.18
2017,5,6,13,15,9.5,211.0,1.7,9.0,220.0,213.21,169.51
2017,5,6,13,30,17.0,286.0,1.7,9.0,301.0,291.87,231.67
2017,5,6,13,45,37.5,336.0,1.7,9.0,368.0,357.34,282.96
2017,5,6,14,0,58.0,386.0,1.7,9.0,435.0,418.68,330.25
2017,5,6,14,15,135.0,386.5,1.7,9.0,495.0,472.8,373.4
2017,5,6,14,30,212.0,387.0,1.7,9.0,555.0,519.17,409.86
2017,5,6,14,45,112.0,304.5,1.75,9.0,393.0,364.58,290.75
2017,5,6,15,0,12.0,222.0,1.8,9.0,231.0,220.55,176.3
2017,5,6,15,15,20.5,237.0,1.8,8.5,251.0,238.3,191.91
2017,5,6,15,30,29.0,252.0,1.8,8.0,271.0,252.64,204.2
2017,5,6,15,45,350.0,203.5,1.8,8.0,403.5,349.5,282.92
2017,5,6,16,0,671.0,155.0,1.8,8.0,536.0,417.65,332.31
2017,5,6,16,15,335.5,147.0,1.8,8.0,337.5,251.78,200.08
2017,5,6,16,30,0.0,139.0,1.8,8.0,139.0,132.25,107.16
2017,5,6,16,45,0.0,101.5,1.8,8.0,101.5,97.3,78.21
2017,5,6,17,0,0.0,64.0,1.8,8.0,64.0,61.86,48.13
2017,5,6,17,15,212.0,83.5,1.75,7.5,145.0,101.08,72.67
2017,5,6,17,30,424.0,103.0,1.7,7.0,226.0,115.95,78.31
2017,5,6,17,45,362.0,88.0,1.65,7.0,178.0,75.51,53.81
2017,5,6,18,0,300.0,73.0,1.6,7.0,130.0,54.95,44.42
2017,5,6,18,15,205.0,55.0,1.55,6.5,88.5,44.35,34.23
2017,5,6,18,30,110.0,37.0,1.5,6.0,47.0,30.37,20.09
2017,5,6,18,45,55.0,18.5,1.5,6.0,23.5,15.58,0.0
2017,5,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,7,5,15,28.0,11.5,0.75,5.5,13.5,14.84,0.0
2017,5,7,5,30,56.0,23.0,0.7,6.0,27.0,37.14,16.02
2017,5,7,5,45,123.5,42.0,0.7,6.5,59.5,79.15,56.59
2017,5,7,6,0,191.0,61.0,0.7,7.0,92.0,125.89,97.05
2017,5,7,6,15,238.5,79.0,0.65,7.5,132.0,171.85,137.49
2017,5,7,6,30,286.0,97.0,0.6,8.0,172.0,222.8,181.55
2017,5,7,6,45,335.5,108.5,0.55,8.5,215.5,277.5,227.58
2017,5,7,7,0,385.0,120.0,0.5,9.0,259.0,332.29,272.34
2017,5,7,7,15,524.0,114.5,0.45,9.5,335.5,422.3,343.91
2017,5,7,7,30,663.0,109.0,0.4,10.0,412.0,528.53,424.71
2017,5,7,7,45,691.0,115.0,0.4,10.5,462.5,584.04,464.39
2017,5,7,8,0,719.0,121.0,0.4,11.0,513.0,640.43,503.95
2017,5,7,8,15,741.0,125.0,0.35,11.5,561.5,690.8,537.21
2017,5,7,8,30,763.0,129.0,0.3,12.0,610.0,740.92,567.96
2017,5,7,8,45,779.0,133.5,0.3,12.5,654.5,783.64,593.7
2017,5,7,9,0,795.0,138.0,0.3,13.0,699.0,827.61,619.88
2017,5,7,9,15,808.0,140.5,0.25,13.0,738.5,865.31,641.69
2017,5,7,9,30,821.0,143.0,0.2,13.0,778.0,901.06,662.04
2017,5,7,9,45,842.5,138.5,0.15,13.5,815.0,935.01,679.83
2017,5,7,10,0,864.0,134.0,0.1,14.0,852.0,961.25,692.62
2017,5,7,10,15,871.5,135.5,0.05,14.5,879.5,983.79,703.29
2017,5,7,10,30,879.0,137.0,0.0,15.0,907.0,1003.41,712.45
2017,5,7,10,45,887.0,136.5,0.0,15.5,928.5,1018.4,719.22
2017,5,7,11,0,895.0,136.0,0.0,16.0,950.0,1030.25,724.21
2017,5,7,11,15,898.5,136.5,0.0,16.0,963.5,1035.43,726.67
2017,5,7,11,30,902.0,137.0,0.0,16.0,977.0,1037.28,727.37
2017,5,7,11,45,907.5,135.0,0.05,16.5,983.5,1035.23,724.93
2017,5,7,12,0,913.0,133.0,0.1,17.0,990.0,1029.82,720.97
2017,5,7,12,15,913.0,132.5,0.15,17.0,988.0,1017.23,714.36
2017,5,7,12,30,913.0,132.0,0.2,17.0,986.0,1001.42,706.1
2017,5,7,12,45,912.0,131.5,0.25,17.0,976.0,981.52,695.49
2017,5,7,13,0,911.0,131.0,0.3,17.0,966.0,958.57,683.09
2017,5,7,13,15,907.5,130.0,0.4,17.0,948.0,929.97,668.24
2017,5,7,13,30,904.0,129.0,0.5,17.0,930.0,898.68,651.55
2017,5,7,13,45,896.0,128.5,0.6,17.0,904.0,861.62,630.83
2017,5,7,14,0,888.0,128.0,0.7,17.0,878.0,822.46,608.32
2017,5,7,14,15,879.5,126.0,0.75,16.5,845.5,779.59,583.08
2017,5,7,14,30,871.0,124.0,0.8,16.0,813.0,735.06,556.15
2017,5,7,14,45,855.5,123.5,0.9,16.0,773.0,685.36,522.92
2017,5,7,15,0,840.0,123.0,1.0,16.0,733.0,635.17,487.75
2017,5,7,15,15,824.0,120.5,1.05,15.5,689.0,582.5,449.9
2017,5,7,15,30,808.0,118.0,1.1,15.0,645.0,529.85,410.59
2017,5,7,15,45,778.5,118.0,1.15,15.0,595.0,473.53,366.3
2017,5,7,16,0,749.0,118.0,1.2,15.0,545.0,416.73,320.32
2017,5,7,16,15,721.5,113.0,1.2,14.5,494.0,360.35,273.71
2017,5,7,16,30,694.0,108.0,1.2,14.0,443.0,306.29,227.7
2017,5,7,16,45,645.0,105.5,1.25,13.5,388.5,251.65,181.27
2017,5,7,17,0,596.0,103.0,1.3,13.0,334.0,202.23,139.5
2017,5,7,17,15,545.5,94.5,1.25,12.5,282.0,152.61,99.35
2017,5,7,17,30,495.0,86.0,1.2,12.0,230.0,108.81,67.68
2017,5,7,17,45,417.5,76.0,1.15,11.5,180.5,68.0,45.03
2017,5,7,18,0,340.0,66.0,1.1,11.0,131.0,49.16,38.58
2017,5,7,18,15,243.5,50.5,1.0,10.0,89.5,38.49,28.63
2017,5,7,18,30,147.0,35.0,0.9,9.0,48.0,27.26,17.43
2017,5,7,18,45,73.5,17.5,0.85,8.5,24.0,14.81,0.0
2017,5,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,5,15,43.5,13.5,0.75,5.5,16.0,18.84,0.0
2017,5,8,5,30,87.0,27.0,0.7,6.0,32.0,47.85,23.6
2017,5,8,5,45,195.5,43.5,0.7,6.5,71.0,101.41,72.82
2017,5,8,6,0,304.0,60.0,0.7,7.0,110.0,161.68,124.15
2017,5,8,6,15,383.0,72.0,0.65,7.5,158.0,218.67,173.91
2017,5,8,6,30,462.0,84.0,0.6,8.0,206.0,284.02,229.93
2017,5,8,6,45,524.0,91.5,0.55,8.5,259.0,346.74,282.47
2017,5,8,7,0,586.0,99.0,0.5,9.0,312.0,413.8,336.6
2017,5,8,7,15,626.0,105.5,0.45,9.5,364.5,472.81,382.42
2017,5,8,7,30,666.0,112.0,0.4,10.0,417.0,534.47,428.42
2017,5,8,7,45,699.5,115.5,0.4,10.5,469.0,590.96,469.39
2017,5,8,8,0,733.0,119.0,0.4,11.0,521.0,648.77,509.98
2017,5,8,8,15,755.0,123.5,0.4,11.5,570.0,700.24,544.38
2017,5,8,8,30,777.0,128.0,0.4,12.0,619.0,748.97,574.89
2017,5,8,8,45,795.0,131.0,0.4,12.5,664.5,794.7,602.7
2017,5,8,9,0,813.0,134.0,0.4,13.0,710.0,839.25,629.21
2017,5,8,9,15,825.5,137.0,0.4,13.5,750.0,877.54,651.13
2017,5,8,9,30,838.0,140.0,0.4,14.0,790.0,913.82,671.52
2017,5,8,9,45,851.0,140.5,0.4,15.0,824.5,945.66,687.55
2017,5,8,10,0,864.0,141.0,0.4,16.0,859.0,975.08,701.88
2017,5,8,10,15,871.0,142.5,0.45,16.0,887.0,991.22,711.65
2017,5,8,10,30,878.0,144.0,0.5,16.0,915.0,1010.28,723.56
2017,5,8,10,45,882.0,146.0,0.55,16.5,935.0,1023.84,730.76
2017,5,8,11,0,886.0,148.0,0.6,17.0,955.0,1034.19,736.16
2017,5,8,11,15,889.0,148.5,0.65,17.0,968.0,1038.75,739.55
2017,5,8,11,30,892.0,149.0,0.7,17.0,981.0,1040.03,741.12
2017,5,8,11,45,892.5,149.5,0.75,17.5,986.0,1035.54,737.91
2017,5,8,12,0,893.0,150.0,0.8,18.0,991.0,1027.8,732.87
2017,5,8,12,15,892.5,150.0,0.8,18.0,988.0,1015.37,725.33
2017,5,8,12,30,892.0,150.0,0.8,18.0,985.0,999.81,716.0
2017,5,8,12,45,902.0,141.5,0.85,18.0,978.0,982.63,706.8
2017,5,8,13,0,912.0,133.0,0.9,18.0,971.0,962.03,695.44
2017,5,8,13,15,908.5,132.0,0.95,17.5,952.5,933.43,680.22
2017,5,8,13,30,905.0,131.0,1.0,17.0,934.0,902.13,663.12
2017,5,8,13,45,903.5,127.0,1.05,17.0,910.0,867.01,642.04
2017,5,8,14,0,902.0,123.0,1.1,17.0,886.0,829.36,619.02
2017,5,8,14,15,894.0,121.0,1.1,17.0,853.5,786.39,591.42
2017,5,8,14,30,886.0,119.0,1.1,17.0,821.0,741.7,562.35
2017,5,8,14,45,874.0,117.5,1.15,17.0,782.5,693.31,529.43
2017,5,8,15,0,862.0,116.0,1.2,17.0,744.0,642.91,493.47
2017,5,8,15,15,848.0,113.5,1.15,16.5,700.5,590.41,454.89
2017,5,8,15,30,834.0,111.0,1.1,16.0,657.0,537.69,414.91
2017,5,8,15,45,809.0,110.5,1.1,15.5,607.5,481.72,371.45
2017,5,8,16,0,784.0,110.0,1.1,15.0,558.0,427.19,327.59
2017,5,8,16,15,758.5,105.5,1.05,14.5,507.0,367.94,278.61
2017,5,8,16,30,733.0,101.0,1.0,14.0,456.0,312.99,231.69
2017,5,8,16,45,697.0,96.5,1.0,13.5,403.0,257.66,184.17
2017,5,8,17,0,661.0,92.0,1.0,13.0,350.0,206.03,139.84
2017,5,8,17,15,613.5,85.0,0.9,12.5,297.0,154.46,97.74
2017,5,8,17,30,566.0,78.0,0.8,12.0,244.0,108.31,64.17
2017,5,8,17,45,503.5,68.0,0.75,11.5,194.0,64.59,39.96
2017,5,8,18,0,441.0,58.0,0.7,11.0,144.0,43.01,33.12
2017,5,8,18,15,336.0,46.0,0.7,10.0,100.0,35.42,25.97
2017,5,8,18,30,231.0,34.0,0.7,9.0,56.0,26.37,16.85
2017,5,8,18,45,115.5,17.0,0.7,8.5,28.0,13.28,0.0
2017,5,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,5,15,74.5,13.5,0.55,6.5,18.5,22.95,0.0
2017,5,9,5,30,149.0,27.0,0.5,7.0,37.0,62.02,32.66
2017,5,9,5,45,267.5,40.5,0.5,7.5,78.0,115.34,81.79
2017,5,9,6,0,386.0,54.0,0.5,8.0,119.0,180.21,136.93
2017,5,9,6,15,463.5,63.5,0.45,8.5,168.5,239.36,188.6
2017,5,9,6,30,541.0,73.0,0.4,9.0,218.0,306.41,245.76
2017,5,9,6,45,568.5,78.5,0.4,9.5,260.0,354.01,286.4
2017,5,9,7,0,596.0,84.0,0.4,10.0,302.0,403.55,327.08
2017,5,9,7,15,663.0,90.0,0.4,10.5,367.0,477.34,384.73
2017,5,9,7,30,730.0,96.0,0.4,11.0,432.0,556.41,443.9
2017,5,9,7,45,761.5,98.5,0.4,11.5,485.0,611.54,483.36
2017,5,9,8,0,793.0,101.0,0.4,12.0,538.0,669.53,523.72
2017,5,9,8,15,813.0,104.5,0.4,12.5,587.0,720.83,556.41
2017,5,9,8,30,833.0,108.0,0.4,13.0,636.0,771.53,587.85
2017,5,9,8,45,850.5,109.5,0.4,14.0,682.0,817.15,614.02
2017,5,9,9,0,868.0,111.0,0.4,15.0,728.0,856.78,635.69
2017,5,9,9,15,879.5,113.5,0.4,15.5,768.0,895.09,657.34
2017,5,9,9,30,891.0,116.0,0.4,16.0,808.0,931.22,677.28
2017,5,9,9,45,900.5,117.0,0.45,16.5,842.5,961.49,694.44
2017,5,9,10,0,910.0,118.0,0.5,17.0,877.0,989.09,709.94
2017,5,9,10,15,916.5,119.0,0.55,17.5,904.5,1010.96,721.91
2017,5,9,10,30,923.0,120.0,0.6,18.0,932.0,1029.73,732.1
2017,5,9,10,45,928.5,120.0,0.65,18.5,952.5,1043.26,739.18
2017,5,9,11,0,934.0,120.0,0.7,19.0,973.0,1053.47,744.4
2017,5,9,11,15,936.5,120.5,0.7,19.0,985.5,1057.83,746.43
2017,5,9,11,30,939.0,121.0,0.7,19.0,998.0,1058.72,746.57
2017,5,9,11,45,941.0,120.5,0.75,19.5,1003.0,1054.65,743.65
2017,5,9,12,0,943.0,120.0,0.8,20.0,1008.0,1047.13,738.81
2017,5,9,12,15,942.5,120.0,0.85,20.0,1005.5,1034.29,732.23
2017,5,9,12,30,942.0,120.0,0.9,20.0,1003.0,1018.13,723.7
2017,5,9,12,45,933.5,123.0,0.95,20.0,990.5,994.27,710.42
2017,5,9,13,0,925.0,126.0,1.0,20.0,978.0,967.56,695.36
2017,5,9,13,15,921.5,125.5,1.0,19.5,960.0,939.17,679.54
2017,5,9,13,30,918.0,125.0,1.0,19.0,942.0,908.04,661.84
2017,5,9,13,45,910.5,125.0,1.05,19.0,916.0,871.5,640.04
2017,5,9,14,0,903.0,125.0,1.1,19.0,890.0,832.79,616.55
2017,5,9,14,15,895.0,123.0,1.1,18.5,857.5,789.81,590.31
2017,5,9,14,30,887.0,121.0,1.1,18.0,825.0,745.11,562.49
2017,5,9,14,45,874.5,120.0,1.1,18.0,786.0,696.84,529.28
2017,5,9,15,0,862.0,119.0,1.1,18.0,747.0,646.65,493.25
2017,5,9,15,15,847.5,116.0,1.1,17.5,703.5,593.42,454.88
2017,5,9,15,30,833.0,113.0,1.1,17.0,660.0,540.02,415.04
2017,5,9,15,45,814.0,110.0,1.1,17.0,612.0,484.6,371.54
2017,5,9,16,0,795.0,107.0,1.1,17.0,564.0,429.99,327.28
2017,5,9,16,15,770.5,103.0,1.05,16.0,513.0,373.53,281.23
2017,5,9,16,30,746.0,99.0,1.0,15.0,462.0,316.28,233.22
2017,5,9,16,45,713.0,94.0,0.95,14.5,409.0,260.57,185.33
2017,5,9,17,0,680.0,89.0,0.9,14.0,356.0,208.19,140.31
2017,5,9,17,15,633.0,82.5,0.85,13.0,302.5,156.05,97.99
2017,5,9,17,30,586.0,76.0,0.8,12.0,249.0,109.24,63.96
2017,5,9,17,45,517.5,67.5,0.75,11.5,198.0,65.5,39.9
2017,5,9,18,0,449.0,59.0,0.7,11.0,147.0,43.76,33.81
2017,5,9,18,15,344.0,47.0,0.65,10.0,103.0,36.2,26.7
2017,5,9,18,30,239.0,35.0,0.6,9.0,59.0,27.13,17.64
2017,5,9,18,45,119.5,17.5,0.6,8.5,29.5,13.65,0.0
2017,5,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,5,15,80.5,14.0,0.8,7.0,19.5,24.36,0.0
2017,5,10,5,30,161.0,28.0,0.8,7.0,39.0,65.96,36.47
2017,5,10,5,45,277.0,41.0,0.8,7.5,80.5,118.52,84.42
2017,5,10,6,0,393.0,54.0,0.8,8.0,122.0,182.96,139.52
2017,5,10,6,15,468.5,63.5,0.8,8.0,171.0,241.86,191.78
2017,5,10,6,30,544.0,73.0,0.8,8.0,220.0,308.44,249.75
2017,5,10,6,45,609.0,70.5,0.8,8.5,268.0,364.53,297.74
2017,5,10,7,0,674.0,68.0,0.8,9.0,316.0,424.93,347.77
2017,5,10,7,15,617.0,96.5,0.75,9.0,350.5,459.69,375.39
2017,5,10,7,30,560.0,125.0,0.7,9.0,385.0,485.85,394.96
2017,5,10,7,45,400.0,182.5,0.7,9.5,379.0,466.62,376.71
2017,5,10,8,0,240.0,240.0,0.7,10.0,373.0,428.25,343.13
2017,5,10,8,15,373.5,227.0,0.7,10.5,454.5,521.55,415.56
2017,5,10,8,30,507.0,214.0,0.7,11.0,536.0,632.9,497.08
2017,5,10,8,45,521.5,228.0,0.7,11.5,580.0,677.73,525.94
2017,5,10,9,0,536.0,242.0,0.7,12.0,624.0,721.9,554.48
2017,5,10,9,15,709.5,179.0,0.7,12.5,714.0,825.63,626.25
2017,5,10,9,30,883.0,116.0,0.7,13.0,804.0,924.69,687.99
2017,5,10,9,45,676.5,225.5,0.75,13.5,765.5,879.12,655.12
2017,5,10,10,0,470.0,335.0,0.8,14.0,727.0,809.04,601.73
2017,5,10,10,15,450.5,354.0,0.8,14.0,739.5,816.79,606.36
2017,5,10,10,30,431.0,373.0,0.8,14.0,752.0,822.0,608.27
2017,5,10,10,45,439.0,385.0,0.85,14.5,779.0,844.75,622.31
2017,5,10,11,0,447.0,397.0,0.9,15.0,806.0,865.69,634.86
2017,5,10,11,15,451.0,407.0,0.9,15.0,824.5,878.69,642.55
2017,5,10,11,30,455.0,417.0,0.9,15.0,843.0,889.67,649.08
2017,5,10,11,45,444.0,419.5,0.95,15.0,836.5,876.31,640.61
2017,5,10,12,0,433.0,422.0,1.0,15.0,830.0,861.2,631.31
2017,5,10,12,15,434.0,420.0,1.0,15.0,828.5,851.67,625.29
2017,5,10,12,30,435.0,418.0,1.0,15.0,827.0,840.43,618.09
2017,5,10,12,45,678.0,272.0,1.05,15.0,901.0,911.25,674.0
2017,5,10,13,0,921.0,126.0,1.1,15.0,975.0,964.51,709.53
2017,5,10,13,15,917.0,125.0,1.1,15.0,956.5,935.32,690.34
2017,5,10,13,30,913.0,124.0,1.1,15.0,938.0,903.45,670.47
2017,5,10,13,45,906.0,123.5,1.1,15.0,912.5,867.05,647.5
2017,5,10,14,0,899.0,123.0,1.1,15.0,887.0,828.45,622.91
2017,5,10,14,15,891.0,121.5,1.1,14.5,854.5,786.15,596.67
2017,5,10,14,30,883.0,120.0,1.1,14.0,822.0,742.14,568.83
2017,5,10,14,45,871.0,118.5,1.1,14.0,783.5,693.96,535.23
2017,5,10,15,0,859.0,117.0,1.1,14.0,745.0,643.77,498.67
2017,5,10,15,15,704.0,163.5,1.1,14.0,658.0,555.5,431.81
2017,5,10,15,30,549.0,210.0,1.1,14.0,571.0,480.95,374.37
2017,5,10,15,45,670.0,158.0,1.1,14.0,566.5,460.22,357.8
2017,5,10,16,0,791.0,106.0,1.1,14.0,562.0,428.43,330.11
2017,5,10,16,15,743.0,101.5,1.05,13.5,499.0,363.16,276.45
2017,5,10,16,30,695.0,97.0,1.0,13.0,436.0,299.75,223.38
2017,5,10,16,45,684.5,92.5,1.0,12.5,395.0,253.07,181.93
2017,5,10,17,0,674.0,88.0,1.0,12.0,354.0,207.23,141.06
2017,5,10,17,15,627.5,81.5,0.95,11.5,301.0,155.47,98.38
2017,5,10,17,30,581.0,75.0,0.9,11.0,248.0,108.97,64.02
2017,5,10,17,45,514.5,66.5,0.85,10.5,198.0,65.47,39.58
2017,5,10,18,0,448.0,58.0,0.8,10.0,148.0,42.61,32.93
2017,5,10,18,15,346.5,46.5,0.75,9.5,104.0,35.51,26.17
2017,5,10,18,30,245.0,35.0,0.7,9.0,60.0,27.05,17.69
2017,5,10,18,45,122.5,17.5,0.65,8.5,30.0,13.61,0.0
2017,5,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,5,15,74.0,14.5,0.45,8.0,20.0,24.12,0.0
2017,5,11,5,30,148.0,29.0,0.4,8.0,40.0,65.26,37.49
2017,5,11,5,45,258.0,43.0,0.4,8.5,80.5,116.54,83.26
2017,5,11,6,0,368.0,57.0,0.4,9.0,121.0,178.55,135.83
2017,5,11,6,15,442.5,67.0,0.4,9.0,169.5,237.04,186.96
2017,5,11,6,30,517.0,77.0,0.4,9.0,218.0,302.49,243.11
2017,5,11,6,45,314.5,113.5,0.45,9.5,205.0,269.66,219.74
2017,5,11,7,0,112.0,150.0,0.5,10.0,192.0,217.26,177.35
2017,5,11,7,15,62.5,155.5,0.5,10.0,179.5,194.59,158.61
2017,5,11,7,30,13.0,161.0,0.5,10.0,167.0,167.65,135.44
2017,5,11,7,45,29.0,193.0,0.5,10.5,208.5,216.79,174.99
2017,5,11,8,0,45.0,225.0,0.5,11.0,250.0,262.65,210.57
2017,5,11,8,15,41.0,240.5,0.5,11.0,265.0,277.08,220.79
2017,5,11,8,30,37.0,256.0,0.5,11.0,280.0,291.11,230.81
2017,5,11,8,45,119.0,297.5,0.55,11.5,381.5,410.25,323.03
2017,5,11,9,0,201.0,339.0,0.6,12.0,483.0,527.21,408.98
2017,5,11,9,15,220.5,357.5,0.6,12.0,523.0,569.04,437.32
2017,5,11,9,30,240.0,376.0,0.6,12.0,563.0,611.18,466.29
2017,5,11,9,45,315.0,369.5,0.65,12.5,626.5,686.43,519.34
2017,5,11,10,0,390.0,363.0,0.7,13.0,690.0,755.62,566.74
2017,5,11,10,15,308.5,403.0,0.7,13.5,667.0,724.73,540.36
2017,5,11,10,30,227.0,443.0,0.7,14.0,644.0,681.82,507.18
2017,5,11,10,45,583.5,276.0,0.75,14.5,807.0,876.31,649.3
2017,5,11,11,0,940.0,109.0,0.8,15.0,970.0,1049.05,757.85
2017,5,11,11,15,618.5,286.0,0.8,15.0,855.5,922.72,673.19
2017,5,11,11,30,297.0,463.0,0.8,15.0,741.0,775.22,567.05
2017,5,11,11,45,314.0,450.0,0.85,15.5,745.5,774.56,568.78
2017,5,11,12,0,331.0,437.0,0.9,16.0,750.0,772.51,567.71
2017,5,11,12,15,641.0,271.5,0.95,16.0,875.5,904.17,665.63
2017,5,11,12,30,951.0,106.0,1.0,16.0,1001.0,1013.78,735.84
2017,5,11,12,45,947.0,107.0,1.05,16.0,990.0,992.07,721.71
2017,5,11,13,0,943.0,108.0,1.1,16.0,979.0,967.33,707.52
2017,5,11,13,15,939.5,107.5,1.15,15.5,960.5,938.63,691.97
2017,5,11,13,30,936.0,107.0,1.2,15.0,942.0,907.14,674.4
2017,5,11,13,45,933.5,104.0,1.25,15.0,917.5,871.39,652.52
2017,5,11,14,0,931.0,101.0,1.3,15.0,893.0,833.09,628.66
2017,5,11,14,15,500.0,234.0,1.35,14.5,657.5,602.28,465.13
2017,5,11,14,30,69.0,367.0,1.4,14.0,422.0,399.98,308.77
2017,5,11,14,45,163.0,355.0,1.45,14.0,477.0,445.67,346.92
2017,5,11,15,0,257.0,343.0,1.5,14.0,532.0,481.82,375.4
2017,5,11,15,15,230.0,325.0,1.55,13.5,486.5,436.12,341.43
2017,5,11,15,30,203.0,307.0,1.6,13.0,441.0,391.71,308.39
2017,5,11,15,45,243.0,277.0,1.65,13.0,426.0,370.82,292.6
2017,5,11,16,0,283.0,247.0,1.7,13.0,411.0,343.44,270.7
2017,5,11,16,15,278.5,225.0,1.7,12.5,374.5,304.57,239.53
2017,5,11,16,30,274.0,203.0,1.7,12.0,338.0,266.13,208.03
2017,5,11,16,45,259.0,179.5,1.7,11.5,295.5,224.23,173.45
2017,5,11,17,0,244.0,156.0,1.7,11.0,253.0,184.15,140.14
2017,5,11,17,15,228.5,135.5,1.65,10.5,216.5,148.32,110.67
2017,5,11,17,30,213.0,115.0,1.6,10.0,180.0,114.44,83.96
2017,5,11,17,45,367.5,82.0,1.6,10.0,167.5,74.56,50.33
2017,5,11,18,0,522.0,49.0,1.6,10.0,155.0,34.37,25.49
2017,5,11,18,15,424.0,40.0,1.5,9.5,110.0,29.24,20.58
2017,5,11,18,30,326.0,31.0,1.4,9.0,65.0,23.77,14.94
2017,5,11,18,45,163.0,15.5,1.35,8.5,32.5,11.58,0.0
2017,5,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,5,15,121.5,13.5,1.3,5.5,23.0,29.69,0.0
2017,5,12,5,30,243.0,27.0,1.4,6.0,46.0,81.91,47.86
2017,5,12,5,45,360.5,37.5,1.5,6.5,89.0,136.69,97.65
2017,5,12,6,0,478.0,48.0,1.6,7.0,132.0,203.43,155.87
2017,5,12,6,15,550.5,55.5,1.7,7.0,183.0,263.7,210.66
2017,5,12,6,30,623.0,63.0,1.8,7.0,234.0,331.29,270.98
2017,5,12,6,45,387.5,107.0,1.9,7.5,221.0,301.77,250.59
2017,5,12,7,0,152.0,151.0,2.0,8.0,208.0,238.77,198.59
2017,5,12,7,15,175.0,174.0,2.05,8.5,249.0,283.33,235.58
2017,5,12,7,30,198.0,197.0,2.1,9.0,290.0,329.77,272.91
2017,5,12,7,45,271.0,210.0,2.15,9.5,352.5,406.16,334.22
2017,5,12,8,0,344.0,223.0,2.2,10.0,415.0,482.37,393.88
2017,5,12,8,15,614.0,158.0,2.2,10.0,537.0,636.35,516.61
2017,5,12,8,30,884.0,93.0,2.2,10.0,659.0,792.92,631.93
2017,5,12,8,45,565.0,213.5,2.25,10.5,585.0,698.25,556.01
2017,5,12,9,0,246.0,334.0,2.3,11.0,511.0,559.86,443.34
2017,5,12,9,15,589.0,218.5,2.25,11.0,671.5,762.63,602.73
2017,5,12,9,30,932.0,103.0,2.2,11.0,832.0,956.2,737.13
2017,5,12,9,45,946.5,101.0,2.2,11.0,868.5,988.83,755.93
2017,5,12,10,0,961.0,99.0,2.2,11.0,905.0,1018.89,774.7
2017,5,12,10,15,967.0,100.0,2.2,11.0,933.0,1041.17,788.24
2017,5,12,10,30,973.0,101.0,2.2,11.0,961.0,1060.18,799.72
2017,5,12,10,45,706.0,249.0,2.2,11.5,880.5,969.71,736.79
2017,5,12,11,0,439.0,397.0,2.2,12.0,800.0,857.95,651.03
2017,5,12,11,15,712.0,250.5,2.2,12.0,914.5,979.88,743.56
2017,5,12,11,30,985.0,104.0,2.2,12.0,1029.0,1088.46,813.93
2017,5,12,11,45,984.5,105.0,2.25,12.5,1033.5,1083.33,808.22
2017,5,12,12,0,984.0,106.0,2.3,13.0,1038.0,1074.64,801.66
2017,5,12,12,15,983.0,106.0,2.3,13.0,1035.0,1060.94,792.79
2017,5,12,12,30,982.0,106.0,2.3,13.0,1032.0,1043.8,781.81
2017,5,12,12,45,977.5,107.0,2.35,13.0,1020.0,1021.06,767.78
2017,5,12,13,0,973.0,108.0,2.4,13.0,1008.0,995.19,751.69
2017,5,12,13,15,969.5,107.5,2.45,12.5,989.5,965.75,734.48
2017,5,12,13,30,966.0,107.0,2.5,12.0,971.0,933.43,715.12
2017,5,12,13,45,959.5,106.5,2.55,12.0,944.5,895.9,690.66
2017,5,12,14,0,953.0,106.0,2.6,12.0,918.0,856.0,664.31
2017,5,12,14,15,945.5,104.5,2.6,11.5,885.0,812.21,635.7
2017,5,12,14,30,938.0,103.0,2.6,11.0,852.0,766.53,605.33
2017,5,12,14,45,927.0,102.0,2.65,11.0,812.5,717.32,570.59
2017,5,12,15,0,916.0,101.0,2.7,11.0,773.0,666.96,532.34
2017,5,12,15,15,903.0,98.5,2.7,10.5,729.0,613.13,491.08
2017,5,12,15,30,890.0,96.0,2.7,10.0,685.0,558.86,448.11
2017,5,12,15,45,870.5,94.5,2.7,10.0,635.5,502.21,401.08
2017,5,12,16,0,851.0,93.0,2.7,10.0,586.0,443.67,351.23
2017,5,12,16,15,828.5,89.5,2.65,9.5,534.5,385.56,300.85
2017,5,12,16,30,806.0,86.0,2.6,9.0,483.0,329.07,250.48
2017,5,12,16,45,772.0,82.5,2.6,9.0,428.5,271.49,198.46
2017,5,12,17,0,738.0,79.0,2.6,9.0,374.0,217.32,149.68
2017,5,12,17,15,694.5,74.0,2.55,8.5,320.0,160.94,101.66
2017,5,12,17,30,651.0,69.0,2.5,8.0,266.0,112.21,64.44
2017,5,12,17,45,582.0,62.5,2.45,8.0,213.5,66.3,38.07
2017,5,12,18,0,513.0,56.0,2.4,8.0,161.0,40.43,31.23
2017,5,12,18,15,408.5,46.0,2.3,7.5,114.5,34.67,25.65
2017,5,12,18,30,304.0,36.0,2.2,7.0,68.0,28.54,19.3
2017,5,12,18,45,152.0,18.0,2.15,6.5,34.0,13.79,1.31
2017,5,12,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,5,15,121.5,14.5,1.75,4.0,24.5,30.87,0.0
2017,5,13,5,30,243.0,29.0,1.8,4.0,49.0,84.67,51.34
2017,5,13,5,45,366.0,39.5,1.85,4.5,93.0,140.64,101.81
2017,5,13,6,0,489.0,50.0,1.9,5.0,137.0,209.54,162.22
2017,5,13,6,15,254.0,75.0,1.9,5.5,121.0,178.78,145.27
2017,5,13,6,30,19.0,100.0,1.9,6.0,105.0,107.66,88.21
2017,5,13,6,45,26.0,120.5,1.95,6.5,129.0,135.99,112.57
2017,5,13,7,0,33.0,141.0,2.0,7.0,153.0,161.9,134.25
2017,5,13,7,15,198.5,157.5,1.95,7.5,249.0,284.04,237.67
2017,5,13,7,30,364.0,174.0,1.9,8.0,345.0,411.73,342.15
2017,5,13,7,45,609.0,130.5,1.9,8.5,454.5,551.64,454.49
2017,5,13,8,0,854.0,87.0,1.9,9.0,564.0,699.9,567.81
2017,5,13,8,15,872.0,89.5,1.85,9.0,614.0,747.25,599.13
2017,5,13,8,30,890.0,92.0,1.8,9.0,664.0,797.21,632.68
2017,5,13,8,45,904.0,94.5,1.75,9.5,709.5,842.79,661.23
2017,5,13,9,0,918.0,97.0,1.7,10.0,755.0,886.67,688.02
2017,5,13,9,15,928.0,98.5,1.65,10.5,795.5,924.03,709.8
2017,5,13,9,30,938.0,100.0,1.6,11.0,836.0,958.98,729.64
2017,5,13,9,45,948.0,100.0,1.55,11.5,870.5,989.72,746.38
2017,5,13,10,0,958.0,100.0,1.5,12.0,905.0,1017.67,761.09
2017,5,13,10,15,963.0,101.5,1.5,12.0,932.5,1039.44,773.91
2017,5,13,10,30,968.0,103.0,1.5,12.0,960.0,1057.92,784.71
2017,5,13,10,45,971.5,103.5,1.5,12.0,980.0,1070.47,791.81
2017,5,13,11,0,975.0,104.0,1.5,12.0,1000.0,1079.54,796.85
2017,5,13,11,15,976.5,104.5,1.55,12.0,1012.5,1083.07,799.41
2017,5,13,11,30,978.0,105.0,1.6,12.0,1025.0,1083.02,799.86
2017,5,13,11,45,976.5,106.5,1.65,12.5,1029.0,1077.45,795.45
2017,5,13,12,0,975.0,108.0,1.7,13.0,1033.0,1068.35,788.95
2017,5,13,12,15,974.0,108.0,1.75,13.0,1029.5,1054.75,781.11
2017,5,13,12,30,973.0,108.0,1.8,13.0,1026.0,1037.77,771.16
2017,5,13,12,45,966.5,110.5,1.9,13.0,1014.0,1014.84,758.04
2017,5,13,13,0,960.0,113.0,2.0,13.0,1002.0,988.89,742.83
2017,5,13,13,15,956.0,112.5,2.05,12.5,983.5,959.35,725.82
2017,5,13,13,30,952.0,112.0,2.1,12.0,965.0,927.0,706.71
2017,5,13,13,45,947.5,110.5,2.15,12.0,939.0,890.61,683.33
2017,5,13,14,0,943.0,109.0,2.2,12.0,913.0,851.77,658.0
2017,5,13,14,15,935.5,107.5,2.2,12.0,880.5,808.38,628.77
2017,5,13,14,30,928.0,106.0,2.2,12.0,848.0,763.14,597.92
2017,5,13,14,45,649.5,211.5,2.25,12.0,719.0,635.44,501.19
2017,5,13,15,0,371.0,317.0,2.3,12.0,590.0,529.19,417.3
2017,5,13,15,15,627.5,207.0,2.3,11.5,636.5,554.45,441.04
2017,5,13,15,30,884.0,97.0,2.3,11.0,683.0,557.68,444.59
2017,5,13,15,45,867.0,94.0,2.3,11.0,635.0,501.18,397.78
2017,5,13,16,0,850.0,91.0,2.3,11.0,587.0,442.51,348.31
2017,5,13,16,15,828.0,88.0,2.3,10.5,535.0,385.14,299.0
2017,5,13,16,30,806.0,85.0,2.3,10.0,483.0,329.34,249.59
2017,5,13,16,45,774.5,81.0,2.3,9.5,429.5,271.97,198.34
2017,5,13,17,0,743.0,77.0,2.3,9.0,376.0,217.71,149.81
2017,5,13,17,15,700.5,72.0,2.25,8.5,322.0,161.31,101.67
2017,5,13,17,30,658.0,67.0,2.2,8.0,268.0,112.32,64.03
2017,5,13,17,45,590.5,61.0,2.15,8.0,215.5,66.43,37.41
2017,5,13,18,0,523.0,55.0,2.1,8.0,163.0,39.36,30.28
2017,5,13,18,15,422.0,45.5,2.0,7.5,117.0,34.02,25.11
2017,5,13,18,30,321.0,36.0,1.9,7.0,71.0,28.35,19.23
2017,5,13,18,45,160.5,18.0,1.8,6.5,35.5,13.67,2.14
2017,5,13,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,5,15,111.0,15.5,1.3,5.0,25.0,30.59,0.0
2017,5,14,5,30,222.0,31.0,1.3,5.0,50.0,83.42,51.77
2017,5,14,5,45,343.0,42.0,1.35,5.5,93.5,138.0,100.15
2017,5,14,6,0,464.0,53.0,1.4,6.0,137.0,205.79,159.06
2017,5,14,6,15,350.0,80.0,1.4,6.0,155.5,218.69,176.94
2017,5,14,6,30,236.0,107.0,1.4,6.0,174.0,215.64,178.49
2017,5,14,6,45,267.0,123.5,1.4,6.5,213.5,259.75,216.6
2017,5,14,7,0,298.0,140.0,1.4,7.0,253.0,306.74,255.94
2017,5,14,7,15,338.5,156.0,1.35,7.5,302.0,361.18,300.19
2017,5,14,7,30,379.0,172.0,1.3,8.0,351.0,425.37,350.71
2017,5,14,7,45,607.0,132.0,1.3,8.5,455.5,552.45,451.8
2017,5,14,8,0,835.0,92.0,1.3,9.0,560.0,692.89,557.68
2017,5,14,8,15,853.0,95.0,1.25,9.5,609.5,743.69,589.69
2017,5,14,8,30,871.0,98.0,1.2,10.0,659.0,789.66,618.4
2017,5,14,8,45,886.5,99.5,1.2,10.5,704.0,834.63,646.46
2017,5,14,9,0,902.0,101.0,1.2,11.0,749.0,878.07,672.96
2017,5,14,9,15,912.0,103.0,1.15,11.0,789.0,915.44,695.4
2017,5,14,9,30,922.0,105.0,1.1,11.0,829.0,950.45,716.01
2017,5,14,9,45,919.5,112.5,1.1,11.5,860.0,977.17,730.55
2017,5,14,10,0,917.0,120.0,1.1,12.0,891.0,1000.56,742.94
2017,5,14,10,15,632.0,266.5,1.1,12.0,806.0,903.14,676.48
2017,5,14,10,30,347.0,413.0,1.1,12.0,721.0,775.43,581.6
2017,5,14,10,45,641.0,269.0,1.1,12.5,853.5,926.54,692.86
2017,5,14,11,0,935.0,125.0,1.1,13.0,986.0,1062.03,777.17
2017,5,14,11,15,544.5,306.0,1.15,13.0,809.0,869.04,647.0
2017,5,14,11,30,154.0,487.0,1.2,13.0,632.0,651.19,487.41
2017,5,14,11,45,546.0,307.5,1.25,13.0,825.5,864.51,650.29
2017,5,14,12,0,938.0,128.0,1.3,13.0,1019.0,1052.7,774.93
2017,5,14,12,15,554.0,309.0,1.3,13.0,835.0,857.63,641.2
2017,5,14,12,30,170.0,490.0,1.3,13.0,651.0,652.94,489.94
2017,5,14,12,45,237.0,472.0,1.35,13.0,694.0,691.51,521.74
2017,5,14,13,0,304.0,454.0,1.4,13.0,737.0,729.63,550.45
2017,5,14,13,15,285.5,449.5,1.4,13.0,711.0,697.67,527.59
2017,5,14,13,30,267.0,445.0,1.4,13.0,685.0,665.83,505.39
2017,5,14,13,45,582.5,288.0,1.45,13.0,791.5,764.44,585.15
2017,5,14,14,0,898.0,131.0,1.5,13.0,898.0,838.1,640.34
2017,5,14,14,15,455.0,182.0,1.55,12.5,570.5,520.0,410.24
2017,5,14,14,30,12.0,233.0,1.6,12.0,243.0,233.05,182.68
2017,5,14,14,45,6.0,134.0,1.65,12.0,139.0,133.53,104.48
2017,5,14,15,0,0.0,35.0,1.7,12.0,35.0,33.86,22.71
2017,5,14,15,15,0.0,77.0,1.75,11.5,77.0,74.53,56.84
2017,5,14,15,30,0.0,119.0,1.8,11.0,119.0,114.89,90.51
2017,5,14,15,45,0.0,65.0,1.85,11.0,65.0,62.87,47.44
2017,5,14,16,0,0.0,11.0,1.9,11.0,11.0,10.62,3.4
2017,5,14,16,15,0.0,27.5,1.9,10.5,27.5,26.56,17.1
2017,5,14,16,30,0.0,44.0,1.9,10.0,44.0,42.51,30.88
2017,5,14,16,45,0.0,43.0,1.95,9.5,43.0,41.54,30.23
2017,5,14,17,0,0.0,42.0,2.0,9.0,42.0,40.56,29.57
2017,5,14,17,15,0.0,36.0,1.95,8.5,36.0,34.76,24.7
2017,5,14,17,30,0.0,30.0,1.9,8.0,30.0,28.95,19.74
2017,5,14,17,45,0.0,24.0,1.85,8.0,24.0,23.15,14.67
2017,5,14,18,0,0.0,18.0,1.8,8.0,18.0,17.36,10.25
2017,5,14,18,15,0.0,12.5,1.7,7.5,12.5,12.05,5.28
2017,5,14,18,30,0.0,7.0,1.6,7.0,7.0,6.74,0.29
2017,5,14,18,45,0.0,3.5,1.5,6.5,3.5,3.37,0.0
2017,5,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,5,15,86.0,17.0,1.2,6.0,24.0,28.74,0.0
2017,5,15,5,30,172.0,34.0,1.2,6.0,48.0,77.61,49.55
2017,5,15,5,45,284.5,47.0,1.25,6.0,90.5,128.73,94.34
2017,5,15,6,0,397.0,60.0,1.3,6.0,133.0,192.46,149.69
2017,5,15,6,15,470.5,69.5,1.3,6.0,183.0,252.04,203.04
2017,5,15,6,30,544.0,79.0,1.3,6.0,233.0,318.32,261.35
2017,5,15,6,45,594.5,86.0,1.35,6.5,285.5,378.38,313.07
2017,5,15,7,0,645.0,93.0,1.4,7.0,338.0,442.72,366.65
2017,5,15,7,15,681.5,98.5,1.4,7.5,391.0,501.49,413.87
2017,5,15,7,30,718.0,104.0,1.4,8.0,444.0,562.49,461.18
2017,5,15,7,45,744.5,109.0,1.4,8.5,495.5,618.25,502.86
2017,5,15,8,0,771.0,114.0,1.4,9.0,547.0,674.65,543.7
2017,5,15,8,15,791.5,117.5,1.35,9.0,596.0,723.23,577.11
2017,5,15,8,30,812.0,121.0,1.3,9.0,645.0,773.35,610.42
2017,5,15,8,45,831.5,122.0,1.3,9.5,690.5,819.17,639.46
2017,5,15,9,0,851.0,123.0,1.3,10.0,736.0,863.81,667.19
2017,5,15,9,15,862.5,125.5,1.25,10.5,776.0,901.62,689.04
2017,5,15,9,30,874.0,128.0,1.2,11.0,816.0,932.02,705.59
2017,5,15,9,45,882.5,130.5,1.15,11.5,849.5,962.33,721.91
2017,5,15,10,0,891.0,133.0,1.1,12.0,883.0,989.99,736.24
2017,5,15,10,15,897.0,134.0,1.1,12.0,910.5,1010.85,748.38
2017,5,15,10,30,903.0,135.0,1.1,12.0,938.0,1028.69,758.71
2017,5,15,10,45,910.0,134.5,1.15,12.5,959.0,1042.83,766.39
2017,5,15,11,0,917.0,134.0,1.2,13.0,980.0,1053.78,772.15
2017,5,15,11,15,919.5,134.5,1.2,13.0,992.5,1057.96,774.19
2017,5,15,11,30,922.0,135.0,1.2,13.0,1005.0,1058.79,774.31
2017,5,15,11,45,924.5,134.0,1.25,13.0,1010.0,1054.73,772.5
2017,5,15,12,0,927.0,133.0,1.3,13.0,1015.0,1047.32,768.7
2017,5,15,12,15,926.5,133.0,1.35,13.0,1012.0,1034.68,761.66
2017,5,15,12,30,926.0,133.0,1.4,13.0,1009.0,1018.82,752.64
2017,5,15,12,45,590.0,300.5,1.45,13.0,857.0,858.28,644.93
2017,5,15,13,0,254.0,468.0,1.5,13.0,705.0,697.85,525.96
2017,5,15,13,15,140.5,410.0,1.55,13.0,541.0,528.42,405.04
2017,5,15,13,30,27.0,352.0,1.6,13.0,377.0,366.2,283.11
2017,5,15,13,45,98.5,391.5,1.65,13.0,477.0,461.01,357.64
2017,5,15,14,0,170.0,431.0,1.7,13.0,577.0,550.63,424.93
