Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,14,15,93.5,350.5,1.75,12.5,430.5,407.45,318.01
2017,5,15,14,30,17.0,270.0,1.8,12.0,284.0,271.9,213.8
2017,5,15,14,45,14.0,244.5,1.85,12.0,255.5,244.36,193.07
2017,5,15,15,0,11.0,219.0,1.9,12.0,227.0,217.18,171.98
2017,5,15,15,15,37.5,256.0,1.9,11.5,281.5,264.35,210.64
2017,5,15,15,30,64.0,293.0,1.9,11.0,336.0,308.51,246.22
2017,5,15,15,45,446.5,195.0,1.95,11.0,459.5,391.42,312.97
2017,5,15,16,0,829.0,97.0,2.0,11.0,583.0,441.38,347.62
2017,5,15,16,15,807.0,93.5,2.0,10.5,532.0,384.71,298.61
2017,5,15,16,30,785.0,90.0,2.0,10.0,481.0,329.64,250.17
2017,5,15,16,45,756.5,85.0,2.0,10.0,428.0,273.31,199.66
2017,5,15,17,0,728.0,80.0,2.0,10.0,375.0,219.78,151.64
2017,5,15,17,15,685.5,75.0,1.95,9.5,322.0,164.05,104.24
2017,5,15,17,30,643.0,70.0,1.9,9.0,269.0,115.86,67.06
2017,5,15,17,45,580.5,63.0,1.85,8.5,217.5,69.99,39.61
2017,5,15,18,0,518.0,56.0,1.8,8.0,166.0,39.93,30.82
2017,5,15,18,15,419.5,46.5,1.7,7.5,120.0,34.61,25.7
2017,5,15,18,30,321.0,37.0,1.6,7.0,74.0,28.97,19.92
2017,5,15,18,45,160.5,18.5,1.55,6.5,37.0,13.92,3.61
2017,5,15,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,16,5,15,110.0,16.0,1.1,7.0,25.5,34.38,0.0
2017,5,16,5,30,220.0,32.0,1.1,7.0,51.0,84.73,53.72
2017,5,16,5,45,337.0,42.0,1.15,7.0,94.0,137.44,99.71
2017,5,16,6,0,454.0,52.0,1.2,7.0,137.0,202.9,156.59
2017,5,16,6,15,521.0,59.5,1.2,7.0,186.0,260.23,208.34
2017,5,16,6,30,588.0,67.0,1.2,7.0,235.0,324.24,264.86
2017,5,16,6,45,626.5,74.5,1.25,7.5,285.5,381.39,314.2
2017,5,16,7,0,665.0,82.0,1.3,8.0,336.0,441.62,364.35
2017,5,16,7,15,697.5,87.0,1.3,8.0,387.5,498.46,410.65
2017,5,16,7,30,730.0,92.0,1.3,8.0,439.0,557.13,456.91
2017,5,16,7,45,749.5,97.5,1.3,8.5,488.0,607.79,494.75
2017,5,16,8,0,769.0,103.0,1.3,9.0,537.0,659.96,532.49
2017,5,16,8,15,788.0,106.5,1.3,9.0,584.5,709.31,566.55
2017,5,16,8,30,807.0,110.0,1.3,9.0,632.0,758.07,599.57
2017,5,16,8,45,601.0,205.0,1.35,9.5,608.5,722.62,569.41
2017,5,16,9,0,395.0,300.0,1.4,10.0,585.0,657.8,515.71
2017,5,16,9,15,330.5,337.5,1.4,10.0,585.0,652.29,509.32
2017,5,16,9,30,266.0,375.0,1.4,10.0,585.0,641.79,498.62
2017,5,16,9,45,174.0,389.0,1.45,10.0,529.0,568.12,442.13
2017,5,16,10,0,82.0,403.0,1.5,10.0,473.0,489.65,381.3
2017,5,16,10,15,92.5,422.0,1.5,10.0,503.5,519.95,404.08
2017,5,16,10,30,103.0,441.0,1.5,10.0,534.0,550.11,425.73
2017,5,16,10,45,64.0,396.5,1.55,10.5,454.5,464.73,360.72
2017,5,16,11,0,25.0,352.0,1.6,11.0,375.0,379.31,295.19
2017,5,16,11,15,47.5,403.0,1.55,11.0,447.5,453.25,351.52
2017,5,16,11,30,70.0,454.0,1.5,11.0,520.0,526.72,405.19
2017,5,16,11,45,41.5,346.0,1.5,11.0,385.5,386.6,300.46
2017,5,16,12,0,13.0,238.0,1.5,11.0,251.0,245.09,191.92
2017,5,16,12,15,17.0,287.5,1.5,11.0,304.0,297.27,233.07
2017,5,16,12,30,21.0,337.0,1.5,11.0,357.0,349.12,272.56
2017,5,16,12,45,38.5,384.0,1.5,11.5,420.5,414.71,321.78
2017,5,16,13,0,56.0,431.0,1.5,12.0,484.0,474.72,365.72
2017,5,16,13,15,58.0,425.0,1.5,12.0,479.0,467.31,360.12
2017,5,16,13,30,60.0,419.0,1.5,12.0,474.0,459.62,354.84
2017,5,16,13,45,56.5,402.5,1.5,12.0,453.0,436.97,338.35
2017,5,16,14,0,53.0,386.0,1.5,12.0,432.0,414.56,322.05
2017,5,16,14,15,34.5,324.5,1.5,11.5,354.0,338.36,265.06
2017,5,16,14,30,16.0,263.0,1.5,11.0,276.0,264.53,208.69
2017,5,16,14,45,44.0,300.0,1.55,11.0,333.5,315.88,250.13
2017,5,16,15,0,72.0,337.0,1.6,11.0,391.0,364.0,287.9
2017,5,16,15,15,60.0,309.0,1.6,10.5,352.5,325.98,258.95
2017,5,16,15,30,48.0,281.0,1.6,10.0,314.0,289.29,231.1
2017,5,16,15,45,88.5,273.0,1.6,9.5,327.5,296.98,238.34
2017,5,16,16,0,129.0,265.0,1.6,9.0,341.0,297.74,239.31
2017,5,16,16,15,163.5,240.0,1.6,9.0,327.5,279.22,223.87
2017,5,16,16,30,198.0,215.0,1.6,9.0,314.0,257.1,204.76
2017,5,16,16,45,130.0,189.0,1.6,9.0,251.0,203.37,161.94
2017,5,16,17,0,62.0,163.0,1.6,9.0,188.0,160.51,128.68
2017,5,16,17,15,55.5,141.0,1.55,8.5,161.0,135.18,108.08
2017,5,16,17,30,49.0,119.0,1.5,8.0,134.0,110.8,88.2
2017,5,16,17,45,280.0,85.5,1.45,8.0,147.5,77.36,53.9
2017,5,16,18,0,511.0,52.0,1.4,8.0,161.0,36.25,27.49
2017,5,16,18,15,419.0,43.5,1.3,8.0,117.0,31.68,23.04
2017,5,16,18,30,327.0,35.0,1.2,8.0,73.0,26.82,18.03
2017,5,16,18,45,163.5,23.0,1.2,8.0,42.0,17.89,6.82
2017,5,16,19,0,0.0,11.0,1.2,8.0,11.0,10.81,0.0
2017,5,16,19,15,0.0,5.5,1.2,8.0,5.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,17,5,15,90.0,17.5,1.6,6.0,26.0,33.44,0.0
2017,5,17,5,30,180.0,35.0,1.6,6.0,52.0,80.47,52.52
2017,5,17,5,45,297.5,47.5,1.6,6.5,95.0,133.08,97.8
2017,5,17,6,0,415.0,60.0,1.6,7.0,138.0,199.65,155.2
2017,5,17,6,15,487.5,69.0,1.55,7.0,188.5,258.74,208.12
2017,5,17,6,30,560.0,78.0,1.5,7.0,239.0,325.05,266.35
2017,5,17,6,45,621.0,82.5,1.45,7.5,293.5,388.14,320.16
2017,5,17,7,0,682.0,87.0,1.4,8.0,348.0,456.48,376.38
2017,5,17,7,15,717.0,91.5,1.35,8.5,401.5,515.04,422.87
2017,5,17,7,30,752.0,96.0,1.3,9.0,455.0,575.62,469.18
2017,5,17,7,45,783.5,98.5,1.3,9.5,508.5,631.79,510.91
2017,5,17,8,0,815.0,101.0,1.3,10.0,562.0,690.57,552.85
2017,5,17,8,15,834.0,104.0,1.2,10.5,611.0,741.23,585.04
2017,5,17,8,30,853.0,107.0,1.1,11.0,660.0,791.18,615.75
2017,5,17,8,45,868.5,109.0,1.05,11.5,705.0,836.17,642.8
2017,5,17,9,0,884.0,111.0,1.0,12.0,750.0,875.1,665.16
2017,5,17,9,15,894.5,113.0,1.0,12.0,790.0,912.24,688.05
2017,5,17,9,30,905.0,115.0,1.0,12.0,830.0,947.12,709.26
2017,5,17,9,45,920.5,112.0,1.05,12.5,865.5,978.86,727.92
2017,5,17,10,0,936.0,109.0,1.1,13.0,901.0,1008.18,744.95
2017,5,17,10,15,941.5,110.5,1.15,13.0,928.0,1029.94,758.5
2017,5,17,10,30,947.0,112.0,1.2,13.0,955.0,1048.51,770.18
2017,5,17,10,45,955.0,110.0,1.25,13.5,976.5,1062.62,777.73
2017,5,17,11,0,963.0,108.0,1.3,14.0,998.0,1073.41,783.3
2017,5,17,11,15,965.0,108.5,1.3,14.0,1010.5,1077.39,785.19
2017,5,17,11,30,967.0,109.0,1.3,14.0,1023.0,1077.85,785.09
2017,5,17,11,45,970.0,108.0,1.35,14.5,1028.5,1074.24,782.11
2017,5,17,12,0,973.0,107.0,1.4,15.0,1034.0,1067.13,777.06
2017,5,17,12,15,973.0,107.0,1.4,15.0,1032.0,1054.62,769.27
2017,5,17,12,30,973.0,107.0,1.4,15.0,1030.0,1038.73,759.47
2017,5,17,12,45,965.5,110.5,1.45,15.0,1018.0,1015.96,746.22
2017,5,17,13,0,958.0,114.0,1.5,15.0,1006.0,990.23,731.07
2017,5,17,13,15,955.0,113.0,1.5,15.0,988.0,961.29,713.01
2017,5,17,13,30,952.0,112.0,1.5,15.0,970.0,929.51,693.03
2017,5,17,13,45,948.5,110.5,1.5,15.0,945.5,894.13,670.58
2017,5,17,14,0,945.0,109.0,1.5,15.0,921.0,856.24,646.28
2017,5,17,14,15,938.0,107.5,1.5,14.5,888.5,813.36,619.52
2017,5,17,14,30,931.0,106.0,1.5,14.0,856.0,768.58,591.04
2017,5,17,14,45,925.0,102.5,1.5,14.0,818.5,720.88,558.72
2017,5,17,15,0,919.0,99.0,1.5,14.0,781.0,671.64,522.67
2017,5,17,15,15,906.5,96.5,1.5,14.0,737.0,618.24,482.47
2017,5,17,15,30,894.0,94.0,1.5,14.0,693.0,564.33,440.69
2017,5,17,15,45,878.5,91.5,1.55,14.0,645.0,508.72,396.51
2017,5,17,16,0,863.0,89.0,1.6,14.0,597.0,450.69,348.99
2017,5,17,16,15,841.5,85.5,1.6,13.5,545.5,392.51,300.24
2017,5,17,16,30,820.0,82.0,1.6,13.0,494.0,335.83,251.2
2017,5,17,16,45,793.5,77.5,1.6,12.5,441.0,278.64,200.88
2017,5,17,17,0,767.0,73.0,1.6,12.0,388.0,223.98,152.46
2017,5,17,17,15,727.0,68.5,1.6,11.0,334.0,169.98,106.75
2017,5,17,17,30,687.0,64.0,1.6,10.0,280.0,120.44,68.48
2017,5,17,17,45,628.5,58.0,1.6,9.5,227.5,70.08,37.18
2017,5,17,18,0,570.0,52.0,1.6,9.0,175.0,36.16,27.29
2017,5,17,18,15,476.0,43.5,1.55,8.5,127.5,31.56,22.9
2017,5,17,18,30,382.0,35.0,1.5,8.0,80.0,26.69,17.95
2017,5,17,18,45,230.0,23.0,1.45,7.5,46.0,17.98,7.42
2017,5,17,19,0,78.0,11.0,1.4,7.0,12.0,10.81,0.0
2017,5,17,19,15,39.0,5.5,1.35,6.5,6.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,5,15,154.0,14.5,0.8,5.5,29.0,40.25,0.0
2017,5,18,5,30,308.0,29.0,0.8,6.0,58.0,99.82,63.61
2017,5,18,5,45,413.5,38.5,0.85,6.5,102.5,153.93,111.4
2017,5,18,6,0,519.0,48.0,0.9,7.0,147.0,219.62,168.95
2017,5,18,6,15,584.5,54.5,0.85,7.5,197.5,278.79,221.83
2017,5,18,6,30,650.0,61.0,0.8,8.0,248.0,344.44,278.71
2017,5,18,6,45,693.5,66.0,0.75,8.5,301.5,403.2,328.31
2017,5,18,7,0,737.0,71.0,0.7,9.0,355.0,466.62,379.52
2017,5,18,7,15,768.5,75.0,0.65,9.5,408.5,525.26,424.88
2017,5,18,7,30,800.0,79.0,0.6,10.0,462.0,585.49,469.49
2017,5,18,7,45,821.5,83.0,0.6,11.0,513.5,640.4,507.99
2017,5,18,8,0,843.0,87.0,0.6,12.0,565.0,695.36,543.96
2017,5,18,8,15,860.5,89.5,0.65,12.5,614.0,741.78,573.83
2017,5,18,8,30,878.0,92.0,0.7,13.0,663.0,790.76,605.04
2017,5,18,8,45,889.5,95.0,0.75,14.0,707.5,834.25,630.82
2017,5,18,9,0,901.0,98.0,0.8,15.0,752.0,875.94,654.98
2017,5,18,9,15,911.5,100.0,0.8,15.5,792.0,913.62,676.46
2017,5,18,9,30,922.0,102.0,0.8,16.0,832.0,948.99,696.19
2017,5,18,9,45,933.0,102.0,0.85,16.5,866.5,980.17,714.08
2017,5,18,10,0,944.0,102.0,0.9,17.0,901.0,1008.69,730.24
2017,5,18,10,15,949.5,103.0,0.95,17.0,928.5,1030.08,743.33
2017,5,18,10,30,955.0,104.0,1.0,17.0,956.0,1048.28,754.6
2017,5,18,10,45,960.0,104.5,1.05,17.5,977.0,1062.15,761.87
2017,5,18,11,0,965.0,105.0,1.1,18.0,998.0,1072.62,767.18
2017,5,18,11,15,967.0,105.5,1.1,18.0,1010.5,1076.63,769.05
2017,5,18,11,30,969.0,106.0,1.1,18.0,1023.0,1077.12,768.96
2017,5,18,11,45,971.0,105.5,1.15,18.5,1028.0,1073.06,765.83
2017,5,18,12,0,973.0,105.0,1.2,19.0,1033.0,1065.5,760.69
2017,5,18,12,15,972.0,105.0,1.2,19.0,1030.0,1052.06,752.51
2017,5,18,12,30,971.0,105.0,1.2,19.0,1027.0,1035.27,742.39
2017,5,18,12,45,966.5,106.5,1.3,19.0,1015.5,1013.41,730.98
2017,5,18,13,0,962.0,108.0,1.4,19.0,1004.0,988.49,717.51
2017,5,18,13,15,958.5,107.0,1.4,19.0,986.0,959.07,699.46
2017,5,18,13,30,955.0,106.0,1.4,19.0,968.0,926.84,679.57
2017,5,18,13,45,948.0,105.5,1.45,19.0,942.0,889.52,656.91
2017,5,18,14,0,941.0,105.0,1.5,19.0,916.0,849.92,632.47
2017,5,18,14,15,934.0,104.0,1.5,18.5,883.5,807.74,606.55
2017,5,18,14,30,927.0,103.0,1.5,18.0,851.0,763.67,578.94
2017,5,18,14,45,917.5,101.0,1.55,18.0,813.0,715.3,547.07
2017,5,18,15,0,908.0,99.0,1.6,18.0,775.0,665.68,511.52
2017,5,18,15,15,896.0,97.0,1.6,17.5,731.5,613.6,473.62
2017,5,18,15,30,884.0,95.0,1.6,17.0,688.0,560.98,434.0
2017,5,18,15,45,869.5,91.5,1.6,17.0,640.5,505.47,390.08
2017,5,18,16,0,855.0,88.0,1.6,17.0,593.0,450.18,344.9
2017,5,18,16,15,834.0,85.0,1.55,16.5,542.0,390.4,295.4
2017,5,18,16,30,813.0,82.0,1.5,16.0,491.0,334.77,247.71
2017,5,18,16,45,785.5,78.0,1.45,15.5,438.5,278.18,198.47
2017,5,18,17,0,758.0,74.0,1.4,15.0,386.0,224.22,151.25
2017,5,18,17,15,718.0,69.0,1.3,14.0,332.5,170.25,106.07
2017,5,18,17,30,678.0,64.0,1.2,13.0,279.0,117.78,65.62
2017,5,18,17,45,621.5,58.0,1.1,12.5,227.0,70.94,37.15
2017,5,18,18,0,565.0,52.0,1.0,12.0,175.0,36.02,26.84
2017,5,18,18,15,473.5,43.5,0.9,11.0,128.0,31.42,22.56
2017,5,18,18,30,382.0,35.0,0.8,10.0,81.0,26.53,17.72
2017,5,18,18,45,236.0,23.0,0.75,9.5,47.0,17.84,7.67
2017,5,18,19,0,90.0,11.0,0.7,9.0,13.0,10.81,0.0
2017,5,18,19,15,45.0,5.5,0.65,8.5,6.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,5,15,153.0,15.0,0.7,7.5,29.5,40.97,0.0
2017,5,19,5,30,306.0,30.0,0.6,8.0,59.0,100.76,64.34
2017,5,19,5,45,411.5,39.0,0.5,9.0,103.5,154.38,110.79
2017,5,19,6,0,517.0,48.0,0.4,10.0,148.0,219.52,166.49
2017,5,19,6,15,582.0,54.5,0.35,10.5,198.5,278.43,217.94
2017,5,19,6,30,647.0,61.0,0.3,11.0,249.0,343.77,273.11
2017,5,19,6,45,693.0,65.5,0.3,11.5,302.5,403.02,322.02
2017,5,19,7,0,739.0,70.0,0.3,12.0,356.0,467.14,372.76
2017,5,19,7,15,769.5,74.0,0.25,13.0,409.0,525.28,415.74
2017,5,19,7,30,800.0,78.0,0.2,14.0,462.0,584.93,457.79
2017,5,19,7,45,824.5,80.5,0.2,15.0,514.0,640.11,495.36
2017,5,19,8,0,849.0,83.0,0.2,16.0,566.0,692.25,528.09
2017,5,19,8,15,865.5,86.0,0.2,16.5,614.5,742.12,558.66
2017,5,19,8,30,882.0,89.0,0.2,17.0,663.0,791.04,587.9
2017,5,19,8,45,895.5,90.5,0.25,18.0,708.0,834.66,612.74
2017,5,19,9,0,909.0,92.0,0.3,19.0,753.0,876.61,636.14
2017,5,19,9,15,919.0,94.0,0.3,19.5,792.0,914.09,656.6
2017,5,19,9,30,929.0,96.0,0.3,20.0,831.0,949.23,675.36
2017,5,19,9,45,940.0,95.0,0.3,20.5,865.5,979.51,690.94
2017,5,19,10,0,951.0,94.0,0.3,21.0,900.0,1007.12,704.83
2017,5,19,10,15,956.0,95.0,0.35,21.5,927.5,1028.19,715.9
2017,5,19,10,30,961.0,96.0,0.4,22.0,955.0,1046.03,725.21
2017,5,19,10,45,964.5,97.0,0.45,22.5,975.0,1059.05,731.8
2017,5,19,11,0,968.0,98.0,0.5,23.0,995.0,1068.64,736.52
2017,5,19,11,15,970.0,98.5,0.5,23.0,1007.5,1072.71,738.33
2017,5,19,11,30,972.0,99.0,0.5,23.0,1020.0,1073.25,738.27
2017,5,19,11,45,972.0,100.0,0.55,23.0,1024.5,1068.8,736.68
2017,5,19,12,0,972.0,101.0,0.6,23.0,1029.0,1060.85,733.2
2017,5,19,12,15,971.0,100.5,0.65,23.0,1026.0,1046.97,726.29
2017,5,19,12,30,970.0,100.0,0.7,23.0,1023.0,1029.75,717.49
2017,5,19,12,45,967.0,100.5,0.75,23.0,1012.0,1008.38,706.19
2017,5,19,13,0,964.0,101.0,0.8,23.0,1001.0,983.91,692.99
2017,5,19,13,15,960.0,100.5,0.85,23.0,982.5,954.57,676.69
2017,5,19,13,30,956.0,100.0,0.9,23.0,964.0,922.44,658.52
2017,5,19,13,45,949.0,100.0,0.95,23.0,938.0,885.65,637.18
2017,5,19,14,0,942.0,100.0,1.0,23.0,912.0,846.58,614.09
2017,5,19,14,15,935.0,98.5,1.05,22.5,880.0,803.96,589.45
2017,5,19,14,30,928.0,97.0,1.1,22.0,848.0,759.46,563.02
2017,5,19,14,45,916.0,96.5,1.15,22.0,809.0,710.88,532.17
2017,5,19,15,0,904.0,96.0,1.2,22.0,770.0,661.25,497.62
2017,5,19,15,15,892.0,94.0,1.2,21.5,727.0,609.44,460.89
2017,5,19,15,30,880.0,92.0,1.2,21.0,684.0,557.09,422.46
2017,5,19,15,45,862.5,90.0,1.25,20.5,636.5,501.79,380.73
2017,5,19,16,0,845.0,88.0,1.3,20.0,589.0,444.26,335.74
2017,5,19,16,15,824.5,84.5,1.25,19.5,538.5,387.5,289.31
2017,5,19,16,30,804.0,81.0,1.2,19.0,488.0,332.13,242.59
2017,5,19,16,45,775.5,77.5,1.2,18.5,435.5,276.24,194.8
2017,5,19,17,0,747.0,74.0,1.2,18.0,383.0,223.09,148.99
2017,5,19,17,15,708.5,69.5,1.1,17.0,330.0,170.41,105.32
2017,5,19,17,30,670.0,65.0,1.0,16.0,277.0,119.01,66.02
2017,5,19,17,45,615.0,58.5,0.95,15.5,226.0,72.21,37.47
2017,5,19,18,0,560.0,52.0,0.9,15.0,175.0,35.88,26.38
2017,5,19,18,15,472.5,43.5,0.8,14.0,128.5,31.29,22.16
2017,5,19,18,30,385.0,35.0,0.7,13.0,82.0,26.38,17.39
2017,5,19,18,45,245.5,23.5,0.65,12.0,48.0,18.19,8.17
2017,5,19,19,0,106.0,12.0,0.6,11.0,14.0,11.8,0.0
2017,5,19,19,15,53.0,6.0,0.55,10.5,7.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,5,15,172.0,14.5,0.6,8.5,31.0,43.53,1.73
2017,5,20,5,30,344.0,29.0,0.5,9.0,62.0,107.66,68.52
2017,5,20,5,45,444.5,38.0,0.45,10.0,107.0,162.12,115.78
2017,5,20,6,0,545.0,47.0,0.4,11.0,152.0,227.58,171.85
2017,5,20,6,15,607.5,53.0,0.35,11.5,203.5,286.54,223.28
2017,5,20,6,30,670.0,59.0,0.3,12.0,255.0,350.57,277.27
2017,5,20,6,45,711.0,64.0,0.25,12.5,308.0,410.36,326.08
2017,5,20,7,0,752.0,69.0,0.2,13.0,361.0,473.33,375.18
2017,5,20,7,15,781.5,72.5,0.15,13.5,414.0,530.96,418.2
2017,5,20,7,30,811.0,76.0,0.1,14.0,467.0,589.96,460.44
2017,5,20,7,45,832.0,79.5,0.1,15.0,518.5,644.42,497.26
2017,5,20,8,0,853.0,83.0,0.1,16.0,570.0,695.52,529.01
2017,5,20,8,15,869.5,86.0,0.1,17.0,618.5,745.52,558.5
2017,5,20,8,30,886.0,89.0,0.1,18.0,667.0,794.57,586.52
2017,5,20,8,45,897.5,91.0,0.15,19.0,711.0,837.22,610.34
2017,5,20,9,0,909.0,93.0,0.2,20.0,755.0,878.05,632.72
2017,5,20,9,15,918.5,95.0,0.2,20.5,794.5,915.07,652.72
2017,5,20,9,30,928.0,97.0,0.2,21.0,834.0,949.71,671.02
2017,5,20,9,45,935.5,98.5,0.25,22.0,867.0,979.38,685.8
2017,5,20,10,0,943.0,100.0,0.3,23.0,900.0,1006.22,698.85
2017,5,20,10,15,948.0,101.0,0.35,23.0,927.0,1027.11,711.11
2017,5,20,10,30,953.0,102.0,0.4,23.0,954.0,1044.81,721.68
2017,5,20,10,45,956.0,103.0,0.45,23.5,973.5,1057.22,727.88
2017,5,20,11,0,959.0,104.0,0.5,24.0,993.0,1066.22,732.25
2017,5,20,11,15,961.0,104.5,0.55,24.0,1005.5,1070.24,735.28
2017,5,20,11,30,963.0,105.0,0.6,24.0,1018.0,1070.77,736.45
2017,5,20,11,45,963.0,105.5,0.65,24.0,1022.5,1065.82,734.54
2017,5,20,12,0,963.0,106.0,0.7,24.0,1027.0,1057.43,730.75
2017,5,20,12,15,962.0,105.5,0.7,24.0,1023.5,1043.66,722.7
2017,5,20,12,30,961.0,105.0,0.7,24.0,1020.0,1026.58,712.84
2017,5,20,12,45,950.5,110.0,0.75,24.0,1007.0,1002.83,700.12
2017,5,20,13,0,940.0,115.0,0.8,24.0,994.0,976.28,685.69
2017,5,20,13,15,936.0,114.5,0.85,24.0,975.5,947.53,669.8
2017,5,20,13,30,932.0,114.0,0.9,24.0,957.0,916.06,652.04
2017,5,20,13,45,926.5,112.5,0.95,24.0,931.5,879.8,631.05
2017,5,20,14,0,921.0,111.0,1.0,24.0,906.0,841.23,608.31
2017,5,20,14,15,913.5,109.5,1.0,23.5,874.0,799.02,583.29
2017,5,20,14,30,906.0,108.0,1.0,23.0,842.0,755.02,556.69
2017,5,20,14,45,895.5,106.5,1.05,23.0,804.0,707.41,526.38
2017,5,20,15,0,885.0,105.0,1.1,23.0,766.0,658.69,492.76
2017,5,20,15,15,872.5,102.5,1.1,22.5,723.0,607.0,456.42
2017,5,20,15,30,860.0,100.0,1.1,22.0,680.0,554.86,418.48
2017,5,20,15,45,843.0,97.5,1.1,22.0,633.0,497.93,375.01
2017,5,20,16,0,826.0,95.0,1.1,22.0,586.0,443.63,332.03
2017,5,20,16,15,804.0,91.5,1.1,21.0,535.5,387.31,287.34
2017,5,20,16,30,782.0,88.0,1.1,20.0,485.0,332.55,242.28
2017,5,20,16,45,756.5,83.0,1.1,19.5,433.5,277.3,195.38
2017,5,20,17,0,731.0,78.0,1.1,19.0,382.0,224.48,150.11
2017,5,20,17,15,691.5,73.0,1.05,18.0,329.5,169.17,104.65
2017,5,20,17,30,652.0,68.0,1.0,17.0,277.0,120.87,67.92
2017,5,20,17,45,599.5,61.0,0.95,16.0,226.5,74.69,39.5
2017,5,20,18,0,547.0,54.0,0.9,15.0,176.0,37.45,27.78
2017,5,20,18,15,460.0,45.5,0.8,14.0,129.5,32.93,23.64
2017,5,20,18,30,373.0,37.0,0.7,13.0,83.0,28.13,18.95
2017,5,20,18,45,236.5,24.5,0.65,12.5,49.0,19.03,9.09
2017,5,20,19,0,100.0,12.0,0.6,12.0,15.0,11.8,0.0
2017,5,20,19,15,50.0,6.0,0.65,11.5,7.5,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,21,5,15,178.5,14.5,0.8,11.5,32.0,44.8,4.81
2017,5,21,5,30,357.0,29.0,0.7,12.0,64.0,110.59,69.91
2017,5,21,5,45,457.5,37.5,0.6,12.5,109.5,165.3,117.13
2017,5,21,6,0,558.0,46.0,0.5,13.0,155.0,230.98,173.35
2017,5,21,6,15,620.0,52.0,0.45,13.0,206.5,290.46,225.41
2017,5,21,6,30,682.0,58.0,0.4,13.0,258.0,355.03,280.2
2017,5,21,6,45,724.0,62.5,0.35,13.5,312.0,415.34,329.35
2017,5,21,7,0,766.0,67.0,0.3,14.0,366.0,478.9,378.82
2017,5,21,7,15,795.5,70.5,0.3,14.5,419.5,537.18,422.69
2017,5,21,7,30,825.0,74.0,0.3,15.0,473.0,596.81,465.82
2017,5,21,7,45,847.0,77.0,0.3,16.0,525.0,648.9,501.1
2017,5,21,8,0,869.0,80.0,0.3,17.0,577.0,703.88,535.29
2017,5,21,8,15,885.5,82.5,0.35,17.5,625.5,753.96,566.6
2017,5,21,8,30,902.0,85.0,0.4,18.0,674.0,803.07,596.73
2017,5,21,8,45,914.0,87.0,0.45,19.0,719.0,846.69,621.62
2017,5,21,9,0,926.0,89.0,0.5,20.0,764.0,888.48,644.94
2017,5,21,9,15,935.5,90.5,0.5,20.5,803.5,925.46,665.09
2017,5,21,9,30,945.0,92.0,0.5,21.0,843.0,960.03,683.52
2017,5,21,9,45,936.0,103.0,0.5,21.5,872.5,984.93,695.83
2017,5,21,10,0,927.0,114.0,0.5,22.0,902.0,1006.11,705.96
2017,5,21,10,15,933.0,115.0,0.5,22.5,929.5,1027.62,716.32
2017,5,21,10,30,939.0,116.0,0.5,23.0,957.0,1046.02,724.78
2017,5,21,10,45,943.0,117.0,0.55,23.5,977.0,1059.2,731.45
2017,5,21,11,0,947.0,118.0,0.6,24.0,997.0,1069.03,736.3
2017,5,21,11,15,949.5,118.5,0.6,24.0,1010.0,1073.43,738.31
2017,5,21,11,30,952.0,119.0,0.6,24.0,1023.0,1074.39,738.49
2017,5,21,11,45,954.0,118.5,0.65,24.0,1028.0,1070.4,737.15
2017,5,21,12,0,956.0,118.0,0.7,24.0,1033.0,1062.98,733.93
2017,5,21,12,15,955.5,118.0,0.75,24.0,1030.5,1050.23,727.66
2017,5,21,12,30,955.0,118.0,0.8,24.0,1028.0,1034.2,719.5
2017,5,21,12,45,957.0,114.5,0.85,24.0,1018.5,1013.82,708.76
2017,5,21,13,0,959.0,111.0,0.9,24.0,1009.0,990.22,696.04
2017,5,21,13,15,955.5,110.5,0.9,24.0,990.5,961.49,679.15
2017,5,21,13,30,952.0,110.0,0.9,24.0,972.0,929.96,660.51
2017,5,21,13,45,947.0,108.5,0.9,24.0,947.0,893.55,638.71
2017,5,21,14,0,942.0,107.0,0.9,24.0,922.0,854.74,615.25
2017,5,21,14,15,935.0,106.0,0.9,23.5,890.0,812.68,590.58
2017,5,21,14,30,928.0,105.0,0.9,23.0,858.0,768.73,564.28
2017,5,21,14,45,918.5,103.0,0.9,23.0,819.5,720.46,533.5
2017,5,21,15,0,909.0,101.0,0.9,23.0,781.0,670.95,499.18
2017,5,21,15,15,896.5,98.5,0.9,22.5,738.0,618.21,462.5
2017,5,21,15,30,884.0,96.0,0.9,22.0,695.0,564.98,424.15
2017,5,21,15,45,868.0,93.5,0.9,22.0,647.0,509.81,382.21
2017,5,21,16,0,852.0,91.0,0.9,22.0,599.0,452.27,337.18
2017,5,21,16,15,831.0,88.0,0.85,21.0,548.5,395.47,292.15
2017,5,21,16,30,810.0,85.0,0.8,20.0,498.0,340.1,246.65
2017,5,21,16,45,780.5,81.5,0.8,19.5,444.5,283.63,199.09
2017,5,21,17,0,751.0,78.0,0.8,19.0,391.0,230.01,153.47
2017,5,21,17,15,711.5,73.0,0.75,18.0,338.0,176.48,109.52
2017,5,21,17,30,672.0,68.0,0.7,17.0,285.0,124.18,69.58
2017,5,21,17,45,613.0,62.0,0.65,16.5,233.0,77.37,40.8
2017,5,21,18,0,554.0,56.0,0.6,16.0,181.0,39.05,29.08
2017,5,21,18,15,464.0,47.5,0.55,15.0,133.5,34.61,25.04
2017,5,21,18,30,374.0,39.0,0.5,14.0,86.0,29.9,20.45
2017,5,21,18,45,231.0,26.5,0.45,13.0,51.0,20.85,10.77
2017,5,21,19,0,88.0,14.0,0.4,12.0,16.0,13.76,0.0
2017,5,21,19,15,44.0,7.0,0.35,11.5,8.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,22,5,15,153.0,16.0,0.25,8.5,31.5,42.97,7.33
2017,5,22,5,30,306.0,32.0,0.2,9.0,63.0,103.66,67.33
2017,5,22,5,45,408.0,41.0,0.15,9.5,107.0,156.73,112.76
2017,5,22,6,0,510.0,50.0,0.1,10.0,151.0,220.86,167.48
2017,5,22,6,15,574.0,57.0,0.1,10.5,201.5,279.68,218.47
2017,5,22,6,30,638.0,64.0,0.1,11.0,252.0,344.82,273.18
2017,5,22,6,45,682.0,68.5,0.1,11.5,305.0,403.74,321.38
2017,5,22,7,0,726.0,73.0,0.1,12.0,358.0,465.15,369.67
2017,5,22,7,15,756.5,77.0,0.1,13.0,410.5,522.61,412.33
2017,5,22,7,30,787.0,81.0,0.1,14.0,463.0,581.58,454.25
2017,5,22,7,45,810.0,84.5,0.15,15.0,514.0,636.24,491.81
2017,5,22,8,0,833.0,88.0,0.2,16.0,565.0,691.1,527.19
2017,5,22,8,15,850.0,90.5,0.2,16.5,613.0,736.65,554.82
2017,5,22,8,30,867.0,93.0,0.2,17.0,661.0,784.74,583.65
2017,5,22,8,45,880.0,95.5,0.25,18.0,705.5,828.42,608.63
2017,5,22,9,0,893.0,98.0,0.3,19.0,750.0,870.44,632.15
2017,5,22,9,15,903.0,99.5,0.35,19.5,789.0,906.83,652.99
2017,5,22,9,30,913.0,101.0,0.4,20.0,828.0,940.92,672.31
2017,5,22,9,45,913.5,107.0,0.45,20.5,859.0,968.48,687.5
2017,5,22,10,0,914.0,113.0,0.5,21.0,890.0,992.92,700.84
2017,5,22,10,15,919.5,114.0,0.55,21.5,917.0,1013.73,712.03
2017,5,22,10,30,925.0,115.0,0.6,22.0,944.0,1031.46,721.43
2017,5,22,10,45,929.0,116.0,0.65,22.5,964.0,1044.52,728.13
2017,5,22,11,0,933.0,117.0,0.7,23.0,984.0,1054.29,732.99
2017,5,22,11,15,935.5,117.5,0.75,23.0,996.5,1058.68,736.2
2017,5,22,11,30,938.0,118.0,0.8,23.0,1009.0,1059.68,737.57
2017,5,22,11,45,939.0,118.0,0.85,23.5,1014.0,1055.3,734.43
2017,5,22,12,0,940.0,118.0,0.9,24.0,1019.0,1047.56,729.44
2017,5,22,12,15,939.5,117.5,0.9,24.0,1016.0,1034.54,721.73
2017,5,22,12,30,939.0,117.0,0.9,24.0,1013.0,1018.29,712.22
2017,5,22,12,45,929.0,121.5,0.95,24.0,1000.0,994.9,699.44
2017,5,22,13,0,919.0,126.0,1.0,24.0,987.0,968.77,684.97
2017,5,22,13,15,915.0,125.5,1.0,23.5,969.0,940.59,669.54
2017,5,22,13,30,911.0,125.0,1.0,23.0,951.0,909.76,652.32
2017,5,22,13,45,904.5,124.0,1.05,23.0,926.0,873.87,631.27
2017,5,22,14,0,898.0,123.0,1.1,23.0,901.0,835.79,608.56
2017,5,22,14,15,890.0,121.5,1.1,22.5,869.0,794.1,583.61
2017,5,22,14,30,882.0,120.0,1.1,22.0,837.0,750.72,557.14
2017,5,22,14,45,871.0,118.0,1.1,22.0,799.0,703.36,525.77
2017,5,22,15,0,860.0,116.0,1.1,22.0,761.0,654.99,491.76
2017,5,22,15,15,846.5,113.5,1.1,21.5,718.5,602.32,454.69
2017,5,22,15,30,833.0,111.0,1.1,21.0,676.0,550.59,416.98
2017,5,22,15,45,814.5,108.0,1.1,21.0,628.5,495.93,375.07
2017,5,22,16,0,796.0,105.0,1.1,21.0,581.0,442.02,332.4
2017,5,22,16,15,773.0,101.5,1.05,20.5,531.0,386.91,287.96
2017,5,22,16,30,750.0,98.0,1.0,20.0,481.0,333.53,243.61
2017,5,22,16,45,719.5,93.5,0.95,19.5,429.0,276.26,195.59
2017,5,22,17,0,689.0,89.0,0.9,19.0,377.0,224.58,151.71
2017,5,22,17,15,647.0,83.0,0.85,18.0,325.0,172.89,109.48
2017,5,22,17,30,605.0,77.0,0.8,17.0,273.0,125.85,73.72
2017,5,22,17,45,546.0,69.5,0.8,16.0,223.0,81.37,45.94
2017,5,22,18,0,487.0,62.0,0.8,15.0,173.0,44.16,33.74
2017,5,22,18,15,398.5,52.0,0.75,14.0,127.5,38.59,28.68
2017,5,22,18,30,310.0,42.0,0.7,13.0,82.0,31.97,22.37
2017,5,22,18,45,186.0,28.0,0.65,12.5,49.0,21.72,11.73
2017,5,22,19,0,62.0,14.0,0.6,12.0,16.0,13.76,0.0
2017,5,22,19,15,31.0,7.0,0.55,11.5,8.0,6.88,0.0
2017,5,22,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,5,15,133.0,17.0,0.5,8.5,30.5,40.54,8.76
2017,5,23,5,30,266.0,34.0,0.5,9.0,61.0,97.75,64.36
2017,5,23,5,45,366.0,44.0,0.5,9.5,104.0,149.34,108.48
2017,5,23,6,0,466.0,54.0,0.5,10.0,147.0,211.76,162.06
2017,5,23,6,15,531.0,61.5,0.45,10.5,196.5,269.24,212.05
2017,5,23,6,30,596.0,69.0,0.4,11.0,246.0,333.13,265.9
2017,5,23,6,45,641.5,75.0,0.4,11.5,298.0,392.3,314.62
2017,5,23,7,0,687.0,81.0,0.4,12.0,350.0,455.22,364.43
2017,5,23,7,15,719.0,85.5,0.4,12.5,402.5,512.17,407.87
2017,5,23,7,30,751.0,90.0,0.4,13.0,455.0,569.56,450.07
2017,5,23,7,45,775.5,93.5,0.45,14.0,505.5,623.61,488.01
2017,5,23,8,0,800.0,97.0,0.5,15.0,556.0,678.04,524.4
2017,5,23,8,15,818.0,100.0,0.5,15.5,604.0,727.17,555.16
2017,5,23,8,30,836.0,103.0,0.5,16.0,652.0,775.57,584.78
2017,5,23,8,45,850.5,105.5,0.55,17.0,696.0,815.33,607.77
2017,5,23,9,0,865.0,108.0,0.6,18.0,740.0,857.6,632.13
2017,5,23,9,15,875.5,110.0,0.65,18.5,779.0,894.08,653.52
2017,5,23,9,30,886.0,112.0,0.7,19.0,818.0,928.37,673.39
2017,5,23,9,45,878.5,122.5,0.75,19.5,846.5,952.49,686.73
2017,5,23,10,0,871.0,133.0,0.8,20.0,875.0,973.17,698.04
2017,5,23,10,15,877.5,134.5,0.85,20.0,902.0,994.65,711.26
2017,5,23,10,30,884.0,136.0,0.9,20.0,929.0,1013.21,722.71
2017,5,23,10,45,888.5,137.0,0.95,20.5,949.0,1026.25,729.48
2017,5,23,11,0,893.0,138.0,1.0,21.0,969.0,1036.14,734.46
2017,5,23,11,15,895.5,138.5,1.0,21.0,981.0,1040.31,736.45
2017,5,23,11,30,898.0,139.0,1.0,21.0,993.0,1041.25,736.64
2017,5,23,11,45,899.0,139.0,1.05,21.0,998.0,1036.94,734.8
2017,5,23,12,0,900.0,139.0,1.1,21.0,1003.0,1029.42,731.13
2017,5,23,12,15,899.5,139.0,1.1,21.0,1000.0,1017.28,723.76
2017,5,23,12,30,899.0,139.0,1.1,21.0,997.0,1002.06,714.61
2017,5,23,12,45,901.0,135.5,1.1,21.0,988.0,982.75,703.01
2017,5,23,13,0,903.0,132.0,1.1,21.0,979.0,960.41,689.58
2017,5,23,13,15,899.0,131.5,1.1,21.0,961.5,932.65,672.75
2017,5,23,13,30,895.0,131.0,1.1,21.0,944.0,902.29,654.26
2017,5,23,13,45,889.5,129.5,1.1,21.0,919.0,867.28,632.67
2017,5,23,14,0,884.0,128.0,1.1,21.0,894.0,830.06,609.52
2017,5,23,14,15,876.0,126.5,1.1,20.5,863.0,788.92,584.65
2017,5,23,14,30,868.0,125.0,1.1,20.0,832.0,746.13,558.3
2017,5,23,14,45,858.5,122.5,1.1,20.0,795.0,699.93,527.29
2017,5,23,15,0,849.0,120.0,1.1,20.0,758.0,651.5,493.02
2017,5,23,15,15,836.0,117.5,1.05,19.5,716.0,600.85,456.64
2017,5,23,15,30,823.0,115.0,1.0,19.0,674.0,549.92,418.92
2017,5,23,15,45,807.5,111.0,0.95,19.0,628.0,496.31,377.33
2017,5,23,16,0,792.0,107.0,0.9,19.0,582.0,443.16,334.87
2017,5,23,16,15,769.5,103.0,0.85,18.5,532.0,388.01,290.32
2017,5,23,16,30,747.0,99.0,0.8,18.0,482.0,334.54,245.8
2017,5,23,16,45,719.5,93.5,0.8,17.5,431.0,277.36,197.76
2017,5,23,17,0,692.0,88.0,0.8,17.0,380.0,225.47,153.46
2017,5,23,17,15,651.5,82.5,0.75,16.5,328.0,174.28,111.03
2017,5,23,17,30,611.0,77.0,0.7,16.0,276.0,127.57,75.05
2017,5,23,17,45,555.5,69.5,0.7,15.5,226.0,82.89,46.65
2017,5,23,18,0,500.0,62.0,0.7,15.0,176.0,44.62,34.16
2017,5,23,18,15,413.0,52.0,0.65,14.0,130.5,38.43,28.56
2017,5,23,18,30,326.0,42.0,0.6,13.0,85.0,32.49,22.87
2017,5,23,18,45,202.0,28.5,0.55,12.0,51.0,22.08,12.28
2017,5,23,19,0,78.0,15.0,0.5,11.0,17.0,14.74,0.0
2017,5,23,19,15,39.0,7.5,0.45,10.5,8.5,7.37,0.0
2017,5,23,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,8.0,0.7,7.0,8.0,7.71,0.0
2017,5,24,5,30,0.0,16.0,0.7,7.0,16.0,15.43,7.26
2017,5,24,5,45,0.0,27.0,0.7,7.5,27.0,26.06,16.87
2017,5,24,6,0,0.0,38.0,0.7,8.0,38.0,36.7,26.37
2017,5,24,6,15,0.0,50.5,0.7,8.5,50.5,48.79,36.99
2017,5,24,6,30,0.0,63.0,0.7,9.0,63.0,60.96,47.45
2017,5,24,6,45,0.0,76.0,0.7,9.5,76.0,73.76,58.22
2017,5,24,7,0,0.0,89.0,0.7,10.0,89.0,86.56,68.78
2017,5,24,7,15,140.5,143.0,0.7,10.5,211.5,230.23,189.52
2017,5,24,7,30,281.0,197.0,0.7,11.0,334.0,387.38,314.21
2017,5,24,7,45,249.0,226.0,0.7,11.5,357.0,409.82,328.35
2017,5,24,8,0,217.0,255.0,0.7,12.0,380.0,422.04,335.47
2017,5,24,8,15,391.5,229.0,0.7,12.5,477.5,546.29,430.5
2017,5,24,8,30,566.0,203.0,0.7,13.0,575.0,670.38,520.51
2017,5,24,8,45,735.0,150.0,0.7,13.5,667.0,775.63,592.73
2017,5,24,9,0,904.0,97.0,0.7,14.0,759.0,879.16,658.31
2017,5,24,9,15,914.0,99.0,0.7,14.5,798.5,916.39,678.5
2017,5,24,9,30,924.0,101.0,0.7,15.0,838.0,951.3,697.9
2017,5,24,9,45,934.0,101.5,0.7,15.5,872.5,982.08,714.48
2017,5,24,10,0,944.0,102.0,0.7,16.0,907.0,1010.17,729.26
2017,5,24,10,15,949.5,103.0,0.7,16.0,934.5,1031.54,741.19
2017,5,24,10,30,955.0,104.0,0.7,16.0,962.0,1049.75,751.29
2017,5,24,10,45,961.0,104.0,0.75,16.5,983.0,1064.13,758.93
2017,5,24,11,0,967.0,104.0,0.8,17.0,1004.0,1075.15,764.65
2017,5,24,11,15,969.5,104.5,0.8,17.0,1017.5,1079.75,766.84
2017,5,24,11,30,972.0,105.0,0.8,17.0,1031.0,1080.85,767.11
2017,5,24,11,45,974.5,104.5,0.8,17.5,1036.5,1077.42,763.36
2017,5,24,12,0,977.0,104.0,0.8,18.0,1042.0,1070.5,757.69
2017,5,24,12,15,977.0,104.0,0.8,18.0,1040.0,1058.19,750.31
2017,5,24,12,30,977.0,104.0,0.8,18.0,1038.0,1042.5,741.03
2017,5,24,12,45,960.0,113.5,0.85,18.5,1023.5,1016.94,725.5
2017,5,24,13,0,943.0,123.0,0.9,19.0,1009.0,988.75,708.39
2017,5,24,13,15,939.5,122.5,0.9,18.5,991.0,960.51,692.84
2017,5,24,13,30,936.0,122.0,0.9,18.0,973.0,929.53,675.4
2017,5,24,13,45,932.0,120.0,0.9,18.0,948.5,894.08,653.7
2017,5,24,14,0,928.0,118.0,0.9,18.0,924.0,856.22,630.3
2017,5,24,14,15,920.5,116.5,0.9,17.5,892.0,813.92,604.87
2017,5,24,14,30,913.0,115.0,0.9,17.0,860.0,769.83,577.84
2017,5,24,14,45,903.5,112.5,0.9,17.0,822.0,721.83,546.32
2017,5,24,15,0,894.0,110.0,0.9,17.0,784.0,672.63,511.54
2017,5,24,15,15,881.0,108.0,0.9,16.5,740.5,620.86,474.78
2017,5,24,15,30,868.0,106.0,0.9,16.0,697.0,566.64,435.0
2017,5,24,15,45,852.0,102.5,0.9,16.0,649.5,511.1,392.04
2017,5,24,16,0,836.0,99.0,0.9,16.0,602.0,455.99,347.97
2017,5,24,16,15,814.0,95.5,0.9,15.5,551.0,399.25,301.86
2017,5,24,16,30,792.0,92.0,0.9,15.0,500.0,344.06,255.48
2017,5,24,16,45,763.5,87.5,0.9,14.5,447.5,287.96,207.44
2017,5,24,17,0,735.0,83.0,0.9,14.0,395.0,234.61,161.22
2017,5,24,17,15,694.5,78.0,0.9,13.0,341.5,178.66,114.45
2017,5,24,17,30,654.0,73.0,0.9,12.0,288.0,129.99,76.39
2017,5,24,17,45,598.0,66.0,0.95,11.5,236.5,83.31,46.04
2017,5,24,18,0,542.0,59.0,1.0,11.0,185.0,43.05,33.33
2017,5,24,18,15,454.0,50.5,1.0,10.5,138.0,36.9,27.63
2017,5,24,18,30,366.0,42.0,1.0,10.0,91.0,32.33,23.06
2017,5,24,18,45,232.0,29.0,1.0,9.5,55.5,22.89,13.27
2017,5,24,19,0,98.0,16.0,1.0,9.0,20.0,15.73,0.0
2017,5,24,19,15,49.0,8.0,1.0,8.5,10.0,7.86,0.0
2017,5,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,13.5,1.2,8.0,13.5,13.03,1.08
2017,5,25,5,30,0.0,27.0,1.2,8.0,27.0,26.1,16.11
2017,5,25,5,45,0.0,46.0,1.25,8.0,46.0,45.3,33.31
2017,5,25,6,0,0.0,65.0,1.3,8.0,65.0,64.36,50.24
2017,5,25,6,15,5.0,84.5,1.25,8.0,86.5,85.7,68.84
2017,5,25,6,30,10.0,104.0,1.2,8.0,108.0,107.5,87.57
2017,5,25,6,45,16.5,124.0,1.2,8.5,130.5,131.02,107.26
2017,5,25,7,0,23.0,144.0,1.2,9.0,153.0,155.15,127.09
2017,5,25,7,15,83.0,177.5,1.15,9.0,217.0,229.63,189.11
2017,5,25,7,30,143.0,211.0,1.1,9.0,281.0,311.45,255.34
2017,5,25,7,45,464.5,161.5,1.1,9.5,423.0,489.83,399.7
2017,5,25,8,0,786.0,112.0,1.1,10.0,565.0,684.82,547.83
2017,5,25,8,15,557.5,197.0,1.05,10.5,532.0,636.2,503.26
2017,5,25,8,30,329.0,282.0,1.0,11.0,499.0,561.52,441.4
2017,5,25,8,45,595.0,201.5,1.0,11.5,625.5,715.57,558.58
2017,5,25,9,0,861.0,121.0,1.0,12.0,752.0,873.09,665.13
2017,5,25,9,15,872.5,123.0,1.0,12.5,791.5,905.57,682.02
2017,5,25,9,30,884.0,125.0,1.0,13.0,831.0,940.62,702.15
2017,5,25,9,45,552.0,274.5,1.0,13.5,722.0,814.78,612.45
2017,5,25,10,0,220.0,424.0,1.0,14.0,613.0,650.54,488.78
2017,5,25,10,15,577.5,270.5,1.0,14.0,785.5,855.66,641.93
2017,5,25,10,30,935.0,117.0,1.0,14.0,958.0,1043.88,762.72
2017,5,25,10,45,943.5,115.0,1.05,14.5,979.5,1058.4,767.9
2017,5,25,11,0,952.0,113.0,1.1,15.0,1001.0,1069.7,773.8
2017,5,25,11,15,505.5,280.5,1.15,15.0,753.0,804.69,599.21
2017,5,25,11,30,59.0,448.0,1.2,15.0,505.0,509.01,381.59
2017,5,25,11,45,62.0,448.0,1.25,15.0,508.0,510.19,385.17
