Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,12,0,65.0,448.0,1.3,15.0,511.0,511.04,386.1
2017,5,25,12,15,515.0,279.0,1.3,15.0,772.0,791.63,598.56
2017,5,25,12,30,965.0,110.0,1.3,15.0,1033.0,1037.36,760.23
2017,5,25,12,45,939.0,125.0,1.35,15.5,1016.0,1008.94,738.37
2017,5,25,13,0,913.0,140.0,1.4,16.0,999.0,978.2,718.79
2017,5,25,13,15,909.5,139.5,1.4,15.5,981.0,950.68,703.09
2017,5,25,13,30,906.0,139.0,1.4,15.0,963.0,920.52,685.47
2017,5,25,13,45,900.0,137.5,1.45,15.0,938.0,884.81,663.45
2017,5,25,14,0,894.0,136.0,1.5,15.0,913.0,846.9,639.72
2017,5,25,14,15,886.0,134.5,1.5,15.0,881.5,805.45,612.7
2017,5,25,14,30,878.0,133.0,1.5,15.0,850.0,762.32,584.23
2017,5,25,14,45,866.5,131.0,1.5,15.0,812.0,714.35,550.98
2017,5,25,15,0,855.0,129.0,1.5,15.0,774.0,665.51,515.46
2017,5,25,15,15,841.0,126.0,1.5,14.5,731.0,613.58,477.63
2017,5,25,15,30,827.0,123.0,1.5,14.0,688.0,561.45,438.4
2017,5,25,15,45,808.0,120.5,1.5,13.5,640.5,507.38,396.35
2017,5,25,16,0,789.0,118.0,1.5,13.0,593.0,454.12,353.46
2017,5,25,16,15,589.5,154.5,1.45,12.5,493.0,365.07,283.18
2017,5,25,16,30,390.0,191.0,1.4,12.0,393.0,297.47,230.61
2017,5,25,16,45,402.0,167.0,1.4,12.0,356.0,256.3,195.17
2017,5,25,17,0,414.0,143.0,1.4,12.0,319.0,213.91,157.96
2017,5,25,17,15,370.5,133.5,1.35,11.5,275.5,173.36,124.87
2017,5,25,17,30,327.0,124.0,1.3,11.0,232.0,141.07,100.26
2017,5,25,17,45,397.0,97.5,1.3,10.5,206.0,99.22,66.23
2017,5,25,18,0,467.0,71.0,1.3,10.0,180.0,54.56,43.84
2017,5,25,18,15,377.5,60.0,1.25,9.5,134.0,44.65,34.72
2017,5,25,18,30,288.0,49.0,1.2,9.0,88.0,37.49,27.76
2017,5,25,18,45,170.5,33.0,1.15,8.5,53.5,25.71,15.86
2017,5,25,19,0,53.0,17.0,1.1,8.0,19.0,14.39,0.0
2017,5,25,19,15,26.5,8.5,1.1,7.5,9.5,8.36,0.0
2017,5,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,26,5,15,142.0,18.0,0.7,7.5,33.5,43.62,14.38
2017,5,26,5,30,284.0,36.0,0.7,8.0,67.0,103.99,69.59
2017,5,26,5,45,378.5,47.0,0.7,8.5,110.5,156.38,114.75
2017,5,26,6,0,473.0,58.0,0.7,9.0,154.0,218.99,168.97
2017,5,26,6,15,236.5,77.5,0.7,9.0,125.5,172.55,138.44
2017,5,26,6,30,0.0,97.0,0.7,9.0,97.0,95.88,77.05
2017,5,26,6,45,4.0,115.0,0.7,9.0,117.0,115.64,93.89
2017,5,26,7,0,8.0,133.0,0.7,9.0,137.0,135.78,110.53
2017,5,26,7,15,12.0,152.5,0.65,9.0,158.5,157.87,128.48
2017,5,26,7,30,16.0,172.0,0.6,9.0,180.0,180.31,146.42
2017,5,26,7,45,16.5,187.0,0.6,9.5,196.0,196.1,158.4
2017,5,26,8,0,17.0,202.0,0.6,10.0,212.0,211.93,170.24
2017,5,26,8,15,31.5,238.0,0.6,10.0,258.5,266.29,213.14
2017,5,26,8,30,46.0,274.0,0.6,10.0,305.0,316.32,251.53
2017,5,26,8,45,57.0,302.0,0.65,10.5,342.5,355.83,280.8
2017,5,26,9,0,68.0,330.0,0.7,11.0,380.0,395.86,310.04
2017,5,26,9,15,120.0,361.5,0.65,11.0,455.0,484.1,375.66
2017,5,26,9,30,172.0,393.0,0.6,11.0,530.0,566.98,434.86
2017,5,26,9,45,130.5,403.0,0.6,11.5,509.5,541.71,413.01
2017,5,26,10,0,89.0,413.0,0.6,12.0,489.0,506.06,385.03
2017,5,26,10,15,55.5,372.0,0.6,12.5,420.0,430.94,329.11
2017,5,26,10,30,22.0,331.0,0.6,13.0,351.0,348.03,266.74
2017,5,26,10,45,28.5,361.0,0.65,13.5,387.5,392.22,299.66
2017,5,26,11,0,35.0,391.0,0.7,14.0,424.0,428.85,325.58
2017,5,26,11,15,23.5,302.0,0.7,14.0,324.0,325.57,249.14
2017,5,26,11,30,12.0,213.0,0.7,14.0,224.0,219.97,169.51
2017,5,26,11,45,17.5,285.0,0.7,14.5,301.5,296.25,227.82
2017,5,26,12,0,23.0,357.0,0.7,15.0,379.0,372.39,283.3
2017,5,26,12,15,28.5,380.0,0.75,15.0,407.5,404.72,306.63
2017,5,26,12,30,34.0,403.0,0.8,15.0,436.0,431.15,325.92
2017,5,26,12,45,79.0,441.0,0.85,15.5,516.0,508.95,382.65
2017,5,26,13,0,124.0,479.0,0.9,16.0,596.0,586.94,437.54
2017,5,26,13,15,81.0,434.0,0.9,16.0,510.5,496.39,372.33
2017,5,26,13,30,38.0,389.0,0.9,16.0,425.0,411.36,310.97
2017,5,26,13,45,241.5,374.5,0.95,16.5,586.5,566.23,429.04
2017,5,26,14,0,445.0,360.0,1.0,17.0,748.0,704.34,527.6
2017,5,26,14,15,454.5,341.0,1.05,16.5,725.0,674.11,507.27
2017,5,26,14,30,464.0,322.0,1.1,16.0,702.0,642.2,487.19
2017,5,26,14,45,667.5,218.0,1.15,16.0,736.5,661.15,505.68
2017,5,26,15,0,871.0,114.0,1.2,16.0,771.0,663.53,510.62
2017,5,26,15,15,857.5,111.5,1.2,15.5,728.5,612.14,473.03
2017,5,26,15,30,844.0,109.0,1.2,15.0,686.0,558.44,433.08
2017,5,26,15,45,826.0,106.5,1.25,15.0,639.0,504.11,390.77
2017,5,26,16,0,808.0,104.0,1.3,15.0,592.0,450.44,347.49
2017,5,26,16,15,785.5,100.5,1.3,14.5,542.0,395.02,301.9
2017,5,26,16,30,763.0,97.0,1.3,14.0,492.0,341.23,256.23
2017,5,26,16,45,731.0,93.0,1.35,14.0,440.0,283.39,206.29
2017,5,26,17,0,699.0,89.0,1.4,14.0,388.0,231.21,160.64
2017,5,26,17,15,658.5,83.5,1.4,13.0,335.5,179.58,117.18
2017,5,26,17,30,618.0,78.0,1.4,12.0,283.0,132.41,79.95
2017,5,26,17,45,558.0,71.5,1.4,11.5,232.5,87.79,50.56
2017,5,26,18,0,498.0,65.0,1.4,11.0,182.0,50.06,39.64
2017,5,26,18,15,413.0,55.0,1.3,10.5,136.5,40.77,31.11
2017,5,26,18,30,328.0,45.0,1.2,10.0,91.0,34.94,25.42
2017,5,26,18,45,204.0,31.0,1.2,9.5,56.0,23.99,14.5
2017,5,26,19,0,80.0,17.0,1.2,9.0,21.0,13.33,0.0
2017,5,26,19,15,40.0,8.5,1.15,8.5,10.5,8.36,0.0
2017,5,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,27,5,15,136.5,18.5,0.65,7.5,33.5,43.52,15.52
2017,5,27,5,30,273.0,37.0,0.6,8.0,67.0,102.49,68.93
2017,5,27,5,45,370.0,47.5,0.55,8.5,110.5,154.88,113.78
2017,5,27,6,0,467.0,58.0,0.5,9.0,154.0,217.33,167.52
2017,5,27,6,15,273.0,88.5,0.45,9.0,148.5,198.31,158.91
2017,5,27,6,30,79.0,119.0,0.4,9.0,143.0,155.89,126.94
2017,5,27,6,45,89.5,140.5,0.4,9.5,172.5,186.95,152.99
2017,5,27,7,0,100.0,162.0,0.4,10.0,202.0,223.8,182.68
2017,5,27,7,15,64.5,173.0,0.35,10.5,200.5,214.06,173.46
2017,5,27,7,30,29.0,184.0,0.3,11.0,199.0,205.82,165.35
2017,5,27,7,45,414.0,142.5,0.3,11.5,380.5,435.86,351.77
2017,5,27,8,0,799.0,101.0,0.3,12.0,562.0,682.46,533.22
2017,5,27,8,15,582.0,187.0,0.3,12.5,538.0,643.86,496.67
2017,5,27,8,30,365.0,273.0,0.3,13.0,514.0,580.01,445.15
2017,5,27,8,45,614.5,192.0,0.35,13.5,630.0,721.73,550.3
2017,5,27,9,0,864.0,111.0,0.4,14.0,746.0,860.5,641.05
2017,5,27,9,15,874.5,113.5,0.4,14.5,785.0,897.43,660.28
2017,5,27,9,30,885.0,116.0,0.4,15.0,824.0,932.19,679.47
2017,5,27,9,45,893.5,117.5,0.45,15.5,857.0,961.66,696.23
2017,5,27,10,0,902.0,119.0,0.5,16.0,890.0,988.49,711.36
2017,5,27,10,15,908.0,120.0,0.55,16.0,917.0,1009.58,724.29
2017,5,27,10,30,914.0,121.0,0.6,16.0,944.0,1027.65,735.53
2017,5,27,10,45,918.0,122.0,0.7,16.5,964.0,1040.63,743.57
2017,5,27,11,0,922.0,123.0,0.8,17.0,984.0,1050.37,749.74
2017,5,27,11,15,924.5,123.5,0.85,17.0,996.5,1054.79,753.02
2017,5,27,11,30,927.0,124.0,0.9,17.0,1009.0,1055.89,754.43
2017,5,27,11,45,928.5,124.0,0.95,17.5,1014.0,1052.15,751.6
2017,5,27,12,0,930.0,124.0,1.0,18.0,1019.0,1045.11,746.87
2017,5,27,12,15,929.0,124.0,1.05,18.0,1016.5,1032.37,740.11
2017,5,27,12,30,928.0,124.0,1.1,18.0,1014.0,1016.46,731.48
2017,5,27,12,45,924.5,124.5,1.15,18.0,1003.0,995.6,719.76
2017,5,27,13,0,921.0,125.0,1.2,18.0,992.0,971.84,706.18
2017,5,27,13,15,917.0,124.0,1.2,17.5,974.5,943.37,690.0
2017,5,27,13,30,913.0,123.0,1.2,17.0,957.0,912.26,672.02
2017,5,27,13,45,908.0,121.5,1.25,17.0,932.0,877.34,650.87
2017,5,27,14,0,903.0,120.0,1.3,17.0,907.0,840.14,627.96
2017,5,27,14,15,895.5,118.5,1.3,17.0,876.0,798.93,601.42
2017,5,27,14,30,888.0,117.0,1.3,17.0,845.0,755.98,573.42
2017,5,27,14,45,878.5,115.0,1.3,17.0,808.0,709.66,542.36
2017,5,27,15,0,869.0,113.0,1.3,17.0,771.0,662.18,508.19
2017,5,27,15,15,856.5,110.5,1.3,16.5,728.5,611.53,471.69
2017,5,27,15,30,844.0,108.0,1.3,16.0,686.0,558.44,432.23
2017,5,27,15,45,827.5,105.0,1.35,16.0,639.5,504.43,390.19
2017,5,27,16,0,811.0,102.0,1.4,16.0,593.0,450.93,347.08
2017,5,27,16,15,789.5,98.5,1.4,15.5,543.5,395.77,301.76
2017,5,27,16,30,768.0,95.0,1.4,15.0,494.0,342.13,256.26
2017,5,27,16,45,739.5,90.5,1.45,14.5,442.5,287.36,209.1
2017,5,27,17,0,711.0,86.0,1.5,14.0,391.0,232.38,161.38
2017,5,27,17,15,672.0,80.5,1.5,13.5,338.5,180.36,117.15
2017,5,27,17,30,633.0,75.0,1.5,13.0,286.0,132.6,79.11
2017,5,27,17,45,577.0,68.5,1.55,12.5,235.5,87.33,49.02
2017,5,27,18,0,521.0,62.0,1.6,12.0,185.0,48.47,38.06
2017,5,27,18,15,438.0,52.5,1.55,11.0,139.0,38.29,28.84
2017,5,27,18,30,355.0,43.0,1.5,10.0,93.0,32.82,23.57
2017,5,27,18,45,230.0,30.5,1.5,9.5,57.5,23.53,14.23
2017,5,27,19,0,105.0,18.0,1.5,9.0,22.0,14.13,0.0
2017,5,27,19,15,52.5,9.0,1.45,8.5,11.0,8.85,0.0
2017,5,27,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,5,15,136.0,18.5,1.0,7.0,33.5,43.6,16.48
2017,5,28,5,30,272.0,37.0,1.0,7.0,67.0,102.36,69.29
2017,5,28,5,45,370.0,47.5,1.05,7.5,111.0,155.05,114.69
2017,5,28,6,0,468.0,58.0,1.1,8.0,155.0,217.85,169.38
2017,5,28,6,15,308.5,89.5,1.1,8.0,161.0,216.83,175.31
2017,5,28,6,30,149.0,121.0,1.1,8.0,167.0,191.51,157.56
2017,5,28,6,45,166.0,141.5,1.1,8.5,201.0,228.58,188.94
2017,5,28,7,0,183.0,162.0,1.1,9.0,235.0,267.15,220.51
2017,5,28,7,15,104.5,172.0,1.1,9.5,215.0,241.05,197.78
2017,5,28,7,30,26.0,182.0,1.1,10.0,195.0,196.82,159.69
2017,5,28,7,45,91.0,221.0,1.15,10.5,273.0,286.95,233.19
2017,5,28,8,0,156.0,260.0,1.2,11.0,351.0,384.2,309.3
2017,5,28,8,15,494.5,184.5,1.2,11.5,505.5,575.84,460.96
2017,5,28,8,30,833.0,109.0,1.2,12.0,660.0,780.45,608.83
2017,5,28,8,45,848.5,111.0,1.2,12.5,704.0,824.53,634.22
2017,5,28,9,0,864.0,113.0,1.2,13.0,748.0,862.7,657.09
2017,5,28,9,15,874.5,115.0,1.15,13.5,786.5,899.08,677.72
2017,5,28,9,30,885.0,117.0,1.1,14.0,825.0,933.3,696.54
2017,5,28,9,45,885.5,123.0,1.1,14.5,856.5,960.05,711.08
2017,5,28,10,0,886.0,129.0,1.1,15.0,888.0,983.78,723.68
2017,5,28,10,15,892.0,130.5,1.1,15.0,914.5,1005.07,736.06
2017,5,28,10,30,898.0,132.0,1.1,15.0,941.0,1023.41,746.63
2017,5,28,10,45,903.0,132.5,1.1,15.5,961.0,1036.66,752.66
2017,5,28,11,0,908.0,133.0,1.1,16.0,981.0,1046.74,756.84
2017,5,28,11,15,910.5,133.5,1.1,16.0,993.0,1051.09,758.97
2017,5,28,11,30,913.0,134.0,1.1,16.0,1005.0,1052.16,759.25
2017,5,28,11,45,913.0,134.5,1.15,16.5,1010.0,1047.47,755.68
2017,5,28,12,0,913.0,135.0,1.2,17.0,1015.0,1039.54,750.25
2017,5,28,12,15,912.0,135.0,1.2,17.0,1012.0,1026.96,742.48
2017,5,28,12,30,911.0,135.0,1.2,17.0,1009.0,1011.29,732.9
2017,5,28,12,45,909.0,134.0,1.25,17.0,998.5,990.68,721.15
2017,5,28,13,0,907.0,133.0,1.3,17.0,988.0,967.17,707.55
2017,5,28,13,15,903.0,132.0,1.35,17.0,970.0,939.07,690.9
2017,5,28,13,30,899.0,131.0,1.4,17.0,952.0,908.37,672.45
2017,5,28,13,45,892.0,130.5,1.45,17.0,927.0,873.19,650.85
2017,5,28,14,0,885.0,130.0,1.5,17.0,902.0,835.91,627.59
2017,5,28,14,15,877.0,128.0,1.5,16.5,870.5,794.51,601.81
2017,5,28,14,30,869.0,126.0,1.5,16.0,839.0,751.46,574.51
2017,5,28,14,45,859.0,123.5,1.5,16.0,802.0,705.13,542.75
2017,5,28,15,0,849.0,121.0,1.5,16.0,765.0,656.6,507.55
2017,5,28,15,15,835.5,118.5,1.5,15.5,722.5,605.89,470.66
2017,5,28,15,30,822.0,116.0,1.5,15.0,680.0,554.93,432.37
2017,5,28,15,45,806.0,112.5,1.5,15.0,634.0,501.8,390.42
2017,5,28,16,0,790.0,109.0,1.5,15.0,588.0,449.15,347.57
2017,5,28,16,15,767.5,105.0,1.55,14.5,538.5,394.24,302.48
2017,5,28,16,30,745.0,101.0,1.6,14.0,489.0,338.32,255.24
2017,5,28,16,45,715.5,96.5,1.65,13.5,438.0,284.25,208.5
2017,5,28,17,0,686.0,92.0,1.7,13.0,387.0,233.03,163.69
2017,5,28,17,15,646.0,86.0,1.7,12.5,335.5,181.72,119.96
2017,5,28,17,30,606.0,80.0,1.7,12.0,284.0,134.8,82.42
2017,5,28,17,45,546.5,73.5,1.75,11.5,233.5,90.74,52.91
2017,5,28,18,0,487.0,67.0,1.8,11.0,183.0,53.52,36.67
2017,5,28,18,15,404.5,57.0,1.75,10.5,137.5,42.33,32.53
2017,5,28,18,30,322.0,47.0,1.7,10.0,92.0,35.64,26.09
2017,5,28,18,45,161.0,34.5,1.7,9.5,57.0,26.78,17.09
2017,5,28,19,0,0.0,22.0,1.7,9.0,22.0,20.31,0.0
2017,5,28,19,15,0.0,11.0,1.65,8.5,11.0,10.81,0.0
2017,5,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,29,5,15,127.5,19.5,1.4,7.0,33.5,43.58,17.47
2017,5,29,5,30,255.0,39.0,1.4,7.0,67.0,101.14,69.07
2017,5,29,5,45,356.0,49.0,1.45,7.5,110.5,153.05,113.65
2017,5,29,6,0,457.0,59.0,1.5,8.0,154.0,215.57,168.13
2017,5,29,6,15,234.0,82.5,1.55,8.0,131.5,177.31,143.69
2017,5,29,6,30,11.0,106.0,1.6,8.0,109.0,109.88,89.45
2017,5,29,6,45,16.5,125.5,1.65,8.5,131.5,132.45,108.54
2017,5,29,7,0,22.0,145.0,1.7,9.0,154.0,155.54,127.54
2017,5,29,7,15,37.5,171.5,1.7,9.5,189.5,196.9,161.47
2017,5,29,7,30,53.0,198.0,1.7,10.0,225.0,235.68,192.61
2017,5,29,7,45,191.5,217.5,1.7,10.5,326.5,355.91,291.0
2017,5,29,8,0,330.0,237.0,1.7,11.0,428.0,488.87,395.17
2017,5,29,8,15,194.5,261.0,1.65,11.0,376.5,419.32,336.95
2017,5,29,8,30,59.0,285.0,1.6,11.0,325.0,338.12,269.58
2017,5,29,8,45,119.0,318.5,1.55,11.5,405.0,431.61,342.33
2017,5,29,9,0,179.0,352.0,1.5,12.0,485.0,521.54,409.04
2017,5,29,9,15,332.0,329.0,1.45,12.0,590.0,644.18,501.46
2017,5,29,9,30,485.0,306.0,1.4,12.0,695.0,774.51,595.21
2017,5,29,9,45,670.5,222.5,1.4,12.5,784.0,873.4,665.21
2017,5,29,10,0,856.0,139.0,1.4,13.0,873.0,965.63,723.45
2017,5,29,10,15,862.0,140.5,1.45,13.0,899.0,986.39,735.73
2017,5,29,10,30,868.0,142.0,1.5,13.0,925.0,1004.29,747.16
2017,5,29,10,45,638.0,276.0,1.55,13.0,858.5,931.97,698.3
2017,5,29,11,0,408.0,410.0,1.6,13.0,792.0,834.82,625.88
2017,5,29,11,15,395.5,420.0,1.6,13.0,794.5,831.73,624.02
2017,5,29,11,30,383.0,430.0,1.6,13.0,797.0,826.91,619.99
2017,5,29,11,45,393.5,431.0,1.65,13.0,809.5,834.21,625.59
2017,5,29,12,0,404.0,432.0,1.7,13.0,822.0,839.77,629.93
2017,5,29,12,15,643.0,289.0,1.7,13.0,907.5,926.69,697.07
2017,5,29,12,30,882.0,146.0,1.7,13.0,993.0,994.51,742.4
2017,5,29,12,45,880.0,145.0,1.75,13.0,983.0,974.43,729.24
2017,5,29,13,0,878.0,144.0,1.8,13.0,973.0,951.55,715.27
2017,5,29,13,15,475.5,291.0,1.8,13.0,739.0,716.62,549.76
2017,5,29,13,30,73.0,438.0,1.8,13.0,505.0,489.15,374.77
2017,5,29,13,45,467.0,288.0,1.85,13.0,697.5,673.13,523.42
2017,5,29,14,0,861.0,138.0,1.9,13.0,890.0,824.89,635.7
2017,5,29,14,15,853.0,136.0,1.9,13.0,859.5,784.39,606.58
2017,5,29,14,30,845.0,134.0,1.9,13.0,829.0,742.25,578.02
2017,5,29,14,45,836.0,131.0,1.9,13.0,792.5,696.66,545.66
2017,5,29,15,0,827.0,128.0,1.9,13.0,756.0,650.01,511.01
2017,5,29,15,15,814.0,125.5,1.9,12.5,714.5,600.62,474.28
2017,5,29,15,30,801.0,123.0,1.9,12.0,673.0,550.98,436.18
2017,5,29,15,45,785.5,118.5,1.95,12.0,628.0,498.2,393.95
2017,5,29,16,0,770.0,114.0,2.0,12.0,583.0,445.91,350.77
2017,5,29,16,15,748.0,110.0,2.0,11.5,534.5,389.71,303.78
2017,5,29,16,30,726.0,106.0,2.0,11.0,486.0,337.39,258.54
2017,5,29,16,45,700.0,100.0,2.05,11.0,436.0,283.99,211.25
2017,5,29,17,0,674.0,94.0,2.1,11.0,386.0,233.07,165.78
2017,5,29,17,15,635.0,88.5,2.05,10.5,335.0,183.01,122.61
2017,5,29,17,30,596.0,83.0,2.0,10.0,284.0,137.23,85.55
2017,5,29,17,45,543.0,75.0,2.0,9.5,234.5,92.77,54.93
2017,5,29,18,0,490.0,67.0,2.0,9.0,185.0,54.4,37.06
2017,5,29,18,15,408.5,57.0,1.9,8.5,140.0,42.17,32.67
2017,5,29,18,30,327.0,47.0,1.8,8.0,95.0,35.58,26.29
2017,5,29,18,45,210.0,33.5,1.75,8.0,59.5,25.9,16.57
2017,5,29,19,0,93.0,20.0,1.7,8.0,24.0,15.73,0.0
2017,5,29,19,15,46.5,10.0,1.65,8.0,12.0,9.83,0.0
2017,5,29,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,30,5,15,138.0,19.5,1.55,6.0,35.0,45.33,18.97
2017,5,30,5,30,276.0,39.0,1.5,6.0,70.0,105.56,72.31
2017,5,30,5,45,377.0,49.0,1.5,6.5,114.5,158.68,118.23
2017,5,30,6,0,478.0,59.0,1.5,7.0,159.0,222.35,173.97
2017,5,30,6,15,541.0,66.5,1.5,7.0,208.5,279.87,225.75
2017,5,30,6,30,604.0,74.0,1.5,7.0,258.0,343.52,281.74
2017,5,30,6,45,423.5,115.5,1.55,7.5,256.0,331.86,274.88
2017,5,30,7,0,243.0,157.0,1.6,8.0,254.0,298.11,247.35
2017,5,30,7,15,500.0,125.5,1.6,8.5,360.5,428.53,355.32
2017,5,30,7,30,757.0,94.0,1.6,9.0,467.0,578.83,474.24
2017,5,30,7,45,782.5,96.5,1.65,9.5,517.5,632.61,513.85
2017,5,30,8,0,808.0,99.0,1.7,10.0,568.0,686.84,552.88
2017,5,30,8,15,825.5,102.0,1.7,10.5,616.0,735.8,585.51
2017,5,30,8,30,843.0,105.0,1.7,11.0,664.0,783.98,616.94
2017,5,30,8,45,858.0,107.0,1.7,11.5,708.0,823.79,641.87
2017,5,30,9,0,873.0,109.0,1.7,12.0,752.0,866.13,668.24
2017,5,30,9,15,883.0,111.0,1.65,12.0,790.5,902.35,690.63
2017,5,30,9,30,893.0,113.0,1.6,12.0,829.0,936.36,711.3
2017,5,30,9,45,885.5,123.5,1.55,12.5,858.0,960.61,723.9
2017,5,30,10,0,878.0,134.0,1.5,13.0,887.0,981.41,734.22
2017,5,30,10,15,884.0,135.5,1.5,13.0,913.5,1002.57,746.89
2017,5,30,10,30,890.0,137.0,1.5,13.0,940.0,1020.8,757.68
2017,5,30,10,45,564.0,305.0,1.55,13.5,818.0,886.99,664.67
2017,5,30,11,0,238.0,473.0,1.6,14.0,696.0,723.3,542.04
2017,5,30,11,15,335.5,453.0,1.55,14.0,772.0,805.63,602.41
2017,5,30,11,30,433.0,433.0,1.5,14.0,848.0,884.44,656.4
2017,5,30,11,45,428.5,436.0,1.5,14.5,848.0,878.17,649.75
2017,5,30,12,0,424.0,439.0,1.5,15.0,848.0,866.62,640.76
2017,5,30,12,15,431.0,438.5,1.5,14.5,853.5,868.25,643.21
2017,5,30,12,30,438.0,438.0,1.5,14.0,859.0,864.51,642.05
2017,5,30,12,45,369.0,450.5,1.5,14.0,803.0,798.19,595.69
2017,5,30,13,0,300.0,463.0,1.5,14.0,747.0,735.69,551.81
2017,5,30,13,15,266.0,462.0,1.55,13.5,710.5,693.42,523.82
2017,5,30,13,30,232.0,461.0,1.6,13.0,674.0,650.75,494.83
2017,5,30,13,45,290.5,431.0,1.65,12.5,690.5,661.68,506.42
2017,5,30,14,0,349.0,401.0,1.7,12.0,707.0,667.0,513.41
2017,5,30,14,15,617.0,260.5,1.75,11.5,777.5,723.54,562.89
2017,5,30,14,30,885.0,120.0,1.8,11.0,848.0,758.85,593.9
2017,5,30,14,45,877.0,117.0,1.9,11.0,811.5,712.88,561.95
2017,5,30,15,0,869.0,114.0,2.0,11.0,775.0,665.64,527.33
2017,5,30,15,15,529.0,218.5,1.95,11.0,614.5,517.51,411.07
2017,5,30,15,30,189.0,323.0,1.9,11.0,454.0,402.76,319.09
2017,5,30,15,45,99.0,257.5,1.85,11.0,326.0,287.93,229.72
2017,5,30,16,0,9.0,192.0,1.8,11.0,198.0,186.8,149.24
2017,5,30,16,15,393.0,141.5,1.7,11.0,348.0,280.38,222.28
2017,5,30,16,30,777.0,91.0,1.6,11.0,498.0,344.68,263.43
2017,5,30,16,45,719.5,89.0,1.5,11.0,436.0,283.46,209.77
2017,5,30,17,0,662.0,87.0,1.4,11.0,374.0,225.15,159.34
2017,5,30,17,15,608.0,87.5,1.3,10.5,325.0,178.33,119.62
2017,5,30,17,30,554.0,88.0,1.2,10.0,276.0,137.5,87.4
2017,5,30,17,45,508.5,78.0,1.2,10.0,228.0,94.01,56.82
2017,5,30,18,0,463.0,68.0,1.2,10.0,180.0,55.76,37.74
2017,5,30,18,15,395.0,56.5,1.15,9.5,136.5,41.54,32.0
2017,5,30,18,30,327.0,45.0,1.1,9.0,93.0,34.29,25.08
2017,5,30,18,45,163.5,35.0,1.1,9.0,59.0,27.07,17.61
2017,5,30,19,0,0.0,25.0,1.1,9.0,25.0,22.8,1.75
2017,5,30,19,15,0.0,12.5,1.1,8.5,12.5,12.29,0.0
2017,5,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,0.5,7.0,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,0.5,7.0,10.0,9.83,0.0
2017,5,31,5,15,137.5,23.5,0.55,7.5,39.0,49.91,22.43
2017,5,31,5,30,275.0,37.0,0.6,8.0,68.0,103.12,69.82
2017,5,31,5,45,371.0,46.5,0.7,8.5,110.5,154.66,113.96
2017,5,31,6,0,467.0,56.0,0.8,9.0,153.0,215.85,167.01
2017,5,31,6,15,529.5,63.0,0.85,9.5,201.5,271.98,216.47
2017,5,31,6,30,592.0,70.0,0.9,10.0,250.0,334.21,269.91
2017,5,31,6,45,637.0,74.5,0.95,10.5,301.5,391.2,317.87
2017,5,31,7,0,682.0,79.0,1.0,11.0,353.0,451.85,367.18
2017,5,31,7,15,713.0,83.5,1.0,11.5,404.0,506.69,410.08
2017,5,31,7,30,744.0,88.0,1.0,12.0,455.0,564.33,453.57
2017,5,31,7,45,770.5,90.0,1.0,12.5,505.0,617.58,492.35
2017,5,31,8,0,797.0,92.0,1.0,13.0,555.0,671.4,529.5
2017,5,31,8,15,814.5,95.0,1.0,13.5,602.0,719.89,560.85
2017,5,31,8,30,832.0,98.0,1.0,14.0,649.0,763.8,588.39
2017,5,31,8,45,850.0,98.0,1.05,14.5,693.5,807.51,616.01
2017,5,31,9,0,868.0,98.0,1.1,15.0,738.0,850.02,642.41
2017,5,31,9,15,878.0,100.0,1.1,15.5,776.0,886.14,663.45
2017,5,31,9,30,888.0,102.0,1.1,16.0,814.0,920.08,682.86
2017,5,31,9,45,900.0,101.0,1.15,16.5,848.0,950.31,700.5
2017,5,31,10,0,912.0,100.0,1.2,17.0,882.0,978.08,716.51
2017,5,31,10,15,917.5,101.0,1.2,17.0,908.5,999.01,728.61
2017,5,31,10,30,923.0,102.0,1.2,17.0,935.0,1016.91,738.89
2017,5,31,10,45,929.5,101.0,1.2,17.5,955.5,1030.58,745.2
2017,5,31,11,0,936.0,100.0,1.2,18.0,976.0,1041.05,749.62
2017,5,31,11,15,938.5,100.5,1.2,18.0,988.5,1045.78,751.99
2017,5,31,11,30,941.0,101.0,1.2,18.0,1001.0,1047.15,752.45
2017,5,31,11,45,942.0,101.0,1.25,18.0,1006.0,1043.14,750.67
2017,5,31,12,0,943.0,101.0,1.3,18.0,1011.0,1035.81,746.94
2017,5,31,12,15,942.0,101.0,1.35,18.0,1008.5,1023.22,740.02
2017,5,31,12,30,941.0,101.0,1.4,18.0,1006.0,1007.43,731.15
2017,5,31,12,45,938.5,101.0,1.45,18.0,996.0,987.11,719.42
2017,5,31,13,0,936.0,101.0,1.5,18.0,986.0,963.79,705.77
2017,5,31,13,15,932.5,100.5,1.5,18.0,968.5,936.21,688.59
2017,5,31,13,30,929.0,100.0,1.5,18.0,951.0,905.91,669.62
2017,5,31,13,45,925.5,98.0,1.5,18.0,927.0,871.58,647.9
2017,5,31,14,0,922.0,96.0,1.5,18.0,903.0,834.84,624.44
2017,5,31,14,15,915.0,95.0,1.5,17.5,872.5,794.12,599.21
2017,5,31,14,30,908.0,94.0,1.5,17.0,842.0,751.58,572.35
2017,5,31,14,45,899.5,92.0,1.55,17.0,805.5,705.43,541.94
2017,5,31,15,0,891.0,90.0,1.6,17.0,769.0,658.01,508.52
2017,5,31,15,15,879.5,88.0,1.6,16.5,727.5,607.74,471.88
2017,5,31,15,30,868.0,86.0,1.6,16.0,686.0,556.9,433.6
2017,5,31,15,45,852.5,84.0,1.6,16.0,640.0,503.75,391.49
2017,5,31,16,0,837.0,82.0,1.6,16.0,594.0,450.9,348.31
2017,5,31,16,15,818.0,79.5,1.6,15.5,545.5,396.75,303.42
2017,5,31,16,30,799.0,77.0,1.6,15.0,497.0,340.45,255.5
2017,5,31,16,45,772.5,74.0,1.6,15.0,446.0,286.05,207.69
2017,5,31,17,0,746.0,71.0,1.6,15.0,395.0,234.11,161.59
2017,5,31,17,15,711.0,66.5,1.55,14.5,344.0,181.97,116.74
2017,5,31,17,30,676.0,62.0,1.5,14.0,293.0,133.63,77.58
2017,5,31,17,45,625.0,57.0,1.45,13.5,243.0,84.87,43.88
2017,5,31,18,0,574.0,52.0,1.4,13.0,193.0,44.45,25.77
2017,5,31,18,15,498.0,45.5,1.3,12.5,147.0,31.64,22.77
2017,5,31,18,30,422.0,39.0,1.2,12.0,101.0,28.56,19.71
2017,5,31,18,45,296.0,29.0,1.15,11.5,64.5,21.99,13.16
2017,5,31,19,0,170.0,19.0,1.1,11.0,28.0,14.92,0.25
2017,5,31,19,15,85.0,9.5,1.05,10.5,14.0,9.34,0.0
2017,5,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,1,4,45,23.5,5.0,0.75,7.5,5.0,0.0,0.0
2017,6,1,5,0,47.0,10.0,0.8,8.0,10.0,14.7,0.0
2017,6,1,5,15,184.5,22.5,0.8,8.5,40.5,56.84,25.81
2017,6,1,5,30,322.0,35.0,0.8,9.0,71.0,111.63,74.85
2017,6,1,5,45,404.5,45.0,0.8,9.5,114.0,161.99,118.66
2017,6,1,6,0,487.0,55.0,0.8,10.0,157.0,221.21,170.35
2017,6,1,6,15,277.0,87.0,0.85,10.0,148.5,202.59,162.49
2017,6,1,6,30,67.0,119.0,0.9,10.0,140.0,150.59,122.56
2017,6,1,6,45,73.5,140.5,0.95,10.5,167.5,179.14,146.53
2017,6,1,7,0,80.0,162.0,1.0,11.0,195.0,208.23,170.11
2017,6,1,7,15,133.5,186.5,1.05,11.5,249.5,273.25,222.76
2017,6,1,7,30,187.0,211.0,1.1,12.0,304.0,338.28,274.11
2017,6,1,7,45,177.0,236.0,1.15,13.0,331.5,366.18,293.76
2017,6,1,8,0,167.0,261.0,1.2,14.0,359.0,392.76,312.09
2017,6,1,8,15,240.5,274.0,1.2,14.0,427.0,474.47,374.58
2017,6,1,8,30,314.0,287.0,1.2,14.0,495.0,554.67,434.06
2017,6,1,8,45,585.0,199.0,1.25,14.5,619.0,704.62,547.21
2017,6,1,9,0,856.0,111.0,1.3,15.0,743.0,853.69,648.96
2017,6,1,9,15,867.0,113.5,1.3,15.0,782.0,890.82,670.74
2017,6,1,9,30,878.0,116.0,1.3,15.0,821.0,925.85,692.3
2017,6,1,9,45,885.0,118.5,1.3,15.5,853.5,954.84,708.44
2017,6,1,10,0,892.0,121.0,1.3,16.0,886.0,981.16,722.8
2017,6,1,10,15,898.0,122.5,1.3,16.0,913.5,1002.66,735.37
2017,6,1,10,30,904.0,124.0,1.3,16.0,941.0,1021.2,746.13
2017,6,1,10,45,908.5,125.0,1.35,16.5,961.0,1034.66,753.24
2017,6,1,11,0,913.0,126.0,1.4,17.0,981.0,1044.94,758.47
2017,6,1,11,15,625.0,290.0,1.4,17.0,879.0,935.32,686.14
2017,6,1,11,30,337.0,454.0,1.4,17.0,777.0,805.45,591.43
2017,6,1,11,45,357.5,437.5,1.4,17.5,781.5,805.04,592.24
2017,6,1,12,0,378.0,421.0,1.4,18.0,786.0,803.11,590.64
2017,6,1,12,15,335.5,448.5,1.45,18.0,772.0,782.16,575.47
2017,6,1,12,30,293.0,476.0,1.5,18.0,758.0,760.6,560.02
2017,6,1,12,45,158.0,413.0,1.55,18.0,565.0,559.3,419.07
2017,6,1,13,0,23.0,350.0,1.6,18.0,372.0,361.56,273.57
2017,6,1,13,15,91.5,409.0,1.6,18.0,493.0,481.44,364.66
2017,6,1,13,30,160.0,468.0,1.6,18.0,614.0,595.2,446.54
2017,6,1,13,45,533.5,293.5,1.65,18.0,764.0,734.83,555.34
2017,6,1,14,0,907.0,119.0,1.7,18.0,914.0,845.54,635.33
2017,6,1,14,15,900.0,117.5,1.65,17.5,883.0,804.83,607.94
2017,6,1,14,30,893.0,116.0,1.6,17.0,852.0,762.34,580.63
2017,6,1,14,45,883.0,114.0,1.6,17.0,815.0,715.72,549.38
2017,6,1,15,0,873.0,112.0,1.6,17.0,778.0,667.99,514.82
2017,6,1,15,15,860.5,110.0,1.6,16.5,736.0,617.86,478.49
2017,6,1,15,30,848.0,108.0,1.6,16.0,694.0,565.25,439.2
2017,6,1,15,45,830.0,105.5,1.65,16.0,647.5,510.95,396.74
2017,6,1,16,0,812.0,103.0,1.7,16.0,601.0,457.29,353.38
2017,6,1,16,15,790.5,100.0,1.7,15.5,551.5,402.66,308.4
2017,6,1,16,30,769.0,97.0,1.7,15.0,502.0,349.53,263.26
2017,6,1,16,45,737.5,93.5,1.75,14.5,450.0,292.03,213.95
2017,6,1,17,0,706.0,90.0,1.8,14.0,398.0,240.04,168.6
2017,6,1,17,15,667.5,84.5,1.75,13.5,346.5,188.28,124.3
2017,6,1,17,30,629.0,79.0,1.7,13.0,295.0,140.7,85.83
2017,6,1,17,45,574.0,72.5,1.7,12.5,244.5,95.44,54.66
2017,6,1,18,0,519.0,66.0,1.7,12.0,194.0,56.47,36.17
2017,6,1,18,15,438.0,56.5,1.65,11.5,147.5,41.28,31.51
2017,6,1,18,30,357.0,47.0,1.6,11.0,101.0,35.96,26.37
2017,6,1,18,45,236.5,34.0,1.55,10.5,64.5,26.16,16.85
2017,6,1,19,0,116.0,21.0,1.5,10.0,28.0,16.45,1.92
2017,6,1,19,15,58.0,10.5,1.45,9.5,14.0,10.32,0.0
2017,6,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,45,27.5,5.5,0.8,7.5,6.0,0.0,0.0
2017,6,2,5,0,55.0,11.0,0.8,8.0,12.0,16.53,0.0
2017,6,2,5,15,197.5,23.5,0.85,8.0,43.5,60.01,28.04
2017,6,2,5,30,340.0,36.0,0.9,8.0,75.0,116.47,78.51
2017,6,2,5,45,436.5,44.5,0.95,8.5,120.0,169.96,124.84
2017,6,2,6,0,533.0,53.0,1.0,9.0,165.0,233.71,180.51
2017,6,2,6,15,593.5,59.5,1.0,9.5,216.0,291.98,232.1
2017,6,2,6,30,654.0,66.0,1.0,10.0,267.0,356.1,287.18
2017,6,2,6,45,694.0,71.0,1.0,10.5,319.0,414.38,336.04
2017,6,2,7,0,734.0,76.0,1.0,11.0,371.0,474.72,384.77
2017,6,2,7,15,764.0,80.0,0.95,11.5,424.0,532.08,429.01
2017,6,2,7,30,794.0,84.0,0.9,12.0,477.0,590.89,472.54
2017,6,2,7,45,818.0,86.5,0.9,12.5,528.0,645.2,511.6
2017,6,2,8,0,842.0,89.0,0.9,13.0,579.0,699.8,548.38
2017,6,2,8,15,859.0,91.5,0.85,13.5,627.5,745.62,576.64
2017,6,2,8,30,876.0,94.0,0.8,14.0,676.0,793.89,605.93
2017,6,2,8,45,889.5,96.0,0.8,15.0,720.0,837.63,631.01
2017,6,2,9,0,903.0,98.0,0.8,16.0,764.0,879.75,654.49
2017,6,2,9,15,913.0,99.5,0.8,16.5,803.0,916.38,675.18
2017,6,2,9,30,923.0,101.0,0.8,17.0,842.0,950.73,694.18
2017,6,2,9,45,935.5,99.5,0.85,17.5,877.0,981.73,711.9
2017,6,2,10,0,948.0,98.0,0.9,18.0,912.0,1010.2,727.98
2017,6,2,10,15,953.0,99.0,0.9,18.5,939.0,1031.3,738.38
2017,6,2,10,30,958.0,100.0,0.9,19.0,966.0,1049.23,746.93
2017,6,2,10,45,961.0,101.0,0.95,19.5,986.0,1061.92,753.43
2017,6,2,11,0,964.0,102.0,1.0,20.0,1006.0,1071.22,758.01
2017,6,2,11,15,966.0,102.5,1.05,20.0,1018.5,1075.58,761.15
2017,6,2,11,30,968.0,103.0,1.1,20.0,1031.0,1076.48,762.36
2017,6,2,11,45,968.5,103.5,1.15,20.0,1036.0,1072.43,760.68
2017,6,2,12,0,969.0,104.0,1.2,20.0,1041.0,1064.96,757.04
2017,6,2,12,15,968.0,104.0,1.2,20.0,1038.5,1052.14,749.26
2017,6,2,12,30,967.0,104.0,1.2,20.0,1036.0,1036.04,739.6
2017,6,2,12,45,957.5,109.0,1.3,20.5,1023.5,1013.66,726.51
2017,6,2,13,0,948.0,114.0,1.4,21.0,1011.0,988.44,711.56
2017,6,2,13,15,944.5,113.5,1.4,20.5,993.5,960.6,695.96
2017,6,2,13,30,941.0,113.0,1.4,20.0,976.0,930.01,678.51
2017,6,2,13,45,936.5,111.5,1.45,20.0,951.5,895.01,657.44
2017,6,2,14,0,932.0,110.0,1.5,20.0,927.0,857.62,634.57
2017,6,2,14,15,925.0,108.5,1.5,19.5,896.0,816.1,609.24
2017,6,2,14,30,918.0,107.0,1.5,19.0,865.0,772.72,582.28
2017,6,2,14,45,909.0,105.0,1.55,19.0,828.0,725.85,551.84
2017,6,2,15,0,900.0,103.0,1.6,19.0,791.0,677.72,518.13
2017,6,2,15,15,888.0,101.0,1.6,18.5,748.5,626.75,481.54
2017,6,2,15,30,876.0,99.0,1.6,18.0,706.0,575.24,443.33
2017,6,2,15,45,861.0,96.0,1.6,18.0,659.5,521.0,401.02
2017,6,2,16,0,846.0,93.0,1.6,18.0,613.0,464.25,355.56
2017,6,2,16,15,825.5,90.0,1.55,17.5,563.0,408.32,309.76
2017,6,2,16,30,805.0,87.0,1.5,17.0,513.0,353.74,263.64
2017,6,2,16,45,777.0,84.0,1.5,17.0,461.0,298.56,215.84
2017,6,2,17,0,749.0,81.0,1.5,17.0,409.0,246.01,169.84
2017,6,2,17,15,712.5,76.0,1.45,16.0,356.5,192.95,124.99
2017,6,2,17,30,676.0,71.0,1.4,15.0,304.0,140.74,83.05
2017,6,2,17,45,621.5,65.5,1.4,14.5,252.5,93.77,50.8
2017,6,2,18,0,567.0,60.0,1.4,14.0,201.0,52.97,31.64
2017,6,2,18,15,487.5,52.0,1.3,13.0,153.5,37.09,27.6
2017,6,2,18,30,408.0,44.0,1.2,12.0,106.0,32.96,23.64
2017,6,2,18,45,284.5,32.5,1.2,11.5,68.5,25.13,15.96
2017,6,2,19,0,161.0,21.0,1.2,11.0,31.0,16.42,2.73
2017,6,2,19,15,80.5,10.5,1.2,10.5,15.5,10.32,0.0
2017,6,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,5.0,0.95,6.5,5.0,0.0,0.0
2017,6,3,5,0,0.0,10.0,1.0,7.0,10.0,9.83,0.0
2017,6,3,5,15,100.5,25.0,1.0,7.5,36.5,44.09,21.09
2017,6,3,5,30,201.0,40.0,1.0,8.0,63.0,91.01,62.87
2017,6,3,5,45,260.0,55.5,1.0,8.5,101.0,134.18,100.55
2017,6,3,6,0,319.0,71.0,1.0,9.0,139.0,183.71,143.94
2017,6,3,6,15,358.0,86.5,0.95,9.0,181.5,232.0,186.67
2017,6,3,6,30,397.0,102.0,0.9,9.0,224.0,284.13,231.66
2017,6,3,6,45,439.5,110.5,0.9,9.5,268.5,334.0,273.41
2017,6,3,7,0,482.0,119.0,0.9,10.0,313.0,387.58,316.93
2017,6,3,7,15,627.0,105.0,0.9,10.5,393.0,482.13,391.73
2017,6,3,7,30,772.0,91.0,0.9,11.0,473.0,584.81,469.96
2017,6,3,7,45,795.0,94.5,0.9,11.5,524.0,638.6,508.28
2017,6,3,8,0,818.0,98.0,0.9,12.0,575.0,692.62,545.31
2017,6,3,8,15,590.5,186.5,0.9,12.0,545.5,652.1,510.83
2017,6,3,8,30,363.0,275.0,0.9,12.0,516.0,580.07,452.99
2017,6,3,8,45,474.0,255.5,0.9,12.5,592.0,670.13,519.39
2017,6,3,9,0,585.0,236.0,0.9,13.0,668.0,759.42,581.49
2017,6,3,9,15,448.5,303.5,0.9,13.5,645.0,726.82,551.76
2017,6,3,9,30,312.0,371.0,0.9,14.0,622.0,678.06,512.26
2017,6,3,9,45,614.5,243.5,0.95,15.0,763.0,842.56,632.21
2017,6,3,10,0,917.0,116.0,1.0,16.0,904.0,999.63,730.86
2017,6,3,10,15,714.0,243.5,1.0,16.5,868.5,960.03,701.02
2017,6,3,10,30,511.0,371.0,1.0,17.0,833.0,898.6,653.81
2017,6,3,10,45,725.5,244.5,1.05,17.5,916.0,986.57,716.25
2017,6,3,11,0,940.0,118.0,1.1,18.0,999.0,1063.82,762.41
2017,6,3,11,15,942.0,118.5,1.1,18.0,1011.5,1068.03,763.43
2017,6,3,11,30,944.0,119.0,1.1,18.0,1024.0,1068.88,763.56
2017,6,3,11,45,947.5,117.0,1.15,18.5,1030.0,1065.33,760.73
2017,6,3,12,0,951.0,115.0,1.2,19.0,1036.0,1058.44,755.98
2017,6,3,12,15,950.5,115.0,1.2,19.0,1033.0,1046.29,748.56
2017,6,3,12,30,950.0,115.0,1.2,19.0,1030.0,1030.92,739.28
2017,6,3,12,45,949.5,113.5,1.3,19.0,1020.5,1010.91,728.97
2017,6,3,13,0,949.0,112.0,1.4,19.0,1011.0,987.82,716.6
2017,6,3,13,15,945.5,111.0,1.4,18.5,993.5,959.53,700.55
2017,6,3,13,30,942.0,110.0,1.4,18.0,976.0,928.49,682.65
2017,6,3,13,45,939.0,108.0,1.45,18.0,952.0,894.3,661.95
2017,6,3,14,0,936.0,106.0,1.5,18.0,928.0,857.62,639.37
2017,6,3,14,15,929.0,104.5,1.5,17.5,897.0,816.03,613.77
2017,6,3,14,30,922.0,103.0,1.5,17.0,866.0,772.57,586.53
2017,6,3,14,45,914.5,100.5,1.5,17.0,829.0,726.16,555.74
2017,6,3,15,0,907.0,98.0,1.5,17.0,792.0,678.36,521.9
2017,6,3,15,15,895.5,96.0,1.45,16.5,750.0,627.44,484.8
2017,6,3,15,30,884.0,94.0,1.4,16.0,708.0,575.93,446.12
2017,6,3,15,45,870.0,91.0,1.4,16.0,661.5,521.87,403.82
2017,6,3,16,0,856.0,88.0,1.4,16.0,615.0,467.94,360.25
2017,6,3,16,15,836.5,85.5,1.4,15.5,565.5,409.59,312.61
2017,6,3,16,30,817.0,83.0,1.4,15.0,516.0,355.27,266.52
2017,6,3,16,45,791.0,79.5,1.4,14.5,464.0,299.6,218.34
2017,6,3,17,0,765.0,76.0,1.4,14.0,412.0,246.32,171.52
2017,6,3,17,15,729.5,71.5,1.35,13.5,359.5,193.02,125.57
2017,6,3,17,30,694.0,67.0,1.3,13.0,307.0,143.56,85.2
2017,6,3,17,45,640.5,62.0,1.3,12.5,255.5,93.2,49.77
2017,6,3,18,0,587.0,57.0,1.3,12.0,204.0,51.75,29.98
2017,6,3,18,15,509.5,50.0,1.25,11.0,156.5,35.23,26.18
2017,6,3,18,30,432.0,43.0,1.2,10.0,109.0,31.91,22.94
2017,6,3,18,45,299.5,32.5,1.15,9.5,70.5,25.01,16.08
2017,6,3,19,0,167.0,22.0,1.1,9.0,32.0,17.22,3.98
2017,6,3,19,15,83.5,11.0,1.1,8.5,16.0,10.81,0.0
2017,6,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,45,26.5,5.5,1.55,7.0,6.5,0.0,0.0
2017,6,4,5,0,53.0,11.0,1.6,7.0,13.0,16.35,0.0
2017,6,4,5,15,191.5,24.0,1.65,7.0,44.0,59.26,28.67
2017,6,4,5,30,330.0,37.0,1.7,7.0,75.0,115.44,78.55
2017,6,4,5,45,427.5,45.0,1.75,7.5,119.5,168.16,124.48
2017,6,4,6,0,525.0,53.0,1.8,8.0,164.0,231.21,180.06
2017,6,4,6,15,585.0,59.0,1.8,8.5,214.0,288.29,231.35
2017,6,4,6,30,645.0,65.0,1.8,9.0,264.0,351.16,286.31
2017,6,4,6,45,689.5,69.0,1.8,9.5,316.5,408.97,335.77
2017,6,4,7,0,734.0,73.0,1.8,10.0,369.0,471.38,387.22
2017,6,4,7,15,763.5,77.0,1.75,10.5,421.0,528.38,432.44
2017,6,4,7,30,793.0,81.0,1.7,11.0,473.0,586.81,477.06
2017,6,4,7,45,815.0,84.0,1.7,11.5,524.0,640.26,516.65
2017,6,4,8,0,837.0,87.0,1.7,12.0,575.0,693.84,553.84
2017,6,4,8,15,854.0,89.5,1.7,12.0,622.5,739.49,584.81
2017,6,4,8,30,871.0,92.0,1.7,12.0,670.0,787.57,617.11
2017,6,4,8,45,882.5,94.5,1.75,12.5,714.0,830.04,644.28
2017,6,4,9,0,894.0,97.0,1.8,13.0,758.0,870.77,669.95
2017,6,4,9,15,904.5,99.0,1.8,13.0,797.0,908.13,693.71
2017,6,4,9,30,915.0,101.0,1.8,13.0,836.0,943.27,715.79
2017,6,4,9,45,925.0,101.0,1.8,13.5,870.5,973.39,733.03
2017,6,4,10,0,935.0,101.0,1.8,14.0,905.0,1000.88,748.44
2017,6,4,10,15,942.0,102.5,1.75,14.0,933.0,1024.26,761.76
2017,6,4,10,30,949.0,104.0,1.7,14.0,961.0,1044.56,773.09
2017,6,4,10,45,952.0,106.0,1.7,14.5,982.0,1058.23,779.5
