Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,11,0,955.0,108.0,1.7,15.0,1003.0,1068.55,783.9
2017,6,4,11,15,959.0,108.5,1.65,15.0,1017.5,1074.91,786.55
2017,6,4,11,30,963.0,109.0,1.6,15.0,1032.0,1077.86,787.16
2017,6,4,11,45,965.0,109.5,1.6,15.5,1039.0,1075.36,783.86
2017,6,4,12,0,967.0,110.0,1.6,16.0,1046.0,1069.44,778.58
2017,6,4,12,15,968.0,110.0,1.6,16.0,1045.0,1058.66,771.82
2017,6,4,12,30,969.0,110.0,1.6,16.0,1044.0,1044.55,763.1
2017,6,4,12,45,967.5,110.5,1.6,16.0,1035.0,1025.29,751.2
2017,6,4,13,0,966.0,111.0,1.6,16.0,1026.0,1002.92,737.38
2017,6,4,13,15,963.5,110.0,1.6,16.0,1009.5,975.16,720.09
2017,6,4,13,30,961.0,109.0,1.6,16.0,993.0,944.55,700.95
2017,6,4,13,45,958.5,107.0,1.65,16.0,969.5,910.26,679.92
2017,6,4,14,0,956.0,105.0,1.7,16.0,946.0,873.38,656.95
2017,6,4,14,15,950.0,104.0,1.7,15.5,914.5,832.36,631.53
2017,6,4,14,30,944.0,103.0,1.7,15.0,883.0,789.34,604.36
2017,6,4,14,45,937.0,100.0,1.75,15.0,846.5,741.95,573.05
2017,6,4,15,0,930.0,97.0,1.8,15.0,810.0,693.06,538.62
2017,6,4,15,15,919.5,95.0,1.8,14.5,767.5,641.74,501.17
2017,6,4,15,30,909.0,93.0,1.8,14.0,725.0,589.69,461.9
2017,6,4,15,45,895.5,90.5,1.85,14.0,678.5,535.16,418.83
2017,6,4,16,0,882.0,88.0,1.9,14.0,632.0,480.66,374.32
2017,6,4,16,15,863.0,85.0,1.9,13.5,581.5,423.78,327.03
2017,6,4,16,30,844.0,82.0,1.9,13.0,531.0,364.76,276.59
2017,6,4,16,45,820.0,78.5,1.9,12.5,478.5,308.24,226.94
2017,6,4,17,0,796.0,75.0,1.9,12.0,426.0,253.88,178.45
2017,6,4,17,15,761.5,71.0,1.85,11.5,373.0,199.51,130.9
2017,6,4,17,30,727.0,67.0,1.8,11.0,320.0,148.88,88.96
2017,6,4,17,45,677.0,62.0,1.75,11.0,267.5,100.1,54.34
2017,6,4,18,0,627.0,57.0,1.7,11.0,215.0,53.57,30.45
2017,6,4,18,15,550.5,50.0,1.6,10.0,166.0,35.16,26.22
2017,6,4,18,30,474.0,43.0,1.5,9.0,117.0,31.82,22.97
2017,6,4,18,45,341.0,33.0,1.4,8.5,76.5,25.4,16.53
2017,6,4,19,0,208.0,23.0,1.3,8.0,36.0,18.51,5.44
2017,6,4,19,15,104.0,11.5,1.3,7.5,18.0,11.3,0.0
2017,6,4,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,45,27.0,6.5,1.25,6.0,7.0,0.0,0.0
2017,6,5,5,0,54.0,13.0,1.3,6.0,14.0,18.43,0.0
2017,6,5,5,15,199.0,26.5,1.35,6.5,47.0,63.29,31.6
2017,6,5,5,30,344.0,40.0,1.4,7.0,80.0,121.3,82.87
2017,6,5,5,45,439.5,49.0,1.45,7.5,126.0,175.44,130.09
2017,6,5,6,0,535.0,58.0,1.5,8.0,172.0,239.65,186.56
2017,6,5,6,15,597.0,64.5,1.45,8.5,223.5,298.64,239.09
2017,6,5,6,30,659.0,71.0,1.4,9.0,275.0,363.58,295.21
2017,6,5,6,45,704.5,75.5,1.35,9.5,329.0,424.17,346.18
2017,6,5,7,0,750.0,80.0,1.3,10.0,383.0,487.2,397.2
2017,6,5,7,15,780.0,84.0,1.2,10.5,436.5,545.31,442.11
2017,6,5,7,30,810.0,88.0,1.1,11.0,490.0,604.85,486.14
2017,6,5,7,45,837.0,89.5,1.0,11.5,542.5,660.76,525.64
2017,6,5,8,0,864.0,91.0,0.9,12.0,595.0,717.17,562.56
2017,6,5,8,15,881.0,93.5,0.85,12.5,644.0,763.85,591.24
2017,6,5,8,30,898.0,96.0,0.8,13.0,693.0,812.94,620.91
2017,6,5,8,45,912.5,97.5,0.75,14.0,738.5,857.73,645.65
2017,6,5,9,0,927.0,99.0,0.7,15.0,784.0,900.92,668.64
2017,6,5,9,15,937.0,100.5,0.7,15.5,823.5,938.28,689.53
2017,6,5,9,30,947.0,102.0,0.7,16.0,863.0,973.3,708.72
2017,6,5,9,45,953.0,104.5,0.7,16.5,897.0,1003.1,724.43
2017,6,5,10,0,959.0,107.0,0.7,17.0,931.0,1030.0,738.27
2017,6,5,10,15,964.0,108.0,0.7,17.5,958.0,1051.3,748.63
2017,6,5,10,30,969.0,109.0,0.7,18.0,985.0,1069.41,757.1
2017,6,5,10,45,973.0,109.0,0.7,19.0,1005.5,1082.19,760.99
2017,6,5,11,0,977.0,109.0,0.7,20.0,1026.0,1091.58,762.96
2017,6,5,11,15,979.0,109.5,0.7,20.5,1038.5,1096.04,763.57
2017,6,5,11,30,981.0,110.0,0.7,21.0,1051.0,1097.0,762.28
2017,6,5,11,45,981.5,110.0,0.75,21.5,1056.0,1092.46,759.14
2017,6,5,12,0,982.0,110.0,0.8,22.0,1061.0,1084.48,754.1
2017,6,5,12,15,981.0,110.0,0.85,22.0,1058.0,1071.61,747.71
2017,6,5,12,30,980.0,110.0,0.9,22.0,1055.0,1055.44,739.4
2017,6,5,12,45,968.5,115.5,1.0,22.5,1041.5,1031.51,726.04
2017,6,5,13,0,957.0,121.0,1.1,23.0,1028.0,1004.8,710.87
2017,6,5,13,15,953.0,120.0,1.1,22.5,1010.0,975.92,695.11
2017,6,5,13,30,949.0,119.0,1.1,22.0,992.0,944.31,677.51
2017,6,5,13,45,940.5,119.5,1.15,22.0,966.0,907.76,656.13
2017,6,5,14,0,932.0,120.0,1.2,22.0,940.0,869.05,633.1
2017,6,5,14,15,924.5,118.5,1.2,21.5,908.5,827.25,608.21
2017,6,5,14,30,917.0,117.0,1.2,21.0,877.0,783.64,581.72
2017,6,5,14,45,905.5,115.5,1.3,21.0,838.5,735.66,551.81
2017,6,5,15,0,894.0,114.0,1.4,21.0,800.0,686.61,518.4
2017,6,5,15,15,881.5,112.0,1.4,20.5,757.5,635.68,482.52
2017,6,5,15,30,869.0,110.0,1.4,20.0,715.0,582.26,443.68
2017,6,5,15,45,853.0,107.0,1.4,19.5,668.0,527.58,402.54
2017,6,5,16,0,837.0,104.0,1.4,19.0,621.0,473.3,360.2
2017,6,5,16,15,816.0,100.5,1.35,18.5,571.0,417.2,314.87
2017,6,5,16,30,795.0,97.0,1.3,18.0,521.0,362.5,269.27
2017,6,5,16,45,768.0,92.5,1.3,17.5,468.5,306.78,222.04
2017,6,5,17,0,741.0,88.0,1.3,17.0,416.0,250.64,173.89
2017,6,5,17,15,703.5,83.0,1.25,16.0,363.5,197.53,129.16
2017,6,5,17,30,666.0,78.0,1.2,15.0,311.0,148.47,89.72
2017,6,5,17,45,612.5,72.0,1.2,14.5,259.0,101.53,56.96
2017,6,5,18,0,559.0,66.0,1.2,14.0,207.0,60.69,36.68
2017,6,5,18,15,480.0,57.5,1.15,13.0,159.5,41.71,31.75
2017,6,5,18,30,401.0,49.0,1.1,12.0,112.0,37.38,27.61
2017,6,5,18,45,279.0,36.5,1.05,11.5,73.0,28.72,19.22
2017,6,5,19,0,157.0,24.0,1.0,11.0,34.0,18.82,6.1
2017,6,5,19,15,78.5,12.0,0.95,10.5,17.0,11.8,0.0
2017,6,5,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,6,4,45,25.5,6.0,0.7,6.5,6.5,0.0,0.0
2017,6,6,5,0,51.0,12.0,0.7,7.0,13.0,17.13,0.0
2017,6,6,5,15,189.5,25.5,0.75,7.5,45.0,60.72,30.31
2017,6,6,5,30,328.0,39.0,0.8,8.0,77.0,116.96,79.57
2017,6,6,5,45,424.5,48.0,0.85,8.5,122.5,170.43,125.65
2017,6,6,6,0,521.0,57.0,0.9,9.0,168.0,234.11,181.02
2017,6,6,6,15,582.5,64.0,0.9,9.5,219.0,292.66,232.56
2017,6,6,6,30,644.0,71.0,0.9,10.0,270.0,357.14,287.66
2017,6,6,6,45,689.0,75.5,0.9,10.5,323.0,416.7,337.27
2017,6,6,7,0,734.0,80.0,0.9,11.0,376.0,478.69,387.03
2017,6,6,7,15,764.0,84.0,0.9,11.5,429.0,536.01,431.37
2017,6,6,7,30,794.0,88.0,0.9,12.0,482.0,594.78,475.17
2017,6,6,7,45,817.5,91.0,0.95,12.5,533.5,649.28,514.8
2017,6,6,8,0,841.0,94.0,1.0,13.0,585.0,704.04,552.48
2017,6,6,8,15,858.0,97.0,1.0,13.5,633.5,753.88,584.31
2017,6,6,8,30,875.0,100.0,1.0,14.0,682.0,799.04,612.25
2017,6,6,8,45,888.0,102.5,1.0,14.5,726.5,842.85,638.78
2017,6,6,9,0,901.0,105.0,1.0,15.0,771.0,885.03,663.75
2017,6,6,9,15,911.0,107.0,1.0,15.0,810.5,922.14,686.26
2017,6,6,9,30,921.0,109.0,1.0,15.0,850.0,956.98,707.15
2017,6,6,9,45,918.5,116.5,1.0,15.5,881.0,983.51,721.23
2017,6,6,10,0,916.0,124.0,1.0,16.0,912.0,1006.8,733.27
2017,6,6,10,15,922.0,125.5,1.0,16.5,939.0,1028.8,744.49
2017,6,6,10,30,928.0,127.0,1.0,17.0,966.0,1047.77,753.81
2017,6,6,10,45,931.5,128.5,1.05,17.5,986.5,1061.11,760.75
2017,6,6,11,0,935.0,130.0,1.1,18.0,1007.0,1071.19,765.83
2017,6,6,11,15,937.5,130.5,1.1,18.0,1019.5,1075.92,768.14
2017,6,6,11,30,940.0,131.0,1.1,18.0,1032.0,1077.31,768.59
2017,6,6,11,45,940.5,131.0,1.15,18.0,1037.5,1072.85,766.64
2017,6,6,12,0,941.0,131.0,1.2,18.0,1043.0,1065.09,762.8
2017,6,6,12,15,940.5,131.0,1.2,18.0,1040.5,1053.1,755.48
2017,6,6,12,30,940.0,131.0,1.2,18.0,1038.0,1037.93,746.31
2017,6,6,12,45,938.0,130.5,1.25,18.0,1028.0,1017.73,735.0
2017,6,6,13,0,936.0,130.0,1.3,18.0,1018.0,994.56,721.81
2017,6,6,13,15,932.0,129.0,1.3,18.0,1000.5,966.21,704.45
2017,6,6,13,30,928.0,128.0,1.3,18.0,983.0,935.2,685.36
2017,6,6,13,45,923.0,127.0,1.35,18.0,958.5,900.8,664.7
2017,6,6,14,0,918.0,126.0,1.4,18.0,934.0,864.09,642.27
2017,6,6,14,15,911.0,124.0,1.4,17.5,903.0,822.73,617.0
2017,6,6,14,30,904.0,122.0,1.4,17.0,872.0,779.56,590.12
2017,6,6,14,45,895.0,120.0,1.4,17.0,835.0,733.39,559.64
2017,6,6,15,0,886.0,118.0,1.4,17.0,798.0,685.97,525.73
2017,6,6,15,15,873.5,115.5,1.4,16.5,755.5,634.96,489.25
2017,6,6,15,30,861.0,113.0,1.4,16.0,713.0,581.53,449.85
2017,6,6,15,45,845.5,109.5,1.4,15.5,666.5,527.05,408.27
2017,6,6,16,0,830.0,106.0,1.4,15.0,620.0,472.93,365.46
2017,6,6,16,15,808.5,103.0,1.35,14.5,570.0,417.46,319.98
2017,6,6,16,30,787.0,100.0,1.3,14.0,520.0,363.46,274.31
2017,6,6,16,45,759.5,95.5,1.3,14.0,468.0,308.01,226.27
2017,6,6,17,0,732.0,91.0,1.3,14.0,416.0,252.09,177.45
2017,6,6,17,15,694.0,86.0,1.3,13.0,363.0,199.34,132.61
2017,6,6,17,30,656.0,81.0,1.3,12.0,310.0,150.71,93.08
2017,6,6,17,45,601.5,74.5,1.3,11.5,258.5,103.75,59.76
2017,6,6,18,0,547.0,68.0,1.3,11.0,207.0,63.01,38.85
2017,6,6,18,15,467.5,59.0,1.25,10.5,159.5,42.97,33.22
2017,6,6,18,30,388.0,50.0,1.2,10.0,112.0,38.22,28.62
2017,6,6,18,45,266.5,37.5,1.15,9.5,73.0,28.81,19.52
2017,6,6,19,0,145.0,25.0,1.1,9.0,34.0,19.62,7.22
2017,6,6,19,15,72.5,12.5,1.1,8.5,17.0,12.29,0.0
2017,6,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,6,7,4,45,21.0,5.5,0.75,5.5,6.0,0.0,0.0
2017,6,7,5,0,42.0,11.0,0.8,6.0,12.0,15.21,0.0
2017,6,7,5,15,168.5,25.0,0.8,6.5,43.0,56.89,28.71
2017,6,7,5,30,295.0,39.0,0.8,7.0,74.0,110.0,75.41
2017,6,7,5,45,388.0,49.0,0.8,7.5,118.0,161.77,120.04
2017,6,7,6,0,481.0,59.0,0.8,8.0,162.0,223.43,173.67
2017,6,7,6,15,542.0,66.5,0.8,8.5,211.0,280.23,223.68
2017,6,7,6,30,603.0,74.0,0.8,9.0,260.0,342.94,277.35
2017,6,7,6,45,647.0,79.0,0.8,9.5,312.0,400.5,325.44
2017,6,7,7,0,691.0,84.0,0.8,10.0,364.0,461.59,374.61
2017,6,7,7,15,535.5,133.0,0.8,10.5,367.5,456.37,369.41
2017,6,7,7,30,380.0,182.0,0.8,11.0,371.0,431.62,348.16
2017,6,7,7,45,589.5,141.5,0.8,11.5,469.0,553.9,443.44
2017,6,7,8,0,799.0,101.0,0.8,12.0,567.0,681.8,537.38
2017,6,7,8,15,661.0,159.5,0.8,12.5,566.5,675.96,527.54
2017,6,7,8,30,523.0,218.0,0.8,13.0,566.0,651.75,505.52
2017,6,7,8,45,549.0,229.0,0.85,13.5,615.5,703.1,541.17
2017,6,7,9,0,575.0,240.0,0.9,14.0,665.0,754.55,575.26
2017,6,7,9,15,545.0,270.0,0.9,14.5,689.5,776.43,586.4
2017,6,7,9,30,515.0,300.0,0.9,15.0,714.0,794.59,595.21
2017,6,7,9,45,494.0,324.0,0.95,15.5,735.0,811.4,604.14
2017,6,7,10,0,473.0,348.0,1.0,16.0,756.0,825.35,611.11
2017,6,7,10,15,437.5,369.5,1.0,16.0,755.5,819.96,605.49
2017,6,7,10,30,402.0,391.0,1.0,16.0,755.0,805.44,594.25
2017,6,7,10,45,337.0,428.5,1.05,16.5,738.0,782.4,575.78
2017,6,7,11,0,272.0,466.0,1.1,17.0,721.0,756.56,555.45
2017,6,7,11,15,290.0,469.0,1.1,17.0,745.0,776.27,569.07
2017,6,7,11,30,308.0,472.0,1.1,17.0,769.0,794.76,581.31
2017,6,7,11,45,601.0,308.5,1.1,17.0,890.0,922.51,675.01
2017,6,7,12,0,894.0,145.0,1.1,17.0,1011.0,1032.62,745.61
2017,6,7,12,15,893.5,145.0,1.05,16.5,1008.5,1021.12,737.19
2017,6,7,12,30,893.0,145.0,1.0,16.0,1006.0,1006.61,728.71
2017,6,7,12,45,866.0,160.5,1.0,16.0,989.5,979.02,711.68
2017,6,7,13,0,839.0,176.0,1.0,16.0,973.0,953.68,696.22
2017,6,7,13,15,629.5,287.5,1.0,16.0,879.0,853.18,629.53
2017,6,7,13,30,420.0,399.0,1.0,16.0,785.0,757.94,560.93
2017,6,7,13,45,341.5,415.0,1.0,16.0,724.5,690.47,514.45
2017,6,7,14,0,263.0,431.0,1.0,16.0,664.0,627.75,470.02
2017,6,7,14,15,370.0,379.0,1.0,15.5,693.5,648.55,489.33
2017,6,7,14,30,477.0,327.0,1.0,15.0,723.0,660.66,501.26
2017,6,7,14,45,271.5,337.0,1.0,15.0,560.5,506.21,387.65
2017,6,7,15,0,66.0,347.0,1.0,15.0,398.0,370.83,285.32
2017,6,7,15,15,120.0,338.0,1.0,14.5,424.5,388.16,301.11
2017,6,7,15,30,174.0,329.0,1.0,14.0,451.0,401.55,312.39
2017,6,7,15,45,291.0,285.0,1.0,14.0,472.5,407.84,317.82
2017,6,7,16,0,408.0,241.0,1.0,14.0,494.0,402.42,312.9
2017,6,7,16,15,263.0,237.5,0.95,13.5,396.0,319.62,249.24
2017,6,7,16,30,118.0,234.0,0.9,13.0,298.0,252.23,198.3
2017,6,7,16,45,226.0,200.0,0.9,12.5,306.5,243.04,188.83
2017,6,7,17,0,334.0,166.0,0.9,12.0,315.0,225.68,170.48
2017,6,7,17,15,304.0,151.5,0.85,11.5,274.5,187.14,138.92
2017,6,7,17,30,274.0,137.0,0.8,11.0,234.0,151.81,110.93
2017,6,7,17,45,254.0,116.5,0.75,11.0,195.0,115.89,83.43
2017,6,7,18,0,234.0,96.0,0.7,11.0,156.0,82.5,60.84
2017,6,7,18,15,193.5,77.5,0.65,10.5,120.0,61.08,49.45
2017,6,7,18,30,153.0,59.0,0.6,10.0,84.0,47.4,36.82
2017,6,7,18,45,99.0,41.0,0.55,10.0,55.0,33.59,23.7
2017,6,7,19,0,45.0,23.0,0.5,10.0,26.0,20.45,8.21
2017,6,7,19,15,22.5,11.5,0.45,9.5,13.0,11.3,0.0
2017,6,7,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,0.8,7.5,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,0.8,8.0,2.0,1.97,0.0
2017,6,8,5,15,0.0,8.0,0.8,8.5,8.0,7.71,0.0
2017,6,8,5,30,0.0,14.0,0.8,9.0,14.0,13.5,5.74
2017,6,8,5,45,0.0,22.5,0.85,9.5,22.5,21.71,13.07
2017,6,8,6,0,0.0,31.0,0.9,10.0,31.0,29.92,20.34
2017,6,8,6,15,0.0,40.5,0.9,10.5,40.5,39.11,28.34
2017,6,8,6,30,0.0,50.0,0.9,11.0,50.0,48.3,36.2
2017,6,8,6,45,0.0,59.5,0.9,11.5,59.5,57.5,43.9
2017,6,8,7,0,0.0,69.0,0.9,12.0,69.0,66.7,51.46
2017,6,8,7,15,20.0,131.5,0.9,12.0,141.5,140.58,113.32
2017,6,8,7,30,40.0,194.0,0.9,12.0,214.0,222.85,179.97
2017,6,8,7,45,23.5,186.0,0.95,12.5,198.5,199.43,159.65
2017,6,8,8,0,7.0,178.0,1.0,13.0,183.0,180.07,143.01
2017,6,8,8,15,43.5,237.5,0.95,13.0,266.5,274.13,218.18
2017,6,8,8,30,80.0,297.0,0.9,13.0,350.0,366.88,289.21
2017,6,8,8,45,47.0,268.0,0.9,13.0,299.5,310.86,244.29
2017,6,8,9,0,14.0,239.0,0.9,13.0,249.0,247.4,193.99
2017,6,8,9,15,41.0,303.5,0.9,13.0,336.0,344.35,269.22
2017,6,8,9,30,68.0,368.0,0.9,13.0,423.0,437.06,337.9
2017,6,8,9,45,38.5,281.0,0.9,13.0,312.5,319.37,248.2
2017,6,8,10,0,9.0,194.0,0.9,13.0,202.0,198.23,154.26
2017,6,8,10,15,16.0,265.0,0.9,13.0,279.5,275.78,214.91
2017,6,8,10,30,23.0,336.0,0.9,13.0,357.0,353.82,273.37
2017,6,8,10,45,23.0,340.0,0.9,13.5,361.5,357.66,274.91
2017,6,8,11,0,23.0,344.0,0.9,14.0,366.0,361.42,276.94
2017,6,8,11,15,33.0,384.0,0.9,14.0,415.5,418.3,318.86
2017,6,8,11,30,43.0,424.0,0.9,14.0,465.0,467.99,354.46
2017,6,8,11,45,47.0,423.0,0.9,14.5,468.5,469.46,354.5
2017,6,8,12,0,51.0,422.0,0.9,15.0,472.0,470.64,354.8
2017,6,8,12,15,33.0,342.0,0.9,15.0,374.0,370.92,282.13
2017,6,8,12,30,15.0,262.0,0.9,15.0,276.0,269.69,206.79
2017,6,8,12,45,12.0,223.0,0.95,15.0,234.5,228.19,175.77
2017,6,8,13,0,9.0,184.0,1.0,15.0,193.0,186.99,144.14
2017,6,8,13,15,13.5,245.0,1.0,15.0,258.0,249.87,193.06
2017,6,8,13,30,18.0,306.0,1.0,15.0,323.0,312.14,240.16
2017,6,8,13,45,34.0,349.5,1.0,15.5,380.5,367.23,281.06
2017,6,8,14,0,50.0,393.0,1.0,16.0,438.0,419.13,318.85
2017,6,8,14,15,30.0,299.0,1.0,15.5,326.0,310.91,238.9
2017,6,8,14,30,10.0,205.0,1.0,15.0,214.0,205.06,158.71
2017,6,8,14,45,7.5,186.5,1.0,15.0,193.0,184.98,143.62
2017,6,8,15,0,5.0,168.0,1.0,15.0,172.0,165.16,128.27
2017,6,8,15,15,105.0,247.5,1.0,15.0,321.5,296.83,233.11
2017,6,8,15,30,205.0,327.0,1.0,15.0,471.0,417.16,323.93
2017,6,8,15,45,116.5,281.5,1.0,15.0,362.0,319.28,248.69
2017,6,8,16,0,28.0,236.0,1.0,15.0,253.0,232.98,182.48
2017,6,8,16,15,115.5,234.5,0.95,15.0,297.5,260.81,204.43
2017,6,8,16,30,203.0,233.0,0.9,15.0,342.0,281.43,218.66
2017,6,8,16,45,101.5,135.0,0.9,15.0,189.5,153.97,118.97
2017,6,8,17,0,0.0,37.0,0.9,15.0,37.0,35.73,24.57
2017,6,8,17,15,0.0,32.5,0.85,14.5,32.5,31.38,21.13
2017,6,8,17,30,0.0,28.0,0.8,14.0,28.0,27.02,17.55
2017,6,8,17,45,275.0,44.0,0.8,14.0,114.5,53.58,29.38
2017,6,8,18,0,550.0,60.0,0.8,14.0,201.0,57.68,32.96
2017,6,8,18,15,477.5,52.5,0.75,13.5,155.5,36.91,27.44
2017,6,8,18,30,405.0,45.0,0.7,13.0,110.0,33.22,23.9
2017,6,8,18,45,296.0,34.0,0.65,12.5,73.0,25.93,16.87
2017,6,8,19,0,187.0,23.0,0.6,12.0,36.0,17.88,6.73
2017,6,8,19,15,93.5,11.5,0.6,11.5,18.0,11.3,0.0
2017,6,8,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,4,45,47.5,5.5,0.65,9.0,7.0,0.0,0.0
2017,6,9,5,0,95.0,11.0,0.7,9.0,14.0,20.74,0.0
2017,6,9,5,15,230.5,22.5,0.7,9.0,45.5,64.54,31.84
2017,6,9,5,30,366.0,34.0,0.7,9.0,77.0,119.73,80.15
2017,6,9,5,45,458.0,41.0,0.75,9.5,121.5,171.63,125.12
2017,6,9,6,0,550.0,48.0,0.8,10.0,166.0,233.28,178.94
2017,6,9,6,15,275.0,61.5,0.8,10.0,120.5,173.38,138.38
2017,6,9,6,30,0.0,75.0,0.8,10.0,75.0,72.99,57.32
2017,6,9,6,45,0.0,89.5,0.85,10.5,89.5,87.3,69.45
2017,6,9,7,0,0.0,104.0,0.9,11.0,104.0,101.6,81.12
2017,6,9,7,15,0.0,122.0,0.9,11.5,122.0,119.47,95.52
2017,6,9,7,30,0.0,140.0,0.9,12.0,140.0,137.34,109.66
2017,6,9,7,45,2.5,156.5,0.95,12.5,158.5,155.35,123.78
2017,6,9,8,0,5.0,173.0,1.0,13.0,177.0,173.57,137.89
2017,6,9,8,15,3.0,160.0,1.0,13.0,162.5,158.85,125.49
2017,6,9,8,30,1.0,147.0,1.0,13.0,148.0,144.22,113.32
2017,6,9,8,45,0.5,137.0,1.05,13.5,137.5,133.82,104.47
2017,6,9,9,0,0.0,127.0,1.1,14.0,127.0,123.49,95.72
2017,6,9,9,15,1.0,135.0,1.1,14.0,136.0,132.25,102.63
2017,6,9,9,30,2.0,143.0,1.1,14.0,145.0,141.07,109.51
2017,6,9,9,45,1.0,124.5,1.15,14.5,125.5,121.97,93.8
2017,6,9,10,0,0.0,106.0,1.2,15.0,106.0,102.92,78.23
2017,6,9,10,15,8.5,199.0,1.2,15.0,207.0,202.78,157.59
2017,6,9,10,30,17.0,292.0,1.2,15.0,308.0,303.74,234.81
2017,6,9,10,45,18.0,304.0,1.25,15.5,321.0,316.63,243.43
2017,6,9,11,0,19.0,316.0,1.3,16.0,334.0,329.42,252.43
2017,6,9,11,15,17.5,298.5,1.3,16.0,315.5,310.24,237.81
2017,6,9,11,30,16.0,281.0,1.3,16.0,297.0,291.1,223.37
2017,6,9,11,45,19.0,316.0,1.3,16.0,334.5,328.37,251.44
2017,6,9,12,0,22.0,351.0,1.3,16.0,372.0,365.4,278.74
2017,6,9,12,15,17.5,291.5,1.3,16.0,308.5,301.64,230.95
2017,6,9,12,30,13.0,232.0,1.3,16.0,245.0,238.41,183.23
2017,6,9,12,45,12.0,218.0,1.35,16.0,230.0,223.32,171.98
2017,6,9,13,0,11.0,204.0,1.4,16.0,215.0,208.29,160.51
2017,6,9,13,15,6.5,168.5,1.45,15.5,175.5,169.31,130.41
2017,6,9,13,30,2.0,133.0,1.5,15.0,136.0,130.68,100.15
2017,6,9,13,45,1.5,132.0,1.55,15.0,134.0,129.16,99.11
2017,6,9,14,0,1.0,131.0,1.6,15.0,132.0,127.67,98.02
2017,6,9,14,15,5.0,165.0,1.6,14.5,169.5,163.41,126.96
2017,6,9,14,30,9.0,199.0,1.6,14.0,207.0,198.59,155.26
2017,6,9,14,45,15.0,239.0,1.6,14.0,251.5,240.17,188.15
2017,6,9,15,0,21.0,279.0,1.6,14.0,296.0,280.58,219.8
2017,6,9,15,15,127.5,301.5,1.6,13.5,392.0,359.89,283.48
2017,6,9,15,30,234.0,324.0,1.6,13.0,488.0,430.84,338.64
2017,6,9,15,45,232.0,301.0,1.65,13.0,455.0,395.2,310.98
2017,6,9,16,0,230.0,278.0,1.7,13.0,422.0,359.65,283.5
2017,6,9,16,15,300.0,241.5,1.75,12.5,413.0,338.74,266.88
2017,6,9,16,30,370.0,205.0,1.8,12.0,404.0,313.37,245.05
2017,6,9,16,45,207.5,190.0,1.85,11.5,299.5,233.12,182.93
2017,6,9,17,0,45.0,175.0,1.9,11.0,195.0,170.16,136.21
2017,6,9,17,15,41.0,154.5,1.9,10.5,171.0,147.38,117.99
2017,6,9,17,30,37.0,134.0,1.9,10.0,147.0,125.2,100.01
2017,6,9,17,45,334.0,94.5,1.95,9.5,182.5,101.55,68.63
2017,6,9,18,0,631.0,55.0,2.0,9.0,218.0,56.64,30.62
2017,6,9,18,15,560.0,48.5,1.95,8.5,170.0,33.44,24.86
2017,6,9,18,30,489.0,42.0,1.9,8.0,122.0,30.43,21.89
2017,6,9,18,45,371.0,33.0,1.85,8.0,81.5,24.91,16.33
2017,6,9,19,0,253.0,24.0,1.8,8.0,41.0,19.01,8.01
2017,6,9,19,15,126.5,12.0,1.75,7.5,20.5,11.8,0.0
2017,6,9,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,10,4,45,47.0,6.0,1.15,6.5,7.0,0.0,0.0
2017,6,10,5,0,94.0,12.0,1.2,7.0,14.0,21.61,0.0
2017,6,10,5,15,235.5,23.5,1.2,7.5,46.5,66.31,33.19
2017,6,10,5,30,377.0,35.0,1.2,8.0,79.0,122.97,82.78
2017,6,10,5,45,464.5,43.0,1.25,8.5,124.0,175.36,128.73
2017,6,10,6,0,552.0,51.0,1.3,9.0,169.0,237.02,183.17
2017,6,10,6,15,609.5,56.5,1.35,9.5,219.0,293.88,234.03
2017,6,10,6,30,667.0,62.0,1.4,10.0,269.0,355.33,287.54
2017,6,10,6,45,708.0,66.5,1.45,10.5,321.0,414.07,337.44
2017,6,10,7,0,749.0,71.0,1.5,11.0,373.0,475.97,388.15
2017,6,10,7,15,777.0,74.5,1.5,11.0,425.0,532.18,433.32
2017,6,10,7,30,805.0,78.0,1.5,11.0,477.0,589.67,478.03
2017,6,10,7,45,827.0,80.5,1.55,11.5,527.5,643.04,517.75
2017,6,10,8,0,849.0,83.0,1.6,12.0,578.0,693.37,552.65
2017,6,10,8,15,865.0,85.5,1.6,12.0,625.5,742.02,585.73
2017,6,10,8,30,881.0,88.0,1.6,12.0,673.0,789.76,617.62
2017,6,10,8,45,893.5,89.5,1.65,12.5,717.0,832.37,644.81
2017,6,10,9,0,906.0,91.0,1.7,13.0,761.0,873.32,670.53
2017,6,10,9,15,915.5,93.0,1.7,13.0,800.0,910.27,693.9
2017,6,10,9,30,925.0,95.0,1.7,13.0,839.0,944.93,715.57
2017,6,10,9,45,930.5,97.5,1.7,13.5,872.0,973.91,731.97
2017,6,10,10,0,936.0,100.0,1.7,14.0,905.0,1000.06,746.44
2017,6,10,10,15,941.5,101.0,1.7,14.0,932.0,1021.65,759.29
2017,6,10,10,30,947.0,102.0,1.7,14.0,959.0,1040.15,770.22
2017,6,10,10,45,576.5,290.0,1.7,14.5,816.0,884.66,662.88
2017,6,10,11,0,206.0,478.0,1.7,15.0,673.0,696.07,520.93
2017,6,10,11,15,583.0,290.5,1.7,15.0,849.5,893.86,671.15
2017,6,10,11,30,960.0,103.0,1.7,15.0,1026.0,1069.33,785.69
2017,6,10,11,45,962.0,103.0,1.75,15.0,1032.0,1066.65,782.24
2017,6,10,12,0,964.0,103.0,1.8,15.0,1038.0,1060.58,779.05
2017,6,10,12,15,571.5,301.0,1.8,15.0,855.5,870.2,651.18
2017,6,10,12,30,179.0,499.0,1.8,15.0,673.0,670.45,502.05
2017,6,10,12,45,299.0,460.5,1.85,15.0,747.0,742.99,558.83
2017,6,10,13,0,419.0,422.0,1.9,15.0,821.0,808.42,607.32
2017,6,10,13,15,433.5,412.0,1.9,15.0,818.0,798.14,600.28
2017,6,10,13,30,448.0,402.0,1.9,15.0,815.0,785.87,592.59
2017,6,10,13,45,347.5,419.0,1.95,15.0,734.5,699.93,530.96
2017,6,10,14,0,247.0,436.0,2.0,15.0,654.0,620.04,472.83
2017,6,10,14,15,348.5,384.0,2.0,14.5,681.0,637.42,490.11
2017,6,10,14,30,450.0,332.0,2.0,14.0,708.0,646.59,500.3
2017,6,10,14,45,298.0,352.5,2.0,14.0,597.5,539.6,419.17
2017,6,10,15,0,146.0,373.0,2.0,14.0,487.0,445.33,346.71
2017,6,10,15,15,200.5,347.0,2.0,13.5,493.5,445.29,349.11
2017,6,10,15,30,255.0,321.0,2.0,13.0,500.0,437.97,344.92
2017,6,10,15,45,311.0,286.0,2.0,13.0,490.0,419.85,331.22
2017,6,10,16,0,367.0,251.0,2.0,13.0,480.0,396.15,312.29
2017,6,10,16,15,357.0,231.0,1.95,12.5,439.0,353.07,277.9
2017,6,10,16,30,347.0,211.0,1.9,12.0,398.0,310.88,243.54
2017,6,10,16,45,569.5,141.0,1.9,12.0,412.5,292.85,222.03
2017,6,10,17,0,792.0,71.0,1.9,12.0,427.0,255.43,180.7
2017,6,10,17,15,759.0,67.0,1.85,11.5,374.5,201.49,133.18
2017,6,10,17,30,726.0,63.0,1.8,11.0,322.0,151.08,90.77
2017,6,10,17,45,680.0,58.5,1.8,11.0,270.5,102.83,55.34
2017,6,10,18,0,634.0,54.0,1.8,11.0,219.0,59.87,32.61
2017,6,10,18,15,563.5,47.5,1.75,10.5,170.5,32.53,23.83
2017,6,10,18,30,493.0,41.0,1.7,10.0,122.0,29.46,20.84
2017,6,10,18,45,373.5,32.5,1.65,9.5,81.5,24.36,15.77
2017,6,10,19,0,254.0,24.0,1.6,9.0,41.0,18.93,8.19
2017,6,10,19,15,127.0,12.0,1.6,8.5,20.5,11.8,0.0
2017,6,10,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,11,4,45,45.5,6.0,1.65,6.5,7.5,0.0,0.0
2017,6,11,5,0,91.0,12.0,1.7,7.0,15.0,21.27,0.0
2017,6,11,5,15,237.0,23.5,1.8,7.0,47.5,66.49,33.38
2017,6,11,5,30,383.0,35.0,1.9,7.0,80.0,124.1,83.87
2017,6,11,5,45,479.0,42.0,2.05,7.5,126.0,177.94,131.18
2017,6,11,6,0,575.0,49.0,2.2,8.0,172.0,241.93,188.06
2017,6,11,6,15,631.5,54.5,2.25,8.5,222.5,299.57,240.35
2017,6,11,6,30,688.0,60.0,2.3,9.0,273.0,361.79,295.33
2017,6,11,6,45,728.0,64.0,2.35,9.5,326.0,420.53,346.08
2017,6,11,7,0,768.0,68.0,2.4,10.0,379.0,482.31,397.6
2017,6,11,7,15,795.0,71.5,2.4,10.0,431.0,538.84,443.93
2017,6,11,7,30,822.0,75.0,2.4,10.0,483.0,596.53,489.77
2017,6,11,7,45,541.0,163.5,2.4,10.5,443.5,541.28,441.74
2017,6,11,8,0,260.0,252.0,2.4,11.0,404.0,454.3,367.66
2017,6,11,8,15,575.5,169.0,2.35,11.0,541.5,621.31,502.8
2017,6,11,8,30,891.0,86.0,2.3,11.0,679.0,795.11,631.01
2017,6,11,8,45,476.5,206.5,2.3,11.5,526.5,619.05,493.93
2017,6,11,9,0,62.0,327.0,2.3,12.0,374.0,386.64,305.01
2017,6,11,9,15,498.0,210.0,2.25,12.0,609.5,670.79,533.46
2017,6,11,9,30,934.0,93.0,2.2,12.0,845.0,950.73,730.75
2017,6,11,9,45,942.5,93.5,2.2,12.5,878.5,980.62,745.38
2017,6,11,10,0,951.0,94.0,2.2,13.0,912.0,1007.8,760.81
2017,6,11,10,15,955.5,95.0,2.2,13.0,939.0,1028.74,773.47
2017,6,11,10,30,960.0,96.0,2.2,13.0,966.0,1046.53,784.15
2017,6,11,10,45,963.0,97.0,2.2,13.0,986.0,1059.58,791.81
2017,6,11,11,0,966.0,98.0,2.2,13.0,1006.0,1069.26,797.41
2017,6,11,11,15,679.5,263.5,2.2,13.0,906.5,963.36,726.6
2017,6,11,11,30,393.0,429.0,2.2,13.0,807.0,835.97,630.76
2017,6,11,11,45,679.5,265.5,2.25,13.0,923.0,958.31,725.75
2017,6,11,12,0,966.0,102.0,2.3,13.0,1039.0,1061.73,793.75
2017,6,11,12,15,965.0,102.0,2.3,13.0,1036.5,1049.4,784.45
2017,6,11,12,30,964.0,102.0,2.3,13.0,1034.0,1033.81,774.41
2017,6,11,12,45,692.0,262.0,2.3,13.0,928.0,922.55,700.13
2017,6,11,13,0,420.0,422.0,2.3,13.0,822.0,809.51,614.19
2017,6,11,13,15,354.5,436.5,2.3,12.5,770.0,749.63,572.72
2017,6,11,13,30,289.0,451.0,2.3,12.0,718.0,693.49,532.62
2017,6,11,13,45,606.0,281.0,2.3,12.0,822.5,786.61,609.94
2017,6,11,14,0,923.0,111.0,2.3,12.0,927.0,856.73,662.32
2017,6,11,14,15,573.5,259.5,2.3,12.0,760.5,694.15,542.28
2017,6,11,14,30,224.0,408.0,2.3,12.0,594.0,552.84,430.57
2017,6,11,14,45,556.5,257.0,2.35,12.0,693.5,629.78,497.03
2017,6,11,15,0,889.0,106.0,2.4,12.0,793.0,680.54,539.93
2017,6,11,15,15,677.5,181.0,2.4,11.5,688.0,578.47,459.97
2017,6,11,15,30,466.0,256.0,2.4,11.0,583.0,495.5,394.35
2017,6,11,15,45,646.5,178.0,2.45,11.0,600.0,491.24,391.79
2017,6,11,16,0,827.0,100.0,2.5,11.0,617.0,470.43,373.41
2017,6,11,16,15,475.0,168.5,2.5,10.5,460.5,343.49,272.5
2017,6,11,16,30,123.0,237.0,2.5,10.0,304.0,257.28,206.32
2017,6,11,16,45,100.5,211.0,2.5,10.0,262.0,222.27,178.26
2017,6,11,17,0,78.0,185.0,2.5,10.0,220.0,186.81,149.64
2017,6,11,17,15,71.5,163.5,2.45,9.5,192.5,160.77,128.49
2017,6,11,17,30,65.0,142.0,2.4,9.0,165.0,135.62,107.99
2017,6,11,17,45,57.5,120.0,2.35,9.0,138.5,110.93,87.85
2017,6,11,18,0,50.0,98.0,2.3,9.0,112.0,87.41,68.99
2017,6,11,18,15,37.5,77.5,2.15,8.5,87.0,67.91,56.05
2017,6,11,18,30,25.0,57.0,2.0,8.0,62.0,50.98,40.38
2017,6,11,18,45,12.5,38.5,1.95,8.0,41.0,35.21,25.45
2017,6,11,19,0,0.0,20.0,1.9,8.0,20.0,19.31,8.76
2017,6,11,19,15,0.0,10.0,1.8,7.5,10.0,9.83,0.0
2017,6,11,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,45,14.0,6.0,1.2,8.0,6.5,0.0,0.0
2017,6,12,5,0,28.0,12.0,1.2,8.0,13.0,14.7,0.0
2017,6,12,5,15,142.0,27.5,1.2,8.0,43.0,55.38,28.83
2017,6,12,5,30,256.0,43.0,1.2,8.0,73.0,105.28,72.76
2017,6,12,5,45,362.0,52.5,1.3,8.5,117.5,157.01,116.61
2017,6,12,6,0,468.0,62.0,1.4,9.0,162.0,221.65,172.38
2017,6,12,6,15,234.0,40.0,1.4,9.0,90.0,133.55,106.4
2017,6,12,6,30,0.0,18.0,1.4,9.0,18.0,17.36,9.51
2017,6,12,6,45,0.0,21.5,1.4,9.5,21.5,20.75,12.44
2017,6,12,7,0,0.0,25.0,1.4,10.0,25.0,24.13,15.29
2017,6,12,7,15,0.0,44.5,1.3,10.0,44.5,42.99,31.44
2017,6,12,7,30,0.0,64.0,1.2,10.0,64.0,61.87,47.39
2017,6,12,7,45,0.0,97.0,1.2,10.5,97.0,94.02,74.12
2017,6,12,8,0,0.0,130.0,1.2,11.0,130.0,126.73,100.75
2017,6,12,8,15,9.5,182.0,1.15,11.0,188.5,185.86,148.82
2017,6,12,8,30,19.0,234.0,1.1,11.0,247.0,246.12,196.51
2017,6,12,8,45,37.5,278.0,1.1,11.5,305.5,313.52,248.56
2017,6,12,9,0,56.0,322.0,1.1,12.0,364.0,376.19,295.54
2017,6,12,9,15,45.0,324.0,1.1,12.0,358.5,369.34,288.93
2017,6,12,9,30,34.0,326.0,1.1,12.0,353.0,361.82,282.34
2017,6,12,9,45,23.0,278.5,1.1,12.5,297.0,302.27,235.95
2017,6,12,10,0,12.0,231.0,1.1,13.0,241.0,237.89,185.6
2017,6,12,10,15,12.0,233.5,1.1,13.0,244.5,240.44,187.64
2017,6,12,10,30,12.0,236.0,1.1,13.0,248.0,242.95,189.37
2017,6,12,10,45,9.0,196.0,1.1,13.5,205.0,200.37,155.68
2017,6,12,11,0,6.0,156.0,1.1,14.0,162.0,158.0,122.09
2017,6,12,11,15,161.0,311.0,1.1,14.0,466.5,484.35,375.76
2017,6,12,11,30,316.0,466.0,1.1,14.0,771.0,796.67,593.07
2017,6,12,11,45,625.5,296.0,1.15,14.5,902.5,934.93,690.97
2017,6,12,12,0,935.0,126.0,1.2,15.0,1034.0,1055.23,767.16
2017,6,12,12,15,934.5,126.0,1.2,15.0,1032.0,1043.62,758.09
2017,6,12,12,30,934.0,126.0,1.2,15.0,1030.0,1028.87,749.03
2017,6,12,12,45,927.5,128.5,1.3,15.0,1019.0,1007.78,737.85
2017,6,12,13,0,921.0,131.0,1.4,15.0,1008.0,983.89,724.75
2017,6,12,13,15,479.5,262.0,1.45,15.0,718.5,694.84,527.91
2017,6,12,13,30,38.0,393.0,1.5,15.0,429.0,415.36,315.99
2017,6,12,13,45,175.0,406.0,1.55,15.0,562.0,541.71,414.91
2017,6,12,14,0,312.0,419.0,1.6,15.0,695.0,656.93,499.79
2017,6,12,14,15,347.0,389.0,1.65,14.5,686.5,641.45,490.42
2017,6,12,14,30,382.0,359.0,1.7,14.0,678.0,622.86,479.69
2017,6,12,14,45,340.5,356.5,1.75,14.0,631.5,573.3,443.49
2017,6,12,15,0,299.0,354.0,1.8,14.0,585.0,526.41,408.95
2017,6,12,15,15,572.5,234.5,1.8,13.5,648.0,565.15,443.31
2017,6,12,15,30,846.0,115.0,1.8,13.0,711.0,579.98,456.87
2017,6,12,15,45,830.5,112.5,1.8,13.0,665.0,527.31,414.58
2017,6,12,16,0,815.0,110.0,1.8,13.0,619.0,475.0,371.84
2017,6,12,16,15,794.0,106.5,1.8,12.5,570.0,420.12,326.52
2017,6,12,16,30,773.0,103.0,1.8,12.0,521.0,366.64,280.94
2017,6,12,16,45,746.0,98.5,1.8,12.0,470.0,309.22,230.81
2017,6,12,17,0,719.0,94.0,1.8,12.0,419.0,256.91,184.31
2017,6,12,17,15,681.5,89.0,1.8,11.5,367.0,204.82,139.13
2017,6,12,17,30,644.0,84.0,1.8,11.0,315.0,156.77,99.14
2017,6,12,17,45,590.5,77.5,1.8,10.5,263.5,110.23,65.05
2017,6,12,18,0,537.0,71.0,1.8,10.0,212.0,69.78,42.61
2017,6,12,18,15,460.5,62.0,1.7,9.5,165.0,45.08,35.3
2017,6,12,18,30,384.0,53.0,1.6,9.0,118.0,40.44,30.82
2017,6,12,18,45,271.0,40.5,1.5,8.5,79.0,31.03,21.76
2017,6,12,19,0,158.0,28.0,1.4,8.0,40.0,21.93,10.97
2017,6,12,19,15,79.0,14.0,1.3,7.5,20.0,13.76,0.0
2017,6,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,13,4,45,16.5,6.0,1.2,6.5,6.0,0.0,0.0
2017,6,13,5,0,33.0,12.0,1.2,7.0,12.0,15.21,0.0
2017,6,13,5,15,153.5,26.5,1.2,7.5,42.5,55.98,28.89
2017,6,13,5,30,274.0,41.0,1.2,8.0,73.0,106.7,73.23
2017,6,13,5,45,373.5,50.5,1.2,8.5,117.0,158.72,117.62
2017,6,13,6,0,473.0,60.0,1.2,9.0,161.0,220.95,171.49
2017,6,13,6,15,535.0,67.0,1.15,9.5,210.0,277.03,220.9
2017,6,13,6,30,597.0,74.0,1.1,10.0,259.0,339.1,274.1
2017,6,13,6,45,647.5,77.5,1.1,10.5,311.0,397.65,323.2
2017,6,13,7,0,698.0,81.0,1.1,11.0,363.0,460.37,373.96
2017,6,13,7,15,728.5,85.5,1.05,11.5,414.5,515.51,416.79
2017,6,13,7,30,759.0,90.0,1.0,12.0,466.0,573.4,460.03
2017,6,13,7,45,786.5,92.0,1.0,12.5,517.5,627.87,499.6
2017,6,13,8,0,814.0,94.0,1.0,13.0,569.0,683.0,537.66
2017,6,13,8,15,831.5,96.5,1.0,13.5,616.0,731.6,568.91
2017,6,13,8,30,849.0,99.0,1.0,14.0,663.0,775.7,596.42
2017,6,13,8,45,864.5,100.5,1.0,14.5,707.5,819.64,623.34
2017,6,13,9,0,880.0,102.0,1.0,15.0,752.0,862.2,648.84
2017,6,13,9,15,890.0,104.0,1.0,15.5,791.0,898.83,669.99
2017,6,13,9,30,900.0,106.0,1.0,16.0,830.0,933.29,689.5
2017,6,13,9,45,912.0,105.0,1.05,16.5,864.5,964.04,707.34
2017,6,13,10,0,924.0,104.0,1.1,17.0,899.0,992.35,723.56
2017,6,13,10,15,929.5,105.0,1.15,17.0,926.0,1013.82,736.8
2017,6,13,10,30,935.0,106.0,1.2,17.0,953.0,1032.25,748.27
2017,6,13,10,45,940.5,106.0,1.25,17.5,973.5,1046.5,755.81
2017,6,13,11,0,946.0,106.0,1.3,18.0,994.0,1057.52,761.44
2017,6,13,11,15,948.5,106.5,1.3,18.0,1007.5,1062.75,764.09
2017,6,13,11,30,951.0,107.0,1.3,18.0,1021.0,1064.61,764.84
2017,6,13,11,45,953.5,106.0,1.35,18.5,1027.0,1061.57,762.18
2017,6,13,12,0,956.0,105.0,1.4,19.0,1033.0,1055.19,757.59
2017,6,13,12,15,956.0,105.0,1.4,19.0,1031.5,1044.02,750.69
2017,6,13,12,30,956.0,105.0,1.4,19.0,1030.0,1029.61,741.91
2017,6,13,12,45,954.5,104.5,1.45,19.0,1020.5,1010.1,730.82
2017,6,13,13,0,953.0,104.0,1.5,19.0,1011.0,987.54,717.81
2017,6,13,13,15,950.0,103.0,1.5,19.0,994.5,960.16,700.94
2017,6,13,13,30,947.0,102.0,1.5,19.0,978.0,930.0,682.26
2017,6,13,13,45,942.5,101.0,1.55,19.0,954.0,895.92,661.58
2017,6,13,14,0,938.0,100.0,1.6,19.0,930.0,859.43,639.09
2017,6,13,14,15,931.5,99.0,1.6,19.0,900.0,819.15,613.24
2017,6,13,14,30,925.0,98.0,1.6,19.0,870.0,776.94,585.83
2017,6,13,14,45,916.0,96.5,1.65,19.0,833.5,730.81,555.81
2017,6,13,15,0,907.0,95.0,1.7,19.0,797.0,683.37,523.32
2017,6,13,15,15,896.0,93.0,1.7,18.5,756.0,633.16,487.34
2017,6,13,15,30,885.0,91.0,1.7,18.0,715.0,582.29,449.69
2017,6,13,15,45,869.5,89.5,1.75,17.5,669.0,529.14,409.25
2017,6,13,16,0,854.0,88.0,1.8,17.0,623.0,476.22,367.46
2017,6,13,16,15,835.5,85.0,1.8,16.5,574.0,421.17,322.41
2017,6,13,16,30,817.0,82.0,1.8,16.0,525.0,363.9,274.25
2017,6,13,16,45,790.5,79.5,1.85,16.0,473.5,309.03,226.47
2017,6,13,17,0,764.0,77.0,1.9,16.0,422.0,256.54,180.08
2017,6,13,17,15,730.5,73.0,1.85,15.0,370.5,203.96,134.8
2017,6,13,17,30,697.0,69.0,1.8,14.0,319.0,154.97,94.22
2017,6,13,17,45,647.5,64.0,1.8,13.5,268.0,104.31,56.89
2017,6,13,18,0,598.0,59.0,1.8,13.0,217.0,62.07,33.82
2017,6,13,18,15,527.0,52.0,1.75,12.0,169.5,36.11,26.9
2017,6,13,18,30,456.0,45.0,1.7,11.0,122.0,32.82,23.77
2017,6,13,18,45,341.5,35.5,1.65,10.5,82.0,26.95,18.02
2017,6,13,19,0,227.0,26.0,1.6,10.0,42.0,20.68,10.11
2017,6,13,19,15,113.5,13.0,1.55,9.5,21.0,12.78,0.0
2017,6,13,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,14,4,45,41.5,6.0,0.9,6.5,7.0,0.0,0.0
2017,6,14,5,0,83.0,12.0,0.9,7.0,14.0,20.36,0.0
2017,6,14,5,15,225.5,23.5,0.85,7.5,46.0,64.37,32.19
2017,6,14,5,30,368.0,35.0,0.8,8.0,78.0,120.47,80.94
2017,6,14,5,45,460.0,42.5,0.8,8.5,123.0,172.86,126.44
2017,6,14,6,0,552.0,50.0,0.8,9.0,168.0,234.99,180.76
2017,6,14,6,15,609.5,56.0,0.75,9.5,218.0,292.27,231.34
2017,6,14,6,30,667.0,62.0,0.7,10.0,268.0,354.16,284.27
2017,6,14,6,45,708.5,66.0,0.65,11.0,320.5,412.51,332.04
2017,6,14,7,0,750.0,70.0,0.6,12.0,373.0,474.06,380.13
2017,6,14,7,15,778.0,73.5,0.6,12.5,424.5,530.28,423.22
2017,6,14,7,30,806.0,77.0,0.6,13.0,476.0,587.77,465.64
2017,6,14,7,45,828.0,79.5,0.65,14.0,526.5,641.17,503.23
2017,6,14,8,0,850.0,82.0,0.7,15.0,577.0,691.59,536.06
2017,6,14,8,15,866.0,84.5,0.7,15.5,625.0,740.31,566.7
2017,6,14,8,30,882.0,87.0,0.7,16.0,673.0,788.14,596.04
2017,6,14,8,45,894.5,89.0,0.75,16.5,716.5,831.39,622.56
2017,6,14,9,0,907.0,91.0,0.8,17.0,760.0,872.99,647.68
2017,6,14,9,15,916.0,92.5,0.85,17.5,799.0,909.09,668.93
2017,6,14,9,30,925.0,94.0,0.9,18.0,838.0,942.88,688.57
2017,6,14,9,45,929.0,97.0,0.95,18.5,870.5,971.13,704.57
2017,6,14,10,0,933.0,100.0,1.0,19.0,903.0,996.48,718.76
2017,6,14,10,15,938.5,101.0,1.05,19.5,930.0,1018.16,730.65
2017,6,14,10,30,944.0,102.0,1.1,20.0,957.0,1036.78,740.7
2017,6,14,10,45,948.5,102.5,1.15,20.5,977.5,1050.72,747.92
2017,6,14,11,0,953.0,103.0,1.2,21.0,998.0,1061.38,753.26
