Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,11,15,955.0,103.5,1.2,21.0,1011.0,1066.2,755.61
2017,6,14,11,30,957.0,104.0,1.2,21.0,1024.0,1067.62,756.08
2017,6,14,11,45,958.5,104.0,1.3,21.5,1030.0,1064.65,754.46
2017,6,14,12,0,960.0,104.0,1.4,22.0,1036.0,1058.3,750.84
2017,6,14,12,15,960.0,104.0,1.4,22.0,1034.5,1047.15,744.03
2017,6,14,12,30,960.0,104.0,1.4,22.0,1033.0,1032.74,735.36
2017,6,14,12,45,958.5,103.5,1.45,22.0,1023.5,1013.22,724.4
2017,6,14,13,0,957.0,103.0,1.5,22.0,1014.0,990.62,711.54
2017,6,14,13,15,954.0,102.5,1.55,22.0,998.0,963.69,695.87
2017,6,14,13,30,951.0,102.0,1.6,22.0,982.0,933.96,678.32
2017,6,14,13,45,947.0,101.0,1.65,22.0,958.5,900.23,658.03
2017,6,14,14,0,943.0,100.0,1.7,22.0,935.0,864.04,635.92
2017,6,14,14,15,937.0,98.5,1.7,21.5,905.0,823.53,611.33
2017,6,14,14,30,931.0,97.0,1.7,21.0,875.0,781.05,585.06
2017,6,14,14,45,924.0,95.5,1.7,21.0,839.5,736.1,555.61
2017,6,14,15,0,917.0,94.0,1.7,21.0,804.0,689.66,523.8
2017,6,14,15,15,906.5,92.0,1.65,20.5,763.0,639.34,487.75
2017,6,14,15,30,896.0,90.0,1.6,20.0,722.0,588.29,450.08
2017,6,14,15,45,883.5,87.5,1.6,20.0,676.5,535.24,409.18
2017,6,14,16,0,871.0,85.0,1.6,20.0,631.0,482.12,366.93
2017,6,14,16,15,853.5,82.0,1.55,19.5,582.5,426.65,322.06
2017,6,14,16,30,836.0,79.0,1.5,19.0,534.0,372.09,276.49
2017,6,14,16,45,814.5,75.5,1.5,18.5,483.0,313.55,226.84
2017,6,14,17,0,793.0,72.0,1.5,18.0,432.0,260.14,180.35
2017,6,14,17,15,761.5,68.5,1.45,17.0,380.0,206.82,134.7
2017,6,14,17,30,730.0,65.0,1.4,16.0,328.0,156.85,93.5
2017,6,14,17,45,686.0,60.0,1.4,15.5,276.5,107.96,57.78
2017,6,14,18,0,642.0,55.0,1.4,15.0,225.0,64.12,33.89
2017,6,14,18,15,573.5,48.5,1.3,14.0,176.5,33.12,24.01
2017,6,14,18,30,505.0,42.0,1.2,13.0,128.0,30.08,21.16
2017,6,14,18,45,393.0,33.0,1.15,12.0,87.0,24.55,15.84
2017,6,14,19,0,281.0,24.0,1.1,11.0,46.0,18.64,8.67
2017,6,14,19,15,140.5,12.0,1.1,10.5,23.0,11.8,0.0
2017,6,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,15,4,45,45.0,6.0,0.9,7.5,7.0,0.0,0.0
2017,6,15,5,0,90.0,12.0,0.9,8.0,14.0,21.04,0.0
2017,6,15,5,15,232.5,23.0,0.9,8.5,46.5,64.79,32.0
2017,6,15,5,30,375.0,34.0,0.9,9.0,79.0,120.69,80.52
2017,6,15,5,45,462.5,42.5,0.9,9.5,123.5,173.27,126.24
2017,6,15,6,0,550.0,51.0,0.9,10.0,168.0,235.15,180.35
2017,6,15,6,15,607.0,56.5,0.9,10.5,217.5,291.57,230.27
2017,6,15,6,30,664.0,62.0,0.9,11.0,267.0,353.44,283.38
2017,6,15,6,45,701.5,67.0,0.9,11.5,318.5,409.91,330.67
2017,6,15,7,0,739.0,72.0,0.9,12.0,370.0,470.12,379.09
2017,6,15,7,15,767.5,75.5,0.9,12.0,422.0,526.1,423.26
2017,6,15,7,30,796.0,79.0,0.9,12.0,474.0,583.42,467.01
2017,6,15,7,45,816.0,82.5,0.95,12.5,524.0,636.16,505.55
2017,6,15,8,0,836.0,86.0,1.0,13.0,574.0,688.91,541.82
2017,6,15,8,15,852.5,89.0,1.05,13.5,621.5,734.8,571.72
2017,6,15,8,30,869.0,92.0,1.1,14.0,669.0,783.04,602.82
2017,6,15,8,45,880.0,95.0,1.15,14.5,712.0,825.69,629.52
2017,6,15,9,0,891.0,98.0,1.2,15.0,755.0,866.62,654.76
2017,6,15,9,15,900.5,99.5,1.2,15.5,794.0,902.67,675.7
2017,6,15,9,30,910.0,101.0,1.2,16.0,833.0,936.49,694.95
2017,6,15,9,45,909.5,107.0,1.25,16.5,864.0,963.37,710.35
2017,6,15,10,0,909.0,113.0,1.3,17.0,895.0,987.17,723.79
2017,6,15,10,15,914.5,114.5,1.3,17.0,922.0,1008.93,736.47
2017,6,15,10,30,920.0,116.0,1.3,17.0,949.0,1027.7,747.3
2017,6,15,10,45,923.5,117.0,1.3,17.0,968.5,1040.87,754.67
2017,6,15,11,0,927.0,118.0,1.3,17.0,988.0,1050.82,760.18
2017,6,15,11,15,928.5,118.5,1.3,17.0,1000.5,1055.0,762.21
2017,6,15,11,30,930.0,119.0,1.3,17.0,1013.0,1055.87,762.35
2017,6,15,11,45,930.5,119.0,1.35,17.0,1018.0,1051.95,760.57
2017,6,15,12,0,931.0,119.0,1.4,17.0,1023.0,1044.77,756.87
2017,6,15,12,15,929.5,119.0,1.4,17.0,1020.0,1032.41,749.16
2017,6,15,12,30,928.0,119.0,1.4,17.0,1017.0,1016.95,739.62
2017,6,15,12,45,938.5,109.5,1.4,17.0,1010.5,1000.49,729.54
2017,6,15,13,0,949.0,100.0,1.4,17.0,1004.0,980.61,717.32
2017,6,15,13,15,944.5,99.0,1.4,17.0,986.0,952.1,699.57
2017,6,15,13,30,940.0,98.0,1.4,17.0,968.0,920.89,680.1
2017,6,15,13,45,933.5,97.0,1.45,17.0,943.0,885.45,658.41
2017,6,15,14,0,927.0,96.0,1.5,17.0,918.0,847.74,634.97
2017,6,15,14,15,919.5,95.0,1.5,17.0,887.0,807.18,608.73
2017,6,15,14,30,912.0,94.0,1.5,17.0,856.0,764.81,580.97
2017,6,15,14,45,903.0,92.0,1.55,17.0,819.5,718.82,550.8
2017,6,15,15,0,894.0,90.0,1.6,17.0,783.0,671.56,518.38
2017,6,15,15,15,882.5,88.0,1.6,17.0,742.0,621.73,481.48
2017,6,15,15,30,871.0,86.0,1.6,17.0,701.0,571.3,443.1
2017,6,15,15,45,857.5,83.5,1.6,17.0,656.0,519.0,402.19
2017,6,15,16,0,844.0,81.0,1.6,17.0,611.0,466.78,360.05
2017,6,15,16,15,826.0,78.0,1.55,16.5,563.0,412.53,315.55
2017,6,15,16,30,808.0,75.0,1.5,16.0,515.0,359.27,270.46
2017,6,15,16,45,785.5,72.0,1.5,16.0,465.0,302.36,221.14
2017,6,15,17,0,763.0,69.0,1.5,16.0,415.0,250.72,175.36
2017,6,15,17,15,731.5,65.0,1.45,15.5,364.5,198.58,130.09
2017,6,15,17,30,700.0,61.0,1.4,15.0,314.0,149.76,89.35
2017,6,15,17,45,657.0,56.5,1.35,15.0,264.5,102.98,54.78
2017,6,15,18,0,614.0,52.0,1.3,15.0,215.0,61.09,31.66
2017,6,15,18,15,548.5,46.0,1.2,14.0,168.5,30.98,22.12
2017,6,15,18,30,483.0,40.0,1.1,13.0,122.0,28.26,19.56
2017,6,15,18,45,380.5,31.5,1.05,12.5,83.0,23.12,14.58
2017,6,15,19,0,278.0,23.0,1.0,12.0,44.0,17.62,7.97
2017,6,15,19,15,139.0,11.5,0.95,11.5,22.0,11.3,0.0
2017,6,15,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,45,62.5,5.5,0.65,9.5,7.0,0.0,0.0
2017,6,16,5,0,125.0,11.0,0.7,10.0,14.0,23.59,0.0
2017,6,16,5,15,262.5,20.5,0.7,10.5,45.5,66.62,31.79
2017,6,16,5,30,400.0,30.0,0.7,11.0,77.0,121.39,79.45
2017,6,16,5,45,483.0,36.5,0.75,11.5,120.5,171.79,123.33
2017,6,16,6,0,566.0,43.0,0.8,12.0,164.0,230.32,174.6
2017,6,16,6,15,619.0,48.0,0.8,12.5,212.0,285.51,223.39
2017,6,16,6,30,672.0,53.0,0.8,13.0,260.0,345.74,274.96
2017,6,16,6,45,709.0,56.5,0.85,14.0,310.5,401.51,321.12
2017,6,16,7,0,746.0,60.0,0.9,15.0,361.0,460.08,367.65
2017,6,16,7,15,772.5,63.0,0.9,15.5,411.5,514.61,409.74
2017,6,16,7,30,799.0,66.0,0.9,16.0,462.0,567.78,449.35
2017,6,16,7,45,819.0,68.5,0.95,17.0,511.0,619.33,485.88
2017,6,16,8,0,839.0,71.0,1.0,18.0,560.0,670.9,519.35
2017,6,16,8,15,854.0,73.0,1.0,18.5,606.0,717.95,549.14
2017,6,16,8,30,869.0,75.0,1.0,19.0,652.0,764.06,577.69
2017,6,16,8,45,881.0,77.0,1.05,19.5,695.0,806.54,603.9
2017,6,16,9,0,893.0,79.0,1.1,20.0,738.0,847.37,628.7
2017,6,16,9,15,902.0,80.5,1.15,20.5,776.0,883.16,649.89
2017,6,16,9,30,911.0,82.0,1.2,21.0,814.0,916.7,669.49
2017,6,16,9,45,912.0,86.5,1.25,21.5,845.0,943.59,684.69
2017,6,16,10,0,913.0,91.0,1.3,22.0,876.0,967.49,698.01
2017,6,16,10,15,918.5,92.0,1.3,22.0,903.0,988.96,710.37
2017,6,16,10,30,924.0,93.0,1.3,22.0,930.0,1007.45,720.9
2017,6,16,10,45,928.5,93.5,1.35,22.5,950.0,1021.32,728.09
2017,6,16,11,0,933.0,94.0,1.4,23.0,970.0,1032.0,733.41
2017,6,16,11,15,935.5,94.5,1.4,23.0,983.5,1037.41,736.17
2017,6,16,11,30,938.0,95.0,1.4,23.0,997.0,1039.51,737.06
2017,6,16,11,45,940.0,94.5,1.45,23.5,1003.0,1036.75,734.52
2017,6,16,12,0,942.0,94.0,1.5,24.0,1009.0,1030.69,730.08
2017,6,16,12,15,942.0,94.0,1.5,24.0,1008.0,1019.9,723.47
2017,6,16,12,30,942.0,94.0,1.5,24.0,1007.0,1005.91,715.0
2017,6,16,12,45,940.5,94.0,1.55,24.5,998.0,987.35,703.14
2017,6,16,13,0,939.0,94.0,1.6,25.0,989.0,965.77,689.45
2017,6,16,13,15,936.5,93.0,1.6,25.0,973.0,939.38,673.39
2017,6,16,13,30,934.0,92.0,1.6,25.0,957.0,910.21,655.57
2017,6,16,13,45,929.5,91.5,1.65,25.0,934.5,877.2,635.77
2017,6,16,14,0,925.0,91.0,1.7,25.0,912.0,841.81,614.23
2017,6,16,14,15,919.0,90.0,1.7,24.5,882.5,802.55,590.54
2017,6,16,14,30,913.0,89.0,1.7,24.0,853.0,761.36,565.23
2017,6,16,14,45,905.5,88.0,1.75,24.0,818.0,717.39,536.97
2017,6,16,15,0,898.0,87.0,1.8,24.0,783.0,672.0,506.59
2017,6,16,15,15,887.5,85.0,1.75,23.5,743.0,622.64,471.42
2017,6,16,15,30,877.0,83.0,1.7,23.0,703.0,572.58,434.68
2017,6,16,15,45,864.0,81.0,1.7,22.5,658.5,520.76,395.68
2017,6,16,16,0,851.0,79.0,1.7,22.0,614.0,468.93,355.28
2017,6,16,16,15,834.0,76.5,1.65,21.5,566.5,415.22,311.93
2017,6,16,16,30,817.0,74.0,1.6,21.0,519.0,362.37,267.9
2017,6,16,16,45,795.0,70.5,1.6,20.5,469.5,304.69,219.21
2017,6,16,17,0,773.0,67.0,1.6,20.0,420.0,252.23,173.76
2017,6,16,17,15,742.5,63.5,1.5,19.0,369.0,200.17,129.3
2017,6,16,17,30,712.0,60.0,1.4,18.0,318.0,151.33,89.08
2017,6,16,17,45,669.5,55.5,1.35,17.5,268.5,103.91,54.39
2017,6,16,18,0,627.0,51.0,1.3,17.0,219.0,61.32,30.96
2017,6,16,18,15,562.0,45.5,1.2,16.0,172.0,30.54,21.52
2017,6,16,18,30,497.0,40.0,1.1,15.0,125.0,28.22,19.35
2017,6,16,18,45,392.5,31.5,1.05,14.5,85.0,23.08,14.41
2017,6,16,19,0,288.0,23.0,1.0,14.0,45.0,17.57,7.94
2017,6,16,19,15,144.0,11.5,0.95,13.5,22.5,11.3,0.0
2017,6,16,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,4,45,65.5,5.5,0.45,10.5,7.0,0.0,0.0
2017,6,17,5,0,131.0,11.0,0.5,11.0,14.0,24.13,0.0
2017,6,17,5,15,270.0,20.0,0.5,11.0,45.5,67.03,31.57
2017,6,17,5,30,409.0,29.0,0.5,11.0,77.0,121.9,79.43
2017,6,17,5,45,494.5,35.5,0.5,11.5,121.0,172.61,123.39
2017,6,17,6,0,580.0,42.0,0.5,12.0,165.0,233.28,176.11
2017,6,17,6,15,632.5,46.5,0.5,12.5,214.0,288.43,224.63
2017,6,17,6,30,685.0,51.0,0.5,13.0,263.0,348.55,275.79
2017,6,17,6,45,723.5,54.0,0.55,14.0,313.5,405.09,322.24
2017,6,17,7,0,762.0,57.0,0.6,15.0,364.0,464.57,369.12
2017,6,17,7,15,788.0,60.0,0.65,15.5,414.5,517.26,409.9
2017,6,17,7,30,814.0,63.0,0.7,16.0,465.0,573.19,451.62
2017,6,17,7,45,834.5,65.0,0.8,17.0,514.5,625.2,488.71
2017,6,17,8,0,855.0,67.0,0.9,18.0,564.0,677.25,522.71
2017,6,17,8,15,869.5,69.0,0.95,18.5,611.0,724.6,553.11
2017,6,17,8,30,884.0,71.0,1.0,19.0,658.0,770.95,582.32
2017,6,17,8,45,896.0,72.5,1.05,20.0,701.0,813.45,607.32
2017,6,17,9,0,908.0,74.0,1.1,21.0,744.0,854.28,630.79
2017,6,17,9,15,917.0,75.0,1.1,21.5,782.0,890.03,651.05
2017,6,17,9,30,926.0,76.0,1.1,22.0,820.0,923.49,669.64
2017,6,17,9,45,921.0,84.5,1.1,23.0,850.0,949.55,682.03
2017,6,17,10,0,916.0,93.0,1.1,24.0,880.0,972.25,692.25
2017,6,17,10,15,921.5,94.0,1.1,24.5,907.0,993.8,703.07
2017,6,17,10,30,927.0,95.0,1.1,25.0,934.0,1012.36,712.03
2017,6,17,10,45,930.5,96.0,1.15,25.5,954.0,1025.83,718.86
2017,6,17,11,0,934.0,97.0,1.2,26.0,974.0,1036.07,723.86
2017,6,17,11,15,936.0,97.5,1.2,26.0,987.0,1041.01,726.27
2017,6,17,11,30,938.0,98.0,1.2,26.0,1000.0,1042.63,726.86
2017,6,17,11,45,938.5,98.5,1.3,26.5,1005.5,1039.42,725.03
2017,6,17,12,0,939.0,99.0,1.4,27.0,1011.0,1032.92,721.28
2017,6,17,12,15,939.0,99.0,1.4,27.0,1009.5,1022.18,714.8
2017,6,17,12,30,939.0,99.0,1.4,27.0,1008.0,1008.24,706.51
2017,6,17,12,45,939.0,97.0,1.45,27.0,999.5,989.2,695.93
2017,6,17,13,0,939.0,95.0,1.5,27.0,991.0,967.1,683.48
2017,6,17,13,15,936.0,94.5,1.5,27.0,975.0,940.79,667.67
2017,6,17,13,30,933.0,94.0,1.5,27.0,959.0,911.73,650.13
2017,6,17,13,45,928.0,93.5,1.55,27.0,935.5,878.35,630.37
2017,6,17,14,0,923.0,93.0,1.6,27.0,912.0,842.63,608.9
2017,6,17,14,15,917.0,92.0,1.6,26.5,883.0,803.47,585.57
2017,6,17,14,30,911.0,91.0,1.6,26.0,854.0,762.39,560.63
2017,6,17,14,45,903.0,89.5,1.6,26.0,818.5,717.7,531.8
2017,6,17,15,0,895.0,88.0,1.6,26.0,783.0,671.64,501.0
2017,6,17,15,15,884.5,86.5,1.6,25.5,743.0,622.91,467.01
2017,6,17,15,30,874.0,85.0,1.6,25.0,703.0,573.47,431.4
2017,6,17,15,45,861.0,82.5,1.6,25.0,658.5,521.33,391.85
2017,6,17,16,0,848.0,80.0,1.6,25.0,614.0,469.19,351.06
2017,6,17,16,15,830.5,77.5,1.55,24.5,566.5,415.43,308.29
2017,6,17,16,30,813.0,75.0,1.5,24.0,519.0,362.58,264.88
2017,6,17,16,45,790.5,72.0,1.45,24.0,469.0,305.4,216.74
2017,6,17,17,0,768.0,69.0,1.4,24.0,419.0,253.48,172.06
2017,6,17,17,15,737.0,65.5,1.3,23.0,368.5,201.57,128.52
2017,6,17,17,30,706.0,62.0,1.2,22.0,318.0,152.92,89.14
2017,6,17,17,45,664.0,57.0,1.15,21.0,268.5,105.39,54.91
2017,6,17,18,0,622.0,52.0,1.1,20.0,219.0,62.64,31.48
2017,6,17,18,15,556.5,46.0,1.0,19.0,172.0,30.9,21.54
2017,6,17,18,30,491.0,40.0,0.9,18.0,125.0,28.17,19.04
2017,6,17,18,45,389.0,31.5,0.85,17.0,85.5,23.03,14.2
2017,6,17,19,0,287.0,23.0,0.8,16.0,46.0,17.52,7.91
2017,6,17,19,15,143.5,11.5,0.75,15.5,23.0,11.3,0.0
2017,6,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,18,4,45,69.5,5.0,0.35,13.5,7.0,0.0,0.0
2017,6,18,5,0,139.0,10.0,0.3,14.0,14.0,23.87,0.0
2017,6,18,5,15,277.0,19.5,0.3,14.5,46.0,67.32,30.83
2017,6,18,5,30,415.0,29.0,0.3,15.0,78.0,122.86,78.59
2017,6,18,5,45,494.5,35.5,0.3,16.0,121.0,172.27,120.72
2017,6,18,6,0,574.0,42.0,0.3,17.0,164.0,231.0,170.65
2017,6,18,6,15,626.5,47.0,0.3,17.5,212.5,286.36,218.19
2017,6,18,6,30,679.0,52.0,0.3,18.0,261.0,346.69,268.28
2017,6,18,6,45,713.5,56.0,0.3,18.5,311.0,402.17,313.07
2017,6,18,7,0,748.0,60.0,0.3,19.0,361.0,460.2,358.01
2017,6,18,7,15,774.5,63.0,0.3,19.5,411.5,514.82,398.69
2017,6,18,7,30,801.0,66.0,0.3,20.0,462.0,568.08,436.92
2017,6,18,7,45,819.0,69.0,0.35,21.0,510.5,618.97,471.7
2017,6,18,8,0,837.0,72.0,0.4,22.0,559.0,669.71,503.49
2017,6,18,8,15,852.0,74.5,0.4,22.5,605.5,717.25,532.4
2017,6,18,8,30,867.0,77.0,0.4,23.0,652.0,763.87,560.07
2017,6,18,8,45,876.5,79.5,0.45,24.0,694.0,804.82,583.23
2017,6,18,9,0,886.0,82.0,0.5,25.0,736.0,843.97,604.89
2017,6,18,9,15,895.5,83.5,0.5,25.5,774.0,880.04,624.55
2017,6,18,9,30,905.0,85.0,0.5,26.0,812.0,913.91,642.6
2017,6,18,9,45,915.0,84.5,0.55,27.0,845.5,943.7,657.71
2017,6,18,10,0,925.0,84.0,0.6,28.0,879.0,970.97,671.2
2017,6,18,10,15,930.0,85.0,0.65,28.5,905.5,992.29,682.41
2017,6,18,10,30,935.0,86.0,0.7,29.0,932.0,1010.58,691.92
2017,6,18,10,45,936.5,88.0,0.75,29.5,951.5,1023.31,698.21
2017,6,18,11,0,938.0,90.0,0.8,30.0,971.0,1032.74,702.72
2017,6,18,11,15,940.0,90.5,0.85,30.0,984.0,1037.79,706.18
2017,6,18,11,30,942.0,91.0,0.9,30.0,997.0,1039.5,707.83
2017,6,18,11,45,941.0,93.0,1.0,30.0,1002.0,1036.41,707.78
2017,6,18,12,0,940.0,95.0,1.1,30.0,1007.0,1030.01,705.83
2017,6,18,12,15,939.5,95.0,1.1,30.0,1005.5,1018.84,699.25
2017,6,18,12,30,939.0,95.0,1.1,30.0,1004.0,1004.49,690.91
2017,6,18,12,45,929.0,100.0,1.15,30.0,993.0,982.97,679.21
2017,6,18,13,0,919.0,105.0,1.2,30.0,982.0,958.73,665.86
2017,6,18,13,15,916.0,104.5,1.2,30.0,966.0,932.89,650.71
2017,6,18,13,30,913.0,104.0,1.2,30.0,950.0,904.37,633.87
2017,6,18,13,45,907.0,104.0,1.25,30.0,927.0,871.23,614.76
2017,6,18,14,0,901.0,104.0,1.3,30.0,904.0,835.86,594.03
2017,6,18,14,15,895.0,103.0,1.3,29.5,875.0,797.47,571.67
2017,6,18,14,30,889.0,102.0,1.3,29.0,846.0,757.21,547.77
2017,6,18,14,45,879.0,101.0,1.3,29.0,811.0,712.46,519.47
2017,6,18,15,0,869.0,100.0,1.3,29.0,776.0,666.56,488.95
2017,6,18,15,15,858.5,98.0,1.25,28.5,736.5,618.48,455.77
2017,6,18,15,30,848.0,96.0,1.2,28.0,697.0,569.74,421.12
2017,6,18,15,45,832.5,94.5,1.2,28.0,652.5,518.44,383.06
2017,6,18,16,0,817.0,93.0,1.2,28.0,608.0,464.65,342.11
2017,6,18,16,15,798.5,90.0,1.15,27.0,561.0,411.26,301.19
2017,6,18,16,30,780.0,87.0,1.1,26.0,514.0,358.98,259.62
2017,6,18,16,45,754.5,84.0,1.05,25.5,464.0,305.87,215.89
2017,6,18,17,0,729.0,81.0,1.0,25.0,414.0,255.06,173.29
2017,6,18,17,15,696.0,76.5,0.95,24.0,363.5,203.9,131.12
2017,6,18,17,30,663.0,72.0,0.9,23.0,313.0,153.28,90.73
2017,6,18,17,45,616.0,66.5,0.85,22.5,263.5,106.89,57.54
2017,6,18,18,0,569.0,61.0,0.8,22.0,214.0,65.79,34.81
2017,6,18,18,15,500.5,53.5,0.7,21.0,167.5,37.08,26.72
2017,6,18,18,30,432.0,46.0,0.6,20.0,121.0,33.39,23.39
2017,6,18,18,45,328.5,36.0,0.55,19.0,82.0,27.1,17.55
2017,6,18,19,0,225.0,26.0,0.5,18.0,43.0,20.36,10.08
2017,6,18,19,15,112.5,13.0,0.45,17.5,21.5,12.78,0.0
2017,6,18,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,4,45,30.5,5.0,0.55,12.5,5.5,0.0,0.0
2017,6,19,5,0,61.0,10.0,0.6,13.0,11.0,15.96,0.0
2017,6,19,5,15,183.5,22.5,0.6,13.5,41.0,55.99,26.29
2017,6,19,5,30,306.0,35.0,0.6,14.0,71.0,106.56,69.93
2017,6,19,5,45,391.5,44.0,0.6,14.5,112.5,155.27,111.07
2017,6,19,6,0,477.0,53.0,0.6,15.0,154.0,213.08,160.3
2017,6,19,6,15,535.0,60.0,0.55,15.5,201.5,267.54,207.06
2017,6,19,6,30,593.0,67.0,0.5,16.0,249.0,327.65,257.08
2017,6,19,6,45,635.5,72.0,0.5,16.5,299.0,383.65,302.64
2017,6,19,7,0,678.0,77.0,0.5,17.0,349.0,443.11,349.21
2017,6,19,7,15,708.0,81.0,0.5,18.0,399.0,496.53,388.89
2017,6,19,7,30,738.0,85.0,0.5,19.0,449.0,552.56,428.84
2017,6,19,7,45,761.5,88.0,0.5,20.0,498.0,604.51,464.27
2017,6,19,8,0,785.0,91.0,0.5,21.0,547.0,656.87,498.11
2017,6,19,8,15,802.5,94.0,0.5,21.5,593.5,704.9,527.76
2017,6,19,8,30,820.0,97.0,0.5,22.0,640.0,752.29,556.35
2017,6,19,8,45,833.5,99.0,0.5,23.0,683.0,790.53,577.23
2017,6,19,9,0,847.0,101.0,0.5,24.0,726.0,831.07,599.22
2017,6,19,9,15,857.5,103.0,0.5,24.5,764.0,867.32,619.19
2017,6,19,9,30,868.0,105.0,0.5,25.0,802.0,901.54,637.65
2017,6,19,9,45,869.5,111.0,0.55,25.5,833.5,929.4,653.01
2017,6,19,10,0,871.0,117.0,0.6,26.0,865.0,954.4,666.66
2017,6,19,10,15,877.5,118.0,0.65,26.5,892.0,976.08,678.31
2017,6,19,10,30,884.0,119.0,0.7,27.0,919.0,994.95,688.31
2017,6,19,10,45,889.0,120.0,0.8,27.5,939.5,1009.39,696.77
2017,6,19,11,0,894.0,121.0,0.9,28.0,960.0,1020.77,703.5
2017,6,19,11,15,897.5,121.5,0.95,28.0,974.0,1027.0,707.63
2017,6,19,11,30,901.0,122.0,1.0,28.0,988.0,1030.04,710.03
2017,6,19,11,45,903.0,122.0,1.05,28.5,994.5,1027.89,708.05
2017,6,19,12,0,905.0,122.0,1.1,29.0,1001.0,1022.57,704.31
2017,6,19,12,15,905.0,122.0,1.15,29.0,1000.0,1012.13,699.02
2017,6,19,12,30,905.0,122.0,1.2,29.0,999.0,998.64,691.97
2017,6,19,12,45,898.5,125.0,1.25,29.0,989.0,978.9,681.16
2017,6,19,13,0,892.0,128.0,1.3,29.0,979.0,956.44,668.71
2017,6,19,13,15,888.5,127.0,1.3,28.5,963.0,930.25,654.48
2017,6,19,13,30,885.0,126.0,1.3,28.0,947.0,901.48,638.56
2017,6,19,13,45,880.5,125.0,1.3,28.0,924.0,869.43,619.21
2017,6,19,14,0,876.0,124.0,1.3,28.0,901.0,835.13,598.31
2017,6,19,14,15,869.0,122.5,1.3,27.5,872.0,796.31,575.46
2017,6,19,14,30,862.0,121.0,1.3,27.0,843.0,755.77,551.16
2017,6,19,14,45,853.0,119.0,1.3,27.0,808.0,711.8,523.15
2017,6,19,15,0,844.0,117.0,1.3,27.0,773.0,666.66,492.32
2017,6,19,15,15,831.5,114.5,1.3,26.5,732.5,616.37,457.84
2017,6,19,15,30,819.0,112.0,1.3,26.0,692.0,566.85,422.76
2017,6,19,15,45,804.0,109.0,1.3,25.5,647.5,515.42,385.1
2017,6,19,16,0,789.0,106.0,1.3,25.0,603.0,464.3,346.36
2017,6,19,16,15,768.5,102.5,1.25,24.5,555.5,411.0,304.53
2017,6,19,16,30,748.0,99.0,1.2,24.0,508.0,359.05,262.47
2017,6,19,16,45,722.5,94.5,1.2,23.5,458.5,306.22,218.93
2017,6,19,17,0,697.0,90.0,1.2,23.0,409.0,252.83,174.26
2017,6,19,17,15,661.5,85.0,1.15,22.0,358.5,202.17,132.35
2017,6,19,17,30,626.0,80.0,1.1,21.0,308.0,155.29,94.75
2017,6,19,17,45,578.0,73.5,1.05,20.5,259.0,109.89,61.95
2017,6,19,18,0,530.0,67.0,1.0,20.0,210.0,69.9,39.28
2017,6,19,18,15,461.5,58.5,0.95,19.0,164.0,41.37,30.71
2017,6,19,18,30,393.0,50.0,0.9,18.0,118.0,37.01,26.75
2017,6,19,18,45,293.5,38.5,0.85,17.0,80.0,29.42,19.72
2017,6,19,19,0,194.0,27.0,0.8,16.0,42.0,20.93,10.72
2017,6,19,19,15,97.0,13.5,0.75,15.5,21.0,13.27,0.0
2017,6,19,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,45,25.5,5.0,0.4,10.5,5.5,0.0,0.0
2017,6,20,5,0,51.0,10.0,0.4,11.0,11.0,14.92,0.0
2017,6,20,5,15,169.5,23.5,0.4,11.5,40.5,54.08,25.46
2017,6,20,5,30,288.0,37.0,0.4,12.0,70.0,104.65,69.52
2017,6,20,5,45,380.5,46.5,0.45,12.5,113.0,154.74,111.66
2017,6,20,6,0,473.0,56.0,0.5,13.0,156.0,214.65,162.64
2017,6,20,6,15,532.5,63.5,0.55,13.5,204.0,270.01,210.51
2017,6,20,6,30,592.0,71.0,0.6,14.0,252.0,331.16,262.03
2017,6,20,6,45,638.0,75.5,0.65,15.0,303.0,388.22,308.5
2017,6,20,7,0,684.0,80.0,0.7,16.0,354.0,449.07,356.2
2017,6,20,7,15,714.5,84.5,0.7,16.5,405.0,503.51,397.71
2017,6,20,7,30,745.0,89.0,0.7,17.0,456.0,560.71,439.75
2017,6,20,7,45,770.5,91.5,0.7,17.5,506.0,613.77,477.34
2017,6,20,8,0,796.0,94.0,0.7,18.0,556.0,667.39,513.62
2017,6,20,8,15,813.5,97.0,0.7,18.5,603.0,715.9,544.06
2017,6,20,8,30,831.0,100.0,0.7,19.0,650.0,763.73,573.4
2017,6,20,8,45,846.0,102.0,0.75,19.5,693.5,803.55,597.58
2017,6,20,9,0,861.0,104.0,0.8,20.0,737.0,845.78,623.13
2017,6,20,9,15,871.5,105.5,0.8,20.5,776.0,881.94,643.51
2017,6,20,9,30,882.0,107.0,0.8,21.0,815.0,916.03,662.36
2017,6,20,9,45,900.0,103.0,0.8,22.0,851.0,948.98,678.98
2017,6,20,10,0,918.0,99.0,0.8,23.0,887.0,979.82,694.01
2017,6,20,10,15,924.0,100.0,0.8,23.0,914.5,1001.98,706.27
2017,6,20,10,30,930.0,101.0,0.8,23.0,942.0,1021.16,716.84
2017,6,20,10,45,935.0,101.0,0.85,23.5,963.0,1035.21,724.08
2017,6,20,11,0,940.0,101.0,0.9,24.0,984.0,1046.05,729.52
2017,6,20,11,15,942.5,102.0,0.9,24.0,997.5,1052.14,732.57
2017,6,20,11,30,945.0,103.0,0.9,24.0,1011.0,1054.88,733.79
2017,6,20,11,45,946.5,103.0,0.95,24.5,1017.0,1052.25,731.59
2017,6,20,12,0,948.0,103.0,1.0,25.0,1023.0,1046.29,727.54
2017,6,20,12,15,948.0,103.0,1.05,25.0,1022.0,1035.57,722.15
2017,6,20,12,30,948.0,103.0,1.1,25.0,1021.0,1021.63,714.9
2017,6,20,12,45,945.5,103.5,1.15,25.0,1012.0,1002.65,704.61
2017,6,20,13,0,943.0,104.0,1.2,25.0,1003.0,980.66,692.48
2017,6,20,13,15,940.0,103.0,1.2,25.0,987.0,953.85,676.5
2017,6,20,13,30,937.0,102.0,1.2,25.0,971.0,924.28,658.8
2017,6,20,13,45,934.0,100.5,1.25,25.0,948.5,891.6,639.77
2017,6,20,14,0,931.0,99.0,1.3,25.0,926.0,856.43,618.93
2017,6,20,14,15,925.0,98.0,1.3,24.5,896.5,817.06,595.65
2017,6,20,14,30,919.0,97.0,1.3,24.0,867.0,775.74,570.75
2017,6,20,14,45,912.0,95.0,1.35,23.5,832.0,731.0,543.64
2017,6,20,15,0,905.0,93.0,1.4,23.0,797.0,684.79,514.21
2017,6,20,15,15,894.5,91.0,1.4,22.5,756.5,635.18,479.57
2017,6,20,15,30,884.0,89.0,1.4,22.0,716.0,584.83,443.26
2017,6,20,15,45,871.5,86.5,1.4,21.5,671.5,532.48,404.21
2017,6,20,16,0,859.0,84.0,1.4,21.0,627.0,480.06,363.68
2017,6,20,16,15,841.5,81.5,1.4,20.0,578.5,425.71,320.87
2017,6,20,16,30,824.0,79.0,1.4,19.0,530.0,368.97,274.67
2017,6,20,16,45,802.5,75.5,1.45,18.5,480.0,314.33,228.26
2017,6,20,17,0,781.0,72.0,1.5,18.0,430.0,261.53,182.4
2017,6,20,17,15,750.0,68.0,1.45,17.0,378.5,208.4,136.84
2017,6,20,17,30,719.0,64.0,1.4,16.0,327.0,158.53,95.42
2017,6,20,17,45,676.5,59.0,1.4,15.5,276.5,110.14,59.37
2017,6,20,18,0,634.0,54.0,1.4,15.0,226.0,66.6,34.45
2017,6,20,18,15,569.5,48.0,1.3,14.0,178.0,32.42,23.41
2017,6,20,18,30,505.0,42.0,1.2,13.0,130.0,29.78,20.94
2017,6,20,18,45,402.0,33.5,1.15,12.5,89.5,24.72,16.03
2017,6,20,19,0,299.0,25.0,1.1,12.0,49.0,19.31,9.74
2017,6,20,19,15,149.5,12.5,1.05,11.5,24.5,12.29,0.0
2017,6,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,45,51.5,5.0,0.7,9.5,6.5,0.0,0.0
2017,6,21,5,0,103.0,10.0,0.7,10.0,13.0,20.04,0.0
2017,6,21,5,15,241.0,21.0,0.7,10.0,44.5,62.68,28.63
2017,6,21,5,30,379.0,32.0,0.7,10.0,76.0,117.84,77.31
2017,6,21,5,45,466.5,40.0,0.7,10.5,120.0,169.69,122.17
2017,6,21,6,0,554.0,48.0,0.7,11.0,164.0,230.86,175.39
2017,6,21,6,15,610.0,53.5,0.65,11.5,213.5,286.86,224.62
2017,6,21,6,30,666.0,59.0,0.6,12.0,263.0,347.46,276.2
2017,6,21,6,45,702.0,64.5,0.6,12.5,314.0,404.65,323.64
2017,6,21,7,0,738.0,70.0,0.6,13.0,365.0,464.55,371.36
2017,6,21,7,15,766.0,73.5,0.6,13.5,416.5,520.15,414.03
2017,6,21,7,30,794.0,77.0,0.6,14.0,468.0,577.08,456.08
2017,6,21,7,45,815.0,80.0,0.6,14.5,518.0,629.88,493.58
2017,6,21,8,0,836.0,83.0,0.6,15.0,568.0,679.67,526.6
2017,6,21,8,15,852.5,85.5,0.6,15.5,615.5,728.3,557.21
2017,6,21,8,30,869.0,88.0,0.6,16.0,663.0,776.12,586.58
2017,6,21,8,45,881.0,90.0,0.6,17.0,706.5,818.67,610.67
2017,6,21,9,0,893.0,92.0,0.6,18.0,750.0,859.59,633.18
2017,6,21,9,15,902.5,94.0,0.6,19.0,788.5,896.45,652.62
2017,6,21,9,30,912.0,96.0,0.6,20.0,827.0,931.1,670.32
2017,6,21,9,45,911.0,102.0,0.6,21.0,858.5,957.85,682.81
2017,6,21,10,0,910.0,108.0,0.6,22.0,890.0,981.5,693.35
2017,6,21,10,15,916.0,109.5,0.6,22.5,917.0,1004.03,704.49
2017,6,21,10,30,922.0,111.0,0.6,23.0,944.0,1023.61,713.81
2017,6,21,10,45,926.0,112.0,0.65,23.5,964.5,1037.6,721.0
2017,6,21,11,0,930.0,113.0,0.7,24.0,985.0,1048.39,726.43
2017,6,21,11,15,932.5,113.5,0.7,24.5,998.5,1053.89,727.68
2017,6,21,11,30,935.0,114.0,0.7,25.0,1012.0,1056.09,727.15
2017,6,21,11,45,936.0,114.0,0.75,25.5,1018.0,1052.96,724.78
2017,6,21,12,0,937.0,114.0,0.8,26.0,1024.0,1046.56,720.62
2017,6,21,12,15,936.5,114.0,0.8,26.0,1022.5,1035.44,714.09
2017,6,21,12,30,936.0,114.0,0.8,26.0,1021.0,1021.16,705.82
2017,6,21,12,45,932.5,115.0,0.85,26.5,1011.5,1001.91,694.34
2017,6,21,13,0,929.0,116.0,0.9,27.0,1002.0,979.73,681.14
2017,6,21,13,15,925.5,115.0,0.95,27.0,985.5,952.79,666.34
2017,6,21,13,30,922.0,114.0,1.0,27.0,969.0,923.16,649.78
2017,6,21,13,45,917.0,113.0,1.05,27.5,946.0,889.7,629.41
2017,6,21,14,0,912.0,112.0,1.1,28.0,923.0,853.91,607.42
2017,6,21,14,15,905.0,110.5,1.1,27.5,893.0,813.93,584.21
2017,6,21,14,30,898.0,109.0,1.1,27.0,863.0,772.13,559.47
2017,6,21,14,45,888.5,107.5,1.1,27.0,827.0,726.93,531.02
2017,6,21,15,0,879.0,106.0,1.1,27.0,791.0,680.51,500.23
2017,6,21,15,15,867.5,104.0,1.1,26.5,750.0,631.39,466.83
2017,6,21,15,30,856.0,102.0,1.1,26.0,709.0,581.68,431.9
2017,6,21,15,45,840.0,99.5,1.15,26.0,664.0,528.8,393.04
2017,6,21,16,0,824.0,97.0,1.2,26.0,619.0,473.53,351.18
2017,6,21,16,15,805.0,94.0,1.2,25.5,570.5,419.55,309.24
2017,6,21,16,30,786.0,91.0,1.2,25.0,522.0,366.72,266.73
2017,6,21,16,45,759.5,87.5,1.2,24.5,471.5,312.48,222.12
2017,6,21,17,0,733.0,84.0,1.2,24.0,421.0,260.64,178.63
2017,6,21,17,15,698.5,79.5,1.15,23.0,369.5,206.02,133.55
2017,6,21,17,30,664.0,75.0,1.1,22.0,318.0,157.69,94.71
2017,6,21,17,45,615.5,69.5,1.05,21.0,267.5,110.98,61.06
2017,6,21,18,0,567.0,64.0,1.0,20.0,217.0,69.72,37.8
2017,6,21,18,15,498.5,56.0,0.9,19.0,170.5,39.1,28.73
2017,6,21,18,30,430.0,48.0,0.8,18.0,124.0,35.07,25.08
2017,6,21,18,45,326.0,37.5,0.75,17.5,84.5,28.38,18.8
2017,6,21,19,0,222.0,27.0,0.7,17.0,45.0,21.21,11.02
2017,6,21,19,15,111.0,13.5,0.6,16.5,22.5,13.27,0.0
2017,6,21,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,45,19.5,4.5,0.45,13.5,5.0,0.0,0.0
2017,6,22,5,0,39.0,9.0,0.5,14.0,10.0,12.68,0.0
2017,6,22,5,15,149.5,23.0,0.5,14.5,38.5,50.1,22.5
2017,6,22,5,30,260.0,37.0,0.5,15.0,67.0,97.78,64.11
2017,6,22,5,45,347.5,47.5,0.55,15.5,108.0,146.66,104.81
2017,6,22,6,0,435.0,58.0,0.6,16.0,149.0,204.19,153.3
2017,6,22,6,15,495.0,65.5,0.6,16.5,196.0,257.69,198.98
2017,6,22,6,30,555.0,73.0,0.6,17.0,243.0,317.04,248.37
2017,6,22,6,45,599.5,78.5,0.6,18.0,292.5,372.59,292.96
2017,6,22,7,0,644.0,84.0,0.6,19.0,342.0,431.83,338.65
2017,6,22,7,15,675.5,89.0,0.65,19.5,392.0,486.57,380.27
2017,6,22,7,30,707.0,94.0,0.7,20.0,442.0,543.12,421.9
2017,6,22,7,45,731.5,98.0,0.75,21.0,491.0,594.21,457.46
2017,6,22,8,0,756.0,102.0,0.8,22.0,540.0,647.14,493.12
2017,6,22,8,15,775.0,105.0,0.85,22.5,586.5,695.18,523.9
2017,6,22,8,30,794.0,108.0,0.9,23.0,633.0,742.76,553.73
2017,6,22,8,45,808.0,111.0,0.95,23.5,675.5,785.55,579.86
2017,6,22,9,0,822.0,114.0,1.0,24.0,718.0,827.01,604.79
2017,6,22,9,15,833.5,116.5,1.05,24.5,756.5,859.59,623.67
2017,6,22,9,30,845.0,119.0,1.1,25.0,795.0,894.64,644.06
2017,6,22,9,45,859.0,117.5,1.15,25.5,830.0,925.68,661.7
2017,6,22,10,0,873.0,116.0,1.2,26.0,865.0,954.55,677.91
2017,6,22,10,15,880.0,117.0,1.2,26.0,892.0,976.88,690.54
2017,6,22,10,30,887.0,118.0,1.2,26.0,919.0,996.41,701.53
2017,6,22,10,45,891.5,119.0,1.3,26.0,940.0,1010.53,710.97
2017,6,22,11,0,896.0,120.0,1.4,26.0,961.0,1021.57,718.66
2017,6,22,11,15,899.0,121.0,1.4,26.0,975.0,1027.96,722.0
2017,6,22,11,30,902.0,122.0,1.4,26.0,989.0,1031.15,723.54
2017,6,22,11,45,904.5,121.5,1.4,26.5,995.5,1029.14,720.62
2017,6,22,12,0,907.0,121.0,1.4,27.0,1002.0,1023.94,715.93
2017,6,22,12,15,907.5,121.0,1.4,27.0,1001.5,1014.11,709.98
2017,6,22,12,30,908.0,121.0,1.4,27.0,1001.0,1001.2,702.28
2017,6,22,12,45,910.5,118.5,1.4,27.0,994.0,984.71,692.47
2017,6,22,13,0,913.0,116.0,1.4,27.0,987.0,965.17,680.86
2017,6,22,13,15,910.5,115.0,1.35,26.5,971.5,939.55,666.1
2017,6,22,13,30,908.0,114.0,1.3,26.0,956.0,911.24,649.65
2017,6,22,13,45,905.5,112.0,1.3,26.0,934.5,879.39,630.33
2017,6,22,14,0,903.0,110.0,1.3,26.0,913.0,845.1,609.34
2017,6,22,14,15,897.0,109.0,1.25,26.0,884.0,806.74,584.96
2017,6,22,14,30,891.0,108.0,1.2,26.0,855.0,766.49,559.2
2017,6,22,14,45,884.5,105.0,1.2,26.0,821.0,722.3,531.12
2017,6,22,15,0,878.0,102.0,1.2,26.0,787.0,676.65,500.71
2017,6,22,15,15,867.5,100.0,1.15,25.5,747.0,628.23,467.08
2017,6,22,15,30,857.0,98.0,1.1,25.0,707.0,579.11,431.96
2017,6,22,15,45,845.5,95.0,1.1,25.0,663.0,528.09,393.92
2017,6,22,16,0,834.0,92.0,1.1,25.0,619.0,476.93,354.54
2017,6,22,16,15,816.0,89.0,1.05,24.5,571.5,420.13,310.27
2017,6,22,16,30,798.0,86.0,1.0,24.0,524.0,367.11,267.37
2017,6,22,16,45,776.0,82.0,1.0,23.5,474.0,313.18,222.81
2017,6,22,17,0,754.0,78.0,1.0,23.0,424.0,261.16,178.89
2017,6,22,17,15,722.0,73.5,0.95,22.0,373.0,208.76,135.23
2017,6,22,17,30,690.0,69.0,0.9,21.0,322.0,159.77,95.57
2017,6,22,17,45,647.5,63.5,0.9,20.5,272.0,109.44,58.54
2017,6,22,18,0,605.0,58.0,0.9,20.0,222.0,66.68,34.11
2017,6,22,18,15,539.0,51.5,0.85,19.0,175.0,35.24,25.36
2017,6,22,18,30,473.0,45.0,0.8,18.0,128.0,32.34,22.71
2017,6,22,18,45,372.0,35.5,0.75,17.0,88.0,26.48,17.22
2017,6,22,19,0,271.0,26.0,0.7,16.0,48.0,20.2,10.34
2017,6,22,19,15,135.5,13.0,0.7,15.5,24.0,12.78,0.0
2017,6,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,45,31.0,4.5,0.6,10.5,5.5,0.0,0.0
2017,6,23,5,0,62.0,9.0,0.6,11.0,11.0,14.89,0.0
2017,6,23,5,15,186.5,22.0,0.6,11.5,40.5,54.98,24.38
2017,6,23,5,30,311.0,35.0,0.6,12.0,70.0,106.54,69.96
2017,6,23,5,45,398.5,44.5,0.6,12.5,112.5,156.29,112.23
2017,6,23,6,0,486.0,54.0,0.6,13.0,155.0,215.38,162.84
2017,6,23,6,15,544.5,60.5,0.6,13.5,203.0,269.83,210.11
2017,6,23,6,30,603.0,67.0,0.6,14.0,251.0,329.95,260.85
2017,6,23,6,45,646.0,72.0,0.65,14.5,301.5,386.62,307.73
2017,6,23,7,0,689.0,77.0,0.7,15.0,352.0,446.79,355.77
2017,6,23,7,15,719.0,81.5,0.7,15.5,402.5,501.26,397.56
2017,6,23,7,30,749.0,86.0,0.7,16.0,453.0,558.35,439.76
2017,6,23,7,45,772.5,88.5,0.7,17.0,502.5,610.28,475.85
2017,6,23,8,0,796.0,91.0,0.7,18.0,552.0,662.61,510.38
2017,6,23,8,15,813.5,94.0,0.7,18.5,599.0,711.17,540.93
2017,6,23,8,30,831.0,97.0,0.7,19.0,646.0,755.38,567.89
2017,6,23,8,45,845.5,99.0,0.75,19.5,689.0,798.63,594.49
2017,6,23,9,0,860.0,101.0,0.8,20.0,732.0,840.52,619.82
2017,6,23,9,15,870.5,103.0,0.8,20.5,771.0,877.3,640.65
2017,6,23,9,30,881.0,105.0,0.8,21.0,810.0,912.02,659.93
2017,6,23,9,45,885.5,108.5,0.85,21.5,842.5,940.49,676.0
2017,6,23,10,0,890.0,112.0,0.9,22.0,875.0,966.23,690.38
2017,6,23,10,15,896.5,113.0,0.9,22.5,902.5,988.45,701.57
2017,6,23,10,30,903.0,114.0,0.9,23.0,930.0,1007.78,711.01
2017,6,23,10,45,908.5,114.5,0.95,23.5,951.0,1022.62,718.75
2017,6,23,11,0,914.0,115.0,1.0,24.0,972.0,1034.34,724.72
2017,6,23,11,15,917.0,115.5,1.0,24.0,986.0,1040.37,727.76
2017,6,23,11,30,920.0,116.0,1.0,24.0,1000.0,1043.15,729.01
2017,6,23,11,45,921.5,116.0,1.05,24.0,1006.5,1040.66,728.24
2017,6,23,12,0,923.0,116.0,1.1,24.0,1013.0,1034.93,725.65
2017,6,23,12,15,923.0,116.0,1.15,24.0,1012.0,1024.52,720.3
2017,6,23,12,30,923.0,116.0,1.2,24.0,1011.0,1010.99,713.14
2017,6,23,12,45,919.0,117.0,1.25,24.5,1001.5,991.56,701.01
2017,6,23,13,0,915.0,118.0,1.3,25.0,992.0,969.27,687.16
2017,6,23,13,15,912.5,117.5,1.3,24.5,976.5,944.12,673.41
2017,6,23,13,30,910.0,117.0,1.3,24.0,961.0,916.26,657.87
2017,6,23,13,45,903.5,117.0,1.35,24.0,937.5,882.9,638.12
2017,6,23,14,0,897.0,117.0,1.4,24.0,914.0,847.34,616.75
2017,6,23,14,15,890.5,115.5,1.35,23.5,885.0,808.32,592.86
2017,6,23,14,30,884.0,114.0,1.3,23.0,856.0,767.46,567.48
2017,6,23,14,45,873.0,113.5,1.3,23.0,820.5,722.74,538.63
2017,6,23,15,0,862.0,113.0,1.3,23.0,785.0,676.94,507.29
2017,6,23,15,15,850.5,110.5,1.25,22.5,744.5,628.11,472.95
2017,6,23,15,30,839.0,108.0,1.2,22.0,704.0,576.71,435.85
2017,6,23,15,45,822.0,106.0,1.15,22.0,659.0,524.25,395.98
2017,6,23,16,0,805.0,104.0,1.1,22.0,614.0,472.26,355.35
2017,6,23,16,15,785.5,100.5,1.05,21.5,566.0,418.54,312.94
2017,6,23,16,30,766.0,97.0,1.0,21.0,518.0,366.05,270.16
2017,6,23,16,45,738.5,93.5,1.0,20.5,468.0,312.51,225.75
2017,6,23,17,0,711.0,90.0,1.0,20.0,418.0,258.62,180.35
2017,6,23,17,15,676.5,85.0,0.95,19.5,367.0,207.3,137.16
2017,6,23,17,30,642.0,80.0,0.9,19.0,316.0,159.65,98.28
2017,6,23,17,45,593.0,74.0,0.9,18.5,266.0,113.56,64.58
2017,6,23,18,0,544.0,68.0,0.9,18.0,216.0,73.0,41.13
2017,6,23,18,15,477.0,59.5,0.85,17.0,169.5,42.09,31.63
2017,6,23,18,30,410.0,51.0,0.8,16.0,123.0,37.77,27.69
2017,6,23,18,45,311.5,39.0,0.75,15.5,84.0,29.74,20.18
2017,6,23,19,0,213.0,27.0,0.7,15.0,45.0,20.88,10.99
2017,6,23,19,15,106.5,13.5,0.7,14.5,22.5,13.27,0.0
2017,6,23,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,3.0,0.5,10.5,3.0,0.0,0.0
2017,6,24,5,0,0.0,6.0,0.5,11.0,6.0,5.9,0.0
2017,6,24,5,15,25.0,22.5,0.5,11.0,25.0,27.48,11.5
2017,6,24,5,30,50.0,39.0,0.5,11.0,44.0,52.16,35.73
2017,6,24,5,45,79.5,58.5,0.55,11.5,72.5,82.9,62.02
2017,6,24,6,0,109.0,78.0,0.6,12.0,101.0,116.61,90.92
2017,6,24,6,15,130.0,99.0,0.6,12.5,133.5,151.94,121.13
2017,6,24,6,30,151.0,120.0,0.6,13.0,166.0,189.33,152.46
2017,6,24,6,45,169.0,140.0,0.65,13.5,200.5,226.22,182.75
