Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,24,7,0,187.0,160.0,0.7,14.0,235.0,264.72,213.62
2017,6,24,7,15,232.0,178.5,0.7,14.5,284.0,323.61,259.82
2017,6,24,7,30,277.0,197.0,0.7,15.0,333.0,381.5,303.97
2017,6,24,7,45,471.5,166.5,0.75,15.5,426.5,494.89,391.63
2017,6,24,8,0,666.0,136.0,0.8,16.0,520.0,621.8,485.54
2017,6,24,8,15,686.5,140.5,0.8,16.0,565.5,669.08,517.57
2017,6,24,8,30,707.0,145.0,0.8,16.0,611.0,716.22,549.24
2017,6,24,8,45,717.0,152.0,0.85,16.5,652.0,757.11,575.02
2017,6,24,9,0,727.0,159.0,0.9,17.0,693.0,796.61,599.59
2017,6,24,9,15,740.0,162.5,0.9,17.0,730.5,833.39,622.44
2017,6,24,9,30,753.0,166.0,0.9,17.0,768.0,865.45,641.97
2017,6,24,9,45,775.0,161.5,0.9,17.5,803.5,898.78,661.02
2017,6,24,10,0,797.0,157.0,0.9,18.0,839.0,930.45,678.74
2017,6,24,10,15,804.0,158.5,0.9,18.0,865.5,952.0,691.16
2017,6,24,10,30,811.0,160.0,0.9,18.0,892.0,970.94,702.07
2017,6,24,10,45,554.5,308.0,0.9,18.0,814.0,879.52,639.46
2017,6,24,11,0,298.0,456.0,0.9,18.0,736.0,772.01,560.83
2017,6,24,11,15,287.0,466.5,0.9,18.0,739.0,770.81,560.57
2017,6,24,11,30,276.0,477.0,0.9,18.0,742.0,768.24,558.14
2017,6,24,11,45,551.5,322.0,0.9,18.0,856.0,887.98,646.08
2017,6,24,12,0,827.0,167.0,0.9,18.0,970.0,996.06,716.48
2017,6,24,12,15,613.0,300.0,0.9,18.0,895.0,911.85,659.71
2017,6,24,12,30,399.0,433.0,0.9,18.0,820.0,822.37,595.51
2017,6,24,12,45,620.5,292.5,0.9,18.0,888.0,887.36,646.74
2017,6,24,13,0,842.0,152.0,0.9,18.0,956.0,934.54,678.16
2017,6,24,13,15,635.0,277.5,0.9,18.0,878.0,853.28,623.89
2017,6,24,13,30,428.0,403.0,0.9,18.0,800.0,772.54,565.12
2017,6,24,13,45,324.0,423.0,0.9,18.0,719.5,686.66,506.14
2017,6,24,14,0,220.0,443.0,0.9,18.0,639.0,606.7,449.82
2017,6,24,14,15,223.5,427.0,0.9,18.0,620.0,583.74,435.24
2017,6,24,14,30,227.0,411.0,0.9,18.0,601.0,560.1,419.41
2017,6,24,14,45,239.5,389.5,0.95,18.0,583.5,537.02,404.41
2017,6,24,15,0,252.0,368.0,1.0,18.0,566.0,511.16,387.08
2017,6,24,15,15,147.5,331.5,1.0,17.5,446.0,401.29,306.87
2017,6,24,15,30,43.0,295.0,1.0,17.0,326.0,301.64,232.45
2017,6,24,15,45,146.0,288.5,1.0,17.0,382.5,342.89,265.58
2017,6,24,16,0,249.0,282.0,1.0,17.0,439.0,372.92,287.92
2017,6,24,16,15,471.5,198.0,1.0,16.5,467.0,373.84,287.3
2017,6,24,16,30,694.0,114.0,1.0,16.0,495.0,353.04,266.7
2017,6,24,16,45,498.5,146.0,1.0,16.0,406.5,282.56,211.59
2017,6,24,17,0,303.0,178.0,1.0,16.0,318.0,233.9,175.95
2017,6,24,17,15,269.0,159.5,0.95,15.5,272.5,192.4,142.87
2017,6,24,17,30,235.0,141.0,0.9,15.0,227.0,154.66,113.29
2017,6,24,17,45,211.0,122.5,0.9,15.0,191.0,121.74,88.04
2017,6,24,18,0,187.0,104.0,0.9,15.0,155.0,91.62,66.81
2017,6,24,18,15,261.0,80.0,0.85,14.5,135.5,62.92,50.38
2017,6,24,18,30,335.0,56.0,0.8,14.0,116.0,41.71,31.39
2017,6,24,18,45,249.5,42.5,0.8,13.5,79.0,32.35,22.64
2017,6,24,19,0,164.0,29.0,0.8,13.0,42.0,22.51,12.45
2017,6,24,19,15,82.0,14.5,0.75,12.5,21.0,14.25,0.0
2017,6,24,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,4,45,44.5,4.5,0.7,8.5,5.5,0.0,0.0
2017,6,25,5,0,89.0,9.0,0.7,9.0,11.0,17.37,0.0
2017,6,25,5,15,222.5,21.0,0.7,9.5,42.0,58.7,24.75
2017,6,25,5,30,356.0,33.0,0.7,10.0,73.0,112.92,73.76
2017,6,25,5,45,443.5,42.0,0.7,10.5,116.5,164.35,118.13
2017,6,25,6,0,531.0,51.0,0.7,11.0,160.0,225.12,170.86
2017,6,25,6,15,589.0,57.5,0.7,11.5,209.5,281.63,220.51
2017,6,25,6,30,647.0,64.0,0.7,12.0,259.0,343.76,273.5
2017,6,25,6,45,325.5,96.5,0.7,12.5,195.0,260.91,210.96
2017,6,25,7,0,4.0,129.0,0.7,13.0,131.0,129.31,102.95
2017,6,25,7,15,19.0,157.5,0.7,13.5,167.0,166.65,133.64
2017,6,25,7,30,34.0,186.0,0.7,14.0,203.0,210.28,168.16
2017,6,25,7,45,44.5,212.5,0.75,14.5,237.0,246.05,195.68
2017,6,25,8,0,55.0,239.0,0.8,15.0,271.0,282.61,223.37
2017,6,25,8,15,76.5,268.5,0.8,15.5,317.0,331.24,259.91
2017,6,25,8,30,98.0,298.0,0.8,16.0,363.0,381.34,296.65
2017,6,25,8,45,184.0,317.0,0.85,16.5,448.5,481.09,371.09
2017,6,25,9,0,270.0,336.0,0.9,17.0,534.0,586.76,446.74
2017,6,25,9,15,592.0,219.0,0.9,17.5,683.5,763.08,575.4
2017,6,25,9,30,914.0,102.0,0.9,18.0,833.0,937.93,687.71
2017,6,25,9,45,921.0,104.0,0.95,18.5,867.0,968.03,702.84
2017,6,25,10,0,928.0,106.0,1.0,19.0,901.0,995.42,718.28
2017,6,25,10,15,933.5,107.0,1.0,19.0,928.5,1017.46,730.75
2017,6,25,10,30,939.0,108.0,1.0,19.0,956.0,1036.48,741.42
2017,6,25,10,45,942.5,109.5,1.05,19.5,977.0,1050.88,748.96
2017,6,25,11,0,946.0,111.0,1.1,20.0,998.0,1062.02,754.61
2017,6,25,11,15,948.5,111.5,1.1,20.0,1011.5,1067.79,757.51
2017,6,25,11,30,951.0,112.0,1.1,20.0,1025.0,1070.19,758.55
2017,6,25,11,45,952.0,112.5,1.15,20.0,1031.5,1067.72,757.77
2017,6,25,12,0,953.0,113.0,1.2,20.0,1038.0,1061.91,755.09
2017,6,25,12,15,953.0,112.5,1.2,20.0,1036.5,1050.8,748.3
2017,6,25,12,30,953.0,112.0,1.2,20.0,1035.0,1036.46,739.67
2017,6,25,12,45,959.5,106.5,1.25,20.0,1029.0,1020.19,730.85
2017,6,25,13,0,966.0,101.0,1.3,20.0,1023.0,1000.58,719.94
2017,6,25,13,15,963.5,100.5,1.3,19.5,1007.0,974.38,705.37
2017,6,25,13,30,961.0,100.0,1.3,19.0,991.0,945.3,688.94
2017,6,25,13,45,960.5,96.5,1.3,19.0,969.0,912.26,668.55
2017,6,25,14,0,960.0,93.0,1.3,19.0,947.0,876.51,646.28
2017,6,25,14,15,954.5,92.0,1.3,19.0,917.5,836.67,621.14
2017,6,25,14,30,949.0,91.0,1.3,19.0,888.0,794.76,594.37
2017,6,25,14,45,945.5,87.5,1.3,19.0,853.5,749.98,565.32
2017,6,25,15,0,942.0,84.0,1.3,19.0,819.0,703.36,534.47
2017,6,25,15,15,932.5,82.5,1.3,18.5,778.0,653.29,499.25
2017,6,25,15,30,923.0,81.0,1.3,18.0,737.0,602.32,462.17
2017,6,25,15,45,914.0,77.5,1.3,18.0,692.5,549.05,421.32
2017,6,25,16,0,905.0,74.0,1.3,18.0,648.0,495.32,378.74
2017,6,25,16,15,889.5,72.0,1.3,17.5,599.0,439.98,334.16
2017,6,25,16,30,874.0,70.0,1.3,17.0,550.0,385.27,288.46
2017,6,25,16,45,855.0,66.5,1.3,16.5,499.5,328.97,240.22
2017,6,25,17,0,836.0,63.0,1.3,16.0,449.0,274.13,192.15
2017,6,25,17,15,807.5,60.0,1.25,15.5,396.5,219.44,144.42
2017,6,25,17,30,779.0,57.0,1.2,15.0,344.0,163.92,97.6
2017,6,25,17,45,740.0,52.5,1.2,14.5,292.0,112.92,58.95
2017,6,25,18,0,701.0,48.0,1.2,14.0,240.0,66.35,31.62
2017,6,25,18,15,640.0,43.0,1.15,13.5,190.5,30.89,22.11
2017,6,25,18,30,579.0,38.0,1.1,13.0,141.0,28.64,19.95
2017,6,25,18,45,479.5,30.5,1.1,12.5,98.0,23.87,15.33
2017,6,25,19,0,380.0,23.0,1.1,12.0,55.0,18.83,9.57
2017,6,25,19,15,190.0,11.5,1.1,11.5,27.5,11.3,0.0
2017,6,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,4,45,50.0,4.5,1.0,8.5,5.5,0.0,0.0
2017,6,26,5,0,100.0,9.0,1.0,9.0,11.0,18.34,0.0
2017,6,26,5,15,247.0,20.0,1.0,9.5,42.5,60.92,24.66
2017,6,26,5,30,394.0,31.0,1.0,10.0,74.0,118.06,76.39
2017,6,26,5,45,485.0,38.0,1.05,10.5,119.0,170.11,121.62
2017,6,26,6,0,576.0,45.0,1.1,11.0,164.0,230.96,174.96
2017,6,26,6,15,632.5,50.5,1.05,11.0,214.0,288.21,226.25
2017,6,26,6,30,689.0,56.0,1.0,11.0,264.0,350.86,280.78
2017,6,26,6,45,396.0,108.5,1.0,11.5,233.0,306.26,248.65
2017,6,26,7,0,103.0,161.0,1.0,12.0,202.0,222.51,180.63
2017,6,26,7,15,463.5,115.5,0.95,12.5,337.0,391.05,318.83
2017,6,26,7,30,824.0,70.0,0.9,13.0,472.0,582.08,466.13
2017,6,26,7,45,845.5,72.0,0.9,13.5,523.0,635.28,503.1
2017,6,26,8,0,867.0,74.0,0.9,14.0,574.0,688.62,538.78
2017,6,26,8,15,882.5,76.5,0.9,14.5,622.0,737.92,570.21
2017,6,26,8,30,898.0,79.0,0.9,15.0,670.0,786.29,600.33
2017,6,26,8,45,911.0,80.5,0.9,15.5,714.5,830.34,626.9
2017,6,26,9,0,924.0,82.0,0.9,16.0,759.0,872.77,651.94
2017,6,26,9,15,933.0,83.5,0.9,16.5,798.5,909.83,673.06
2017,6,26,9,30,942.0,85.0,0.9,17.0,838.0,944.58,692.45
2017,6,26,9,45,947.0,87.5,0.95,17.5,871.5,974.19,709.34
2017,6,26,10,0,952.0,90.0,1.0,18.0,905.0,1000.91,724.39
2017,6,26,10,15,957.5,91.0,1.0,18.5,933.0,1023.52,735.85
2017,6,26,10,30,963.0,92.0,1.0,19.0,961.0,1043.02,745.4
2017,6,26,10,45,967.0,92.5,1.05,19.5,982.0,1057.3,752.83
2017,6,26,11,0,971.0,93.0,1.1,20.0,1003.0,1068.24,758.35
2017,6,26,11,15,973.5,93.5,1.15,20.0,1017.0,1074.28,762.43
2017,6,26,11,30,976.0,94.0,1.2,20.0,1031.0,1076.87,764.57
2017,6,26,11,45,977.0,94.0,1.25,20.5,1037.0,1073.99,762.05
2017,6,26,12,0,978.0,94.0,1.3,21.0,1043.0,1067.67,757.57
2017,6,26,12,15,978.0,94.0,1.35,20.5,1042.0,1056.97,753.39
2017,6,26,12,30,978.0,94.0,1.4,20.0,1041.0,1042.93,747.21
2017,6,26,12,45,973.5,95.5,1.45,20.0,1031.5,1022.84,735.84
2017,6,26,13,0,969.0,97.0,1.5,20.0,1022.0,999.7,722.58
2017,6,26,13,15,966.5,96.5,1.5,20.0,1006.0,973.48,706.57
2017,6,26,13,30,964.0,96.0,1.5,20.0,990.0,944.37,688.7
2017,6,26,13,45,960.5,95.0,1.55,20.0,967.5,911.17,668.76
2017,6,26,14,0,957.0,94.0,1.6,20.0,945.0,875.42,646.96
2017,6,26,14,15,951.0,93.0,1.6,19.5,915.5,835.32,622.62
2017,6,26,14,30,945.0,92.0,1.6,19.0,886.0,793.19,596.58
2017,6,26,14,45,938.5,90.0,1.65,18.5,850.5,747.9,568.39
2017,6,26,15,0,932.0,88.0,1.7,18.0,815.0,701.03,538.2
2017,6,26,15,15,922.0,86.0,1.7,17.5,774.0,650.62,502.18
2017,6,26,15,30,912.0,84.0,1.7,17.0,733.0,599.37,464.37
2017,6,26,15,45,901.0,81.5,1.7,17.0,688.0,546.51,423.24
2017,6,26,16,0,890.0,79.0,1.7,17.0,643.0,493.38,380.58
2017,6,26,16,15,873.0,76.5,1.7,16.5,594.5,437.68,335.26
2017,6,26,16,30,856.0,74.0,1.7,16.0,546.0,382.77,289.03
2017,6,26,16,45,835.5,71.0,1.7,15.5,495.0,327.34,241.12
2017,6,26,17,0,815.0,68.0,1.7,15.0,444.0,269.94,190.76
2017,6,26,17,15,785.0,64.5,1.7,14.5,391.5,215.5,143.04
2017,6,26,17,30,755.0,61.0,1.7,14.0,339.0,164.19,99.44
2017,6,26,17,45,713.0,56.5,1.7,13.5,287.5,114.13,61.36
2017,6,26,18,0,671.0,52.0,1.7,13.0,236.0,68.86,34.6
2017,6,26,18,15,607.0,46.5,1.65,12.5,186.5,33.99,24.98
2017,6,26,18,30,543.0,41.0,1.6,12.0,137.0,28.79,20.16
2017,6,26,18,45,436.0,33.0,1.55,11.5,94.5,24.13,15.62
2017,6,26,19,0,329.0,25.0,1.5,11.0,52.0,19.16,9.91
2017,6,26,19,15,164.5,12.5,1.45,11.0,26.0,12.29,0.0
2017,6,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,27,5,15,202.0,15.0,1.05,10.0,37.0,48.59,17.75
2017,6,27,5,30,404.0,30.0,1.1,10.0,74.0,118.59,76.32
2017,6,27,5,45,497.0,36.5,1.15,10.5,119.0,171.01,121.9
2017,6,27,6,0,590.0,43.0,1.2,11.0,164.0,232.56,175.92
2017,6,27,6,15,645.0,48.0,1.2,11.0,214.0,289.39,227.18
2017,6,27,6,30,700.0,53.0,1.2,11.0,264.0,351.46,281.68
2017,6,27,6,45,386.0,105.0,1.2,11.5,225.0,297.52,242.14
2017,6,27,7,0,72.0,157.0,1.2,12.0,186.0,197.6,160.4
2017,6,27,7,15,143.5,180.5,1.15,12.5,247.5,270.4,219.99
2017,6,27,7,30,215.0,204.0,1.1,13.0,309.0,345.14,278.95
2017,6,27,7,45,293.5,213.5,1.1,13.5,373.0,421.58,337.95
2017,6,27,8,0,372.0,223.0,1.1,14.0,437.0,498.65,395.85
2017,6,27,8,15,636.5,149.0,1.1,14.5,552.0,640.05,503.4
2017,6,27,8,30,901.0,75.0,1.1,15.0,667.0,783.68,602.52
2017,6,27,8,45,913.0,76.5,1.1,15.5,711.0,827.07,627.72
2017,6,27,9,0,925.0,78.0,1.1,16.0,755.0,868.78,652.55
2017,6,27,9,15,934.0,79.5,1.1,16.5,794.5,905.94,673.99
2017,6,27,9,30,943.0,81.0,1.1,17.0,834.0,940.78,693.67
2017,6,27,9,45,947.0,83.5,1.15,17.5,867.0,969.55,710.12
2017,6,27,10,0,951.0,86.0,1.2,18.0,900.0,995.41,724.72
2017,6,27,10,15,956.5,87.0,1.2,18.0,927.5,1018.07,737.77
2017,6,27,10,30,962.0,88.0,1.2,18.0,955.0,1037.63,748.93
2017,6,27,10,45,965.5,89.0,1.25,18.5,976.0,1052.0,756.45
2017,6,27,11,0,969.0,90.0,1.3,19.0,997.0,1063.03,762.02
2017,6,27,11,15,971.0,90.5,1.35,19.0,1011.0,1068.63,765.79
2017,6,27,11,30,973.0,91.0,1.4,19.0,1025.0,1070.79,767.6
2017,6,27,11,45,974.0,91.5,1.45,19.0,1031.5,1068.49,766.79
2017,6,27,12,0,975.0,92.0,1.5,19.0,1038.0,1062.77,763.97
2017,6,27,12,15,975.0,92.0,1.5,19.0,1037.0,1052.15,757.38
2017,6,27,12,30,975.0,92.0,1.5,19.0,1036.0,1038.21,748.85
2017,6,27,12,45,967.0,96.0,1.55,19.0,1025.5,1017.38,736.85
2017,6,27,13,0,959.0,100.0,1.6,19.0,1015.0,993.61,723.01
2017,6,27,13,15,956.5,99.5,1.6,18.5,999.5,967.65,708.36
2017,6,27,13,30,954.0,99.0,1.6,18.0,984.0,938.83,691.76
2017,6,27,13,45,950.0,98.0,1.65,18.0,961.0,905.52,671.44
2017,6,27,14,0,946.0,97.0,1.7,18.0,938.0,869.71,649.27
2017,6,27,14,15,940.0,96.0,1.7,18.0,909.0,830.01,623.69
2017,6,27,14,30,934.0,95.0,1.7,18.0,880.0,788.3,596.51
2017,6,27,14,45,926.5,93.0,1.7,18.0,844.5,742.75,566.36
2017,6,27,15,0,919.0,91.0,1.7,18.0,809.0,695.73,534.38
2017,6,27,15,15,909.0,89.5,1.7,17.5,768.5,646.36,499.07
2017,6,27,15,30,899.0,88.0,1.7,17.0,728.0,596.16,461.98
2017,6,27,15,45,887.0,85.5,1.7,16.5,683.0,543.39,421.72
2017,6,27,16,0,875.0,83.0,1.7,16.0,638.0,490.45,379.88
2017,6,27,16,15,858.0,80.5,1.7,15.5,589.5,435.47,335.0
2017,6,27,16,30,841.0,78.0,1.7,15.0,541.0,381.3,289.24
2017,6,27,16,45,819.5,74.5,1.7,15.0,490.5,322.41,238.14
2017,6,27,17,0,798.0,71.0,1.7,15.0,440.0,268.59,190.27
2017,6,27,17,15,767.5,67.5,1.7,14.0,388.0,214.92,143.55
2017,6,27,17,30,737.0,64.0,1.7,13.0,336.0,164.45,100.83
2017,6,27,17,45,694.5,59.0,1.7,12.5,284.5,114.84,62.93
2017,6,27,18,0,652.0,54.0,1.7,12.0,233.0,70.07,36.2
2017,6,27,18,15,587.5,48.5,1.65,11.5,184.5,32.68,23.91
2017,6,27,18,30,523.0,43.0,1.6,11.0,136.0,30.5,21.78
2017,6,27,18,45,417.0,34.5,1.6,10.5,94.0,25.47,16.88
2017,6,27,19,0,311.0,26.0,1.6,10.0,52.0,20.11,10.75
2017,6,27,19,15,155.5,13.0,1.55,9.5,26.0,12.78,0.0
2017,6,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,5,15,196.5,15.5,1.15,9.0,37.0,48.06,16.98
2017,6,28,5,30,393.0,31.0,1.2,9.0,74.0,117.06,75.65
2017,6,28,5,45,486.0,38.5,1.25,9.5,119.0,169.93,121.73
2017,6,28,6,0,579.0,46.0,1.3,10.0,164.0,232.74,176.93
2017,6,28,6,15,636.0,51.0,1.3,10.5,214.0,288.77,227.26
2017,6,28,6,30,693.0,56.0,1.3,11.0,264.0,351.2,281.66
2017,6,28,6,45,434.0,107.5,1.3,11.5,246.0,321.99,261.87
2017,6,28,7,0,175.0,159.0,1.3,12.0,228.0,257.0,209.5
2017,6,28,7,15,503.5,114.0,1.25,12.5,351.0,414.11,337.84
2017,6,28,7,30,832.0,69.0,1.2,13.0,474.0,584.52,470.03
2017,6,28,7,45,855.5,71.0,1.2,13.5,525.5,639.43,509.01
2017,6,28,8,0,879.0,73.0,1.2,14.0,577.0,694.64,546.37
2017,6,28,8,15,894.5,75.0,1.2,14.5,625.5,743.94,578.08
2017,6,28,8,30,910.0,77.0,1.2,15.0,674.0,792.3,608.48
2017,6,28,8,45,922.5,78.5,1.2,15.5,719.0,836.45,635.4
2017,6,28,9,0,935.0,80.0,1.2,16.0,764.0,878.93,660.73
2017,6,28,9,15,944.5,81.5,1.2,16.0,804.0,916.86,683.94
2017,6,28,9,30,954.0,83.0,1.2,16.0,844.0,952.47,705.45
2017,6,28,9,45,956.0,87.0,1.2,16.5,877.0,981.31,721.1
2017,6,28,10,0,958.0,91.0,1.2,17.0,910.0,1007.08,734.76
2017,6,28,10,15,963.5,92.5,1.2,17.0,938.5,1030.42,748.22
2017,6,28,10,30,969.0,94.0,1.2,17.0,967.0,1050.62,759.75
2017,6,28,10,45,973.5,94.0,1.25,17.5,988.5,1065.02,767.28
2017,6,28,11,0,978.0,94.0,1.3,18.0,1010.0,1076.08,772.86
2017,6,28,11,15,981.0,94.5,1.35,18.0,1024.5,1082.74,777.3
2017,6,28,11,30,984.0,95.0,1.4,18.0,1039.0,1085.92,779.75
2017,6,28,11,45,985.0,95.5,1.45,18.5,1046.0,1083.61,777.46
2017,6,28,12,0,986.0,96.0,1.5,19.0,1053.0,1077.82,773.17
2017,6,28,12,15,986.5,96.0,1.55,19.0,1052.0,1067.6,767.7
2017,6,28,12,30,987.0,96.0,1.6,19.0,1051.0,1054.01,760.21
2017,6,28,12,45,975.5,102.0,1.65,19.0,1039.5,1031.62,747.23
2017,6,28,13,0,964.0,108.0,1.7,19.0,1028.0,1006.38,732.46
2017,6,28,13,15,961.5,107.5,1.7,19.0,1012.5,980.29,716.41
2017,6,28,13,30,959.0,107.0,1.7,19.0,997.0,951.32,698.46
2017,6,28,13,45,955.0,106.0,1.7,19.0,974.0,917.85,677.5
2017,6,28,14,0,951.0,105.0,1.7,19.0,951.0,881.87,654.79
2017,6,28,14,15,945.0,103.5,1.65,18.5,921.5,841.49,629.61
2017,6,28,14,30,939.0,102.0,1.6,18.0,892.0,799.09,602.79
2017,6,28,14,45,931.0,101.0,1.6,18.0,856.0,753.92,573.11
2017,6,28,15,0,923.0,100.0,1.6,18.0,820.0,707.28,541.35
2017,6,28,15,15,912.0,98.0,1.6,17.5,778.5,656.6,505.36
2017,6,28,15,30,901.0,96.0,1.6,17.0,737.0,605.17,467.64
2017,6,28,15,45,887.0,93.5,1.6,17.0,691.5,551.2,425.94
2017,6,28,16,0,873.0,91.0,1.6,17.0,646.0,497.25,382.95
2017,6,28,16,15,855.0,88.5,1.6,16.5,596.5,441.88,338.17
2017,6,28,16,30,837.0,86.0,1.6,16.0,547.0,384.23,290.19
2017,6,28,16,45,813.0,82.5,1.6,15.5,495.5,327.97,241.99
2017,6,28,17,0,789.0,79.0,1.6,15.0,444.0,273.78,194.55
2017,6,28,17,15,757.0,75.0,1.6,14.0,391.0,219.8,147.84
2017,6,28,17,30,725.0,71.0,1.6,13.0,338.0,169.19,105.24
2017,6,28,17,45,680.5,65.5,1.65,12.5,286.0,116.47,64.85
2017,6,28,18,0,636.0,60.0,1.7,12.0,234.0,71.64,37.9
2017,6,28,18,15,568.5,53.0,1.65,11.5,185.0,36.41,27.27
2017,6,28,18,30,501.0,46.0,1.6,11.0,136.0,33.13,24.14
2017,6,28,18,45,395.5,36.5,1.55,10.5,94.0,27.31,18.5
2017,6,28,19,0,290.0,27.0,1.5,10.0,52.0,21.08,11.54
2017,6,28,19,15,145.0,13.5,1.45,9.5,26.0,13.27,0.0
2017,6,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,5,15,187.5,16.0,1.1,8.5,36.0,47.01,15.87
2017,6,29,5,30,375.0,32.0,1.1,9.0,72.0,114.15,73.8
2017,6,29,5,45,470.5,39.5,1.15,9.5,117.0,166.64,119.34
2017,6,29,6,0,566.0,47.0,1.2,10.0,162.0,229.31,174.2
2017,6,29,6,15,625.0,53.0,1.2,10.5,212.5,287.25,225.91
2017,6,29,6,30,684.0,59.0,1.2,11.0,263.0,350.09,280.47
2017,6,29,6,45,382.5,108.0,1.2,11.5,226.5,298.47,242.8
2017,6,29,7,0,81.0,157.0,1.2,12.0,190.0,202.16,164.2
2017,6,29,7,15,93.0,181.5,1.15,12.5,223.5,238.06,193.3
2017,6,29,7,30,105.0,206.0,1.1,13.0,257.0,274.93,221.97
2017,6,29,7,45,214.0,219.5,1.05,13.5,337.5,369.82,297.11
2017,6,29,8,0,323.0,233.0,1.0,14.0,418.0,474.93,376.97
2017,6,29,8,15,613.0,157.5,1.0,14.0,546.0,630.96,496.61
2017,6,29,8,30,903.0,82.0,1.0,14.0,674.0,791.8,609.29
2017,6,29,8,45,916.0,84.0,1.05,14.5,719.0,836.68,635.83
2017,6,29,9,0,929.0,86.0,1.1,15.0,764.0,879.92,662.38
2017,6,29,9,15,938.0,87.5,1.1,15.5,804.0,917.25,683.87
2017,6,29,9,30,947.0,89.0,1.1,16.0,844.0,952.25,703.62
2017,6,29,9,45,948.0,93.5,1.15,16.5,876.5,980.53,719.75
2017,6,29,10,0,949.0,98.0,1.2,17.0,909.0,1005.72,733.92
2017,6,29,10,15,954.5,99.0,1.2,17.0,937.0,1028.37,746.97
2017,6,29,10,30,960.0,100.0,1.2,17.0,965.0,1047.93,758.11
2017,6,29,10,45,964.0,101.0,1.25,17.5,986.5,1062.79,765.94
2017,6,29,11,0,968.0,102.0,1.3,18.0,1008.0,1074.31,771.81
2017,6,29,11,15,970.5,102.5,1.3,18.0,1022.0,1080.43,774.96
2017,6,29,11,30,973.0,103.0,1.3,18.0,1036.0,1083.09,776.15
2017,6,29,11,45,974.0,103.5,1.35,18.5,1042.5,1080.8,773.93
2017,6,29,12,0,975.0,104.0,1.4,19.0,1049.0,1075.07,769.73
2017,6,29,12,15,975.0,104.0,1.4,19.0,1048.5,1064.46,763.19
2017,6,29,12,30,975.0,104.0,1.4,19.0,1048.0,1050.53,754.72
2017,6,29,12,45,973.0,103.5,1.45,19.0,1039.0,1030.93,743.66
2017,6,29,13,0,971.0,103.0,1.5,19.0,1030.0,1008.21,730.65
2017,6,29,13,15,968.5,102.5,1.55,18.5,1014.0,982.01,716.72
2017,6,29,13,30,966.0,102.0,1.6,18.0,998.0,952.91,700.77
2017,6,29,13,45,962.0,101.0,1.65,18.0,975.0,919.28,680.36
2017,6,29,14,0,958.0,100.0,1.7,18.0,952.0,883.11,658.07
2017,6,29,14,15,952.0,99.0,1.7,17.5,922.5,843.0,633.53
2017,6,29,14,30,946.0,98.0,1.7,17.0,893.0,800.85,607.25
2017,6,29,14,45,939.0,96.0,1.75,17.0,857.5,755.18,577.47
2017,6,29,15,0,932.0,94.0,1.8,17.0,822.0,707.95,545.68
2017,6,29,15,15,921.5,92.0,1.8,16.5,780.5,657.21,509.3
2017,6,29,15,30,911.0,90.0,1.8,16.0,739.0,605.66,471.14
2017,6,29,15,45,898.5,87.5,1.8,15.5,693.5,552.03,430.1
2017,6,29,16,0,886.0,85.0,1.8,15.0,648.0,498.25,387.47
2017,6,29,16,15,868.5,82.5,1.8,14.5,598.5,442.46,341.79
2017,6,29,16,30,851.0,80.0,1.8,14.0,549.0,387.5,295.24
2017,6,29,16,45,829.5,76.5,1.85,13.5,497.5,328.06,243.99
2017,6,29,17,0,808.0,73.0,1.9,13.0,446.0,273.64,195.72
2017,6,29,17,15,776.5,69.5,1.9,12.5,393.5,219.16,147.65
2017,6,29,17,30,745.0,66.0,1.9,12.0,341.0,167.99,103.89
2017,6,29,17,45,702.5,61.0,1.9,11.5,289.0,117.89,65.38
2017,6,29,18,0,660.0,56.0,1.9,11.0,237.0,72.65,38.17
2017,6,29,18,15,594.0,50.0,1.8,10.5,187.5,33.91,25.13
2017,6,29,18,30,528.0,44.0,1.7,10.0,138.0,31.37,22.66
2017,6,29,18,45,418.5,35.5,1.65,9.5,95.0,26.39,17.77
2017,6,29,19,0,309.0,27.0,1.6,9.0,52.0,21.08,11.61
2017,6,29,19,15,154.5,13.5,1.5,8.5,26.0,13.27,0.0
2017,6,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,30,5,15,204.0,14.5,1.1,9.0,36.0,47.37,14.64
2017,6,30,5,30,408.0,29.0,1.1,9.0,72.0,117.03,74.69
2017,6,30,5,45,501.0,36.0,1.15,9.5,117.0,168.96,120.13
2017,6,30,6,0,594.0,43.0,1.2,10.0,162.0,231.93,175.54
2017,6,30,6,15,650.0,48.0,1.2,10.0,212.5,289.23,227.44
2017,6,30,6,30,706.0,53.0,1.2,10.0,263.0,351.87,282.69
2017,6,30,6,45,457.0,104.0,1.2,10.5,250.0,327.98,267.3
2017,6,30,7,0,208.0,155.0,1.2,11.0,237.0,274.08,224.1
2017,6,30,7,15,517.5,112.5,1.15,11.5,353.5,419.48,342.86
2017,6,30,7,30,827.0,70.0,1.1,12.0,470.0,581.26,468.44
2017,6,30,7,45,847.0,73.0,1.1,12.5,521.0,634.8,506.51
2017,6,30,8,0,867.0,76.0,1.1,13.0,572.0,688.36,542.96
2017,6,30,8,15,882.5,78.5,1.1,13.5,620.5,737.78,574.86
2017,6,30,8,30,898.0,81.0,1.1,14.0,669.0,786.28,605.43
2017,6,30,8,45,911.5,82.5,1.15,14.5,713.5,830.87,633.41
2017,6,30,9,0,925.0,84.0,1.2,15.0,758.0,873.89,659.95
2017,6,30,9,15,934.5,85.5,1.2,15.5,798.0,911.58,681.85
2017,6,30,9,30,944.0,87.0,1.2,16.0,838.0,946.99,702.01
2017,6,30,9,45,940.5,94.5,1.25,16.5,869.5,974.31,717.58
2017,6,30,10,0,937.0,102.0,1.3,17.0,901.0,998.31,731.06
2017,6,30,10,15,942.5,103.0,1.3,17.0,929.5,1020.77,744.1
2017,6,30,10,30,948.0,104.0,1.3,17.0,958.0,1040.18,755.24
2017,6,30,10,45,953.0,104.5,1.35,17.5,979.5,1055.4,763.31
2017,6,30,11,0,958.0,105.0,1.4,18.0,1001.0,1067.35,769.44
2017,6,30,11,15,960.5,105.5,1.4,18.0,1015.0,1073.44,772.6
2017,6,30,11,30,963.0,106.0,1.4,18.0,1029.0,1076.13,773.81
2017,6,30,11,45,964.5,106.0,1.4,18.5,1036.0,1073.88,770.67
2017,6,30,12,0,966.0,106.0,1.4,19.0,1043.0,1068.24,765.59
2017,6,30,12,15,966.0,106.0,1.45,19.0,1042.0,1057.75,759.98
2017,6,30,12,30,966.0,106.0,1.5,19.0,1041.0,1043.96,752.4
2017,6,30,12,45,961.0,108.0,1.55,19.0,1031.5,1024.15,741.08
2017,6,30,13,0,956.0,110.0,1.6,19.0,1022.0,1001.34,727.89
2017,6,30,13,15,953.5,109.5,1.6,18.5,1006.5,975.49,713.33
2017,6,30,13,30,951.0,109.0,1.6,18.0,991.0,946.78,696.86
2017,6,30,13,45,947.0,107.5,1.65,18.0,968.0,913.1,676.36
2017,6,30,14,0,943.0,106.0,1.7,18.0,945.0,876.93,654.02
2017,6,30,14,15,936.5,105.0,1.7,17.5,915.5,836.95,629.49
2017,6,30,14,30,930.0,104.0,1.7,17.0,886.0,794.99,603.28
2017,6,30,14,45,922.0,102.0,1.75,17.0,850.0,749.24,573.38
2017,6,30,15,0,914.0,100.0,1.8,17.0,814.0,702.05,541.31
2017,6,30,15,15,903.5,98.0,1.8,16.5,773.0,652.08,505.46
2017,6,30,15,30,893.0,96.0,1.8,16.0,732.0,601.33,467.87
2017,6,30,15,45,879.0,93.5,1.8,16.0,686.5,547.74,426.08
2017,6,30,16,0,865.0,91.0,1.8,16.0,641.0,494.17,383.03
2017,6,30,16,15,847.5,88.5,1.75,15.5,592.0,436.42,336.0
2017,6,30,16,30,830.0,86.0,1.7,15.0,543.0,382.29,290.25
2017,6,30,16,45,806.5,82.0,1.7,14.5,491.5,326.06,241.82
2017,6,30,17,0,783.0,78.0,1.7,14.0,440.0,271.86,194.14
2017,6,30,17,15,751.0,74.0,1.7,13.5,388.0,218.14,147.14
2017,6,30,17,30,719.0,70.0,1.7,13.0,336.0,167.8,104.4
2017,6,30,17,45,675.0,64.5,1.7,12.5,284.0,115.46,64.19
2017,6,30,18,0,631.0,59.0,1.7,12.0,232.0,70.88,37.27
2017,6,30,18,15,564.0,52.5,1.65,11.5,183.0,35.98,26.88
2017,6,30,18,30,497.0,46.0,1.6,11.0,134.0,33.13,24.14
2017,6,30,18,45,390.0,36.5,1.55,10.5,92.5,27.31,18.5
2017,6,30,19,0,283.0,27.0,1.5,10.0,51.0,21.08,11.54
2017,6,30,19,15,141.5,13.5,1.45,9.5,25.5,13.27,0.0
2017,6,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,7,1,5,15,166.5,16.0,1.5,8.0,33.5,43.42,12.6
2017,7,1,5,30,333.0,32.0,1.5,8.0,67.0,105.17,68.08
2017,7,1,5,45,427.5,41.0,1.55,8.5,110.5,156.57,112.72
2017,7,1,6,0,522.0,50.0,1.6,9.0,154.0,218.12,166.74
2017,7,1,6,15,583.0,56.0,1.6,9.0,203.5,274.41,217.69
2017,7,1,6,30,644.0,62.0,1.6,9.0,253.0,336.67,272.79
2017,7,1,6,45,680.5,68.5,1.6,9.5,304.0,393.94,322.11
2017,7,1,7,0,717.0,75.0,1.6,10.0,355.0,453.07,371.21
2017,7,1,7,15,747.5,79.0,1.6,10.0,407.0,509.68,417.39
2017,7,1,7,30,778.0,83.0,1.6,10.0,459.0,567.9,463.37
2017,7,1,7,45,800.0,86.5,1.65,10.5,509.0,621.38,503.76
2017,7,1,8,0,822.0,90.0,1.7,11.0,559.0,675.1,542.68
2017,7,1,8,15,839.0,93.0,1.7,11.0,607.0,724.56,576.76
2017,7,1,8,30,856.0,96.0,1.7,11.0,655.0,769.61,607.14
2017,7,1,8,45,868.0,98.5,1.7,11.5,699.0,812.55,634.45
2017,7,1,9,0,880.0,101.0,1.7,12.0,743.0,853.9,660.21
2017,7,1,9,15,890.5,103.0,1.7,12.5,782.5,891.6,683.06
2017,7,1,9,30,901.0,105.0,1.7,13.0,822.0,927.19,704.22
2017,7,1,9,45,897.5,113.5,1.7,13.5,853.0,954.4,719.53
2017,7,1,10,0,894.0,122.0,1.7,14.0,884.0,978.4,732.71
2017,7,1,10,15,900.5,123.0,1.7,14.0,912.0,1000.99,746.32
2017,7,1,10,30,907.0,124.0,1.7,14.0,940.0,1020.7,758.07
2017,7,1,10,45,914.0,123.5,1.7,14.5,962.0,1036.34,765.83
2017,7,1,11,0,921.0,123.0,1.7,15.0,984.0,1048.88,771.68
2017,7,1,11,15,924.0,123.5,1.7,15.0,998.0,1055.25,775.11
2017,7,1,11,30,927.0,124.0,1.7,15.0,1012.0,1058.34,776.63
2017,7,1,11,45,930.0,123.0,1.7,15.5,1019.5,1056.61,773.79
2017,7,1,12,0,933.0,122.0,1.7,16.0,1027.0,1051.61,769.03
2017,7,1,12,15,933.0,122.0,1.7,16.0,1026.0,1041.38,762.52
2017,7,1,12,30,933.0,122.0,1.7,16.0,1025.0,1027.98,754.12
2017,7,1,12,45,942.0,114.5,1.7,16.5,1020.0,1012.65,743.2
2017,7,1,13,0,951.0,107.0,1.7,17.0,1015.0,993.94,730.22
2017,7,1,13,15,948.5,106.5,1.65,17.0,999.0,968.24,713.46
2017,7,1,13,30,946.0,106.0,1.6,17.0,983.0,939.71,694.94
2017,7,1,13,45,943.5,104.0,1.6,17.0,961.0,907.0,674.32
2017,7,1,14,0,941.0,102.0,1.6,17.0,939.0,871.72,651.89
2017,7,1,14,15,935.0,100.5,1.6,16.5,909.5,831.75,627.3
2017,7,1,14,30,929.0,99.0,1.6,16.0,880.0,789.78,601.0
2017,7,1,14,45,921.5,97.0,1.6,16.0,845.0,744.45,570.89
2017,7,1,15,0,914.0,95.0,1.6,16.0,810.0,697.64,538.86
2017,7,1,15,15,904.0,93.5,1.55,16.0,769.0,648.48,502.27
2017,7,1,15,30,894.0,92.0,1.5,16.0,728.0,598.48,464.14
2017,7,1,15,45,880.0,89.5,1.5,16.0,682.5,544.86,422.58
2017,7,1,16,0,866.0,87.0,1.5,16.0,637.0,491.25,379.73
2017,7,1,16,15,848.0,84.5,1.45,15.5,588.0,436.23,334.91
2017,7,1,16,30,830.0,82.0,1.4,15.0,539.0,378.9,286.94
2017,7,1,16,45,805.0,79.0,1.4,15.0,488.0,323.09,238.6
2017,7,1,17,0,780.0,76.0,1.4,15.0,437.0,269.47,191.28
2017,7,1,17,15,748.0,72.0,1.35,14.0,385.0,215.89,144.92
2017,7,1,17,30,716.0,68.0,1.3,13.0,333.0,165.68,102.63
2017,7,1,17,45,668.5,63.5,1.3,12.5,281.0,117.04,65.74
2017,7,1,18,0,621.0,59.0,1.3,12.0,229.0,70.51,37.2
2017,7,1,18,15,554.0,52.5,1.3,11.5,180.5,35.98,26.88
2017,7,1,18,30,487.0,46.0,1.3,11.0,132.0,33.13,24.15
2017,7,1,18,45,373.5,37.0,1.3,10.5,90.5,27.78,18.92
2017,7,1,19,0,260.0,28.0,1.3,10.0,49.0,22.08,12.34
2017,7,1,19,15,130.0,14.0,1.3,9.5,24.5,13.76,0.0
2017,7,1,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,5,15,170.5,15.5,0.9,8.5,33.0,43.12,11.18
2017,7,2,5,30,341.0,31.0,0.9,9.0,66.0,105.3,67.38
2017,7,2,5,45,439.0,39.0,0.9,9.5,109.5,156.8,111.76
2017,7,2,6,0,537.0,47.0,0.9,10.0,153.0,218.81,165.6
2017,7,2,6,15,596.0,53.0,0.85,10.0,202.5,275.09,215.96
2017,7,2,6,30,655.0,59.0,0.8,10.0,252.0,336.26,269.3
2017,7,2,6,45,693.0,64.0,0.8,10.5,303.0,393.15,317.48
2017,7,2,7,0,731.0,69.0,0.8,11.0,354.0,453.0,366.19
2017,7,2,7,15,760.5,73.0,0.8,11.5,406.0,509.69,410.63
2017,7,2,7,30,790.0,77.0,0.8,12.0,458.0,567.9,454.54
2017,7,2,7,45,813.5,79.5,0.8,13.0,508.5,621.78,492.78
2017,7,2,8,0,837.0,82.0,0.8,14.0,559.0,672.93,526.79
2017,7,2,8,15,853.5,84.5,0.8,14.5,607.0,721.89,558.1
2017,7,2,8,30,870.0,87.0,0.8,15.0,655.0,770.09,588.19
2017,7,2,8,45,884.5,88.0,0.85,15.5,699.5,813.99,615.51
2017,7,2,9,0,899.0,89.0,0.9,16.0,744.0,856.46,641.53
2017,7,2,9,15,909.0,91.0,0.95,16.5,783.5,894.4,664.25
2017,7,2,9,30,919.0,93.0,1.0,17.0,823.0,930.16,685.36
2017,7,2,9,45,922.5,96.5,1.05,17.5,856.0,959.12,701.94
2017,7,2,10,0,926.0,100.0,1.1,18.0,889.0,985.2,716.7
2017,7,2,10,15,931.5,101.0,1.1,18.5,917.0,1007.57,728.17
2017,7,2,10,30,937.0,102.0,1.1,19.0,945.0,1026.92,737.77
2017,7,2,10,45,941.5,102.5,1.15,19.5,966.0,1041.63,745.49
2017,7,2,11,0,946.0,103.0,1.2,20.0,987.0,1053.1,751.33
2017,7,2,11,15,948.5,103.5,1.2,20.0,1001.0,1059.25,754.49
2017,7,2,11,30,951.0,104.0,1.2,20.0,1015.0,1062.03,755.75
2017,7,2,11,45,952.5,104.5,1.25,20.0,1022.0,1060.43,755.42
2017,7,2,12,0,954.0,105.0,1.3,20.0,1029.0,1055.45,753.16
2017,7,2,12,15,953.5,105.0,1.3,20.0,1028.0,1044.67,746.51
2017,7,2,12,30,953.0,105.0,1.3,20.0,1027.0,1030.64,738.0
2017,7,2,12,45,942.0,110.5,1.35,20.5,1016.0,1008.87,724.22
2017,7,2,13,0,931.0,116.0,1.4,21.0,1005.0,984.32,708.76
2017,7,2,13,15,928.0,115.5,1.4,20.5,989.0,958.62,694.46
2017,7,2,13,30,925.0,115.0,1.4,20.0,973.0,930.16,678.3
2017,7,2,13,45,920.5,114.0,1.4,20.0,950.5,897.32,657.91
2017,7,2,14,0,916.0,113.0,1.4,20.0,928.0,862.08,635.85
2017,7,2,14,15,909.5,111.5,1.35,20.0,898.5,822.57,610.19
2017,7,2,14,30,903.0,110.0,1.3,20.0,869.0,781.14,583.09
2017,7,2,14,45,894.5,108.0,1.3,20.0,833.5,736.11,553.83
2017,7,2,15,0,886.0,106.0,1.3,20.0,798.0,689.73,522.36
2017,7,2,15,15,875.0,104.0,1.25,19.5,757.5,640.67,487.57
2017,7,2,15,30,864.0,102.0,1.2,19.0,717.0,590.91,451.25
2017,7,2,15,45,849.5,99.5,1.2,19.0,672.0,538.4,411.31
2017,7,2,16,0,835.0,97.0,1.2,19.0,627.0,483.35,368.31
2017,7,2,16,15,816.0,94.0,1.15,18.5,578.5,428.7,324.65
2017,7,2,16,30,797.0,91.0,1.1,18.0,530.0,375.14,280.43
2017,7,2,16,45,773.0,87.0,1.1,17.5,479.5,320.43,234.35
2017,7,2,17,0,749.0,83.0,1.1,17.0,429.0,267.83,189.05
2017,7,2,17,15,715.5,78.5,1.05,16.5,377.5,215.13,143.9
2017,7,2,17,30,682.0,74.0,1.0,16.0,326.0,162.95,100.53
2017,7,2,17,45,636.5,68.0,1.0,15.5,275.0,114.76,64.33
2017,7,2,18,0,591.0,62.0,1.0,15.0,224.0,71.7,38.56
2017,7,2,18,15,523.5,55.0,0.95,14.0,176.5,38.09,28.49
2017,7,2,18,30,456.0,48.0,0.9,13.0,129.0,34.93,25.55
2017,7,2,18,45,353.0,37.5,0.85,12.5,88.5,28.26,19.18
2017,7,2,19,0,250.0,27.0,0.8,12.0,48.0,21.1,11.41
2017,7,2,19,15,125.0,13.5,0.8,11.5,24.0,13.27,0.0
2017,7,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,5,15,153.0,16.0,0.55,8.5,31.5,40.92,9.28
2017,7,3,5,30,306.0,32.0,0.5,9.0,63.0,99.22,63.6
2017,7,3,5,45,401.5,41.5,0.5,10.0,106.0,149.75,106.65
2017,7,3,6,0,497.0,51.0,0.5,11.0,149.0,210.56,158.6
2017,7,3,6,15,558.5,57.5,0.5,11.5,197.5,266.18,207.29
2017,7,3,6,30,620.0,64.0,0.5,12.0,246.0,327.85,259.81
2017,7,3,6,45,664.5,69.0,0.5,12.5,297.5,385.87,308.0
2017,7,3,7,0,709.0,74.0,0.5,13.0,349.0,446.58,356.56
2017,7,3,7,15,739.5,78.0,0.5,13.5,400.5,502.81,399.89
2017,7,3,7,30,770.0,82.0,0.5,14.0,452.0,560.67,442.81
2017,7,3,7,45,794.0,85.0,0.5,15.0,503.0,614.57,480.38
2017,7,3,8,0,818.0,88.0,0.5,16.0,554.0,668.91,516.38
2017,7,3,8,15,835.0,91.0,0.55,16.5,601.5,718.26,548.06
2017,7,3,8,30,852.0,94.0,0.6,17.0,649.0,763.27,576.24
2017,7,3,8,45,866.0,96.0,0.65,18.0,693.5,807.21,602.2
2017,7,3,9,0,880.0,98.0,0.7,19.0,738.0,849.74,626.71
2017,7,3,9,15,890.0,100.0,0.75,19.5,777.0,887.1,648.7
2017,7,3,9,30,900.0,102.0,0.8,20.0,816.0,922.33,669.16
2017,7,3,9,45,905.5,104.5,0.9,20.5,849.5,951.6,686.66
2017,7,3,10,0,911.0,107.0,1.0,21.0,883.0,978.14,702.46
2017,7,3,10,15,917.0,108.5,1.05,21.5,911.0,1001.26,715.18
2017,7,3,10,30,923.0,110.0,1.1,22.0,939.0,1021.41,726.09
2017,7,3,10,45,927.5,110.5,1.15,22.5,960.5,1035.96,733.61
2017,7,3,11,0,932.0,111.0,1.2,23.0,982.0,1047.31,739.3
2017,7,3,11,15,934.5,112.0,1.2,23.0,996.0,1053.9,742.7
2017,7,3,11,30,937.0,113.0,1.2,23.0,1010.0,1057.17,744.23
2017,7,3,11,45,938.0,113.0,1.25,23.5,1016.5,1054.57,741.86
2017,7,3,12,0,939.0,113.0,1.3,24.0,1023.0,1048.67,737.62
2017,7,3,12,15,939.0,113.0,1.3,24.0,1022.0,1038.51,731.46
2017,7,3,12,30,939.0,113.0,1.3,24.0,1021.0,1025.14,723.46
2017,7,3,12,45,941.0,110.5,1.35,24.0,1014.0,1008.06,714.11
2017,7,3,13,0,943.0,108.0,1.4,24.0,1007.0,987.82,702.82
2017,7,3,13,15,940.5,107.0,1.4,23.5,991.5,961.86,688.52
2017,7,3,13,30,938.0,106.0,1.4,23.0,976.0,933.09,672.38
2017,7,3,13,45,934.0,105.0,1.45,23.0,953.5,900.34,652.98
2017,7,3,14,0,930.0,104.0,1.5,23.0,931.0,865.13,631.78
2017,7,3,14,15,924.0,102.5,1.45,23.0,902.0,825.56,606.33
2017,7,3,14,30,918.0,101.0,1.4,23.0,873.0,784.0,579.42
2017,7,3,14,45,911.0,99.0,1.4,23.0,838.0,739.46,550.76
2017,7,3,15,0,904.0,97.0,1.4,23.0,803.0,693.42,520.17
2017,7,3,15,15,893.5,95.0,1.4,22.5,762.5,643.9,485.77
2017,7,3,15,30,883.0,93.0,1.4,22.0,722.0,593.61,449.68
2017,7,3,15,45,870.5,90.5,1.4,21.5,677.5,541.27,410.84
2017,7,3,16,0,858.0,88.0,1.4,21.0,633.0,488.82,370.49
2017,7,3,16,15,840.5,85.0,1.3,20.5,584.5,433.91,326.51
2017,7,3,16,30,823.0,82.0,1.2,20.0,536.0,376.67,279.48
2017,7,3,16,45,801.0,78.5,1.2,19.5,485.5,321.68,233.22
2017,7,3,17,0,779.0,75.0,1.2,19.0,435.0,268.56,187.48
2017,7,3,17,15,748.0,71.0,1.15,18.0,383.5,215.18,142.02
2017,7,3,17,30,717.0,67.0,1.1,17.0,332.0,165.07,100.44
2017,7,3,17,45,675.0,62.0,1.1,16.5,281.0,116.41,63.87
2017,7,3,18,0,633.0,57.0,1.1,16.0,230.0,69.42,35.32
2017,7,3,18,15,568.5,50.5,1.0,15.0,181.5,34.33,25.02
2017,7,3,18,30,504.0,44.0,0.9,14.0,133.0,31.39,22.3
2017,7,3,18,45,403.5,34.5,0.85,13.5,91.5,25.5,16.68
2017,7,3,19,0,303.0,25.0,0.8,13.0,50.0,19.19,9.79
2017,7,3,19,15,151.5,12.5,0.75,12.5,25.0,12.29,0.0
2017,7,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
