Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,4,5,15,188.0,14.0,0.4,8.5,33.0,43.25,8.02
2017,7,4,5,30,376.0,28.0,0.3,9.0,66.0,108.03,67.72
2017,7,4,5,45,471.5,35.5,0.25,9.5,110.0,159.94,112.49
2017,7,4,6,0,567.0,43.0,0.2,10.0,154.0,221.24,165.37
2017,7,4,6,15,625.0,48.5,0.2,10.5,204.0,278.2,215.48
2017,7,4,6,30,683.0,54.0,0.2,11.0,254.0,340.78,268.84
2017,7,4,6,45,725.5,58.0,0.2,12.0,306.5,399.98,317.33
2017,7,4,7,0,768.0,62.0,0.2,13.0,359.0,462.58,366.33
2017,7,4,7,15,796.0,65.0,0.2,13.5,411.0,519.11,409.42
2017,7,4,7,30,824.0,68.0,0.2,14.0,463.0,574.43,450.04
2017,7,4,7,45,847.0,70.0,0.25,15.0,514.5,628.77,488.07
2017,7,4,8,0,870.0,72.0,0.3,16.0,566.0,683.41,523.56
2017,7,4,8,15,885.0,74.0,0.35,16.5,614.0,732.19,554.38
2017,7,4,8,30,900.0,76.0,0.4,17.0,662.0,780.01,584.07
2017,7,4,8,45,913.5,77.0,0.45,18.0,706.5,824.31,609.8
2017,7,4,9,0,927.0,78.0,0.5,19.0,751.0,867.03,634.05
2017,7,4,9,15,936.0,79.5,0.6,19.5,791.0,904.57,656.83
2017,7,4,9,30,945.0,81.0,0.7,20.0,831.0,939.78,678.06
2017,7,4,9,45,952.5,82.0,0.8,21.0,865.0,970.56,695.09
2017,7,4,10,0,960.0,83.0,0.9,22.0,899.0,998.59,710.32
2017,7,4,10,15,964.5,84.0,0.95,22.0,927.0,1020.81,723.67
2017,7,4,10,30,969.0,85.0,1.0,22.0,955.0,1039.87,735.22
2017,7,4,10,45,973.0,85.5,1.1,22.5,976.0,1054.64,743.84
2017,7,4,11,0,977.0,86.0,1.2,23.0,997.0,1066.06,750.51
2017,7,4,11,15,979.0,86.0,1.2,23.0,1011.0,1071.52,753.19
2017,7,4,11,30,981.0,86.0,1.2,23.0,1025.0,1073.52,753.95
2017,7,4,11,45,982.5,86.0,1.3,23.5,1032.0,1071.52,752.9
2017,7,4,12,0,984.0,86.0,1.4,24.0,1039.0,1066.05,749.79
2017,7,4,12,15,983.5,86.0,1.4,23.5,1038.0,1055.15,744.61
2017,7,4,12,30,983.0,86.0,1.4,23.0,1037.0,1040.9,737.5
2017,7,4,12,45,974.5,90.5,1.45,23.0,1026.5,1020.22,725.88
2017,7,4,13,0,966.0,95.0,1.5,23.0,1016.0,996.57,712.43
2017,7,4,13,15,963.0,94.5,1.5,23.0,1000.0,970.19,696.49
2017,7,4,13,30,960.0,94.0,1.5,23.0,984.0,940.94,678.7
2017,7,4,13,45,957.5,92.0,1.5,23.0,961.5,907.91,658.43
2017,7,4,14,0,955.0,90.0,1.5,23.0,939.0,872.26,636.36
2017,7,4,14,15,949.5,89.0,1.45,22.5,909.5,832.75,612.19
2017,7,4,14,30,944.0,88.0,1.4,22.0,880.0,791.15,586.37
2017,7,4,14,45,938.0,85.5,1.4,22.0,845.0,745.85,557.16
2017,7,4,15,0,932.0,83.0,1.4,22.0,810.0,698.9,526.44
2017,7,4,15,15,922.0,81.5,1.35,21.5,769.5,648.99,491.23
2017,7,4,15,30,912.0,80.0,1.3,21.0,729.0,598.2,454.31
2017,7,4,15,45,900.0,77.5,1.3,20.5,684.0,544.78,414.6
2017,7,4,16,0,888.0,75.0,1.3,20.0,639.0,491.17,373.25
2017,7,4,16,15,871.0,72.5,1.25,19.5,590.0,435.48,328.63
2017,7,4,16,30,854.0,70.0,1.2,19.0,541.0,380.57,283.13
2017,7,4,16,45,832.0,67.0,1.2,18.5,490.0,324.64,235.75
2017,7,4,17,0,810.0,64.0,1.2,18.0,439.0,270.49,188.81
2017,7,4,17,15,779.5,61.0,1.15,17.5,386.5,212.87,139.28
2017,7,4,17,30,749.0,58.0,1.1,17.0,334.0,162.0,96.6
2017,7,4,17,45,704.5,54.0,1.1,16.5,282.5,112.22,59.18
2017,7,4,18,0,660.0,50.0,1.1,16.0,231.0,67.47,32.95
2017,7,4,18,15,597.0,44.5,1.05,15.0,182.5,32.2,23.12
2017,7,4,18,30,534.0,39.0,1.0,14.0,134.0,29.57,20.68
2017,7,4,18,45,428.0,31.5,0.95,13.5,92.0,22.83,14.34
2017,7,4,19,0,322.0,24.0,0.9,13.0,50.0,18.27,9.01
2017,7,4,19,15,161.0,12.0,0.85,12.5,25.0,11.8,0.0
2017,7,4,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,5,5,15,193.0,13.5,0.9,8.5,32.5,43.04,6.07
2017,7,5,5,30,386.0,27.0,0.9,9.0,65.0,108.41,67.44
2017,7,5,5,45,473.5,34.5,0.9,9.5,108.0,158.78,111.77
2017,7,5,6,0,561.0,42.0,0.9,10.0,151.0,217.75,163.69
2017,7,5,6,15,352.5,77.0,0.9,10.5,152.5,212.14,167.85
2017,7,5,6,30,144.0,112.0,0.9,11.0,154.0,176.59,142.96
2017,7,5,6,45,150.5,133.5,0.9,11.5,185.0,209.46,170.75
2017,7,5,7,0,157.0,155.0,0.9,12.0,216.0,242.78,197.83
2017,7,5,7,15,202.5,175.0,0.85,12.5,265.0,296.43,240.67
2017,7,5,7,30,248.0,195.0,0.8,13.0,314.0,359.85,289.83
2017,7,5,7,45,542.0,135.0,0.8,13.5,431.5,506.06,405.02
2017,7,5,8,0,836.0,75.0,0.8,14.0,549.0,662.63,521.01
2017,7,5,8,15,851.5,77.5,0.8,14.5,596.0,710.94,550.68
2017,7,5,8,30,867.0,80.0,0.8,15.0,643.0,758.42,580.43
2017,7,5,8,45,879.5,81.5,0.8,16.0,686.5,801.29,605.29
2017,7,5,9,0,892.0,83.0,0.8,17.0,730.0,842.6,628.59
2017,7,5,9,15,901.0,84.5,0.8,17.5,768.5,879.08,649.44
2017,7,5,9,30,910.0,86.0,0.8,18.0,807.0,913.34,668.63
2017,7,5,9,45,556.5,252.5,0.8,18.5,699.5,790.34,583.2
2017,7,5,10,0,203.0,419.0,0.8,19.0,592.0,627.11,461.65
2017,7,5,10,15,266.5,420.0,0.8,19.5,654.5,699.46,512.65
2017,7,5,10,30,330.0,421.0,0.8,20.0,717.0,765.07,555.44
2017,7,5,10,45,175.5,378.0,0.85,21.0,536.0,562.45,413.56
2017,7,5,11,0,21.0,335.0,0.9,22.0,355.0,350.54,259.52
2017,7,5,11,15,448.5,236.0,0.95,22.0,665.0,704.28,523.24
2017,7,5,11,30,876.0,137.0,1.0,22.0,975.0,1020.28,725.68
2017,7,5,11,45,874.5,139.0,1.1,22.5,980.5,1017.27,719.57
2017,7,5,12,0,873.0,141.0,1.2,23.0,986.0,1011.17,716.15
2017,7,5,12,15,873.0,141.0,1.2,23.0,985.5,1001.55,710.25
2017,7,5,12,30,873.0,141.0,1.2,23.0,985.0,988.95,702.63
2017,7,5,12,45,902.5,120.0,1.3,23.0,986.0,981.0,699.67
2017,7,5,13,0,932.0,99.0,1.4,23.0,987.0,968.98,694.06
2017,7,5,13,15,929.5,98.5,1.4,23.0,972.0,943.85,678.68
2017,7,5,13,30,927.0,98.0,1.4,23.0,957.0,915.92,661.64
2017,7,5,13,45,925.5,95.5,1.45,23.0,936.0,884.23,642.77
2017,7,5,14,0,924.0,93.0,1.5,23.0,915.0,849.95,622.03
2017,7,5,14,15,918.5,92.0,1.5,22.5,886.5,811.52,598.91
2017,7,5,14,30,913.0,91.0,1.5,22.0,858.0,771.08,574.14
2017,7,5,14,45,907.0,88.5,1.5,22.0,824.0,727.02,545.46
2017,7,5,15,0,901.0,86.0,1.5,22.0,790.0,681.37,515.15
2017,7,5,15,15,891.0,84.5,1.5,21.5,750.0,632.82,481.02
2017,7,5,15,30,881.0,83.0,1.5,21.0,710.0,583.44,445.17
2017,7,5,15,45,869.0,80.5,1.5,21.0,666.0,531.49,405.44
2017,7,5,16,0,857.0,78.0,1.5,21.0,622.0,479.39,364.33
2017,7,5,16,15,840.5,76.0,1.45,20.5,574.5,425.91,321.34
2017,7,5,16,30,824.0,74.0,1.4,20.0,527.0,373.17,277.53
2017,7,5,16,45,802.0,71.0,1.4,19.5,477.5,318.77,231.45
2017,7,5,17,0,780.0,68.0,1.4,19.0,428.0,262.6,183.13
2017,7,5,17,15,750.0,64.5,1.35,18.0,377.0,209.8,137.86
2017,7,5,17,30,720.0,61.0,1.3,17.0,326.0,160.13,96.4
2017,7,5,17,45,677.5,56.5,1.3,16.5,275.5,111.65,59.87
2017,7,5,18,0,635.0,52.0,1.3,16.0,225.0,67.99,34.14
2017,7,5,18,15,573.0,46.0,1.25,15.0,177.5,33.55,24.32
2017,7,5,18,30,511.0,40.0,1.2,14.0,130.0,27.97,19.25
2017,7,5,18,45,410.5,32.0,1.2,13.5,89.5,23.29,14.73
2017,7,5,19,0,310.0,24.0,1.2,13.0,49.0,18.29,8.98
2017,7,5,19,15,155.0,12.0,1.15,12.5,24.5,11.8,0.0
2017,7,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,5,15,153.5,14.5,0.75,10.5,29.5,38.45,3.2
2017,7,6,5,30,307.0,29.0,0.7,11.0,59.0,95.23,59.2
2017,7,6,5,45,403.0,37.5,0.7,11.5,100.5,144.46,101.36
2017,7,6,6,0,499.0,46.0,0.7,12.0,142.0,204.08,152.58
2017,7,6,6,15,558.5,52.5,0.7,12.5,189.5,258.87,200.85
2017,7,6,6,30,618.0,59.0,0.7,13.0,237.0,319.56,252.89
2017,7,6,6,45,661.5,63.0,0.75,14.0,287.5,374.98,299.1
2017,7,6,7,0,705.0,67.0,0.8,15.0,338.0,434.9,347.08
2017,7,6,7,15,735.0,71.0,0.8,15.5,388.5,490.62,390.43
2017,7,6,7,30,765.0,75.0,0.8,16.0,439.0,547.98,433.38
2017,7,6,7,45,787.5,78.0,0.85,16.5,489.0,600.71,471.88
2017,7,6,8,0,810.0,81.0,0.9,17.0,539.0,653.79,508.92
2017,7,6,8,15,827.0,83.5,0.95,17.5,586.0,699.05,538.25
2017,7,6,8,30,844.0,86.0,1.0,18.0,633.0,746.74,568.82
2017,7,6,8,45,856.5,88.0,1.05,19.0,676.5,789.33,594.24
2017,7,6,9,0,869.0,90.0,1.1,20.0,720.0,830.43,618.22
2017,7,6,9,15,879.0,92.0,1.1,20.5,758.5,867.62,639.72
2017,7,6,9,30,889.0,94.0,1.1,21.0,797.0,902.72,659.59
2017,7,6,9,45,900.0,93.5,1.15,21.5,831.5,933.76,677.45
2017,7,6,10,0,911.0,93.0,1.2,22.0,866.0,962.39,693.71
2017,7,6,10,15,916.5,94.0,1.2,22.5,893.5,984.72,705.11
2017,7,6,10,30,922.0,95.0,1.2,23.0,921.0,1004.07,714.7
2017,7,6,10,45,926.5,95.5,1.3,23.5,942.0,1018.83,723.23
2017,7,6,11,0,931.0,96.0,1.4,24.0,963.0,1030.4,729.88
2017,7,6,11,15,933.5,96.5,1.4,24.0,977.5,1036.7,733.14
2017,7,6,11,30,936.0,97.0,1.4,24.0,992.0,1039.68,734.53
2017,7,6,11,45,937.5,97.0,1.45,24.0,998.5,1037.81,733.91
2017,7,6,12,0,939.0,97.0,1.5,24.0,1005.0,1032.62,731.39
2017,7,6,12,15,939.0,97.0,1.5,24.0,1004.5,1022.65,725.25
2017,7,6,12,30,939.0,97.0,1.5,24.0,1004.0,1009.46,717.25
2017,7,6,12,45,936.5,97.5,1.55,24.0,996.0,991.22,706.94
2017,7,6,13,0,934.0,98.0,1.6,24.0,988.0,969.96,694.76
2017,7,6,13,15,931.5,97.5,1.6,24.0,973.0,944.8,679.42
2017,7,6,13,30,929.0,97.0,1.6,24.0,958.0,916.84,662.3
2017,7,6,13,45,926.0,95.5,1.6,24.0,936.0,884.8,642.49
2017,7,6,14,0,923.0,94.0,1.6,24.0,914.0,850.24,620.95
2017,7,6,14,15,917.5,93.0,1.6,23.5,885.5,811.85,597.88
2017,7,6,14,30,912.0,92.0,1.6,23.0,857.0,771.44,573.14
2017,7,6,14,45,905.0,90.0,1.6,23.0,823.0,727.18,544.35
2017,7,6,15,0,898.0,88.0,1.6,23.0,789.0,681.41,513.91
2017,7,6,15,15,888.0,86.5,1.6,22.5,749.0,632.96,479.91
2017,7,6,15,30,878.0,85.0,1.6,22.0,709.0,583.7,444.2
2017,7,6,15,45,865.5,82.5,1.65,22.0,665.5,531.6,404.67
2017,7,6,16,0,853.0,80.0,1.7,22.0,622.0,479.4,363.72
2017,7,6,16,15,836.5,77.5,1.65,21.5,574.0,425.62,320.56
2017,7,6,16,30,820.0,75.0,1.6,21.0,526.0,372.61,276.6
2017,7,6,16,45,798.0,72.0,1.6,20.5,476.5,314.97,228.1
2017,7,6,17,0,776.0,69.0,1.6,20.0,427.0,262.4,182.62
2017,7,6,17,15,746.0,65.5,1.6,19.0,376.0,209.79,137.62
2017,7,6,17,30,716.0,62.0,1.6,18.0,325.0,160.3,96.44
2017,7,6,17,45,674.5,57.5,1.6,17.5,275.0,112.11,60.2
2017,7,6,18,0,633.0,53.0,1.6,17.0,225.0,68.64,34.67
2017,7,6,18,15,570.5,47.0,1.55,16.0,177.5,31.52,22.4
2017,7,6,18,30,508.0,41.0,1.5,15.0,130.0,28.85,19.92
2017,7,6,18,45,408.5,32.5,1.45,14.5,89.5,23.77,15.05
2017,7,6,19,0,309.0,24.0,1.4,14.0,49.0,18.33,8.89
2017,7,6,19,15,154.5,12.0,1.35,13.5,24.5,11.8,0.0
2017,7,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,7,5,15,177.5,13.5,0.8,11.5,30.5,40.25,1.08
2017,7,7,5,30,355.0,27.0,0.8,12.0,61.0,101.7,61.96
2017,7,7,5,45,451.0,34.5,0.8,12.5,104.0,152.25,105.59
2017,7,7,6,0,547.0,42.0,0.8,13.0,147.0,212.28,157.39
2017,7,7,6,15,605.5,47.5,0.85,13.5,195.5,268.22,206.95
2017,7,7,6,30,664.0,53.0,0.9,14.0,244.0,329.86,260.14
2017,7,7,6,45,707.0,56.5,0.95,14.5,295.5,387.72,309.01
2017,7,7,7,0,750.0,60.0,1.0,15.0,347.0,449.05,358.92
2017,7,7,7,15,778.5,63.5,1.0,15.5,399.0,505.57,403.11
2017,7,7,7,30,807.0,67.0,1.0,16.0,451.0,560.96,444.89
2017,7,7,7,45,829.5,69.0,1.05,17.0,501.5,614.29,483.14
2017,7,7,8,0,852.0,71.0,1.1,18.0,552.0,667.91,519.0
2017,7,7,8,15,868.5,73.5,1.1,18.5,600.0,717.7,550.83
2017,7,7,8,30,885.0,76.0,1.1,19.0,648.0,766.71,581.43
2017,7,7,8,45,898.0,77.5,1.15,20.0,692.5,810.73,607.51
2017,7,7,9,0,911.0,79.0,1.2,21.0,737.0,853.19,632.1
2017,7,7,9,15,921.0,80.5,1.2,21.5,777.0,891.23,653.91
2017,7,7,9,30,931.0,82.0,1.2,22.0,817.0,927.06,674.02
2017,7,7,9,45,932.0,87.0,1.25,23.0,849.5,955.95,688.96
2017,7,7,10,0,933.0,92.0,1.3,24.0,882.0,981.79,701.91
2017,7,7,10,15,938.5,93.0,1.35,24.5,910.5,1004.56,714.28
2017,7,7,10,30,944.0,94.0,1.4,25.0,939.0,1024.29,724.79
2017,7,7,10,45,949.0,94.5,1.45,25.5,961.0,1039.84,732.79
2017,7,7,11,0,954.0,95.0,1.5,26.0,983.0,1052.14,738.89
2017,7,7,11,15,956.5,95.5,1.5,26.0,997.5,1058.59,742.18
2017,7,7,11,30,959.0,96.0,1.5,26.0,1012.0,1061.63,743.58
2017,7,7,11,45,960.5,96.0,1.55,26.5,1019.0,1059.73,741.48
2017,7,7,12,0,962.0,96.0,1.6,27.0,1026.0,1054.43,737.46
2017,7,7,12,15,961.5,96.0,1.6,27.0,1025.0,1043.77,730.99
2017,7,7,12,30,961.0,96.0,1.6,27.0,1024.0,1029.83,722.65
2017,7,7,12,45,957.0,97.5,1.65,27.5,1015.0,1010.81,710.6
2017,7,7,13,0,953.0,99.0,1.7,28.0,1006.0,988.75,696.74
2017,7,7,13,15,949.5,98.5,1.7,28.0,990.0,962.24,680.85
2017,7,7,13,30,946.0,98.0,1.7,28.0,974.0,932.92,663.19
2017,7,7,13,45,941.0,97.5,1.75,28.5,951.0,899.64,642.24
2017,7,7,14,0,936.0,97.0,1.8,29.0,928.0,863.92,619.62
2017,7,7,14,15,929.5,96.0,1.8,28.5,898.5,824.27,596.2
2017,7,7,14,30,923.0,95.0,1.8,28.0,869.0,782.63,571.14
2017,7,7,14,45,915.0,93.0,1.8,28.0,834.0,737.2,542.06
2017,7,7,15,0,907.0,91.0,1.8,28.0,799.0,690.31,511.33
2017,7,7,15,15,896.0,89.5,1.8,27.5,758.0,640.81,477.2
2017,7,7,15,30,885.0,88.0,1.8,27.0,717.0,590.56,441.42
2017,7,7,15,45,872.5,85.0,1.8,27.0,672.5,537.62,401.71
2017,7,7,16,0,860.0,82.0,1.8,27.0,628.0,484.56,360.67
2017,7,7,16,15,842.5,79.5,1.75,26.5,579.5,429.96,317.73
2017,7,7,16,30,825.0,77.0,1.7,26.0,531.0,376.21,274.05
2017,7,7,16,45,804.0,73.5,1.7,25.5,481.0,318.14,226.09
2017,7,7,17,0,783.0,70.0,1.7,25.0,431.0,265.03,180.98
2017,7,7,17,15,752.0,66.0,1.6,24.0,379.0,211.35,135.93
2017,7,7,17,30,721.0,62.0,1.5,23.0,327.0,160.91,94.77
2017,7,7,17,45,680.5,57.0,1.45,22.0,276.5,112.08,58.83
2017,7,7,18,0,640.0,52.0,1.4,21.0,226.0,67.86,33.32
2017,7,7,18,15,576.0,46.5,1.3,20.0,178.0,34.07,24.21
2017,7,7,18,30,512.0,41.0,1.2,19.0,130.0,28.89,19.58
2017,7,7,18,45,412.0,32.5,1.1,18.5,89.5,23.8,14.78
2017,7,7,19,0,312.0,24.0,1.0,18.0,49.0,18.37,8.65
2017,7,7,19,15,156.0,12.0,0.95,17.5,24.5,11.8,0.0
2017,7,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,5,15,163.5,14.0,0.4,12.5,29.0,38.6,0.0
2017,7,8,5,30,327.0,28.0,0.4,13.0,58.0,97.14,58.87
2017,7,8,5,45,423.5,36.5,0.45,13.5,100.5,147.31,101.75
2017,7,8,6,0,520.0,45.0,0.5,14.0,143.0,207.96,153.44
2017,7,8,6,15,581.0,51.0,0.5,14.5,191.5,263.74,202.09
2017,7,8,6,30,642.0,57.0,0.5,15.0,240.0,324.68,253.83
2017,7,8,6,45,684.5,61.0,0.55,16.0,291.5,381.78,300.88
2017,7,8,7,0,727.0,65.0,0.6,17.0,343.0,442.32,348.77
2017,7,8,7,15,756.5,69.0,0.65,18.0,394.0,498.86,391.77
2017,7,8,7,30,786.0,73.0,0.7,19.0,445.0,556.96,434.23
2017,7,8,7,45,808.0,76.0,0.8,20.0,495.5,610.37,472.21
2017,7,8,8,0,830.0,79.0,0.9,21.0,546.0,660.99,506.34
2017,7,8,8,15,846.0,81.5,0.95,21.5,593.5,709.51,537.4
2017,7,8,8,30,862.0,84.0,1.0,22.0,641.0,757.26,567.35
2017,7,8,8,45,874.0,86.0,1.1,23.0,684.5,800.19,593.09
2017,7,8,9,0,886.0,88.0,1.2,24.0,728.0,841.55,617.4
2017,7,8,9,15,895.5,90.0,1.2,24.5,767.0,878.93,638.64
2017,7,8,9,30,905.0,92.0,1.2,25.0,806.0,914.14,658.22
2017,7,8,9,45,906.5,96.5,1.3,25.5,838.5,942.28,674.65
2017,7,8,10,0,908.0,101.0,1.4,26.0,871.0,967.47,689.26
2017,7,8,10,15,914.0,102.5,1.45,26.0,898.5,990.79,703.32
2017,7,8,10,30,920.0,104.0,1.5,26.0,926.0,1011.16,715.62
2017,7,8,10,45,922.5,105.0,1.6,26.5,947.0,1024.46,722.98
2017,7,8,11,0,925.0,106.0,1.7,27.0,968.0,1034.55,728.46
2017,7,8,11,15,927.5,107.0,1.7,27.0,981.5,1041.34,732.05
2017,7,8,11,30,930.0,108.0,1.7,27.0,995.0,1044.83,733.74
2017,7,8,11,45,930.0,108.5,1.75,27.5,1001.5,1041.97,730.96
2017,7,8,12,0,930.0,109.0,1.8,28.0,1008.0,1035.82,726.32
2017,7,8,12,15,930.0,109.0,1.8,28.0,1007.5,1025.91,720.26
2017,7,8,12,30,930.0,109.0,1.8,28.0,1007.0,1012.81,712.36
2017,7,8,12,45,925.0,110.5,1.85,28.0,997.5,993.29,701.21
2017,7,8,13,0,920.0,112.0,1.9,28.0,988.0,970.87,688.29
2017,7,8,13,15,917.5,111.5,1.9,27.5,973.0,945.99,674.56
2017,7,8,13,30,915.0,111.0,1.9,27.0,958.0,918.35,659.0
2017,7,8,13,45,911.0,109.5,1.9,27.0,936.0,885.81,638.91
2017,7,8,14,0,907.0,108.0,1.9,27.0,914.0,850.86,617.17
2017,7,8,14,15,901.0,107.0,1.9,26.5,885.0,812.57,594.24
2017,7,8,14,30,895.0,106.0,1.9,26.0,856.0,772.32,569.7
2017,7,8,14,45,888.0,103.5,1.9,25.5,822.0,728.19,542.14
2017,7,8,15,0,881.0,101.0,1.9,25.0,788.0,682.58,512.39
2017,7,8,15,15,870.5,99.0,1.85,24.5,748.0,634.01,478.09
2017,7,8,15,30,860.0,97.0,1.8,24.0,708.0,584.69,442.25
2017,7,8,15,45,848.5,93.5,1.8,24.0,664.0,532.94,402.96
2017,7,8,16,0,837.0,90.0,1.8,24.0,620.0,481.01,362.33
2017,7,8,16,15,819.0,87.0,1.75,23.0,572.5,423.89,317.77
2017,7,8,16,30,801.0,84.0,1.7,22.0,525.0,370.44,274.35
2017,7,8,16,45,779.5,80.0,1.65,21.5,475.0,316.18,228.58
2017,7,8,17,0,758.0,76.0,1.6,21.0,425.0,263.74,183.44
2017,7,8,17,15,726.0,72.0,1.55,20.0,374.0,211.16,138.85
2017,7,8,17,30,694.0,68.0,1.5,19.0,323.0,161.95,98.28
2017,7,8,17,45,651.0,62.5,1.45,18.5,272.5,110.98,60.02
2017,7,8,18,0,608.0,57.0,1.4,18.0,222.0,67.55,34.48
2017,7,8,18,15,542.0,50.5,1.3,17.0,174.5,34.45,24.88
2017,7,8,18,30,476.0,44.0,1.2,16.0,127.0,31.53,22.18
2017,7,8,18,45,374.0,34.5,1.15,15.0,86.5,25.65,16.64
2017,7,8,19,0,272.0,25.0,1.1,14.0,46.0,19.36,9.57
2017,7,8,19,15,136.0,12.5,1.05,13.5,23.0,12.29,0.0
2017,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,5,15,174.5,13.5,0.75,10.5,29.5,39.17,0.0
2017,7,9,5,30,349.0,27.0,0.7,11.0,59.0,99.74,60.21
2017,7,9,5,45,452.5,34.5,0.65,11.5,102.5,151.52,104.92
2017,7,9,6,0,556.0,42.0,0.6,12.0,146.0,213.56,158.19
2017,7,9,6,15,616.0,47.5,0.6,12.5,195.5,270.43,208.45
2017,7,9,6,30,676.0,53.0,0.6,13.0,245.0,333.16,262.32
2017,7,9,6,45,718.0,56.5,0.65,13.5,297.0,391.17,311.24
2017,7,9,7,0,760.0,60.0,0.7,14.0,349.0,452.55,361.06
2017,7,9,7,15,788.5,63.5,0.7,14.5,401.0,509.59,405.41
2017,7,9,7,30,817.0,67.0,0.7,15.0,453.0,565.49,447.28
2017,7,9,7,45,838.5,69.5,0.75,16.0,503.5,619.24,485.6
2017,7,9,8,0,860.0,72.0,0.8,17.0,554.0,673.18,521.52
2017,7,9,8,15,875.5,74.0,0.8,17.5,602.5,722.1,552.39
2017,7,9,8,30,891.0,76.0,0.8,18.0,651.0,770.13,582.0
2017,7,9,8,45,903.0,78.0,0.85,19.0,695.0,814.2,607.96
2017,7,9,9,0,915.0,80.0,0.9,20.0,739.0,856.62,632.36
2017,7,9,9,15,924.0,81.5,0.95,20.5,778.5,894.01,654.33
2017,7,9,9,30,933.0,83.0,1.0,21.0,818.0,929.11,674.67
2017,7,9,9,45,927.5,91.0,1.05,21.5,849.0,955.38,689.27
2017,7,9,10,0,922.0,99.0,1.1,22.0,880.0,978.25,701.8
2017,7,9,10,15,927.5,100.5,1.1,22.5,908.0,1001.4,713.63
2017,7,9,10,30,933.0,102.0,1.1,23.0,936.0,1021.53,723.54
2017,7,9,10,45,936.0,103.5,1.15,23.5,957.0,1036.05,730.99
2017,7,9,11,0,939.0,105.0,1.2,24.0,978.0,1047.31,736.58
2017,7,9,11,15,941.0,105.5,1.2,24.0,992.0,1053.19,739.53
2017,7,9,11,30,943.0,106.0,1.2,24.0,1006.0,1055.72,740.61
2017,7,9,11,45,943.0,107.0,1.3,24.0,1012.0,1053.38,740.73
2017,7,9,12,0,943.0,108.0,1.4,24.0,1018.0,1047.69,738.88
2017,7,9,12,15,942.5,108.0,1.4,24.0,1017.5,1037.19,732.47
2017,7,9,12,30,942.0,108.0,1.4,24.0,1017.0,1023.47,724.22
2017,7,9,12,45,937.5,109.5,1.45,24.0,1007.5,1004.25,713.44
2017,7,9,13,0,933.0,111.0,1.5,24.0,998.0,982.06,700.85
2017,7,9,13,15,929.5,110.5,1.5,23.5,982.5,955.98,686.38
2017,7,9,13,30,926.0,110.0,1.5,23.0,967.0,927.14,670.1
2017,7,9,13,45,921.5,108.5,1.5,23.0,944.0,893.86,649.56
2017,7,9,14,0,917.0,107.0,1.5,23.0,921.0,858.16,627.35
2017,7,9,14,15,910.5,106.0,1.5,22.5,892.0,819.12,603.92
2017,7,9,14,30,904.0,105.0,1.5,22.0,863.0,778.13,578.86
2017,7,9,14,45,896.5,102.5,1.5,22.0,828.0,733.27,549.71
2017,7,9,15,0,889.0,100.0,1.5,22.0,793.0,686.96,518.53
2017,7,9,15,15,878.0,98.0,1.5,21.5,752.5,637.7,484.03
2017,7,9,15,30,867.0,96.0,1.5,21.0,712.0,587.73,447.88
2017,7,9,15,45,856.0,92.5,1.55,21.0,668.0,535.88,408.62
2017,7,9,16,0,845.0,89.0,1.6,21.0,624.0,483.79,367.81
2017,7,9,16,15,827.0,86.0,1.55,20.0,576.0,426.25,322.54
2017,7,9,16,30,809.0,83.0,1.5,19.0,528.0,372.35,278.37
2017,7,9,16,45,790.0,78.5,1.5,18.5,478.0,317.97,232.11
2017,7,9,17,0,771.0,74.0,1.5,18.0,428.0,265.15,186.15
2017,7,9,17,15,739.5,70.0,1.45,17.5,377.0,211.94,140.23
2017,7,9,17,30,708.0,66.0,1.4,17.0,326.0,162.05,98.49
2017,7,9,17,45,669.5,60.5,1.4,16.5,275.5,113.63,61.97
2017,7,9,18,0,631.0,55.0,1.4,16.0,225.0,69.64,36.03
2017,7,9,18,15,566.0,48.5,1.3,15.0,177.0,32.85,23.68
2017,7,9,18,30,501.0,42.0,1.2,14.0,129.0,29.83,20.87
2017,7,9,18,45,400.5,33.0,1.1,13.5,88.0,24.33,15.6
2017,7,9,19,0,300.0,24.0,1.0,13.0,47.0,18.45,8.83
2017,7,9,19,15,150.0,12.0,0.9,12.5,23.5,11.8,0.0
2017,7,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,5,15,185.5,12.5,0.6,9.5,29.5,39.18,0.0
2017,7,10,5,30,371.0,25.0,0.6,10.0,59.0,101.19,60.34
2017,7,10,5,45,474.5,32.0,0.6,11.0,103.0,152.46,104.94
2017,7,10,6,0,578.0,39.0,0.6,12.0,147.0,216.09,159.49
2017,7,10,6,15,637.0,44.0,0.6,12.5,196.5,273.12,210.09
2017,7,10,6,30,696.0,49.0,0.6,13.0,246.0,335.93,264.19
2017,7,10,6,45,737.5,52.5,0.65,13.5,298.5,394.68,313.82
2017,7,10,7,0,779.0,56.0,0.7,14.0,351.0,456.77,364.25
2017,7,10,7,15,806.0,59.0,0.7,14.5,403.0,511.04,406.63
2017,7,10,7,30,833.0,62.0,0.7,15.0,455.0,568.69,449.81
2017,7,10,7,45,854.0,64.0,0.75,16.0,505.5,622.33,488.06
2017,7,10,8,0,875.0,66.0,0.8,17.0,556.0,676.1,523.6
2017,7,10,8,15,890.0,68.0,0.8,17.5,604.5,725.34,554.65
2017,7,10,8,30,905.0,70.0,0.8,18.0,653.0,773.62,584.38
2017,7,10,8,45,916.5,72.0,0.85,19.0,697.0,817.87,610.41
2017,7,10,9,0,928.0,74.0,0.9,20.0,741.0,860.4,634.84
2017,7,10,9,15,937.0,75.0,0.95,20.5,781.0,897.72,656.73
2017,7,10,9,30,946.0,76.0,1.0,21.0,821.0,932.72,676.97
2017,7,10,9,45,943.5,82.5,1.05,21.5,853.0,960.58,692.56
2017,7,10,10,0,941.0,89.0,1.1,22.0,885.0,985.16,706.11
2017,7,10,10,15,946.5,90.0,1.15,22.0,913.5,1008.23,720.11
2017,7,10,10,30,952.0,91.0,1.2,22.0,942.0,1028.23,732.27
2017,7,10,10,45,956.0,92.0,1.25,22.5,963.0,1043.56,740.23
2017,7,10,11,0,960.0,93.0,1.3,23.0,984.0,1055.56,746.27
2017,7,10,11,15,962.5,93.5,1.35,23.0,998.5,1062.16,750.55
2017,7,10,11,30,965.0,94.0,1.4,23.0,1013.0,1065.32,752.91
2017,7,10,11,45,966.0,94.0,1.45,23.0,1020.0,1063.02,752.05
2017,7,10,12,0,967.0,94.0,1.5,23.0,1027.0,1057.28,749.24
2017,7,10,12,15,966.5,94.0,1.5,22.5,1026.5,1046.66,744.16
2017,7,10,12,30,966.0,94.0,1.5,22.0,1026.0,1032.72,737.13
2017,7,10,12,45,962.5,95.0,1.5,22.0,1017.0,1013.66,725.56
2017,7,10,13,0,959.0,96.0,1.5,22.0,1008.0,991.51,712.15
2017,7,10,13,15,956.0,95.5,1.5,21.5,992.5,965.36,697.58
2017,7,10,13,30,953.0,95.0,1.5,21.0,977.0,936.33,681.1
2017,7,10,13,45,950.0,94.0,1.5,21.0,954.5,904.08,661.14
2017,7,10,14,0,947.0,93.0,1.5,21.0,932.0,869.23,639.38
2017,7,10,14,15,941.0,91.5,1.45,20.5,903.0,829.1,614.55
2017,7,10,14,30,935.0,90.0,1.4,20.0,874.0,786.91,588.1
2017,7,10,14,45,928.0,88.0,1.4,20.0,839.0,741.68,558.67
2017,7,10,15,0,921.0,86.0,1.4,20.0,804.0,694.88,527.67
2017,7,10,15,15,910.5,84.5,1.4,19.5,763.0,645.03,492.58
2017,7,10,15,30,900.0,83.0,1.4,19.0,722.0,594.35,455.73
2017,7,10,15,45,888.0,80.5,1.4,18.5,677.0,541.37,415.89
2017,7,10,16,0,876.0,78.0,1.4,18.0,632.0,488.18,374.43
2017,7,10,16,15,858.5,75.5,1.35,17.5,583.5,432.71,329.55
2017,7,10,16,30,841.0,73.0,1.3,17.0,535.0,378.07,283.85
2017,7,10,16,45,819.0,70.0,1.3,17.0,484.0,322.62,235.98
2017,7,10,17,0,797.0,67.0,1.3,17.0,433.0,265.42,186.01
2017,7,10,17,15,766.5,63.5,1.3,16.0,381.0,211.46,139.49
2017,7,10,17,30,736.0,60.0,1.3,15.0,329.0,160.67,96.88
2017,7,10,17,45,692.5,56.0,1.3,14.5,277.5,111.55,59.8
2017,7,10,18,0,649.0,52.0,1.3,14.0,226.0,67.39,34.08
2017,7,10,18,15,584.0,46.0,1.25,13.5,178.0,33.74,24.64
2017,7,10,18,30,519.0,40.0,1.2,13.0,130.0,28.15,19.47
2017,7,10,18,45,411.0,31.5,1.15,12.5,88.5,23.03,14.52
2017,7,10,19,0,303.0,23.0,1.1,12.0,47.0,17.55,8.07
2017,7,10,19,15,151.5,11.5,1.1,11.5,23.5,11.3,0.0
2017,7,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,5,15,142.0,14.5,0.8,9.5,27.0,35.37,0.0
2017,7,11,5,30,284.0,29.0,0.8,10.0,54.0,89.12,53.85
2017,7,11,5,45,394.0,38.0,0.85,10.5,96.5,140.4,97.97
2017,7,11,6,0,504.0,47.0,0.9,11.0,139.0,203.62,152.05
2017,7,11,6,15,568.5,53.5,0.85,11.5,188.5,260.21,202.07
2017,7,11,6,30,633.0,60.0,0.8,12.0,238.0,323.22,256.31
2017,7,11,6,45,681.0,64.0,0.8,12.5,290.5,381.26,305.34
2017,7,11,7,0,729.0,68.0,0.8,13.0,343.0,444.4,356.59
2017,7,11,7,15,760.5,71.5,0.8,13.5,395.0,501.65,401.45
2017,7,11,7,30,792.0,75.0,0.8,14.0,447.0,560.65,445.92
2017,7,11,7,45,817.5,77.5,0.85,15.0,499.0,616.11,485.76
2017,7,11,8,0,843.0,80.0,0.9,16.0,551.0,669.05,521.81
2017,7,11,8,15,860.5,82.5,0.9,16.5,600.0,719.31,553.95
2017,7,11,8,30,878.0,85.0,0.9,17.0,649.0,768.88,584.89
2017,7,11,8,45,893.5,86.5,0.95,17.5,694.5,814.79,613.41
2017,7,11,9,0,909.0,88.0,1.0,18.0,740.0,859.32,640.61
2017,7,11,9,15,919.0,89.5,1.0,18.5,781.0,897.44,662.43
2017,7,11,9,30,929.0,91.0,1.0,19.0,822.0,933.35,682.58
2017,7,11,9,45,938.5,92.0,1.0,19.5,857.5,965.84,700.32
2017,7,11,10,0,948.0,93.0,1.0,20.0,893.0,995.71,716.25
2017,7,11,10,15,954.0,94.0,1.05,20.5,922.0,1019.41,729.23
2017,7,11,10,30,960.0,95.0,1.1,21.0,951.0,1040.02,740.37
2017,7,11,10,45,965.0,95.0,1.15,21.5,973.5,1055.39,748.35
2017,7,11,11,0,970.0,95.0,1.2,22.0,996.0,1067.43,754.42
2017,7,11,11,15,973.0,95.5,1.2,22.0,1011.0,1074.6,758.12
2017,7,11,11,30,976.0,96.0,1.2,22.0,1026.0,1078.29,759.88
2017,7,11,11,45,978.5,96.0,1.25,22.0,1034.0,1077.46,760.03
2017,7,11,12,0,981.0,96.0,1.3,22.0,1042.0,1073.14,758.2
2017,7,11,12,15,981.0,96.0,1.3,22.0,1041.5,1062.89,751.93
2017,7,11,12,30,981.0,96.0,1.3,22.0,1041.0,1049.24,743.76
2017,7,11,12,45,981.5,94.5,1.35,22.0,1033.5,1031.24,733.88
2017,7,11,13,0,982.0,93.0,1.4,22.0,1026.0,1009.97,721.98
2017,7,11,13,15,979.5,92.5,1.4,22.0,1010.5,983.75,706.18
2017,7,11,13,30,977.0,92.0,1.4,22.0,995.0,954.56,688.51
2017,7,11,13,45,974.5,90.0,1.4,22.0,972.0,921.05,668.02
2017,7,11,14,0,972.0,88.0,1.4,22.0,949.0,884.85,645.69
2017,7,11,14,15,966.0,87.0,1.4,21.5,919.5,844.33,621.55
2017,7,11,14,30,960.0,86.0,1.4,21.0,890.0,801.68,595.65
2017,7,11,14,45,954.0,83.5,1.45,21.0,854.5,755.66,566.46
2017,7,11,15,0,948.0,81.0,1.5,21.0,819.0,707.94,535.58
2017,7,11,15,15,937.5,79.5,1.5,20.5,777.5,656.88,499.92
2017,7,11,15,30,927.0,78.0,1.5,20.0,736.0,604.94,462.29
2017,7,11,15,45,916.0,75.0,1.5,19.5,690.0,550.7,421.65
2017,7,11,16,0,905.0,72.0,1.5,19.0,644.0,496.13,379.23
2017,7,11,16,15,888.0,70.0,1.45,18.5,594.5,439.86,333.76
2017,7,11,16,30,871.0,68.0,1.4,18.0,545.0,384.33,287.35
2017,7,11,16,45,850.0,65.0,1.4,18.0,493.5,327.61,238.43
2017,7,11,17,0,829.0,62.0,1.4,18.0,442.0,272.55,190.01
2017,7,11,17,15,799.0,58.5,1.35,17.0,389.0,217.05,142.2
2017,7,11,17,30,769.0,55.0,1.3,16.0,336.0,160.93,95.27
2017,7,11,17,45,727.0,51.0,1.3,15.5,283.5,110.14,57.02
2017,7,11,18,0,685.0,47.0,1.3,15.0,231.0,64.13,30.39
2017,7,11,18,15,621.0,42.0,1.25,14.5,182.0,30.22,21.39
2017,7,11,18,30,557.0,37.0,1.2,14.0,133.0,27.96,19.21
2017,7,11,18,45,448.5,29.5,1.15,13.5,90.5,23.18,14.57
2017,7,11,19,0,340.0,22.0,1.1,13.0,48.0,16.67,7.23
2017,7,11,19,15,170.0,11.0,1.1,12.5,24.0,10.81,0.0
2017,7,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,12,5,15,173.5,12.5,0.5,9.5,27.5,36.94,0.0
2017,7,12,5,30,347.0,25.0,0.5,10.0,55.0,95.96,56.27
2017,7,12,5,45,450.0,32.5,0.5,10.5,98.0,147.06,101.14
2017,7,12,6,0,553.0,40.0,0.5,11.0,141.0,208.5,154.08
2017,7,12,6,15,614.0,45.5,0.5,11.5,190.0,265.39,204.53
2017,7,12,6,30,675.0,51.0,0.5,12.0,239.0,328.27,258.74
2017,7,12,6,45,717.0,54.5,0.5,13.0,291.0,386.18,306.97
2017,7,12,7,0,759.0,58.0,0.5,14.0,343.0,447.49,355.78
2017,7,12,7,15,788.0,61.5,0.5,14.5,395.0,504.79,400.17
2017,7,12,7,30,817.0,65.0,0.5,15.0,447.0,561.03,442.1
2017,7,12,7,45,839.0,67.5,0.55,16.0,498.0,615.2,480.59
2017,7,12,8,0,861.0,70.0,0.6,17.0,549.0,669.6,516.72
2017,7,12,8,15,877.0,72.0,0.6,17.5,597.5,719.04,547.72
2017,7,12,8,30,893.0,74.0,0.6,18.0,646.0,767.65,577.47
2017,7,12,8,45,905.5,76.0,0.65,19.0,691.0,812.33,603.68
2017,7,12,9,0,918.0,78.0,0.7,20.0,736.0,855.4,628.35
2017,7,12,9,15,927.5,79.5,0.75,20.5,776.0,893.45,650.61
2017,7,12,9,30,937.0,81.0,0.8,21.0,816.0,929.25,671.27
2017,7,12,9,45,936.0,87.0,0.85,21.5,848.5,957.78,687.21
2017,7,12,10,0,935.0,93.0,0.9,22.0,881.0,983.13,701.19
2017,7,12,10,15,941.0,94.0,0.95,22.0,910.0,1006.63,715.41
2017,7,12,10,30,947.0,95.0,1.0,22.0,939.0,1027.09,727.82
2017,7,12,10,45,952.0,95.5,1.05,22.5,961.0,1042.86,736.06
2017,7,12,11,0,957.0,96.0,1.1,23.0,983.0,1055.36,742.42
2017,7,12,11,15,959.5,96.5,1.15,23.0,998.0,1061.99,746.76
2017,7,12,11,30,962.0,97.0,1.2,23.0,1013.0,1065.19,749.2
2017,7,12,11,45,964.5,97.0,1.25,23.5,1020.5,1064.42,747.93
2017,7,12,12,0,967.0,97.0,1.3,24.0,1028.0,1060.2,744.7
2017,7,12,12,15,967.0,97.0,1.3,24.0,1028.0,1050.1,738.55
2017,7,12,12,30,967.0,97.0,1.3,24.0,1028.0,1036.65,730.52
2017,7,12,12,45,962.5,99.0,1.35,24.0,1019.0,1017.61,720.01
2017,7,12,13,0,958.0,101.0,1.4,24.0,1010.0,995.51,707.63
2017,7,12,13,15,955.5,100.0,1.4,23.5,995.0,969.32,693.24
2017,7,12,13,30,953.0,99.0,1.4,23.0,980.0,940.24,676.96
2017,7,12,13,45,949.5,98.0,1.4,23.0,957.5,907.53,656.97
2017,7,12,14,0,946.0,97.0,1.4,23.0,935.0,872.24,635.21
2017,7,12,14,15,940.5,96.0,1.35,22.5,906.0,832.98,611.25
2017,7,12,14,30,935.0,95.0,1.3,22.0,877.0,791.61,585.65
2017,7,12,14,45,927.5,93.0,1.3,22.0,842.0,745.96,556.31
2017,7,12,15,0,920.0,91.0,1.3,22.0,807.0,698.78,525.25
2017,7,12,15,15,910.0,89.5,1.25,21.5,766.5,649.2,490.38
2017,7,12,15,30,900.0,88.0,1.2,21.0,726.0,598.74,453.81
2017,7,12,15,45,887.5,85.5,1.2,21.0,681.0,545.4,413.51
2017,7,12,16,0,875.0,83.0,1.2,21.0,636.0,491.9,371.78
2017,7,12,16,15,857.5,80.5,1.15,20.5,587.0,436.37,327.6
2017,7,12,16,30,840.0,78.0,1.1,20.0,538.0,381.67,282.58
2017,7,12,16,45,818.0,74.5,1.1,19.5,486.5,322.36,233.01
2017,7,12,17,0,796.0,71.0,1.1,19.0,435.0,268.06,186.28
2017,7,12,17,15,764.5,67.5,1.05,18.5,382.5,213.87,139.83
2017,7,12,17,30,733.0,64.0,1.0,18.0,330.0,162.98,97.59
2017,7,12,17,45,689.0,59.0,1.0,17.5,278.5,113.06,60.53
2017,7,12,18,0,645.0,54.0,1.0,17.0,227.0,68.17,34.77
2017,7,12,18,15,577.5,47.5,0.95,16.0,178.0,32.17,22.97
2017,7,12,18,30,510.0,41.0,0.9,15.0,129.0,29.12,20.14
2017,7,12,18,45,401.5,32.0,0.85,14.0,87.0,23.59,14.88
2017,7,12,19,0,293.0,23.0,0.8,13.0,45.0,17.66,7.86
2017,7,12,19,15,146.5,11.5,0.75,12.5,22.5,11.3,0.0
2017,7,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,5,15,159.0,12.5,0.55,8.5,26.0,32.2,0.0
2017,7,13,5,30,318.0,25.0,0.5,9.0,52.0,90.36,52.76
2017,7,13,5,45,422.0,34.0,0.5,10.0,95.0,141.64,97.69
2017,7,13,6,0,526.0,43.0,0.5,11.0,138.0,204.34,151.25
2017,7,13,6,15,589.0,49.0,0.5,11.5,187.0,260.86,201.19
2017,7,13,6,30,652.0,55.0,0.5,12.0,236.0,322.8,254.54
2017,7,13,6,45,694.0,59.5,0.5,12.5,287.5,380.68,303.26
2017,7,13,7,0,736.0,64.0,0.5,13.0,339.0,441.98,352.79
2017,7,13,7,15,766.0,68.0,0.5,13.5,391.0,499.31,397.37
2017,7,13,7,30,796.0,72.0,0.5,14.0,443.0,558.25,441.39
2017,7,13,7,45,816.5,75.5,0.55,15.0,493.5,611.86,479.54
2017,7,13,8,0,837.0,79.0,0.6,16.0,544.0,662.51,513.73
2017,7,13,8,15,853.5,81.5,0.6,16.5,592.0,711.88,544.96
2017,7,13,8,30,870.0,84.0,0.6,17.0,640.0,760.49,574.94
2017,7,13,8,45,880.5,87.0,0.65,18.0,684.0,803.82,600.44
2017,7,13,9,0,891.0,90.0,0.7,19.0,728.0,845.44,624.39
2017,7,13,9,15,901.0,91.5,0.75,19.5,768.0,883.08,646.58
2017,7,13,9,30,911.0,93.0,0.8,20.0,808.0,918.56,667.2
2017,7,13,9,45,919.0,94.5,0.85,21.0,842.0,949.84,683.72
2017,7,13,10,0,927.0,96.0,0.9,22.0,876.0,978.47,698.45
2017,7,13,10,15,932.0,97.0,0.95,22.0,904.5,1000.88,711.96
2017,7,13,10,30,937.0,98.0,1.0,22.0,933.0,1020.25,723.73
2017,7,13,10,45,940.0,99.5,1.05,22.5,954.0,1035.0,731.38
2017,7,13,11,0,943.0,101.0,1.1,23.0,975.0,1046.46,737.13
2017,7,13,11,15,945.5,101.5,1.15,23.0,989.0,1053.02,741.45
2017,7,13,11,30,948.0,102.0,1.2,23.0,1003.0,1056.2,743.88
2017,7,13,11,45,948.0,102.5,1.25,23.5,1009.5,1053.47,741.41
2017,7,13,12,0,948.0,103.0,1.3,24.0,1016.0,1047.37,737.04
2017,7,13,12,15,948.0,103.0,1.3,24.0,1015.5,1037.42,730.99
2017,7,13,12,30,948.0,103.0,1.3,24.0,1015.0,1024.2,723.06
2017,7,13,12,45,946.5,102.5,1.35,24.0,1007.0,1005.82,712.89
2017,7,13,13,0,945.0,102.0,1.4,24.0,999.0,984.34,700.83
2017,7,13,13,15,942.0,101.5,1.4,23.5,983.5,958.48,686.57
2017,7,13,13,30,939.0,101.0,1.4,23.0,968.0,929.79,670.46
2017,7,13,13,45,934.5,100.0,1.45,23.0,945.5,896.63,650.75
2017,7,13,14,0,930.0,99.0,1.5,23.0,923.0,860.99,629.24
2017,7,13,14,15,924.0,98.0,1.45,22.5,894.0,821.87,605.23
2017,7,13,14,30,918.0,97.0,1.4,22.0,865.0,780.73,579.61
2017,7,13,14,45,910.0,95.5,1.4,22.0,829.5,735.86,550.58
2017,7,13,15,0,902.0,94.0,1.4,22.0,794.0,689.53,519.72
2017,7,13,15,15,891.0,92.0,1.4,21.5,753.5,639.63,484.86
2017,7,13,15,30,880.0,90.0,1.4,21.0,713.0,588.98,448.31
2017,7,13,15,45,866.5,88.0,1.4,21.0,668.0,536.51,408.35
2017,7,13,16,0,853.0,86.0,1.4,21.0,623.0,484.0,367.09
2017,7,13,16,15,835.0,83.0,1.4,20.5,575.0,428.88,323.23
2017,7,13,16,30,817.0,80.0,1.4,20.0,527.0,371.51,276.21
2017,7,13,16,45,793.0,77.0,1.4,19.5,476.0,316.39,229.62
2017,7,13,17,0,769.0,74.0,1.4,19.0,425.0,263.33,183.79
2017,7,13,17,15,737.0,70.0,1.35,18.0,373.5,210.02,138.31
2017,7,13,17,30,705.0,66.0,1.3,17.0,322.0,160.09,96.95
2017,7,13,17,45,659.5,61.0,1.3,16.5,271.0,111.54,60.86
2017,7,13,18,0,614.0,56.0,1.3,16.0,220.0,65.08,33.37
2017,7,13,18,15,547.5,49.0,1.25,15.0,172.0,33.45,24.21
2017,7,13,18,30,481.0,42.0,1.2,14.0,124.0,30.04,21.03
2017,7,13,18,45,374.5,32.5,1.15,13.5,83.5,24.1,15.33
2017,7,13,19,0,268.0,23.0,1.1,13.0,43.0,17.72,7.74
2017,7,13,19,15,134.0,11.5,1.05,12.5,21.5,11.3,0.0
2017,7,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
