Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,5,15,134.0,13.0,0.7,9.5,24.0,29.37,0.0
2017,7,14,5,30,268.0,26.0,0.7,10.0,48.0,81.87,47.39
2017,7,14,5,45,374.5,35.5,0.75,10.5,89.5,131.75,91.0
2017,7,14,6,0,481.0,45.0,0.8,11.0,131.0,193.05,143.44
2017,7,14,6,15,546.5,52.0,0.8,11.5,179.5,249.1,193.01
2017,7,14,6,30,612.0,59.0,0.8,12.0,228.0,311.75,247.13
2017,7,14,6,45,663.0,63.0,0.8,12.5,280.5,369.96,296.43
2017,7,14,7,0,714.0,67.0,0.8,13.0,333.0,433.63,348.29
2017,7,14,7,15,746.0,71.0,0.8,13.5,385.0,491.0,393.41
2017,7,14,7,30,778.0,75.0,0.8,14.0,437.0,550.2,438.22
2017,7,14,7,45,806.5,76.5,0.85,15.0,489.0,605.91,478.46
2017,7,14,8,0,835.0,78.0,0.9,16.0,541.0,659.38,515.19
2017,7,14,8,15,852.5,81.0,0.9,16.5,590.0,709.97,547.7
2017,7,14,8,30,870.0,84.0,0.9,17.0,639.0,759.9,579.01
2017,7,14,8,45,887.0,84.0,0.95,17.5,685.0,805.19,607.21
2017,7,14,9,0,904.0,84.0,1.0,18.0,731.0,849.25,634.2
2017,7,14,9,15,914.5,86.0,1.0,18.5,771.5,888.34,656.76
2017,7,14,9,30,925.0,88.0,1.0,19.0,812.0,925.25,677.62
2017,7,14,9,45,931.0,90.5,1.05,19.5,846.5,956.19,695.32
2017,7,14,10,0,937.0,93.0,1.1,20.0,881.0,984.34,711.21
2017,7,14,10,15,943.0,94.0,1.1,20.0,910.0,1007.95,724.69
2017,7,14,10,30,949.0,95.0,1.1,20.0,939.0,1028.51,736.32
2017,7,14,10,45,955.0,95.0,1.15,20.5,961.5,1044.85,744.97
2017,7,14,11,0,961.0,95.0,1.2,21.0,984.0,1057.91,751.7
2017,7,14,11,15,695.5,258.5,1.2,21.0,907.5,974.24,698.96
2017,7,14,11,30,430.0,422.0,1.2,21.0,831.0,872.36,626.02
2017,7,14,11,45,700.5,258.5,1.25,21.5,930.0,974.31,700.33
2017,7,14,12,0,971.0,95.0,1.3,22.0,1029.0,1061.94,752.82
2017,7,14,12,15,971.0,95.0,1.3,22.0,1029.0,1051.84,745.37
2017,7,14,12,30,971.0,95.0,1.3,22.0,1029.0,1038.37,737.27
2017,7,14,12,45,965.5,97.5,1.35,22.0,1019.5,1018.85,726.38
2017,7,14,13,0,960.0,100.0,1.4,22.0,1010.0,996.26,713.61
2017,7,14,13,15,957.0,99.0,1.4,22.0,994.5,969.57,697.45
2017,7,14,13,30,954.0,98.0,1.4,22.0,979.0,940.0,679.46
2017,7,14,13,45,949.5,97.5,1.4,22.0,956.0,906.88,659.12
2017,7,14,14,0,945.0,97.0,1.4,22.0,933.0,871.23,637.05
2017,7,14,14,15,938.5,95.5,1.4,21.5,903.5,830.7,612.74
2017,7,14,14,30,932.0,94.0,1.4,21.0,874.0,788.14,586.76
2017,7,14,14,45,924.5,92.5,1.4,21.0,838.5,743.05,557.55
2017,7,14,15,0,917.0,91.0,1.4,21.0,803.0,696.42,526.58
2017,7,14,15,15,906.0,89.5,1.4,20.5,762.0,646.3,491.46
2017,7,14,15,30,895.0,88.0,1.4,20.0,721.0,595.4,454.61
2017,7,14,15,45,882.5,85.0,1.4,20.0,676.0,541.77,413.7
2017,7,14,16,0,870.0,82.0,1.4,20.0,631.0,487.99,371.36
2017,7,14,16,15,852.5,79.5,1.4,19.5,582.0,432.66,327.11
2017,7,14,16,30,835.0,77.0,1.4,19.0,533.0,378.16,281.97
2017,7,14,16,45,813.5,73.5,1.4,19.0,482.0,319.22,231.72
2017,7,14,17,0,792.0,70.0,1.4,19.0,431.0,265.23,184.53
2017,7,14,17,15,760.5,66.5,1.35,18.5,378.5,211.21,138.05
2017,7,14,17,30,729.0,63.0,1.3,18.0,326.0,160.49,95.86
2017,7,14,17,45,687.5,57.5,1.3,17.5,275.0,110.55,58.72
2017,7,14,18,0,646.0,52.0,1.3,17.0,224.0,65.37,32.88
2017,7,14,18,15,579.5,46.0,1.2,16.0,175.0,33.96,24.55
2017,7,14,18,30,513.0,40.0,1.1,15.0,126.0,28.37,19.46
2017,7,14,18,45,407.5,31.0,1.05,14.5,85.0,22.81,14.12
2017,7,14,19,0,302.0,22.0,1.0,14.0,44.0,16.85,6.86
2017,7,14,19,15,151.0,11.0,0.95,13.5,22.0,10.81,0.0
2017,7,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,5,15,167.5,11.5,0.65,9.5,25.0,31.81,0.0
2017,7,15,5,30,335.0,23.0,0.6,10.0,50.0,89.81,50.25
2017,7,15,5,45,439.0,31.0,0.6,10.5,92.5,141.18,96.18
2017,7,15,6,0,543.0,39.0,0.6,11.0,135.0,202.47,149.04
2017,7,15,6,15,604.5,44.0,0.6,11.5,183.5,258.3,198.81
2017,7,15,6,30,666.0,49.0,0.6,12.0,232.0,320.21,252.54
2017,7,15,6,45,708.5,53.0,0.65,13.0,283.5,378.39,301.56
2017,7,15,7,0,751.0,57.0,0.7,14.0,335.0,440.06,351.39
2017,7,15,7,15,779.5,60.0,0.7,14.5,386.5,496.18,395.39
2017,7,15,7,30,808.0,63.0,0.7,15.0,438.0,551.21,436.96
2017,7,15,7,45,829.5,65.5,0.75,16.0,488.5,604.74,475.43
2017,7,15,8,0,851.0,68.0,0.8,17.0,539.0,658.49,511.6
2017,7,15,8,15,867.0,70.5,0.85,17.5,587.0,708.19,543.87
2017,7,15,8,30,883.0,73.0,0.9,18.0,635.0,757.08,574.99
2017,7,15,8,45,895.5,75.0,0.95,19.0,679.5,801.53,601.42
2017,7,15,9,0,908.0,77.0,1.0,20.0,724.0,844.39,626.32
2017,7,15,9,15,917.5,78.5,1.0,20.5,764.0,882.27,647.97
2017,7,15,9,30,927.0,80.0,1.0,21.0,804.0,917.92,667.93
2017,7,15,9,45,931.0,83.0,1.05,21.5,838.0,947.7,684.81
2017,7,15,10,0,935.0,86.0,1.1,22.0,872.0,974.6,699.85
2017,7,15,10,15,941.0,87.0,1.15,22.5,900.5,998.26,712.85
2017,7,15,10,30,947.0,88.0,1.2,23.0,929.0,1018.87,723.98
2017,7,15,10,45,951.0,88.5,1.25,23.5,950.5,1033.81,731.68
2017,7,15,11,0,955.0,89.0,1.3,24.0,972.0,1045.44,737.47
2017,7,15,11,15,957.5,89.5,1.35,24.0,987.0,1052.2,741.84
2017,7,15,11,30,960.0,90.0,1.4,24.0,1002.0,1055.52,744.27
2017,7,15,11,45,961.0,90.5,1.45,24.5,1009.0,1053.89,742.36
2017,7,15,12,0,962.0,91.0,1.5,25.0,1016.0,1048.82,738.5
2017,7,15,12,15,962.0,91.0,1.5,25.0,1015.5,1038.84,732.39
2017,7,15,12,30,962.0,91.0,1.5,25.0,1015.0,1025.52,724.38
2017,7,15,12,45,956.5,93.5,1.55,25.5,1006.0,1006.18,712.1
2017,7,15,13,0,951.0,96.0,1.6,26.0,997.0,983.81,698.01
2017,7,15,13,15,948.5,95.5,1.6,26.0,982.0,958.29,682.64
2017,7,15,13,30,946.0,95.0,1.6,26.0,967.0,929.88,665.45
2017,7,15,13,45,941.0,94.5,1.6,26.0,944.5,896.57,645.07
2017,7,15,14,0,936.0,94.0,1.6,26.0,922.0,860.79,623.01
2017,7,15,14,15,930.0,93.0,1.6,25.5,892.5,821.45,599.61
2017,7,15,14,30,924.0,92.0,1.6,25.0,863.0,780.06,574.54
2017,7,15,14,45,683.5,196.5,1.65,25.0,754.0,670.45,498.84
2017,7,15,15,0,443.0,301.0,1.7,25.0,645.0,577.2,429.84
2017,7,15,15,15,663.5,194.0,1.7,24.5,678.5,591.62,444.98
2017,7,15,15,30,884.0,87.0,1.7,24.0,712.0,587.87,444.61
2017,7,15,15,45,869.5,85.0,1.7,24.0,666.5,534.64,403.86
2017,7,15,16,0,855.0,83.0,1.7,24.0,621.0,481.46,362.26
2017,7,15,16,15,837.5,80.5,1.65,23.5,573.0,426.85,318.8
2017,7,15,16,30,820.0,78.0,1.6,23.0,525.0,369.94,272.25
2017,7,15,16,45,797.0,75.0,1.6,22.5,474.0,314.91,226.02
2017,7,15,17,0,774.0,72.0,1.6,22.0,423.0,261.84,180.49
2017,7,15,17,15,742.0,68.0,1.55,21.0,371.5,208.22,135.13
2017,7,15,17,30,710.0,64.0,1.5,20.0,320.0,157.98,93.94
2017,7,15,17,45,665.5,59.0,1.45,19.5,269.0,109.22,58.15
2017,7,15,18,0,621.0,54.0,1.4,19.0,218.0,62.6,31.19
2017,7,15,18,15,553.0,47.5,1.3,18.0,170.0,32.34,22.89
2017,7,15,18,30,485.0,41.0,1.2,17.0,122.0,29.3,20.07
2017,7,15,18,45,375.0,32.0,1.2,16.5,82.0,23.78,14.78
2017,7,15,19,0,265.0,23.0,1.2,16.0,42.0,17.88,7.29
2017,7,15,19,15,132.5,11.5,1.15,15.5,21.0,11.3,0.0
2017,7,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,5,15,143.0,12.5,0.35,11.5,23.5,29.59,0.0
2017,7,16,5,30,286.0,25.0,0.3,12.0,47.0,82.63,45.6
2017,7,16,5,45,398.0,33.0,0.3,12.5,89.0,133.46,90.3
2017,7,16,6,0,510.0,41.0,0.3,13.0,131.0,195.66,142.73
2017,7,16,6,15,575.5,47.0,0.3,13.5,179.5,251.98,191.91
2017,7,16,6,30,641.0,53.0,0.3,14.0,228.0,314.07,244.82
2017,7,16,6,45,690.5,56.5,0.35,15.0,280.5,373.54,294.02
2017,7,16,7,0,740.0,60.0,0.4,16.0,333.0,437.22,344.57
2017,7,16,7,15,770.5,63.5,0.45,17.0,385.0,494.48,388.33
2017,7,16,7,30,801.0,67.0,0.5,18.0,437.0,553.41,431.58
2017,7,16,7,45,827.0,68.5,0.55,19.5,489.0,605.78,467.69
2017,7,16,8,0,853.0,70.0,0.6,21.0,541.0,661.4,503.64
2017,7,16,8,15,870.0,72.5,0.65,22.0,589.5,711.94,534.68
2017,7,16,8,30,887.0,75.0,0.7,23.0,638.0,761.74,564.51
2017,7,16,8,45,901.5,76.0,0.8,24.0,683.5,806.86,591.36
2017,7,16,9,0,916.0,77.0,0.9,25.0,729.0,850.53,616.85
2017,7,16,9,15,926.0,78.5,0.95,25.5,769.5,889.14,639.16
2017,7,16,9,30,936.0,80.0,1.0,26.0,810.0,925.51,659.88
2017,7,16,9,45,941.0,83.0,1.1,27.0,844.5,956.49,676.59
2017,7,16,10,0,946.0,86.0,1.2,28.0,879.0,984.59,691.42
2017,7,16,10,15,951.5,87.0,1.2,28.0,908.0,1008.01,704.42
2017,7,16,10,30,957.0,88.0,1.2,28.0,937.0,1028.32,715.6
2017,7,16,10,45,961.5,88.5,1.3,28.5,959.5,1043.91,724.34
2017,7,16,11,0,966.0,89.0,1.4,29.0,982.0,1056.15,731.16
2017,7,16,11,15,969.0,89.5,1.4,29.0,997.0,1063.49,734.9
2017,7,16,11,30,972.0,90.0,1.4,29.0,1012.0,1067.34,736.74
2017,7,16,11,45,973.5,90.0,1.45,29.5,1019.5,1065.69,734.81
2017,7,16,12,0,975.0,90.0,1.5,30.0,1027.0,1060.54,730.94
2017,7,16,12,15,975.0,90.0,1.55,30.0,1026.5,1050.45,725.7
2017,7,16,12,30,975.0,90.0,1.6,30.0,1026.0,1036.97,718.51
2017,7,16,12,45,973.5,90.0,1.65,30.0,1018.0,1018.72,708.48
2017,7,16,13,0,972.0,90.0,1.7,30.0,1010.0,997.26,696.52
2017,7,16,13,15,969.0,89.5,1.7,29.5,995.0,970.82,682.2
2017,7,16,13,30,966.0,89.0,1.7,29.0,980.0,941.44,665.98
2017,7,16,13,45,962.5,88.0,1.75,29.0,957.5,908.34,646.57
2017,7,16,14,0,959.0,87.0,1.8,29.0,935.0,872.62,625.29
2017,7,16,14,15,953.5,86.0,1.8,28.5,905.5,832.86,601.88
2017,7,16,14,30,948.0,85.0,1.8,28.0,876.0,790.96,576.74
2017,7,16,14,45,941.5,83.0,1.85,28.0,841.0,745.43,548.07
2017,7,16,15,0,935.0,81.0,1.9,28.0,806.0,698.24,517.82
2017,7,16,15,15,925.5,79.5,1.85,27.5,765.0,648.23,482.99
2017,7,16,15,30,916.0,78.0,1.8,27.0,724.0,597.26,446.37
2017,7,16,15,45,905.0,75.5,1.8,27.0,679.5,543.85,406.22
2017,7,16,16,0,894.0,73.0,1.8,27.0,635.0,490.1,364.52
2017,7,16,16,15,877.5,71.0,1.75,26.0,586.0,434.41,321.19
2017,7,16,16,30,861.0,69.0,1.7,25.0,537.0,379.41,276.76
2017,7,16,16,45,841.5,65.5,1.7,24.5,486.0,323.06,229.54
2017,7,16,17,0,822.0,62.0,1.7,24.0,435.0,268.21,182.57
2017,7,16,17,15,792.5,58.5,1.6,23.0,382.5,213.04,135.94
2017,7,16,17,30,763.0,55.0,1.5,22.0,330.0,157.24,90.35
2017,7,16,17,45,723.0,51.0,1.45,21.5,278.0,106.89,53.56
2017,7,16,18,0,683.0,47.0,1.4,21.0,226.0,61.11,28.47
2017,7,16,18,15,617.5,41.5,1.3,20.0,177.0,30.05,20.68
2017,7,16,18,30,552.0,36.0,1.2,19.0,128.0,27.33,18.16
2017,7,16,18,45,443.5,28.5,1.1,18.0,86.0,22.54,13.58
2017,7,16,19,0,335.0,21.0,1.0,17.0,44.0,17.47,6.71
2017,7,16,19,15,167.5,10.5,0.95,16.5,22.0,10.32,0.0
2017,7,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,17,5,15,153.0,11.5,0.7,10.5,23.5,29.6,0.0
2017,7,17,5,30,306.0,23.0,0.7,11.0,47.0,83.32,44.74
2017,7,17,5,45,421.5,31.0,0.7,11.5,89.5,136.1,91.93
2017,7,17,6,0,537.0,39.0,0.7,12.0,132.0,199.35,145.85
2017,7,17,6,15,602.0,44.5,0.75,12.5,181.5,256.51,196.66
2017,7,17,6,30,667.0,50.0,0.8,13.0,231.0,320.13,251.91
2017,7,17,6,45,716.0,53.0,0.85,14.0,284.0,380.11,302.44
2017,7,17,7,0,765.0,56.0,0.9,15.0,337.0,444.24,354.27
2017,7,17,7,15,794.5,59.5,0.9,15.5,389.5,499.85,398.08
2017,7,17,7,30,824.0,63.0,0.9,16.0,442.0,559.14,442.88
2017,7,17,7,45,847.5,64.5,0.95,16.5,494.0,613.61,482.95
2017,7,17,8,0,871.0,66.0,1.0,17.0,546.0,668.47,520.91
2017,7,17,8,15,887.0,68.5,1.05,17.5,594.5,719.1,553.87
2017,7,17,8,30,903.0,71.0,1.1,18.0,643.0,768.87,585.63
2017,7,17,8,45,916.0,72.5,1.15,19.0,688.5,813.99,612.52
2017,7,17,9,0,929.0,74.0,1.2,20.0,734.0,857.52,637.84
2017,7,17,9,15,938.5,75.5,1.2,20.0,774.5,896.16,661.3
2017,7,17,9,30,948.0,77.0,1.2,20.0,815.0,932.5,683.08
2017,7,17,9,45,945.5,84.0,1.25,20.5,847.5,961.3,699.36
2017,7,17,10,0,943.0,91.0,1.3,21.0,880.0,986.77,713.55
2017,7,17,10,15,948.5,92.0,1.35,21.5,909.0,1010.14,726.41
2017,7,17,10,30,954.0,93.0,1.4,22.0,938.0,1030.42,737.36
2017,7,17,10,45,957.5,94.0,1.45,22.5,960.0,1045.5,745.14
2017,7,17,11,0,961.0,95.0,1.5,23.0,982.0,1057.24,750.96
2017,7,17,11,15,964.0,95.5,1.5,23.0,997.5,1064.53,754.8
2017,7,17,11,30,967.0,96.0,1.5,23.0,1013.0,1068.36,756.67
2017,7,17,11,45,968.5,96.5,1.55,23.0,1020.5,1067.2,756.46
2017,7,17,12,0,970.0,97.0,1.6,23.0,1028.0,1062.56,754.26
2017,7,17,12,15,970.5,97.0,1.6,23.0,1028.0,1052.97,748.34
2017,7,17,12,30,971.0,97.0,1.6,23.0,1028.0,1039.99,740.47
2017,7,17,12,45,972.5,95.0,1.65,23.0,1021.0,1022.62,730.72
2017,7,17,13,0,974.0,93.0,1.7,23.0,1014.0,1001.95,718.93
2017,7,17,13,15,971.5,92.5,1.7,22.5,999.0,975.89,704.41
2017,7,17,13,30,969.0,92.0,1.7,22.0,984.0,946.85,687.94
2017,7,17,13,45,967.0,90.0,1.75,22.0,962.0,913.93,668.13
2017,7,17,14,0,965.0,88.0,1.8,22.0,940.0,878.28,646.36
2017,7,17,14,15,959.5,87.0,1.8,21.5,911.0,838.28,622.14
2017,7,17,14,30,954.0,86.0,1.8,21.0,882.0,796.11,596.13
2017,7,17,14,45,948.5,84.0,1.8,21.0,847.0,751.0,566.62
2017,7,17,15,0,943.0,82.0,1.8,21.0,812.0,704.14,535.51
2017,7,17,15,15,933.5,80.0,1.75,20.5,771.0,653.25,499.16
2017,7,17,15,30,924.0,78.0,1.7,20.0,730.0,601.39,460.98
2017,7,17,15,45,913.5,75.5,1.7,20.0,684.5,547.8,419.72
2017,7,17,16,0,903.0,73.0,1.7,20.0,639.0,493.82,376.8
2017,7,17,16,15,886.5,71.0,1.7,19.5,590.0,437.62,331.46
2017,7,17,16,30,870.0,69.0,1.7,19.0,541.0,382.11,285.07
2017,7,17,16,45,850.0,65.5,1.7,18.5,489.5,325.08,236.2
2017,7,17,17,0,830.0,62.0,1.7,18.0,438.0,269.6,187.63
2017,7,17,17,15,800.0,59.0,1.65,17.5,385.0,214.29,139.56
2017,7,17,17,30,770.0,56.0,1.6,17.0,332.0,158.43,92.85
2017,7,17,17,45,729.0,51.5,1.55,16.5,279.5,107.15,54.77
2017,7,17,18,0,688.0,47.0,1.5,16.0,227.0,60.57,28.88
2017,7,17,18,15,623.0,41.5,1.4,15.0,177.5,30.12,21.23
2017,7,17,18,30,558.0,36.0,1.3,14.0,128.0,27.41,18.66
2017,7,17,18,45,448.0,28.0,1.25,13.5,85.5,22.12,13.52
2017,7,17,19,0,338.0,20.0,1.2,13.0,43.0,16.51,5.91
2017,7,17,19,15,169.0,10.0,1.2,12.5,21.5,9.83,0.0
2017,7,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,5,15,170.0,11.0,1.1,8.5,24.0,30.91,0.0
2017,7,18,5,30,340.0,22.0,1.1,9.0,48.0,87.38,45.86
2017,7,18,5,45,448.5,30.0,1.1,9.5,90.5,139.41,94.25
2017,7,18,6,0,557.0,38.0,1.1,10.0,133.0,203.19,149.66
2017,7,18,6,15,621.5,43.5,1.05,10.5,183.0,261.18,201.85
2017,7,18,6,30,686.0,49.0,1.0,11.0,233.0,325.59,258.31
2017,7,18,6,45,730.0,53.0,1.0,11.5,286.0,385.46,309.81
2017,7,18,7,0,774.0,57.0,1.0,12.0,339.0,448.97,362.25
2017,7,18,7,15,804.0,60.0,1.0,12.5,392.5,504.76,406.82
2017,7,18,7,30,834.0,63.0,1.0,13.0,446.0,564.25,452.41
2017,7,18,7,45,856.0,66.0,1.0,13.5,498.0,619.95,493.39
2017,7,18,8,0,878.0,69.0,1.0,14.0,550.0,675.87,532.07
2017,7,18,8,15,894.5,71.0,1.0,14.5,599.5,726.63,564.8
2017,7,18,8,30,911.0,73.0,1.0,15.0,649.0,776.55,596.23
2017,7,18,8,45,923.5,75.0,1.05,15.5,695.0,822.16,624.75
2017,7,18,9,0,936.0,77.0,1.1,16.0,741.0,866.1,651.77
2017,7,18,9,15,945.5,78.5,1.1,16.5,782.0,904.99,674.3
2017,7,18,9,30,955.0,80.0,1.1,17.0,823.0,941.56,695.03
2017,7,18,9,45,959.0,83.0,1.15,17.5,857.5,972.18,712.59
2017,7,18,10,0,963.0,86.0,1.2,18.0,892.0,999.82,728.22
2017,7,18,10,15,969.0,87.0,1.2,18.0,921.5,1024.11,742.2
2017,7,18,10,30,975.0,88.0,1.2,18.0,951.0,1045.24,754.25
2017,7,18,10,45,979.5,88.5,1.25,18.5,973.5,1061.1,762.6
2017,7,18,11,0,984.0,89.0,1.3,19.0,996.0,1073.54,768.97
2017,7,18,11,15,986.5,89.5,1.3,19.0,1011.0,1080.51,772.58
2017,7,18,11,30,989.0,90.0,1.3,19.0,1026.0,1083.92,774.19
2017,7,18,11,45,991.0,89.5,1.35,19.0,1034.0,1082.24,773.76
2017,7,18,12,0,993.0,89.0,1.4,19.0,1042.0,1076.99,771.3
2017,7,18,12,15,993.5,89.0,1.45,19.0,1041.5,1067.24,766.15
2017,7,18,12,30,994.0,89.0,1.5,19.0,1041.0,1054.01,758.93
2017,7,18,12,45,989.5,90.5,1.55,19.0,1032.5,1034.09,747.57
2017,7,18,13,0,985.0,92.0,1.6,19.0,1024.0,1011.0,734.23
2017,7,18,13,15,982.5,91.5,1.6,19.0,1008.5,984.67,718.07
2017,7,18,13,30,980.0,91.0,1.6,19.0,993.0,955.33,699.96
2017,7,18,13,45,977.5,89.5,1.65,19.0,970.5,922.13,679.92
2017,7,18,14,0,975.0,88.0,1.7,19.0,948.0,886.19,657.88
2017,7,18,14,15,969.5,87.0,1.7,18.5,918.5,845.8,633.27
2017,7,18,14,30,964.0,86.0,1.7,18.0,889.0,803.22,606.83
2017,7,18,14,45,959.0,84.0,1.7,18.0,854.0,758.03,577.08
2017,7,18,15,0,954.0,82.0,1.7,18.0,819.0,711.0,545.67
2017,7,18,15,15,944.5,80.0,1.7,17.5,777.5,659.57,509.0
2017,7,18,15,30,935.0,78.0,1.7,17.0,736.0,607.15,470.36
2017,7,18,15,45,924.5,75.5,1.7,17.0,690.5,552.99,428.23
2017,7,18,16,0,914.0,73.0,1.7,17.0,645.0,498.4,384.38
2017,7,18,16,15,898.0,70.5,1.65,16.5,595.5,441.34,337.7
2017,7,18,16,30,882.0,68.0,1.6,16.0,546.0,384.91,289.95
2017,7,18,16,45,862.5,65.0,1.6,15.5,494.0,327.81,240.47
2017,7,18,17,0,843.0,62.0,1.6,15.0,442.0,272.19,191.21
2017,7,18,17,15,813.5,58.5,1.55,14.5,388.5,215.8,141.73
2017,7,18,17,30,784.0,55.0,1.5,14.0,335.0,158.82,93.61
2017,7,18,17,45,743.0,51.0,1.5,13.5,282.0,107.2,55.03
2017,7,18,18,0,702.0,47.0,1.5,13.0,229.0,60.29,29.07
2017,7,18,18,15,636.5,41.5,1.45,12.5,179.0,30.2,21.54
2017,7,18,18,30,571.0,36.0,1.4,12.0,129.0,27.5,18.9
2017,7,18,18,45,457.0,28.0,1.35,11.5,86.0,22.21,13.7
2017,7,18,19,0,343.0,20.0,1.3,11.0,43.0,16.6,5.72
2017,7,18,19,15,171.5,10.0,1.25,10.5,21.5,9.83,0.0
2017,7,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,5,15,178.0,10.5,0.95,8.5,23.5,31.11,0.0
2017,7,19,5,30,356.0,21.0,1.0,9.0,47.0,87.29,44.07
2017,7,19,5,45,464.5,29.0,1.05,9.5,90.5,141.35,95.0
2017,7,19,6,0,573.0,37.0,1.1,10.0,134.0,205.84,151.16
2017,7,19,6,15,637.0,42.5,1.05,10.5,184.5,264.45,204.01
2017,7,19,6,30,701.0,48.0,1.0,11.0,235.0,329.45,261.06
2017,7,19,6,45,743.5,52.0,1.0,12.0,288.0,389.43,312.16
2017,7,19,7,0,786.0,56.0,1.0,13.0,341.0,452.9,363.84
2017,7,19,7,15,815.0,59.0,1.0,13.5,394.5,508.75,408.32
2017,7,19,7,30,844.0,62.0,1.0,14.0,448.0,568.21,453.7
2017,7,19,7,45,865.5,64.5,1.05,14.5,500.0,623.53,494.71
2017,7,19,8,0,887.0,67.0,1.1,15.0,552.0,679.02,533.44
2017,7,19,8,15,903.0,69.0,1.1,15.5,601.5,729.84,566.17
2017,7,19,8,30,919.0,71.0,1.1,16.0,651.0,779.76,597.57
2017,7,19,8,45,931.0,73.0,1.15,16.5,696.5,825.33,625.99
2017,7,19,9,0,943.0,75.0,1.2,17.0,742.0,869.17,652.88
2017,7,19,9,15,952.5,76.5,1.2,17.0,783.5,908.33,676.82
2017,7,19,9,30,962.0,78.0,1.2,17.0,825.0,945.15,699.05
2017,7,19,9,45,957.5,85.5,1.25,17.5,857.5,973.09,714.89
2017,7,19,10,0,953.0,93.0,1.3,18.0,890.0,997.56,728.56
2017,7,19,10,15,958.5,94.5,1.3,18.5,919.0,1021.71,741.17
2017,7,19,10,30,964.0,96.0,1.3,19.0,948.0,1042.71,751.76
2017,7,19,10,45,969.0,96.0,1.35,19.5,971.0,1058.38,759.96
2017,7,19,11,0,974.0,96.0,1.4,20.0,994.0,1070.68,766.2
2017,7,19,11,15,977.0,96.5,1.4,20.0,1009.0,1078.07,770.09
2017,7,19,11,30,980.0,97.0,1.4,20.0,1024.0,1081.95,771.97
2017,7,19,11,45,982.5,97.0,1.45,20.0,1032.0,1081.26,772.11
2017,7,19,12,0,985.0,97.0,1.5,20.0,1040.0,1077.03,770.22
2017,7,19,12,15,985.0,97.0,1.5,20.0,1040.0,1066.81,763.88
2017,7,19,12,30,985.0,97.0,1.5,20.0,1040.0,1053.15,755.56
2017,7,19,12,45,984.0,96.5,1.55,20.0,1032.0,1034.66,745.13
2017,7,19,13,0,983.0,96.0,1.6,20.0,1024.0,1012.89,732.67
2017,7,19,13,15,980.5,95.5,1.6,20.0,1008.5,986.57,716.57
2017,7,19,13,30,978.0,95.0,1.6,20.0,993.0,957.25,698.55
2017,7,19,13,45,974.5,93.5,1.6,20.0,970.5,923.21,677.42
2017,7,19,14,0,971.0,92.0,1.6,20.0,948.0,886.5,654.44
2017,7,19,14,15,965.5,91.0,1.6,19.5,918.0,846.21,630.08
2017,7,19,14,30,960.0,90.0,1.6,19.0,888.0,803.72,603.91
2017,7,19,14,45,953.0,88.0,1.6,19.0,852.5,757.22,573.48
2017,7,19,15,0,946.0,86.0,1.6,19.0,817.0,709.07,541.32
2017,7,19,15,15,936.0,84.5,1.6,18.5,775.5,658.11,505.19
2017,7,19,15,30,926.0,83.0,1.6,18.0,734.0,606.21,467.15
2017,7,19,15,45,914.5,80.5,1.6,18.0,688.0,551.88,425.18
2017,7,19,16,0,903.0,78.0,1.6,18.0,642.0,497.25,381.59
2017,7,19,16,15,886.0,75.5,1.55,17.5,592.0,440.25,335.26
2017,7,19,16,30,869.0,73.0,1.5,17.0,542.0,384.0,287.98
2017,7,19,16,45,848.5,69.5,1.5,16.5,490.0,326.74,238.74
2017,7,19,17,0,828.0,66.0,1.5,16.0,438.0,271.08,189.85
2017,7,19,17,15,796.5,62.5,1.45,15.0,384.5,211.52,138.49
2017,7,19,17,30,765.0,59.0,1.4,14.0,331.0,158.72,94.31
2017,7,19,17,45,723.0,54.0,1.4,13.5,278.0,107.16,55.94
2017,7,19,18,0,681.0,49.0,1.4,13.0,225.0,60.43,30.12
2017,7,19,18,15,612.0,43.0,1.3,12.5,175.0,31.62,22.81
2017,7,19,18,30,543.0,37.0,1.2,12.0,125.0,28.54,19.82
2017,7,19,18,45,428.5,28.5,1.2,11.5,82.5,22.8,14.18
2017,7,19,19,0,314.0,20.0,1.2,11.0,40.0,15.35,4.48
2017,7,19,19,15,157.0,10.0,1.15,10.5,20.0,9.83,0.0
2017,7,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,5,15,180.0,10.0,1.05,9.5,22.5,30.59,0.0
2017,7,20,5,30,360.0,20.0,1.1,10.0,45.0,86.22,41.67
2017,7,20,5,45,469.0,27.0,1.15,10.5,88.0,139.62,92.84
2017,7,20,6,0,578.0,34.0,1.2,11.0,131.0,203.25,148.21
2017,7,20,6,15,640.5,39.0,1.2,11.5,180.5,260.96,200.42
2017,7,20,6,30,703.0,44.0,1.2,12.0,230.0,324.92,256.87
2017,7,20,6,45,742.0,48.0,1.25,12.5,282.0,383.43,307.74
2017,7,20,7,0,781.0,52.0,1.3,13.0,334.0,442.96,357.66
2017,7,20,7,15,809.5,55.0,1.3,13.5,387.0,500.43,403.89
2017,7,20,7,30,838.0,58.0,1.3,14.0,440.0,559.37,449.42
2017,7,20,7,45,858.5,60.5,1.35,14.5,491.5,613.83,490.25
2017,7,20,8,0,879.0,63.0,1.4,15.0,543.0,668.38,528.66
2017,7,20,8,15,895.0,65.5,1.4,15.0,592.0,719.48,563.18
2017,7,20,8,30,911.0,68.0,1.4,15.0,641.0,769.7,596.45
2017,7,20,8,45,923.0,69.5,1.45,15.5,686.5,814.47,624.79
2017,7,20,9,0,935.0,71.0,1.5,16.0,732.0,857.54,651.61
2017,7,20,9,15,944.5,72.5,1.5,16.5,773.0,896.51,674.68
2017,7,20,9,30,954.0,74.0,1.5,17.0,814.0,933.16,695.92
2017,7,20,9,45,959.0,76.5,1.55,17.5,848.5,964.25,714.0
2017,7,20,10,0,964.0,79.0,1.6,18.0,883.0,992.41,730.13
2017,7,20,10,15,969.5,80.0,1.6,18.0,912.5,1016.35,744.17
2017,7,20,10,30,975.0,81.0,1.6,18.0,942.0,1037.11,756.24
2017,7,20,10,45,979.0,82.0,1.65,18.5,964.5,1053.1,764.71
2017,7,20,11,0,983.0,83.0,1.7,19.0,987.0,1065.67,771.12
2017,7,20,11,15,985.5,83.0,1.7,19.0,1002.0,1072.19,774.54
2017,7,20,11,30,988.0,83.0,1.7,19.0,1017.0,1075.16,775.91
2017,7,20,11,45,989.0,83.5,1.75,19.0,1024.5,1073.58,775.38
2017,7,20,12,0,990.0,84.0,1.8,19.0,1032.0,1068.44,772.76
2017,7,20,12,15,990.0,84.0,1.8,18.5,1031.5,1058.26,767.79
2017,7,20,12,30,990.0,84.0,1.8,18.0,1031.0,1044.61,760.75
2017,7,20,12,45,980.0,89.5,1.85,18.0,1021.0,1023.59,748.35
2017,7,20,13,0,970.0,95.0,1.9,18.0,1011.0,999.54,734.04
2017,7,20,13,15,967.5,94.5,1.9,18.0,995.5,973.51,717.78
2017,7,20,13,30,965.0,94.0,1.9,18.0,980.0,944.52,699.55
2017,7,20,13,45,961.0,93.0,1.9,18.0,957.5,910.91,678.22
2017,7,20,14,0,957.0,92.0,1.9,18.0,935.0,874.69,655.05
2017,7,20,14,15,951.0,91.0,1.9,17.5,905.0,834.47,630.18
2017,7,20,14,30,945.0,90.0,1.9,17.0,875.0,792.13,603.51
2017,7,20,14,45,938.0,88.5,1.9,17.0,839.5,746.69,573.18
2017,7,20,15,0,931.0,87.0,1.9,17.0,804.0,699.62,541.03
2017,7,20,15,15,920.5,85.0,1.9,16.5,763.0,648.51,504.13
2017,7,20,15,30,910.0,83.0,1.9,16.0,722.0,596.53,465.39
2017,7,20,15,45,897.5,80.5,1.9,16.0,676.5,542.43,422.9
2017,7,20,16,0,885.0,78.0,1.9,16.0,631.0,488.14,378.92
2017,7,20,16,15,867.5,75.5,1.85,15.5,581.5,431.83,332.5
2017,7,20,16,30,850.0,73.0,1.8,15.0,532.0,376.33,285.22
2017,7,20,16,45,828.0,70.0,1.8,14.5,480.0,320.04,236.2
2017,7,20,17,0,806.0,67.0,1.8,14.0,428.0,262.08,185.03
2017,7,20,17,15,774.0,63.5,1.75,13.5,375.5,207.05,136.66
2017,7,20,17,30,742.0,60.0,1.7,13.0,323.0,155.4,93.01
2017,7,20,17,45,697.5,55.0,1.7,12.5,270.5,104.88,55.46
2017,7,20,18,0,653.0,50.0,1.7,12.0,218.0,59.48,30.54
2017,7,20,18,15,583.5,44.0,1.6,11.5,169.0,32.61,23.78
2017,7,20,18,30,514.0,38.0,1.5,11.0,120.0,27.11,18.61
2017,7,20,18,45,395.5,29.0,1.45,10.5,79.0,21.47,13.05
2017,7,20,19,0,277.0,20.0,1.4,10.0,38.0,15.43,4.11
2017,7,20,19,15,138.5,10.0,1.3,10.0,19.0,9.83,0.0
2017,7,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,5,15,181.0,10.0,1.1,8.5,22.0,30.45,0.0
2017,7,21,5,30,362.0,20.0,1.1,9.0,44.0,85.78,39.93
2017,7,21,5,45,473.0,27.5,1.15,9.5,87.5,140.38,93.39
2017,7,21,6,0,584.0,35.0,1.2,10.0,131.0,205.22,149.96
2017,7,21,6,15,647.5,40.0,1.15,10.5,181.5,263.57,202.86
2017,7,21,6,30,711.0,45.0,1.1,11.0,232.0,328.27,259.98
2017,7,21,6,45,752.5,48.5,1.1,12.0,285.0,387.73,310.99
2017,7,21,7,0,794.0,52.0,1.1,13.0,338.0,448.46,360.91
2017,7,21,7,15,822.5,55.0,1.1,13.5,391.0,506.6,407.4
2017,7,21,7,30,851.0,58.0,1.1,14.0,444.0,566.19,453.11
2017,7,21,7,45,872.0,60.5,1.1,14.5,496.0,621.6,493.95
2017,7,21,8,0,893.0,63.0,1.1,15.0,548.0,677.12,532.23
2017,7,21,8,15,908.5,65.0,1.1,15.5,597.5,727.93,564.99
2017,7,21,8,30,924.0,67.0,1.1,16.0,647.0,777.8,596.36
2017,7,21,8,45,935.5,68.5,1.15,16.5,693.0,822.7,624.35
2017,7,21,9,0,947.0,70.0,1.2,17.0,739.0,865.83,650.79
2017,7,21,9,15,956.5,71.5,1.2,17.5,780.0,905.23,673.67
2017,7,21,9,30,966.0,73.0,1.2,18.0,821.0,942.26,694.71
2017,7,21,9,45,963.5,80.0,1.2,18.5,854.5,971.74,710.63
2017,7,21,10,0,961.0,87.0,1.2,19.0,888.0,997.83,724.37
2017,7,21,10,15,966.5,88.0,1.2,19.0,917.0,1021.69,738.05
2017,7,21,10,30,972.0,89.0,1.2,19.0,946.0,1042.38,749.79
2017,7,21,10,45,976.0,89.5,1.3,19.5,968.5,1057.78,758.76
2017,7,21,11,0,980.0,90.0,1.4,20.0,991.0,1069.76,765.72
2017,7,21,11,15,982.5,90.5,1.4,20.0,1006.0,1076.76,769.36
2017,7,21,11,30,985.0,91.0,1.4,20.0,1021.0,1080.21,770.99
2017,7,21,11,45,986.0,91.5,1.45,20.0,1028.5,1078.59,770.56
2017,7,21,12,0,987.0,92.0,1.5,20.0,1036.0,1073.41,768.07
2017,7,21,12,15,987.0,92.0,1.5,20.0,1035.5,1063.2,761.75
2017,7,21,12,30,987.0,92.0,1.5,20.0,1035.0,1049.54,753.42
2017,7,21,12,45,984.0,93.0,1.55,20.0,1026.5,1030.63,742.71
2017,7,21,13,0,981.0,94.0,1.6,20.0,1018.0,1008.48,729.99
2017,7,21,13,15,978.5,93.5,1.6,19.5,1002.5,982.18,715.24
2017,7,21,13,30,976.0,93.0,1.6,19.0,987.0,952.87,698.49
2017,7,21,13,45,972.0,92.0,1.65,19.0,964.5,918.91,677.93
2017,7,21,14,0,968.0,91.0,1.7,19.0,942.0,882.31,655.44
2017,7,21,14,15,962.5,89.5,1.7,18.5,912.5,841.57,630.56
2017,7,21,14,30,957.0,88.0,1.7,18.0,883.0,798.65,603.85
2017,7,21,14,45,950.0,86.5,1.7,18.0,847.0,752.69,573.52
2017,7,21,15,0,943.0,85.0,1.7,18.0,811.0,705.06,541.42
2017,7,21,15,15,933.0,83.5,1.7,17.5,769.5,654.16,505.02
2017,7,21,15,30,923.0,82.0,1.7,17.0,728.0,602.31,466.71
2017,7,21,15,45,910.5,80.0,1.7,17.0,682.0,547.99,424.41
2017,7,21,16,0,898.0,78.0,1.7,17.0,636.0,493.47,380.57
2017,7,21,16,15,880.5,75.5,1.65,16.5,586.5,436.44,333.91
2017,7,21,16,30,863.0,73.0,1.6,16.0,537.0,380.21,286.34
2017,7,21,16,45,841.0,69.5,1.55,15.5,484.5,322.73,236.58
2017,7,21,17,0,819.0,66.0,1.5,15.0,432.0,263.58,184.68
2017,7,21,17,15,787.5,62.5,1.45,14.5,379.0,207.92,136.04
2017,7,21,17,30,756.0,59.0,1.4,14.0,326.0,155.58,92.09
2017,7,21,17,45,710.5,54.5,1.4,13.5,273.0,104.64,54.65
2017,7,21,18,0,665.0,50.0,1.4,13.0,220.0,58.95,30.17
2017,7,21,18,15,594.5,44.0,1.3,12.0,170.5,32.71,23.82
2017,7,21,18,30,524.0,38.0,1.2,11.0,121.0,29.72,20.93
2017,7,21,18,45,400.5,29.0,1.15,10.5,79.0,21.57,13.1
2017,7,21,19,0,277.0,20.0,1.1,10.0,37.0,15.53,3.61
2017,7,21,19,15,138.5,10.0,1.05,9.5,18.5,9.83,0.0
2017,7,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,5,15,155.5,10.0,0.7,8.5,20.5,27.33,0.0
2017,7,22,5,30,311.0,20.0,0.6,9.0,41.0,77.48,34.44
2017,7,22,5,45,422.5,29.0,0.5,10.0,83.0,131.43,87.3
2017,7,22,6,0,534.0,38.0,0.4,11.0,125.0,193.89,140.62
2017,7,22,6,15,601.5,44.0,0.4,11.5,175.0,252.01,192.1
2017,7,22,6,30,669.0,50.0,0.4,12.0,225.0,316.91,248.16
2017,7,22,6,45,712.0,55.0,0.4,13.0,277.5,376.58,298.12
2017,7,22,7,0,755.0,60.0,0.4,14.0,330.0,439.82,348.68
2017,7,22,7,15,786.0,63.5,0.4,14.5,383.0,498.21,394.09
2017,7,22,7,30,817.0,67.0,0.4,15.0,436.0,558.32,438.91
2017,7,22,7,45,839.0,70.5,0.4,16.0,488.0,611.27,475.97
2017,7,22,8,0,861.0,74.0,0.4,17.0,540.0,667.11,512.94
2017,7,22,8,15,878.0,76.5,0.4,18.0,589.5,718.2,543.78
2017,7,22,8,30,895.0,79.0,0.4,19.0,639.0,768.53,573.25
2017,7,22,8,45,907.0,81.5,0.4,20.0,685.0,813.84,598.59
2017,7,22,9,0,919.0,84.0,0.4,21.0,731.0,857.48,622.28
2017,7,22,9,15,929.0,85.5,0.4,21.5,772.0,896.39,643.68
2017,7,22,9,30,939.0,87.0,0.4,22.0,813.0,933.04,663.4
2017,7,22,9,45,947.5,88.0,0.45,23.0,848.5,965.32,679.97
2017,7,22,10,0,956.0,89.0,0.5,24.0,884.0,994.88,694.79
2017,7,22,10,15,962.0,90.0,0.55,24.5,913.5,1019.14,707.71
2017,7,22,10,30,968.0,91.0,0.6,25.0,943.0,1040.27,718.85
2017,7,22,10,45,971.0,92.0,0.65,26.0,965.0,1055.17,724.96
2017,7,22,11,0,974.0,93.0,0.7,27.0,987.0,1066.65,729.17
2017,7,22,11,15,976.5,93.5,0.75,27.5,1002.0,1073.61,732.3
2017,7,22,11,30,979.0,94.0,0.8,28.0,1017.0,1077.04,733.51
2017,7,22,11,45,980.0,94.5,0.85,28.5,1024.0,1075.42,731.92
2017,7,22,12,0,981.0,95.0,0.9,29.0,1031.0,1070.25,728.41
2017,7,22,12,15,980.5,95.0,0.95,29.0,1030.5,1059.6,723.25
2017,7,22,12,30,980.0,95.0,1.0,29.0,1030.0,1045.51,716.17
2017,7,22,12,45,979.0,94.5,1.05,29.0,1022.0,1027.07,706.55
2017,7,22,13,0,978.0,94.0,1.1,29.0,1014.0,1005.36,694.99
2017,7,22,13,15,975.0,93.5,1.1,29.0,998.5,978.66,679.5
2017,7,22,13,30,972.0,93.0,1.1,29.0,983.0,948.97,662.21
2017,7,22,13,45,967.0,92.5,1.15,29.0,959.5,914.74,642.83
2017,7,22,14,0,962.0,92.0,1.2,29.0,936.0,877.93,621.62
2017,7,22,14,15,956.0,91.0,1.2,28.5,906.5,837.46,598.33
2017,7,22,14,30,950.0,90.0,1.2,28.0,877.0,794.85,573.32
2017,7,22,14,45,941.0,89.0,1.25,28.0,840.5,748.2,544.68
2017,7,22,15,0,932.0,88.0,1.3,28.0,804.0,700.06,514.16
2017,7,22,15,15,921.5,86.0,1.3,27.5,762.5,648.81,479.33
2017,7,22,15,30,911.0,84.0,1.3,27.0,721.0,596.68,442.69
2017,7,22,15,45,896.0,82.5,1.3,26.5,674.5,542.07,402.91
2017,7,22,16,0,881.0,81.0,1.3,26.0,628.0,487.51,361.68
2017,7,22,16,15,863.0,78.5,1.3,25.5,578.5,431.09,317.57
2017,7,22,16,30,845.0,76.0,1.3,25.0,529.0,375.53,272.56
2017,7,22,16,45,819.5,73.0,1.3,24.5,476.5,315.05,222.68
2017,7,22,17,0,794.0,70.0,1.3,24.0,424.0,259.9,175.97
2017,7,22,17,15,761.0,66.0,1.2,23.0,371.0,204.84,129.94
2017,7,22,17,30,728.0,62.0,1.1,22.0,318.0,153.28,88.46
2017,7,22,17,45,678.5,57.5,1.05,21.0,265.0,103.56,53.49
2017,7,22,18,0,629.0,53.0,1.0,20.0,212.0,59.56,31.02
2017,7,22,18,15,556.5,46.0,0.9,19.0,163.0,31.67,22.17
2017,7,22,18,30,484.0,39.0,0.8,18.0,114.0,28.18,18.91
2017,7,22,18,45,361.0,29.5,0.75,17.0,73.5,22.13,13.1
2017,7,22,19,0,238.0,20.0,0.7,16.0,33.0,15.63,2.77
2017,7,22,19,15,119.0,10.0,0.65,15.5,16.5,9.83,0.0
2017,7,22,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,5,15,116.5,10.5,0.6,11.5,17.5,23.26,0.0
2017,7,23,5,30,233.0,21.0,0.6,12.0,35.0,65.03,26.87
2017,7,23,5,45,349.5,30.5,0.6,13.0,75.0,116.61,76.82
2017,7,23,6,0,466.0,40.0,0.6,14.0,115.0,178.06,128.3
2017,7,23,6,15,536.0,47.0,0.55,14.5,163.0,234.2,177.31
2017,7,23,6,30,606.0,54.0,0.5,15.0,211.0,297.55,231.34
2017,7,23,6,45,655.0,59.0,0.5,16.0,262.5,355.47,279.49
2017,7,23,7,0,704.0,64.0,0.5,17.0,314.0,418.73,329.79
2017,7,23,7,15,736.5,68.0,0.5,17.5,366.0,475.98,374.17
2017,7,23,7,30,769.0,72.0,0.5,18.0,418.0,535.17,418.24
2017,7,23,7,45,794.0,75.0,0.55,19.0,469.0,590.13,457.25
2017,7,23,8,0,819.0,78.0,0.6,20.0,520.0,645.69,495.2
2017,7,23,8,15,837.0,80.5,0.65,21.0,569.0,692.58,524.09
2017,7,23,8,30,855.0,83.0,0.7,22.0,618.0,742.05,554.14
2017,7,23,8,45,869.5,85.0,0.75,23.0,663.0,787.32,580.67
2017,7,23,9,0,884.0,87.0,0.8,24.0,708.0,831.2,605.79
2017,7,23,9,15,894.5,89.0,0.85,24.5,748.5,870.0,628.4
2017,7,23,9,30,905.0,91.0,0.9,25.0,789.0,906.67,649.48
2017,7,23,9,45,904.5,97.0,1.0,25.5,822.0,935.26,666.19
2017,7,23,10,0,904.0,103.0,1.1,26.0,855.0,960.75,681.01
2017,7,23,10,15,910.5,104.5,1.15,26.0,884.0,984.98,695.57
2017,7,23,10,30,917.0,106.0,1.2,26.0,913.0,1006.26,708.36
2017,7,23,10,45,921.5,107.0,1.3,26.0,935.0,1021.95,718.68
2017,7,23,11,0,926.0,108.0,1.4,26.0,957.0,1034.41,727.16
2017,7,23,11,15,929.0,108.5,1.4,26.0,972.0,1041.55,730.87
2017,7,23,11,30,932.0,109.0,1.4,26.0,987.0,1045.33,732.69
2017,7,23,11,45,933.5,109.5,1.45,26.0,994.0,1044.22,732.52
2017,7,23,12,0,935.0,110.0,1.5,26.0,1001.0,1039.73,730.43
2017,7,23,12,15,935.0,110.0,1.5,26.0,1001.0,1029.9,724.42
2017,7,23,12,30,935.0,110.0,1.5,26.0,1001.0,1016.79,716.53
2017,7,23,12,45,925.5,115.0,1.55,26.0,991.0,996.4,704.99
2017,7,23,13,0,916.0,120.0,1.6,26.0,981.0,973.16,691.7
2017,7,23,13,15,913.0,119.0,1.6,25.5,965.5,947.26,677.37
2017,7,23,13,30,910.0,118.0,1.6,25.0,950.0,918.58,661.2
2017,7,23,13,45,904.5,117.5,1.6,25.0,927.5,885.61,640.89
2017,7,23,14,0,899.0,117.0,1.6,25.0,905.0,850.28,618.95
2017,7,23,14,15,892.5,115.5,1.55,24.5,876.0,811.01,594.89
2017,7,23,14,30,886.0,114.0,1.5,24.0,847.0,769.82,569.29
2017,7,23,14,45,876.5,112.0,1.5,24.0,811.5,724.3,539.83
2017,7,23,15,0,867.0,110.0,1.5,24.0,776.0,677.5,507.8
2017,7,23,15,15,855.5,108.0,1.45,23.5,735.5,628.4,473.2
2017,7,23,15,30,844.0,106.0,1.4,23.0,695.0,578.65,437.09
2017,7,23,15,45,828.5,103.0,1.4,23.0,649.5,523.35,395.39
2017,7,23,16,0,813.0,100.0,1.4,23.0,604.0,470.11,353.86
2017,7,23,16,15,792.5,97.0,1.3,22.5,555.0,415.31,310.17
2017,7,23,16,30,772.0,94.0,1.2,22.0,506.0,361.78,266.17
2017,7,23,16,45,745.5,89.5,1.2,21.5,455.0,306.57,220.19
2017,7,23,17,0,719.0,85.0,1.2,21.0,404.0,251.1,173.28
2017,7,23,17,15,682.0,80.0,1.15,20.0,352.0,198.21,129.15
2017,7,23,17,30,645.0,75.0,1.1,19.0,300.0,149.29,89.84
2017,7,23,17,45,594.5,68.5,1.05,18.5,249.5,102.08,56.29
2017,7,23,18,0,544.0,62.0,1.0,18.0,199.0,60.66,34.44
2017,7,23,18,15,467.0,53.5,0.9,17.0,151.5,38.24,28.15
2017,7,23,18,30,390.0,45.0,0.8,16.0,104.0,33.78,23.97
2017,7,23,18,45,274.0,32.5,0.7,15.0,66.5,25.08,15.69
2017,7,23,19,0,158.0,20.0,0.6,14.0,29.0,15.6,1.99
2017,7,23,19,15,79.0,10.0,0.55,13.5,14.5,9.83,0.0
2017,7,23,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
