Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,24,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,24,5,15,95.0,10.5,0.7,9.5,16.5,20.74,0.0
2017,7,24,5,30,190.0,21.0,0.7,10.0,33.0,57.47,21.98
2017,7,24,5,45,307.0,32.5,0.75,10.5,72.0,109.09,72.79
2017,7,24,6,0,424.0,44.0,0.8,11.0,111.0,170.37,124.66
2017,7,24,6,15,498.0,52.0,0.8,11.5,158.5,226.68,174.23
2017,7,24,6,30,572.0,60.0,0.8,12.0,206.0,290.62,229.56
2017,7,24,6,45,622.5,65.5,0.85,13.0,257.5,348.99,279.03
2017,7,24,7,0,673.0,71.0,0.9,14.0,309.0,411.83,330.27
2017,7,24,7,15,708.0,76.0,0.9,14.5,361.5,468.82,375.55
2017,7,24,7,30,743.0,81.0,0.9,15.0,414.0,529.26,421.69
2017,7,24,7,45,769.0,84.5,0.95,15.5,465.0,584.27,462.55
2017,7,24,8,0,795.0,88.0,1.0,16.0,516.0,640.0,502.66
2017,7,24,8,15,814.5,91.0,1.0,16.5,565.0,690.94,536.29
2017,7,24,8,30,834.0,94.0,1.0,17.0,614.0,741.43,568.38
2017,7,24,8,45,849.0,96.5,1.05,18.0,659.5,783.08,593.26
2017,7,24,9,0,864.0,99.0,1.1,19.0,705.0,827.2,619.41
2017,7,24,9,15,875.0,101.0,1.15,19.5,745.0,865.77,642.58
2017,7,24,9,30,886.0,103.0,1.2,20.0,785.0,902.29,664.23
2017,7,24,9,45,895.5,104.0,1.25,20.5,820.5,934.12,682.65
2017,7,24,10,0,905.0,105.0,1.3,21.0,856.0,963.42,699.38
2017,7,24,10,15,911.0,106.5,1.3,21.0,884.5,987.21,713.13
2017,7,24,10,30,917.0,108.0,1.3,21.0,913.0,1008.02,725.05
2017,7,24,10,45,921.5,109.0,1.35,21.5,935.0,1023.71,733.31
2017,7,24,11,0,926.0,110.0,1.4,22.0,957.0,1036.17,739.67
2017,7,24,11,15,928.5,110.5,1.45,22.0,971.5,1042.81,743.95
2017,7,24,11,30,931.0,111.0,1.5,22.0,986.0,1046.08,746.33
2017,7,24,11,45,932.0,111.5,1.55,22.0,993.5,1044.47,745.81
2017,7,24,12,0,933.0,112.0,1.6,22.0,1001.0,1039.47,743.34
2017,7,24,12,15,932.5,111.5,1.6,22.0,1000.0,1028.65,736.58
2017,7,24,12,30,932.0,111.0,1.6,22.0,999.0,1014.56,727.93
2017,7,24,12,45,935.5,107.5,1.65,22.0,992.5,998.08,718.6
2017,7,24,13,0,939.0,104.0,1.7,22.0,986.0,978.34,707.22
2017,7,24,13,15,936.0,103.0,1.65,21.5,970.5,951.95,691.61
2017,7,24,13,30,933.0,102.0,1.6,21.0,955.0,922.7,674.16
2017,7,24,13,45,930.0,100.5,1.6,21.0,932.5,890.24,653.89
2017,7,24,14,0,927.0,99.0,1.6,21.0,910.0,855.19,631.82
2017,7,24,14,15,920.5,97.5,1.55,20.5,880.5,814.98,606.76
2017,7,24,14,30,914.0,96.0,1.5,20.0,851.0,772.76,580.09
2017,7,24,14,45,907.5,93.5,1.5,20.0,816.0,727.77,550.59
2017,7,24,15,0,901.0,91.0,1.5,20.0,781.0,681.18,518.92
2017,7,24,15,15,890.0,89.0,1.5,19.5,740.0,630.91,483.23
2017,7,24,15,30,879.0,87.0,1.5,19.0,699.0,579.89,445.81
2017,7,24,15,45,866.5,84.0,1.5,19.0,654.0,526.63,404.65
2017,7,24,16,0,854.0,81.0,1.5,19.0,609.0,473.23,362.05
2017,7,24,16,15,835.5,78.5,1.45,18.5,560.0,417.92,317.11
2017,7,24,16,30,817.0,76.0,1.4,18.0,511.0,360.47,269.14
2017,7,24,16,45,793.5,72.5,1.35,18.0,460.0,304.71,220.86
2017,7,24,17,0,770.0,69.0,1.3,18.0,409.0,250.98,173.65
2017,7,24,17,15,736.5,65.0,1.25,17.5,357.0,197.12,127.41
2017,7,24,17,30,703.0,61.0,1.2,17.0,305.0,146.83,86.09
2017,7,24,17,45,655.0,56.0,1.2,16.5,254.0,98.2,51.37
2017,7,24,18,0,607.0,51.0,1.2,16.0,203.0,55.12,29.36
2017,7,24,18,15,535.0,44.0,1.1,15.0,155.0,30.19,21.24
2017,7,24,18,30,463.0,37.0,1.0,14.0,107.0,26.61,17.85
2017,7,24,18,45,343.0,27.5,0.95,13.5,68.5,20.5,11.83
2017,7,24,19,0,223.0,18.0,0.9,13.0,30.0,13.91,0.26
2017,7,24,19,15,111.5,9.0,0.85,12.5,15.0,8.85,0.0
2017,7,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,25,5,15,104.0,10.0,0.6,10.5,16.0,21.09,0.0
2017,7,25,5,30,208.0,20.0,0.6,11.0,32.0,58.81,19.87
2017,7,25,5,45,326.0,30.5,0.65,11.5,71.0,110.68,72.81
2017,7,25,6,0,444.0,41.0,0.7,12.0,110.0,172.03,124.7
2017,7,25,6,15,516.5,48.0,0.7,12.5,157.5,227.7,173.73
2017,7,25,6,30,589.0,55.0,0.7,13.0,205.0,290.86,228.33
2017,7,25,6,45,637.0,60.5,0.75,13.5,256.0,348.96,278.01
2017,7,25,7,0,685.0,66.0,0.8,14.0,307.0,410.27,328.63
2017,7,25,7,15,718.5,70.5,0.8,14.5,358.5,467.71,374.23
2017,7,25,7,30,752.0,75.0,0.8,15.0,410.0,527.21,419.62
2017,7,25,7,45,776.5,78.5,0.8,15.5,461.0,581.69,459.59
2017,7,25,8,0,801.0,82.0,0.8,16.0,512.0,636.75,498.59
2017,7,25,8,15,819.5,84.5,0.8,16.5,560.5,686.68,531.07
2017,7,25,8,30,838.0,87.0,0.8,17.0,609.0,732.42,559.68
2017,7,25,8,45,852.5,89.5,0.8,18.0,653.5,777.66,586.28
2017,7,25,9,0,867.0,92.0,0.8,19.0,698.0,821.54,611.32
2017,7,25,9,15,878.0,94.0,0.85,19.5,738.5,860.27,634.45
2017,7,25,9,30,889.0,96.0,0.9,20.0,779.0,896.95,656.05
2017,7,25,9,45,890.0,101.5,0.95,20.5,812.0,925.98,672.59
2017,7,25,10,0,891.0,107.0,1.0,21.0,845.0,952.05,687.26
2017,7,25,10,15,897.5,108.0,1.05,21.5,873.5,975.53,700.29
2017,7,25,10,30,904.0,109.0,1.1,22.0,902.0,996.09,711.52
2017,7,25,10,45,909.0,110.0,1.2,22.5,924.5,1012.13,720.9
2017,7,25,11,0,914.0,111.0,1.3,23.0,947.0,1024.99,728.39
2017,7,25,11,15,917.0,111.5,1.35,23.0,961.5,1032.07,732.95
2017,7,25,11,30,920.0,112.0,1.4,23.0,976.0,1035.82,735.63
2017,7,25,11,45,921.5,112.5,1.45,23.0,983.5,1034.72,735.45
2017,7,25,12,0,923.0,113.0,1.5,23.0,991.0,1030.27,733.35
2017,7,25,12,15,923.5,113.0,1.55,23.0,991.0,1021.01,728.37
2017,7,25,12,30,924.0,113.0,1.6,23.0,991.0,1008.48,721.45
2017,7,25,12,45,927.5,109.5,1.65,23.0,985.0,992.11,712.17
2017,7,25,13,0,931.0,106.0,1.7,23.0,979.0,972.48,700.88
2017,7,25,13,15,928.0,105.0,1.7,22.5,964.0,946.24,686.04
2017,7,25,13,30,925.0,104.0,1.7,22.0,949.0,917.16,669.33
2017,7,25,13,45,921.5,103.0,1.7,22.0,926.5,884.96,649.21
2017,7,25,14,0,918.0,102.0,1.7,22.0,904.0,850.21,627.3
2017,7,25,14,15,912.0,101.0,1.65,21.5,875.0,811.14,603.01
2017,7,25,14,30,906.0,100.0,1.6,21.0,846.0,770.03,577.09
2017,7,25,14,45,897.5,98.0,1.6,21.0,811.0,724.38,547.11
2017,7,25,15,0,889.0,96.0,1.6,21.0,776.0,677.31,514.86
2017,7,25,15,15,878.0,94.5,1.55,20.5,735.5,627.99,479.51
2017,7,25,15,30,867.0,93.0,1.5,20.0,695.0,577.92,442.53
2017,7,25,15,45,852.5,90.5,1.5,19.5,649.5,524.6,402.24
2017,7,25,16,0,838.0,88.0,1.5,19.0,604.0,471.35,360.56
2017,7,25,16,15,819.0,85.0,1.45,18.5,555.5,413.29,313.66
2017,7,25,16,30,800.0,82.0,1.4,18.0,507.0,358.88,268.05
2017,7,25,16,45,775.5,78.5,1.35,17.5,456.0,303.67,220.74
2017,7,25,17,0,751.0,75.0,1.3,17.0,405.0,250.62,174.49
2017,7,25,17,15,716.5,70.5,1.25,16.5,353.0,197.14,128.6
2017,7,25,17,30,682.0,66.0,1.2,16.0,301.0,147.37,87.78
2017,7,25,17,45,633.0,60.5,1.15,15.5,250.0,96.46,51.19
2017,7,25,18,0,584.0,55.0,1.1,15.0,199.0,53.87,29.45
2017,7,25,18,15,508.5,47.5,1.05,14.5,151.5,33.25,24.01
2017,7,25,18,30,433.0,40.0,1.0,14.0,104.0,29.42,20.3
2017,7,25,18,45,312.0,29.0,0.95,13.5,66.0,22.01,13.04
2017,7,25,19,0,191.0,18.0,0.9,13.0,28.0,14.02,0.0
2017,7,25,19,15,95.5,9.0,0.85,12.5,14.0,8.85,0.0
2017,7,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,5,15,121.0,9.5,0.65,9.5,16.0,22.28,0.0
2017,7,26,5,30,242.0,19.0,0.6,10.0,32.0,62.65,18.24
2017,7,26,5,45,365.0,28.0,0.6,11.0,72.0,115.91,75.4
2017,7,26,6,0,488.0,37.0,0.6,12.0,112.0,178.91,128.7
2017,7,26,6,15,559.0,43.5,0.55,12.5,160.5,234.7,178.04
2017,7,26,6,30,630.0,50.0,0.5,13.0,209.0,299.02,233.54
2017,7,26,6,45,394.0,94.0,0.5,13.5,201.0,278.28,222.17
2017,7,26,7,0,158.0,138.0,0.5,14.0,193.0,223.07,179.41
2017,7,26,7,15,474.0,102.5,0.5,14.5,305.5,370.27,298.31
2017,7,26,7,30,790.0,67.0,0.5,15.0,418.0,539.63,427.72
2017,7,26,7,45,813.5,69.5,0.5,15.5,469.5,591.23,463.85
2017,7,26,8,0,837.0,72.0,0.5,16.0,521.0,645.94,501.79
2017,7,26,8,15,854.5,74.5,0.5,16.5,569.5,696.52,533.9
2017,7,26,8,30,872.0,77.0,0.5,17.0,618.0,746.43,564.81
2017,7,26,8,45,885.5,79.0,0.5,18.0,663.0,791.67,590.77
2017,7,26,9,0,899.0,81.0,0.5,19.0,708.0,835.41,615.14
2017,7,26,9,15,908.5,82.5,0.55,19.5,748.5,873.4,637.43
2017,7,26,9,30,918.0,84.0,0.6,20.0,789.0,909.17,658.15
2017,7,26,9,45,914.0,92.0,0.65,20.5,821.0,937.22,673.86
2017,7,26,10,0,910.0,100.0,0.7,21.0,853.0,961.93,687.54
2017,7,26,10,15,916.0,101.0,0.75,21.5,881.5,985.36,700.44
2017,7,26,10,30,922.0,102.0,0.8,22.0,910.0,1005.78,711.5
2017,7,26,10,45,925.5,103.5,0.85,22.5,931.5,1021.15,719.54
2017,7,26,11,0,929.0,105.0,0.9,23.0,953.0,1033.23,725.71
2017,7,26,11,15,931.5,105.5,0.95,23.5,968.0,1039.93,728.73
2017,7,26,11,30,934.0,106.0,1.0,24.0,983.0,1043.24,729.86
2017,7,26,11,45,934.0,107.5,1.05,24.5,989.5,1041.68,728.19
2017,7,26,12,0,934.0,109.0,1.1,25.0,996.0,1036.72,724.6
2017,7,26,12,15,934.0,108.5,1.1,25.0,996.0,1026.37,718.34
2017,7,26,12,30,934.0,108.0,1.1,25.0,996.0,1012.73,710.23
2017,7,26,12,45,938.0,104.0,1.15,25.0,989.5,996.15,701.33
2017,7,26,13,0,942.0,100.0,1.2,25.0,983.0,976.27,690.41
2017,7,26,13,15,939.5,99.5,1.2,25.0,968.0,950.71,675.14
2017,7,26,13,30,937.0,99.0,1.2,25.0,953.0,922.25,658.08
2017,7,26,13,45,933.5,98.0,1.25,25.0,931.0,889.67,639.07
2017,7,26,14,0,930.0,97.0,1.3,25.0,909.0,854.51,618.21
2017,7,26,14,15,924.0,95.5,1.3,24.5,879.5,814.5,594.48
2017,7,26,14,30,918.0,94.0,1.3,24.0,850.0,772.44,569.06
2017,7,26,14,45,910.5,92.5,1.3,24.0,815.0,727.45,540.2
2017,7,26,15,0,903.0,91.0,1.3,24.0,780.0,680.94,509.18
2017,7,26,15,15,892.5,89.0,1.25,23.5,739.0,630.79,473.92
2017,7,26,15,30,882.0,87.0,1.2,23.0,698.0,579.82,436.99
2017,7,26,15,45,868.5,84.5,1.2,23.0,653.0,526.27,396.5
2017,7,26,16,0,855.0,82.0,1.2,23.0,608.0,472.67,354.65
2017,7,26,16,15,837.0,79.5,1.15,22.5,559.0,417.41,310.62
2017,7,26,16,30,819.0,77.0,1.1,22.0,510.0,360.0,263.58
2017,7,26,16,45,795.0,73.5,1.1,22.0,458.5,303.9,216.07
2017,7,26,17,0,771.0,70.0,1.1,22.0,407.0,249.9,169.57
2017,7,26,17,15,737.0,66.0,1.05,21.0,355.0,195.86,124.31
2017,7,26,17,30,703.0,62.0,1.0,20.0,303.0,145.46,83.9
2017,7,26,17,45,655.0,56.5,1.0,19.5,251.5,96.44,49.71
2017,7,26,18,0,607.0,51.0,1.0,19.0,200.0,50.02,25.94
2017,7,26,18,15,531.5,44.0,0.95,18.0,152.0,30.4,21.12
2017,7,26,18,30,456.0,37.0,0.9,17.0,104.0,26.85,17.76
2017,7,26,18,45,332.5,27.0,0.85,16.0,65.5,20.27,11.33
2017,7,26,19,0,209.0,17.0,0.8,15.0,27.0,13.17,0.0
2017,7,26,19,15,104.5,8.5,0.75,14.5,13.5,8.36,0.0
2017,7,26,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,5,15,117.0,9.0,0.45,10.0,15.5,21.2,0.0
2017,7,27,5,30,234.0,18.0,0.4,10.0,31.0,59.77,13.81
2017,7,27,5,45,355.5,27.5,0.4,10.5,70.0,112.9,73.09
2017,7,27,6,0,477.0,37.0,0.4,11.0,109.0,175.37,126.22
2017,7,27,6,15,550.0,43.5,0.4,11.5,157.5,232.21,176.4
2017,7,27,6,30,623.0,50.0,0.4,12.0,206.0,295.65,231.33
2017,7,27,6,45,671.0,55.0,0.4,13.0,258.0,355.02,281.33
2017,7,27,7,0,719.0,60.0,0.4,14.0,310.0,418.55,332.5
2017,7,27,7,15,752.0,63.5,0.4,15.0,362.5,476.29,377.09
2017,7,27,7,30,785.0,67.0,0.4,16.0,415.0,536.0,421.17
2017,7,27,7,45,810.0,70.0,0.45,17.0,466.5,591.79,461.04
2017,7,27,8,0,835.0,73.0,0.5,18.0,518.0,645.03,497.48
2017,7,27,8,15,852.5,75.5,0.5,18.5,567.0,695.55,529.34
2017,7,27,8,30,870.0,78.0,0.5,19.0,616.0,745.41,559.98
2017,7,27,8,45,884.5,79.5,0.55,20.0,662.0,790.84,586.71
2017,7,27,9,0,899.0,81.0,0.6,21.0,708.0,834.85,612.01
2017,7,27,9,15,909.5,83.0,0.65,21.5,748.5,874.28,635.12
2017,7,27,9,30,920.0,85.0,0.7,22.0,789.0,911.54,656.65
2017,7,27,9,45,929.0,86.0,0.75,23.0,825.0,943.94,673.66
2017,7,27,10,0,938.0,87.0,0.8,24.0,861.0,973.69,688.9
2017,7,27,10,15,944.0,88.0,0.8,24.5,890.5,997.74,700.87
2017,7,27,10,30,950.0,89.0,0.8,25.0,920.0,1018.7,710.99
2017,7,27,10,45,955.0,89.5,0.85,25.5,942.5,1034.91,719.37
2017,7,27,11,0,960.0,90.0,0.9,26.0,965.0,1047.78,725.86
2017,7,27,11,15,963.0,90.5,0.9,26.5,980.0,1055.23,728.18
2017,7,27,11,30,966.0,91.0,0.9,27.0,995.0,1059.18,728.59
2017,7,27,11,45,967.5,91.0,0.95,27.5,1003.0,1057.59,726.94
2017,7,27,12,0,969.0,91.0,1.0,28.0,1011.0,1052.47,723.37
2017,7,27,12,15,969.0,91.0,1.0,28.0,1011.0,1042.39,717.4
2017,7,27,12,30,969.0,91.0,1.0,28.0,1011.0,1028.88,709.54
2017,7,27,12,45,963.0,94.0,1.05,28.0,1002.0,1009.33,699.12
2017,7,27,13,0,957.0,97.0,1.1,28.0,993.0,986.68,686.85
2017,7,27,13,15,954.5,96.5,1.1,28.0,977.5,960.75,671.69
2017,7,27,13,30,952.0,96.0,1.1,28.0,962.0,931.86,654.71
2017,7,27,13,45,947.5,95.0,1.15,28.0,939.0,897.96,635.3
2017,7,27,14,0,943.0,94.0,1.2,28.0,916.0,861.5,614.07
2017,7,27,14,15,937.0,93.0,1.2,27.5,886.5,821.48,590.8
2017,7,27,14,30,931.0,92.0,1.2,27.0,857.0,779.35,565.83
2017,7,27,14,45,922.0,90.5,1.25,27.0,821.0,732.75,536.93
2017,7,27,15,0,913.0,89.0,1.3,27.0,785.0,684.71,505.85
2017,7,27,15,15,902.0,87.5,1.3,26.5,743.5,634.23,471.19
2017,7,27,15,30,891.0,86.0,1.3,26.0,702.0,582.96,434.77
2017,7,27,15,45,876.5,83.5,1.3,26.0,656.0,528.41,393.91
2017,7,27,16,0,862.0,81.0,1.3,26.0,610.0,473.89,351.76
2017,7,27,16,15,843.0,78.5,1.3,25.5,560.5,417.83,307.71
2017,7,27,16,30,824.0,76.0,1.3,25.0,511.0,359.71,260.66
2017,7,27,16,45,799.0,73.0,1.3,24.5,459.0,303.47,213.79
2017,7,27,17,0,774.0,70.0,1.3,24.0,407.0,249.43,167.89
2017,7,27,17,15,739.5,66.0,1.25,23.0,354.5,195.12,122.7
2017,7,27,17,30,705.0,62.0,1.2,22.0,302.0,144.51,82.47
2017,7,27,17,45,655.5,56.5,1.15,21.5,250.0,95.29,48.61
2017,7,27,18,0,606.0,51.0,1.1,21.0,198.0,48.82,25.4
2017,7,27,18,15,529.0,44.0,1.0,20.0,150.0,30.52,21.01
2017,7,27,18,30,452.0,37.0,0.9,19.0,102.0,26.98,17.67
2017,7,27,18,45,324.0,27.0,0.8,18.0,64.0,20.4,11.22
2017,7,27,19,0,196.0,17.0,0.7,17.0,26.0,13.29,0.0
2017,7,27,19,15,98.0,8.5,0.65,16.5,13.0,8.36,0.0
2017,7,27,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,28,5,15,115.5,9.0,0.7,10.5,14.5,20.88,0.0
2017,7,28,5,30,231.0,18.0,0.7,11.0,29.0,58.73,9.45
2017,7,28,5,45,357.0,27.5,0.7,11.5,69.0,112.79,72.33
2017,7,28,6,0,483.0,37.0,0.7,12.0,109.0,176.37,126.42
2017,7,28,6,15,556.5,43.5,0.7,12.5,157.5,233.63,177.11
2017,7,28,6,30,630.0,50.0,0.7,13.0,206.0,297.52,232.66
2017,7,28,6,45,678.0,54.5,0.7,13.5,258.0,356.7,283.35
2017,7,28,7,0,726.0,59.0,0.7,14.0,310.0,420.04,335.42
2017,7,28,7,15,759.0,63.0,0.7,14.5,363.0,478.69,381.91
2017,7,28,7,30,792.0,67.0,0.7,15.0,416.0,539.33,428.02
2017,7,28,7,45,816.0,69.5,0.75,16.0,467.5,591.37,465.79
2017,7,28,8,0,840.0,72.0,0.8,17.0,519.0,646.58,504.12
2017,7,28,8,15,858.0,74.5,0.8,17.5,568.5,697.71,536.91
2017,7,28,8,30,876.0,77.0,0.8,18.0,618.0,748.2,568.49
2017,7,28,8,45,889.5,79.5,0.8,18.5,663.5,794.21,596.33
2017,7,28,9,0,903.0,82.0,0.8,19.0,709.0,838.69,622.64
2017,7,28,9,15,913.5,83.5,0.85,19.5,750.0,877.73,645.79
2017,7,28,9,30,924.0,85.0,0.9,20.0,791.0,914.58,667.35
2017,7,28,9,45,922.5,91.5,0.95,20.5,824.0,943.5,683.68
2017,7,28,10,0,921.0,98.0,1.0,21.0,857.0,969.19,698.01
2017,7,28,10,15,927.5,99.5,1.0,21.0,886.5,993.88,712.12
2017,7,28,10,30,934.0,101.0,1.0,21.0,916.0,1015.54,724.34
2017,7,28,10,45,938.0,102.0,1.05,21.5,938.5,1031.04,732.44
2017,7,28,11,0,942.0,103.0,1.1,22.0,961.0,1043.22,738.65
2017,7,28,11,15,945.0,103.5,1.15,22.0,976.0,1050.5,743.39
2017,7,28,11,30,948.0,104.0,1.2,22.0,991.0,1054.33,746.19
2017,7,28,11,45,950.0,104.5,1.25,22.5,999.0,1053.69,744.98
2017,7,28,12,0,952.0,105.0,1.3,23.0,1007.0,1049.59,741.78
2017,7,28,12,15,952.0,105.0,1.3,22.5,1007.0,1039.56,737.04
2017,7,28,12,30,952.0,105.0,1.3,22.0,1007.0,1026.16,730.36
2017,7,28,12,45,949.5,105.5,1.35,22.0,999.0,1007.58,720.0
2017,7,28,13,0,947.0,106.0,1.4,22.0,991.0,985.84,707.68
2017,7,28,13,15,944.5,105.5,1.4,21.5,975.5,960.06,693.36
2017,7,28,13,30,942.0,105.0,1.4,21.0,960.0,931.35,677.11
2017,7,28,13,45,938.5,103.5,1.45,21.0,938.0,898.01,657.16
2017,7,28,14,0,935.0,102.0,1.5,21.0,916.0,862.08,635.31
2017,7,28,14,15,929.0,100.5,1.5,20.5,886.5,821.77,610.88
2017,7,28,14,30,923.0,99.0,1.5,20.0,857.0,779.38,584.72
2017,7,28,14,45,916.0,97.0,1.5,20.0,821.5,733.93,554.97
2017,7,28,15,0,909.0,95.0,1.5,20.0,786.0,686.89,522.74
2017,7,28,15,15,898.0,93.0,1.45,19.5,744.5,636.04,486.29
2017,7,28,15,30,887.0,91.0,1.4,19.0,703.0,584.4,448.14
2017,7,28,15,45,875.0,88.0,1.4,19.0,657.5,530.76,406.77
2017,7,28,16,0,863.0,85.0,1.4,19.0,612.0,476.92,363.88
2017,7,28,16,15,844.0,82.0,1.35,18.5,562.5,420.27,317.93
2017,7,28,16,30,825.0,79.0,1.3,18.0,513.0,361.61,269.03
2017,7,28,16,45,801.5,75.5,1.3,17.5,461.0,305.26,220.79
2017,7,28,17,0,778.0,72.0,1.3,17.0,409.0,250.96,173.42
2017,7,28,17,15,743.0,67.5,1.25,16.5,356.0,195.87,126.21
2017,7,28,17,30,708.0,63.0,1.2,16.0,303.0,144.55,84.39
2017,7,28,17,45,658.5,57.5,1.15,15.5,251.0,95.21,49.93
2017,7,28,18,0,609.0,52.0,1.1,15.0,199.0,48.51,26.53
2017,7,28,18,15,530.0,45.0,1.05,14.0,150.5,31.5,22.47
2017,7,28,18,30,451.0,38.0,1.0,13.0,102.0,28.03,19.09
2017,7,28,18,45,318.0,27.5,1.0,12.5,63.5,21.01,11.96
2017,7,28,19,0,185.0,17.0,1.0,12.0,25.0,13.42,0.0
2017,7,28,19,15,92.5,8.5,0.95,11.5,12.5,8.36,0.0
2017,7,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,29,5,15,116.5,8.5,0.8,8.5,14.5,20.35,0.0
2017,7,29,5,30,233.0,17.0,0.8,9.0,29.0,57.46,4.53
2017,7,29,5,45,366.0,26.5,0.8,10.0,69.0,113.15,72.31
2017,7,29,6,0,499.0,36.0,0.8,11.0,109.0,178.89,128.3
2017,7,29,6,15,574.0,42.0,0.75,11.5,158.5,235.76,179.0
2017,7,29,6,30,649.0,48.0,0.7,12.0,208.0,301.68,236.43
2017,7,29,6,45,698.5,52.5,0.65,12.5,261.0,362.46,288.44
2017,7,29,7,0,748.0,57.0,0.6,13.0,314.0,427.55,341.71
2017,7,29,7,15,780.5,60.5,0.6,13.5,367.0,486.49,388.43
2017,7,29,7,30,813.0,64.0,0.6,14.0,420.0,547.32,434.66
2017,7,29,7,45,837.5,66.5,0.6,15.0,472.5,600.7,472.83
2017,7,29,8,0,862.0,69.0,0.6,16.0,525.0,657.25,511.19
2017,7,29,8,15,879.5,71.0,0.6,16.5,575.0,708.44,543.68
2017,7,29,8,30,897.0,73.0,0.6,17.0,625.0,758.9,574.92
2017,7,29,8,45,910.5,75.0,0.65,18.0,671.0,805.2,602.36
2017,7,29,9,0,924.0,77.0,0.7,19.0,717.0,849.92,628.24
2017,7,29,9,15,934.0,78.5,0.7,19.5,758.5,889.25,650.47
2017,7,29,9,30,944.0,80.0,0.7,20.0,800.0,926.3,670.97
2017,7,29,9,45,947.0,84.0,0.75,20.5,835.0,957.19,688.37
2017,7,29,10,0,950.0,88.0,0.8,21.0,870.0,985.04,703.87
2017,7,29,10,15,956.0,89.5,0.85,21.5,899.5,1009.88,717.49
2017,7,29,10,30,962.0,91.0,0.9,22.0,929.0,1031.57,729.21
2017,7,29,10,45,966.0,91.5,0.95,22.5,951.5,1046.95,737.14
2017,7,29,11,0,970.0,92.0,1.0,23.0,974.0,1058.91,743.16
2017,7,29,11,15,973.0,92.5,1.05,23.0,989.5,1066.4,748.02
2017,7,29,11,30,976.0,93.0,1.1,23.0,1005.0,1070.33,750.92
2017,7,29,11,45,977.0,93.5,1.15,23.5,1012.5,1068.7,749.14
2017,7,29,12,0,978.0,94.0,1.2,24.0,1020.0,1063.5,745.37
2017,7,29,12,15,978.0,94.0,1.2,24.0,1019.5,1053.27,739.18
2017,7,29,12,30,978.0,94.0,1.2,24.0,1019.0,1039.56,731.04
2017,7,29,12,45,970.5,97.5,1.25,24.0,1009.5,1018.87,719.61
2017,7,29,13,0,963.0,101.0,1.3,24.0,1000.0,995.09,706.31
2017,7,29,13,15,960.0,100.5,1.3,23.5,984.0,968.47,691.74
2017,7,29,13,30,957.0,100.0,1.3,23.0,968.0,938.89,675.21
2017,7,29,13,45,952.0,99.5,1.3,23.0,945.0,904.79,654.41
2017,7,29,14,0,947.0,99.0,1.3,23.0,922.0,868.14,631.85
2017,7,29,14,15,941.0,97.5,1.3,22.5,892.0,827.36,607.57
2017,7,29,14,30,935.0,96.0,1.3,22.0,862.0,784.47,581.54
2017,7,29,14,45,926.0,95.0,1.3,22.0,825.5,738.05,551.62
2017,7,29,15,0,917.0,94.0,1.3,22.0,789.0,690.17,519.32
2017,7,29,15,15,906.0,92.0,1.25,21.5,747.5,638.9,483.05
2017,7,29,15,30,895.0,90.0,1.2,21.0,706.0,586.83,445.06
2017,7,29,15,45,880.5,87.5,1.2,21.0,659.5,531.95,403.31
2017,7,29,16,0,866.0,85.0,1.2,21.0,613.0,477.1,360.19
2017,7,29,16,15,847.0,82.0,1.15,20.5,562.5,420.24,314.59
2017,7,29,16,30,828.0,79.0,1.1,20.0,512.0,361.39,266.04
2017,7,29,16,45,802.5,75.5,1.05,19.5,460.0,304.25,217.63
2017,7,29,17,0,777.0,72.0,1.0,19.0,408.0,249.38,170.33
2017,7,29,17,15,741.0,68.0,0.95,18.0,354.5,194.61,124.21
2017,7,29,17,30,705.0,64.0,0.9,17.0,301.0,143.74,83.44
2017,7,29,17,45,653.5,58.0,0.9,16.5,248.5,94.01,49.18
2017,7,29,18,0,602.0,52.0,0.9,16.0,196.0,47.1,26.11
2017,7,29,18,15,521.0,44.5,0.8,15.0,147.5,31.2,22.1
2017,7,29,18,30,440.0,37.0,0.7,14.0,99.0,27.26,18.31
2017,7,29,18,45,304.5,26.5,0.65,13.5,61.0,20.2,11.1
2017,7,29,19,0,169.0,16.0,0.6,13.0,23.0,12.56,0.0
2017,7,29,19,15,84.5,8.0,0.6,12.5,11.5,7.86,0.0
2017,7,29,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,5,15,99.5,8.0,0.75,9.5,13.0,17.98,0.0
2017,7,30,5,30,199.0,16.0,0.7,10.0,26.0,50.66,0.0
2017,7,30,5,45,330.5,26.5,0.65,10.5,64.5,105.35,66.81
2017,7,30,6,0,462.0,37.0,0.6,11.0,103.0,169.66,121.55
2017,7,30,6,15,538.5,44.0,0.55,11.5,151.5,227.17,172.31
2017,7,30,6,30,615.0,51.0,0.5,12.0,200.0,291.52,228.07
2017,7,30,6,45,666.0,55.5,0.45,13.0,252.5,351.2,278.35
2017,7,30,7,0,717.0,60.0,0.4,14.0,305.0,415.34,329.89
2017,7,30,7,15,751.0,64.0,0.4,14.5,358.0,474.11,376.08
2017,7,30,7,30,785.0,68.0,0.4,15.0,411.0,534.97,421.95
2017,7,30,7,45,810.5,71.0,0.4,16.0,463.0,591.15,461.73
2017,7,30,8,0,836.0,74.0,0.4,17.0,515.0,644.78,498.08
2017,7,30,8,15,854.0,76.5,0.45,17.5,564.5,695.78,530.98
2017,7,30,8,30,872.0,79.0,0.5,18.0,614.0,746.16,562.8
2017,7,30,8,45,887.0,80.5,0.55,19.0,660.0,792.14,589.99
2017,7,30,9,0,902.0,82.0,0.6,20.0,706.0,836.73,615.74
2017,7,30,9,15,912.0,84.0,0.65,20.5,747.0,875.9,638.75
2017,7,30,9,30,922.0,86.0,0.7,21.0,788.0,912.85,660.16
2017,7,30,9,45,921.5,92.0,0.75,22.0,821.5,942.14,675.28
2017,7,30,10,0,921.0,98.0,0.8,23.0,855.0,968.26,688.39
2017,7,30,10,15,927.0,99.5,0.85,23.0,884.0,992.5,702.99
2017,7,30,10,30,933.0,101.0,0.9,23.0,913.0,1013.68,715.79
2017,7,30,10,45,938.5,101.0,0.95,23.5,936.0,1029.59,724.07
2017,7,30,11,0,944.0,101.0,1.0,24.0,959.0,1042.22,730.49
2017,7,30,11,15,947.0,101.5,1.0,24.0,974.0,1049.51,734.21
2017,7,30,11,30,950.0,102.0,1.0,24.0,989.0,1053.34,736.02
2017,7,30,11,45,952.5,101.5,1.05,24.5,996.5,1052.16,734.56
2017,7,30,12,0,955.0,101.0,1.1,25.0,1004.0,1047.49,731.16
2017,7,30,12,15,955.5,101.0,1.1,25.0,1004.5,1037.9,725.37
2017,7,30,12,30,956.0,101.0,1.1,25.0,1005.0,1024.91,717.68
2017,7,30,12,45,949.5,104.5,1.15,25.5,995.5,1005.45,705.68
2017,7,30,13,0,943.0,108.0,1.2,26.0,986.0,982.93,691.89
2017,7,30,13,15,940.5,107.0,1.2,26.0,970.5,956.66,676.31
2017,7,30,13,30,938.0,106.0,1.2,26.0,955.0,927.47,658.9
2017,7,30,13,45,935.0,104.5,1.2,26.0,933.0,894.57,639.1
2017,7,30,14,0,932.0,103.0,1.2,26.0,911.0,859.05,617.53
2017,7,30,14,15,926.0,101.5,1.2,25.5,881.5,818.74,593.85
2017,7,30,14,30,920.0,100.0,1.2,25.0,852.0,776.35,568.47
2017,7,30,14,45,913.0,98.0,1.2,25.0,816.5,730.9,539.57
2017,7,30,15,0,906.0,96.0,1.2,25.0,781.0,683.87,508.09
2017,7,30,15,15,894.5,94.0,1.15,24.5,739.5,632.73,472.36
2017,7,30,15,30,883.0,92.0,1.1,24.0,698.0,580.86,434.99
2017,7,30,15,45,869.5,89.0,1.1,24.0,652.0,526.55,394.19
2017,7,30,16,0,856.0,86.0,1.1,24.0,606.0,472.19,351.99
2017,7,30,16,15,836.5,83.0,1.1,23.5,556.0,412.83,305.37
2017,7,30,16,30,817.0,80.0,1.1,23.0,506.0,357.11,259.85
2017,7,30,16,45,791.5,76.5,1.1,22.5,454.0,300.55,212.52
2017,7,30,17,0,766.0,73.0,1.1,22.0,402.0,246.26,166.28
2017,7,30,17,15,730.0,68.5,1.1,21.0,349.0,191.65,120.87
2017,7,30,17,30,694.0,64.0,1.1,20.0,296.0,140.95,80.78
2017,7,30,17,45,642.0,58.5,1.1,19.5,244.0,89.37,45.52
2017,7,30,18,0,590.0,53.0,1.1,19.0,192.0,46.43,26.27
2017,7,30,18,15,508.5,45.0,1.05,18.0,143.5,31.77,22.26
2017,7,30,18,30,427.0,37.0,1.0,17.0,95.0,27.41,18.13
2017,7,30,18,45,292.5,26.0,0.95,16.0,58.0,19.87,10.51
2017,7,30,19,0,158.0,15.0,0.9,15.0,21.0,14.74,0.0
2017,7,30,19,15,79.0,7.5,0.85,14.5,10.5,7.37,0.0
2017,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,5,15,90.0,8.0,0.7,9.5,12.0,16.9,0.0
2017,7,31,5,30,180.0,16.0,0.6,10.0,24.0,47.29,0.0
2017,7,31,5,45,311.5,26.5,0.55,10.5,62.0,101.05,63.62
2017,7,31,6,0,443.0,37.0,0.5,11.0,100.0,164.14,117.34
2017,7,31,6,15,521.0,44.5,0.45,11.5,148.5,221.57,167.81
2017,7,31,6,30,599.0,52.0,0.4,12.0,197.0,287.19,224.38
2017,7,31,6,45,651.5,57.0,0.4,13.0,249.0,345.96,274.02
2017,7,31,7,0,704.0,62.0,0.4,14.0,301.0,410.63,326.27
2017,7,31,7,15,739.0,66.0,0.4,14.5,354.0,469.3,372.43
2017,7,31,7,30,774.0,70.0,0.4,15.0,407.0,530.17,418.38
2017,7,31,7,45,800.0,73.0,0.4,16.0,459.0,586.18,458.12
2017,7,31,8,0,826.0,76.0,0.4,17.0,511.0,642.87,496.69
2017,7,31,8,15,845.0,79.0,0.4,17.5,560.5,691.52,527.4
2017,7,31,8,30,864.0,82.0,0.4,18.0,610.0,742.85,559.11
2017,7,31,8,45,879.0,84.0,0.45,19.0,656.5,789.11,586.39
2017,7,31,9,0,894.0,86.0,0.5,20.0,703.0,833.97,612.25
2017,7,31,9,15,905.0,87.5,0.55,21.0,744.0,873.2,634.02
2017,7,31,9,30,916.0,89.0,0.6,22.0,785.0,910.29,654.17
2017,7,31,9,45,924.5,90.5,0.65,23.0,821.0,942.74,671.15
2017,7,31,10,0,933.0,92.0,0.7,24.0,857.0,972.5,686.36
2017,7,31,10,15,939.5,93.5,0.75,24.5,886.5,997.49,699.9
2017,7,31,10,30,946.0,95.0,0.8,25.0,916.0,1019.39,711.62
2017,7,31,10,45,951.0,95.0,0.85,25.5,939.0,1035.01,719.62
2017,7,31,11,0,956.0,95.0,0.9,26.0,962.0,1047.28,725.76
2017,7,31,11,15,959.0,95.5,0.95,26.0,977.5,1054.67,730.53
2017,7,31,11,30,962.0,96.0,1.0,26.0,993.0,1058.54,733.39
2017,7,31,11,45,964.5,96.0,1.05,26.5,1001.0,1057.86,732.23
2017,7,31,12,0,967.0,96.0,1.1,27.0,1009.0,1053.64,729.11
2017,7,31,12,15,967.0,96.0,1.15,27.0,1008.5,1043.46,723.96
2017,7,31,12,30,967.0,96.0,1.2,27.0,1008.0,1029.83,716.86
2017,7,31,12,45,969.0,93.5,1.25,27.0,1001.0,1012.18,707.37
2017,7,31,13,0,971.0,91.0,1.3,27.0,994.0,991.15,695.84
2017,7,31,13,15,968.0,90.5,1.3,27.0,978.0,964.31,679.92
2017,7,31,13,30,965.0,90.0,1.3,27.0,962.0,934.47,662.16
2017,7,31,13,45,961.0,89.0,1.35,27.0,939.0,900.44,642.38
2017,7,31,14,0,957.0,88.0,1.4,27.0,916.0,863.76,620.7
2017,7,31,14,15,951.0,87.0,1.4,26.5,886.0,823.05,596.74
2017,7,31,14,30,945.0,86.0,1.4,26.0,856.0,780.2,571.02
2017,7,31,14,45,936.5,84.5,1.4,26.0,820.0,733.18,541.01
2017,7,31,15,0,928.0,83.0,1.4,26.0,784.0,684.64,508.85
2017,7,31,15,15,917.0,81.5,1.4,25.5,742.0,633.3,473.24
2017,7,31,15,30,906.0,80.0,1.4,25.0,700.0,581.13,435.81
2017,7,31,15,45,892.0,78.0,1.4,24.5,653.5,526.39,395.14
2017,7,31,16,0,878.0,76.0,1.4,24.0,607.0,471.61,352.91
2017,7,31,16,15,859.0,73.5,1.35,23.5,557.0,414.58,307.29
2017,7,31,16,30,840.0,71.0,1.3,23.0,507.0,358.54,260.96
2017,7,31,16,45,814.5,68.0,1.3,22.5,454.5,301.37,212.8
2017,7,31,17,0,789.0,65.0,1.3,22.0,402.0,243.06,163.12
2017,7,31,17,15,754.0,61.0,1.25,21.0,348.5,187.84,116.88
2017,7,31,17,30,719.0,57.0,1.2,20.0,295.0,136.38,76.08
2017,7,31,17,45,667.5,52.5,1.15,19.5,243.0,87.28,43.25
2017,7,31,18,0,616.0,48.0,1.1,19.0,191.0,44.18,25.09
2017,7,31,18,15,536.0,41.0,1.05,18.0,143.0,28.5,19.39
2017,7,31,18,30,456.0,34.0,1.0,17.0,95.0,24.84,15.88
2017,7,31,18,45,318.5,24.0,0.95,16.0,57.5,18.14,8.93
2017,7,31,19,0,181.0,14.0,0.9,15.0,20.0,13.76,0.0
2017,7,31,19,15,90.5,7.0,0.85,14.5,10.0,6.88,0.0
2017,7,31,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,5,15,79.0,7.5,0.65,10.5,11.0,15.2,0.0
2017,8,1,5,30,158.0,15.0,0.6,11.0,22.0,42.49,0.0
2017,8,1,5,45,286.0,26.5,0.55,11.5,58.5,95.47,59.41
2017,8,1,6,0,414.0,38.0,0.5,12.0,95.0,157.14,111.9
2017,8,1,6,15,492.5,45.5,0.5,12.5,142.5,213.1,160.92
2017,8,1,6,30,571.0,53.0,0.5,13.0,190.0,277.32,216.31
2017,8,1,6,45,624.5,58.5,0.5,14.0,241.5,336.65,266.36
2017,8,1,7,0,678.0,64.0,0.5,15.0,293.0,399.76,317.44
2017,8,1,7,15,714.0,68.5,0.5,16.0,345.0,458.23,362.87
2017,8,1,7,30,750.0,73.0,0.5,17.0,397.0,519.03,408.05
2017,8,1,7,45,776.5,76.5,0.5,18.0,449.0,574.82,447.61
2017,8,1,8,0,803.0,80.0,0.5,19.0,501.0,631.38,486.1
2017,8,1,8,15,823.0,82.5,0.5,20.0,550.0,682.65,518.01
2017,8,1,8,30,843.0,85.0,0.5,21.0,599.0,729.81,545.78
2017,8,1,8,45,857.5,88.0,0.55,22.0,645.0,775.99,573.01
2017,8,1,9,0,872.0,91.0,0.6,23.0,691.0,820.78,598.76
2017,8,1,9,15,883.5,93.0,0.6,23.5,732.0,860.28,620.94
2017,8,1,9,30,895.0,95.0,0.6,24.0,773.0,897.72,641.52
2017,8,1,9,45,886.5,105.5,0.65,25.0,804.0,923.85,654.53
2017,8,1,10,0,878.0,116.0,0.7,26.0,835.0,946.43,665.42
2017,8,1,10,15,885.0,117.5,0.75,26.5,864.0,970.72,678.66
2017,8,1,10,30,892.0,119.0,0.8,27.0,893.0,992.11,690.09
2017,8,1,10,45,897.5,120.0,0.85,28.0,915.5,1008.47,697.18
2017,8,1,11,0,903.0,121.0,0.9,29.0,938.0,1021.67,702.45
2017,8,1,11,15,906.0,122.0,0.95,29.0,953.5,1029.13,707.21
2017,8,1,11,30,909.0,123.0,1.0,29.0,969.0,1033.27,710.17
2017,8,1,11,45,911.0,123.0,1.05,29.5,976.5,1032.03,708.66
2017,8,1,12,0,913.0,123.0,1.1,30.0,984.0,1027.45,705.32
2017,8,1,12,15,912.5,123.0,1.1,30.0,983.0,1017.1,699.16
2017,8,1,12,30,912.0,123.0,1.1,30.0,982.0,1003.52,691.23
2017,8,1,12,45,913.0,121.0,1.15,30.5,974.5,986.18,680.64
2017,8,1,13,0,914.0,119.0,1.2,31.0,967.0,965.7,668.2
2017,8,1,13,15,910.0,118.0,1.2,30.5,951.0,938.62,653.63
2017,8,1,13,30,906.0,117.0,1.2,30.0,935.0,908.79,637.32
2017,8,1,13,45,898.0,117.0,1.25,30.0,910.5,873.95,617.17
2017,8,1,14,0,890.0,117.0,1.3,30.0,886.0,836.89,595.4
2017,8,1,14,15,882.0,115.5,1.3,29.5,856.0,796.37,571.68
2017,8,1,14,30,874.0,114.0,1.3,29.0,826.0,754.03,546.42
2017,8,1,14,45,861.0,113.5,1.35,29.0,789.0,707.57,517.42
2017,8,1,15,0,848.0,113.0,1.4,29.0,752.0,660.12,485.32
2017,8,1,15,15,834.5,110.5,1.4,28.5,710.0,608.47,449.87
2017,8,1,15,30,821.0,108.0,1.4,28.0,668.0,557.31,413.56
2017,8,1,15,45,801.0,106.0,1.4,27.5,621.5,503.2,373.84
2017,8,1,16,0,781.0,104.0,1.4,27.0,575.0,449.85,333.31
2017,8,1,16,15,758.5,100.5,1.3,26.5,526.0,395.13,290.1
2017,8,1,16,30,736.0,97.0,1.2,26.0,477.0,341.97,246.88
2017,8,1,16,45,704.0,93.0,1.2,25.5,425.5,284.74,200.09
2017,8,1,17,0,672.0,89.0,1.2,25.0,374.0,232.97,156.98
2017,8,1,17,15,631.5,83.0,1.15,24.0,322.5,181.2,114.96
2017,8,1,17,30,591.0,77.0,1.1,23.0,271.0,133.88,78.57
2017,8,1,17,45,530.5,69.5,1.05,22.0,221.0,88.51,48.93
2017,8,1,18,0,470.0,62.0,1.0,21.0,171.0,50.16,32.05
2017,8,1,18,15,387.5,51.5,0.9,20.0,126.0,37.91,27.34
2017,8,1,18,30,305.0,41.0,0.8,19.0,81.0,31.54,21.41
2017,8,1,18,45,187.5,26.5,0.75,18.5,47.5,20.47,10.41
2017,8,1,19,0,70.0,12.0,0.7,18.0,14.0,11.8,0.0
2017,8,1,19,15,35.0,6.0,0.65,17.5,7.0,0.0,0.0
2017,8,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,0.5,14.5,8.5,8.36,0.0
2017,8,2,5,30,0.0,17.0,0.7,15.0,17.0,16.71,0.0
2017,8,2,5,45,130.0,32.5,0.9,15.5,50.5,66.14,40.99
2017,8,2,6,0,260.0,48.0,1.1,16.0,84.0,126.85,90.57
2017,8,2,6,15,337.5,61.0,1.1,16.5,128.0,179.44,135.35
2017,8,2,6,30,415.0,74.0,1.1,17.0,172.0,240.44,187.03
2017,8,2,6,45,474.0,83.0,1.1,17.5,221.5,297.23,234.82
2017,8,2,7,0,533.0,92.0,1.1,18.0,271.0,362.27,287.74
2017,8,2,7,15,573.5,99.5,1.0,18.5,321.0,419.28,332.44
2017,8,2,7,30,614.0,107.0,0.9,19.0,371.0,479.27,377.59
2017,8,2,7,45,647.5,111.5,0.85,19.5,421.5,534.32,417.63
2017,8,2,8,0,681.0,116.0,0.8,20.0,472.0,591.0,457.37
2017,8,2,8,15,704.0,121.0,0.75,20.0,520.0,642.09,492.52
2017,8,2,8,30,727.0,126.0,0.7,20.0,568.0,693.26,526.29
2017,8,2,8,45,749.5,127.0,0.65,20.5,613.0,737.08,552.3
2017,8,2,9,0,772.0,128.0,0.6,21.0,658.0,782.75,578.94
2017,8,2,9,15,785.5,131.0,0.5,21.5,698.5,821.99,599.79
2017,8,2,9,30,799.0,134.0,0.4,22.0,739.0,859.53,619.01
2017,8,2,9,45,803.5,139.5,0.35,22.5,772.0,889.63,634.07
2017,8,2,10,0,808.0,145.0,0.3,23.0,805.0,917.16,647.41
2017,8,2,10,15,816.0,147.0,0.3,23.5,834.0,941.59,659.75
2017,8,2,10,30,824.0,149.0,0.3,24.0,863.0,963.34,670.43
2017,8,2,10,45,833.0,148.5,0.35,25.0,886.0,980.6,678.19
2017,8,2,11,0,842.0,148.0,0.4,26.0,909.0,988.83,680.68
2017,8,2,11,15,845.5,149.0,0.5,26.5,924.0,996.31,685.43
2017,8,2,11,30,849.0,150.0,0.6,27.0,939.0,1000.68,688.43
2017,8,2,11,45,620.5,283.5,0.7,27.5,862.5,917.32,637.24
2017,8,2,12,0,392.0,417.0,0.8,28.0,786.0,815.77,568.33
2017,8,2,12,15,626.5,281.0,0.9,28.0,870.5,905.98,634.99
2017,8,2,12,30,861.0,145.0,1.0,28.0,955.0,975.78,679.66
2017,8,2,12,45,858.0,145.5,1.1,28.0,947.0,957.85,669.69
2017,8,2,13,0,855.0,146.0,1.2,28.0,939.0,937.07,658.98
2017,8,2,13,15,851.0,145.0,1.2,28.0,923.5,911.21,643.51
2017,8,2,13,30,847.0,144.0,1.2,28.0,908.0,882.79,626.45
2017,8,2,13,45,838.0,144.5,1.25,28.0,884.0,851.28,608.03
2017,8,2,14,0,829.0,145.0,1.3,28.0,860.0,815.18,586.46
2017,8,2,14,15,821.0,143.5,1.25,27.5,831.0,776.13,562.72
2017,8,2,14,30,813.0,142.0,1.2,27.0,802.0,735.45,537.65
2017,8,2,14,45,792.0,145.0,1.2,27.0,764.5,688.68,506.39
2017,8,2,15,0,771.0,148.0,1.2,27.0,727.0,641.77,473.86
2017,8,2,15,15,756.0,145.0,1.2,26.5,686.5,592.94,440.23
2017,8,2,15,30,741.0,142.0,1.2,26.0,646.0,542.27,404.26
2017,8,2,15,45,709.0,143.0,1.2,26.0,598.5,488.36,363.98
2017,8,2,16,0,677.0,144.0,1.2,26.0,551.0,436.57,324.19
2017,8,2,16,15,651.0,138.5,1.15,25.5,503.0,383.61,282.99
2017,8,2,16,30,625.0,133.0,1.1,25.0,455.0,332.77,242.31
2017,8,2,16,45,584.5,128.0,1.05,24.5,404.0,280.55,200.13
2017,8,2,17,0,544.0,123.0,1.0,24.0,353.0,232.28,160.86
2017,8,2,17,15,499.5,113.5,1.0,23.5,303.0,183.54,122.08
2017,8,2,17,30,455.0,104.0,1.0,23.0,253.0,139.69,88.95
2017,8,2,17,45,388.5,93.0,1.0,22.5,204.0,98.12,61.79
2017,8,2,18,0,322.0,82.0,1.0,22.0,155.0,64.04,45.09
2017,8,2,18,15,249.0,65.0,1.0,22.0,112.5,48.91,36.47
2017,8,2,18,30,176.0,48.0,1.0,22.0,70.0,39.02,27.34
2017,8,2,18,45,88.0,29.0,1.05,22.0,40.0,24.12,12.65
2017,8,2,19,0,0.0,10.0,1.1,22.0,10.0,9.83,0.0
2017,8,2,19,15,0.0,5.0,1.0,22.0,5.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
