Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,5.5,0.85,18.0,5.5,5.41,0.0
2017,8,3,5,30,0.0,11.0,0.8,18.0,11.0,10.81,0.0
2017,8,3,5,45,47.0,30.0,0.75,18.5,36.0,43.47,25.8
2017,8,3,6,0,94.0,49.0,0.7,19.0,61.0,78.4,55.45
2017,8,3,6,15,134.0,69.0,0.7,19.0,95.5,120.71,90.96
2017,8,3,6,30,174.0,89.0,0.7,19.0,130.0,164.08,127.39
2017,8,3,6,45,201.0,109.5,0.7,19.0,168.5,206.67,162.9
2017,8,3,7,0,228.0,130.0,0.7,19.0,207.0,251.84,199.68
2017,8,3,7,15,255.0,148.0,0.65,19.5,247.0,296.67,234.74
2017,8,3,7,30,282.0,166.0,0.6,20.0,287.0,343.78,270.46
2017,8,3,7,45,215.5,196.5,0.6,20.5,296.0,342.51,267.56
2017,8,3,8,0,149.0,227.0,0.6,21.0,305.0,340.43,263.67
2017,8,3,8,15,169.0,250.5,0.55,21.5,347.0,385.55,296.1
2017,8,3,8,30,189.0,274.0,0.5,22.0,389.0,431.85,328.14
2017,8,3,8,45,335.5,258.0,0.5,22.5,480.5,543.38,409.04
2017,8,3,9,0,482.0,242.0,0.5,23.0,572.0,665.72,493.17
2017,8,3,9,15,400.5,290.5,0.65,23.0,576.0,655.05,483.13
2017,8,3,9,30,319.0,339.0,0.8,23.0,580.0,646.07,475.33
2017,8,3,9,45,202.0,362.0,1.0,23.5,517.5,563.25,415.85
2017,8,3,10,0,85.0,385.0,1.2,24.0,455.0,473.8,350.13
2017,8,3,10,15,184.0,400.0,1.2,24.0,557.5,592.56,436.0
2017,8,3,10,30,283.0,415.0,1.2,24.0,660.0,713.74,518.71
2017,8,3,10,45,270.0,430.5,1.3,24.5,669.0,719.08,519.85
2017,8,3,11,0,257.0,446.0,1.4,25.0,678.0,722.88,521.16
2017,8,3,11,15,204.0,459.5,1.4,25.0,646.0,676.12,488.08
2017,8,3,11,30,151.0,473.0,1.4,25.0,614.0,635.81,459.34
2017,8,3,11,45,166.0,463.5,1.4,25.0,619.0,638.3,461.85
2017,8,3,12,0,181.0,454.0,1.4,25.0,624.0,640.06,463.53
2017,8,3,12,15,112.0,433.0,1.35,25.0,538.0,547.52,398.24
2017,8,3,12,30,43.0,412.0,1.3,25.0,452.0,451.14,329.52
2017,8,3,12,45,36.5,392.0,1.3,25.0,426.5,422.68,310.07
2017,8,3,13,0,30.0,372.0,1.3,25.0,401.0,394.55,290.27
2017,8,3,13,15,31.0,369.5,1.25,25.0,398.5,390.84,287.83
2017,8,3,13,30,32.0,367.0,1.2,25.0,396.0,386.95,285.16
2017,8,3,13,45,44.0,378.0,1.15,25.5,417.0,405.26,298.05
2017,8,3,14,0,56.0,389.0,1.1,26.0,438.0,422.42,309.85
2017,8,3,14,15,138.5,391.5,1.05,26.0,505.5,485.3,356.13
2017,8,3,14,30,221.0,394.0,1.0,26.0,573.0,539.92,395.15
2017,8,3,14,45,206.0,376.5,0.95,26.5,537.5,501.26,366.97
2017,8,3,15,0,191.0,359.0,0.9,27.0,502.0,463.55,340.06
2017,8,3,15,15,160.0,337.5,0.9,26.5,453.0,413.67,305.64
2017,8,3,15,30,129.0,316.0,0.9,26.0,404.0,366.61,272.7
2017,8,3,15,45,298.0,262.0,0.95,26.0,446.0,391.78,292.62
2017,8,3,16,0,467.0,208.0,1.0,26.0,488.0,399.44,297.21
2017,8,3,16,15,457.0,191.5,1.0,25.5,446.0,353.5,261.96
2017,8,3,16,30,447.0,175.0,1.0,25.0,404.0,308.28,226.59
2017,8,3,16,45,255.5,171.5,1.0,24.5,299.5,225.93,166.49
2017,8,3,17,0,64.0,168.0,1.0,24.0,195.0,167.67,126.7
2017,8,3,17,15,52.5,146.5,0.95,23.5,167.0,141.46,106.87
2017,8,3,17,30,41.0,125.0,0.9,23.0,139.0,116.72,88.02
2017,8,3,17,45,28.5,102.5,0.85,22.5,111.5,92.71,69.68
2017,8,3,18,0,16.0,80.0,0.8,22.0,84.0,73.13,57.57
2017,8,3,18,15,8.0,58.0,0.8,21.5,60.0,53.68,40.59
2017,8,3,18,30,0.0,36.0,0.8,21.0,36.0,34.17,23.3
2017,8,3,18,45,0.0,19.5,0.8,20.5,19.5,18.83,8.39
2017,8,3,19,0,0.0,3.0,0.8,20.0,3.0,2.95,0.0
2017,8,3,19,15,0.0,1.5,0.8,19.5,1.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,4.0,0.85,15.5,4.0,3.85,0.0
2017,8,4,6,0,0.0,8.0,0.8,16.0,8.0,7.71,0.75
2017,8,4,6,15,0.0,13.5,0.7,16.5,13.5,13.01,5.35
2017,8,4,6,30,0.0,19.0,0.6,17.0,19.0,18.32,9.94
2017,8,4,6,45,0.0,25.0,0.55,17.5,25.0,24.12,14.86
2017,8,4,7,0,0.0,31.0,0.5,18.0,31.0,29.92,19.7
2017,8,4,7,15,0.0,33.5,0.45,18.5,33.5,32.34,21.62
2017,8,4,7,30,0.0,36.0,0.4,19.0,36.0,34.76,23.5
2017,8,4,7,45,0.0,58.0,0.35,19.5,58.0,56.06,40.92
2017,8,4,8,0,0.0,80.0,0.3,20.0,80.0,77.38,57.98
2017,8,4,8,15,0.0,87.0,0.3,20.5,87.0,84.17,63.04
2017,8,4,8,30,0.0,94.0,0.3,21.0,94.0,91.0,68.13
2017,8,4,8,45,0.0,67.5,0.3,22.0,67.5,65.3,47.16
2017,8,4,9,0,0.0,41.0,0.3,23.0,41.0,39.65,26.4
2017,8,4,9,15,0.0,61.0,0.3,23.5,61.0,59.03,41.74
2017,8,4,9,30,0.0,81.0,0.3,24.0,81.0,78.43,56.78
2017,8,4,9,45,0.0,93.5,0.35,24.5,93.5,90.6,65.98
2017,8,4,10,0,0.0,106.0,0.4,25.0,106.0,102.89,75.2
2017,8,4,10,15,9.5,201.0,0.45,25.5,209.0,205.89,153.26
2017,8,4,10,30,19.0,296.0,0.5,26.0,312.0,310.38,228.72
2017,8,4,10,45,18.5,297.0,0.6,26.5,313.0,310.76,227.88
2017,8,4,11,0,18.0,298.0,0.7,27.0,314.0,311.07,227.75
2017,8,4,11,15,14.5,254.5,0.8,27.5,268.0,263.92,193.46
2017,8,4,11,30,11.0,211.0,0.9,28.0,222.0,217.13,159.21
2017,8,4,11,45,5.5,151.5,1.0,28.5,157.0,152.98,111.44
2017,8,4,12,0,0.0,92.0,1.1,29.0,92.0,89.33,63.18
2017,8,4,12,15,8.0,189.0,1.15,29.0,197.0,191.95,140.69
2017,8,4,12,30,16.0,286.0,1.2,29.0,302.0,294.69,215.5
2017,8,4,12,45,13.5,247.5,1.3,29.0,261.0,253.88,185.7
2017,8,4,13,0,11.0,209.0,1.4,29.0,220.0,213.38,156.35
2017,8,4,13,15,11.5,205.0,1.4,28.5,216.0,209.45,154.01
2017,8,4,13,30,12.0,201.0,1.4,28.0,212.0,205.48,151.52
2017,8,4,13,45,13.0,226.5,1.45,28.0,238.0,230.46,170.19
2017,8,4,14,0,14.0,252.0,1.5,28.0,264.0,255.17,188.51
2017,8,4,14,15,73.5,323.5,1.5,27.5,383.5,369.26,273.64
2017,8,4,14,30,133.0,395.0,1.5,27.0,503.0,476.41,350.92
2017,8,4,14,45,453.0,267.0,1.5,27.0,610.0,568.23,422.13
2017,8,4,15,0,773.0,139.0,1.5,27.0,717.0,632.32,470.92
2017,8,4,15,15,758.5,136.0,1.45,26.5,676.5,583.65,435.69
2017,8,4,15,30,744.0,133.0,1.4,26.0,636.0,534.86,400.33
2017,8,4,15,45,728.0,128.0,1.4,26.0,591.5,481.57,360.22
2017,8,4,16,0,712.0,123.0,1.4,26.0,547.0,430.49,320.52
2017,8,4,16,15,688.0,118.0,1.3,25.5,499.0,377.0,278.21
2017,8,4,16,30,664.0,113.0,1.2,25.0,451.0,325.35,236.21
2017,8,4,16,45,636.0,106.0,1.2,24.5,402.0,272.81,193.02
2017,8,4,17,0,608.0,99.0,1.2,24.0,353.0,223.02,151.58
2017,8,4,17,15,566.5,91.5,1.15,23.0,303.0,173.38,111.6
2017,8,4,17,30,525.0,84.0,1.1,22.0,253.0,128.4,77.46
2017,8,4,17,45,472.0,74.0,1.1,21.5,205.0,85.27,49.4
2017,8,4,18,0,419.0,64.0,1.1,21.0,157.0,48.35,36.47
2017,8,4,18,15,338.0,52.0,1.0,20.0,114.0,38.69,27.94
2017,8,4,18,30,257.0,40.0,0.9,19.0,71.0,30.54,20.39
2017,8,4,18,45,154.5,24.5,0.85,18.5,40.5,19.01,8.19
2017,8,4,19,0,52.0,9.0,0.8,18.0,10.0,8.85,0.0
2017,8,4,19,15,26.0,4.5,0.75,17.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,6.5,0.45,13.0,6.5,0.0,0.0
2017,8,5,5,30,0.0,13.0,0.4,13.0,13.0,12.78,0.0
2017,8,5,5,45,93.5,28.0,0.4,13.5,40.5,52.78,30.96
2017,8,5,6,0,187.0,43.0,0.4,14.0,68.0,101.98,72.72
2017,8,5,6,15,229.5,60.5,0.4,14.5,104.5,144.57,109.61
2017,8,5,6,30,272.0,78.0,0.4,15.0,141.0,191.69,149.96
2017,8,5,6,45,302.0,95.0,0.45,16.0,181.0,237.4,188.24
2017,8,5,7,0,332.0,112.0,0.5,17.0,221.0,285.92,227.54
2017,8,5,7,15,518.5,95.0,0.5,17.5,299.0,384.26,305.11
2017,8,5,7,30,705.0,78.0,0.5,18.0,377.0,496.18,390.26
2017,8,5,7,45,731.0,82.5,0.5,19.0,427.5,550.74,428.53
2017,8,5,8,0,757.0,87.0,0.5,20.0,478.0,606.11,466.39
2017,8,5,8,15,777.5,90.0,0.5,20.5,526.0,656.43,499.51
2017,8,5,8,30,798.0,93.0,0.5,21.0,574.0,706.46,530.61
2017,8,5,8,45,812.5,96.5,0.55,22.0,618.5,751.77,557.53
2017,8,5,9,0,827.0,100.0,0.6,23.0,663.0,791.44,580.23
2017,8,5,9,15,839.0,102.0,0.6,23.5,703.5,829.94,602.15
2017,8,5,9,30,851.0,104.0,0.6,24.0,744.0,866.53,622.51
2017,8,5,9,45,849.5,112.0,0.65,24.5,776.0,895.18,638.58
2017,8,5,10,0,848.0,120.0,0.7,25.0,808.0,920.79,652.79
2017,8,5,10,15,855.5,121.5,0.75,25.0,837.0,944.96,667.4
2017,8,5,10,30,863.0,123.0,0.8,25.0,866.0,966.33,680.35
2017,8,5,10,45,869.0,123.5,0.85,25.5,888.5,982.26,688.72
2017,8,5,11,0,875.0,124.0,0.9,26.0,911.0,995.13,695.34
2017,8,5,11,15,878.0,125.0,0.95,26.5,925.5,1002.38,698.68
2017,8,5,11,30,881.0,126.0,1.0,27.0,940.0,1006.38,700.2
2017,8,5,11,45,883.5,125.5,1.05,27.5,947.5,1005.09,698.65
2017,8,5,12,0,886.0,125.0,1.1,28.0,955.0,1000.53,695.29
2017,8,5,12,15,886.0,125.0,1.15,27.5,954.5,990.79,691.64
2017,8,5,12,30,886.0,125.0,1.2,27.0,954.0,977.88,686.13
2017,8,5,12,45,884.0,125.0,1.3,27.0,946.0,959.97,677.0
2017,8,5,13,0,882.0,125.0,1.4,27.0,938.0,939.08,665.94
2017,8,5,13,15,878.5,124.0,1.4,27.0,922.5,912.99,650.15
2017,8,5,13,30,875.0,123.0,1.4,27.0,907.0,884.2,632.66
2017,8,5,13,45,871.0,121.0,1.45,27.0,884.5,851.47,613.18
2017,8,5,14,0,867.0,119.0,1.5,27.0,862.0,816.37,591.97
2017,8,5,14,15,859.5,117.5,1.5,26.5,832.0,776.83,568.2
2017,8,5,14,30,852.0,116.0,1.5,26.0,802.0,735.49,542.89
2017,8,5,14,45,844.0,113.0,1.5,25.5,767.0,690.79,514.71
2017,8,5,15,0,836.0,110.0,1.5,25.0,732.0,644.74,483.27
2017,8,5,15,15,823.0,107.5,1.45,24.5,691.0,593.74,447.03
2017,8,5,15,30,810.0,105.0,1.4,24.0,650.0,543.23,410.02
2017,8,5,15,45,797.0,100.5,1.4,24.0,605.5,490.66,369.84
2017,8,5,16,0,784.0,96.0,1.4,24.0,561.0,438.19,328.45
2017,8,5,16,15,762.0,92.5,1.3,23.5,512.5,383.43,284.39
2017,8,5,16,30,740.0,89.0,1.2,23.0,464.0,330.18,240.28
2017,8,5,16,45,716.5,83.0,1.2,22.5,414.0,275.96,194.74
2017,8,5,17,0,693.0,77.0,1.2,22.0,364.0,223.9,150.42
2017,8,5,17,15,653.5,72.0,1.15,21.0,313.0,169.69,105.91
2017,8,5,17,30,614.0,67.0,1.1,20.0,262.0,122.3,69.46
2017,8,5,17,45,563.5,59.5,1.05,19.5,213.0,76.6,40.08
2017,8,5,18,0,513.0,52.0,1.0,19.0,164.0,36.77,26.67
2017,8,5,18,15,427.5,43.0,0.95,18.0,119.0,30.96,21.44
2017,8,5,18,30,342.0,34.0,0.9,17.0,74.0,25.65,16.35
2017,8,5,18,45,214.0,21.5,0.85,16.5,42.5,16.53,5.98
2017,8,5,19,0,86.0,9.0,0.8,16.0,11.0,8.85,0.0
2017,8,5,19,15,43.0,4.5,0.75,15.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,5,15,62.5,6.0,0.6,11.5,7.5,0.0,0.0
2017,8,6,5,30,125.0,12.0,0.6,12.0,15.0,29.68,0.0
2017,8,6,5,45,263.0,23.0,0.6,12.5,50.0,84.41,47.83
2017,8,6,6,0,401.0,34.0,0.6,13.0,85.0,147.08,102.66
2017,8,6,6,15,483.5,41.5,0.55,13.5,131.5,203.07,151.6
2017,8,6,6,30,566.0,49.0,0.5,14.0,178.0,267.88,207.39
2017,8,6,6,45,283.0,77.5,0.5,14.5,142.5,209.85,167.01
2017,8,6,7,0,0.0,106.0,0.5,15.0,107.0,105.15,82.7
2017,8,6,7,15,50.0,140.0,0.5,15.5,162.0,170.34,136.51
2017,8,6,7,30,100.0,174.0,0.5,16.0,217.0,237.24,189.77
2017,8,6,7,45,452.5,124.0,0.5,17.0,352.5,422.11,336.29
2017,8,6,8,0,805.0,74.0,0.5,18.0,488.0,622.7,484.17
2017,8,6,8,15,824.5,76.5,0.55,18.5,537.0,670.34,513.54
2017,8,6,8,30,844.0,79.0,0.6,19.0,586.0,720.78,545.79
2017,8,6,8,45,858.0,81.5,0.65,20.0,631.5,766.18,572.89
2017,8,6,9,0,872.0,84.0,0.7,21.0,677.0,810.15,598.54
2017,8,6,9,15,883.0,86.0,0.75,21.5,718.0,849.33,621.79
2017,8,6,9,30,894.0,88.0,0.8,22.0,759.0,886.41,643.47
2017,8,6,9,45,892.0,95.5,0.85,22.5,791.5,915.36,659.81
2017,8,6,10,0,890.0,103.0,0.9,23.0,824.0,941.1,674.16
2017,8,6,10,15,896.5,104.5,0.95,23.0,853.0,965.22,688.83
2017,8,6,10,30,903.0,106.0,1.0,23.0,882.0,986.36,701.7
2017,8,6,10,45,906.5,107.5,1.05,23.5,904.0,1001.48,709.58
2017,8,6,11,0,910.0,109.0,1.1,24.0,926.0,1013.32,715.58
2017,8,6,11,15,913.0,109.5,1.15,24.0,940.5,1020.3,720.11
2017,8,6,11,30,916.0,110.0,1.2,24.0,955.0,1023.9,722.74
2017,8,6,11,45,916.0,111.5,1.25,24.5,962.0,1022.17,720.84
2017,8,6,12,0,916.0,113.0,1.3,25.0,969.0,1017.05,717.02
2017,8,6,12,15,915.5,113.0,1.35,25.0,968.5,1006.57,711.41
2017,8,6,12,30,915.0,113.0,1.4,25.0,968.0,992.81,703.88
2017,8,6,12,45,910.5,114.5,1.45,25.0,959.0,973.58,692.98
2017,8,6,13,0,906.0,116.0,1.5,25.0,950.0,951.35,680.23
2017,8,6,13,15,903.0,115.0,1.5,24.5,934.0,925.12,665.54
2017,8,6,13,30,900.0,114.0,1.5,24.0,918.0,896.09,649.0
2017,8,6,13,45,894.0,113.5,1.5,24.0,895.0,862.37,628.05
2017,8,6,14,0,888.0,113.0,1.5,24.0,872.0,826.32,605.46
2017,8,6,14,15,881.0,111.5,1.5,23.5,842.0,786.37,581.23
2017,8,6,14,30,874.0,110.0,1.5,23.0,812.0,744.53,555.38
2017,8,6,14,45,864.5,108.0,1.5,23.0,776.5,698.8,525.41
2017,8,6,15,0,855.0,106.0,1.5,23.0,741.0,651.8,492.06
2017,8,6,15,15,842.5,103.5,1.5,22.5,699.5,601.49,456.33
2017,8,6,15,30,830.0,101.0,1.5,22.0,658.0,548.93,417.81
2017,8,6,15,45,813.5,98.0,1.5,21.5,612.5,495.01,376.92
2017,8,6,16,0,797.0,95.0,1.5,21.0,567.0,441.49,334.86
2017,8,6,16,15,775.5,91.5,1.5,20.5,517.5,386.22,290.04
2017,8,6,16,30,754.0,88.0,1.5,20.0,468.0,332.38,244.95
2017,8,6,16,45,724.0,84.0,1.5,19.5,417.0,277.4,198.15
2017,8,6,17,0,694.0,80.0,1.5,19.0,366.0,222.66,151.24
2017,8,6,17,15,654.0,74.5,1.5,18.0,314.0,170.37,107.77
2017,8,6,17,30,614.0,69.0,1.5,17.0,262.0,122.48,70.65
2017,8,6,17,45,552.5,62.0,1.5,16.5,211.5,76.68,41.52
2017,8,6,18,0,491.0,55.0,1.5,16.0,161.0,38.72,28.73
2017,8,6,18,15,404.5,45.0,1.45,15.0,116.5,32.96,23.46
2017,8,6,18,30,318.0,35.0,1.4,14.0,72.0,26.81,17.5
2017,8,6,18,45,159.0,17.5,1.4,13.5,36.0,12.95,3.04
2017,8,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,5,15,20.5,4.0,0.9,11.0,4.5,0.0,0.0
2017,8,7,5,30,41.0,8.0,0.9,11.0,9.0,13.67,0.0
2017,8,7,5,45,128.5,25.5,0.95,11.5,39.5,59.26,33.31
2017,8,7,6,0,216.0,43.0,1.0,12.0,70.0,109.09,77.92
2017,8,7,6,15,290.5,59.0,0.95,12.5,113.5,161.26,122.81
2017,8,7,6,30,365.0,75.0,0.9,13.0,157.0,221.53,174.45
2017,8,7,6,45,184.5,91.5,0.9,13.5,133.5,179.09,143.82
2017,8,7,7,0,4.0,108.0,0.9,14.0,110.0,109.22,86.7
2017,8,7,7,15,60.5,141.0,0.85,14.5,166.5,176.97,142.84
2017,8,7,7,30,117.0,174.0,0.8,15.0,223.0,252.58,203.46
2017,8,7,7,45,373.0,153.0,0.8,15.5,339.0,404.66,324.8
2017,8,7,8,0,629.0,132.0,0.8,16.0,455.0,571.4,450.7
2017,8,7,8,15,654.5,138.0,0.8,16.5,503.0,623.25,485.55
2017,8,7,8,30,680.0,144.0,0.8,17.0,551.0,675.49,520.85
2017,8,7,8,45,700.0,148.5,0.85,17.5,596.5,721.87,551.42
2017,8,7,9,0,720.0,153.0,0.9,18.0,642.0,767.6,580.35
2017,8,7,9,15,735.5,157.5,0.9,18.0,682.5,808.59,606.04
2017,8,7,9,30,751.0,162.0,0.9,18.0,723.0,848.12,630.5
2017,8,7,9,45,802.0,143.5,0.95,18.5,769.0,890.23,655.99
2017,8,7,10,0,853.0,125.0,1.0,19.0,815.0,929.67,679.43
2017,8,7,10,15,860.5,127.0,1.05,19.5,844.0,954.43,693.3
2017,8,7,10,30,868.0,129.0,1.1,20.0,873.0,976.35,705.55
2017,8,7,10,45,873.0,130.5,1.15,20.5,895.5,992.34,714.11
2017,8,7,11,0,878.0,132.0,1.2,21.0,918.0,1005.21,720.84
2017,8,7,11,15,881.5,132.5,1.2,21.0,933.0,1012.36,724.62
2017,8,7,11,30,885.0,133.0,1.2,21.0,948.0,1016.25,726.54
2017,8,7,11,45,885.5,134.0,1.3,21.0,955.0,1014.39,726.81
2017,8,7,12,0,886.0,135.0,1.4,21.0,962.0,1009.25,725.12
2017,8,7,12,15,885.5,135.0,1.4,21.0,961.5,998.88,718.62
2017,8,7,12,30,885.0,135.0,1.4,21.0,961.0,985.35,710.27
2017,8,7,12,45,884.0,134.0,1.45,21.0,952.5,967.24,699.89
2017,8,7,13,0,883.0,133.0,1.5,21.0,944.0,946.13,687.61
2017,8,7,13,15,879.5,132.0,1.5,20.5,928.0,919.86,672.59
2017,8,7,13,30,876.0,131.0,1.5,20.0,912.0,890.89,655.75
2017,8,7,13,45,870.0,130.0,1.55,20.0,889.0,857.27,635.1
2017,8,7,14,0,864.0,129.0,1.6,20.0,866.0,821.38,612.73
2017,8,7,14,15,856.0,127.5,1.6,19.5,836.0,781.39,587.94
2017,8,7,14,30,848.0,126.0,1.6,19.0,806.0,739.65,561.59
2017,8,7,14,45,837.5,123.5,1.6,19.0,769.5,693.47,530.01
2017,8,7,15,0,827.0,121.0,1.6,19.0,733.0,645.96,495.69
2017,8,7,15,15,813.0,118.0,1.55,18.5,691.5,595.03,458.56
2017,8,7,15,30,799.0,115.0,1.5,18.0,650.0,543.82,420.11
2017,8,7,15,45,782.5,111.5,1.5,18.0,604.5,490.87,378.64
2017,8,7,16,0,766.0,108.0,1.5,18.0,559.0,438.39,336.25
2017,8,7,16,15,742.5,103.5,1.5,17.5,509.5,382.97,290.99
2017,8,7,16,30,719.0,99.0,1.5,17.0,460.0,326.79,243.84
2017,8,7,16,45,689.5,93.5,1.5,16.5,409.0,272.22,197.07
2017,8,7,17,0,660.0,88.0,1.5,16.0,358.0,220.52,152.3
2017,8,7,17,15,618.0,81.5,1.5,15.5,306.5,168.92,109.07
2017,8,7,17,30,576.0,75.0,1.5,15.0,255.0,122.01,72.57
2017,8,7,17,45,518.5,66.5,1.5,14.5,205.5,77.36,44.02
2017,8,7,18,0,461.0,58.0,1.5,14.0,156.0,41.6,31.53
2017,8,7,18,15,374.0,46.5,1.45,13.5,111.5,34.56,25.0
2017,8,7,18,30,287.0,35.0,1.4,13.0,67.0,27.02,17.69
2017,8,7,18,45,143.5,17.5,1.35,12.5,33.5,13.07,2.48
2017,8,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,5,15,45.5,5.0,1.15,10.5,6.0,0.0,0.0
2017,8,8,5,30,91.0,10.0,1.2,11.0,12.0,22.6,0.0
2017,8,8,5,45,223.0,22.5,1.25,11.5,45.5,74.7,40.06
2017,8,8,6,0,355.0,35.0,1.3,12.0,79.0,135.74,95.03
2017,8,8,6,15,440.0,44.5,1.25,12.5,125.0,192.03,144.48
2017,8,8,6,30,525.0,54.0,1.2,13.0,171.0,257.49,201.46
2017,8,8,6,45,274.5,85.0,1.2,13.5,147.5,214.3,172.23
2017,8,8,7,0,24.0,116.0,1.2,14.0,124.0,130.87,104.79
2017,8,8,7,15,148.5,139.0,1.15,14.5,200.0,225.47,183.27
2017,8,8,7,30,273.0,162.0,1.1,15.0,276.0,333.6,269.86
2017,8,8,7,45,527.5,123.0,1.05,15.5,379.5,469.85,377.16
2017,8,8,8,0,782.0,84.0,1.0,16.0,483.0,617.45,488.08
2017,8,8,8,15,803.0,87.0,0.95,16.5,532.5,669.23,521.67
2017,8,8,8,30,824.0,90.0,0.9,17.0,582.0,720.71,554.07
2017,8,8,8,45,842.0,92.0,0.9,17.5,628.5,764.03,580.65
2017,8,8,9,0,860.0,94.0,0.9,18.0,675.0,810.13,608.66
2017,8,8,9,15,872.0,96.0,0.9,18.5,716.5,849.74,631.8
2017,8,8,9,30,884.0,98.0,0.9,19.0,758.0,887.32,653.33
2017,8,8,9,45,885.0,104.5,0.9,19.5,792.0,917.58,669.86
2017,8,8,10,0,886.0,111.0,0.9,20.0,826.0,944.8,684.39
2017,8,8,10,15,893.5,112.5,0.9,20.5,855.5,969.72,697.41
2017,8,8,10,30,901.0,114.0,0.9,21.0,885.0,991.71,708.56
2017,8,8,10,45,907.5,114.5,0.95,21.5,908.5,1008.58,717.57
2017,8,8,11,0,914.0,115.0,1.0,22.0,932.0,1022.25,724.73
2017,8,8,11,15,917.5,115.5,1.05,22.0,947.0,1029.65,729.55
2017,8,8,11,30,921.0,116.0,1.1,22.0,962.0,1033.65,732.47
2017,8,8,11,45,923.5,116.0,1.15,22.5,970.0,1032.72,731.12
2017,8,8,12,0,926.0,116.0,1.2,23.0,978.0,1028.36,727.81
2017,8,8,12,15,926.0,115.5,1.2,23.0,977.5,1017.65,721.22
2017,8,8,12,30,926.0,115.0,1.2,23.0,977.0,1003.6,712.75
2017,8,8,12,45,917.0,119.0,1.25,23.0,966.0,982.36,700.74
2017,8,8,13,0,908.0,123.0,1.3,23.0,955.0,958.21,686.95
2017,8,8,13,15,904.0,122.5,1.3,22.5,938.5,931.38,671.94
2017,8,8,13,30,900.0,122.0,1.3,22.0,922.0,901.79,655.07
2017,8,8,13,45,892.5,121.5,1.35,22.0,898.0,866.65,633.91
2017,8,8,14,0,885.0,121.0,1.4,22.0,874.0,829.27,611.06
2017,8,8,14,15,877.0,119.5,1.4,21.5,843.0,788.5,586.21
2017,8,8,14,30,869.0,118.0,1.4,21.0,812.0,745.92,559.76
2017,8,8,14,45,856.0,117.0,1.4,21.0,775.0,698.79,528.24
2017,8,8,15,0,843.0,116.0,1.4,21.0,738.0,649.93,493.41
2017,8,8,15,15,829.0,113.0,1.4,20.5,695.5,598.24,456.52
2017,8,8,15,30,815.0,110.0,1.4,20.0,653.0,546.23,418.16
2017,8,8,15,45,794.0,108.0,1.4,20.0,606.0,491.66,375.82
2017,8,8,16,0,773.0,106.0,1.4,20.0,559.0,437.99,332.88
2017,8,8,16,15,749.0,102.0,1.4,19.5,509.0,382.46,287.89
2017,8,8,16,30,725.0,98.0,1.4,19.0,459.0,326.23,241.05
2017,8,8,16,45,687.5,94.0,1.4,18.5,406.5,270.48,193.91
2017,8,8,17,0,650.0,90.0,1.4,18.0,354.0,218.47,149.6
2017,8,8,17,15,607.0,83.5,1.35,17.0,302.5,167.32,107.45
2017,8,8,17,30,564.0,77.0,1.3,16.0,251.0,120.98,72.05
2017,8,8,17,45,493.5,69.0,1.3,15.5,200.5,76.93,44.75
2017,8,8,18,0,423.0,61.0,1.3,15.0,150.0,44.59,34.03
2017,8,8,18,15,336.0,48.5,1.3,14.5,106.5,36.32,26.4
2017,8,8,18,30,249.0,36.0,1.3,14.0,63.0,27.63,18.04
2017,8,8,18,45,124.5,18.0,1.3,13.5,31.5,13.9,2.01
2017,8,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,5,15,19.5,4.0,0.95,10.5,4.0,0.0,0.0
2017,8,9,5,30,39.0,8.0,1.0,11.0,8.0,13.29,0.0
2017,8,9,5,45,134.5,25.0,1.05,11.5,39.0,59.02,30.78
2017,8,9,6,0,230.0,42.0,1.1,12.0,70.0,111.18,78.78
2017,8,9,6,15,309.5,56.5,1.05,12.5,113.5,163.74,124.15
2017,8,9,6,30,389.0,71.0,1.0,13.0,157.0,225.03,176.82
2017,8,9,6,45,451.0,81.5,1.0,13.5,206.5,282.99,226.41
2017,8,9,7,0,513.0,92.0,1.0,14.0,256.0,349.28,281.32
2017,8,9,7,15,256.5,104.5,1.0,14.5,186.5,248.15,201.4
2017,8,9,7,30,0.0,117.0,1.0,15.0,117.0,115.07,90.52
2017,8,9,7,45,4.0,141.0,1.0,15.5,143.0,141.66,112.16
2017,8,9,8,0,8.0,165.0,1.0,16.0,169.0,168.61,133.29
2017,8,9,8,15,11.5,185.0,1.0,16.0,191.5,191.4,151.01
2017,8,9,8,30,15.0,205.0,1.0,16.0,214.0,214.44,168.74
2017,8,9,8,45,36.5,248.0,1.05,16.5,272.0,282.97,221.78
2017,8,9,9,0,58.0,291.0,1.1,17.0,330.0,347.06,269.83
2017,8,9,9,15,423.5,216.5,1.1,17.5,529.5,602.61,466.94
2017,8,9,9,30,789.0,142.0,1.1,18.0,729.0,855.91,641.56
2017,8,9,9,45,797.5,146.0,1.1,18.5,764.0,887.8,656.85
2017,8,9,10,0,806.0,150.0,1.1,19.0,799.0,917.3,673.29
2017,8,9,10,15,814.0,152.0,1.1,19.0,828.0,941.65,687.59
2017,8,9,10,30,822.0,154.0,1.1,19.0,857.0,963.29,700.22
2017,8,9,10,45,828.5,155.0,1.15,19.5,879.5,979.55,709.04
2017,8,9,11,0,835.0,156.0,1.2,20.0,902.0,992.81,716.09
2017,8,9,11,15,839.0,157.0,1.2,20.0,916.5,1000.51,720.24
2017,8,9,11,30,843.0,158.0,1.2,20.0,931.0,1005.03,722.58
2017,8,9,11,45,845.0,158.5,1.25,20.0,938.5,1003.83,722.37
2017,8,9,12,0,847.0,159.0,1.3,20.0,946.0,999.42,720.3
2017,8,9,12,15,847.0,159.0,1.3,20.0,945.5,989.36,713.97
2017,8,9,12,30,847.0,159.0,1.3,20.0,945.0,976.2,705.83
2017,8,9,12,45,836.5,163.5,1.35,20.0,934.5,954.69,693.26
2017,8,9,13,0,826.0,168.0,1.4,20.0,924.0,930.57,679.05
2017,8,9,13,15,822.0,167.0,1.4,20.0,908.0,904.39,662.76
2017,8,9,13,30,818.0,166.0,1.4,20.0,892.0,875.7,644.81
2017,8,9,13,45,810.0,165.0,1.4,20.0,868.5,841.33,623.03
2017,8,9,14,0,802.0,164.0,1.4,20.0,845.0,805.01,599.84
2017,8,9,14,15,793.0,161.5,1.4,19.5,815.0,764.72,574.85
2017,8,9,14,30,784.0,159.0,1.4,19.0,785.0,722.97,547.88
2017,8,9,14,45,770.0,157.5,1.4,18.5,748.5,677.51,516.84
2017,8,9,15,0,756.0,156.0,1.4,18.0,712.0,630.33,483.75
2017,8,9,15,15,740.5,152.0,1.35,17.5,670.5,580.26,447.28
2017,8,9,15,30,725.0,148.0,1.3,17.0,629.0,530.23,409.79
2017,8,9,15,45,701.0,144.5,1.3,17.0,582.5,476.77,368.15
2017,8,9,16,0,677.0,141.0,1.3,17.0,536.0,424.71,326.43
2017,8,9,16,15,650.5,135.0,1.3,16.5,487.5,371.04,282.97
2017,8,9,16,30,624.0,129.0,1.3,16.0,439.0,319.58,240.07
2017,8,9,16,45,584.0,123.0,1.35,15.5,387.5,266.87,195.84
2017,8,9,17,0,544.0,117.0,1.4,15.0,336.0,218.11,154.69
2017,8,9,17,15,499.0,107.0,1.4,14.5,285.5,169.27,114.63
2017,8,9,17,30,454.0,97.0,1.4,14.0,235.0,125.43,81.15
2017,8,9,17,45,388.0,84.5,1.4,13.5,186.5,83.61,54.36
2017,8,9,18,0,322.0,72.0,1.4,13.0,138.0,53.34,42.07
2017,8,9,18,15,245.0,54.5,1.4,12.5,96.5,41.26,30.94
2017,8,9,18,30,168.0,37.0,1.4,12.0,55.0,28.54,18.87
2017,8,9,18,45,84.0,18.5,1.4,12.0,27.5,14.36,0.99
2017,8,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,5,15,18.5,3.5,1.0,11.0,3.5,0.0,0.0
2017,8,10,5,30,37.0,7.0,1.0,11.0,7.0,11.98,0.0
2017,8,10,5,45,140.5,23.5,1.0,11.5,38.0,57.99,28.51
2017,8,10,6,0,244.0,40.0,1.0,12.0,69.0,112.19,78.92
2017,8,10,6,15,325.5,54.0,0.95,12.0,112.5,165.49,125.22
2017,8,10,6,30,407.0,68.0,0.9,12.0,156.0,227.75,179.18
2017,8,10,6,45,464.5,78.5,0.9,12.5,205.5,286.62,229.76
2017,8,10,7,0,522.0,89.0,0.9,13.0,255.0,349.82,282.41
2017,8,10,7,15,266.5,115.0,0.85,13.5,200.5,264.88,215.18
2017,8,10,7,30,11.0,141.0,0.8,14.0,146.0,146.36,116.58
2017,8,10,7,45,33.0,173.5,0.8,14.5,190.0,198.89,159.34
2017,8,10,8,0,55.0,206.0,0.8,15.0,234.0,249.07,198.59
2017,8,10,8,15,124.5,236.0,0.8,15.5,308.0,338.55,268.37
2017,8,10,8,30,194.0,266.0,0.8,16.0,382.0,426.92,334.74
2017,8,10,8,45,482.5,199.0,0.8,17.0,516.0,601.58,466.39
2017,8,10,9,0,771.0,132.0,0.8,18.0,650.0,782.17,590.67
2017,8,10,9,15,785.5,135.0,0.8,18.5,691.5,822.3,612.54
2017,8,10,9,30,800.0,138.0,0.8,19.0,733.0,860.75,634.8
2017,8,10,9,45,779.5,158.0,0.85,19.5,760.5,883.71,647.62
2017,8,10,10,0,759.0,178.0,0.9,20.0,788.0,906.63,660.62
2017,8,10,10,15,768.0,180.5,0.9,20.0,817.0,931.5,675.21
2017,8,10,10,30,777.0,183.0,0.9,20.0,846.0,949.81,685.61
2017,8,10,10,45,785.5,184.0,0.95,20.5,869.0,967.4,695.32
2017,8,10,11,0,794.0,185.0,1.0,21.0,892.0,982.15,703.3
2017,8,10,11,15,798.5,186.0,1.05,21.0,907.0,990.01,708.43
2017,8,10,11,30,803.0,187.0,1.1,21.0,922.0,994.81,711.85
2017,8,10,11,45,807.0,186.5,1.15,21.5,930.0,994.49,710.85
2017,8,10,12,0,811.0,186.0,1.2,22.0,938.0,991.07,708.08
2017,8,10,12,15,811.0,185.5,1.2,22.0,937.5,980.67,701.58
2017,8,10,12,30,811.0,185.0,1.2,22.0,937.0,967.28,693.38
2017,8,10,12,45,835.0,168.0,1.25,22.0,936.0,956.91,688.01
2017,8,10,13,0,859.0,151.0,1.3,22.0,935.0,938.88,677.77
2017,8,10,13,15,855.5,150.0,1.35,22.0,919.0,912.92,662.5
2017,8,10,13,30,852.0,149.0,1.4,22.0,903.0,887.12,647.31
2017,8,10,13,45,848.5,146.0,1.45,22.0,880.5,853.51,626.86
2017,8,10,14,0,845.0,143.0,1.5,22.0,858.0,817.57,604.71
2017,8,10,14,15,836.5,141.0,1.5,21.5,827.5,776.63,579.52
2017,8,10,14,30,828.0,139.0,1.5,21.0,797.0,734.05,552.86
2017,8,10,14,45,819.0,135.5,1.55,21.0,761.5,688.27,521.53
2017,8,10,15,0,810.0,132.0,1.6,21.0,726.0,641.32,488.24
2017,8,10,15,15,795.5,129.0,1.6,20.5,684.0,590.69,451.84
2017,8,10,15,30,781.0,126.0,1.6,20.0,642.0,539.87,414.12
2017,8,10,15,45,764.0,121.5,1.6,19.5,596.0,486.47,373.22
2017,8,10,16,0,747.0,117.0,1.6,19.0,550.0,431.46,329.74
2017,8,10,16,15,722.5,112.0,1.6,18.5,500.5,375.85,284.4
2017,8,10,16,30,698.0,107.0,1.6,18.0,451.0,322.11,239.24
2017,8,10,16,45,667.0,100.5,1.6,17.5,399.5,267.37,192.58
2017,8,10,17,0,636.0,94.0,1.6,17.0,348.0,215.71,148.26
2017,8,10,17,15,592.0,86.5,1.55,16.0,296.5,164.4,106.06
2017,8,10,17,30,548.0,79.0,1.5,15.0,245.0,118.07,70.95
2017,8,10,17,45,487.5,69.5,1.5,14.5,195.5,74.34,44.06
2017,8,10,18,0,427.0,60.0,1.5,14.0,146.0,44.22,33.8
2017,8,10,18,15,337.0,47.0,1.45,13.5,102.5,35.8,25.97
2017,8,10,18,30,247.0,34.0,1.4,13.0,59.0,26.18,16.65
2017,8,10,18,45,123.5,17.0,1.35,12.5,29.5,13.19,0.0
2017,8,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,5,45,157.5,18.0,0.75,10.0,36.0,55.49,24.97
2017,8,11,6,0,315.0,36.0,0.7,11.0,72.0,125.69,87.61
2017,8,11,6,15,403.0,47.0,0.7,11.5,118.0,182.07,136.79
2017,8,11,6,30,491.0,58.0,0.7,12.0,164.0,248.01,193.81
2017,8,11,6,45,551.5,66.0,0.7,12.5,215.5,308.57,245.97
2017,8,11,7,0,612.0,74.0,0.7,13.0,267.0,374.85,301.05
2017,8,11,7,15,375.5,122.0,0.7,13.5,247.5,334.84,270.33
2017,8,11,7,30,139.0,170.0,0.7,14.0,228.0,260.73,209.92
2017,8,11,7,45,220.5,186.0,0.7,14.5,291.5,339.97,273.12
2017,8,11,8,0,302.0,202.0,0.7,15.0,355.0,420.42,334.47
2017,8,11,8,15,553.5,152.5,0.7,15.5,467.0,566.05,445.41
2017,8,11,8,30,805.0,103.0,0.7,16.0,579.0,719.15,554.04
2017,8,11,8,45,823.5,105.5,0.75,17.0,626.0,766.82,581.76
2017,8,11,9,0,842.0,108.0,0.8,18.0,673.0,813.42,609.54
2017,8,11,9,15,855.0,111.0,0.85,18.5,715.0,854.55,634.35
2017,8,11,9,30,868.0,114.0,0.9,19.0,757.0,888.73,654.4
2017,8,11,9,45,866.0,122.0,0.95,19.5,790.0,917.34,670.79
2017,8,11,10,0,864.0,130.0,1.0,20.0,823.0,942.78,685.15
2017,8,11,10,15,872.0,132.0,1.0,20.5,853.0,968.14,698.55
2017,8,11,10,30,880.0,134.0,1.0,21.0,883.0,990.62,710.06
2017,8,11,10,45,887.0,134.5,1.05,21.5,906.0,1007.55,719.1
2017,8,11,11,0,894.0,135.0,1.1,22.0,929.0,1021.33,726.32
2017,8,11,11,15,897.5,136.0,1.1,22.0,944.5,1028.93,730.29
2017,8,11,11,30,901.0,137.0,1.1,22.0,960.0,1033.18,732.4
2017,8,11,11,45,904.0,136.5,1.15,22.5,967.5,1032.04,730.9
2017,8,11,12,0,907.0,136.0,1.2,23.0,975.0,1027.52,727.5
2017,8,11,12,15,906.5,136.0,1.2,23.0,974.5,1016.75,720.88
2017,8,11,12,30,906.0,136.0,1.2,23.0,974.0,1002.71,712.41
2017,8,11,12,45,901.5,137.0,1.3,23.5,964.5,982.73,700.66
2017,8,11,13,0,897.0,138.0,1.4,24.0,955.0,959.77,687.0
2017,8,11,13,15,893.0,137.0,1.4,24.0,938.0,932.44,670.38
2017,8,11,13,30,889.0,136.0,1.4,24.0,921.0,902.39,652.01
2017,8,11,13,45,883.5,134.5,1.45,24.0,897.5,868.02,631.41
2017,8,11,14,0,878.0,133.0,1.5,24.0,874.0,831.31,609.06
2017,8,11,14,15,870.0,131.0,1.5,23.5,843.0,790.05,584.02
2017,8,11,14,30,862.0,129.0,1.5,23.0,812.0,747.35,557.64
2017,8,11,14,45,851.5,126.0,1.55,23.0,774.5,699.59,525.69
2017,8,11,15,0,841.0,123.0,1.6,23.0,737.0,650.72,491.35
2017,8,11,15,15,826.5,120.0,1.6,22.5,694.5,598.63,454.23
2017,8,11,15,30,812.0,117.0,1.6,22.0,652.0,546.29,415.67
2017,8,11,15,45,794.0,113.0,1.6,21.5,605.0,491.31,373.84
2017,8,11,16,0,776.0,109.0,1.6,21.0,558.0,436.95,331.0
2017,8,11,16,15,751.5,105.0,1.6,20.5,507.5,378.7,283.86
2017,8,11,16,30,727.0,101.0,1.6,20.0,457.0,324.32,238.33
2017,8,11,16,45,694.5,95.0,1.6,19.5,404.5,268.06,190.65
2017,8,11,17,0,662.0,89.0,1.6,19.0,352.0,215.03,145.44
2017,8,11,17,15,617.0,82.0,1.6,18.0,299.0,162.61,102.68
2017,8,11,17,30,572.0,75.0,1.6,17.0,246.0,115.26,67.28
2017,8,11,17,45,508.0,66.0,1.6,16.0,195.5,70.59,40.73
2017,8,11,18,0,444.0,57.0,1.6,15.0,145.0,41.71,31.41
2017,8,11,18,15,350.0,44.5,1.55,14.5,101.0,33.67,23.94
2017,8,11,18,30,256.0,32.0,1.5,14.0,57.0,25.05,15.46
2017,8,11,18,45,128.0,16.0,1.5,13.5,28.5,12.42,0.0
2017,8,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,5,45,149.5,17.5,0.85,11.5,34.5,52.94,21.62
2017,8,12,6,0,299.0,35.0,0.9,12.0,69.0,120.4,83.27
2017,8,12,6,15,387.5,46.5,0.9,12.0,114.5,176.45,132.3
2017,8,12,6,30,476.0,58.0,0.9,12.0,160.0,242.16,189.51
2017,8,12,6,45,536.0,66.5,0.95,12.5,210.5,302.21,241.62
2017,8,12,7,0,596.0,75.0,1.0,13.0,261.0,367.97,296.84
2017,8,12,7,15,638.5,81.5,1.0,13.5,314.0,427.88,345.54
2017,8,12,7,30,681.0,88.0,1.0,14.0,367.0,490.92,394.84
2017,8,12,7,45,715.0,92.0,1.0,15.0,419.5,548.75,437.63
2017,8,12,8,0,749.0,96.0,1.0,16.0,472.0,606.39,478.65
2017,8,12,8,15,772.5,100.0,1.0,16.5,522.5,659.7,515.82
2017,8,12,8,30,796.0,104.0,1.0,17.0,573.0,712.95,550.28
2017,8,12,8,45,815.5,106.5,1.05,17.5,620.0,761.06,580.98
2017,8,12,9,0,835.0,109.0,1.1,18.0,667.0,808.19,610.53
2017,8,12,9,15,849.0,111.5,1.1,18.0,709.0,849.39,636.15
2017,8,12,9,30,863.0,114.0,1.1,18.0,751.0,883.7,656.98
2017,8,12,9,45,873.5,116.0,1.15,18.5,788.0,917.03,676.62
2017,8,12,10,0,884.0,118.0,1.2,19.0,825.0,947.86,694.51
2017,8,12,10,15,891.5,119.5,1.2,19.0,855.0,972.64,708.96
2017,8,12,10,30,899.0,121.0,1.2,19.0,885.0,994.47,721.6
2017,8,12,10,45,905.0,122.0,1.3,19.5,908.0,1011.22,731.48
2017,8,12,11,0,911.0,123.0,1.4,20.0,931.0,1024.74,739.42
2017,8,12,11,15,915.0,124.0,1.45,20.0,946.5,1032.95,744.71
2017,8,12,11,30,919.0,125.0,1.5,20.0,962.0,1037.75,748.03
2017,8,12,11,45,921.0,125.0,1.55,20.0,970.0,1036.1,747.45
2017,8,12,12,0,923.0,125.0,1.6,20.0,978.0,1031.02,744.89
2017,8,12,12,15,923.0,125.0,1.65,20.0,977.5,1020.59,739.06
2017,8,12,12,30,923.0,125.0,1.7,20.0,977.0,1006.81,731.23
2017,8,12,12,45,921.5,125.0,1.75,20.0,968.5,988.35,720.45
2017,8,12,13,0,920.0,125.0,1.8,20.0,960.0,966.73,707.68
2017,8,12,13,15,916.5,124.0,1.8,19.5,943.5,939.29,691.81
2017,8,12,13,30,913.0,123.0,1.8,19.0,927.0,909.02,674.02
2017,8,12,13,45,910.0,120.5,1.8,19.0,904.0,875.0,652.35
2017,8,12,14,0,907.0,118.0,1.8,19.0,881.0,838.41,628.84
2017,8,12,14,15,899.5,116.5,1.75,18.5,850.0,796.96,602.5
2017,8,12,14,30,892.0,115.0,1.7,18.0,819.0,753.59,574.54
2017,8,12,14,45,885.5,111.0,1.7,18.0,782.5,706.81,542.66
2017,8,12,15,0,879.0,107.0,1.7,18.0,746.0,658.46,507.52
2017,8,12,15,15,865.5,104.5,1.65,17.5,703.0,606.1,468.99
2017,8,12,15,30,852.0,102.0,1.6,17.0,660.0,551.62,427.73
2017,8,12,15,45,840.0,97.0,1.6,17.0,613.5,496.59,384.19
2017,8,12,16,0,828.0,92.0,1.6,17.0,567.0,441.51,339.14
2017,8,12,16,15,805.0,88.5,1.55,16.5,516.0,383.86,291.21
2017,8,12,16,30,782.0,85.0,1.5,16.0,465.0,327.82,243.17
2017,8,12,16,45,758.0,79.0,1.5,15.5,413.0,271.05,193.74
2017,8,12,17,0,734.0,73.0,1.5,15.0,361.0,216.52,145.92
2017,8,12,17,15,691.5,67.5,1.45,14.5,307.5,162.08,100.33
2017,8,12,17,30,649.0,62.0,1.4,14.0,254.0,109.53,60.29
2017,8,12,17,45,594.0,54.5,1.4,13.5,203.0,62.29,32.66
2017,8,12,18,0,539.0,47.0,1.4,13.0,152.0,33.02,23.93
2017,8,12,18,15,439.5,37.5,1.3,12.5,106.0,27.41,18.61
2017,8,12,18,30,340.0,28.0,1.2,12.0,60.0,21.41,12.39
2017,8,12,18,45,170.0,14.0,1.15,11.5,30.0,10.56,0.0
2017,8,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
