Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,45,210.0,14.5,1.0,10.5,37.5,60.35,21.98
2017,8,13,6,0,420.0,29.0,1.0,11.0,75.0,143.12,97.66
2017,8,13,6,15,509.0,36.0,1.0,11.5,122.0,199.39,148.1
2017,8,13,6,30,598.0,43.0,1.0,12.0,169.0,266.92,207.55
2017,8,13,6,45,653.5,48.0,1.0,12.5,221.0,327.69,260.99
2017,8,13,7,0,709.0,53.0,1.0,13.0,273.0,393.52,316.66
2017,8,13,7,15,745.5,57.0,1.0,13.5,326.5,453.2,365.48
2017,8,13,7,30,782.0,61.0,1.0,14.0,380.0,515.26,414.14
2017,8,13,7,45,809.0,63.5,1.0,15.0,432.0,568.78,453.78
2017,8,13,8,0,836.0,66.0,1.0,16.0,484.0,625.91,494.33
2017,8,13,8,15,854.5,68.5,1.0,16.0,534.0,677.53,529.42
2017,8,13,8,30,873.0,71.0,1.0,16.0,584.0,728.55,563.17
2017,8,13,8,45,888.0,73.0,1.05,16.5,630.0,775.37,592.94
2017,8,13,9,0,903.0,75.0,1.1,17.0,676.0,820.74,621.26
2017,8,13,9,15,913.5,76.5,1.1,17.5,717.5,860.01,644.36
2017,8,13,9,30,924.0,78.0,1.1,18.0,759.0,897.03,665.7
2017,8,13,9,45,923.5,84.0,1.15,18.5,792.5,926.62,682.76
2017,8,13,10,0,923.0,90.0,1.2,19.0,826.0,952.96,697.74
2017,8,13,10,15,929.0,91.0,1.2,19.0,855.0,976.68,711.54
2017,8,13,10,30,935.0,92.0,1.2,19.0,884.0,997.27,723.39
2017,8,13,10,45,940.5,92.0,1.25,19.5,906.5,1013.04,731.8
2017,8,13,11,0,946.0,92.0,1.3,20.0,929.0,1025.45,738.21
2017,8,13,11,15,948.5,92.5,1.3,20.0,943.5,1032.0,741.6
2017,8,13,11,30,951.0,93.0,1.3,20.0,958.0,1035.0,742.98
2017,8,13,11,45,953.0,92.5,1.35,20.5,965.0,1032.9,740.81
2017,8,13,12,0,955.0,92.0,1.4,21.0,972.0,1027.25,736.58
2017,8,13,12,15,954.5,92.0,1.45,21.0,971.0,1016.16,730.49
2017,8,13,12,30,954.0,92.0,1.5,21.0,970.0,1001.62,722.32
2017,8,13,12,45,948.5,94.0,1.55,21.0,960.0,981.07,710.4
2017,8,13,13,0,943.0,96.0,1.6,21.0,950.0,957.39,696.5
2017,8,13,13,15,940.0,95.5,1.6,20.5,934.0,930.42,681.08
2017,8,13,13,30,937.0,95.0,1.6,20.0,918.0,900.51,663.66
2017,8,13,13,45,933.0,93.5,1.65,20.0,894.5,865.97,642.38
2017,8,13,14,0,929.0,92.0,1.7,20.0,871.0,828.84,619.17
2017,8,13,14,15,922.0,90.5,1.7,19.5,840.5,787.03,593.15
2017,8,13,14,30,915.0,89.0,1.7,19.0,810.0,743.21,565.36
2017,8,13,14,45,907.0,87.0,1.75,19.0,773.5,696.43,534.4
2017,8,13,15,0,899.0,85.0,1.8,19.0,737.0,648.16,499.72
2017,8,13,15,15,887.5,83.0,1.75,18.5,695.0,596.59,461.58
2017,8,13,15,30,876.0,81.0,1.7,18.0,653.0,544.31,421.7
2017,8,13,15,45,862.0,78.5,1.7,18.0,606.5,489.89,378.33
2017,8,13,16,0,848.0,76.0,1.7,18.0,560.0,435.52,333.57
2017,8,13,16,15,827.5,73.0,1.65,17.5,510.0,378.53,285.9
2017,8,13,16,30,807.0,70.0,1.6,17.0,460.0,319.87,235.59
2017,8,13,16,45,781.5,66.0,1.6,16.5,408.0,263.24,186.04
2017,8,13,17,0,756.0,62.0,1.6,16.0,356.0,208.95,138.31
2017,8,13,17,15,716.0,57.5,1.55,15.5,303.0,154.62,92.75
2017,8,13,17,30,676.0,53.0,1.5,15.0,250.0,104.74,55.25
2017,8,13,17,45,618.5,47.0,1.45,14.5,199.5,57.52,28.81
2017,8,13,18,0,561.0,41.0,1.4,14.0,149.0,30.71,21.75
2017,8,13,18,15,461.0,33.0,1.3,13.5,103.5,23.62,15.15
2017,8,13,18,30,361.0,25.0,1.2,13.0,58.0,18.8,9.96
2017,8,13,18,45,180.5,12.5,1.2,12.5,29.0,9.32,0.0
2017,8,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,14,5,45,177.5,15.0,1.15,11.0,34.0,54.4,16.85
2017,8,14,6,0,355.0,30.0,1.2,11.0,68.0,128.07,87.34
2017,8,14,6,15,449.5,38.0,1.2,11.0,114.0,184.82,137.9
2017,8,14,6,30,544.0,46.0,1.2,11.0,160.0,251.91,197.16
2017,8,14,6,45,602.5,52.0,1.2,11.5,211.0,311.94,250.17
2017,8,14,7,0,661.0,58.0,1.2,12.0,262.0,376.34,305.09
2017,8,14,7,15,413.0,112.5,1.2,12.5,247.5,342.75,279.51
2017,8,14,7,30,165.0,167.0,1.2,13.0,233.0,272.05,221.21
2017,8,14,7,45,137.5,191.0,1.2,13.5,251.5,288.52,233.63
2017,8,14,8,0,110.0,215.0,1.2,14.0,270.0,302.06,242.69
2017,8,14,8,15,97.0,235.5,1.2,14.5,288.0,312.07,249.07
2017,8,14,8,30,84.0,256.0,1.2,15.0,306.0,327.32,259.27
2017,8,14,8,45,479.5,170.0,1.25,15.5,486.0,566.5,448.93
2017,8,14,9,0,875.0,84.0,1.3,16.0,666.0,807.3,619.58
2017,8,14,9,15,887.5,86.0,1.3,16.0,707.5,847.85,642.83
2017,8,14,9,30,900.0,88.0,1.3,16.0,749.0,886.35,666.82
2017,8,14,9,45,906.5,91.0,1.35,16.5,785.0,918.24,685.69
2017,8,14,10,0,913.0,94.0,1.4,17.0,821.0,947.32,702.68
2017,8,14,10,15,920.0,95.5,1.4,16.5,850.5,972.28,718.86
2017,8,14,10,30,927.0,97.0,1.4,16.0,880.0,994.16,733.14
2017,8,14,10,45,932.5,97.5,1.45,16.0,903.0,1010.32,743.28
2017,8,14,11,0,938.0,98.0,1.5,16.0,926.0,1023.12,751.44
2017,8,14,11,15,941.0,98.5,1.5,15.5,941.0,1030.03,756.57
2017,8,14,11,30,944.0,99.0,1.5,15.0,956.0,1033.43,759.65
2017,8,14,11,45,945.5,99.5,1.55,15.0,963.0,1031.82,759.1
2017,8,14,12,0,947.0,100.0,1.6,15.0,970.0,1026.66,756.44
2017,8,14,12,15,946.5,99.5,1.6,15.0,969.0,1015.04,748.95
2017,8,14,12,30,946.0,99.0,1.6,15.0,968.0,999.99,739.42
2017,8,14,12,45,935.0,104.5,1.6,15.5,956.5,977.9,724.06
2017,8,14,13,0,924.0,110.0,1.6,16.0,945.0,952.88,706.93
2017,8,14,13,15,920.5,109.0,1.6,16.0,928.5,925.29,689.47
2017,8,14,13,30,917.0,108.0,1.6,16.0,912.0,894.84,670.09
2017,8,14,13,45,912.5,106.5,1.6,16.5,888.0,860.37,646.71
2017,8,14,14,0,908.0,105.0,1.6,17.0,864.0,823.4,621.6
2017,8,14,14,15,900.5,103.5,1.6,16.5,833.0,781.85,595.47
2017,8,14,14,30,893.0,102.0,1.6,16.0,802.0,738.38,567.63
2017,8,14,14,45,881.0,101.0,1.65,16.0,764.5,690.67,535.29
2017,8,14,15,0,869.0,100.0,1.7,16.0,727.0,641.87,499.61
2017,8,14,15,15,855.5,98.0,1.7,15.5,685.0,590.38,461.47
2017,8,14,15,30,842.0,96.0,1.7,15.0,643.0,538.44,421.69
2017,8,14,15,45,822.0,94.0,1.7,15.0,595.5,481.16,375.8
2017,8,14,16,0,802.0,92.0,1.7,15.0,548.0,426.36,330.38
2017,8,14,16,15,778.5,88.5,1.7,14.5,498.0,369.89,282.92
2017,8,14,16,30,755.0,85.0,1.7,14.0,448.0,315.11,235.47
2017,8,14,16,45,724.5,80.5,1.75,14.0,396.0,259.54,186.42
2017,8,14,17,0,694.0,76.0,1.8,14.0,344.0,204.38,137.91
2017,8,14,17,15,649.5,70.5,1.75,13.5,291.5,151.8,94.04
2017,8,14,17,30,605.0,65.0,1.7,13.0,239.0,104.21,58.49
2017,8,14,17,45,542.0,57.0,1.7,12.5,189.0,59.0,33.0
2017,8,14,18,0,479.0,49.0,1.7,12.0,139.0,35.2,25.94
2017,8,14,18,15,372.0,39.0,1.65,11.5,95.5,29.23,20.19
2017,8,14,18,30,265.0,29.0,1.6,11.0,52.0,22.85,13.18
2017,8,14,18,45,132.5,14.5,1.55,11.0,26.0,14.25,0.0
2017,8,14,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,15,5,45,168.0,16.0,1.05,10.5,33.5,53.34,13.35
2017,8,15,6,0,336.0,32.0,1.1,11.0,67.0,125.24,85.27
2017,8,15,6,15,434.0,41.0,1.1,11.0,113.5,183.08,136.57
2017,8,15,6,30,532.0,50.0,1.1,11.0,160.0,251.63,196.79
2017,8,15,6,45,598.0,55.5,1.1,11.5,212.0,313.52,251.08
2017,8,15,7,0,664.0,61.0,1.1,12.0,264.0,380.33,307.76
2017,8,15,7,15,422.0,113.0,1.05,12.5,250.5,347.58,282.85
2017,8,15,7,30,180.0,165.0,1.0,13.0,237.0,278.2,225.91
2017,8,15,7,45,494.5,120.5,1.0,13.5,357.0,440.84,357.93
2017,8,15,8,0,809.0,76.0,1.0,14.0,477.0,621.48,495.65
2017,8,15,8,15,829.5,78.5,1.0,14.5,527.0,673.54,529.72
2017,8,15,8,30,850.0,81.0,1.0,15.0,577.0,721.35,560.41
2017,8,15,8,45,867.0,83.0,1.05,15.5,624.0,768.8,590.85
2017,8,15,9,0,884.0,85.0,1.1,16.0,671.0,814.98,619.9
2017,8,15,9,15,896.0,86.5,1.1,16.0,712.5,854.83,644.75
2017,8,15,9,30,908.0,88.0,1.1,16.0,754.0,892.57,667.97
2017,8,15,9,45,888.5,104.5,1.15,16.5,782.5,915.99,681.15
2017,8,15,10,0,869.0,121.0,1.2,17.0,811.0,935.08,691.67
2017,8,15,10,15,877.0,122.5,1.2,17.0,840.5,959.96,706.53
2017,8,15,10,30,885.0,124.0,1.2,17.0,870.0,981.94,719.43
2017,8,15,10,45,893.5,123.5,1.25,17.5,893.5,999.25,728.93
2017,8,15,11,0,902.0,123.0,1.3,18.0,917.0,1013.42,736.53
2017,8,15,11,15,905.5,124.0,1.3,18.0,932.0,1020.98,740.59
2017,8,15,11,30,909.0,125.0,1.3,18.0,947.0,1025.14,742.71
2017,8,15,11,45,912.0,124.0,1.35,18.5,955.0,1023.33,740.7
2017,8,15,12,0,915.0,123.0,1.4,19.0,963.0,1018.11,736.72
2017,8,15,12,15,915.0,123.0,1.4,19.0,962.0,1007.6,730.1
2017,8,15,12,30,915.0,123.0,1.4,19.0,961.0,993.76,721.52
2017,8,15,12,45,913.5,122.5,1.45,19.0,952.5,974.76,710.54
2017,8,15,13,0,912.0,122.0,1.5,19.0,944.0,952.63,697.57
2017,8,15,13,15,908.5,121.0,1.5,18.5,927.5,925.2,681.72
2017,8,15,13,30,905.0,120.0,1.5,18.0,911.0,894.95,663.97
2017,8,15,13,45,900.5,118.0,1.5,18.0,887.0,860.22,641.88
2017,8,15,14,0,896.0,116.0,1.5,18.0,863.0,823.04,618.01
2017,8,15,14,15,888.0,114.5,1.5,17.5,832.0,781.42,592.03
2017,8,15,14,30,880.0,113.0,1.5,17.0,801.0,737.97,564.39
2017,8,15,14,45,872.0,110.0,1.5,17.0,764.5,691.44,532.27
2017,8,15,15,0,864.0,107.0,1.5,17.0,728.0,643.5,497.24
2017,8,15,15,15,850.0,104.5,1.45,16.5,685.5,590.14,457.81
2017,8,15,15,30,836.0,102.0,1.4,16.0,643.0,537.28,417.48
2017,8,15,15,45,820.5,98.0,1.4,16.0,596.0,482.19,373.68
2017,8,15,16,0,805.0,94.0,1.4,16.0,549.0,427.43,328.71
2017,8,15,16,15,781.0,90.5,1.35,15.5,498.5,370.59,281.22
2017,8,15,16,30,757.0,87.0,1.3,15.0,448.0,315.51,233.84
2017,8,15,16,45,726.5,81.5,1.3,15.0,395.5,258.91,184.36
2017,8,15,17,0,696.0,76.0,1.3,15.0,343.0,202.71,135.43
2017,8,15,17,15,650.0,70.5,1.3,14.5,290.0,149.88,91.9
2017,8,15,17,30,604.0,65.0,1.3,14.0,237.0,102.22,56.91
2017,8,15,17,45,538.5,57.0,1.3,13.5,186.5,57.14,32.28
2017,8,15,18,0,473.0,49.0,1.3,13.0,136.0,35.45,26.02
2017,8,15,18,15,364.0,38.0,1.25,12.5,92.0,28.53,19.45
2017,8,15,18,30,255.0,27.0,1.2,12.0,48.0,21.12,11.39
2017,8,15,18,45,127.5,13.5,1.15,11.5,24.0,13.27,0.0
2017,8,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,5,45,128.5,17.0,0.95,9.5,30.0,45.81,7.57
2017,8,16,6,0,257.0,34.0,1.0,10.0,60.0,107.43,73.47
2017,8,16,6,15,352.0,46.0,0.95,10.5,104.5,163.71,122.75
2017,8,16,6,30,447.0,58.0,0.9,11.0,149.0,229.94,180.14
2017,8,16,6,45,223.5,62.5,0.9,11.5,108.0,166.65,134.02
2017,8,16,7,0,0.0,67.0,0.9,12.0,67.0,65.02,50.13
2017,8,16,7,15,0.0,81.5,0.85,12.5,81.5,79.38,62.26
2017,8,16,7,30,0.0,96.0,0.8,13.0,96.0,93.75,73.95
2017,8,16,7,45,14.0,140.5,0.8,13.5,147.5,147.56,118.23
2017,8,16,8,0,28.0,185.0,0.8,14.0,199.0,208.9,167.21
2017,8,16,8,15,86.0,223.5,0.75,14.5,272.5,291.29,232.29
2017,8,16,8,30,144.0,262.0,0.7,15.0,346.0,385.77,303.98
2017,8,16,8,45,476.5,187.5,0.65,15.5,497.0,582.7,455.02
2017,8,16,9,0,809.0,113.0,0.6,16.0,648.0,788.88,597.39
2017,8,16,9,15,822.5,115.5,0.6,16.5,689.0,828.78,618.44
2017,8,16,9,30,836.0,118.0,0.6,17.0,730.0,866.82,640.32
2017,8,16,9,45,855.0,115.5,0.65,17.5,767.5,897.03,657.83
2017,8,16,10,0,874.0,113.0,0.7,18.0,805.0,930.36,677.35
2017,8,16,10,15,881.0,114.5,0.7,18.5,834.5,954.41,689.79
2017,8,16,10,30,888.0,116.0,0.7,19.0,864.0,975.51,700.46
2017,8,16,10,45,895.0,116.0,0.75,19.5,886.5,991.94,709.34
2017,8,16,11,0,902.0,116.0,0.8,20.0,909.0,1005.17,716.37
2017,8,16,11,15,905.0,117.0,0.8,20.5,923.5,1012.25,718.64
2017,8,16,11,30,908.0,118.0,0.8,21.0,938.0,1015.92,719.03
2017,8,16,11,45,911.5,117.0,0.85,21.5,945.5,1014.58,717.58
2017,8,16,12,0,915.0,116.0,0.9,22.0,953.0,1009.83,714.2
2017,8,16,12,15,915.0,115.5,0.9,22.0,952.0,998.8,707.45
2017,8,16,12,30,915.0,115.0,0.9,22.0,951.0,984.44,698.82
2017,8,16,12,45,917.5,112.0,0.95,22.5,943.5,966.6,687.79
2017,8,16,13,0,920.0,109.0,1.0,23.0,936.0,945.49,674.76
2017,8,16,13,15,916.5,108.0,1.0,23.0,919.5,917.86,658.07
2017,8,16,13,30,913.0,107.0,1.0,23.0,903.0,887.39,639.6
2017,8,16,13,45,908.0,106.0,1.05,23.0,879.0,852.98,619.26
2017,8,16,14,0,903.0,105.0,1.1,23.0,855.0,816.12,597.09
2017,8,16,14,15,895.5,103.5,1.1,23.0,824.0,774.61,570.91
2017,8,16,14,30,888.0,102.0,1.1,23.0,793.0,731.2,543.19
2017,8,16,14,45,878.0,99.5,1.15,23.0,756.0,683.47,512.07
2017,8,16,15,0,868.0,97.0,1.2,23.0,719.0,634.5,477.76
2017,8,16,15,15,855.0,95.0,1.2,22.5,676.5,583.26,441.18
2017,8,16,15,30,842.0,93.0,1.2,22.0,634.0,531.53,402.93
2017,8,16,15,45,825.0,90.0,1.2,22.0,587.5,474.66,358.87
2017,8,16,16,0,808.0,87.0,1.2,22.0,541.0,419.98,314.98
2017,8,16,16,15,785.0,83.5,1.2,21.5,490.5,363.37,268.84
2017,8,16,16,30,762.0,80.0,1.2,21.0,440.0,308.4,222.61
2017,8,16,16,45,731.0,75.5,1.25,20.5,388.0,252.37,174.99
2017,8,16,17,0,700.0,71.0,1.3,20.0,336.0,199.38,129.86
2017,8,16,17,15,655.5,65.5,1.3,19.0,283.5,144.25,85.47
2017,8,16,17,30,611.0,60.0,1.3,18.0,231.0,96.5,51.35
2017,8,16,17,45,544.5,52.5,1.3,17.5,181.0,51.6,27.97
2017,8,16,18,0,478.0,45.0,1.3,17.0,131.0,32.12,22.62
2017,8,16,18,15,370.5,35.0,1.25,16.0,88.0,25.98,16.87
2017,8,16,18,30,263.0,25.0,1.2,15.0,45.0,19.41,9.46
2017,8,16,18,45,131.5,12.5,1.15,14.5,22.5,12.29,0.0
2017,8,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,17,5,45,120.5,16.5,0.55,11.5,28.5,43.43,2.69
2017,8,17,6,0,241.0,33.0,0.5,12.0,57.0,102.3,68.89
2017,8,17,6,15,334.0,45.0,0.5,12.5,100.0,157.01,116.37
2017,8,17,6,30,427.0,57.0,0.5,13.0,143.0,221.44,171.53
2017,8,17,6,45,489.5,66.0,0.5,13.5,192.0,280.2,221.96
2017,8,17,7,0,552.0,75.0,0.5,14.0,241.0,345.0,275.74
2017,8,17,7,15,596.0,82.0,0.5,14.5,292.5,403.89,323.12
2017,8,17,7,30,640.0,89.0,0.5,15.0,344.0,466.14,371.29
2017,8,17,7,45,672.0,94.5,0.5,16.0,395.0,522.45,412.42
2017,8,17,8,0,704.0,100.0,0.5,17.0,446.0,580.24,452.98
2017,8,17,8,15,727.5,104.0,0.55,17.5,494.5,631.56,488.87
2017,8,17,8,30,751.0,108.0,0.6,18.0,543.0,680.94,521.65
2017,8,17,8,45,769.0,111.5,0.65,18.5,588.5,727.25,551.07
2017,8,17,9,0,787.0,115.0,0.7,19.0,634.0,772.58,579.35
2017,8,17,9,15,800.5,118.0,0.7,19.5,674.5,812.31,602.68
2017,8,17,9,30,814.0,121.0,0.7,20.0,715.0,850.24,624.51
2017,8,17,9,45,802.0,135.5,0.75,21.0,744.5,875.73,637.72
2017,8,17,10,0,790.0,150.0,0.8,22.0,774.0,897.62,648.71
2017,8,17,10,15,798.5,152.0,0.85,22.0,802.5,921.97,663.78
2017,8,17,10,30,807.0,154.0,0.9,22.0,831.0,943.63,677.15
2017,8,17,10,45,813.0,155.5,0.95,22.5,853.0,959.52,685.69
2017,8,17,11,0,819.0,157.0,1.0,23.0,875.0,972.42,692.48
2017,8,17,11,15,823.0,158.0,1.05,23.0,889.5,979.74,697.26
2017,8,17,11,30,827.0,159.0,1.1,23.0,904.0,983.9,700.27
2017,8,17,11,45,829.0,159.0,1.15,23.5,911.0,981.87,698.21
2017,8,17,12,0,831.0,159.0,1.2,24.0,918.0,976.65,694.35
2017,8,17,12,15,831.0,159.0,1.2,24.0,917.0,966.35,687.96
2017,8,17,12,30,831.0,159.0,1.2,24.0,916.0,952.97,679.79
2017,8,17,12,45,842.5,150.0,1.25,24.0,911.0,938.06,671.56
2017,8,17,13,0,854.0,141.0,1.3,24.0,906.0,916.25,658.96
2017,8,17,13,15,849.5,140.0,1.3,24.0,889.5,889.13,642.29
2017,8,17,13,30,845.0,139.0,1.3,24.0,873.0,859.44,623.96
2017,8,17,13,45,839.5,137.0,1.3,24.0,849.5,825.53,602.8
2017,8,17,14,0,834.0,135.0,1.3,24.0,826.0,790.86,581.03
2017,8,17,14,15,825.5,133.0,1.3,23.5,795.5,749.94,555.96
2017,8,17,14,30,817.0,131.0,1.3,23.0,765.0,707.42,529.34
2017,8,17,14,45,806.0,128.0,1.3,23.0,728.5,660.88,496.87
2017,8,17,15,0,795.0,125.0,1.3,23.0,692.0,613.39,462.93
2017,8,17,15,15,780.0,122.0,1.25,22.5,650.0,562.89,426.39
2017,8,17,15,30,765.0,119.0,1.2,22.0,608.0,512.3,388.66
2017,8,17,15,45,746.0,114.5,1.2,22.0,562.0,458.56,346.99
2017,8,17,16,0,727.0,110.0,1.2,22.0,516.0,403.56,303.15
2017,8,17,16,15,701.0,105.5,1.15,21.5,467.0,348.94,258.76
2017,8,17,16,30,675.0,101.0,1.1,21.0,418.0,296.4,214.87
2017,8,17,16,45,641.0,94.5,1.1,20.5,367.0,242.37,169.5
2017,8,17,17,0,607.0,88.0,1.1,20.0,316.0,191.83,127.11
2017,8,17,17,15,558.5,80.5,1.05,19.5,265.0,142.09,87.62
2017,8,17,17,30,510.0,73.0,1.0,19.0,214.0,97.92,56.51
2017,8,17,17,45,440.5,63.0,0.95,18.5,166.0,56.72,34.82
2017,8,17,18,0,371.0,53.0,0.9,18.0,118.0,39.69,29.09
2017,8,17,18,15,271.0,39.0,0.85,17.0,78.0,29.64,19.87
2017,8,17,18,30,171.0,25.0,0.8,16.0,38.0,19.38,8.89
2017,8,17,18,45,85.5,12.5,0.8,15.5,19.0,12.29,0.0
2017,8,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,18,5,45,91.0,17.0,0.55,11.5,26.0,38.4,0.0
2017,8,18,6,0,182.0,34.0,0.5,12.0,52.0,89.5,60.26
2017,8,18,6,15,270.5,49.0,0.5,12.5,94.0,141.64,105.32
2017,8,18,6,30,359.0,64.0,0.5,13.0,136.0,203.69,158.22
2017,8,18,6,45,426.5,75.0,0.5,14.0,184.5,262.25,207.77
2017,8,18,7,0,494.0,86.0,0.5,15.0,233.0,329.81,262.97
2017,8,18,7,15,296.5,124.0,0.5,15.5,217.5,289.06,231.71
2017,8,18,7,30,99.0,162.0,0.5,16.0,202.0,229.74,183.31
2017,8,18,7,45,381.0,137.5,0.55,16.5,320.0,389.97,312.0
2017,8,18,8,0,663.0,113.0,0.6,17.0,438.0,567.44,445.69
2017,8,18,8,15,688.5,118.0,0.6,17.5,486.5,619.54,480.34
2017,8,18,8,30,714.0,123.0,0.6,18.0,535.0,671.94,515.55
2017,8,18,8,45,735.5,126.5,0.65,18.5,581.0,719.56,546.0
2017,8,18,9,0,757.0,130.0,0.7,19.0,627.0,763.89,573.68
2017,8,18,9,15,771.5,133.5,0.7,19.5,668.0,804.04,597.39
2017,8,18,9,30,786.0,137.0,0.7,20.0,709.0,842.5,619.66
2017,8,18,9,45,791.5,142.5,0.75,21.0,742.5,873.14,636.24
2017,8,18,10,0,797.0,148.0,0.8,22.0,776.0,901.2,651.11
2017,8,18,10,15,805.5,150.0,0.85,22.5,805.0,925.66,664.86
2017,8,18,10,30,814.0,152.0,0.9,23.0,834.0,947.4,676.94
2017,8,18,10,45,821.5,153.0,0.95,23.5,856.5,964.25,686.02
2017,8,18,11,0,829.0,154.0,1.0,24.0,879.0,978.11,693.35
2017,8,18,11,15,833.0,155.0,1.0,24.0,893.5,985.44,697.18
2017,8,18,11,30,837.0,156.0,1.0,24.0,908.0,989.57,699.24
2017,8,18,11,45,840.5,155.0,1.05,24.5,915.5,987.89,697.46
2017,8,18,12,0,844.0,154.0,1.1,25.0,923.0,982.98,693.85
2017,8,18,12,15,843.5,154.0,1.1,25.0,921.5,972.03,687.12
2017,8,18,12,30,843.0,154.0,1.1,25.0,920.0,957.96,678.63
2017,8,18,12,45,849.5,148.0,1.15,25.0,914.0,936.98,666.74
2017,8,18,13,0,856.0,142.0,1.2,25.0,908.0,917.66,655.92
2017,8,18,13,15,852.0,141.0,1.2,25.0,891.0,890.86,639.57
2017,8,18,13,30,848.0,140.0,1.2,25.0,874.0,861.45,621.57
2017,8,18,13,45,843.5,137.5,1.25,25.0,850.5,829.7,602.63
2017,8,18,14,0,839.0,135.0,1.3,25.0,827.0,793.12,580.32
2017,8,18,14,15,830.0,133.0,1.3,24.5,796.5,751.58,554.98
2017,8,18,14,30,821.0,131.0,1.3,24.0,766.0,708.47,528.02
2017,8,18,14,45,811.0,127.5,1.3,24.0,729.5,661.87,495.65
2017,8,18,15,0,801.0,124.0,1.3,24.0,693.0,614.23,461.73
2017,8,18,15,15,785.5,121.0,1.25,23.5,650.5,563.13,424.87
2017,8,18,15,30,770.0,118.0,1.2,23.0,608.0,511.98,386.84
2017,8,18,15,45,751.0,114.0,1.2,23.0,562.0,458.44,345.4
2017,8,18,16,0,732.0,110.0,1.2,23.0,516.0,403.62,301.78
2017,8,18,16,15,705.5,105.0,1.2,22.0,466.5,348.09,257.45
2017,8,18,16,30,679.0,100.0,1.2,21.0,417.0,294.71,213.42
2017,8,18,16,45,643.5,94.0,1.2,20.5,365.5,240.58,167.91
2017,8,18,17,0,608.0,88.0,1.2,20.0,314.0,190.11,125.6
2017,8,18,17,15,558.5,80.5,1.15,19.0,263.0,140.29,86.38
2017,8,18,17,30,509.0,73.0,1.1,18.0,212.0,96.16,55.71
2017,8,18,17,45,438.0,63.0,1.05,17.5,164.0,55.2,34.65
2017,8,18,18,0,367.0,53.0,1.0,17.0,116.0,40.02,29.47
2017,8,18,18,15,264.0,38.5,0.95,16.5,75.5,29.34,19.58
2017,8,18,18,30,161.0,24.0,0.9,16.0,35.0,18.64,7.68
2017,8,18,18,45,80.5,12.0,0.85,15.5,17.5,11.8,0.0
2017,8,18,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,5,45,89.0,16.5,0.7,12.0,24.5,37.18,0.0
2017,8,19,6,0,178.0,33.0,0.7,13.0,49.0,87.36,58.04
2017,8,19,6,15,265.5,48.5,0.7,13.5,91.0,139.44,103.18
2017,8,19,6,30,353.0,64.0,0.7,14.0,133.0,201.33,155.94
2017,8,19,6,45,414.5,76.0,0.7,14.5,181.0,258.21,204.64
2017,8,19,7,0,476.0,88.0,0.7,15.0,229.0,321.29,257.05
2017,8,19,7,15,523.0,97.5,0.7,15.5,280.0,382.58,306.38
2017,8,19,7,30,570.0,107.0,0.7,16.0,331.0,445.69,355.37
2017,8,19,7,45,607.5,113.0,0.75,16.5,382.5,502.69,398.47
2017,8,19,8,0,645.0,119.0,0.8,17.0,434.0,561.75,441.77
2017,8,19,8,15,672.0,124.5,0.8,17.5,483.0,614.69,478.79
2017,8,19,8,30,699.0,130.0,0.8,18.0,532.0,668.08,515.02
2017,8,19,8,45,720.0,134.0,0.8,18.5,577.5,715.3,545.22
2017,8,19,9,0,741.0,138.0,0.8,19.0,623.0,761.87,573.91
2017,8,19,9,15,757.0,142.0,0.8,19.5,664.5,803.3,598.59
2017,8,19,9,30,773.0,146.0,0.8,20.0,706.0,840.12,619.87
2017,8,19,9,45,771.5,155.5,0.85,20.5,738.5,868.34,636.19
2017,8,19,10,0,770.0,165.0,0.9,21.0,771.0,893.66,650.67
2017,8,19,10,15,779.5,167.5,0.95,21.0,800.0,919.02,666.44
2017,8,19,10,30,789.0,170.0,1.0,21.0,829.0,941.76,680.57
2017,8,19,10,45,796.0,171.5,1.05,21.5,851.5,958.28,689.53
2017,8,19,11,0,803.0,173.0,1.1,22.0,874.0,971.86,696.78
2017,8,19,11,15,807.5,174.5,1.1,22.0,889.0,979.97,701.16
2017,8,19,11,30,812.0,176.0,1.1,22.0,904.0,984.94,703.77
2017,8,19,11,45,814.0,176.5,1.15,22.5,911.0,983.28,701.94
2017,8,19,12,0,816.0,177.0,1.2,23.0,918.0,978.47,698.32
2017,8,19,12,15,816.0,177.0,1.2,23.0,917.0,968.11,691.86
2017,8,19,12,30,816.0,177.0,1.2,23.0,916.0,954.7,683.66
2017,8,19,12,45,810.5,178.0,1.25,23.0,906.5,934.24,671.89
2017,8,19,13,0,805.0,179.0,1.3,23.0,897.0,911.11,658.44
2017,8,19,13,15,800.0,178.0,1.3,23.0,880.0,883.89,641.63
2017,8,19,13,30,795.0,177.0,1.3,23.0,863.0,854.28,623.25
2017,8,19,13,45,788.5,174.5,1.3,23.0,839.0,819.74,601.56
2017,8,19,14,0,782.0,172.0,1.3,23.0,815.0,783.23,578.44
2017,8,19,14,15,772.0,169.0,1.3,22.5,784.0,741.85,552.52
2017,8,19,14,30,762.0,166.0,1.3,22.0,753.0,698.82,524.11
2017,8,19,14,45,749.5,162.0,1.3,22.0,716.0,652.01,491.36
2017,8,19,15,0,737.0,158.0,1.3,22.0,679.0,604.55,457.36
2017,8,19,15,15,719.5,154.0,1.25,21.5,637.0,553.83,420.6
2017,8,19,15,30,702.0,150.0,1.2,21.0,595.0,503.42,382.98
2017,8,19,15,45,680.5,144.0,1.2,20.5,548.5,449.84,342.13
2017,8,19,16,0,659.0,138.0,1.2,20.0,502.0,397.5,300.87
2017,8,19,16,15,630.0,131.5,1.15,19.5,452.5,343.52,257.08
2017,8,19,16,30,601.0,125.0,1.1,19.0,403.0,292.11,214.34
2017,8,19,16,45,563.0,116.5,1.1,18.5,352.0,239.47,170.5
2017,8,19,17,0,525.0,108.0,1.1,18.0,301.0,190.51,129.95
2017,8,19,17,15,474.0,97.0,1.05,17.0,250.5,141.98,92.08
2017,8,19,17,30,423.0,86.0,1.0,16.0,200.0,99.23,62.28
2017,8,19,17,45,354.0,72.0,1.0,15.5,153.0,59.59,40.67
2017,8,19,18,0,285.0,58.0,1.0,15.0,106.0,43.65,32.86
2017,8,19,18,15,196.5,40.0,0.95,14.5,67.5,30.67,20.82
2017,8,19,18,30,108.0,22.0,0.9,14.0,29.0,17.06,5.82
2017,8,19,18,45,54.0,11.0,0.85,13.5,14.5,10.81,0.0
2017,8,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,5,45,66.0,16.5,0.75,10.5,22.5,31.0,0.0
2017,8,20,6,0,132.0,33.0,0.8,11.0,45.0,72.56,47.87
2017,8,20,6,15,212.5,51.5,0.8,11.5,86.0,127.43,95.37
2017,8,20,6,30,293.0,70.0,0.8,12.0,127.0,187.15,146.53
2017,8,20,6,45,360.0,83.5,0.8,12.5,175.0,244.55,195.73
2017,8,20,7,0,427.0,97.0,0.8,13.0,223.0,308.79,249.4
2017,8,20,7,15,474.0,108.0,0.8,13.5,273.0,366.61,296.47
2017,8,20,7,30,521.0,119.0,0.8,14.0,323.0,428.39,345.06
2017,8,20,7,45,558.5,126.5,0.8,14.5,373.0,486.99,389.5
2017,8,20,8,0,596.0,134.0,0.8,15.0,423.0,545.54,432.47
2017,8,20,8,15,622.5,141.0,0.8,15.5,471.0,597.73,469.34
2017,8,20,8,30,649.0,148.0,0.8,16.0,519.0,650.42,505.49
2017,8,20,8,45,493.5,212.5,0.85,17.0,508.5,621.61,478.8
2017,8,20,9,0,338.0,277.0,0.9,18.0,498.0,575.08,439.93
2017,8,20,9,15,527.5,223.0,0.9,18.5,593.0,694.19,527.21
2017,8,20,9,30,717.0,169.0,0.9,19.0,688.0,819.1,611.41
2017,8,20,9,45,715.5,180.0,0.95,19.5,719.0,847.61,627.01
2017,8,20,10,0,714.0,191.0,1.0,20.0,750.0,873.4,642.01
2017,8,20,10,15,723.0,194.0,1.05,20.0,778.5,897.67,657.25
2017,8,20,10,30,732.0,197.0,1.1,20.0,807.0,919.48,670.95
2017,8,20,10,45,741.0,197.5,1.15,20.5,829.0,936.01,680.06
2017,8,20,11,0,750.0,198.0,1.2,21.0,851.0,949.81,687.54
2017,8,20,11,15,754.5,199.5,1.2,21.0,865.5,957.43,691.71
2017,8,20,11,30,759.0,201.0,1.2,21.0,880.0,962.08,694.17
2017,8,20,11,45,764.0,199.5,1.3,21.5,887.5,957.1,690.98
2017,8,20,12,0,769.0,198.0,1.4,22.0,895.0,953.35,688.71
2017,8,20,12,15,769.0,198.0,1.4,22.0,893.5,943.33,682.33
2017,8,20,12,30,769.0,198.0,1.4,22.0,892.0,930.42,674.28
2017,8,20,12,45,766.5,196.5,1.45,22.0,883.5,910.9,662.76
2017,8,20,13,0,764.0,195.0,1.5,22.0,875.0,888.77,649.58
2017,8,20,13,15,759.0,193.5,1.45,21.5,858.5,863.89,634.57
2017,8,20,13,30,754.0,192.0,1.4,21.0,842.0,834.4,616.49
2017,8,20,13,45,752.0,187.0,1.4,21.0,819.5,801.77,595.68
2017,8,20,14,0,750.0,182.0,1.4,21.0,797.0,767.02,573.32
2017,8,20,14,15,739.5,179.0,1.4,21.0,766.5,725.95,545.43
2017,8,20,14,30,729.0,176.0,1.4,21.0,736.0,683.69,516.16
2017,8,20,14,45,720.5,170.0,1.4,21.0,700.5,638.89,484.56
2017,8,20,15,0,712.0,164.0,1.4,21.0,665.0,593.18,451.55
2017,8,20,15,15,694.5,159.5,1.35,20.5,623.0,543.12,414.94
2017,8,20,15,30,677.0,155.0,1.3,20.0,581.0,493.42,377.56
2017,8,20,15,45,658.0,147.5,1.3,20.0,536.0,440.84,336.51
2017,8,20,16,0,639.0,140.0,1.3,20.0,491.0,389.3,295.1
2017,8,20,16,15,609.5,133.0,1.25,19.5,442.0,335.78,251.59
2017,8,20,16,30,580.0,126.0,1.2,19.0,393.0,284.93,209.27
2017,8,20,16,45,543.5,117.0,1.2,18.5,343.0,233.45,166.33
2017,8,20,17,0,507.0,108.0,1.2,18.0,293.0,185.42,126.53
2017,8,20,17,15,456.0,97.0,1.15,17.0,243.0,138.03,89.72
2017,8,20,17,30,405.0,86.0,1.1,16.0,193.0,96.43,60.98
2017,8,20,17,45,335.0,71.5,1.1,15.5,147.0,57.59,40.06
2017,8,20,18,0,265.0,57.0,1.1,15.0,101.0,42.99,32.23
2017,8,20,18,15,178.0,38.5,1.05,14.5,63.5,29.56,19.75
2017,8,20,18,30,91.0,20.0,1.0,14.0,26.0,15.49,3.73
2017,8,20,18,45,45.5,10.0,0.95,14.0,13.0,9.83,0.0
2017,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,5,45,53.5,15.5,0.75,12.5,20.5,24.69,0.0
2017,8,21,6,0,107.0,31.0,0.8,13.0,41.0,64.24,41.36
2017,8,21,6,15,180.5,51.5,0.8,13.0,80.5,113.96,84.49
2017,8,21,6,30,254.0,72.0,0.8,13.0,120.0,171.4,133.69
2017,8,21,6,45,318.0,87.5,0.8,13.5,167.0,232.0,185.19
2017,8,21,7,0,382.0,103.0,0.8,14.0,214.0,294.78,237.4
2017,8,21,7,15,429.0,115.5,0.8,14.5,263.5,351.89,283.72
2017,8,21,7,30,476.0,128.0,0.8,15.0,313.0,413.03,331.69
2017,8,21,7,45,521.0,134.5,0.8,15.5,364.0,470.01,375.03
2017,8,21,8,0,566.0,141.0,0.8,16.0,415.0,530.05,419.28
2017,8,21,8,15,593.5,148.5,0.8,16.5,462.5,585.12,458.18
2017,8,21,8,30,621.0,156.0,0.8,17.0,510.0,637.91,494.38
2017,8,21,8,45,648.5,159.5,0.8,17.5,556.0,686.75,526.94
2017,8,21,9,0,676.0,163.0,0.8,18.0,602.0,735.54,558.61
2017,8,21,9,15,692.5,167.5,0.8,18.5,642.5,775.83,582.9
2017,8,21,9,30,709.0,172.0,0.8,19.0,683.0,814.77,605.99
2017,8,21,9,45,741.0,165.0,0.8,19.5,722.5,853.44,628.55
2017,8,21,10,0,773.0,158.0,0.8,20.0,762.0,887.54,647.82
2017,8,21,10,15,782.0,160.0,0.8,20.5,791.0,911.89,660.71
2017,8,21,10,30,791.0,162.0,0.8,21.0,820.0,933.6,671.99
2017,8,21,10,45,798.0,163.5,0.85,21.5,841.5,950.07,680.96
2017,8,21,11,0,805.0,165.0,0.9,22.0,863.0,963.6,688.21
2017,8,21,11,15,809.0,166.0,0.95,22.0,877.5,970.63,692.85
2017,8,21,11,30,813.0,167.0,1.0,22.0,892.0,974.53,695.74
2017,8,21,11,45,819.5,164.5,1.05,22.5,900.0,974.06,694.72
2017,8,21,12,0,826.0,162.0,1.1,23.0,908.0,970.4,691.85
2017,8,21,12,15,826.0,161.5,1.15,23.0,907.0,959.37,685.83
2017,8,21,12,30,826.0,161.0,1.2,23.0,906.0,945.28,678.01
2017,8,21,12,45,833.5,154.5,1.25,23.5,899.5,928.97,667.54
2017,8,21,13,0,841.0,148.0,1.3,24.0,893.0,909.45,655.09
2017,8,21,13,15,836.5,147.0,1.3,24.0,876.5,881.84,638.04
2017,8,21,13,30,832.0,146.0,1.3,24.0,860.0,851.67,619.36
2017,8,21,13,45,833.0,140.0,1.35,24.0,838.0,818.6,599.31
2017,8,21,14,0,834.0,134.0,1.4,24.0,816.0,782.97,577.33
2017,8,21,14,15,825.5,132.0,1.4,23.5,785.0,741.81,551.94
2017,8,21,14,30,817.0,130.0,1.4,23.0,754.0,699.04,524.62
2017,8,21,14,45,812.0,124.0,1.45,23.0,719.0,653.29,492.95
2017,8,21,15,0,807.0,118.0,1.5,23.0,684.0,606.09,459.28
2017,8,21,15,15,792.5,115.0,1.5,22.5,641.5,555.18,422.31
2017,8,21,15,30,778.0,112.0,1.5,22.0,599.0,504.11,383.96
2017,8,21,15,45,547.0,167.0,1.5,21.5,496.5,405.92,309.38
2017,8,21,16,0,316.0,222.0,1.5,21.0,394.0,332.24,253.59
2017,8,21,16,15,292.0,202.5,1.45,20.5,349.5,286.6,218.11
2017,8,21,16,30,268.0,183.0,1.4,20.0,305.0,243.46,183.9
2017,8,21,16,45,134.0,127.5,1.4,19.5,188.5,148.57,111.75
2017,8,21,17,0,0.0,72.0,1.4,19.0,72.0,69.53,52.39
2017,8,21,17,15,0.0,60.0,1.4,18.0,60.0,57.98,43.2
2017,8,21,17,30,0.0,48.0,1.4,17.0,48.0,46.37,33.62
2017,8,21,17,45,193.5,47.0,1.4,16.5,78.0,35.76,26.06
2017,8,21,18,0,387.0,46.0,1.4,16.0,108.0,34.31,24.47
2017,8,21,18,15,275.0,33.0,1.4,15.5,68.5,25.34,15.94
2017,8,21,18,30,163.0,20.0,1.4,15.0,29.0,15.58,2.29
2017,8,21,18,45,81.5,10.0,1.4,14.5,14.5,9.83,0.0
2017,8,21,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,5,45,87.0,15.0,0.65,11.5,22.5,30.01,0.0
2017,8,22,6,0,174.0,30.0,0.6,12.0,45.0,82.83,53.23
2017,8,22,6,15,267.5,45.5,0.55,12.5,86.5,136.05,100.15
2017,8,22,6,30,361.0,61.0,0.5,13.0,128.0,199.81,154.47
2017,8,22,6,45,427.0,72.0,0.5,13.5,177.0,257.57,204.01
2017,8,22,7,0,493.0,83.0,0.5,14.0,226.0,324.23,259.36
2017,8,22,7,15,540.5,91.5,0.45,14.5,276.5,383.5,306.92
2017,8,22,7,30,588.0,100.0,0.4,15.0,327.0,446.53,355.46
2017,8,22,7,45,622.5,106.5,0.4,16.0,378.0,502.99,396.81
2017,8,22,8,0,657.0,113.0,0.4,17.0,429.0,561.22,437.82
2017,8,22,8,15,683.0,118.0,0.4,17.5,477.5,613.35,473.75
2017,8,22,8,30,709.0,123.0,0.4,18.0,526.0,665.82,508.82
2017,8,22,8,45,730.0,127.0,0.45,18.5,571.5,713.34,539.24
2017,8,22,9,0,751.0,131.0,0.5,19.0,617.0,760.17,568.48
2017,8,22,9,15,766.0,134.5,0.55,19.5,658.0,797.67,591.08
2017,8,22,9,30,781.0,138.0,0.6,20.0,699.0,836.3,614.29
2017,8,22,9,45,800.5,136.0,0.7,21.0,736.0,871.14,634.48
2017,8,22,10,0,820.0,134.0,0.8,22.0,773.0,904.03,653.27
2017,8,22,10,15,828.5,136.0,0.9,22.0,802.0,928.79,669.33
2017,8,22,10,30,837.0,138.0,1.0,22.0,831.0,950.75,683.77
2017,8,22,10,45,844.0,138.5,1.1,22.5,853.5,966.71,693.2
2017,8,22,11,0,851.0,139.0,1.2,23.0,876.0,973.68,697.09
2017,8,22,11,15,855.0,139.5,1.25,23.0,890.0,980.54,701.63
2017,8,22,11,30,859.0,140.0,1.3,23.0,904.0,984.17,704.25
2017,8,22,11,45,862.5,139.0,1.4,23.5,911.5,982.51,703.12
2017,8,22,12,0,866.0,138.0,1.5,24.0,919.0,977.58,700.03
2017,8,22,12,15,866.0,138.0,1.5,24.0,917.5,967.05,693.42
2017,8,22,12,30,866.0,138.0,1.5,24.0,916.0,953.35,684.97
2017,8,22,12,45,862.0,138.5,1.55,24.0,906.5,933.36,673.28
2017,8,22,13,0,858.0,139.0,1.6,24.0,897.0,910.49,659.78
2017,8,22,13,15,854.0,138.0,1.6,24.0,880.5,883.37,642.91
2017,8,22,13,30,850.0,137.0,1.6,24.0,864.0,853.63,624.31
2017,8,22,13,45,845.5,134.5,1.6,24.0,840.5,819.54,602.76
2017,8,22,14,0,841.0,132.0,1.6,24.0,817.0,784.54,580.5
2017,8,22,14,15,832.5,130.0,1.6,23.5,786.0,743.07,554.73
2017,8,22,14,30,824.0,128.0,1.6,23.0,755.0,699.97,527.03
2017,8,22,14,45,813.5,124.5,1.6,23.0,718.0,652.7,493.58
2017,8,22,15,0,803.0,121.0,1.6,23.0,681.0,604.44,458.59
2017,8,22,15,15,788.0,118.0,1.55,22.5,638.5,553.38,421.13
2017,8,22,15,30,773.0,115.0,1.5,22.0,596.0,502.23,382.42
2017,8,22,15,45,753.0,111.0,1.5,22.0,549.5,448.01,339.72
2017,8,22,16,0,733.0,107.0,1.5,22.0,503.0,392.66,294.95
2017,8,22,16,15,706.0,102.0,1.45,21.5,453.0,336.95,249.15
2017,8,22,16,30,679.0,97.0,1.4,21.0,403.0,283.48,204.06
2017,8,22,16,45,641.5,91.0,1.4,20.5,351.5,229.11,158.2
2017,8,22,17,0,604.0,85.0,1.4,20.0,300.0,178.65,116.1
2017,8,22,17,15,552.0,77.0,1.35,19.5,249.0,128.78,77.42
2017,8,22,17,30,500.0,69.0,1.3,19.0,198.0,84.94,48.37
2017,8,22,17,45,423.5,58.5,1.3,18.5,150.0,44.86,33.72
2017,8,22,18,0,347.0,48.0,1.3,18.0,102.0,36.54,26.13
2017,8,22,18,15,237.5,33.0,1.25,17.0,63.5,25.3,15.66
2017,8,22,18,30,128.0,18.0,1.2,16.0,25.0,14.0,0.0
2017,8,22,18,45,64.0,9.0,1.2,15.5,12.5,8.85,0.0
2017,8,22,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
