Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,5,45,124.0,13.5,0.95,11.5,24.0,34.87,0.0
2017,8,23,6,0,248.0,27.0,1.0,12.0,48.0,96.82,60.78
2017,8,23,6,15,351.5,39.0,0.95,12.5,91.5,153.62,112.14
2017,8,23,6,30,455.0,51.0,0.9,13.0,135.0,221.91,170.98
2017,8,23,6,45,519.5,59.5,0.9,13.5,185.5,282.03,223.42
2017,8,23,7,0,584.0,68.0,0.9,14.0,236.0,348.41,279.43
2017,8,23,7,15,299.0,101.5,0.9,14.5,188.0,270.55,219.12
2017,8,23,7,30,14.0,135.0,0.9,15.0,140.0,142.62,113.43
2017,8,23,7,45,22.5,158.5,0.9,15.5,168.5,172.11,137.41
2017,8,23,8,0,31.0,182.0,0.9,16.0,197.0,208.32,165.76
2017,8,23,8,15,410.5,140.0,0.9,16.5,371.0,445.34,356.85
2017,8,23,8,30,790.0,98.0,0.9,17.0,545.0,694.3,539.59
2017,8,23,8,45,809.0,100.5,0.9,18.0,591.0,741.64,565.79
2017,8,23,9,0,828.0,103.0,0.9,19.0,637.0,787.94,593.01
2017,8,23,9,15,841.5,105.5,0.9,19.5,678.5,828.3,616.78
2017,8,23,9,30,855.0,108.0,0.9,20.0,720.0,861.73,635.7
2017,8,23,9,45,854.0,115.5,0.9,20.5,753.0,890.31,651.34
2017,8,23,10,0,853.0,123.0,0.9,21.0,786.0,915.78,664.9
2017,8,23,10,15,860.5,125.0,0.9,21.0,815.0,940.12,679.01
2017,8,23,10,30,868.0,127.0,0.9,21.0,844.0,961.55,691.29
2017,8,23,10,45,874.0,128.0,0.95,21.5,866.0,977.45,699.8
2017,8,23,11,0,880.0,129.0,1.0,22.0,888.0,990.16,706.46
2017,8,23,11,15,883.5,129.5,1.05,22.0,902.5,996.65,710.75
2017,8,23,11,30,887.0,130.0,1.1,22.0,917.0,999.8,713.15
2017,8,23,11,45,888.0,130.5,1.15,22.5,923.5,997.15,710.74
2017,8,23,12,0,889.0,131.0,1.2,23.0,930.0,991.14,706.4
2017,8,23,12,15,889.0,131.0,1.2,23.0,929.0,980.34,699.72
2017,8,23,12,30,889.0,131.0,1.2,23.0,928.0,966.27,691.14
2017,8,23,12,45,885.0,131.5,1.25,23.5,918.0,945.84,678.15
2017,8,23,13,0,881.0,132.0,1.3,24.0,908.0,922.43,663.35
2017,8,23,13,15,877.0,131.0,1.35,24.0,891.0,894.7,647.03
2017,8,23,13,30,873.0,130.0,1.4,24.0,874.0,864.26,628.87
2017,8,23,13,45,867.5,128.5,1.45,24.0,850.0,829.57,607.75
2017,8,23,14,0,862.0,127.0,1.5,24.0,826.0,792.57,584.88
2017,8,23,14,15,853.5,125.0,1.5,23.5,795.0,750.77,559.08
2017,8,23,14,30,845.0,123.0,1.5,23.0,764.0,707.55,531.63
2017,8,23,14,45,834.5,120.5,1.5,23.0,726.5,660.32,498.29
2017,8,23,15,0,824.0,118.0,1.5,23.0,689.0,612.03,463.35
2017,8,23,15,15,808.5,115.0,1.5,22.5,646.0,559.67,425.3
2017,8,23,15,30,793.0,112.0,1.5,22.0,603.0,507.22,385.89
2017,8,23,15,45,774.0,107.5,1.5,21.5,556.0,451.94,343.0
2017,8,23,16,0,755.0,103.0,1.5,21.0,509.0,397.47,299.22
2017,8,23,16,15,728.0,98.5,1.45,20.5,458.0,339.07,251.07
2017,8,23,16,30,701.0,94.0,1.4,20.0,407.0,284.87,205.07
2017,8,23,16,45,667.0,87.5,1.4,19.5,355.5,229.69,158.15
2017,8,23,17,0,633.0,81.0,1.4,19.0,304.0,178.02,114.72
2017,8,23,17,15,580.0,73.5,1.3,18.0,251.5,126.95,75.28
2017,8,23,17,30,527.0,66.0,1.2,17.0,199.0,82.01,46.0
2017,8,23,17,45,453.5,55.5,1.2,16.0,150.5,40.61,30.33
2017,8,23,18,0,380.0,45.0,1.2,15.0,102.0,33.99,24.21
2017,8,23,18,15,260.0,31.0,1.15,14.5,63.0,23.96,14.58
2017,8,23,18,30,140.0,17.0,1.1,14.0,24.0,13.24,0.0
2017,8,23,18,45,70.0,8.5,1.05,13.5,12.0,8.36,0.0
2017,8,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,24,5,45,150.0,12.5,0.95,11.5,24.5,38.22,0.0
2017,8,24,6,0,300.0,25.0,1.0,12.0,49.0,105.84,64.89
2017,8,24,6,15,406.5,35.0,1.05,12.5,93.5,164.58,119.33
2017,8,24,6,30,513.0,45.0,1.1,13.0,138.0,234.57,180.17
2017,8,24,6,45,575.5,52.0,1.15,13.5,189.0,295.17,233.71
2017,8,24,7,0,638.0,59.0,1.2,14.0,240.0,361.81,290.62
2017,8,24,7,15,681.0,64.0,1.2,14.5,293.0,420.57,339.38
2017,8,24,7,30,724.0,69.0,1.2,15.0,346.0,484.02,389.84
2017,8,24,7,45,755.0,73.0,1.3,15.5,398.5,541.9,434.71
2017,8,24,8,0,786.0,77.0,1.4,16.0,451.0,600.96,479.05
2017,8,24,8,15,808.5,80.0,1.4,16.5,501.0,653.87,516.32
2017,8,24,8,30,831.0,83.0,1.4,17.0,551.0,706.54,550.98
2017,8,24,8,45,847.0,86.0,1.4,17.5,597.5,749.49,578.01
2017,8,24,9,0,863.0,89.0,1.4,18.0,644.0,795.07,606.43
2017,8,24,9,15,875.5,91.0,1.4,18.0,685.5,835.0,631.64
2017,8,24,9,30,888.0,93.0,1.4,18.0,727.0,872.85,655.25
2017,8,24,9,45,881.0,103.5,1.4,18.5,758.5,900.35,670.52
2017,8,24,10,0,874.0,114.0,1.4,19.0,790.0,924.28,683.46
2017,8,24,10,15,881.5,115.5,1.4,19.0,819.5,948.48,697.89
2017,8,24,10,30,889.0,117.0,1.4,19.0,849.0,969.71,710.38
2017,8,24,10,45,895.5,117.5,1.4,19.5,871.5,985.79,718.29
2017,8,24,11,0,902.0,118.0,1.4,20.0,894.0,998.63,724.24
2017,8,24,11,15,905.5,119.0,1.4,20.0,909.0,1005.74,728.05
2017,8,24,11,30,909.0,120.0,1.4,20.0,924.0,1009.41,729.88
2017,8,24,11,45,911.0,120.0,1.45,20.0,931.0,1007.13,728.93
2017,8,24,12,0,913.0,120.0,1.5,20.0,938.0,1001.4,725.95
2017,8,24,12,15,913.0,120.0,1.5,20.0,937.0,990.33,718.95
2017,8,24,12,30,913.0,120.0,1.5,20.0,936.0,975.89,709.97
2017,8,24,12,45,923.0,112.5,1.55,20.0,930.0,959.71,700.69
2017,8,24,13,0,933.0,105.0,1.6,20.0,924.0,939.91,689.1
2017,8,24,13,15,930.0,104.0,1.6,20.0,907.0,911.8,671.44
2017,8,24,13,30,927.0,103.0,1.6,20.0,890.0,880.75,651.88
2017,8,24,13,45,923.5,101.0,1.65,20.0,866.0,845.51,630.01
2017,8,24,14,0,920.0,99.0,1.7,20.0,842.0,807.68,606.16
2017,8,24,14,15,913.0,97.5,1.7,19.5,811.0,765.35,579.57
2017,8,24,14,30,906.0,96.0,1.7,19.0,780.0,721.04,551.22
2017,8,24,14,45,899.0,93.0,1.7,19.0,742.5,673.5,517.73
2017,8,24,15,0,892.0,90.0,1.7,19.0,705.0,624.41,481.43
2017,8,24,15,15,879.0,88.0,1.7,18.5,662.0,571.65,442.16
2017,8,24,15,30,866.0,86.0,1.7,18.0,619.0,518.37,401.08
2017,8,24,15,45,850.0,82.5,1.75,18.0,571.5,462.05,355.73
2017,8,24,16,0,834.0,79.0,1.8,18.0,524.0,403.75,307.32
2017,8,24,16,15,810.0,76.0,1.8,17.5,472.5,345.84,258.21
2017,8,24,16,30,786.0,73.0,1.8,17.0,421.0,289.68,209.26
2017,8,24,16,45,752.0,68.5,1.85,16.5,367.5,231.88,158.87
2017,8,24,17,0,718.0,64.0,1.9,16.0,314.0,177.51,112.17
2017,8,24,17,15,669.0,59.0,1.9,15.0,260.5,124.67,70.7
2017,8,24,17,30,620.0,54.0,1.9,14.0,207.0,74.65,38.05
2017,8,24,17,45,538.5,46.5,1.9,13.5,156.5,32.47,23.38
2017,8,24,18,0,457.0,39.0,1.9,13.0,106.0,28.7,19.7
2017,8,24,18,15,322.0,28.0,1.8,12.5,65.5,21.36,12.33
2017,8,24,18,30,187.0,17.0,1.7,12.0,25.0,13.43,0.0
2017,8,24,18,45,93.5,8.5,1.65,11.5,12.5,8.36,0.0
2017,8,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,25,5,45,146.5,13.0,1.05,9.0,24.5,37.94,0.0
2017,8,25,6,0,293.0,26.0,1.1,10.0,49.0,104.46,63.35
2017,8,25,6,15,406.0,36.0,1.1,10.5,94.0,165.12,120.43
2017,8,25,6,30,519.0,46.0,1.1,11.0,139.0,237.18,183.29
2017,8,25,6,45,587.0,52.5,1.1,12.0,191.5,299.68,238.23
2017,8,25,7,0,655.0,59.0,1.1,13.0,244.0,368.75,296.66
2017,8,25,7,15,699.0,64.0,1.05,13.5,298.0,428.82,346.3
2017,8,25,7,30,743.0,69.0,1.0,14.0,352.0,493.7,397.49
2017,8,25,7,45,774.0,73.0,0.95,14.5,405.0,552.46,441.85
2017,8,25,8,0,805.0,77.0,0.9,15.0,458.0,612.37,485.19
2017,8,25,8,15,827.0,80.0,0.9,15.5,509.0,665.75,522.11
2017,8,25,8,30,849.0,83.0,0.9,16.0,560.0,714.82,553.54
2017,8,25,8,45,865.0,86.0,0.9,17.0,606.5,762.38,582.17
2017,8,25,9,0,881.0,89.0,0.9,18.0,653.0,808.56,609.12
2017,8,25,9,15,893.0,91.0,0.9,18.5,695.0,848.62,632.55
2017,8,25,9,30,905.0,93.0,0.9,19.0,737.0,886.51,654.26
2017,8,25,9,45,917.5,93.0,0.9,20.0,774.0,920.24,671.73
2017,8,25,10,0,930.0,93.0,0.9,21.0,811.0,951.38,687.32
2017,8,25,10,15,936.5,94.0,0.9,21.5,840.5,975.23,699.49
2017,8,25,10,30,943.0,95.0,0.9,22.0,870.0,995.88,709.73
2017,8,25,10,45,947.5,96.0,0.95,22.5,892.0,1011.28,717.78
2017,8,25,11,0,952.0,97.0,1.0,23.0,914.0,1023.19,723.84
2017,8,25,11,15,954.5,97.5,1.0,23.0,928.0,1029.08,726.74
2017,8,25,11,30,957.0,98.0,1.0,23.0,942.0,1031.34,727.64
2017,8,25,11,45,958.0,98.5,1.05,23.5,948.5,1028.51,725.2
2017,8,25,12,0,959.0,99.0,1.1,24.0,955.0,1022.05,720.71
2017,8,25,12,15,958.5,99.0,1.1,24.0,953.5,1010.05,713.42
2017,8,25,12,30,958.0,99.0,1.1,24.0,952.0,994.54,704.12
2017,8,25,12,45,957.5,97.5,1.15,24.5,942.5,974.04,691.37
2017,8,25,13,0,957.0,96.0,1.2,25.0,933.0,950.18,676.59
2017,8,25,13,15,953.0,95.0,1.2,25.0,915.0,920.56,658.7
2017,8,25,13,30,949.0,94.0,1.2,25.0,897.0,887.98,638.92
2017,8,25,13,45,943.5,93.5,1.25,25.0,872.0,851.9,617.45
2017,8,25,14,0,938.0,93.0,1.3,25.0,847.0,813.27,594.06
2017,8,25,14,15,930.5,91.5,1.3,24.5,815.0,769.85,567.72
2017,8,25,14,30,923.0,90.0,1.3,24.0,783.0,724.44,539.62
2017,8,25,14,45,912.5,88.5,1.3,24.0,744.5,675.33,506.16
2017,8,25,15,0,902.0,87.0,1.3,24.0,706.0,624.95,469.95
2017,8,25,15,15,888.5,84.5,1.3,23.5,662.0,570.92,430.9
2017,8,25,15,30,875.0,82.0,1.3,23.0,618.0,516.42,390.05
2017,8,25,15,45,857.5,79.5,1.3,23.0,569.5,459.9,345.49
2017,8,25,16,0,840.0,77.0,1.3,23.0,521.0,403.84,299.78
2017,8,25,16,15,815.5,74.0,1.25,22.5,469.5,343.13,249.68
2017,8,25,16,30,791.0,71.0,1.2,22.0,418.0,286.55,201.53
2017,8,25,16,45,756.5,67.0,1.2,21.5,364.0,228.88,152.46
2017,8,25,17,0,722.0,63.0,1.2,21.0,310.0,174.69,107.12
2017,8,25,17,15,672.0,57.5,1.15,20.0,256.5,121.16,66.37
2017,8,25,17,30,622.0,52.0,1.1,19.0,203.0,73.41,36.97
2017,8,25,17,45,541.5,44.5,1.1,18.0,152.5,31.0,21.61
2017,8,25,18,0,461.0,37.0,1.1,17.0,102.0,27.14,17.95
2017,8,25,18,15,322.5,26.0,1.05,16.0,62.0,19.72,10.55
2017,8,25,18,30,184.0,15.0,1.0,15.0,22.0,14.74,0.0
2017,8,25,18,45,92.0,7.5,0.95,14.5,11.0,7.37,0.0
2017,8,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,8,26,5,45,136.0,12.0,0.25,12.5,22.5,34.98,0.0
2017,8,26,6,0,272.0,24.0,0.2,13.0,45.0,96.84,56.28
2017,8,26,6,15,384.0,34.5,0.2,13.5,89.0,156.87,112.19
2017,8,26,6,30,496.0,45.0,0.2,14.0,133.0,227.76,172.44
2017,8,26,6,45,564.5,51.5,0.25,15.0,184.0,289.11,224.97
2017,8,26,7,0,633.0,58.0,0.3,16.0,235.0,357.13,281.08
2017,8,26,7,15,677.5,63.0,0.35,17.0,288.0,416.28,328.41
2017,8,26,7,30,722.0,68.0,0.4,18.0,341.0,480.3,377.38
2017,8,26,7,45,754.0,72.0,0.45,19.0,394.0,538.62,420.1
2017,8,26,8,0,786.0,76.0,0.5,20.0,447.0,598.22,462.05
2017,8,26,8,15,809.0,79.0,0.55,20.5,497.0,651.42,498.49
2017,8,26,8,30,832.0,82.0,0.6,21.0,547.0,704.42,532.45
2017,8,26,8,45,849.0,84.5,0.65,22.0,593.5,747.54,557.98
2017,8,26,9,0,866.0,87.0,0.7,23.0,640.0,793.37,584.88
2017,8,26,9,15,879.0,89.0,0.7,23.5,682.0,833.75,608.01
2017,8,26,9,30,892.0,91.0,0.7,24.0,724.0,872.06,629.48
2017,8,26,9,45,893.5,97.0,0.75,25.0,758.0,902.26,645.23
2017,8,26,10,0,895.0,103.0,0.8,26.0,792.0,929.34,658.97
2017,8,26,10,15,902.5,104.0,0.8,26.5,821.5,953.36,671.12
2017,8,26,10,30,910.0,105.0,0.8,27.0,851.0,974.32,681.38
2017,8,26,10,45,916.0,106.0,0.85,27.5,873.5,990.65,689.88
2017,8,26,11,0,922.0,107.0,0.9,28.0,896.0,1003.64,696.48
2017,8,26,11,15,926.0,107.5,0.9,28.5,911.0,1010.72,698.66
2017,8,26,11,30,930.0,108.0,0.9,29.0,926.0,1014.29,698.93
2017,8,26,11,45,932.0,108.0,0.95,29.5,933.0,1011.86,696.77
2017,8,26,12,0,934.0,108.0,1.0,30.0,940.0,1005.89,692.67
2017,8,26,12,15,934.0,108.0,1.0,30.0,938.5,994.51,685.91
2017,8,26,12,30,934.0,108.0,1.0,30.0,937.0,979.68,677.24
2017,8,26,12,45,931.0,108.5,1.05,30.5,927.5,959.26,664.82
2017,8,26,13,0,928.0,109.0,1.1,31.0,918.0,935.65,650.53
2017,8,26,13,15,924.5,108.0,1.1,30.5,900.5,907.04,634.95
2017,8,26,13,30,921.0,107.0,1.1,30.0,883.0,875.55,617.49
2017,8,26,13,45,915.0,106.0,1.15,30.0,858.0,839.31,596.35
2017,8,26,14,0,909.0,105.0,1.2,30.0,833.0,800.65,573.4
2017,8,26,14,15,901.0,103.5,1.2,30.0,801.0,757.83,546.87
2017,8,26,14,30,893.0,102.0,1.2,30.0,769.0,713.14,518.8
2017,8,26,14,45,881.5,100.0,1.25,30.0,730.5,664.07,485.96
2017,8,26,15,0,870.0,98.0,1.3,30.0,692.0,613.89,451.1
2017,8,26,15,15,855.5,95.5,1.3,29.5,648.0,560.73,413.5
2017,8,26,15,30,841.0,93.0,1.3,29.0,604.0,505.64,373.19
2017,8,26,15,45,821.0,90.0,1.3,28.5,556.0,448.89,330.17
2017,8,26,16,0,801.0,87.0,1.3,28.0,508.0,392.98,286.19
2017,8,26,16,15,774.5,83.5,1.3,27.0,456.5,335.54,240.2
2017,8,26,16,30,748.0,80.0,1.3,26.0,405.0,280.21,194.52
2017,8,26,16,45,710.0,75.0,1.3,25.5,351.5,223.31,147.17
2017,8,26,17,0,672.0,70.0,1.3,25.0,298.0,167.77,101.91
2017,8,26,17,15,618.0,63.5,1.25,24.0,245.0,115.7,63.34
2017,8,26,17,30,564.0,57.0,1.2,23.0,192.0,69.84,35.93
2017,8,26,17,45,479.5,48.5,1.15,22.0,143.0,34.71,24.37
2017,8,26,18,0,395.0,40.0,1.1,21.0,94.0,30.18,20.13
2017,8,26,18,15,257.5,27.0,1.0,20.0,56.0,20.92,10.99
2017,8,26,18,30,120.0,14.0,0.9,19.0,18.0,13.76,0.0
2017,8,26,18,45,60.0,7.0,0.85,18.5,9.0,0.0,0.0
2017,8,26,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,27,5,45,117.5,12.0,0.35,13.5,20.5,31.68,0.0
2017,8,27,6,0,235.0,24.0,0.3,14.0,41.0,87.76,49.25
2017,8,27,6,15,346.5,35.5,0.25,14.5,84.5,147.05,104.76
2017,8,27,6,30,458.0,47.0,0.2,15.0,128.0,216.67,163.55
2017,8,27,6,45,530.0,54.5,0.2,16.0,178.5,278.45,215.88
2017,8,27,7,0,602.0,62.0,0.2,17.0,229.0,347.3,272.05
2017,8,27,7,15,648.0,68.0,0.2,18.0,281.5,408.19,320.0
2017,8,27,7,30,694.0,74.0,0.2,19.0,334.0,472.6,368.42
2017,8,27,7,45,728.5,77.5,0.2,20.0,386.5,528.83,408.81
2017,8,27,8,0,763.0,81.0,0.2,21.0,439.0,588.3,449.74
2017,8,27,8,15,786.5,84.5,0.25,22.0,489.0,641.41,485.07
2017,8,27,8,30,810.0,88.0,0.3,23.0,539.0,694.39,517.56
2017,8,27,8,45,829.5,90.5,0.35,24.0,586.0,742.72,546.14
2017,8,27,9,0,849.0,93.0,0.4,25.0,633.0,785.51,570.53
2017,8,27,9,15,862.0,95.0,0.4,26.0,674.5,825.28,591.7
2017,8,27,9,30,875.0,97.0,0.4,27.0,716.0,863.02,611.17
2017,8,27,9,45,885.0,99.0,0.45,28.0,751.5,895.84,628.22
2017,8,27,10,0,895.0,101.0,0.5,29.0,787.0,926.03,643.54
2017,8,27,10,15,902.5,102.0,0.5,29.5,816.5,950.01,655.27
2017,8,27,10,30,910.0,103.0,0.5,30.0,846.0,970.92,665.21
2017,8,27,10,45,916.0,103.5,0.55,31.0,868.5,986.66,671.87
2017,8,27,11,0,922.0,104.0,0.6,32.0,891.0,999.06,676.67
2017,8,27,11,15,925.5,104.5,0.65,32.0,905.5,1005.61,680.92
2017,8,27,11,30,929.0,105.0,0.7,32.0,920.0,1008.65,683.3
2017,8,27,11,45,931.5,105.0,0.75,32.5,927.0,1006.64,681.51
2017,8,27,12,0,934.0,105.0,0.8,33.0,934.0,1001.09,677.8
2017,8,27,12,15,934.0,105.0,0.8,33.0,932.5,989.65,671.13
2017,8,27,12,30,934.0,105.0,0.8,33.0,931.0,974.76,662.6
2017,8,27,12,45,929.5,106.0,0.85,33.0,921.0,953.43,651.29
2017,8,27,13,0,925.0,107.0,0.9,33.0,911.0,928.97,638.11
2017,8,27,13,15,921.5,106.0,0.95,33.0,893.5,900.37,622.34
2017,8,27,13,30,918.0,105.0,1.0,33.0,876.0,868.89,604.68
2017,8,27,13,45,912.5,103.5,1.05,33.0,851.0,832.58,583.82
2017,8,27,14,0,907.0,102.0,1.1,33.0,826.0,793.84,561.17
2017,8,27,14,15,899.0,100.5,1.1,32.5,794.0,751.05,536.09
2017,8,27,14,30,891.0,99.0,1.1,32.0,762.0,706.39,509.38
2017,8,27,14,45,879.5,97.5,1.15,31.5,723.5,657.85,478.11
2017,8,27,15,0,868.0,96.0,1.2,31.0,685.0,608.21,444.72
2017,8,27,15,15,853.0,93.5,1.2,30.5,641.0,554.85,407.13
2017,8,27,15,30,838.0,91.0,1.2,30.0,597.0,499.59,366.85
2017,8,27,15,45,818.0,88.0,1.2,30.0,549.0,443.0,323.45
2017,8,27,16,0,798.0,85.0,1.2,30.0,501.0,387.26,279.26
2017,8,27,16,15,771.5,81.0,1.2,29.0,449.5,329.55,233.41
2017,8,27,16,30,745.0,77.0,1.2,28.0,398.0,273.95,187.87
2017,8,27,16,45,707.0,72.5,1.2,27.5,345.0,217.77,141.48
2017,8,27,17,0,669.0,68.0,1.2,27.0,292.0,163.03,97.33
2017,8,27,17,15,614.5,62.0,1.15,25.5,239.5,111.68,60.08
2017,8,27,17,30,560.0,56.0,1.1,24.0,187.0,66.6,34.09
2017,8,27,17,45,474.5,47.0,1.05,23.0,138.0,33.66,23.33
2017,8,27,18,0,389.0,38.0,1.0,22.0,89.0,28.59,18.63
2017,8,27,18,15,251.5,25.0,0.9,21.0,52.0,19.26,9.26
2017,8,27,18,30,114.0,12.0,0.8,20.0,15.0,11.8,0.0
2017,8,27,18,45,57.0,6.0,0.75,19.0,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,8,28,5,45,144.5,11.0,0.1,14.5,21.0,35.09,0.0
2017,8,28,6,0,289.0,22.0,0.1,15.0,42.0,96.99,51.88
2017,8,28,6,15,403.5,31.5,0.1,15.5,86.5,158.21,111.16
2017,8,28,6,30,518.0,41.0,0.1,16.0,131.0,229.58,171.48
2017,8,28,6,45,587.5,47.5,0.15,16.5,182.5,290.67,223.98
2017,8,28,7,0,657.0,54.0,0.2,17.0,234.0,360.35,281.66
2017,8,28,7,15,701.0,59.0,0.2,18.0,288.0,421.98,330.31
2017,8,28,7,30,745.0,64.0,0.2,19.0,342.0,486.79,379.04
2017,8,28,7,45,776.0,67.5,0.25,20.0,395.0,544.96,421.19
2017,8,28,8,0,807.0,71.0,0.3,21.0,448.0,604.27,462.46
2017,8,28,8,15,829.5,74.0,0.35,22.0,498.5,654.26,495.11
2017,8,28,8,30,852.0,77.0,0.4,23.0,549.0,707.44,527.74
2017,8,28,8,45,868.0,79.5,0.45,24.0,595.5,754.5,555.41
2017,8,28,9,0,884.0,82.0,0.5,25.0,642.0,800.14,581.63
2017,8,28,9,15,896.5,83.5,0.55,25.5,684.0,840.07,604.87
2017,8,28,9,30,909.0,85.0,0.6,26.0,726.0,877.84,626.54
2017,8,28,9,45,917.5,87.0,0.65,27.0,761.5,910.23,643.4
2017,8,28,10,0,926.0,89.0,0.7,28.0,797.0,939.8,658.42
2017,8,28,10,15,932.5,90.0,0.75,28.0,826.5,963.44,672.38
2017,8,28,10,30,939.0,91.0,0.8,28.0,856.0,983.87,684.53
2017,8,28,10,45,943.0,92.5,0.85,28.5,877.5,999.12,692.32
2017,8,28,11,0,947.0,94.0,0.9,29.0,899.0,1010.88,698.14
2017,8,28,11,15,950.0,94.5,0.95,29.5,913.5,1017.03,700.74
2017,8,28,11,30,953.0,95.0,1.0,30.0,928.0,1019.57,701.36
2017,8,28,11,45,954.0,95.0,1.05,30.5,934.0,1016.03,698.5
2017,8,28,12,0,955.0,95.0,1.1,31.0,940.0,1008.86,693.65
2017,8,28,12,15,954.0,95.0,1.15,31.0,938.0,996.22,687.03
2017,8,28,12,30,953.0,95.0,1.2,31.0,936.0,980.09,678.4
2017,8,28,12,45,945.5,98.0,1.25,31.0,924.5,957.73,666.01
2017,8,28,13,0,938.0,101.0,1.3,31.0,913.0,932.28,651.73
2017,8,28,13,15,933.5,100.5,1.3,30.5,895.0,902.95,635.57
2017,8,28,13,30,929.0,100.0,1.3,30.0,877.0,870.75,617.49
2017,8,28,13,45,921.0,99.5,1.3,30.0,851.0,833.05,594.53
2017,8,28,14,0,913.0,99.0,1.3,30.0,825.0,793.05,569.94
2017,8,28,14,15,904.5,97.5,1.3,29.5,792.5,749.61,543.92
2017,8,28,14,30,896.0,96.0,1.3,29.0,760.0,704.33,516.25
2017,8,28,14,45,882.0,95.5,1.3,29.0,720.5,654.92,482.25
2017,8,28,15,0,868.0,95.0,1.3,29.0,681.0,604.62,446.52
2017,8,28,15,15,852.5,92.5,1.25,28.5,637.0,550.96,407.91
2017,8,28,15,30,837.0,90.0,1.2,28.0,593.0,495.45,366.72
2017,8,28,15,45,813.5,88.0,1.2,27.5,544.0,438.33,323.14
2017,8,28,16,0,790.0,86.0,1.2,27.0,495.0,382.43,278.91
2017,8,28,16,15,762.5,82.0,1.2,26.0,443.5,324.85,232.56
2017,8,28,16,30,735.0,78.0,1.2,25.0,392.0,269.52,186.7
2017,8,28,16,45,693.0,74.0,1.2,24.5,338.5,211.26,138.35
2017,8,28,17,0,651.0,70.0,1.2,24.0,285.0,159.47,96.35
2017,8,28,17,15,595.0,63.0,1.15,22.5,232.5,108.29,59.15
2017,8,28,17,30,539.0,56.0,1.1,21.0,180.0,63.57,33.51
2017,8,28,17,45,450.5,47.0,1.05,20.0,132.0,33.93,23.86
2017,8,28,18,0,362.0,38.0,1.0,19.0,84.0,28.89,19.09
2017,8,28,18,15,227.0,24.5,0.95,18.0,48.5,19.03,8.77
2017,8,28,18,30,92.0,11.0,0.9,17.0,13.0,10.81,0.0
2017,8,28,18,45,46.0,5.5,0.9,16.5,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,10.5,0.7,11.5,10.5,10.32,0.0
2017,8,29,6,0,0.0,21.0,0.7,12.0,21.0,20.58,8.1
2017,8,29,6,15,21.5,40.5,0.65,12.5,44.5,49.05,34.51
2017,8,29,6,30,43.0,60.0,0.6,13.0,68.0,77.86,59.4
2017,8,29,6,45,56.5,82.0,0.6,13.5,95.5,108.59,85.87
2017,8,29,7,0,70.0,104.0,0.6,14.0,123.0,140.5,112.83
2017,8,29,7,15,78.0,126.5,0.55,14.5,152.0,171.47,138.29
2017,8,29,7,30,86.0,149.0,0.5,15.0,181.0,203.05,163.49
2017,8,29,7,45,423.0,113.5,0.5,16.0,306.0,384.93,309.81
2017,8,29,8,0,760.0,78.0,0.5,17.0,431.0,581.38,456.99
2017,8,29,8,15,783.5,81.5,0.5,17.5,480.5,634.28,491.88
2017,8,29,8,30,807.0,85.0,0.5,18.0,530.0,687.05,525.59
2017,8,29,8,45,826.5,87.0,0.55,19.0,576.5,734.62,554.61
2017,8,29,9,0,846.0,89.0,0.6,20.0,623.0,776.7,579.37
2017,8,29,9,15,859.0,91.0,0.65,20.5,664.0,816.3,603.24
2017,8,29,9,30,872.0,93.0,0.7,21.0,705.0,853.88,625.54
2017,8,29,9,45,876.0,97.5,0.75,21.5,739.0,884.0,642.85
2017,8,29,10,0,880.0,102.0,0.8,22.0,773.0,911.19,658.3
2017,8,29,10,15,887.5,103.5,0.85,22.0,802.0,935.3,673.08
2017,8,29,10,30,895.0,105.0,0.9,22.0,831.0,956.39,686.05
2017,8,29,10,45,901.5,105.0,1.0,22.5,853.0,971.76,695.15
2017,8,29,11,0,908.0,105.0,1.1,23.0,875.0,983.84,702.32
2017,8,29,11,15,911.5,105.5,1.1,23.0,889.5,990.19,705.6
2017,8,29,11,30,915.0,106.0,1.1,23.0,904.0,993.07,706.91
2017,8,29,11,45,918.5,105.5,1.15,23.5,911.0,991.39,705.11
2017,8,29,12,0,922.0,105.0,1.2,24.0,918.0,986.2,701.28
2017,8,29,12,15,922.0,105.0,1.2,23.5,916.5,974.73,695.53
2017,8,29,12,30,922.0,105.0,1.2,23.0,915.0,959.86,687.8
2017,8,29,12,45,919.0,105.5,1.25,23.0,905.5,939.44,676.11
2017,8,29,13,0,916.0,106.0,1.3,23.0,896.0,915.88,662.44
2017,8,29,13,15,912.5,105.0,1.3,23.0,878.5,887.36,644.84
2017,8,29,13,30,909.0,104.0,1.3,23.0,861.0,855.98,625.36
2017,8,29,13,45,905.5,102.0,1.3,23.0,837.0,820.9,603.37
2017,8,29,14,0,902.0,100.0,1.3,23.0,813.0,783.28,579.54
2017,8,29,14,15,894.5,98.5,1.3,22.5,781.5,740.91,553.34
2017,8,29,14,30,887.0,97.0,1.3,22.0,750.0,696.65,525.42
2017,8,29,14,45,879.0,94.0,1.3,22.0,712.5,648.94,491.48
2017,8,29,15,0,871.0,91.0,1.3,22.0,675.0,599.85,455.58
2017,8,29,15,15,856.5,88.5,1.3,21.5,631.5,546.57,416.34
2017,8,29,15,30,842.0,86.0,1.3,21.0,588.0,492.99,375.44
2017,8,29,15,45,825.0,82.5,1.3,20.5,541.0,435.36,330.02
2017,8,29,16,0,808.0,79.0,1.3,20.0,494.0,379.93,284.57
2017,8,29,16,15,782.0,75.5,1.3,19.5,442.5,322.38,236.15
2017,8,29,16,30,756.0,72.0,1.3,19.0,391.0,266.88,188.27
2017,8,29,16,45,721.0,67.0,1.3,18.5,338.5,210.42,139.76
2017,8,29,17,0,686.0,62.0,1.3,18.0,286.0,157.57,95.6
2017,8,29,17,15,631.5,56.5,1.25,17.0,233.5,103.76,55.57
2017,8,29,17,30,577.0,51.0,1.2,16.0,181.0,58.46,30.03
2017,8,29,17,45,491.0,42.5,1.2,15.5,132.5,30.23,21.07
2017,8,29,18,0,405.0,34.0,1.2,15.0,84.0,25.42,16.37
2017,8,29,18,15,257.0,22.0,1.2,14.5,48.0,16.89,6.71
2017,8,29,18,30,109.0,10.0,1.2,14.0,12.0,9.83,0.0
2017,8,29,18,45,54.5,5.0,1.2,13.5,6.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,45,122.0,11.0,0.95,10.5,18.5,31.04,0.0
2017,8,30,6,0,244.0,22.0,1.0,11.0,37.0,85.56,41.76
2017,8,30,6,15,361.5,32.5,1.0,11.5,80.0,146.94,104.96
2017,8,30,6,30,479.0,43.0,1.0,12.0,123.0,217.82,166.52
2017,8,30,6,45,370.0,70.5,1.0,12.5,145.5,230.89,183.62
2017,8,30,7,0,261.0,98.0,1.0,13.0,168.0,227.63,184.37
2017,8,30,7,15,282.5,116.5,0.95,13.5,207.5,271.62,221.25
2017,8,30,7,30,304.0,135.0,0.9,14.0,247.0,317.3,257.95
2017,8,30,7,45,543.0,105.0,0.9,15.0,342.0,449.51,362.58
2017,8,30,8,0,782.0,75.0,0.9,16.0,437.0,591.15,469.12
2017,8,30,8,15,805.5,78.5,0.9,16.5,487.0,644.96,505.97
2017,8,30,8,30,829.0,82.0,0.9,17.0,537.0,698.59,540.83
2017,8,30,8,45,846.5,84.5,0.95,18.0,584.0,741.79,567.17
2017,8,30,9,0,864.0,87.0,1.0,19.0,631.0,787.74,594.96
2017,8,30,9,15,877.5,89.0,1.0,19.5,673.0,828.3,618.98
2017,8,30,9,30,891.0,91.0,1.0,20.0,715.0,866.79,641.31
2017,8,30,9,45,906.0,90.0,1.05,20.5,752.0,900.99,661.37
2017,8,30,10,0,921.0,89.0,1.1,21.0,789.0,932.74,679.75
2017,8,30,10,15,928.5,90.0,1.15,21.5,818.5,957.08,693.34
2017,8,30,10,30,936.0,91.0,1.2,22.0,848.0,978.25,705.0
2017,8,30,10,45,941.5,92.0,1.25,22.5,870.5,994.22,713.46
2017,8,30,11,0,947.0,93.0,1.3,23.0,893.0,1006.71,719.88
2017,8,30,11,15,950.0,93.5,1.3,23.0,907.5,1012.73,722.94
2017,8,30,11,30,953.0,94.0,1.3,23.0,922.0,1015.11,723.95
2017,8,30,11,45,954.5,94.0,1.35,23.5,928.5,1011.89,721.1
2017,8,30,12,0,956.0,94.0,1.4,24.0,935.0,1005.03,716.16
2017,8,30,12,15,956.0,94.0,1.45,23.5,933.5,993.16,710.97
2017,8,30,12,30,956.0,94.0,1.5,23.0,932.0,977.75,703.64
2017,8,30,12,45,952.0,95.5,1.55,23.0,921.5,956.81,691.46
2017,8,30,13,0,948.0,97.0,1.6,23.0,911.0,932.63,677.24
2017,8,30,13,15,945.0,96.0,1.6,23.0,893.5,903.67,659.25
2017,8,30,13,30,942.0,95.0,1.6,23.0,876.0,871.72,639.29
2017,8,30,13,45,938.5,93.0,1.65,23.0,851.5,835.53,616.98
2017,8,30,14,0,935.0,91.0,1.7,23.0,827.0,796.69,592.65
2017,8,30,14,15,928.0,90.0,1.7,22.5,795.0,753.88,565.96
2017,8,30,14,30,921.0,89.0,1.7,22.0,763.0,709.05,537.47
2017,8,30,14,45,912.5,86.5,1.75,21.5,725.0,660.0,503.71
2017,8,30,15,0,904.0,84.0,1.8,21.0,687.0,609.53,467.48
2017,8,30,15,15,890.5,82.0,1.75,20.5,643.0,555.67,426.89
2017,8,30,15,30,877.0,80.0,1.7,20.0,599.0,501.35,384.55
2017,8,30,15,45,859.5,77.0,1.7,20.0,550.5,444.15,338.08
2017,8,30,16,0,842.0,74.0,1.7,20.0,502.0,387.43,290.5
2017,8,30,16,15,817.0,70.5,1.65,19.0,450.0,326.1,239.03
2017,8,30,16,30,792.0,67.0,1.6,18.0,398.0,268.96,189.57
2017,8,30,16,45,756.5,63.0,1.55,17.5,344.0,211.35,139.6
2017,8,30,17,0,721.0,59.0,1.5,17.0,290.0,157.39,94.32
2017,8,30,17,15,666.0,53.5,1.45,16.0,236.5,104.17,55.13
2017,8,30,17,30,611.0,48.0,1.4,15.0,183.0,57.36,29.64
2017,8,30,17,45,521.0,40.0,1.35,14.5,133.0,28.32,19.44
2017,8,30,18,0,431.0,32.0,1.3,14.0,83.0,23.84,15.01
2017,8,30,18,15,215.5,16.0,1.25,13.5,41.5,11.6,2.29
2017,8,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,5,45,125.5,10.5,0.75,10.5,18.0,30.98,0.0
2017,8,31,6,0,251.0,21.0,0.7,11.0,36.0,85.37,38.41
2017,8,31,6,15,373.5,31.5,0.65,11.5,80.0,148.8,105.63
2017,8,31,6,30,496.0,42.0,0.6,12.0,124.0,221.82,168.67
2017,8,31,6,45,569.0,49.5,0.55,13.0,176.0,285.62,224.06
2017,8,31,7,0,642.0,57.0,0.5,14.0,228.0,356.63,283.22
2017,8,31,7,15,688.5,62.5,0.45,14.5,282.0,417.41,332.68
2017,8,31,7,30,735.0,68.0,0.4,15.0,336.0,483.42,383.82
2017,8,31,7,45,768.5,71.5,0.4,16.0,389.5,542.52,427.23
2017,8,31,8,0,802.0,75.0,0.4,17.0,443.0,602.98,469.71
2017,8,31,8,15,825.0,78.0,0.35,18.0,494.0,656.71,504.7
2017,8,31,8,30,848.0,81.0,0.3,19.0,545.0,710.15,536.48
2017,8,31,8,45,867.5,83.0,0.3,20.5,593.0,754.99,561.1
2017,8,31,9,0,887.0,85.0,0.3,22.0,641.0,802.67,586.9
2017,8,31,9,15,899.5,87.0,0.3,23.0,683.0,843.09,608.38
2017,8,31,9,30,912.0,89.0,0.3,24.0,725.0,881.32,628.1
2017,8,31,9,45,914.0,94.0,0.3,25.0,759.0,911.19,642.29
2017,8,31,10,0,916.0,99.0,0.3,26.0,793.0,937.89,654.46
2017,8,31,10,15,923.0,100.5,0.4,26.5,822.0,962.1,668.47
2017,8,31,10,30,930.0,102.0,0.5,27.0,851.0,983.12,680.72
2017,8,31,10,45,934.5,103.0,0.6,28.0,873.0,997.93,688.0
2017,8,31,11,0,939.0,104.0,0.7,29.0,895.0,1009.27,693.34
2017,8,31,11,15,941.5,104.5,0.75,29.5,909.0,1014.63,695.54
2017,8,31,11,30,944.0,105.0,0.8,30.0,923.0,1016.38,695.8
2017,8,31,11,45,943.5,106.0,0.85,30.5,928.0,1012.19,692.68
2017,8,31,12,0,943.0,107.0,0.9,31.0,933.0,1004.41,687.61
2017,8,31,12,15,942.0,107.0,0.9,31.0,930.5,991.58,680.07
2017,8,31,12,30,941.0,107.0,0.9,31.0,928.0,975.3,670.63
2017,8,31,12,45,935.5,108.0,0.95,31.0,916.5,952.61,658.32
2017,8,31,13,0,930.0,109.0,1.0,31.0,905.0,926.81,644.13
2017,8,31,13,15,925.0,108.0,1.0,31.0,886.0,896.46,626.26
2017,8,31,13,30,920.0,107.0,1.0,31.0,867.0,863.31,606.61
2017,8,31,13,45,912.0,106.5,1.0,31.0,840.5,825.64,584.01
2017,8,31,14,0,904.0,106.0,1.0,31.0,814.0,785.7,559.78
2017,8,31,14,15,895.0,104.0,1.0,30.5,781.0,741.51,533.61
2017,8,31,14,30,886.0,102.0,1.0,30.0,748.0,695.57,505.36
2017,8,31,14,45,871.5,101.0,1.0,30.0,708.0,645.62,471.16
2017,8,31,15,0,857.0,100.0,1.0,30.0,668.0,594.86,435.45
2017,8,31,15,15,841.0,97.0,0.95,29.5,623.5,539.64,396.04
2017,8,31,15,30,825.0,94.0,0.9,29.0,579.0,485.18,355.8
2017,8,31,15,45,801.0,91.5,0.9,29.0,530.0,427.99,311.84
2017,8,31,16,0,777.0,89.0,0.9,29.0,481.0,372.12,267.46
2017,8,31,16,15,748.0,84.5,0.85,28.5,429.0,314.39,220.95
2017,8,31,16,30,719.0,80.0,0.8,28.0,377.0,259.13,175.42
2017,8,31,16,45,676.0,75.0,0.8,27.5,323.5,200.85,128.12
2017,8,31,17,0,633.0,70.0,0.8,27.0,270.0,149.33,87.57
2017,8,31,17,15,573.0,62.5,0.75,25.5,218.0,98.91,52.65
2017,8,31,17,30,513.0,55.0,0.7,24.0,166.0,55.47,30.04
2017,8,31,17,45,415.0,45.0,0.65,22.5,118.5,33.0,22.69
2017,8,31,18,0,317.0,35.0,0.6,21.0,71.0,26.95,17.01
2017,8,31,18,15,158.5,17.5,0.6,20.5,35.5,13.1,2.14
2017,8,31,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,51.5,10.0,0.9,19.5,13.0,18.24,0.0
2017,9,1,6,0,103.0,20.0,0.8,20.0,26.0,50.44,18.47
2017,9,1,6,15,197.5,37.5,0.75,21.0,64.5,106.06,73.05
2017,9,1,6,30,292.0,55.0,0.7,22.0,103.0,167.37,123.65
2017,9,1,6,45,352.0,70.0,0.65,23.0,148.5,222.8,169.74
2017,9,1,7,0,412.0,85.0,0.6,24.0,194.0,284.38,219.35
2017,9,1,7,15,463.5,96.0,0.55,24.5,244.0,343.01,265.45
2017,9,1,7,30,515.0,107.0,0.5,25.0,294.0,406.11,313.12
2017,9,1,7,45,548.0,117.0,0.5,26.0,343.5,464.16,354.74
2017,9,1,8,0,581.0,127.0,0.5,27.0,393.0,521.55,394.27
2017,9,1,8,15,610.5,134.0,0.45,27.5,441.5,574.77,429.74
2017,9,1,8,30,640.0,141.0,0.4,28.0,490.0,628.72,464.42
2017,9,1,8,45,660.5,147.0,0.4,29.0,534.5,675.16,492.54
2017,9,1,9,0,681.0,153.0,0.4,30.0,579.0,721.0,519.31
2017,9,1,9,15,698.5,157.5,0.4,30.5,619.5,761.83,542.55
2017,9,1,9,30,716.0,162.0,0.4,31.0,660.0,801.31,564.58
2017,9,1,9,45,751.5,154.5,0.4,32.0,700.5,841.8,585.69
2017,9,1,10,0,787.0,147.0,0.4,33.0,741.0,878.02,603.72
2017,9,1,10,15,796.0,149.0,0.45,33.0,769.5,902.08,617.69
2017,9,1,10,30,805.0,151.0,0.5,33.0,798.0,923.4,630.26
2017,9,1,10,45,812.5,152.0,0.6,33.5,820.0,939.36,639.44
2017,9,1,11,0,820.0,153.0,0.7,34.0,842.0,952.28,646.95
2017,9,1,11,15,824.5,154.0,0.75,34.0,856.0,959.2,651.37
2017,9,1,11,30,829.0,155.0,0.8,34.0,870.0,962.89,654.07
2017,9,1,11,45,830.5,155.5,0.85,34.0,876.0,959.95,652.98
2017,9,1,12,0,832.0,156.0,0.9,34.0,882.0,953.76,650.13
2017,9,1,12,15,832.0,155.5,0.9,34.0,880.5,941.92,643.14
2017,9,1,12,30,832.0,155.0,0.9,34.0,879.0,926.96,634.43
2017,9,1,12,45,813.0,163.5,0.95,34.0,864.0,901.1,620.05
2017,9,1,13,0,794.0,172.0,1.0,34.0,849.0,872.95,604.28
2017,9,1,13,15,789.0,170.5,1.05,34.0,831.5,844.71,588.32
2017,9,1,13,30,784.0,169.0,1.1,34.0,814.0,814.1,570.72
2017,9,1,13,45,767.5,171.5,1.15,34.0,786.5,776.22,548.31
2017,9,1,14,0,751.0,174.0,1.2,34.0,759.0,737.59,524.56
2017,9,1,14,15,739.5,170.5,1.2,33.5,727.0,694.76,497.67
2017,9,1,14,30,728.0,167.0,1.2,33.0,695.0,650.84,469.37
2017,9,1,14,45,696.5,170.0,1.2,33.0,653.5,599.91,434.37
2017,9,1,15,0,665.0,173.0,1.2,33.0,612.0,550.13,399.39
2017,9,1,15,15,644.5,167.0,1.2,32.5,569.0,499.09,363.62
2017,9,1,15,30,624.0,161.0,1.2,32.0,526.0,448.9,327.31
2017,9,1,15,45,575.5,160.5,1.2,31.5,475.0,392.48,285.5
2017,9,1,16,0,527.0,160.0,1.2,31.0,424.0,340.8,246.26
2017,9,1,16,15,493.0,149.5,1.15,30.5,375.0,289.14,206.08
2017,9,1,16,30,459.0,139.0,1.1,30.0,326.0,240.82,167.94
2017,9,1,16,45,394.5,128.5,1.05,29.5,273.5,189.95,129.09
2017,9,1,17,0,330.0,118.0,1.0,29.0,221.0,148.7,98.9
2017,9,1,17,15,279.0,98.5,0.9,27.5,174.5,106.08,69.3
2017,9,1,17,30,228.0,79.0,0.8,26.0,128.0,69.57,46.98
2017,9,1,17,45,158.5,55.5,0.7,25.0,85.0,44.78,32.29
2017,9,1,18,0,89.0,32.0,0.6,24.0,42.0,26.6,16.33
2017,9,1,18,15,44.5,16.0,0.6,23.5,21.0,13.65,0.97
2017,9,1,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
