Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,5,45,26.5,6.5,0.8,21.5,8.0,10.69,0.0
2017,9,2,6,0,53.0,13.0,0.8,22.0,16.0,27.38,5.94
2017,9,2,6,15,115.5,34.5,0.7,22.5,50.0,75.04,50.45
2017,9,2,6,30,178.0,56.0,0.6,23.0,84.0,126.01,92.61
2017,9,2,6,45,238.5,76.0,0.55,23.5,129.0,180.69,137.61
2017,9,2,7,0,299.0,96.0,0.5,24.0,174.0,241.5,186.64
2017,9,2,7,15,345.5,112.5,0.45,24.5,222.0,303.44,235.06
2017,9,2,7,30,392.0,129.0,0.4,25.0,270.0,363.92,280.69
2017,9,2,7,45,435.5,141.0,0.4,26.0,320.0,421.43,322.24
2017,9,2,8,0,479.0,153.0,0.4,27.0,370.0,482.03,364.44
2017,9,2,8,15,509.0,163.0,0.4,28.0,417.5,533.96,398.91
2017,9,2,8,30,539.0,173.0,0.4,29.0,465.0,587.02,433.01
2017,9,2,8,45,568.5,179.0,0.4,30.5,511.0,636.07,462.44
2017,9,2,9,0,598.0,185.0,0.4,32.0,557.0,688.7,493.03
2017,9,2,9,15,616.5,191.0,0.4,32.5,597.0,729.39,516.91
2017,9,2,9,30,635.0,197.0,0.4,33.0,637.0,768.98,539.71
2017,9,2,9,45,666.0,194.0,0.4,34.0,676.0,808.63,561.12
2017,9,2,10,0,697.0,191.0,0.4,35.0,715.0,847.15,580.76
2017,9,2,10,15,707.5,194.5,0.45,35.5,744.0,872.39,594.21
2017,9,2,10,30,718.0,198.0,0.5,36.0,773.0,895.19,606.37
2017,9,2,10,45,734.5,195.0,0.55,36.5,797.0,914.13,616.27
2017,9,2,11,0,751.0,192.0,0.6,37.0,821.0,930.43,624.71
2017,9,2,11,15,755.5,193.5,0.65,37.0,835.0,937.29,629.02
2017,9,2,11,30,760.0,195.0,0.7,37.0,849.0,941.13,631.79
2017,9,2,11,45,771.5,190.5,0.75,37.0,858.0,938.48,630.89
2017,9,2,12,0,783.0,186.0,0.8,37.0,867.0,936.82,630.76
2017,9,2,12,15,782.5,186.0,0.8,37.0,865.0,925.38,624.03
2017,9,2,12,30,782.0,186.0,0.8,37.0,863.0,910.99,615.75
2017,9,2,12,45,786.5,181.0,0.85,37.0,855.5,893.17,606.37
2017,9,2,13,0,791.0,176.0,0.9,37.0,848.0,872.38,595.21
2017,9,2,13,15,785.5,174.5,0.9,37.0,830.0,843.7,578.48
2017,9,2,13,30,780.0,173.0,0.9,37.0,812.0,812.71,560.34
2017,9,2,13,45,780.0,166.5,0.95,37.0,789.0,778.92,541.01
2017,9,2,14,0,780.0,160.0,1.0,37.0,766.0,742.79,519.92
2017,9,2,14,15,769.0,157.0,1.0,36.5,733.5,700.09,493.61
2017,9,2,14,30,758.0,154.0,1.0,36.0,701.0,655.81,465.61
2017,9,2,14,45,751.5,147.0,1.05,36.0,664.5,609.48,435.03
2017,9,2,15,0,745.0,140.0,1.1,36.0,628.0,562.03,402.71
2017,9,2,15,15,726.0,135.5,1.1,35.5,584.5,509.51,366.22
2017,9,2,15,30,707.0,131.0,1.1,35.0,541.0,457.49,328.84
2017,9,2,15,45,690.0,123.0,1.1,34.5,495.0,403.78,288.98
2017,9,2,16,0,673.0,115.0,1.1,34.0,449.0,350.92,248.34
2017,9,2,16,15,640.5,108.5,1.05,33.5,398.5,295.73,204.98
2017,9,2,16,30,608.0,102.0,1.0,33.0,348.0,243.56,163.27
2017,9,2,16,45,571.5,92.5,1.0,32.5,297.5,191.14,121.73
2017,9,2,17,0,535.0,83.0,1.0,32.0,247.0,142.71,84.69
2017,9,2,17,15,472.5,72.5,0.9,30.5,197.0,95.49,53.33
2017,9,2,17,30,410.0,62.0,0.8,29.0,147.0,55.68,33.27
2017,9,2,17,45,325.5,48.0,0.75,27.5,103.0,36.03,24.58
2017,9,2,18,0,241.0,34.0,0.7,26.0,59.0,26.13,15.63
2017,9,2,18,15,120.5,17.0,0.7,25.5,29.5,13.18,0.0
2017,9,2,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,3.0,1.05,17.5,3.0,2.95,0.0
2017,9,3,6,0,0.0,6.0,1.1,18.0,6.0,5.78,0.0
2017,9,3,6,15,0.0,18.5,1.1,18.5,18.5,17.85,8.68
2017,9,3,6,30,0.0,31.0,1.1,19.0,31.0,29.93,19.16
2017,9,3,6,45,0.0,48.5,1.1,19.5,48.5,47.06,33.68
2017,9,3,7,0,0.0,66.0,1.1,20.0,66.0,64.64,48.37
2017,9,3,7,15,0.0,84.0,1.1,20.5,84.0,82.71,63.15
2017,9,3,7,30,0.0,102.0,1.1,21.0,102.0,100.74,77.56
2017,9,3,7,45,72.0,147.5,1.1,21.5,180.0,195.46,154.24
2017,9,3,8,0,144.0,193.0,1.1,22.0,258.0,300.44,236.0
2017,9,3,8,15,229.5,207.0,1.1,22.5,324.5,385.92,300.7
2017,9,3,8,30,315.0,221.0,1.1,23.0,391.0,471.01,363.28
2017,9,3,8,45,439.0,212.0,1.1,24.0,471.5,573.82,436.59
2017,9,3,9,0,563.0,203.0,1.1,25.0,552.0,676.9,507.04
2017,9,3,9,15,581.5,210.5,1.05,25.5,591.5,717.75,531.53
2017,9,3,9,30,600.0,218.0,1.0,26.0,631.0,757.69,555.42
2017,9,3,9,45,603.5,229.5,1.0,27.0,663.5,787.67,571.41
2017,9,3,10,0,607.0,241.0,1.0,28.0,696.0,817.82,587.23
2017,9,3,10,15,617.5,245.5,0.95,28.5,724.0,842.42,600.05
2017,9,3,10,30,628.0,250.0,0.9,29.0,752.0,864.85,611.35
2017,9,3,10,45,550.5,292.5,0.9,29.5,740.5,840.15,591.45
2017,9,3,11,0,473.0,335.0,0.9,30.0,729.0,813.48,570.85
2017,9,3,11,15,559.0,300.0,0.9,30.5,774.0,858.33,600.19
2017,9,3,11,30,645.0,265.0,0.9,31.0,819.0,903.04,628.0
2017,9,3,11,45,654.0,261.5,0.9,31.5,826.0,903.08,626.19
2017,9,3,12,0,663.0,258.0,0.9,32.0,833.0,900.36,623.33
2017,9,3,12,15,448.0,345.0,0.9,32.0,733.0,778.48,541.95
2017,9,3,12,30,233.0,432.0,0.9,32.0,633.0,651.12,455.65
2017,9,3,12,45,232.0,421.5,0.95,32.0,620.0,632.55,445.49
2017,9,3,13,0,231.0,411.0,1.0,32.0,607.0,613.29,433.72
2017,9,3,13,15,178.0,407.0,1.05,32.0,556.5,556.19,395.28
2017,9,3,13,30,125.0,403.0,1.1,32.0,506.0,501.46,358.05
2017,9,3,13,45,371.0,322.5,1.15,32.5,612.5,609.47,437.39
2017,9,3,14,0,617.0,242.0,1.2,33.0,719.0,700.46,501.01
2017,9,3,14,15,605.0,236.5,1.2,32.5,688.0,660.06,474.21
2017,9,3,14,30,593.0,231.0,1.2,32.0,657.0,618.22,447.09
2017,9,3,14,45,593.0,217.0,1.25,32.0,623.0,576.04,418.76
2017,9,3,15,0,593.0,203.0,1.3,32.0,589.0,532.61,388.7
2017,9,3,15,15,572.5,195.0,1.3,31.5,547.0,483.05,353.72
2017,9,3,15,30,552.0,187.0,1.3,31.0,505.0,434.47,318.44
2017,9,3,15,45,535.0,174.0,1.35,30.5,460.5,383.95,280.86
2017,9,3,16,0,518.0,161.0,1.4,30.0,416.0,334.56,242.89
2017,9,3,16,15,374.5,160.5,1.4,29.0,334.0,259.13,187.41
2017,9,3,16,30,231.0,160.0,1.4,28.0,252.0,200.9,145.73
2017,9,3,16,45,299.0,135.0,1.45,27.0,236.5,176.31,123.56
2017,9,3,17,0,367.0,110.0,1.5,26.0,221.0,141.51,93.12
2017,9,3,17,15,311.0,92.0,1.45,24.5,173.5,97.79,62.89
2017,9,3,17,30,255.0,74.0,1.4,23.0,126.0,63.83,43.74
2017,9,3,17,45,184.5,53.0,1.4,22.0,84.5,42.89,30.99
2017,9,3,18,0,114.0,32.0,1.4,21.0,43.0,26.58,16.2
2017,9,3,18,15,57.0,16.0,1.3,20.0,21.5,13.62,0.0
2017,9,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.0,0.8,15.5,4.0,3.93,0.0
2017,9,4,6,0,0.0,8.0,0.9,16.0,8.0,7.71,0.0
2017,9,4,6,15,2.5,29.5,0.95,16.5,30.0,29.76,18.24
2017,9,4,6,30,5.0,51.0,1.0,17.0,52.0,53.16,38.47
2017,9,4,6,45,33.0,75.5,1.05,17.5,83.5,92.78,71.61
2017,9,4,7,0,61.0,100.0,1.1,18.0,115.0,132.7,104.86
2017,9,4,7,15,83.0,122.0,1.15,18.5,148.0,169.39,134.99
2017,9,4,7,30,105.0,144.0,1.2,19.0,181.0,213.93,170.8
2017,9,4,7,45,180.5,163.5,1.25,19.5,239.5,283.42,226.22
2017,9,4,8,0,256.0,183.0,1.3,20.0,298.0,366.72,290.76
2017,9,4,8,15,128.0,138.5,1.3,20.5,196.0,233.59,184.98
2017,9,4,8,30,0.0,94.0,1.3,21.0,94.0,91.1,68.48
2017,9,4,8,45,7.5,153.5,1.35,21.5,158.5,156.65,120.72
2017,9,4,9,0,15.0,213.0,1.4,22.0,223.0,223.7,172.28
2017,9,4,9,15,9.0,189.0,1.35,22.0,195.5,193.88,148.4
2017,9,4,9,30,3.0,165.0,1.3,22.0,168.0,164.34,125.03
2017,9,4,9,45,35.0,252.5,1.3,22.5,279.0,288.97,220.77
2017,9,4,10,0,67.0,340.0,1.3,23.0,390.0,411.54,310.22
2017,9,4,10,15,41.5,301.0,1.25,23.0,332.5,346.19,260.6
2017,9,4,10,30,16.0,262.0,1.2,23.0,275.0,273.81,206.2
2017,9,4,10,45,8.0,149.0,1.2,23.5,155.5,152.8,114.41
2017,9,4,11,0,0.0,36.0,1.2,24.0,36.0,34.85,22.1
2017,9,4,11,15,0.0,83.0,1.2,24.0,83.5,80.43,58.12
2017,9,4,11,30,0.0,130.0,1.2,24.0,131.0,126.46,93.79
2017,9,4,11,45,10.5,220.0,1.2,24.0,230.0,225.25,169.26
2017,9,4,12,0,21.0,310.0,1.2,24.0,329.0,324.55,242.53
2017,9,4,12,15,409.5,233.0,1.2,24.0,585.5,627.04,469.69
2017,9,4,12,30,798.0,156.0,1.2,24.0,842.0,891.33,646.71
2017,9,4,12,45,775.5,167.0,1.25,24.5,827.0,865.45,626.49
2017,9,4,13,0,753.0,178.0,1.3,25.0,812.0,837.51,608.47
2017,9,4,13,15,747.0,176.5,1.35,25.0,794.5,810.9,592.42
2017,9,4,13,30,741.0,175.0,1.4,25.0,777.0,780.15,573.48
2017,9,4,13,45,512.0,268.5,1.45,25.0,678.0,667.45,493.56
2017,9,4,14,0,283.0,362.0,1.5,25.0,579.0,566.02,419.07
2017,9,4,14,15,498.5,259.5,1.5,24.5,623.0,605.28,453.38
2017,9,4,14,30,714.0,157.0,1.5,24.0,667.0,625.08,471.76
2017,9,4,14,45,691.0,156.5,1.55,24.0,628.0,576.78,436.56
2017,9,4,15,0,668.0,156.0,1.6,24.0,589.0,528.93,401.34
2017,9,4,15,15,647.5,151.0,1.6,23.5,546.5,478.82,364.1
2017,9,4,15,30,627.0,146.0,1.6,23.0,504.0,429.55,326.34
2017,9,4,15,45,551.5,153.0,1.6,23.0,447.5,369.41,279.05
2017,9,4,16,0,476.0,160.0,1.6,23.0,391.0,316.69,237.07
2017,9,4,16,15,464.5,145.0,1.55,22.5,350.0,270.83,199.41
2017,9,4,16,30,453.0,130.0,1.5,22.0,309.0,225.92,161.84
2017,9,4,16,45,378.0,123.0,1.5,21.5,257.5,177.23,123.8
2017,9,4,17,0,303.0,116.0,1.5,21.0,206.0,139.14,95.86
2017,9,4,17,15,250.5,96.5,1.4,20.5,160.5,98.45,66.93
2017,9,4,17,30,198.0,77.0,1.3,20.0,115.0,64.02,45.68
2017,9,4,17,45,129.0,52.5,1.25,19.5,74.0,42.47,30.9
2017,9,4,18,0,60.0,28.0,1.2,19.0,33.0,24.95,14.8
2017,9,4,18,15,30.0,14.0,1.1,18.5,16.5,12.79,0.0
2017,9,4,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,5,45,27.0,8.0,0.45,15.5,9.0,12.16,0.0
2017,9,5,6,0,54.0,16.0,0.5,16.0,18.0,31.08,0.0
2017,9,5,6,15,136.0,36.0,0.55,16.5,53.5,83.04,56.7
2017,9,5,6,30,218.0,56.0,0.6,17.0,89.0,143.85,107.99
2017,9,5,6,45,304.5,69.5,0.65,17.5,136.0,203.11,157.83
2017,9,5,7,0,391.0,83.0,0.7,18.0,183.0,271.55,214.54
2017,9,5,7,15,444.5,94.0,0.7,18.5,232.0,329.76,261.92
2017,9,5,7,30,498.0,105.0,0.7,19.0,281.0,392.68,311.36
2017,9,5,7,45,334.5,147.0,0.75,19.5,273.5,360.91,285.64
2017,9,5,8,0,171.0,189.0,0.8,20.0,266.0,312.91,246.25
2017,9,5,8,15,418.5,157.0,0.8,20.5,373.0,464.89,364.56
2017,9,5,8,30,666.0,125.0,0.8,21.0,480.0,626.72,482.65
2017,9,5,8,45,699.5,124.5,0.85,21.5,527.5,676.42,514.93
2017,9,5,9,0,733.0,124.0,0.9,22.0,575.0,726.29,546.74
2017,9,5,9,15,750.0,127.5,0.9,22.5,615.5,764.19,569.27
2017,9,5,9,30,767.0,131.0,0.9,23.0,656.0,803.37,592.41
2017,9,5,9,45,792.0,127.0,0.95,23.5,693.5,839.57,613.99
2017,9,5,10,0,817.0,123.0,1.0,24.0,731.0,873.99,634.25
2017,9,5,10,15,825.5,125.0,1.05,24.5,759.5,897.91,647.67
2017,9,5,10,30,834.0,127.0,1.1,25.0,788.0,918.97,659.39
2017,9,5,10,45,847.0,124.5,1.15,25.5,811.0,930.79,665.33
2017,9,5,11,0,860.0,122.0,1.2,26.0,834.0,945.3,673.17
2017,9,5,11,15,863.5,122.5,1.2,26.5,847.0,950.85,674.64
2017,9,5,11,30,867.0,123.0,1.2,27.0,860.0,953.07,674.27
2017,9,5,11,45,872.0,121.0,1.3,27.5,866.5,950.76,672.78
2017,9,5,12,0,877.0,119.0,1.4,28.0,873.0,945.08,669.29
2017,9,5,12,15,876.0,119.0,1.4,28.0,871.0,932.55,661.53
2017,9,5,12,30,875.0,119.0,1.4,28.0,869.0,916.8,651.9
2017,9,5,12,45,870.5,119.5,1.45,28.0,858.0,895.31,639.38
2017,9,5,13,0,866.0,120.0,1.5,28.0,847.0,870.91,625.01
2017,9,5,13,15,861.5,119.0,1.5,27.5,829.0,842.22,608.46
2017,9,5,13,30,857.0,118.0,1.5,27.0,811.0,810.91,590.1
2017,9,5,13,45,849.0,117.5,1.55,27.0,785.5,774.91,567.82
2017,9,5,14,0,841.0,117.0,1.6,27.0,760.0,736.85,543.92
2017,9,5,14,15,831.5,115.0,1.6,26.5,728.0,695.01,517.74
2017,9,5,14,30,822.0,113.0,1.6,26.0,696.0,650.59,487.54
2017,9,5,14,45,809.0,110.5,1.6,26.0,658.0,602.25,452.81
2017,9,5,15,0,796.0,108.0,1.6,26.0,620.0,553.19,416.62
2017,9,5,15,15,778.5,105.0,1.55,25.5,576.5,500.87,377.54
2017,9,5,15,30,761.0,102.0,1.5,25.0,533.0,448.78,337.35
2017,9,5,15,45,738.0,98.0,1.45,24.5,486.0,393.99,293.9
2017,9,5,16,0,715.0,94.0,1.4,24.0,439.0,338.64,248.73
2017,9,5,16,15,683.0,89.0,1.3,23.5,388.5,282.99,202.34
2017,9,5,16,30,651.0,84.0,1.2,23.0,338.0,230.26,157.74
2017,9,5,16,45,608.0,77.5,1.2,22.5,287.0,177.3,113.99
2017,9,5,17,0,565.0,71.0,1.2,22.0,236.0,129.02,76.18
2017,9,5,17,15,499.5,62.5,1.15,21.0,186.5,82.34,45.25
2017,9,5,17,30,434.0,54.0,1.1,20.0,137.0,43.39,32.14
2017,9,5,17,45,336.5,41.5,1.1,19.5,94.0,31.35,21.32
2017,9,5,18,0,239.0,29.0,1.1,19.0,51.0,22.7,12.67
2017,9,5,18,15,119.5,14.5,1.0,18.5,25.5,14.25,0.0
2017,9,5,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,45,47.5,8.0,0.65,13.5,10.0,15.38,0.0
2017,9,6,6,0,95.0,16.0,0.7,14.0,20.0,42.21,0.0
2017,9,6,6,15,198.5,33.0,0.7,14.5,57.5,100.78,69.0
2017,9,6,6,30,302.0,50.0,0.7,15.0,95.0,163.8,123.09
2017,9,6,6,45,373.0,63.5,0.75,15.5,142.0,221.78,173.17
2017,9,6,7,0,444.0,77.0,0.8,16.0,189.0,287.15,228.35
2017,9,6,7,15,387.5,100.5,0.8,16.5,214.5,309.16,247.77
2017,9,6,7,30,331.0,124.0,0.8,17.0,240.0,317.64,255.07
2017,9,6,7,45,349.5,143.0,0.85,17.5,283.0,364.8,292.02
2017,9,6,8,0,368.0,162.0,0.9,18.0,326.0,412.84,328.26
2017,9,6,8,15,522.0,144.0,0.9,18.5,405.5,519.4,409.01
2017,9,6,8,30,676.0,126.0,0.9,19.0,485.0,634.09,492.04
2017,9,6,8,45,695.0,131.5,0.95,20.0,529.5,679.91,521.32
2017,9,6,9,0,714.0,137.0,1.0,21.0,574.0,724.91,549.16
2017,9,6,9,15,730.5,141.0,1.0,21.5,614.5,765.11,573.5
2017,9,6,9,30,747.0,145.0,1.0,22.0,655.0,803.77,596.47
2017,9,6,9,45,745.0,155.5,1.05,22.5,686.0,831.75,612.79
2017,9,6,10,0,743.0,166.0,1.1,23.0,717.0,856.82,627.26
2017,9,6,10,15,752.5,168.5,1.15,23.0,745.0,880.65,642.16
2017,9,6,10,30,762.0,171.0,1.2,23.0,773.0,901.87,655.43
2017,9,6,10,45,762.5,176.5,1.25,23.5,792.5,915.18,662.43
2017,9,6,11,0,763.0,182.0,1.3,24.0,812.0,925.43,667.65
2017,9,6,11,15,767.0,183.0,1.3,24.0,825.0,931.07,670.63
2017,9,6,11,30,771.0,184.0,1.3,24.0,838.0,929.9,669.46
2017,9,6,11,45,411.5,285.5,1.35,24.0,635.0,694.48,509.94
2017,9,6,12,0,52.0,387.0,1.4,24.0,432.0,439.17,323.64
2017,9,6,12,15,409.0,287.5,1.4,24.0,637.0,681.1,505.7
2017,9,6,12,30,766.0,188.0,1.4,24.0,842.0,893.88,650.55
2017,9,6,12,45,553.5,289.5,1.45,24.0,759.0,790.78,577.65
2017,9,6,13,0,341.0,391.0,1.5,24.0,676.0,690.52,505.67
2017,9,6,13,15,332.5,382.5,1.5,24.0,655.0,662.88,487.9
2017,9,6,13,30,324.0,374.0,1.5,24.0,634.0,634.69,468.91
2017,9,6,13,45,538.0,270.0,1.5,24.0,686.0,685.89,510.25
2017,9,6,14,0,752.0,166.0,1.5,24.0,738.0,719.19,537.52
2017,9,6,14,15,740.0,163.0,1.5,23.5,705.5,676.33,508.17
2017,9,6,14,30,728.0,160.0,1.5,23.0,673.0,632.44,478.07
2017,9,6,14,45,551.0,211.5,1.5,23.0,587.5,539.47,409.04
2017,9,6,15,0,374.0,263.0,1.5,23.0,502.0,460.56,349.58
2017,9,6,15,15,363.0,247.0,1.45,22.5,465.5,419.11,319.37
2017,9,6,15,30,352.0,231.0,1.4,22.0,429.0,378.19,288.55
2017,9,6,15,45,470.5,182.0,1.4,21.5,421.5,359.28,272.89
2017,9,6,16,0,589.0,133.0,1.4,21.0,414.0,328.35,245.44
2017,9,6,16,15,553.5,124.5,1.35,20.5,365.0,274.81,201.18
2017,9,6,16,30,518.0,116.0,1.3,20.0,316.0,225.18,159.76
2017,9,6,16,45,471.0,105.0,1.3,19.5,266.0,174.93,118.85
2017,9,6,17,0,424.0,94.0,1.3,19.0,216.0,129.88,83.94
2017,9,6,17,15,361.5,79.5,1.25,18.5,168.5,86.22,54.18
2017,9,6,17,30,299.0,65.0,1.2,18.0,121.0,49.87,38.02
2017,9,6,17,45,222.0,46.5,1.15,17.5,81.0,35.42,24.95
2017,9,6,18,0,145.0,28.0,1.1,17.0,41.0,21.65,11.59
2017,9,6,18,15,72.5,14.0,1.05,16.5,20.5,13.76,0.0
2017,9,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,45,35.5,7.5,0.85,13.0,9.0,12.95,0.0
2017,9,7,6,0,71.0,15.0,0.9,13.0,18.0,35.65,0.0
2017,9,7,6,15,167.0,33.0,0.9,13.5,53.5,92.45,63.15
2017,9,7,6,30,263.0,51.0,0.9,14.0,89.0,152.28,114.95
2017,9,7,6,45,327.0,66.5,0.9,14.5,134.0,207.66,163.04
2017,9,7,7,0,391.0,82.0,0.9,15.0,179.0,269.7,215.7
2017,9,7,7,15,195.5,79.5,0.9,15.5,128.0,185.28,149.55
2017,9,7,7,30,0.0,77.0,0.9,16.0,77.0,74.91,57.46
2017,9,7,7,45,0.0,87.0,0.9,16.5,87.0,84.72,65.51
2017,9,7,8,0,0.0,97.0,0.9,17.0,97.0,94.55,73.22
2017,9,7,8,15,44.0,163.5,0.9,17.0,187.0,197.98,157.67
2017,9,7,8,30,88.0,230.0,0.9,17.0,277.0,303.49,240.22
2017,9,7,8,45,48.5,212.0,0.95,17.5,238.5,255.49,200.6
2017,9,7,9,0,9.0,194.0,1.0,18.0,200.0,199.4,155.09
2017,9,7,9,15,8.0,191.5,1.0,18.5,197.0,195.73,151.72
2017,9,7,9,30,7.0,189.0,1.0,19.0,194.0,192.14,148.26
2017,9,7,9,45,18.5,240.5,1.0,19.5,254.5,254.65,196.13
2017,9,7,10,0,30.0,292.0,1.0,20.0,315.0,326.82,249.61
2017,9,7,10,15,22.5,274.0,1.0,20.0,291.5,292.35,222.87
2017,9,7,10,30,15.0,256.0,1.0,20.0,268.0,266.84,203.35
2017,9,7,10,45,94.5,334.0,1.05,20.5,411.5,429.74,325.91
2017,9,7,11,0,174.0,412.0,1.1,21.0,555.0,595.45,442.65
2017,9,7,11,15,173.5,419.0,1.1,21.0,564.0,600.94,444.45
2017,9,7,11,30,173.0,426.0,1.1,21.0,573.0,605.63,447.27
2017,9,7,11,45,183.5,421.0,1.1,21.5,577.0,607.2,447.7
2017,9,7,12,0,194.0,416.0,1.1,22.0,581.0,607.94,447.64
2017,9,7,12,15,131.5,408.0,1.1,22.0,520.0,537.89,397.38
2017,9,7,12,30,69.0,400.0,1.1,22.0,459.0,463.28,343.61
2017,9,7,12,45,179.0,400.0,1.15,22.0,550.0,562.18,417.52
2017,9,7,13,0,289.0,400.0,1.2,22.0,641.0,654.28,483.31
2017,9,7,13,15,536.5,281.5,1.2,21.5,715.5,734.08,545.09
2017,9,7,13,30,784.0,163.0,1.2,21.0,790.0,794.88,591.29
2017,9,7,13,45,628.5,225.5,1.2,21.0,718.0,710.81,531.38
2017,9,7,14,0,473.0,288.0,1.2,21.0,646.0,632.07,474.17
2017,9,7,14,15,613.5,218.0,1.2,21.0,661.0,640.51,483.82
2017,9,7,14,30,754.0,148.0,1.2,21.0,676.0,635.07,482.11
2017,9,7,14,45,744.0,142.0,1.25,21.0,639.0,587.57,447.75
2017,9,7,15,0,734.0,136.0,1.3,21.0,602.0,539.29,412.15
2017,9,7,15,15,714.0,131.5,1.25,20.5,558.5,486.83,372.49
2017,9,7,15,30,694.0,127.0,1.2,20.0,515.0,435.03,332.11
2017,9,7,15,45,673.5,120.0,1.2,20.0,468.5,381.6,288.86
2017,9,7,16,0,653.0,113.0,1.2,20.0,422.0,329.42,245.41
2017,9,7,16,15,618.0,106.5,1.2,19.5,372.0,275.01,200.02
2017,9,7,16,30,583.0,100.0,1.2,19.0,322.0,223.98,156.91
2017,9,7,16,45,540.0,90.5,1.2,18.5,271.5,172.42,114.28
2017,9,7,17,0,497.0,81.0,1.2,18.0,221.0,125.67,77.78
2017,9,7,17,15,429.5,69.5,1.15,17.5,172.5,80.21,47.65
2017,9,7,17,30,362.0,58.0,1.1,17.0,124.0,43.14,32.26
2017,9,7,17,45,267.0,42.5,1.1,16.5,82.5,32.33,22.32
2017,9,7,18,0,172.0,27.0,1.1,16.0,41.0,20.95,10.61
2017,9,7,18,15,86.0,13.5,1.1,15.5,20.5,13.27,0.0
2017,9,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,45,39.0,7.0,0.8,12.5,8.5,6.88,0.0
2017,9,8,6,0,78.0,14.0,0.8,13.0,17.0,35.62,0.0
2017,9,8,6,15,181.5,31.5,0.8,13.0,53.5,94.45,63.91
2017,9,8,6,30,285.0,49.0,0.8,13.0,90.0,156.8,118.35
2017,9,8,6,45,356.0,63.5,0.8,13.5,136.5,214.78,168.79
2017,9,8,7,0,427.0,78.0,0.8,14.0,183.0,280.16,224.37
2017,9,8,7,15,481.5,88.5,0.75,14.0,233.0,339.91,274.37
2017,9,8,7,30,536.0,99.0,0.7,14.0,283.0,407.02,328.37
2017,9,8,7,45,573.5,107.0,0.65,14.5,333.5,463.77,371.82
2017,9,8,8,0,611.0,115.0,0.6,15.0,384.0,522.57,415.12
2017,9,8,8,15,640.5,121.5,0.55,15.5,432.0,576.09,452.84
2017,9,8,8,30,670.0,128.0,0.5,16.0,480.0,630.24,489.64
2017,9,8,8,45,482.5,195.5,0.45,17.0,461.0,585.84,450.54
2017,9,8,9,0,295.0,263.0,0.4,18.0,442.0,521.48,397.83
2017,9,8,9,15,524.5,202.5,0.4,18.5,547.0,658.78,499.0
2017,9,8,9,30,754.0,142.0,0.4,19.0,652.0,804.01,595.68
2017,9,8,9,45,778.0,139.0,0.45,19.5,689.0,836.55,613.25
2017,9,8,10,0,802.0,136.0,0.5,20.0,726.0,870.67,633.42
2017,9,8,10,15,810.5,137.5,0.55,20.5,753.5,893.52,646.26
2017,9,8,10,30,819.0,139.0,0.6,21.0,781.0,913.55,657.48
2017,9,8,10,45,827.5,139.5,0.65,21.5,802.5,929.54,666.24
2017,9,8,11,0,836.0,140.0,0.7,22.0,824.0,942.43,673.19
2017,9,8,11,15,839.5,140.5,0.75,22.5,837.5,947.43,675.34
2017,9,8,11,30,843.0,141.0,0.8,23.0,851.0,949.14,675.66
2017,9,8,11,45,846.5,140.0,0.9,23.5,856.5,945.94,674.01
2017,9,8,12,0,850.0,139.0,1.0,24.0,862.0,939.41,670.36
2017,9,8,12,15,849.5,139.0,1.05,24.0,859.5,926.97,663.5
2017,9,8,12,30,849.0,139.0,1.1,24.0,857.0,911.34,654.72
2017,9,8,12,45,845.0,139.0,1.2,24.0,846.0,889.53,642.78
2017,9,8,13,0,841.0,139.0,1.3,24.0,835.0,864.86,628.88
2017,9,8,13,15,836.0,138.0,1.35,23.5,816.5,835.61,612.38
2017,9,8,13,30,831.0,137.0,1.4,23.0,798.0,803.84,594.03
2017,9,8,13,45,823.5,135.0,1.45,23.0,772.5,766.81,570.75
2017,9,8,14,0,816.0,133.0,1.5,23.0,747.0,727.78,545.86
2017,9,8,14,15,805.5,130.5,1.5,22.5,714.5,684.41,517.08
2017,9,8,14,30,795.0,128.0,1.5,22.0,682.0,639.7,486.17
2017,9,8,14,45,781.0,125.0,1.55,22.0,643.5,591.3,451.12
2017,9,8,15,0,767.0,122.0,1.6,22.0,605.0,542.36,414.63
2017,9,8,15,15,748.0,118.0,1.55,21.5,561.0,488.32,373.57
2017,9,8,15,30,729.0,114.0,1.5,21.0,517.0,435.82,332.36
2017,9,8,15,45,706.5,108.5,1.45,21.0,470.0,381.26,287.75
2017,9,8,16,0,684.0,103.0,1.4,21.0,423.0,328.1,243.12
2017,9,8,16,15,649.5,97.0,1.3,20.5,372.5,272.71,196.53
2017,9,8,16,30,615.0,91.0,1.2,20.0,322.0,220.6,152.27
2017,9,8,16,45,571.5,82.5,1.15,19.5,271.5,168.18,108.96
2017,9,8,17,0,528.0,74.0,1.1,19.0,221.0,120.59,72.12
2017,9,8,17,15,458.0,64.0,1.05,18.0,171.5,75.23,43.14
2017,9,8,17,30,388.0,54.0,1.0,17.0,122.0,40.59,29.99
2017,9,8,17,45,286.0,39.5,0.95,16.5,80.5,30.04,20.27
2017,9,8,18,0,184.0,25.0,0.9,16.0,39.0,19.41,8.77
2017,9,8,18,15,92.0,12.5,0.9,15.5,19.5,12.29,0.0
2017,9,8,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,45,56.0,7.0,0.7,12.5,9.0,0.0,0.0
2017,9,9,6,0,112.0,14.0,0.7,13.0,18.0,36.98,0.0
2017,9,9,6,15,237.0,28.5,0.65,13.0,56.0,106.28,70.87
2017,9,9,6,30,362.0,43.0,0.6,13.0,94.0,175.1,131.14
2017,9,9,6,45,441.0,53.0,0.6,13.5,142.0,235.91,184.21
2017,9,9,7,0,520.0,63.0,0.6,14.0,190.0,304.69,242.65
2017,9,9,7,15,260.0,87.5,0.55,14.5,151.0,225.24,181.78
2017,9,9,7,30,0.0,112.0,0.5,15.0,112.0,111.92,88.17
2017,9,9,7,45,19.0,140.5,0.45,16.0,149.0,152.18,121.12
2017,9,9,8,0,38.0,169.0,0.4,17.0,186.0,200.34,158.89
2017,9,9,8,15,397.0,133.5,0.4,17.5,340.0,422.45,336.12
2017,9,9,8,30,756.0,98.0,0.4,18.0,494.0,654.19,505.36
2017,9,9,8,45,775.5,101.5,0.4,18.5,539.5,700.95,531.98
2017,9,9,9,0,795.0,105.0,0.4,19.0,585.0,746.7,559.82
2017,9,9,9,15,810.0,108.0,0.4,19.5,625.5,786.92,583.43
2017,9,9,9,30,825.0,111.0,0.4,20.0,666.0,825.28,605.49
2017,9,9,9,45,822.5,120.0,0.4,21.0,697.5,853.02,619.24
2017,9,9,10,0,820.0,129.0,0.4,22.0,729.0,877.57,630.92
2017,9,9,10,15,828.5,131.0,0.4,22.5,757.5,901.22,643.19
2017,9,9,10,30,837.0,133.0,0.4,23.0,786.0,921.98,653.63
2017,9,9,10,45,842.0,134.5,0.45,24.0,806.5,935.91,659.67
2017,9,9,11,0,847.0,136.0,0.5,25.0,827.0,946.64,663.91
2017,9,9,11,15,851.0,137.0,0.55,25.0,840.5,952.61,667.98
2017,9,9,11,30,855.0,138.0,0.6,25.0,854.0,955.23,670.19
2017,9,9,11,45,857.0,138.0,0.7,25.5,859.5,946.34,665.24
2017,9,9,12,0,859.0,138.0,0.8,26.0,865.0,939.61,661.78
2017,9,9,12,15,858.5,138.0,0.85,26.0,862.5,927.32,655.22
2017,9,9,12,30,858.0,138.0,0.9,26.0,860.0,911.84,646.78
2017,9,9,12,45,847.5,141.5,0.95,26.0,847.0,891.93,635.6
2017,9,9,13,0,837.0,145.0,1.0,26.0,834.0,865.16,620.06
2017,9,9,13,15,832.0,143.5,1.0,26.0,815.5,835.41,601.83
2017,9,9,13,30,827.0,142.0,1.0,26.0,797.0,803.15,581.93
2017,9,9,13,45,821.0,139.5,1.0,26.0,771.5,766.8,559.23
2017,9,9,14,0,815.0,137.0,1.0,26.0,746.0,728.37,534.97
2017,9,9,14,15,804.0,134.5,1.0,26.0,713.5,684.63,505.52
2017,9,9,14,30,793.0,132.0,1.0,26.0,681.0,639.6,474.37
2017,9,9,14,45,781.0,128.0,1.05,26.0,642.5,591.45,440.68
2017,9,9,15,0,769.0,124.0,1.1,26.0,604.0,542.6,405.38
2017,9,9,15,15,749.5,120.0,1.1,25.5,560.0,488.19,365.37
2017,9,9,15,30,730.0,116.0,1.1,25.0,516.0,435.39,325.11
2017,9,9,15,45,706.0,110.5,1.15,25.0,468.5,380.2,281.34
2017,9,9,16,0,682.0,105.0,1.2,25.0,421.0,326.59,237.48
2017,9,9,16,15,647.0,98.5,1.2,24.0,370.0,270.79,191.96
2017,9,9,16,30,612.0,92.0,1.2,23.0,319.0,218.34,148.53
2017,9,9,16,45,564.0,83.5,1.2,22.5,267.5,165.49,105.72
2017,9,9,17,0,516.0,75.0,1.2,22.0,216.0,118.01,69.84
2017,9,9,17,15,445.0,64.5,1.15,21.0,167.0,73.14,41.95
2017,9,9,17,30,374.0,54.0,1.1,20.0,118.0,41.01,29.91
2017,9,9,17,45,270.0,39.0,1.1,19.0,76.5,29.78,19.7
2017,9,9,18,0,166.0,24.0,1.1,18.0,35.0,18.69,7.23
2017,9,9,18,15,83.0,12.0,1.05,17.5,17.5,11.8,0.0
2017,9,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,5,45,26.5,5.5,0.65,13.5,6.5,0.0,0.0
2017,9,10,6,0,53.0,11.0,0.6,14.0,13.0,21.73,0.0
2017,9,10,6,15,146.5,30.0,0.55,14.5,47.5,83.5,54.83
2017,9,10,6,30,240.0,49.0,0.5,15.0,82.0,142.19,106.08
2017,9,10,6,45,315.0,64.0,0.45,15.5,127.5,199.5,155.03
2017,9,10,7,0,390.0,79.0,0.4,16.0,173.0,264.71,209.48
2017,9,10,7,15,444.5,90.5,0.35,17.0,222.5,323.49,256.88
2017,9,10,7,30,499.0,102.0,0.3,18.0,272.0,387.08,305.98
2017,9,10,7,45,539.0,111.0,0.25,19.0,321.5,446.66,349.82
2017,9,10,8,0,579.0,120.0,0.2,20.0,371.0,506.43,391.91
2017,9,10,8,15,609.5,127.0,0.2,21.0,419.0,559.71,428.06
2017,9,10,8,30,640.0,134.0,0.2,22.0,467.0,613.75,463.45
2017,9,10,8,45,663.5,139.0,0.2,23.5,511.5,660.82,491.89
2017,9,10,9,0,687.0,144.0,0.2,25.0,556.0,707.43,518.9
2017,9,10,9,15,704.5,148.0,0.2,26.0,596.0,747.33,540.93
2017,9,10,9,30,722.0,152.0,0.2,27.0,636.0,785.81,561.62
2017,9,10,9,45,777.5,134.5,0.25,28.0,680.5,828.56,585.38
2017,9,10,10,0,833.0,117.0,0.3,29.0,725.0,874.38,610.55
2017,9,10,10,15,841.5,118.5,0.3,29.0,753.0,897.66,623.1
2017,9,10,10,30,850.0,120.0,0.3,29.0,781.0,912.51,630.9
2017,9,10,10,45,857.0,120.5,0.35,29.5,802.0,927.36,638.63
2017,9,10,11,0,864.0,121.0,0.4,30.0,823.0,939.05,644.57
2017,9,10,11,15,867.5,121.5,0.4,30.0,836.0,944.19,646.99
2017,9,10,11,30,871.0,122.0,0.4,30.0,849.0,945.99,647.65
2017,9,10,11,45,873.5,121.5,0.45,30.5,854.5,942.44,645.04
2017,9,10,12,0,876.0,121.0,0.5,31.0,860.0,935.52,640.61
2017,9,10,12,15,875.5,121.0,0.55,31.0,857.5,923.04,634.27
2017,9,10,12,30,875.0,121.0,0.6,31.0,855.0,907.31,626.08
2017,9,10,12,45,864.5,124.5,0.65,31.5,842.0,883.27,611.63
2017,9,10,13,0,854.0,128.0,0.7,32.0,829.0,856.56,595.59
2017,9,10,13,15,849.0,127.0,0.75,31.5,810.5,827.36,580.3
2017,9,10,13,30,844.0,126.0,0.8,31.0,792.0,797.79,564.55
2017,9,10,13,45,752.5,164.5,0.85,31.0,743.5,738.04,527.87
2017,9,10,14,0,661.0,203.0,0.9,31.0,695.0,680.66,489.41
2017,9,10,14,15,644.5,202.0,0.95,31.0,664.0,639.9,462.88
2017,9,10,14,30,628.0,201.0,1.0,31.0,633.0,598.75,435.22
2017,9,10,14,45,705.5,156.0,1.05,31.0,615.0,570.53,417.1
2017,9,10,15,0,783.0,111.0,1.1,31.0,597.0,534.74,392.33
2017,9,10,15,15,763.5,107.5,1.1,30.5,553.0,481.55,353.6
2017,9,10,15,30,744.0,104.0,1.1,30.0,509.0,428.87,313.96
2017,9,10,15,45,720.5,96.5,1.15,29.5,459.0,369.88,268.59
2017,9,10,16,0,697.0,89.0,1.2,29.0,409.0,313.94,223.92
2017,9,10,16,15,521.5,109.0,1.15,28.5,332.5,243.14,170.58
2017,9,10,16,30,346.0,129.0,1.1,28.0,256.0,190.24,132.81
2017,9,10,16,45,312.0,113.0,1.1,27.5,213.5,150.36,101.84
2017,9,10,17,0,278.0,97.0,1.1,27.0,171.0,112.35,73.69
2017,9,10,17,15,236.5,78.0,1.05,25.5,131.5,75.55,49.4
2017,9,10,17,30,195.0,59.0,1.0,24.0,92.0,47.44,34.76
2017,9,10,17,45,124.5,40.5,1.0,23.0,58.5,33.23,22.07
2017,9,10,18,0,54.0,22.0,1.0,22.0,25.0,18.51,5.64
2017,9,10,18,15,27.0,11.0,0.95,21.5,12.5,10.81,0.0
2017,9,10,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,1.2,15.5,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,1.2,16.0,10.0,9.83,0.0
2017,9,11,6,15,39.0,29.0,1.2,16.0,34.5,45.09,27.68
2017,9,11,6,30,78.0,48.0,1.2,16.0,59.0,80.3,58.99
2017,9,11,6,45,105.0,69.5,1.2,16.5,91.0,117.9,91.42
2017,9,11,7,0,132.0,91.0,1.2,17.0,123.0,157.97,125.52
2017,9,11,7,15,151.5,112.5,1.2,17.5,157.0,196.96,158.05
2017,9,11,7,30,171.0,134.0,1.2,18.0,191.0,237.58,191.01
2017,9,11,7,45,316.0,136.0,1.25,18.5,264.0,335.94,270.11
2017,9,11,8,0,461.0,138.0,1.3,19.0,337.0,449.47,358.17
2017,9,11,8,15,423.5,167.0,1.3,19.5,366.5,476.38,375.92
2017,9,11,8,30,386.0,196.0,1.3,20.0,396.0,490.68,384.39
2017,9,11,8,45,582.5,150.0,1.3,21.0,483.0,611.69,474.17
2017,9,11,9,0,779.0,104.0,1.3,22.0,570.0,730.63,555.52
2017,9,11,9,15,794.5,107.0,1.25,22.5,610.0,770.61,578.51
2017,9,11,9,30,810.0,110.0,1.2,23.0,650.0,808.78,600.63
2017,9,11,9,45,827.0,109.5,1.2,23.5,686.0,842.31,619.94
2017,9,11,10,0,844.0,109.0,1.2,24.0,722.0,868.36,634.22
2017,9,11,10,15,852.0,110.5,1.15,24.5,750.0,891.29,645.74
2017,9,11,10,30,860.0,112.0,1.1,25.0,778.0,911.28,655.3
2017,9,11,10,45,864.5,114.0,1.1,25.5,798.0,925.49,662.01
2017,9,11,11,0,869.0,116.0,1.1,26.0,818.0,936.45,666.8
2017,9,11,11,15,872.0,116.5,1.1,26.5,831.0,941.08,667.77
2017,9,11,11,30,875.0,117.0,1.1,27.0,844.0,942.35,666.84
2017,9,11,11,45,534.5,261.5,1.1,27.5,707.0,778.63,558.63
2017,9,11,12,0,194.0,406.0,1.1,28.0,570.0,596.11,428.24
2017,9,11,12,15,183.5,413.5,1.15,28.0,567.5,589.71,425.44
2017,9,11,12,30,173.0,421.0,1.2,28.0,565.0,582.75,420.73
2017,9,11,12,45,241.5,404.0,1.25,28.5,602.5,618.85,446.76
2017,9,11,13,0,310.0,387.0,1.3,29.0,640.0,655.93,472.59
2017,9,11,13,15,186.0,372.5,1.35,29.0,523.5,524.85,381.39
2017,9,11,13,30,62.0,358.0,1.4,29.0,407.0,401.63,293.51
2017,9,11,13,45,268.0,319.0,1.45,29.0,519.0,519.96,383.2
2017,9,11,14,0,474.0,280.0,1.5,29.0,631.0,618.95,454.83
2017,9,11,14,15,348.0,301.0,1.45,28.5,552.5,530.71,391.35
2017,9,11,14,30,222.0,322.0,1.4,28.0,474.0,452.56,335.21
2017,9,11,14,45,151.0,298.5,1.35,28.0,399.0,376.2,280.07
2017,9,11,15,0,80.0,275.0,1.3,28.0,324.0,306.1,228.65
2017,9,11,15,15,40.0,143.0,1.25,27.5,167.5,157.16,117.63
2017,9,11,15,30,0.0,11.0,1.2,27.0,11.0,10.62,2.89
2017,9,11,15,45,2.5,79.5,1.15,26.5,80.5,77.85,56.98
2017,9,11,16,0,5.0,148.0,1.1,26.0,150.0,142.65,108.4
2017,9,11,16,15,25.5,144.0,1.05,25.0,153.5,141.72,107.69
2017,9,11,16,30,46.0,140.0,1.0,24.0,157.0,139.15,105.47
2017,9,11,16,45,34.0,118.0,1.0,23.5,129.5,113.46,85.6
2017,9,11,17,0,22.0,96.0,1.0,23.0,102.0,89.39,66.92
2017,9,11,17,15,11.0,74.5,0.9,22.0,77.5,69.35,51.24
2017,9,11,17,30,0.0,53.0,0.8,21.0,53.0,49.2,36.67
2017,9,11,17,45,0.0,32.5,0.7,20.5,32.5,30.83,20.19
2017,9,11,18,0,0.0,12.0,0.6,20.0,12.0,11.57,0.3
2017,9,11,18,15,0.0,6.0,0.6,19.5,6.0,5.9,0.0
2017,9,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
