Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,7.0,0.65,14.5,7.0,0.0,0.0
2017,9,12,6,0,0.0,14.0,0.7,15.0,14.0,13.76,0.0
2017,9,12,6,15,158.5,28.0,0.75,15.0,49.0,83.39,52.69
2017,9,12,6,30,317.0,42.0,0.8,15.0,84.0,158.56,117.3
2017,9,12,6,45,405.0,52.5,0.85,15.5,131.0,220.45,170.82
2017,9,12,7,0,493.0,63.0,0.9,16.0,178.0,291.32,230.92
2017,9,12,7,15,549.0,70.0,0.9,16.5,228.5,351.59,281.22
2017,9,12,7,30,605.0,77.0,0.9,17.0,279.0,416.44,333.27
2017,9,12,7,45,644.5,82.5,0.9,17.5,330.0,474.3,378.05
2017,9,12,8,0,684.0,88.0,0.9,18.0,381.0,534.29,422.77
2017,9,12,8,15,712.5,92.5,0.9,18.5,429.5,587.59,460.97
2017,9,12,8,30,741.0,97.0,0.9,19.0,478.0,639.13,496.76
2017,9,12,8,45,509.0,178.5,0.9,20.0,451.5,584.16,449.9
2017,9,12,9,0,277.0,260.0,0.9,21.0,425.0,503.03,384.34
2017,9,12,9,15,548.0,183.5,0.9,21.5,538.0,653.64,496.99
2017,9,12,9,30,819.0,107.0,0.9,22.0,651.0,811.5,602.33
2017,9,12,9,45,836.5,106.0,0.95,22.5,687.0,845.01,620.64
2017,9,12,10,0,854.0,105.0,1.0,23.0,723.0,871.14,635.62
2017,9,12,10,15,862.5,106.5,1.0,23.5,751.5,894.63,648.15
2017,9,12,10,30,871.0,108.0,1.0,24.0,780.0,915.16,658.78
2017,9,12,10,45,877.5,108.5,1.0,24.5,801.0,929.65,665.63
2017,9,12,11,0,884.0,109.0,1.0,25.0,822.0,940.88,670.58
2017,9,12,11,15,887.5,110.0,1.0,25.0,835.0,946.51,673.46
2017,9,12,11,30,891.0,111.0,1.0,25.0,848.0,948.71,674.4
2017,9,12,11,45,893.0,111.0,1.0,25.5,853.5,945.0,670.53
2017,9,12,12,0,895.0,111.0,1.0,26.0,859.0,937.85,664.73
2017,9,12,12,15,894.5,110.5,1.0,26.0,856.0,924.51,656.52
2017,9,12,12,30,894.0,110.0,1.0,26.0,853.0,907.86,646.41
2017,9,12,12,45,887.5,112.0,1.05,26.0,841.5,885.35,633.48
2017,9,12,13,0,881.0,114.0,1.1,26.0,830.0,859.93,618.69
2017,9,12,13,15,876.5,113.0,1.15,26.0,811.5,830.36,601.13
2017,9,12,13,30,872.0,112.0,1.2,26.0,793.0,798.12,581.7
2017,9,12,13,45,863.0,111.5,1.25,26.0,766.5,760.51,558.49
2017,9,12,14,0,854.0,111.0,1.3,26.0,740.0,720.86,533.63
2017,9,12,14,15,844.0,109.0,1.35,25.5,707.0,677.79,506.21
2017,9,12,14,30,834.0,107.0,1.4,25.0,674.0,632.25,475.29
2017,9,12,14,45,817.0,106.0,1.45,24.5,634.0,582.37,440.16
2017,9,12,15,0,800.0,105.0,1.5,24.0,594.0,532.13,403.51
2017,9,12,15,15,781.0,102.0,1.55,23.5,550.0,478.89,363.33
2017,9,12,15,30,762.0,99.0,1.6,23.0,506.0,426.08,321.96
2017,9,12,15,45,736.0,94.5,1.65,23.0,457.5,369.86,276.07
2017,9,12,16,0,710.0,90.0,1.7,23.0,409.0,313.46,228.86
2017,9,12,16,15,674.5,85.0,1.65,22.0,358.0,257.75,182.19
2017,9,12,16,30,639.0,80.0,1.6,21.0,307.0,205.39,137.96
2017,9,12,16,45,591.0,72.5,1.6,20.5,256.0,152.45,94.75
2017,9,12,17,0,543.0,65.0,1.6,20.0,205.0,104.84,59.3
2017,9,12,17,15,465.5,55.5,1.45,19.0,156.0,59.88,33.23
2017,9,12,17,30,388.0,46.0,1.3,18.0,107.0,34.53,24.39
2017,9,12,17,45,268.5,32.5,1.2,17.5,67.0,25.09,15.48
2017,9,12,18,0,149.0,19.0,1.1,17.0,27.0,14.83,0.0
2017,9,12,18,15,74.5,9.5,1.0,16.5,13.5,9.34,0.0
2017,9,12,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.5,0.65,13.5,2.5,0.0,0.0
2017,9,13,6,0,0.0,5.0,0.7,14.0,5.0,4.91,0.0
2017,9,13,6,15,0.0,22.5,0.7,14.0,22.5,21.97,10.76
2017,9,13,6,30,0.0,40.0,0.7,14.0,40.0,40.13,27.79
2017,9,13,6,45,10.0,62.0,0.75,14.5,64.0,66.68,50.56
2017,9,13,7,0,20.0,84.0,0.8,15.0,88.0,97.59,76.79
2017,9,13,7,15,31.0,105.0,0.8,15.0,114.0,125.72,100.47
2017,9,13,7,30,42.0,126.0,0.8,15.0,140.0,154.83,124.54
2017,9,13,7,45,147.0,149.0,0.8,15.5,209.5,247.18,200.18
2017,9,13,8,0,252.0,172.0,0.8,16.0,279.0,350.24,281.48
2017,9,13,8,15,137.5,181.0,0.85,16.5,240.0,286.86,228.95
2017,9,13,8,30,23.0,190.0,0.9,17.0,201.0,206.66,162.74
2017,9,13,8,45,103.0,230.5,0.95,17.5,290.0,316.8,250.24
2017,9,13,9,0,183.0,271.0,1.0,18.0,379.0,433.99,338.61
2017,9,13,9,15,235.0,284.5,1.0,18.5,433.5,494.88,382.24
2017,9,13,9,30,287.0,298.0,1.0,19.0,488.0,567.02,433.07
2017,9,13,9,45,353.5,295.0,1.05,19.5,542.0,626.35,474.76
2017,9,13,10,0,420.0,292.0,1.1,20.0,596.0,695.86,522.52
2017,9,13,10,15,620.0,214.5,1.1,20.0,681.0,801.37,598.4
2017,9,13,10,30,820.0,137.0,1.1,20.0,766.0,903.9,664.69
2017,9,13,10,45,829.5,136.5,1.15,20.5,787.5,919.3,672.07
2017,9,13,11,0,839.0,136.0,1.2,21.0,809.0,931.61,678.67
2017,9,13,11,15,842.5,137.0,1.2,21.0,822.0,936.75,681.32
2017,9,13,11,30,846.0,138.0,1.2,21.0,835.0,938.57,682.07
2017,9,13,11,45,564.5,271.0,1.3,21.0,737.5,813.52,598.88
2017,9,13,12,0,283.0,404.0,1.4,21.0,640.0,681.25,503.0
2017,9,13,12,15,296.0,392.0,1.45,21.0,638.0,674.11,500.31
2017,9,13,12,30,309.0,380.0,1.5,21.0,636.0,665.57,495.44
2017,9,13,12,45,359.5,361.5,1.55,21.0,655.5,681.14,508.18
2017,9,13,13,0,410.0,343.0,1.6,21.0,675.0,693.4,518.32
2017,9,13,13,15,597.5,251.5,1.6,21.0,722.0,745.01,558.99
2017,9,13,13,30,785.0,160.0,1.6,21.0,769.0,777.89,584.78
2017,9,13,13,45,780.0,155.5,1.65,21.0,743.5,741.39,560.58
2017,9,13,14,0,775.0,151.0,1.7,21.0,718.0,702.89,534.28
2017,9,13,14,15,763.0,148.5,1.65,20.5,685.0,659.78,504.19
2017,9,13,14,30,751.0,146.0,1.6,20.0,652.0,615.33,472.45
2017,9,13,14,45,737.5,141.0,1.6,20.0,614.0,566.75,436.34
2017,9,13,15,0,724.0,136.0,1.6,20.0,576.0,517.73,398.95
2017,9,13,15,15,702.5,131.5,1.55,19.5,532.0,465.15,358.31
2017,9,13,15,30,681.0,127.0,1.5,19.0,488.0,413.43,317.1
2017,9,13,15,45,655.5,120.0,1.45,18.5,440.5,358.99,272.64
2017,9,13,16,0,630.0,113.0,1.4,18.0,393.0,306.41,228.51
2017,9,13,16,15,591.5,105.5,1.3,17.5,343.0,252.05,182.49
2017,9,13,16,30,553.0,98.0,1.2,17.0,293.0,201.57,139.68
2017,9,13,16,45,502.5,88.0,1.15,17.0,242.5,151.08,98.5
2017,9,13,17,0,452.0,78.0,1.1,17.0,192.0,105.61,64.59
2017,9,13,17,15,376.0,65.0,1.05,16.5,144.5,62.97,39.09
2017,9,13,17,30,300.0,52.0,1.0,16.0,97.0,39.4,28.8
2017,9,13,17,45,150.0,37.0,0.95,15.5,59.5,30.46,19.95
2017,9,13,18,0,0.0,22.0,0.9,15.0,22.0,20.32,0.0
2017,9,13,18,15,0.0,11.0,0.85,14.5,11.0,10.81,0.0
2017,9,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,45,20.0,5.0,1.05,12.0,5.5,0.0,0.0
2017,9,14,6,0,40.0,10.0,1.1,12.0,11.0,17.87,0.0
2017,9,14,6,15,159.5,27.5,1.15,12.0,45.5,81.93,49.9
2017,9,14,6,30,279.0,45.0,1.2,12.0,80.0,149.1,111.4
2017,9,14,6,45,369.5,57.0,1.3,12.5,127.0,210.16,164.91
2017,9,14,7,0,460.0,69.0,1.4,13.0,174.0,282.5,227.21
2017,9,14,7,15,520.5,77.5,1.4,13.0,225.5,344.89,280.72
2017,9,14,7,30,581.0,86.0,1.4,13.0,277.0,412.27,336.65
2017,9,14,7,45,628.5,91.0,1.45,13.5,329.5,472.97,385.17
2017,9,14,8,0,676.0,96.0,1.5,14.0,382.0,536.49,434.27
2017,9,14,8,15,662.5,107.5,1.5,14.5,416.0,569.6,458.05
2017,9,14,8,30,649.0,119.0,1.5,15.0,450.0,599.68,478.91
2017,9,14,8,45,728.0,111.0,1.55,15.5,514.0,672.89,532.1
2017,9,14,9,0,807.0,103.0,1.6,16.0,578.0,747.13,582.54
2017,9,14,9,15,823.5,105.5,1.6,16.0,619.5,787.99,609.0
2017,9,14,9,30,840.0,108.0,1.6,16.0,661.0,827.0,634.21
2017,9,14,9,45,866.0,103.5,1.6,16.5,700.0,859.08,653.24
2017,9,14,10,0,892.0,99.0,1.6,17.0,739.0,894.35,674.29
2017,9,14,10,15,900.0,100.5,1.6,17.0,767.5,917.92,688.57
2017,9,14,10,30,908.0,102.0,1.6,17.0,796.0,938.35,700.92
2017,9,14,10,45,917.5,100.5,1.6,17.5,818.0,953.64,708.63
2017,9,14,11,0,927.0,99.0,1.6,18.0,840.0,965.59,714.28
2017,9,14,11,15,930.0,99.5,1.6,18.0,853.0,970.2,716.62
2017,9,14,11,30,933.0,100.0,1.6,18.0,866.0,971.22,716.86
2017,9,14,11,45,934.5,100.5,1.65,18.5,871.0,967.25,713.37
2017,9,14,12,0,936.0,101.0,1.7,19.0,876.0,959.67,707.72
2017,9,14,12,15,934.5,100.5,1.75,18.5,872.0,944.79,700.08
2017,9,14,12,30,933.0,100.0,1.8,18.0,868.0,926.48,690.25
2017,9,14,12,45,928.5,100.0,1.85,18.0,855.5,902.78,675.55
2017,9,14,13,0,924.0,100.0,1.9,18.0,843.0,875.96,658.74
2017,9,14,13,15,918.0,99.0,1.95,18.0,822.5,843.95,638.33
2017,9,14,13,30,912.0,98.0,2.0,18.0,802.0,809.22,615.92
2017,9,14,13,45,906.0,96.0,2.05,18.0,775.0,770.96,590.83
2017,9,14,14,0,900.0,94.0,2.1,18.0,748.0,730.35,563.81
2017,9,14,14,15,889.5,92.0,2.1,17.5,713.5,684.6,532.98
2017,9,14,14,30,879.0,90.0,2.1,17.0,679.0,637.29,498.65
2017,9,14,14,45,867.0,87.5,2.15,17.0,639.0,587.29,460.63
2017,9,14,15,0,855.0,85.0,2.2,17.0,599.0,536.36,420.71
2017,9,14,15,15,837.0,82.5,2.2,16.5,554.5,480.61,376.42
2017,9,14,15,30,819.0,80.0,2.2,16.0,510.0,425.98,331.43
2017,9,14,15,45,793.5,77.0,2.2,16.0,460.5,368.56,282.29
2017,9,14,16,0,768.0,74.0,2.2,16.0,411.0,312.73,233.24
2017,9,14,16,15,734.0,70.0,2.2,15.5,359.5,255.62,183.05
2017,9,14,16,30,700.0,66.0,2.2,15.0,308.0,201.64,135.52
2017,9,14,16,45,642.0,62.0,2.2,14.5,255.0,145.33,88.87
2017,9,14,17,0,584.0,58.0,2.2,14.0,202.0,97.4,53.61
2017,9,14,17,15,500.5,50.0,2.15,13.5,152.5,51.84,28.58
2017,9,14,17,30,417.0,42.0,2.1,13.0,103.0,31.49,22.14
2017,9,14,17,45,264.5,30.0,2.05,12.5,62.5,23.33,13.94
2017,9,14,18,0,112.0,18.0,2.0,12.0,22.0,14.19,0.0
2017,9,14,18,15,56.0,9.0,1.95,11.5,11.0,8.85,0.0
2017,9,14,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,5,45,35.5,5.5,1.45,9.5,6.0,0.0,0.0
2017,9,15,6,0,71.0,11.0,1.5,10.0,12.0,25.0,0.0
2017,9,15,6,15,230.5,25.0,1.55,10.5,50.0,96.91,57.4
2017,9,15,6,30,390.0,39.0,1.6,11.0,88.0,176.93,131.74
2017,9,15,6,45,489.0,48.0,1.7,11.5,139.0,244.7,192.03
2017,9,15,7,0,588.0,57.0,1.8,12.0,190.0,322.49,259.8
2017,9,15,7,15,645.5,63.5,1.8,12.5,244.5,387.4,315.7
2017,9,15,7,30,703.0,70.0,1.8,13.0,299.0,456.9,373.17
2017,9,15,7,45,742.5,74.5,1.8,13.5,353.0,515.91,420.4
2017,9,15,8,0,782.0,79.0,1.8,14.0,407.0,579.03,468.95
2017,9,15,8,15,808.0,82.5,1.8,14.0,458.0,633.59,510.24
2017,9,15,8,30,834.0,86.0,1.8,14.0,509.0,688.04,549.57
2017,9,15,8,45,851.5,89.5,1.8,14.5,555.5,735.78,581.04
2017,9,15,9,0,869.0,93.0,1.8,15.0,602.0,782.11,610.9
2017,9,15,9,15,882.5,95.5,1.75,15.5,643.5,817.63,632.15
2017,9,15,9,30,896.0,98.0,1.7,16.0,685.0,855.57,654.81
2017,9,15,9,45,922.0,92.0,1.7,16.5,724.5,892.31,676.81
2017,9,15,10,0,948.0,86.0,1.7,17.0,764.0,926.96,697.16
2017,9,15,10,15,954.5,87.5,1.65,17.0,792.0,950.14,710.4
2017,9,15,10,30,961.0,89.0,1.6,17.0,820.0,969.95,721.51
2017,9,15,10,45,965.0,89.5,1.6,17.5,840.5,982.88,727.53
2017,9,15,11,0,969.0,90.0,1.6,18.0,861.0,992.18,731.37
2017,9,15,11,15,971.0,90.5,1.55,18.0,873.5,995.92,732.4
2017,9,15,11,30,973.0,91.0,1.5,18.0,886.0,995.92,731.21
2017,9,15,11,45,973.0,91.5,1.45,18.5,890.5,990.32,725.22
2017,9,15,12,0,973.0,92.0,1.4,19.0,895.0,981.0,717.06
2017,9,15,12,15,972.0,92.0,1.4,19.0,891.0,966.57,707.94
2017,9,15,12,30,971.0,92.0,1.4,19.0,887.0,948.56,696.65
2017,9,15,12,45,964.5,93.0,1.4,19.5,874.0,923.38,679.51
2017,9,15,13,0,958.0,94.0,1.4,20.0,861.0,895.05,660.44
2017,9,15,13,15,953.5,93.5,1.4,20.0,841.0,863.78,640.7
2017,9,15,13,30,949.0,93.0,1.4,20.0,821.0,829.59,618.94
2017,9,15,13,45,941.5,92.0,1.45,20.0,793.0,789.93,593.89
2017,9,15,14,0,934.0,91.0,1.5,20.0,765.0,747.92,566.92
2017,9,15,14,15,924.0,89.0,1.5,20.0,730.5,701.12,535.32
2017,9,15,14,30,914.0,87.0,1.5,20.0,696.0,652.62,500.16
2017,9,15,14,45,899.0,86.0,1.55,20.0,654.5,600.79,461.87
2017,9,15,15,0,884.0,85.0,1.6,20.0,613.0,548.2,421.74
2017,9,15,15,15,865.5,82.5,1.6,19.5,566.5,492.02,378.1
2017,9,15,15,30,847.0,80.0,1.6,19.0,520.0,434.49,331.85
2017,9,15,15,45,818.0,77.5,1.65,19.0,469.0,374.81,282.02
2017,9,15,16,0,789.0,75.0,1.7,19.0,418.0,317.07,232.37
2017,9,15,16,15,753.0,71.0,1.7,18.0,364.5,258.36,182.04
2017,9,15,16,30,717.0,67.0,1.7,17.0,311.0,203.01,134.37
2017,9,15,16,45,657.0,62.0,1.75,16.5,256.5,144.67,86.85
2017,9,15,17,0,597.0,57.0,1.8,16.0,202.0,95.04,51.12
2017,9,15,17,15,511.5,49.0,1.75,15.0,151.5,49.01,27.04
2017,9,15,17,30,426.0,41.0,1.7,14.0,101.0,30.9,21.47
2017,9,15,17,45,272.5,28.5,1.7,13.5,60.5,22.2,12.64
2017,9,15,18,0,119.0,16.0,1.7,13.0,20.0,15.73,0.0
2017,9,15,18,15,59.5,8.0,1.6,12.5,10.0,0.0,0.0
2017,9,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,16,5,45,23.0,4.5,0.85,9.5,5.0,0.0,0.0
2017,9,16,6,0,46.0,9.0,0.8,10.0,10.0,17.98,0.0
2017,9,16,6,15,178.0,24.5,0.75,10.5,44.0,81.66,46.19
2017,9,16,6,30,310.0,40.0,0.7,11.0,78.0,152.69,113.27
2017,9,16,6,45,399.5,51.5,0.65,11.5,125.0,215.26,168.15
2017,9,16,7,0,489.0,63.0,0.6,12.0,172.0,287.0,229.53
2017,9,16,7,15,548.5,71.0,0.55,12.5,223.5,349.48,281.94
2017,9,16,7,30,608.0,79.0,0.5,13.0,275.0,416.87,336.06
2017,9,16,7,45,651.0,84.0,0.45,14.0,327.0,475.99,380.9
2017,9,16,8,0,694.0,89.0,0.4,15.0,379.0,537.49,425.44
2017,9,16,8,15,723.0,94.0,0.35,15.5,428.5,591.8,463.49
2017,9,16,8,30,752.0,99.0,0.3,16.0,478.0,646.5,500.37
2017,9,16,8,45,774.0,102.0,0.3,16.5,523.5,691.5,528.88
2017,9,16,9,0,796.0,105.0,0.3,17.0,569.0,737.99,557.52
2017,9,16,9,15,812.0,108.0,0.35,17.5,610.0,778.5,582.35
2017,9,16,9,30,828.0,111.0,0.4,18.0,651.0,817.14,605.74
2017,9,16,9,45,830.0,118.0,0.45,19.0,684.0,846.19,621.48
2017,9,16,10,0,832.0,125.0,0.5,20.0,717.0,872.25,635.3
2017,9,16,10,15,717.5,187.0,0.55,20.5,711.5,854.84,622.45
2017,9,16,10,30,603.0,249.0,0.6,21.0,706.0,823.15,599.18
2017,9,16,10,45,732.5,190.5,0.7,21.5,760.0,886.66,642.38
2017,9,16,11,0,862.0,132.0,0.8,22.0,814.0,942.27,676.73
2017,9,16,11,15,729.0,208.0,0.85,22.0,791.5,904.93,652.77
2017,9,16,11,30,596.0,284.0,0.9,22.0,769.0,856.82,620.14
2017,9,16,11,45,539.0,305.5,0.95,22.0,746.0,821.72,597.01
2017,9,16,12,0,482.0,327.0,1.0,22.0,723.0,784.89,572.28
2017,9,16,12,15,550.0,300.5,1.05,22.0,750.5,809.24,591.2
2017,9,16,12,30,618.0,274.0,1.1,22.0,778.0,830.52,607.24
2017,9,16,12,45,558.5,290.5,1.15,22.0,741.0,780.36,573.18
2017,9,16,13,0,499.0,307.0,1.2,22.0,704.0,731.47,540.2
2017,9,16,13,15,575.5,268.5,1.2,21.5,716.0,737.51,547.99
2017,9,16,13,30,652.0,230.0,1.2,21.0,728.0,738.79,551.75
2017,9,16,13,45,731.5,184.0,1.25,21.0,724.0,726.9,546.05
2017,9,16,14,0,811.0,138.0,1.3,21.0,720.0,706.85,534.41
2017,9,16,14,15,726.0,161.0,1.3,21.0,664.0,639.58,485.65
2017,9,16,14,30,641.0,184.0,1.3,21.0,608.0,576.66,439.52
2017,9,16,14,45,448.5,224.0,1.35,21.0,512.0,473.28,362.46
2017,9,16,15,0,256.0,264.0,1.4,21.0,416.0,386.35,296.55
2017,9,16,15,15,277.0,238.5,1.4,20.5,391.5,356.95,275.09
2017,9,16,15,30,298.0,213.0,1.4,20.0,367.0,325.21,250.58
2017,9,16,15,45,285.5,192.0,1.45,19.5,328.0,282.98,217.42
2017,9,16,16,0,273.0,171.0,1.5,19.0,289.0,241.92,184.44
2017,9,16,16,15,248.0,154.0,1.5,18.5,250.5,202.51,152.52
2017,9,16,16,30,223.0,137.0,1.5,18.0,212.0,165.77,122.75
2017,9,16,16,45,341.0,104.5,1.5,17.5,196.5,136.28,93.23
2017,9,16,17,0,459.0,72.0,1.5,17.0,181.0,95.55,57.06
2017,9,16,17,15,376.5,59.0,1.4,16.0,133.5,52.72,33.29
2017,9,16,17,30,294.0,46.0,1.3,15.0,86.0,35.04,24.9
2017,9,16,17,45,179.0,28.5,1.25,14.5,49.5,22.08,12.09
2017,9,16,18,0,64.0,11.0,1.2,14.0,13.0,10.81,0.0
2017,9,16,18,15,32.0,5.5,1.15,13.5,6.5,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,17,6,15,160.0,19.5,1.3,9.5,38.5,71.68,38.05
2017,9,17,6,30,320.0,39.0,1.3,10.0,77.0,154.34,114.72
2017,9,17,6,45,413.5,50.5,1.3,10.5,125.5,218.72,171.85
2017,9,17,7,0,507.0,62.0,1.3,11.0,174.0,292.7,236.15
2017,9,17,7,15,567.0,70.0,1.25,11.5,226.5,356.23,290.58
2017,9,17,7,30,627.0,78.0,1.2,12.0,279.0,424.67,346.86
2017,9,17,7,45,672.5,83.0,1.2,13.0,332.5,485.99,394.95
2017,9,17,8,0,718.0,88.0,1.2,14.0,386.0,549.89,443.01
2017,9,17,8,15,747.0,93.0,1.15,14.5,436.5,605.14,483.12
2017,9,17,8,30,776.0,98.0,1.1,15.0,487.0,658.32,520.35
2017,9,17,8,45,800.5,100.5,1.1,15.5,534.0,707.8,552.86
2017,9,17,9,0,825.0,103.0,1.1,16.0,581.0,756.46,583.88
2017,9,17,9,15,840.5,105.5,1.1,16.5,622.5,796.82,608.54
2017,9,17,9,30,856.0,108.0,1.1,17.0,664.0,835.19,631.54
2017,9,17,9,45,890.0,100.0,1.1,17.5,705.0,870.21,651.99
2017,9,17,10,0,924.0,92.0,1.1,18.0,746.0,908.65,674.47
2017,9,17,10,15,931.5,93.0,1.1,18.5,774.5,931.53,686.52
2017,9,17,10,30,939.0,94.0,1.1,19.0,803.0,951.15,696.64
2017,9,17,10,45,946.5,94.0,1.1,19.5,824.5,966.28,703.94
2017,9,17,11,0,954.0,94.0,1.1,20.0,846.0,977.9,709.13
2017,9,17,11,15,956.5,94.5,1.1,20.0,858.5,981.86,710.97
2017,9,17,11,30,959.0,95.0,1.1,20.0,871.0,982.12,710.72
2017,9,17,11,45,961.0,94.5,1.15,20.5,876.0,977.14,706.89
2017,9,17,12,0,963.0,94.0,1.2,21.0,881.0,968.47,700.88
2017,9,17,12,15,962.0,94.0,1.2,21.0,877.0,953.99,691.83
2017,9,17,12,30,961.0,94.0,1.2,21.0,873.0,935.96,680.67
2017,9,17,12,45,956.5,94.5,1.3,21.0,860.5,912.01,667.3
2017,9,17,13,0,952.0,95.0,1.4,21.0,848.0,884.85,651.7
2017,9,17,13,15,947.0,94.0,1.4,21.0,828.0,852.7,631.37
2017,9,17,13,30,942.0,93.0,1.4,21.0,808.0,817.68,609.06
2017,9,17,13,45,935.5,91.5,1.45,21.0,780.5,778.37,584.24
2017,9,17,14,0,929.0,90.0,1.5,21.0,753.0,736.67,557.46
2017,9,17,14,15,919.0,88.0,1.5,20.5,718.0,690.0,526.56
2017,9,17,14,30,909.0,86.0,1.5,20.0,683.0,641.65,492.31
2017,9,17,14,45,896.0,84.0,1.55,20.0,642.0,590.18,454.08
2017,9,17,15,0,883.0,82.0,1.6,20.0,601.0,537.79,413.88
2017,9,17,15,15,864.5,79.5,1.6,19.5,554.5,481.71,370.04
2017,9,17,15,30,846.0,77.0,1.6,19.0,508.0,424.29,323.59
2017,9,17,15,45,822.0,73.5,1.6,18.5,458.0,365.67,274.64
2017,9,17,16,0,798.0,70.0,1.6,18.0,408.0,308.47,225.35
2017,9,17,16,15,762.5,65.5,1.6,17.5,355.0,249.16,173.86
2017,9,17,16,30,727.0,61.0,1.6,17.0,302.0,193.14,125.34
2017,9,17,16,45,676.5,55.5,1.6,16.5,248.5,137.79,80.29
2017,9,17,17,0,626.0,50.0,1.6,16.0,195.0,88.05,45.27
2017,9,17,17,15,539.5,42.5,1.55,15.0,144.5,39.16,21.29
2017,9,17,17,30,453.0,35.0,1.5,14.0,94.0,25.96,17.02
2017,9,17,17,45,299.5,23.5,1.45,13.5,54.5,17.98,8.4
2017,9,17,18,0,146.0,12.0,1.4,13.0,15.0,11.8,0.0
2017,9,17,18,15,73.0,6.0,1.35,12.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,6,15,190.0,16.0,0.9,12.5,38.5,74.28,36.08
2017,9,18,6,30,380.0,32.0,0.9,13.0,77.0,164.95,120.04
2017,9,18,6,45,459.5,42.0,0.9,13.5,123.0,225.44,174.03
2017,9,18,7,0,539.0,52.0,0.9,14.0,169.0,294.12,233.53
2017,9,18,7,15,595.5,58.0,0.95,14.0,220.0,355.02,286.05
2017,9,18,7,30,652.0,64.0,1.0,14.0,271.0,420.51,340.51
2017,9,18,7,45,326.0,94.5,1.05,14.5,198.0,299.24,244.14
2017,9,18,8,0,0.0,125.0,1.1,15.0,125.0,124.17,97.95
2017,9,18,8,15,386.0,104.0,1.15,15.5,296.5,376.8,308.17
2017,9,18,8,30,772.0,83.0,1.2,16.0,468.0,637.41,506.91
2017,9,18,8,45,793.5,85.5,1.25,16.5,513.0,684.35,535.96
2017,9,18,9,0,815.0,88.0,1.3,17.0,558.0,730.33,566.02
2017,9,18,9,15,495.0,196.0,1.3,17.5,487.5,619.65,480.75
2017,9,18,9,30,175.0,304.0,1.3,18.0,417.0,470.93,363.29
2017,9,18,9,45,537.5,191.5,1.3,18.5,565.0,674.8,520.39
2017,9,18,10,0,900.0,79.0,1.3,19.0,713.0,871.25,652.8
2017,9,18,10,15,907.5,80.0,1.25,19.5,740.5,893.71,662.22
2017,9,18,10,30,915.0,81.0,1.2,20.0,768.0,912.99,671.63
2017,9,18,10,45,538.0,235.5,1.2,20.5,642.5,751.36,559.86
2017,9,18,11,0,161.0,390.0,1.2,21.0,517.0,557.51,414.69
2017,9,18,11,15,213.0,391.0,1.2,21.0,561.5,604.41,450.38
2017,9,18,11,30,265.0,392.0,1.2,21.0,606.0,658.33,488.13
2017,9,18,11,45,602.5,236.0,1.2,21.5,725.0,806.26,596.99
2017,9,18,12,0,940.0,80.0,1.2,22.0,844.0,930.08,676.14
2017,9,18,12,15,939.5,80.0,1.3,21.5,840.5,916.36,668.57
2017,9,18,12,30,939.0,80.0,1.4,21.0,837.0,899.16,660.42
2017,9,18,12,45,489.5,202.5,1.5,21.0,596.5,631.13,477.72
2017,9,18,13,0,40.0,325.0,1.6,21.0,356.0,356.05,268.96
2017,9,18,13,15,38.0,318.5,1.7,20.5,347.5,345.57,263.46
2017,9,18,13,30,36.0,312.0,1.8,20.0,339.0,335.12,256.56
2017,9,18,13,45,37.0,300.0,1.95,20.0,327.0,321.46,246.91
2017,9,18,14,0,38.0,288.0,2.1,20.0,315.0,307.71,237.11
2017,9,18,14,15,41.5,280.5,2.1,19.5,309.0,299.86,232.05
2017,9,18,14,30,45.0,273.0,2.1,19.0,303.0,291.59,226.59
2017,9,18,14,45,87.5,270.0,2.15,19.0,323.0,308.95,240.98
2017,9,18,15,0,130.0,267.0,2.2,19.0,343.0,322.27,251.7
2017,9,18,15,15,130.5,245.0,2.15,18.5,316.0,293.15,229.52
2017,9,18,15,30,131.0,223.0,2.1,18.0,289.0,263.96,206.99
2017,9,18,15,45,129.0,200.5,2.1,17.5,260.0,233.37,182.92
2017,9,18,16,0,127.0,178.0,2.1,17.0,231.0,203.03,158.56
2017,9,18,16,15,122.5,154.5,2.05,16.5,200.5,171.51,132.85
2017,9,18,16,30,118.0,131.0,2.0,16.0,170.0,140.66,107.43
2017,9,18,16,45,108.5,108.5,2.0,15.5,139.5,110.72,83.03
2017,9,18,17,0,99.0,86.0,2.0,15.0,109.0,82.16,60.31
2017,9,18,17,15,80.0,64.5,2.0,14.5,80.0,55.78,40.75
2017,9,18,17,30,61.0,43.0,2.0,14.0,51.0,37.19,26.65
2017,9,18,17,45,30.5,25.0,2.0,13.5,29.0,22.17,10.87
2017,9,18,18,0,0.0,7.0,2.0,13.0,7.0,6.88,0.0
2017,9,18,18,15,0.0,3.5,2.0,12.5,3.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,6,15,189.0,16.5,1.75,10.5,38.0,74.07,33.28
2017,9,19,6,30,378.0,33.0,1.8,11.0,76.0,164.98,120.86
2017,9,19,6,45,479.5,41.0,1.9,11.5,125.0,230.86,180.02
2017,9,19,7,0,581.0,49.0,2.0,12.0,174.0,307.18,247.03
2017,9,19,7,15,638.0,54.5,2.0,12.5,226.5,367.77,300.11
2017,9,19,7,30,695.0,60.0,2.0,13.0,279.0,435.09,356.61
2017,9,19,7,45,735.0,63.5,2.0,13.5,331.0,494.59,404.89
2017,9,19,8,0,775.0,67.0,2.0,14.0,383.0,556.0,452.85
2017,9,19,8,15,800.5,70.5,1.95,14.5,433.0,609.5,492.79
2017,9,19,8,30,826.0,74.0,1.9,15.0,483.0,662.87,530.39
2017,9,19,8,45,845.0,76.5,1.85,15.5,528.5,705.63,558.22
2017,9,19,9,0,864.0,79.0,1.8,16.0,574.0,751.22,587.53
2017,9,19,9,15,878.0,81.0,1.7,16.0,615.0,790.72,612.54
2017,9,19,9,30,892.0,83.0,1.6,16.0,656.0,828.09,635.64
2017,9,19,9,45,899.0,86.0,1.55,16.5,689.5,858.29,652.81
2017,9,19,10,0,906.0,89.0,1.5,17.0,723.0,885.56,667.85
2017,9,19,10,15,913.5,90.0,1.5,17.5,751.0,907.96,680.16
2017,9,19,10,30,921.0,91.0,1.5,18.0,779.0,927.16,690.39
2017,9,19,10,45,926.0,92.0,1.5,18.5,799.5,940.76,697.01
2017,9,19,11,0,931.0,93.0,1.5,19.0,820.0,950.88,701.49
2017,9,19,11,15,933.5,93.5,1.5,19.0,832.5,954.62,703.3
2017,9,19,11,30,936.0,94.0,1.5,19.0,845.0,954.75,702.97
2017,9,19,11,45,939.0,93.0,1.55,19.5,849.5,950.09,699.11
2017,9,19,12,0,942.0,92.0,1.6,20.0,854.0,941.82,693.05
2017,9,19,12,15,941.5,91.5,1.6,20.0,850.5,927.37,683.77
2017,9,19,12,30,941.0,91.0,1.6,20.0,847.0,909.45,672.36
2017,9,19,12,45,943.0,88.0,1.65,20.0,836.0,887.61,659.07
2017,9,19,13,0,945.0,85.0,1.7,20.0,825.0,862.37,643.49
2017,9,19,13,15,941.0,84.0,1.7,20.0,805.5,831.13,623.3
2017,9,19,13,30,937.0,83.0,1.7,20.0,786.0,796.99,601.11
2017,9,19,13,45,931.0,81.5,1.7,20.0,759.0,758.17,575.54
2017,9,19,14,0,925.0,80.0,1.7,20.0,732.0,716.95,548.1
2017,9,19,14,15,916.0,78.5,1.7,20.0,698.0,671.58,516.49
2017,9,19,14,30,907.0,77.0,1.7,20.0,664.0,624.47,481.62
2017,9,19,14,45,894.5,75.0,1.75,20.0,623.5,573.41,443.13
2017,9,19,15,0,882.0,73.0,1.8,20.0,583.0,521.41,402.66
2017,9,19,15,15,864.5,71.0,1.8,19.5,537.5,466.45,359.08
2017,9,19,15,30,847.0,69.0,1.8,19.0,492.0,411.57,313.97
2017,9,19,15,45,823.0,66.0,1.8,19.0,442.5,353.81,264.67
2017,9,19,16,0,799.0,63.0,1.8,19.0,393.0,295.38,213.71
2017,9,19,16,15,763.5,59.0,1.8,18.5,341.0,236.77,162.69
2017,9,19,16,30,728.0,55.0,1.8,18.0,289.0,181.45,114.91
2017,9,19,16,45,674.0,50.5,1.8,17.5,236.0,126.94,71.31
2017,9,19,17,0,620.0,46.0,1.8,17.0,183.0,78.45,38.68
2017,9,19,17,15,531.0,38.5,1.75,16.0,133.5,33.19,23.57
2017,9,19,17,30,442.0,31.0,1.7,15.0,84.0,22.87,14.1
2017,9,19,17,45,221.0,15.5,1.7,14.5,42.0,11.15,2.06
2017,9,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,20,6,15,187.0,15.5,1.0,10.5,36.0,71.72,28.38
2017,9,20,6,30,374.0,31.0,1.0,11.0,72.0,161.1,117.14
2017,9,20,6,45,462.0,40.0,1.05,12.0,119.0,222.81,172.48
2017,9,20,7,0,550.0,49.0,1.1,13.0,166.0,293.63,233.94
2017,9,20,7,15,607.5,54.5,1.1,13.5,216.5,354.67,286.49
2017,9,20,7,30,665.0,60.0,1.1,14.0,267.0,418.61,339.42
2017,9,20,7,45,420.0,114.5,1.1,14.5,253.5,373.92,303.5
2017,9,20,8,0,175.0,169.0,1.1,15.0,240.0,291.69,235.68
2017,9,20,8,15,174.5,192.0,1.1,15.5,270.5,323.26,260.12
2017,9,20,8,30,174.0,215.0,1.1,16.0,301.0,354.24,282.83
2017,9,20,8,45,141.5,236.0,1.15,16.5,310.5,359.13,284.49
2017,9,20,9,0,109.0,257.0,1.2,17.0,320.0,352.9,277.74
2017,9,20,9,15,171.0,276.0,1.2,17.0,382.0,433.08,339.18
2017,9,20,9,30,233.0,295.0,1.2,17.0,444.0,507.94,394.69
2017,9,20,9,45,249.0,310.0,1.3,17.5,477.0,541.95,418.17
2017,9,20,10,0,265.0,325.0,1.4,18.0,510.0,584.78,447.88
2017,9,20,10,15,311.5,328.0,1.4,18.0,553.5,631.73,481.45
2017,9,20,10,30,358.0,331.0,1.4,18.0,597.0,678.85,514.62
2017,9,20,10,45,270.0,358.5,1.45,18.5,562.5,630.91,476.82
2017,9,20,11,0,182.0,386.0,1.5,19.0,528.0,571.75,431.71
2017,9,20,11,15,111.0,363.5,1.5,19.0,450.5,481.55,365.35
2017,9,20,11,30,40.0,341.0,1.5,19.0,373.0,383.48,291.76
2017,9,20,11,45,26.5,294.0,1.55,19.0,315.5,320.8,245.41
2017,9,20,12,0,13.0,247.0,1.6,19.0,258.0,253.99,194.79
2017,9,20,12,15,15.5,263.5,1.6,19.0,276.5,272.18,208.99
2017,9,20,12,30,18.0,280.0,1.6,19.0,295.0,290.16,222.65
2017,9,20,12,45,19.0,276.0,1.65,19.0,291.5,286.21,219.78
2017,9,20,13,0,20.0,272.0,1.7,19.0,288.0,282.16,216.97
2017,9,20,13,15,35.5,300.0,1.7,19.0,327.5,324.93,249.96
2017,9,20,13,30,51.0,328.0,1.7,19.0,367.0,362.27,278.35
2017,9,20,13,45,94.5,332.5,1.7,19.0,400.0,394.8,303.87
2017,9,20,14,0,138.0,337.0,1.7,19.0,433.0,426.08,328.08
2017,9,20,14,15,71.0,255.5,1.7,18.5,305.0,294.22,228.52
2017,9,20,14,30,4.0,174.0,1.7,18.0,177.0,170.59,132.22
2017,9,20,14,45,2.0,99.0,1.75,18.0,100.5,96.89,73.79
2017,9,20,15,0,0.0,24.0,1.8,18.0,24.0,23.18,13.6
2017,9,20,15,15,99.0,120.0,1.8,17.5,169.0,160.67,126.56
2017,9,20,15,30,198.0,216.0,1.8,17.0,314.0,283.27,222.74
2017,9,20,15,45,108.5,182.5,1.8,16.5,235.5,208.85,164.08
2017,9,20,16,0,19.0,149.0,1.8,16.0,157.0,146.89,116.14
2017,9,20,16,15,15.0,130.0,1.75,15.5,135.5,126.41,99.97
2017,9,20,16,30,11.0,111.0,1.7,15.0,114.0,106.47,83.89
2017,9,20,16,45,5.5,91.0,1.7,15.0,92.5,86.04,67.08
2017,9,20,17,0,0.0,71.0,1.7,15.0,71.0,66.43,50.64
2017,9,20,17,15,0.0,51.0,1.65,14.5,51.0,47.75,36.49
2017,9,20,17,30,0.0,31.0,1.6,14.0,31.0,29.67,19.93
2017,9,20,17,45,0.0,15.5,1.6,13.5,15.5,14.96,3.61
2017,9,20,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,6,15,166.0,17.5,1.85,9.5,35.5,68.33,22.85
2017,9,21,6,30,332.0,35.0,1.9,10.0,71.0,152.16,111.09
2017,9,21,6,45,444.5,43.5,2.0,10.5,120.0,219.9,171.75
2017,9,21,7,0,557.0,52.0,2.1,11.0,169.0,299.14,241.23
2017,9,21,7,15,618.0,58.0,2.1,11.5,221.5,362.7,296.97
2017,9,21,7,30,679.0,64.0,2.1,12.0,274.0,431.22,354.77
2017,9,21,7,45,722.0,68.0,2.1,12.5,326.5,489.95,402.82
2017,9,21,8,0,765.0,72.0,2.1,13.0,379.0,552.99,452.4
2017,9,21,8,15,792.5,75.5,2.05,13.0,429.5,607.19,494.11
2017,9,21,8,30,820.0,79.0,2.0,13.0,480.0,661.43,534.15
2017,9,21,8,45,839.5,82.0,1.95,13.5,526.0,708.98,565.84
2017,9,21,9,0,859.0,85.0,1.9,14.0,572.0,750.77,592.66
2017,9,21,9,15,874.0,87.0,1.9,14.0,613.0,790.67,619.22
2017,9,21,9,30,889.0,89.0,1.9,14.0,654.0,828.5,644.05
2017,9,21,9,45,696.0,168.5,1.9,14.5,625.5,783.39,609.33
2017,9,21,10,0,503.0,248.0,1.9,15.0,597.0,713.43,553.67
2017,9,21,10,15,584.0,231.0,1.9,15.0,651.5,773.34,598.08
2017,9,21,10,30,665.0,214.0,1.9,15.0,706.0,836.75,642.86
2017,9,21,10,45,500.5,285.0,1.9,15.5,661.0,766.54,586.79
2017,9,21,11,0,336.0,356.0,1.9,16.0,616.0,686.78,524.67
2017,9,21,11,15,644.5,224.5,1.9,16.0,733.0,835.85,638.71
2017,9,21,11,30,953.0,93.0,1.9,16.0,850.0,963.57,723.86
2017,9,21,11,45,954.0,93.5,1.95,16.0,855.0,958.44,719.34
2017,9,21,12,0,955.0,94.0,2.0,16.0,860.0,949.64,714.04
2017,9,21,12,15,955.0,94.0,2.05,16.0,856.5,935.8,705.48
2017,9,21,12,30,955.0,94.0,2.1,16.0,853.0,918.41,694.64
2017,9,21,12,45,946.0,97.0,2.15,16.0,839.0,893.16,678.5
2017,9,21,13,0,937.0,100.0,2.2,16.0,825.0,864.9,660.32
2017,9,21,13,15,932.0,99.0,2.2,16.0,805.0,832.87,639.02
2017,9,21,13,30,927.0,98.0,2.2,16.0,785.0,798.04,615.68
2017,9,21,13,45,920.0,96.5,2.25,16.0,757.0,758.65,589.33
2017,9,21,14,0,913.0,95.0,2.3,16.0,729.0,716.96,561.04
2017,9,21,14,15,902.0,93.0,2.3,15.5,694.0,670.13,527.38
2017,9,21,14,30,891.0,91.0,2.3,15.0,659.0,621.78,491.4
2017,9,21,14,45,876.5,89.0,2.3,15.0,618.0,570.22,450.99
2017,9,21,15,0,862.0,87.0,2.3,15.0,577.0,517.14,408.25
2017,9,21,15,15,841.5,84.0,2.3,14.5,530.5,460.45,362.12
2017,9,21,15,30,821.0,81.0,2.3,14.0,484.0,404.27,314.81
2017,9,21,15,45,792.0,77.5,2.3,14.0,433.0,345.49,263.58
2017,9,21,16,0,763.0,74.0,2.3,14.0,382.0,288.74,213.0
2017,9,21,16,15,722.5,69.5,2.25,13.5,329.0,230.71,161.75
2017,9,21,16,30,682.0,65.0,2.2,13.0,276.0,174.55,112.97
2017,9,21,16,45,618.5,59.0,2.2,12.5,223.0,120.4,69.95
2017,9,21,17,0,555.0,53.0,2.2,12.0,170.0,73.41,39.0
2017,9,21,17,15,453.0,43.5,2.1,11.5,121.5,31.94,22.84
2017,9,21,17,30,351.0,34.0,2.0,11.0,73.0,26.29,17.13
2017,9,21,17,45,175.5,17.0,1.9,10.5,36.5,12.83,0.95
2017,9,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
