Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,22,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,6,15,146.5,17.5,0.95,9.5,33.0,62.93,15.78
2017,9,22,6,30,293.0,35.0,1.0,10.0,66.0,139.98,101.53
2017,9,22,6,45,402.0,45.0,1.1,10.5,113.5,205.85,160.1
2017,9,22,7,0,511.0,55.0,1.2,11.0,161.0,282.94,227.1
2017,9,22,7,15,574.0,62.0,1.2,11.0,212.5,346.17,282.32
2017,9,22,7,30,637.0,69.0,1.2,11.0,264.0,414.61,339.99
2017,9,22,7,45,684.5,73.0,1.2,11.5,316.5,475.67,389.27
2017,9,22,8,0,732.0,77.0,1.2,12.0,369.0,537.4,437.29
2017,9,22,8,15,760.5,80.5,1.2,12.5,418.5,590.8,477.16
2017,9,22,8,30,789.0,84.0,1.2,13.0,468.0,644.36,515.84
2017,9,22,8,45,816.0,85.0,1.2,13.5,514.5,693.8,548.76
2017,9,22,9,0,843.0,86.0,1.2,14.0,561.0,742.56,580.44
2017,9,22,9,15,858.0,88.0,1.15,14.5,601.5,777.34,601.07
2017,9,22,9,30,873.0,90.0,1.1,15.0,642.0,814.62,623.17
2017,9,22,9,45,898.5,85.0,1.1,15.5,680.0,850.54,644.63
2017,9,22,10,0,924.0,80.0,1.1,16.0,718.0,884.39,664.45
2017,9,22,10,15,931.5,81.0,1.1,16.0,745.5,906.85,677.82
2017,9,22,10,30,939.0,82.0,1.1,16.0,773.0,926.04,689.21
2017,9,22,10,45,943.5,82.5,1.1,16.5,793.5,938.59,695.07
2017,9,22,11,0,948.0,83.0,1.1,17.0,814.0,947.57,698.8
2017,9,22,11,15,951.0,83.5,1.1,17.0,826.0,951.58,700.77
2017,9,22,11,30,954.0,84.0,1.1,17.0,838.0,951.91,700.57
2017,9,22,11,45,954.5,84.5,1.1,17.0,842.0,946.29,696.72
2017,9,22,12,0,955.0,85.0,1.1,17.0,846.0,937.02,690.72
2017,9,22,12,15,954.0,85.0,1.1,17.0,842.0,922.29,681.33
2017,9,22,12,30,953.0,85.0,1.1,17.0,838.0,904.05,669.79
2017,9,22,12,45,946.0,87.0,1.15,17.5,824.5,879.48,653.74
2017,9,22,13,0,939.0,89.0,1.2,18.0,811.0,851.85,635.68
2017,9,22,13,15,934.0,88.0,1.2,18.0,791.0,819.77,615.1
2017,9,22,13,30,929.0,87.0,1.2,18.0,771.0,784.9,592.55
2017,9,22,13,45,921.5,86.0,1.2,18.0,743.0,745.62,566.81
2017,9,22,14,0,914.0,85.0,1.2,18.0,715.0,704.07,539.27
2017,9,22,14,15,903.5,83.5,1.2,17.5,680.5,658.07,507.4
2017,9,22,14,30,893.0,82.0,1.2,17.0,646.0,610.5,473.01
2017,9,22,14,45,878.0,80.0,1.2,17.0,605.0,558.65,433.51
2017,9,22,15,0,863.0,78.0,1.2,17.0,564.0,506.15,392.28
2017,9,22,15,15,843.5,75.5,1.2,17.0,518.5,450.78,347.54
2017,9,22,15,30,824.0,73.0,1.2,17.0,473.0,394.26,300.49
2017,9,22,15,45,589.5,109.0,1.25,17.0,379.5,301.92,227.97
2017,9,22,16,0,355.0,145.0,1.3,17.0,286.0,234.57,176.88
2017,9,22,16,15,521.5,102.0,1.35,16.5,277.5,209.93,149.38
2017,9,22,16,30,688.0,59.0,1.4,16.0,269.0,169.02,106.46
2017,9,22,16,45,628.0,53.5,1.45,15.5,216.5,115.91,65.07
2017,9,22,17,0,568.0,48.0,1.5,15.0,164.0,67.14,33.67
2017,9,22,17,15,469.0,39.0,1.5,14.0,116.0,28.19,19.24
2017,9,22,17,30,370.0,30.0,1.5,13.0,68.0,22.78,13.82
2017,9,22,17,45,185.0,15.0,1.5,12.5,34.0,11.2,0.0
2017,9,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,23,6,15,186.5,15.0,0.95,8.0,34.0,69.19,10.95
2017,9,23,6,30,373.0,30.0,0.9,9.0,68.0,158.28,114.01
2017,9,23,6,45,477.5,39.0,0.85,10.0,117.0,225.19,174.29
2017,9,23,7,0,582.0,48.0,0.8,11.0,166.0,302.97,241.44
2017,9,23,7,15,643.0,53.5,0.8,11.5,219.0,364.76,294.89
2017,9,23,7,30,704.0,59.0,0.8,12.0,272.0,433.85,351.94
2017,9,23,7,45,747.5,63.0,0.85,13.0,326.0,495.85,400.81
2017,9,23,8,0,791.0,67.0,0.9,14.0,380.0,560.03,449.27
2017,9,23,8,15,818.5,70.0,0.9,14.5,430.5,614.53,489.06
2017,9,23,8,30,846.0,73.0,0.9,15.0,481.0,668.98,526.86
2017,9,23,8,45,868.0,75.0,0.9,16.0,528.0,713.66,554.35
2017,9,23,9,0,890.0,77.0,0.9,17.0,575.0,761.29,583.26
2017,9,23,9,15,904.0,78.5,0.9,17.0,616.5,800.63,608.02
2017,9,23,9,30,918.0,80.0,0.9,17.0,658.0,837.74,631.09
2017,9,23,9,45,932.0,80.0,0.95,17.5,694.0,870.67,650.8
2017,9,23,10,0,946.0,80.0,1.0,18.0,730.0,900.88,668.63
2017,9,23,10,15,953.5,81.0,1.0,18.5,758.0,923.6,680.68
2017,9,23,10,30,961.0,82.0,1.0,19.0,786.0,942.97,690.65
2017,9,23,10,45,965.0,83.0,1.05,19.5,806.5,955.72,697.35
2017,9,23,11,0,969.0,84.0,1.1,20.0,827.0,964.82,701.9
2017,9,23,11,15,972.0,84.5,1.1,20.0,839.5,968.75,703.78
2017,9,23,11,30,975.0,85.0,1.1,20.0,852.0,968.92,703.48
2017,9,23,11,45,974.5,86.0,1.15,20.0,855.5,962.73,700.2
2017,9,23,12,0,974.0,87.0,1.2,20.0,859.0,952.82,694.71
2017,9,23,12,15,972.5,86.5,1.2,20.0,854.5,936.76,684.59
2017,9,23,12,30,971.0,86.0,1.2,20.0,850.0,917.15,672.33
2017,9,23,12,45,963.5,88.0,1.3,20.5,836.0,891.72,656.57
2017,9,23,13,0,956.0,90.0,1.4,21.0,822.0,863.19,638.67
2017,9,23,13,15,950.5,89.5,1.4,21.0,801.0,830.7,617.98
2017,9,23,13,30,945.0,89.0,1.4,21.0,780.0,795.38,595.31
2017,9,23,13,45,934.5,88.5,1.45,21.0,751.0,753.87,568.76
2017,9,23,14,0,924.0,88.0,1.5,21.0,722.0,710.27,540.41
2017,9,23,14,15,912.5,86.5,1.5,20.5,686.0,663.19,507.6
2017,9,23,14,30,901.0,85.0,1.5,20.0,650.0,614.6,472.59
2017,9,23,14,45,883.0,84.0,1.55,20.0,608.0,561.73,432.7
2017,9,23,15,0,865.0,83.0,1.6,20.0,566.0,508.47,391.19
2017,9,23,15,15,844.5,80.0,1.6,19.5,519.0,450.9,345.57
2017,9,23,15,30,824.0,77.0,1.6,19.0,472.0,394.69,299.33
2017,9,23,15,45,791.5,74.0,1.6,19.0,421.0,335.26,248.82
2017,9,23,16,0,759.0,71.0,1.6,19.0,370.0,278.25,199.27
2017,9,23,16,15,717.5,66.5,1.55,18.5,317.0,220.55,149.55
2017,9,23,16,30,676.0,62.0,1.5,18.0,264.0,166.93,104.26
2017,9,23,16,45,610.0,55.5,1.5,17.5,211.5,110.92,61.4
2017,9,23,17,0,544.0,49.0,1.5,17.0,159.0,64.39,32.69
2017,9,23,17,15,439.0,39.5,1.45,16.0,111.0,28.93,19.66
2017,9,23,17,30,334.0,30.0,1.4,15.0,63.0,23.09,13.76
2017,9,23,17,45,167.0,15.0,1.4,14.0,31.5,11.39,0.0
2017,9,23,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,6,15,193.0,14.5,0.6,9.5,33.5,69.54,2.37
2017,9,24,6,30,386.0,29.0,0.5,10.0,67.0,160.54,114.12
2017,9,24,6,45,490.0,37.0,0.45,11.0,116.0,226.56,173.56
2017,9,24,7,0,594.0,45.0,0.4,12.0,165.0,301.11,237.47
2017,9,24,7,15,654.5,51.0,0.4,12.5,217.5,366.13,292.8
2017,9,24,7,30,715.0,57.0,0.4,13.0,270.0,435.89,349.54
2017,9,24,7,45,754.5,61.0,0.45,14.0,323.0,496.06,396.31
2017,9,24,8,0,794.0,65.0,0.5,15.0,376.0,558.02,442.44
2017,9,24,8,15,821.0,68.0,0.55,15.5,426.5,612.2,481.91
2017,9,24,8,30,848.0,71.0,0.6,16.0,477.0,662.23,516.62
2017,9,24,8,45,864.5,74.5,0.65,17.0,523.0,708.75,545.78
2017,9,24,9,0,881.0,78.0,0.7,18.0,569.0,753.74,573.26
2017,9,24,9,15,895.5,80.0,0.7,18.5,610.5,793.66,597.08
2017,9,24,9,30,910.0,82.0,0.7,19.0,652.0,831.39,619.11
2017,9,24,9,45,925.0,81.5,0.75,19.5,688.0,864.27,638.56
2017,9,24,10,0,940.0,81.0,0.8,20.0,724.0,894.5,656.23
2017,9,24,10,15,947.5,82.0,0.8,20.5,752.0,917.02,667.96
2017,9,24,10,30,955.0,83.0,0.8,21.0,780.0,936.19,677.65
2017,9,24,10,45,960.0,83.5,0.85,21.5,800.5,949.12,684.44
2017,9,24,11,0,965.0,84.0,0.9,22.0,821.0,958.44,689.13
2017,9,24,11,15,968.0,84.5,0.9,22.0,833.0,962.27,690.92
2017,9,24,11,30,971.0,85.0,0.9,22.0,845.0,962.35,690.57
2017,9,24,11,45,969.5,86.5,0.95,22.5,848.5,955.76,685.85
2017,9,24,12,0,968.0,88.0,1.0,23.0,852.0,945.46,678.99
2017,9,24,12,15,967.0,88.0,1.05,23.0,847.5,930.36,670.52
2017,9,24,12,30,966.0,88.0,1.1,23.0,843.0,911.71,659.86
2017,9,24,12,45,961.5,88.5,1.15,23.0,830.0,887.22,645.47
2017,9,24,13,0,957.0,89.0,1.2,23.0,817.0,859.52,628.97
2017,9,24,13,15,951.5,88.0,1.2,22.5,796.0,826.44,609.34
2017,9,24,13,30,946.0,87.0,1.2,22.0,775.0,790.53,587.68
2017,9,24,13,45,936.0,87.0,1.25,22.0,746.0,749.83,561.99
2017,9,24,14,0,926.0,87.0,1.3,22.0,717.0,707.01,534.4
2017,9,24,14,15,915.0,85.0,1.3,22.0,681.5,659.65,500.61
2017,9,24,14,30,904.0,83.0,1.3,22.0,646.0,610.74,464.82
2017,9,24,14,45,892.5,80.0,1.35,22.0,605.0,559.28,426.42
2017,9,24,15,0,881.0,77.0,1.4,22.0,564.0,506.83,385.92
2017,9,24,15,15,861.5,74.5,1.4,21.5,517.5,450.63,341.63
2017,9,24,15,30,842.0,72.0,1.4,21.0,471.0,393.29,294.88
2017,9,24,15,45,818.5,67.5,1.45,21.0,421.0,334.56,245.18
2017,9,24,16,0,795.0,63.0,1.5,21.0,371.0,277.26,195.43
2017,9,24,16,15,756.5,59.0,1.45,20.0,318.5,218.85,145.49
2017,9,24,16,30,718.0,55.0,1.4,19.0,266.0,164.12,99.6
2017,9,24,16,45,659.5,49.0,1.35,18.5,213.0,109.44,58.1
2017,9,24,17,0,601.0,43.0,1.3,18.0,160.0,61.37,29.44
2017,9,24,17,15,499.0,34.5,1.2,17.0,111.5,27.01,17.85
2017,9,24,17,30,397.0,26.0,1.1,16.0,63.0,21.37,12.04
2017,9,24,17,45,198.5,13.0,1.05,15.0,31.5,9.75,0.0
2017,9,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,25,6,15,203.0,13.0,0.8,10.5,32.5,69.51,0.0
2017,9,25,6,30,406.0,26.0,0.7,11.0,65.0,159.65,111.82
2017,9,25,6,45,504.5,34.0,0.65,12.0,113.0,225.07,171.52
2017,9,25,7,0,603.0,42.0,0.6,13.0,161.0,300.45,236.43
2017,9,25,7,15,661.0,47.5,0.55,13.5,213.5,363.99,290.66
2017,9,25,7,30,719.0,53.0,0.5,14.0,266.0,432.04,345.99
2017,9,25,7,45,756.5,56.5,0.5,15.0,318.0,490.53,391.24
2017,9,25,8,0,794.0,60.0,0.5,16.0,370.0,550.64,435.59
2017,9,25,8,15,820.5,63.0,0.5,17.0,419.5,600.53,470.65
2017,9,25,8,30,847.0,66.0,0.5,18.0,469.0,653.95,505.92
2017,9,25,8,45,865.0,68.5,0.55,19.0,515.0,700.28,534.68
2017,9,25,9,0,883.0,71.0,0.6,20.0,561.0,745.2,561.91
2017,9,25,9,15,897.5,73.0,0.6,20.5,601.5,785.12,585.54
2017,9,25,9,30,912.0,75.0,0.6,21.0,642.0,822.84,607.37
2017,9,25,9,45,916.5,79.0,0.65,21.5,675.5,852.09,624.32
2017,9,25,10,0,921.0,83.0,0.7,22.0,709.0,878.21,639.29
2017,9,25,10,15,928.5,84.5,0.75,22.5,737.0,900.85,652.04
2017,9,25,10,30,936.0,86.0,0.8,23.0,765.0,920.22,662.78
2017,9,25,10,45,943.0,85.5,0.85,23.5,785.5,933.53,669.79
2017,9,25,11,0,950.0,85.0,0.9,24.0,806.0,943.33,674.77
2017,9,25,11,15,953.0,85.5,0.9,24.0,818.5,947.04,676.48
2017,9,25,11,30,956.0,86.0,0.9,24.0,831.0,947.06,676.11
2017,9,25,11,45,957.5,86.0,0.95,24.5,835.0,941.51,672.04
2017,9,25,12,0,959.0,86.0,1.0,25.0,839.0,932.27,665.84
2017,9,25,12,15,958.0,86.0,1.05,25.0,834.5,917.24,657.41
2017,9,25,12,30,957.0,86.0,1.1,25.0,830.0,898.68,646.82
2017,9,25,12,45,947.5,89.0,1.15,25.0,815.5,872.86,631.6
2017,9,25,13,0,938.0,92.0,1.2,25.0,801.0,844.07,614.43
2017,9,25,13,15,932.5,91.0,1.2,25.0,780.5,811.46,594.01
2017,9,25,13,30,927.0,90.0,1.2,25.0,760.0,776.08,571.66
2017,9,25,13,45,919.0,89.0,1.25,25.0,732.0,736.38,546.78
2017,9,25,14,0,911.0,88.0,1.3,25.0,704.0,694.47,519.68
2017,9,25,14,15,900.0,86.0,1.3,24.5,669.0,647.7,487.49
2017,9,25,14,30,889.0,84.0,1.3,24.0,634.0,599.43,453.22
2017,9,25,14,45,874.0,82.0,1.35,24.0,592.5,547.78,414.8
2017,9,25,15,0,859.0,80.0,1.4,24.0,551.0,495.49,374.58
2017,9,25,15,15,838.5,77.5,1.4,23.5,505.0,438.82,330.2
2017,9,25,15,30,818.0,75.0,1.4,23.0,459.0,383.53,285.26
2017,9,25,15,45,789.0,71.5,1.45,23.0,409.0,325.32,236.41
2017,9,25,16,0,760.0,68.0,1.5,23.0,359.0,269.16,188.19
2017,9,25,16,15,718.0,63.0,1.45,22.0,306.5,211.16,139.31
2017,9,25,16,30,676.0,58.0,1.4,21.0,254.0,157.3,94.94
2017,9,25,16,45,610.5,52.0,1.35,20.5,202.0,102.49,54.24
2017,9,25,17,0,545.0,46.0,1.3,20.0,150.0,56.96,28.04
2017,9,25,17,15,434.5,36.5,1.25,18.5,103.0,26.81,17.49
2017,9,25,17,30,324.0,27.0,1.2,17.0,56.0,20.82,11.23
2017,9,25,17,45,162.0,13.5,1.15,16.0,28.0,13.27,0.0
2017,9,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,9,26,6,15,177.5,13.5,0.15,13.0,30.0,63.43,0.0
2017,9,26,6,30,355.0,27.0,0.2,13.0,60.0,148.24,102.17
2017,9,26,6,45,460.0,36.0,0.25,13.5,107.5,213.55,161.12
2017,9,26,7,0,565.0,45.0,0.3,14.0,155.0,289.91,226.35
2017,9,26,7,15,627.0,51.0,0.3,14.5,207.0,351.42,278.54
2017,9,26,7,30,689.0,57.0,0.3,15.0,259.0,420.29,334.29
2017,9,26,7,45,730.0,61.0,0.3,16.0,311.0,479.82,379.94
2017,9,26,8,0,771.0,65.0,0.3,17.0,363.0,541.31,424.94
2017,9,26,8,15,799.5,68.5,0.35,18.0,413.0,595.83,463.46
2017,9,26,8,30,828.0,72.0,0.4,19.0,463.0,650.43,500.41
2017,9,26,8,45,848.5,74.0,0.45,20.0,509.0,693.04,526.44
2017,9,26,9,0,869.0,76.0,0.5,21.0,555.0,738.54,553.99
2017,9,26,9,15,884.0,78.0,0.5,21.5,596.0,778.28,577.36
2017,9,26,9,30,899.0,80.0,0.5,22.0,637.0,815.89,599.01
2017,9,26,9,45,911.5,81.0,0.55,23.0,672.0,847.91,616.5
2017,9,26,10,0,924.0,82.0,0.6,24.0,707.0,877.21,632.12
2017,9,26,10,15,932.0,83.5,0.6,24.5,735.0,900.24,643.97
2017,9,26,10,30,940.0,85.0,0.6,25.0,763.0,919.99,653.83
2017,9,26,10,45,944.5,86.0,0.6,25.5,783.5,932.69,659.38
2017,9,26,11,0,949.0,87.0,0.6,26.0,804.0,941.81,662.92
2017,9,26,11,15,952.5,87.5,0.6,26.0,816.5,945.85,664.8
2017,9,26,11,30,956.0,88.0,0.6,26.0,829.0,946.21,664.63
2017,9,26,11,45,957.0,88.5,0.6,26.5,833.0,940.66,659.73
2017,9,26,12,0,958.0,89.0,0.6,27.0,837.0,931.42,652.81
2017,9,26,12,15,957.5,88.5,0.6,27.0,832.5,916.2,643.67
2017,9,26,12,30,957.0,88.0,0.6,27.0,828.0,897.45,632.51
2017,9,26,12,45,957.5,86.0,0.65,27.0,816.5,874.49,619.74
2017,9,26,13,0,958.0,84.0,0.7,27.0,805.0,848.14,604.82
2017,9,26,13,15,953.5,83.0,0.7,27.0,784.0,815.72,585.11
2017,9,26,13,30,949.0,82.0,0.7,27.0,763.0,780.41,563.49
2017,9,26,13,45,941.5,81.0,0.75,27.0,735.0,740.31,539.27
2017,9,26,14,0,934.0,80.0,0.8,27.0,707.0,697.91,512.92
2017,9,26,14,15,923.5,78.5,0.8,27.0,671.5,651.06,480.51
2017,9,26,14,30,913.0,77.0,0.8,27.0,636.0,602.6,446.07
2017,9,26,14,45,898.5,75.0,0.85,27.0,594.5,550.17,408.17
2017,9,26,15,0,884.0,73.0,0.9,27.0,553.0,497.03,368.34
2017,9,26,15,15,864.0,70.5,0.9,26.5,506.5,440.58,325.0
2017,9,26,15,30,844.0,68.0,0.9,26.0,460.0,384.53,280.3
2017,9,26,15,45,815.5,65.0,0.9,26.0,409.5,324.23,230.6
2017,9,26,16,0,787.0,62.0,0.9,26.0,359.0,267.36,182.51
2017,9,26,16,15,746.0,58.0,0.85,25.0,306.5,209.18,134.22
2017,9,26,16,30,705.0,54.0,0.8,24.0,254.0,155.0,90.36
2017,9,26,16,45,640.5,48.0,0.8,23.0,201.5,101.01,51.54
2017,9,26,17,0,576.0,42.0,0.8,22.0,149.0,54.37,26.04
2017,9,26,17,15,463.5,33.5,0.9,21.0,101.5,24.4,15.17
2017,9,26,17,30,351.0,25.0,1.0,20.0,54.0,19.21,9.39
2017,9,26,17,45,175.5,12.5,1.1,19.5,27.0,12.29,0.0
2017,9,26,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,6,15,187.0,13.0,1.1,14.5,30.0,56.94,0.0
2017,9,27,6,30,374.0,26.0,1.0,15.0,60.0,152.18,103.29
2017,9,27,6,45,479.5,34.5,0.9,16.0,107.5,217.81,163.24
2017,9,27,7,0,585.0,43.0,0.8,17.0,155.0,292.27,226.67
2017,9,27,7,15,646.5,48.5,0.8,18.0,207.0,356.25,280.58
2017,9,27,7,30,708.0,54.0,0.8,19.0,259.0,425.06,335.84
2017,9,27,7,45,747.5,58.0,0.8,20.0,311.5,484.49,381.57
2017,9,27,8,0,787.0,62.0,0.8,21.0,364.0,545.73,426.52
2017,9,27,8,15,814.5,65.0,0.75,21.5,413.5,599.57,464.54
2017,9,27,8,30,842.0,68.0,0.7,22.0,463.0,649.33,497.81
2017,9,27,8,45,861.0,70.5,0.7,23.0,509.0,695.95,525.99
2017,9,27,9,0,880.0,73.0,0.7,24.0,555.0,741.23,552.52
2017,9,27,9,15,894.5,75.0,0.7,24.5,596.0,780.83,575.71
2017,9,27,9,30,909.0,77.0,0.7,25.0,637.0,818.23,597.15
2017,9,27,9,45,914.5,81.0,0.75,25.5,670.5,848.04,614.26
2017,9,27,10,0,920.0,85.0,0.8,26.0,704.0,874.75,629.41
2017,9,27,10,15,927.5,86.0,0.85,26.0,731.5,896.6,642.73
2017,9,27,10,30,935.0,87.0,0.9,26.0,759.0,915.19,654.13
2017,9,27,10,45,940.0,88.0,0.95,26.5,779.0,928.17,660.85
2017,9,27,11,0,945.0,89.0,1.0,27.0,799.0,937.6,665.52
2017,9,27,11,15,948.0,89.5,1.05,27.0,811.0,941.09,667.96
2017,9,27,11,30,951.0,90.0,1.1,27.0,823.0,940.91,668.3
2017,9,27,11,45,952.0,90.5,1.15,27.0,826.5,935.28,665.41
2017,9,27,12,0,953.0,91.0,1.2,27.0,830.0,926.01,660.38
2017,9,27,12,15,952.0,90.5,1.2,27.0,825.5,910.34,650.69
2017,9,27,12,30,951.0,90.0,1.2,27.0,821.0,891.18,638.94
2017,9,27,12,45,950.0,88.5,1.2,27.0,809.0,867.56,624.43
2017,9,27,13,0,949.0,87.0,1.2,27.0,797.0,840.65,607.84
2017,9,27,13,15,944.0,86.0,1.2,27.0,776.0,808.04,587.53
2017,9,27,13,30,939.0,85.0,1.2,27.0,755.0,772.6,565.29
2017,9,27,13,45,931.0,84.0,1.2,27.0,726.5,732.46,539.75
2017,9,27,14,0,923.0,83.0,1.2,27.0,698.0,690.07,511.88
2017,9,27,14,15,912.0,81.5,1.2,26.5,662.5,643.33,479.9
2017,9,27,14,30,901.0,80.0,1.2,26.0,627.0,595.06,445.81
2017,9,27,14,45,886.5,77.5,1.2,26.0,586.0,542.68,406.8
2017,9,27,15,0,872.0,75.0,1.2,26.0,545.0,489.62,366.03
2017,9,27,15,15,851.5,72.5,1.15,25.5,498.5,433.6,322.16
2017,9,27,15,30,831.0,70.0,1.1,25.0,452.0,376.6,276.09
2017,9,27,15,45,803.0,66.5,1.05,25.0,401.5,318.24,227.25
2017,9,27,16,0,775.0,63.0,1.0,25.0,351.0,261.81,179.09
2017,9,27,16,15,733.0,58.5,0.9,24.0,298.5,203.79,130.74
2017,9,27,16,30,691.0,54.0,0.8,23.0,246.0,149.9,87.16
2017,9,27,16,45,626.5,48.0,0.75,22.0,194.5,97.01,49.44
2017,9,27,17,0,562.0,42.0,0.7,21.0,143.0,51.5,25.3
2017,9,27,17,15,447.5,33.0,0.7,20.0,96.0,24.21,15.03
2017,9,27,17,30,333.0,24.0,0.7,19.0,49.0,18.53,8.44
2017,9,27,17,45,166.5,12.0,0.7,18.0,24.5,11.8,0.0
2017,9,27,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,6,15,185.5,13.0,0.95,14.5,29.0,56.29,0.0
2017,9,28,6,30,371.0,26.0,0.8,15.0,58.0,150.82,101.04
2017,9,28,6,45,477.0,34.5,0.7,16.0,105.5,216.23,161.41
2017,9,28,7,0,583.0,43.0,0.6,17.0,153.0,290.42,224.42
2017,9,28,7,15,645.5,49.0,0.55,17.5,205.5,355.18,279.03
2017,9,28,7,30,708.0,55.0,0.5,18.0,258.0,424.86,335.04
2017,9,28,7,45,747.0,59.5,0.5,19.0,310.0,484.5,380.66
2017,9,28,8,0,786.0,64.0,0.5,20.0,362.0,545.87,425.42
2017,9,28,8,15,813.5,67.0,0.4,21.0,412.0,599.57,461.5
2017,9,28,8,30,841.0,70.0,0.3,22.0,462.0,653.22,495.55
2017,9,28,8,45,859.5,73.0,0.25,23.0,508.0,695.84,519.72
2017,9,28,9,0,878.0,76.0,0.2,24.0,554.0,741.15,545.04
2017,9,28,9,15,892.5,78.0,0.25,24.5,594.5,780.55,568.35
2017,9,28,9,30,907.0,80.0,0.3,25.0,635.0,817.76,590.07
2017,9,28,9,45,916.5,82.0,0.4,25.5,669.0,848.42,608.39
2017,9,28,10,0,926.0,84.0,0.5,26.0,703.0,876.18,624.98
2017,9,28,10,15,933.0,85.0,0.55,26.0,730.5,897.6,637.93
2017,9,28,10,30,940.0,86.0,0.6,26.0,758.0,915.72,649.0
2017,9,28,10,45,944.5,87.0,0.7,26.5,777.5,928.22,656.43
2017,9,28,11,0,949.0,88.0,0.8,27.0,797.0,937.14,661.79
2017,9,28,11,15,951.5,88.5,0.85,27.0,808.5,940.1,663.97
2017,9,28,11,30,954.0,89.0,0.9,27.0,820.0,939.39,664.08
2017,9,28,11,45,954.5,89.5,0.95,27.5,823.5,933.23,659.67
2017,9,28,12,0,955.0,90.0,1.0,28.0,827.0,923.42,653.16
2017,9,28,12,15,953.5,89.5,1.05,27.5,822.0,907.23,645.34
2017,9,28,12,30,952.0,89.0,1.1,27.0,817.0,887.57,635.38
2017,9,28,12,45,949.5,88.5,1.15,27.0,804.0,863.7,621.47
2017,9,28,13,0,947.0,88.0,1.2,27.0,791.0,836.6,605.44
2017,9,28,13,15,941.5,87.0,1.2,27.0,770.0,803.61,584.86
2017,9,28,13,30,936.0,86.0,1.2,27.0,749.0,767.85,562.37
2017,9,28,13,45,928.0,84.5,1.25,27.0,720.5,727.26,537.0
2017,9,28,14,0,920.0,83.0,1.3,27.0,692.0,684.46,508.97
2017,9,28,14,15,909.0,81.5,1.3,26.5,656.5,637.83,476.88
2017,9,28,14,30,898.0,80.0,1.3,26.0,621.0,589.69,442.66
2017,9,28,14,45,882.5,78.0,1.3,26.0,579.5,537.44,403.51
2017,9,28,15,0,867.0,76.0,1.3,26.0,538.0,484.61,362.68
2017,9,28,15,15,846.5,73.5,1.3,25.5,492.0,427.72,318.2
2017,9,28,15,30,826.0,71.0,1.3,25.0,446.0,372.22,273.13
2017,9,28,15,45,797.0,67.0,1.3,24.5,395.5,313.43,224.3
2017,9,28,16,0,768.0,63.0,1.3,24.0,345.0,256.7,176.08
2017,9,28,16,15,725.5,58.5,1.25,23.0,293.0,199.14,127.87
2017,9,28,16,30,683.0,54.0,1.2,22.0,241.0,145.79,84.66
2017,9,28,16,45,617.5,47.5,1.15,21.5,189.5,93.09,47.19
2017,9,28,17,0,552.0,41.0,1.1,21.0,138.0,47.89,23.78
2017,9,28,17,15,435.5,32.0,1.0,19.5,91.5,23.58,14.45
2017,9,28,17,30,319.0,23.0,0.9,18.0,45.0,17.85,7.29
2017,9,28,17,45,159.5,11.5,0.8,17.0,22.5,11.3,0.0
2017,9,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,29,6,15,170.5,12.5,0.6,10.5,27.0,52.02,0.0
2017,9,29,6,30,341.0,25.0,0.6,11.0,54.0,140.46,94.04
2017,9,29,6,45,450.0,34.0,0.65,12.0,100.0,205.71,155.55
2017,9,29,7,0,559.0,43.0,0.7,13.0,146.0,282.39,221.7
2017,9,29,7,15,620.5,48.5,0.65,13.5,197.0,342.3,273.55
2017,9,29,7,30,682.0,54.0,0.6,14.0,248.0,409.52,328.92
2017,9,29,7,45,509.5,96.0,0.6,14.5,256.5,395.05,318.13
2017,9,29,8,0,337.0,138.0,0.6,15.0,265.0,356.47,287.08
2017,9,29,8,15,423.5,141.0,0.55,15.5,323.0,435.42,348.21
2017,9,29,8,30,510.0,144.0,0.5,16.0,381.0,512.68,405.01
2017,9,29,8,45,497.5,164.5,0.5,16.5,414.0,544.89,426.03
2017,9,29,9,0,485.0,185.0,0.5,17.0,447.0,574.46,445.03
2017,9,29,9,15,675.0,135.0,0.55,17.0,529.0,683.05,525.31
2017,9,29,9,30,865.0,85.0,0.6,17.0,611.0,787.76,595.16
2017,9,29,9,45,875.5,86.5,0.65,17.5,644.0,817.55,612.06
2017,9,29,10,0,886.0,88.0,0.7,18.0,677.0,844.64,628.15
2017,9,29,10,15,893.5,89.0,0.75,18.0,703.5,865.72,641.48
2017,9,29,10,30,901.0,90.0,0.8,18.0,730.0,883.66,652.92
2017,9,29,10,45,904.5,91.5,0.85,18.5,748.5,895.37,659.21
2017,9,29,11,0,908.0,93.0,0.9,19.0,767.0,903.64,663.45
2017,9,29,11,15,698.0,192.5,0.95,19.0,715.0,833.89,618.02
2017,9,29,11,30,488.0,292.0,1.0,19.0,663.0,747.77,556.39
2017,9,29,11,45,701.5,193.0,1.05,19.0,729.5,827.24,616.62
2017,9,29,12,0,915.0,94.0,1.1,19.0,796.0,890.04,657.8
2017,9,29,12,15,913.5,93.5,1.1,19.0,791.5,874.34,646.75
2017,9,29,12,30,912.0,93.0,1.1,19.0,787.0,855.3,634.62
2017,9,29,12,45,905.0,94.5,1.15,19.5,773.0,830.69,618.38
2017,9,29,13,0,898.0,96.0,1.2,20.0,759.0,803.18,600.24
2017,9,29,13,15,892.0,95.0,1.2,20.0,738.0,771.13,579.47
2017,9,29,13,30,886.0,94.0,1.2,20.0,717.0,736.5,556.86
2017,9,29,13,45,881.5,90.5,1.25,20.0,690.0,697.94,531.86
2017,9,29,14,0,877.0,87.0,1.3,20.0,663.0,657.09,503.62
2017,9,29,14,15,865.5,85.0,1.35,19.5,628.5,611.39,471.37
2017,9,29,14,30,854.0,83.0,1.4,19.0,594.0,564.34,436.99
2017,9,29,14,45,839.5,80.5,1.45,19.0,553.5,514.15,398.24
2017,9,29,15,0,825.0,78.0,1.5,19.0,513.0,462.56,357.13
2017,9,29,15,15,803.0,75.0,1.5,18.5,468.0,407.59,312.52
2017,9,29,15,30,781.0,72.0,1.5,18.0,423.0,353.39,267.01
2017,9,29,15,45,748.5,69.0,1.5,18.0,374.0,297.01,218.27
2017,9,29,16,0,716.0,66.0,1.5,18.0,325.0,243.14,170.93
2017,9,29,16,15,671.0,61.0,1.45,17.0,274.5,187.73,123.62
2017,9,29,16,30,626.0,56.0,1.4,16.0,224.0,134.93,80.24
2017,9,29,16,45,556.0,49.0,1.4,15.5,174.0,84.79,44.33
2017,9,29,17,0,486.0,42.0,1.4,15.0,124.0,42.58,22.39
2017,9,29,17,15,369.0,32.0,1.4,14.5,81.0,23.83,14.95
2017,9,29,17,30,252.0,22.0,1.4,14.0,38.0,17.15,6.03
2017,9,29,17,45,126.0,11.0,1.4,13.5,19.0,10.81,0.0
2017,9,29,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,30,6,15,142.5,14.0,1.6,10.0,25.5,46.74,0.0
2017,9,30,6,30,285.0,28.0,1.6,10.0,51.0,126.29,83.69
2017,9,30,6,45,396.0,38.5,1.65,10.5,96.5,191.74,146.47
2017,9,30,7,0,507.0,49.0,1.7,11.0,142.0,267.94,213.53
2017,9,30,7,15,576.0,56.0,1.65,11.5,193.0,332.35,270.21
2017,9,30,7,30,645.0,63.0,1.6,12.0,244.0,402.53,329.59
2017,9,30,7,45,690.5,68.0,1.6,12.5,296.0,462.91,379.21
2017,9,30,8,0,736.0,73.0,1.6,13.0,348.0,523.65,427.29
2017,9,30,8,15,766.5,77.0,1.5,13.5,397.5,578.13,468.17
2017,9,30,8,30,797.0,81.0,1.4,14.0,447.0,632.87,507.59
2017,9,30,8,45,819.5,83.5,1.3,14.5,492.5,680.18,539.09
2017,9,30,9,0,842.0,86.0,1.2,15.0,538.0,726.44,568.21
2017,9,30,9,15,858.0,88.5,1.15,15.5,578.5,766.36,592.61
2017,9,30,9,30,874.0,91.0,1.1,16.0,619.0,799.44,611.84
2017,9,30,9,45,889.5,91.0,1.1,16.5,654.0,831.68,630.96
2017,9,30,10,0,905.0,91.0,1.1,17.0,689.0,861.41,648.18
2017,9,30,10,15,913.0,92.0,1.05,17.5,716.5,883.09,659.17
2017,9,30,10,30,921.0,93.0,1.0,18.0,744.0,901.58,668.06
2017,9,30,10,45,926.0,94.0,1.0,18.5,763.5,914.1,673.95
2017,9,30,11,0,931.0,95.0,1.0,19.0,783.0,923.13,677.73
2017,9,30,11,15,934.0,95.5,1.0,19.0,794.5,926.3,679.18
2017,9,30,11,30,937.0,96.0,1.0,19.0,806.0,925.85,678.51
2017,9,30,11,45,937.5,96.5,1.05,19.5,809.5,919.6,673.87
2017,9,30,12,0,938.0,97.0,1.1,20.0,813.0,909.76,667.1
2017,9,30,12,15,937.0,96.5,1.15,20.0,808.0,894.05,657.89
2017,9,30,12,30,936.0,96.0,1.2,20.0,803.0,874.92,646.52
2017,9,30,12,45,929.0,97.5,1.25,20.5,789.5,849.72,629.96
2017,9,30,13,0,922.0,99.0,1.3,21.0,776.0,821.54,611.45
2017,9,30,13,15,916.5,98.0,1.3,21.0,755.0,789.11,590.58
2017,9,30,13,30,911.0,97.0,1.3,21.0,734.0,753.99,567.79
2017,9,30,13,45,901.0,96.0,1.35,21.0,705.0,713.31,541.47
2017,9,30,14,0,891.0,95.0,1.4,21.0,676.0,670.63,511.66
2017,9,30,14,15,879.0,93.0,1.45,21.0,640.5,624.0,477.96
2017,9,30,14,30,867.0,91.0,1.5,21.0,605.0,575.99,442.24
2017,9,30,14,45,847.0,89.5,1.55,21.0,563.0,522.98,401.66
2017,9,30,15,0,827.0,88.0,1.6,21.0,521.0,469.93,359.73
2017,9,30,15,15,803.5,84.5,1.6,20.5,474.5,413.73,314.55
2017,9,30,15,30,780.0,81.0,1.6,20.0,428.0,358.48,268.6
2017,9,30,15,45,744.5,77.5,1.65,19.5,377.5,300.83,219.81
2017,9,30,16,0,709.0,74.0,1.7,19.0,327.0,244.29,171.15
2017,9,30,16,15,660.5,68.0,1.65,18.5,275.0,187.6,123.01
2017,9,30,16,30,612.0,62.0,1.6,18.0,223.0,135.86,81.0
2017,9,30,16,45,536.0,54.5,1.6,17.5,172.5,85.89,46.1
2017,9,30,17,0,460.0,47.0,1.6,17.0,122.0,44.66,25.49
2017,9,30,17,15,334.0,34.5,1.55,16.0,78.5,26.51,17.01
2017,9,30,17,30,208.0,22.0,1.5,15.0,35.0,17.44,4.79
2017,9,30,17,45,104.0,11.0,1.45,14.5,17.5,10.81,0.0
2017,9,30,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,1,6,15,188.0,11.5,1.2,9.5,26.5,54.51,0.0
2017,10,1,6,30,376.0,23.0,1.2,10.0,53.0,142.72,91.76
2017,10,1,6,45,491.5,31.0,1.3,10.5,100.5,212.25,160.7
2017,10,1,7,0,607.0,39.0,1.4,11.0,148.0,292.23,231.39
2017,10,1,7,15,669.5,44.5,1.4,11.5,200.5,357.03,288.81
2017,10,1,7,30,732.0,50.0,1.4,12.0,253.0,426.73,347.97
2017,10,1,7,45,774.0,53.0,1.4,13.0,306.0,486.87,396.61
2017,10,1,8,0,816.0,56.0,1.4,14.0,359.0,545.36,441.9
2017,10,1,8,15,842.0,59.0,1.4,14.5,408.5,598.75,482.16
2017,10,1,8,30,868.0,62.0,1.4,15.0,458.0,651.95,520.44
2017,10,1,8,45,887.0,64.0,1.45,16.0,503.5,698.5,550.63
2017,10,1,9,0,906.0,66.0,1.5,17.0,549.0,743.63,579.15
2017,10,1,9,15,919.0,68.0,1.5,17.5,589.5,782.46,603.29
2017,10,1,9,30,932.0,70.0,1.5,18.0,630.0,818.91,625.48
2017,10,1,9,45,936.0,73.5,1.55,18.5,662.5,847.16,642.4
2017,10,1,10,0,940.0,77.0,1.6,19.0,695.0,872.17,657.14
2017,10,1,10,15,946.5,78.0,1.65,19.5,722.0,893.13,669.18
2017,10,1,10,30,953.0,79.0,1.7,20.0,749.0,910.72,679.05
2017,10,1,10,45,957.0,80.0,1.75,20.5,768.0,922.65,685.27
2017,10,1,11,0,961.0,81.0,1.8,21.0,787.0,930.96,689.27
2017,10,1,11,15,963.0,81.5,1.8,21.0,798.5,933.28,690.22
2017,10,1,11,30,965.0,82.0,1.8,21.0,810.0,931.87,688.93
2017,10,1,11,45,964.0,83.0,1.85,21.5,812.5,924.7,683.31
2017,10,1,12,0,963.0,84.0,1.9,22.0,815.0,913.86,675.46
2017,10,1,12,15,961.5,84.0,1.9,22.0,809.5,897.92,665.13
2017,10,1,12,30,960.0,84.0,1.9,22.0,804.0,878.48,652.61
2017,10,1,12,45,955.0,84.0,1.95,22.0,790.5,852.83,636.49
2017,10,1,13,0,950.0,84.0,2.0,22.0,777.0,824.05,618.25
2017,10,1,13,15,944.5,83.5,2.0,22.0,755.5,791.39,596.85
2017,10,1,13,30,939.0,83.0,2.0,22.0,734.0,755.96,573.44
2017,10,1,13,45,930.5,81.5,2.05,22.0,705.5,714.88,546.25
2017,10,1,14,0,922.0,80.0,2.1,22.0,677.0,671.63,515.81
2017,10,1,14,15,910.5,78.5,2.1,21.5,641.0,624.64,481.82
2017,10,1,14,30,899.0,77.0,2.1,21.0,605.0,576.19,445.68
2017,10,1,14,45,884.5,74.5,2.1,21.0,564.0,524.01,404.78
2017,10,1,15,0,870.0,72.0,2.1,21.0,523.0,471.18,362.1
2017,10,1,15,15,848.0,69.5,2.05,20.5,476.0,414.9,316.0
2017,10,1,15,30,826.0,67.0,2.0,20.0,429.0,357.87,267.88
2017,10,1,15,45,795.0,63.5,2.0,19.5,379.0,299.32,217.52
2017,10,1,16,0,764.0,60.0,2.0,19.0,329.0,243.05,168.25
2017,10,1,16,15,719.0,55.5,1.9,18.0,277.0,185.8,119.31
2017,10,1,16,30,674.0,51.0,1.8,17.0,225.0,133.05,76.38
2017,10,1,16,45,597.5,45.0,1.75,16.5,173.5,81.42,40.83
2017,10,1,17,0,521.0,39.0,1.7,16.0,122.0,36.2,19.3
2017,10,1,17,15,389.5,29.5,1.65,15.0,78.0,22.09,13.2
2017,10,1,17,30,258.0,20.0,1.6,14.0,34.0,15.76,1.97
2017,10,1,17,45,129.0,10.0,1.55,13.5,17.0,9.83,0.0
2017,10,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
