Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,2,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,6,15,207.5,11.5,1.3,9.5,27.0,58.66,0.0
2017,10,2,6,30,415.0,23.0,1.3,10.0,54.0,152.35,95.31
2017,10,2,6,45,526.5,31.0,1.35,10.5,102.5,223.06,168.23
2017,10,2,7,0,638.0,39.0,1.4,11.0,151.0,303.09,239.31
2017,10,2,7,15,700.5,44.0,1.4,11.5,205.0,368.75,297.61
2017,10,2,7,30,763.0,49.0,1.4,12.0,259.0,439.21,357.44
2017,10,2,7,45,801.5,53.0,1.45,13.0,312.0,499.95,406.74
2017,10,2,8,0,840.0,57.0,1.5,14.0,365.0,558.7,452.44
2017,10,2,8,15,866.0,60.0,1.45,14.5,416.0,612.95,493.01
2017,10,2,8,30,892.0,63.0,1.4,15.0,467.0,666.95,531.46
2017,10,2,8,45,910.0,65.5,1.4,15.5,513.5,714.13,562.48
2017,10,2,9,0,928.0,68.0,1.4,16.0,560.0,759.74,591.74
2017,10,2,9,15,941.5,69.5,1.4,16.5,600.5,798.9,615.93
2017,10,2,9,30,955.0,71.0,1.4,17.0,641.0,835.64,638.15
2017,10,2,9,45,963.5,73.0,1.4,17.5,675.5,866.24,655.93
2017,10,2,10,0,972.0,75.0,1.4,18.0,710.0,893.72,671.54
2017,10,2,10,15,978.5,76.0,1.4,18.5,737.5,915.1,683.03
2017,10,2,10,30,985.0,77.0,1.4,19.0,765.0,932.99,692.3
2017,10,2,10,45,988.5,78.0,1.4,19.5,784.0,944.67,697.6
2017,10,2,11,0,992.0,79.0,1.4,20.0,803.0,952.6,700.64
2017,10,2,11,15,994.5,79.0,1.4,20.0,814.5,954.75,701.44
2017,10,2,11,30,997.0,79.0,1.4,20.0,826.0,953.06,699.98
2017,10,2,11,45,997.0,79.5,1.4,20.0,829.0,945.93,695.19
2017,10,2,12,0,997.0,80.0,1.4,20.0,832.0,934.99,688.13
2017,10,2,12,15,995.5,80.0,1.4,20.0,826.5,918.52,677.62
2017,10,2,12,30,994.0,80.0,1.4,20.0,821.0,898.42,664.87
2017,10,2,12,45,986.5,81.5,1.45,20.5,806.5,871.61,647.19
2017,10,2,13,0,979.0,83.0,1.5,21.0,792.0,841.65,627.43
2017,10,2,13,15,973.0,82.0,1.5,21.0,769.5,807.24,605.23
2017,10,2,13,30,967.0,81.0,1.5,21.0,747.0,770.0,580.99
2017,10,2,13,45,957.0,80.5,1.55,21.0,717.0,727.94,553.68
2017,10,2,14,0,947.0,80.0,1.6,21.0,687.0,683.74,522.9
2017,10,2,14,15,934.5,78.5,1.65,20.5,650.5,635.14,488.42
2017,10,2,14,30,922.0,77.0,1.7,20.0,614.0,585.1,451.65
2017,10,2,14,45,904.0,75.5,1.75,20.0,571.0,531.12,409.78
2017,10,2,15,0,886.0,74.0,1.8,20.0,528.0,476.76,366.21
2017,10,2,15,15,863.5,71.0,1.8,19.5,480.5,419.03,319.11
2017,10,2,15,30,841.0,68.0,1.8,19.0,433.0,360.62,269.92
2017,10,2,15,45,807.0,65.0,1.8,18.5,381.5,300.96,218.6
2017,10,2,16,0,773.0,62.0,1.8,18.0,330.0,243.9,168.67
2017,10,2,16,15,726.0,57.5,1.75,17.0,277.0,185.95,119.26
2017,10,2,16,30,679.0,53.0,1.7,16.0,224.0,132.76,76.24
2017,10,2,16,45,600.5,46.5,1.65,15.5,172.0,80.58,40.81
2017,10,2,17,0,522.0,40.0,1.6,15.0,120.0,34.91,19.86
2017,10,2,17,15,381.0,29.5,1.55,14.0,75.5,22.38,13.37
2017,10,2,17,30,240.0,19.0,1.5,13.0,31.0,15.05,0.0
2017,10,2,17,45,120.0,9.5,1.5,12.0,15.5,9.34,0.0
2017,10,2,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,3,6,15,87.5,14.5,1.65,8.0,21.0,34.08,0.0
2017,10,3,6,30,175.0,29.0,1.6,8.0,42.0,93.58,57.19
2017,10,3,6,45,294.5,43.0,1.6,8.0,85.5,160.46,122.91
2017,10,3,7,0,414.0,57.0,1.6,8.0,129.0,237.42,190.83
2017,10,3,7,15,490.5,66.5,1.55,8.5,179.5,303.17,248.9
2017,10,3,7,30,567.0,76.0,1.5,9.0,230.0,375.34,310.52
2017,10,3,7,45,625.5,80.5,1.45,9.5,282.0,438.38,362.77
2017,10,3,8,0,684.0,85.0,1.4,10.0,334.0,505.0,415.86
2017,10,3,8,15,717.5,90.0,1.3,10.5,383.0,559.87,457.44
2017,10,3,8,30,751.0,95.0,1.2,11.0,432.0,615.37,497.84
2017,10,3,8,45,781.5,96.0,1.2,11.5,478.5,661.87,531.16
2017,10,3,9,0,812.0,97.0,1.2,12.0,525.0,710.72,563.84
2017,10,3,9,15,829.5,99.5,1.1,12.5,565.0,750.56,588.07
2017,10,3,9,30,847.0,102.0,1.0,13.0,605.0,788.49,610.37
2017,10,3,9,45,880.5,95.0,0.95,14.0,643.5,821.54,628.33
2017,10,3,10,0,914.0,88.0,0.9,15.0,682.0,857.71,648.03
2017,10,3,10,15,922.5,89.5,0.85,15.5,709.5,880.22,659.39
2017,10,3,10,30,931.0,91.0,0.8,16.0,737.0,899.51,668.72
2017,10,3,10,45,935.5,92.0,0.75,16.5,756.5,911.41,673.23
2017,10,3,11,0,940.0,93.0,0.7,17.0,776.0,919.78,675.61
2017,10,3,11,15,943.5,93.5,0.7,17.0,788.0,923.14,677.16
2017,10,3,11,30,947.0,94.0,0.7,17.0,800.0,922.84,676.6
2017,10,3,11,45,948.5,94.5,0.7,17.5,803.5,917.16,671.51
2017,10,3,12,0,950.0,95.0,0.7,18.0,807.0,907.84,664.31
2017,10,3,12,15,949.0,94.5,0.75,18.0,802.0,891.77,655.12
2017,10,3,12,30,948.0,94.0,0.8,18.0,797.0,872.24,643.79
2017,10,3,12,45,946.0,93.0,0.9,18.5,784.0,848.01,629.01
2017,10,3,13,0,944.0,92.0,1.0,19.0,771.0,820.56,611.97
2017,10,3,13,15,938.5,91.0,1.05,19.0,750.0,787.44,591.38
2017,10,3,13,30,933.0,90.0,1.1,19.0,729.0,751.57,568.73
2017,10,3,13,45,924.0,89.0,1.2,19.0,700.0,710.8,542.85
2017,10,3,14,0,915.0,88.0,1.3,19.0,671.0,667.91,512.91
2017,10,3,14,15,903.0,86.0,1.35,18.5,635.0,620.37,479.12
2017,10,3,14,30,891.0,84.0,1.4,18.0,599.0,571.44,443.07
2017,10,3,14,45,874.5,81.5,1.45,18.0,557.0,518.63,402.0
2017,10,3,15,0,858.0,79.0,1.5,18.0,515.0,464.63,358.61
2017,10,3,15,15,835.0,76.0,1.45,17.5,468.0,407.86,311.93
2017,10,3,15,30,812.0,73.0,1.4,17.0,421.0,351.93,264.43
2017,10,3,15,45,780.0,69.0,1.4,17.0,370.5,293.55,213.66
2017,10,3,16,0,748.0,65.0,1.4,17.0,320.0,237.63,164.36
2017,10,3,16,15,699.0,59.5,1.35,16.0,267.5,179.97,115.48
2017,10,3,16,30,650.0,54.0,1.3,15.0,215.0,127.35,73.3
2017,10,3,16,45,572.0,46.5,1.3,14.5,163.5,74.07,37.16
2017,10,3,17,0,494.0,39.0,1.3,14.0,112.0,31.64,22.2
2017,10,3,17,15,352.5,28.0,1.25,13.0,69.5,21.24,12.31
2017,10,3,17,30,211.0,17.0,1.2,12.0,27.0,13.34,0.0
2017,10,3,17,45,105.5,8.5,1.2,11.5,13.5,8.36,0.0
2017,10,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,4,6,15,159.0,11.0,0.9,7.5,22.0,46.59,0.0
2017,10,4,6,30,318.0,22.0,0.8,8.0,44.0,124.64,72.46
2017,10,4,6,45,441.0,31.5,0.7,9.0,90.5,196.2,147.66
2017,10,4,7,0,564.0,41.0,0.6,10.0,137.0,274.26,215.69
2017,10,4,7,15,632.0,47.0,0.55,10.5,188.5,339.52,272.64
2017,10,4,7,30,700.0,53.0,0.5,11.0,240.0,410.16,331.5
2017,10,4,7,45,745.0,57.0,0.5,12.0,293.0,471.22,380.07
2017,10,4,8,0,790.0,61.0,0.5,13.0,346.0,534.5,428.05
2017,10,4,8,15,819.0,64.0,0.5,13.5,395.5,588.53,467.86
2017,10,4,8,30,848.0,67.0,0.5,14.0,445.0,638.55,503.47
2017,10,4,8,45,868.5,69.5,0.5,15.0,491.0,685.59,533.17
2017,10,4,9,0,889.0,72.0,0.5,16.0,537.0,731.36,560.88
2017,10,4,9,15,904.0,74.0,0.55,16.5,577.5,770.8,585.48
2017,10,4,9,30,919.0,76.0,0.6,17.0,618.0,808.03,608.36
2017,10,4,9,45,928.5,78.0,0.65,18.0,652.0,838.35,625.28
2017,10,4,10,0,938.0,80.0,0.7,19.0,686.0,865.73,640.18
2017,10,4,10,15,946.0,81.0,0.75,19.0,713.0,887.59,653.89
2017,10,4,10,30,954.0,82.0,0.8,19.0,740.0,906.12,665.6
2017,10,4,10,45,960.5,82.0,0.85,19.5,760.0,918.79,672.41
2017,10,4,11,0,967.0,82.0,0.9,20.0,780.0,927.86,677.08
2017,10,4,11,15,970.0,82.5,0.9,20.0,791.5,930.78,678.35
2017,10,4,11,30,973.0,83.0,0.9,20.0,803.0,929.96,677.46
2017,10,4,11,45,975.0,82.5,0.95,20.5,806.5,923.44,672.74
2017,10,4,12,0,977.0,82.0,1.0,21.0,810.0,913.18,665.8
2017,10,4,12,15,976.0,82.0,1.0,21.0,805.0,897.27,655.78
2017,10,4,12,30,975.0,82.0,1.0,21.0,800.0,877.8,643.61
2017,10,4,12,45,971.0,81.5,1.05,21.5,786.0,851.96,626.92
2017,10,4,13,0,967.0,81.0,1.1,22.0,772.0,822.9,608.13
2017,10,4,13,15,961.5,80.5,1.1,22.0,750.5,789.67,586.99
2017,10,4,13,30,956.0,80.0,1.1,22.0,729.0,753.63,563.84
2017,10,4,13,45,947.5,78.5,1.15,22.0,700.0,711.92,537.18
2017,10,4,14,0,939.0,77.0,1.2,22.0,671.0,668.02,506.61
2017,10,4,14,15,927.5,75.5,1.2,21.5,634.5,620.38,472.76
2017,10,4,14,30,916.0,74.0,1.2,21.0,598.0,571.25,436.69
2017,10,4,14,45,899.5,72.0,1.2,21.0,556.0,517.91,395.46
2017,10,4,15,0,883.0,70.0,1.2,21.0,514.0,464.08,352.52
2017,10,4,15,15,860.5,67.5,1.2,20.5,466.5,407.18,306.46
2017,10,4,15,30,838.0,65.0,1.2,20.0,419.0,349.61,258.32
2017,10,4,15,45,796.5,63.0,1.25,20.0,367.0,289.22,206.76
2017,10,4,16,0,755.0,61.0,1.3,20.0,315.0,232.26,157.51
2017,10,4,16,15,706.0,56.0,1.2,19.0,262.5,174.91,109.46
2017,10,4,16,30,657.0,51.0,1.1,18.0,210.0,122.57,68.27
2017,10,4,16,45,566.0,44.5,1.05,17.0,158.0,69.49,33.85
2017,10,4,17,0,475.0,38.0,1.0,16.0,106.0,28.63,19.33
2017,10,4,17,15,334.5,26.5,0.95,15.0,64.5,20.1,11.01
2017,10,4,17,30,194.0,15.0,0.9,14.0,23.0,11.63,0.0
2017,10,4,17,45,97.0,7.5,0.9,13.0,11.5,7.37,0.0
2017,10,4,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,6,15,118.0,11.0,0.5,9.5,19.0,37.17,0.0
2017,10,5,6,30,236.0,22.0,0.4,10.0,38.0,100.79,54.47
2017,10,5,6,45,354.0,34.5,0.35,10.5,82.0,170.15,126.93
2017,10,5,7,0,472.0,47.0,0.3,11.0,126.0,247.62,193.71
2017,10,5,7,15,545.5,55.5,0.25,11.5,177.0,313.04,249.76
2017,10,5,7,30,619.0,64.0,0.2,12.0,228.0,384.69,308.62
2017,10,5,7,45,664.0,71.0,0.15,13.0,279.0,445.21,355.82
2017,10,5,8,0,709.0,78.0,0.1,14.0,330.0,508.2,402.62
2017,10,5,8,15,742.0,82.5,0.2,15.0,380.0,562.89,442.53
2017,10,5,8,30,775.0,87.0,0.3,16.0,430.0,615.71,480.0
2017,10,5,8,45,799.0,90.5,0.45,17.0,475.5,663.84,513.68
2017,10,5,9,0,823.0,94.0,0.6,18.0,521.0,711.04,544.63
2017,10,5,9,15,840.5,97.0,0.65,18.5,561.5,751.53,570.04
2017,10,5,9,30,858.0,100.0,0.7,19.0,602.0,790.08,593.88
2017,10,5,9,45,884.5,96.5,0.75,20.0,640.0,826.28,614.75
2017,10,5,10,0,911.0,93.0,0.8,21.0,678.0,855.46,630.75
2017,10,5,10,15,919.0,94.5,0.8,21.0,705.0,877.27,643.5
2017,10,5,10,30,927.0,96.0,0.8,21.0,732.0,895.84,654.29
2017,10,5,10,45,914.0,104.5,0.85,21.5,746.0,900.77,656.09
2017,10,5,11,0,901.0,113.0,0.9,22.0,760.0,901.87,655.76
2017,10,5,11,15,904.5,114.0,0.95,22.0,771.5,905.45,658.44
2017,10,5,11,30,908.0,115.0,1.0,22.0,783.0,905.51,658.97
2017,10,5,11,45,893.0,122.0,1.05,22.5,781.0,897.19,653.0
2017,10,5,12,0,878.0,129.0,1.1,23.0,779.0,880.97,642.14
2017,10,5,12,15,876.0,129.0,1.1,23.0,774.0,865.0,632.09
2017,10,5,12,30,874.0,129.0,1.1,23.0,769.0,845.83,620.02
2017,10,5,12,45,887.0,120.5,1.15,23.0,760.0,826.42,608.56
2017,10,5,13,0,900.0,112.0,1.2,23.0,751.0,800.72,592.88
2017,10,5,13,15,893.5,110.5,1.2,23.0,729.5,767.43,571.49
2017,10,5,13,30,887.0,109.0,1.2,23.0,708.0,733.38,549.51
2017,10,5,13,45,861.0,113.0,1.25,23.0,674.5,687.56,518.16
2017,10,5,14,0,835.0,117.0,1.3,23.0,641.0,640.99,485.24
2017,10,5,14,15,820.5,114.5,1.3,22.5,605.0,594.21,452.01
2017,10,5,14,30,806.0,112.0,1.3,22.0,569.0,546.51,417.01
2017,10,5,14,45,789.0,107.0,1.35,22.0,528.0,494.47,377.21
2017,10,5,15,0,772.0,102.0,1.4,22.0,487.0,441.31,335.27
2017,10,5,15,15,745.0,97.5,1.35,21.5,440.0,385.64,290.41
2017,10,5,15,30,718.0,93.0,1.3,21.0,393.0,331.43,245.38
2017,10,5,15,45,702.5,83.0,1.3,21.0,346.5,277.0,198.57
2017,10,5,16,0,687.0,73.0,1.3,21.0,300.0,223.42,151.87
2017,10,5,16,15,633.0,66.5,1.2,20.0,248.5,167.58,105.91
2017,10,5,16,30,579.0,60.0,1.1,19.0,197.0,117.4,67.2
2017,10,5,16,45,524.5,49.0,1.0,18.0,149.5,68.94,35.28
2017,10,5,17,0,470.0,38.0,0.9,17.0,102.0,28.29,18.88
2017,10,5,17,15,325.0,26.0,0.9,16.0,61.0,19.91,10.51
2017,10,5,17,30,180.0,14.0,0.9,15.0,20.0,13.76,0.0
2017,10,5,17,45,90.0,7.0,0.9,14.0,10.0,0.0,0.0
2017,10,5,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,6,15,177.0,10.0,0.8,11.0,21.0,49.07,0.0
2017,10,6,6,30,354.0,20.0,0.7,11.0,42.0,127.47,63.59
2017,10,6,6,45,477.5,29.0,0.65,11.5,89.0,200.87,148.08
2017,10,6,7,0,601.0,38.0,0.6,12.0,136.0,282.83,219.62
2017,10,6,7,15,668.5,43.5,0.55,13.0,188.5,348.68,276.43
2017,10,6,7,30,736.0,49.0,0.5,14.0,241.0,419.81,334.73
2017,10,6,7,45,778.0,53.0,0.45,15.0,294.0,480.57,382.25
2017,10,6,8,0,820.0,57.0,0.4,16.0,347.0,543.24,428.67
2017,10,6,8,15,848.0,60.5,0.45,17.0,397.5,594.4,465.65
2017,10,6,8,30,876.0,64.0,0.5,18.0,448.0,649.02,503.61
2017,10,6,8,45,895.5,66.5,0.55,19.0,494.0,696.14,533.47
2017,10,6,9,0,915.0,69.0,0.6,20.0,540.0,741.84,561.37
2017,10,6,9,15,929.0,71.0,0.6,20.5,581.0,781.08,584.64
2017,10,6,9,30,943.0,73.0,0.6,21.0,622.0,817.96,606.02
2017,10,6,9,45,945.5,77.5,0.65,22.0,654.5,845.92,621.02
2017,10,6,10,0,948.0,82.0,0.7,23.0,687.0,870.53,633.84
2017,10,6,10,15,956.0,83.5,0.65,23.5,714.5,892.88,644.57
2017,10,6,10,30,964.0,85.0,0.6,24.0,742.0,911.86,653.11
2017,10,6,10,45,969.0,85.5,0.6,24.5,761.5,923.67,658.19
2017,10,6,11,0,974.0,86.0,0.6,25.0,781.0,931.83,661.2
2017,10,6,11,15,977.0,86.5,0.6,25.0,792.5,934.55,662.3
2017,10,6,11,30,980.0,87.0,0.6,25.0,804.0,933.51,661.3
2017,10,6,11,45,981.0,87.0,0.65,25.5,807.0,926.45,656.5
2017,10,6,12,0,982.0,87.0,0.7,26.0,810.0,915.65,649.56
2017,10,6,12,15,980.5,87.0,0.7,26.0,804.5,899.09,639.49
2017,10,6,12,30,979.0,87.0,0.7,26.0,799.0,878.99,627.33
2017,10,6,12,45,980.5,84.0,0.75,26.0,786.0,854.57,613.4
2017,10,6,13,0,982.0,81.0,0.8,26.0,773.0,826.69,597.19
2017,10,6,13,15,976.0,80.0,0.85,26.0,751.0,792.08,576.5
2017,10,6,13,30,970.0,79.0,0.9,26.0,729.0,754.66,553.73
2017,10,6,13,45,960.5,78.0,0.95,26.0,699.0,712.31,527.14
2017,10,6,14,0,951.0,77.0,1.0,26.0,669.0,667.8,496.63
2017,10,6,14,15,939.0,75.5,1.0,25.5,632.0,619.41,462.91
2017,10,6,14,30,927.0,74.0,1.0,25.0,595.0,569.55,426.96
2017,10,6,14,45,909.5,72.0,1.05,25.0,552.0,515.31,386.11
2017,10,6,15,0,892.0,70.0,1.1,25.0,509.0,460.66,343.44
2017,10,6,15,15,868.5,67.0,1.15,24.5,461.5,402.58,297.32
2017,10,6,15,30,845.0,64.0,1.2,24.0,414.0,343.97,249.11
2017,10,6,15,45,811.5,61.0,1.25,24.0,362.5,284.82,198.92
2017,10,6,16,0,778.0,58.0,1.3,24.0,311.0,228.23,150.33
2017,10,6,16,15,728.0,53.0,1.25,22.5,258.0,169.85,102.62
2017,10,6,16,30,678.0,48.0,1.2,21.0,205.0,116.58,62.02
2017,10,6,16,45,595.0,41.0,1.15,19.5,153.5,65.1,30.53
2017,10,6,17,0,512.0,34.0,1.1,18.0,102.0,27.23,17.81
2017,10,6,17,15,355.5,23.5,1.05,17.0,60.5,17.82,8.42
2017,10,6,17,30,199.0,13.0,1.0,16.0,19.0,12.78,0.0
2017,10,6,17,45,99.5,6.5,0.95,15.0,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,6,15,166.5,9.5,0.9,13.0,19.5,45.97,0.0
2017,10,7,6,30,333.0,19.0,0.8,13.0,39.0,119.62,52.99
2017,10,7,6,45,457.5,28.5,0.7,13.5,85.0,192.88,140.53
2017,10,7,7,0,582.0,38.0,0.6,14.0,131.0,274.39,211.22
2017,10,7,7,15,651.0,43.5,0.45,14.5,183.0,339.76,267.37
2017,10,7,7,30,720.0,49.0,0.3,15.0,235.0,410.56,325.0
2017,10,7,7,45,761.0,53.5,0.2,15.5,287.0,470.49,371.81
2017,10,7,8,0,802.0,58.0,0.1,16.0,339.0,532.27,417.68
2017,10,7,8,15,831.0,61.5,0.15,17.0,389.0,586.96,456.77
2017,10,7,8,30,860.0,65.0,0.2,18.0,439.0,637.62,491.66
2017,10,7,8,45,880.5,67.5,0.25,19.0,484.5,684.72,521.57
2017,10,7,9,0,901.0,70.0,0.3,20.0,530.0,730.5,549.33
2017,10,7,9,15,915.5,71.5,0.35,20.5,570.5,768.99,572.73
2017,10,7,9,30,930.0,73.0,0.4,21.0,611.0,805.2,594.45
2017,10,7,9,45,940.0,74.5,0.45,22.0,645.0,835.3,610.84
2017,10,7,10,0,950.0,76.0,0.5,23.0,679.0,862.43,625.26
2017,10,7,10,15,957.0,77.5,0.55,23.5,705.5,883.93,637.26
2017,10,7,10,30,964.0,79.0,0.6,24.0,732.0,902.03,647.23
2017,10,7,10,45,968.0,80.0,0.65,24.5,751.0,913.49,653.14
2017,10,7,11,0,972.0,81.0,0.7,25.0,770.0,921.29,656.96
2017,10,7,11,15,974.5,81.5,0.75,25.0,781.0,923.54,658.76
2017,10,7,11,30,977.0,82.0,0.8,25.0,792.0,922.04,658.42
2017,10,7,11,45,977.0,82.0,0.85,25.0,794.5,914.12,654.22
2017,10,7,12,0,977.0,82.0,0.9,25.0,797.0,902.5,647.84
2017,10,7,12,15,975.0,82.0,0.95,25.0,791.5,885.6,638.21
2017,10,7,12,30,973.0,82.0,1.0,25.0,786.0,865.18,626.39
2017,10,7,12,45,965.5,83.0,1.1,25.0,770.5,838.14,610.98
2017,10,7,13,0,958.0,84.0,1.2,25.0,755.0,808.06,593.4
2017,10,7,13,15,952.0,83.0,1.25,24.5,733.0,774.11,573.52
2017,10,7,13,30,946.0,82.0,1.3,24.0,711.0,737.43,551.49
2017,10,7,13,45,935.0,81.5,1.4,24.0,681.0,695.45,524.22
2017,10,7,14,0,924.0,81.0,1.5,24.0,651.0,651.49,493.43
2017,10,7,14,15,911.0,79.0,1.55,23.5,614.5,603.13,459.07
2017,10,7,14,30,898.0,77.0,1.6,23.0,578.0,553.47,422.5
2017,10,7,14,45,694.0,119.5,1.65,23.0,489.5,453.89,346.78
2017,10,7,15,0,490.0,162.0,1.7,23.0,401.0,370.01,282.36
2017,10,7,15,15,649.5,115.0,1.7,22.0,399.5,360.02,272.06
2017,10,7,15,30,809.0,68.0,1.7,21.0,398.0,332.54,244.76
2017,10,7,15,45,772.0,64.5,1.75,20.5,347.0,274.01,194.54
2017,10,7,16,0,735.0,61.0,1.8,20.0,296.0,218.48,146.51
2017,10,7,16,15,681.0,55.5,1.75,19.0,244.0,161.62,99.35
2017,10,7,16,30,627.0,50.0,1.7,18.0,192.0,110.37,60.1
2017,10,7,16,45,536.0,42.5,1.65,17.0,142.0,59.22,28.56
2017,10,7,17,0,445.0,35.0,1.6,16.0,92.0,26.11,16.93
2017,10,7,17,15,285.0,23.5,1.55,15.0,53.5,18.06,8.23
2017,10,7,17,30,125.0,12.0,1.5,14.0,15.0,11.8,0.0
2017,10,7,17,45,62.5,6.0,1.5,13.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,8,6,15,90.0,11.0,1.0,7.5,16.0,30.48,0.0
2017,10,8,6,30,180.0,22.0,1.0,8.0,32.0,82.19,31.3
2017,10,8,6,45,330.5,33.0,1.05,8.5,75.5,159.0,118.26
2017,10,8,7,0,481.0,44.0,1.1,9.0,119.0,244.88,193.29
2017,10,8,7,15,559.0,51.0,1.05,10.0,170.0,310.29,250.73
2017,10,8,7,30,637.0,58.0,1.0,11.0,221.0,382.29,311.42
2017,10,8,7,45,696.5,61.5,0.95,12.0,274.0,444.27,361.78
2017,10,8,8,0,756.0,65.0,0.9,13.0,327.0,512.47,414.51
2017,10,8,8,15,788.5,68.5,0.9,13.5,376.5,567.31,455.93
2017,10,8,8,30,821.0,72.0,0.9,14.0,426.0,622.47,496.15
2017,10,8,8,45,848.5,73.5,0.95,15.0,473.0,671.84,529.86
2017,10,8,9,0,876.0,75.0,1.0,16.0,520.0,716.03,557.84
2017,10,8,9,15,892.0,77.0,1.0,16.5,560.5,755.32,582.31
2017,10,8,9,30,908.0,79.0,1.0,17.0,601.0,792.49,604.95
2017,10,8,9,45,923.5,79.5,1.05,18.0,636.0,825.14,623.78
2017,10,8,10,0,939.0,80.0,1.1,19.0,671.0,855.14,640.66
2017,10,8,10,15,947.5,81.0,1.1,19.5,698.5,877.01,652.5
2017,10,8,10,30,956.0,82.0,1.1,20.0,726.0,895.56,662.26
2017,10,8,10,45,963.0,82.5,1.15,20.5,746.0,908.83,669.43
2017,10,8,11,0,970.0,83.0,1.2,21.0,766.0,918.5,674.43
2017,10,8,11,15,973.0,83.5,1.2,21.5,778.0,921.08,674.22
2017,10,8,11,30,976.0,84.0,1.2,22.0,790.0,919.91,671.82
2017,10,8,11,45,978.0,84.0,1.25,22.5,793.0,913.6,667.07
2017,10,8,12,0,980.0,84.0,1.3,23.0,796.0,903.54,660.07
2017,10,8,12,15,979.0,83.5,1.35,23.0,791.0,886.8,650.12
2017,10,8,12,30,978.0,83.0,1.4,23.0,786.0,866.51,637.93
2017,10,8,12,45,971.5,84.5,1.45,23.0,771.5,840.63,622.06
2017,10,8,13,0,965.0,86.0,1.5,23.0,757.0,811.63,604.08
2017,10,8,13,15,960.0,85.0,1.55,23.0,735.5,778.17,582.94
2017,10,8,13,30,955.0,84.0,1.6,23.0,714.0,741.88,559.69
2017,10,8,13,45,943.5,84.0,1.7,23.0,684.0,699.77,531.56
2017,10,8,14,0,932.0,84.0,1.8,23.0,654.0,655.68,500.17
2017,10,8,14,15,920.0,82.5,1.8,22.5,618.0,608.06,465.59
2017,10,8,14,30,908.0,81.0,1.8,22.0,582.0,559.03,428.81
2017,10,8,14,45,888.5,79.5,1.85,22.0,539.5,505.26,386.69
2017,10,8,15,0,869.0,78.0,1.9,22.0,497.0,450.6,342.52
2017,10,8,15,15,844.5,75.0,1.9,21.5,449.5,393.15,295.32
2017,10,8,15,30,820.0,72.0,1.9,21.0,402.0,336.7,247.44
2017,10,8,15,45,786.0,67.5,1.9,21.0,351.0,277.54,196.22
2017,10,8,16,0,752.0,63.0,1.9,21.0,300.0,221.07,147.06
2017,10,8,16,15,697.0,57.5,1.75,20.0,247.0,163.32,99.49
2017,10,8,16,30,642.0,52.0,1.6,19.0,194.0,109.26,58.54
2017,10,8,16,45,535.0,45.0,1.5,18.5,142.0,59.3,29.3
2017,10,8,17,0,428.0,38.0,1.4,18.0,90.0,29.29,19.4
2017,10,8,17,15,258.5,24.5,1.3,17.0,51.0,19.32,8.38
2017,10,8,17,30,89.0,11.0,1.2,16.0,12.0,10.81,0.0
2017,10,8,17,45,44.5,5.5,1.15,15.5,6.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,9,6,15,62.5,9.5,1.1,8.0,13.0,22.89,0.0
2017,10,9,6,30,125.0,19.0,1.1,9.0,26.0,62.77,17.53
2017,10,9,6,45,244.0,35.0,1.15,10.0,66.5,132.15,97.28
2017,10,9,7,0,363.0,51.0,1.2,11.0,107.0,207.0,162.5
2017,10,9,7,15,441.5,62.5,1.15,11.5,156.0,271.81,219.13
2017,10,9,7,30,520.0,74.0,1.1,12.0,205.0,343.43,279.76
2017,10,9,7,45,576.5,81.5,1.1,13.0,255.5,405.57,330.45
2017,10,9,8,0,633.0,89.0,1.1,14.0,306.0,471.23,381.84
2017,10,9,8,15,669.0,95.0,1.2,15.0,354.5,525.89,423.38
2017,10,9,8,30,705.0,101.0,1.3,16.0,403.0,581.44,464.25
2017,10,9,8,45,735.0,104.5,1.4,17.0,448.0,630.58,499.17
2017,10,9,9,0,765.0,108.0,1.5,18.0,493.0,679.36,532.9
2017,10,9,9,15,783.0,111.5,1.6,18.5,532.5,718.53,558.95
2017,10,9,9,30,801.0,115.0,1.7,19.0,572.0,753.04,581.38
2017,10,9,9,45,827.0,112.5,1.85,19.5,608.0,788.27,604.59
2017,10,9,10,0,853.0,110.0,2.0,20.0,644.0,821.45,626.22
2017,10,9,10,15,862.0,111.5,2.0,20.0,670.5,842.74,639.49
2017,10,9,10,30,871.0,113.0,2.0,20.0,697.0,860.99,650.83
2017,10,9,10,45,878.5,114.0,2.0,20.5,716.0,874.22,657.61
2017,10,9,11,0,886.0,115.0,2.0,21.0,735.0,884.13,662.28
2017,10,9,11,15,890.0,115.5,1.95,21.0,746.5,887.1,663.21
2017,10,9,11,30,894.0,116.0,1.9,21.0,758.0,882.03,658.95
2017,10,9,11,45,899.0,114.5,1.9,21.0,762.0,876.96,655.44
2017,10,9,12,0,904.0,113.0,1.9,21.0,766.0,868.41,649.73
2017,10,9,12,15,903.0,112.5,1.85,21.0,761.0,852.57,638.77
2017,10,9,12,30,902.0,112.0,1.8,21.0,756.0,833.46,625.77
2017,10,9,12,45,900.5,110.5,1.75,21.0,743.0,809.73,609.75
2017,10,9,13,0,899.0,109.0,1.7,21.0,730.0,782.93,591.71
2017,10,9,13,15,892.5,107.5,1.65,21.0,708.5,749.63,569.2
2017,10,9,13,30,886.0,106.0,1.6,21.0,687.0,715.52,545.79
2017,10,9,13,45,882.5,102.0,1.55,21.5,659.0,676.35,516.36
2017,10,9,14,0,879.0,98.0,1.5,22.0,631.0,634.86,484.82
2017,10,9,14,15,864.5,95.5,1.45,21.5,595.0,586.56,449.42
2017,10,9,14,30,850.0,93.0,1.4,21.0,559.0,537.23,412.25
2017,10,9,14,45,835.0,89.0,1.35,21.0,517.5,485.43,371.33
2017,10,9,15,0,820.0,85.0,1.3,21.0,476.0,433.21,328.89
2017,10,9,15,15,792.5,81.5,1.25,20.5,429.0,376.68,282.6
2017,10,9,15,30,765.0,78.0,1.2,20.0,382.0,321.58,236.13
2017,10,9,15,45,728.5,72.5,1.15,20.0,332.0,263.87,186.57
2017,10,9,16,0,692.0,67.0,1.1,20.0,282.0,207.54,138.13
2017,10,9,16,15,633.0,61.0,1.0,19.0,230.5,152.09,93.06
2017,10,9,16,30,574.0,55.0,0.9,18.0,179.0,102.85,56.45
2017,10,9,16,45,477.5,46.0,0.85,17.0,130.0,55.84,28.95
2017,10,9,17,0,381.0,37.0,0.8,16.0,81.0,28.65,18.96
2017,10,9,17,15,190.5,18.5,0.85,15.0,40.5,13.82,3.76
2017,10,9,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,10,6,15,61.0,9.0,0.9,9.0,12.5,21.97,0.0
2017,10,10,6,30,122.0,18.0,0.9,10.0,25.0,60.09,10.08
2017,10,10,6,45,243.5,33.5,0.95,11.0,64.5,129.8,94.42
2017,10,10,7,0,365.0,49.0,1.0,12.0,104.0,204.94,159.72
2017,10,10,7,15,445.0,59.5,0.95,12.5,152.5,269.16,215.59
2017,10,10,7,30,525.0,70.0,0.9,13.0,201.0,340.3,275.52
2017,10,10,7,45,577.0,78.0,0.9,14.0,250.0,400.61,324.49
2017,10,10,8,0,629.0,86.0,0.9,15.0,299.0,464.09,373.88
2017,10,10,8,15,666.5,91.5,0.95,15.5,347.5,518.75,415.71
2017,10,10,8,30,704.0,97.0,1.0,16.0,396.0,574.42,457.01
2017,10,10,8,45,727.5,102.0,1.05,16.5,439.5,620.67,490.13
2017,10,10,9,0,751.0,107.0,1.1,17.0,483.0,666.17,521.93
2017,10,10,9,15,770.5,110.5,1.1,17.5,522.5,705.93,547.62
2017,10,10,9,30,790.0,114.0,1.1,18.0,562.0,741.15,569.48
2017,10,10,9,45,833.5,105.5,1.15,19.0,602.5,783.07,595.16
2017,10,10,10,0,877.0,97.0,1.2,20.0,643.0,823.47,619.29
2017,10,10,10,15,885.5,98.5,1.2,20.0,669.0,839.77,628.71
2017,10,10,10,30,894.0,100.0,1.2,20.0,695.0,857.85,639.69
2017,10,10,10,45,899.0,101.5,1.25,20.5,713.5,869.76,646.09
2017,10,10,11,0,904.0,103.0,1.3,21.0,732.0,878.27,650.43
2017,10,10,11,15,907.0,103.5,1.3,21.0,743.0,880.56,651.38
2017,10,10,11,30,910.0,104.0,1.3,21.0,754.0,879.35,650.26
2017,10,10,11,45,908.5,105.0,1.3,21.5,755.5,871.44,643.66
2017,10,10,12,0,907.0,106.0,1.3,22.0,757.0,860.1,635.04
2017,10,10,12,15,904.5,106.0,1.3,22.0,751.0,843.54,624.35
2017,10,10,12,30,902.0,106.0,1.3,22.0,745.0,823.74,611.64
2017,10,10,12,45,887.5,109.5,1.35,22.0,728.5,795.31,593.78
2017,10,10,13,0,873.0,113.0,1.4,22.0,712.0,766.98,575.95
2017,10,10,13,15,654.0,185.5,1.4,21.5,626.5,660.5,500.91
2017,10,10,13,30,435.0,258.0,1.4,21.0,541.0,560.07,427.01
2017,10,10,13,45,631.5,183.5,1.4,21.0,574.5,595.13,456.15
2017,10,10,14,0,828.0,109.0,1.4,21.0,608.0,611.89,469.76
2017,10,10,14,15,812.5,106.5,1.4,20.5,572.0,565.1,435.02
2017,10,10,14,30,797.0,104.0,1.4,20.0,536.0,517.51,399.15
2017,10,10,14,45,689.0,117.0,1.4,20.0,470.0,440.65,339.64
2017,10,10,15,0,581.0,130.0,1.4,20.0,404.0,372.68,286.16
2017,10,10,15,15,556.5,121.0,1.4,19.0,362.5,323.61,246.82
2017,10,10,15,30,532.0,112.0,1.4,18.0,321.0,275.22,206.77
2017,10,10,15,45,478.5,107.5,1.45,17.5,276.5,226.28,165.98
2017,10,10,16,0,425.0,103.0,1.5,17.0,232.0,182.47,129.59
2017,10,10,16,15,380.5,88.0,1.45,16.0,188.0,135.9,91.79
2017,10,10,16,30,336.0,73.0,1.4,15.0,144.0,94.18,59.99
2017,10,10,16,45,261.5,57.0,1.4,14.5,103.0,55.52,34.88
2017,10,10,17,0,187.0,41.0,1.4,14.0,62.0,31.64,21.57
2017,10,10,17,15,93.5,20.5,1.3,13.5,31.0,15.9,4.04
2017,10,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,6,15,31.5,8.5,1.1,7.0,10.0,15.08,0.0
2017,10,11,6,30,63.0,17.0,1.1,7.0,20.0,39.09,0.0
2017,10,11,6,45,160.0,37.5,1.15,7.5,57.5,108.51,79.65
2017,10,11,7,0,257.0,58.0,1.2,8.0,95.0,175.04,138.73
2017,10,11,7,15,333.0,73.0,1.2,8.5,141.5,235.91,192.36
2017,10,11,7,30,409.0,88.0,1.2,9.0,188.0,303.85,250.76
2017,10,11,7,45,468.0,98.0,1.3,9.5,236.5,363.66,301.31
2017,10,11,8,0,527.0,108.0,1.4,10.0,285.0,427.74,353.83
2017,10,11,8,15,567.0,116.5,1.4,10.5,332.5,482.39,396.9
2017,10,11,8,30,607.0,125.0,1.4,11.0,380.0,541.47,441.96
2017,10,11,8,45,619.5,136.5,1.4,11.5,421.0,583.98,472.82
2017,10,11,9,0,632.0,148.0,1.4,12.0,462.0,625.25,502.01
2017,10,11,9,15,655.0,154.0,1.4,12.5,501.5,666.95,531.07
2017,10,11,9,30,678.0,160.0,1.4,13.0,541.0,707.49,558.63
2017,10,11,9,45,581.5,191.5,1.4,13.5,532.0,677.64,532.94
2017,10,11,10,0,485.0,223.0,1.4,14.0,523.0,644.8,505.55
2017,10,11,10,15,528.0,218.5,1.4,14.5,557.0,681.15,531.42
2017,10,11,10,30,571.0,214.0,1.4,15.0,591.0,716.56,555.54
2017,10,11,10,45,469.0,258.0,1.45,15.5,574.0,681.76,526.46
2017,10,11,11,0,367.0,302.0,1.5,16.0,557.0,635.88,490.18
2017,10,11,11,15,580.0,234.5,1.55,16.0,643.0,748.2,575.8
2017,10,11,11,30,793.0,167.0,1.6,16.0,729.0,853.44,650.63
2017,10,11,11,45,777.0,175.0,1.65,16.5,727.5,841.02,640.13
2017,10,11,12,0,761.0,183.0,1.7,17.0,726.0,825.74,629.11
2017,10,11,12,15,759.5,182.5,1.75,17.0,721.0,810.58,619.45
2017,10,11,12,30,758.0,182.0,1.8,17.0,716.0,792.63,607.65
2017,10,11,12,45,649.5,208.0,1.85,17.0,659.0,717.74,553.44
2017,10,11,13,0,541.0,234.0,1.9,17.0,602.0,643.76,499.3
2017,10,11,13,15,617.5,211.5,1.9,17.0,619.5,656.57,510.35
2017,10,11,13,30,694.0,189.0,1.9,17.0,637.0,664.77,516.92
2017,10,11,13,45,658.5,193.0,1.95,17.0,603.5,619.15,482.91
2017,10,11,14,0,623.0,197.0,2.0,17.0,570.0,572.75,448.15
2017,10,11,14,15,605.5,190.5,2.0,17.0,535.0,528.61,414.45
2017,10,11,14,30,588.0,184.0,2.0,17.0,500.0,484.43,379.95
2017,10,11,14,45,542.0,181.0,2.0,17.0,455.0,430.59,337.28
2017,10,11,15,0,496.0,178.0,2.0,17.0,410.0,379.88,296.38
2017,10,11,15,15,464.5,165.5,1.95,16.5,365.5,329.01,255.06
2017,10,11,15,30,433.0,153.0,1.9,16.0,321.0,280.67,214.99
2017,10,11,15,45,374.5,139.0,1.85,15.5,270.5,226.92,170.91
2017,10,11,16,0,316.0,125.0,1.8,15.0,220.0,179.21,132.05
2017,10,11,16,15,268.0,103.5,1.7,14.0,173.5,132.66,94.7
2017,10,11,16,30,220.0,82.0,1.6,13.0,127.0,91.61,63.19
2017,10,11,16,45,156.0,57.0,1.55,12.5,84.5,53.03,35.8
2017,10,11,17,0,92.0,32.0,1.5,12.0,42.0,26.6,17.27
2017,10,11,17,15,46.0,16.0,1.55,11.5,21.0,13.65,1.29
2017,10,11,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
