Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,12,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,12,6,15,82.5,9.0,1.4,4.5,13.0,26.34,0.0
2017,10,12,6,30,165.0,18.0,1.4,5.0,26.0,70.78,0.0
2017,10,12,6,45,308.5,32.0,1.4,6.0,68.5,148.33,108.2
2017,10,12,7,0,452.0,46.0,1.4,7.0,111.0,232.1,183.27
2017,10,12,7,15,535.5,55.0,1.45,7.5,162.5,300.0,244.23
2017,10,12,7,30,619.0,64.0,1.5,8.0,214.0,374.93,309.4
2017,10,12,7,45,671.5,70.5,1.55,9.0,266.0,437.67,362.12
2017,10,12,8,0,724.0,77.0,1.6,10.0,318.0,503.41,415.06
2017,10,12,8,15,760.0,82.0,1.55,10.5,368.0,560.09,459.17
2017,10,12,8,30,796.0,87.0,1.5,11.0,418.0,614.7,500.14
2017,10,12,8,45,822.0,90.0,1.45,11.5,464.5,663.5,535.23
2017,10,12,9,0,848.0,93.0,1.4,12.0,511.0,711.37,567.78
2017,10,12,9,15,866.5,96.0,1.3,12.5,552.0,752.49,593.33
2017,10,12,9,30,885.0,99.0,1.2,13.0,593.0,791.61,616.8
2017,10,12,9,45,873.5,110.5,1.2,13.5,622.0,814.54,629.81
2017,10,12,10,0,862.0,122.0,1.2,14.0,651.0,833.62,640.32
2017,10,12,10,15,872.0,124.0,1.2,14.5,678.0,856.13,653.21
2017,10,12,10,30,882.0,126.0,1.2,15.0,705.0,875.54,663.94
2017,10,12,10,45,887.0,128.0,1.25,15.5,724.0,887.57,670.51
2017,10,12,11,0,892.0,130.0,1.3,16.0,743.0,896.18,674.99
2017,10,12,11,15,895.5,130.5,1.3,16.5,754.0,898.46,674.67
2017,10,12,11,30,899.0,131.0,1.3,17.0,765.0,897.23,672.25
2017,10,12,11,45,897.5,132.5,1.35,17.5,767.0,889.42,666.36
2017,10,12,12,0,896.0,134.0,1.4,18.0,769.0,878.18,658.37
2017,10,12,12,15,894.0,133.5,1.4,18.0,762.5,861.09,647.18
2017,10,12,12,30,892.0,133.0,1.4,18.0,756.0,840.76,633.94
2017,10,12,12,45,895.5,128.5,1.45,18.0,743.5,817.29,619.24
2017,10,12,13,0,899.0,124.0,1.5,18.0,731.0,790.56,602.25
2017,10,12,13,15,891.0,122.5,1.5,18.0,708.5,755.67,579.02
2017,10,12,13,30,883.0,121.0,1.5,18.0,686.0,718.39,552.53
2017,10,12,13,45,866.5,120.5,1.55,18.5,654.5,674.56,520.15
2017,10,12,14,0,850.0,120.0,1.6,19.0,623.0,629.39,486.14
2017,10,12,14,15,833.5,117.0,1.6,18.5,586.0,580.65,450.2
2017,10,12,14,30,817.0,114.0,1.6,18.0,549.0,530.74,412.23
2017,10,12,14,45,786.0,112.5,1.65,18.0,504.5,475.35,368.39
2017,10,12,15,0,755.0,111.0,1.7,18.0,460.0,421.15,324.21
2017,10,12,15,15,722.5,105.5,1.65,17.5,412.0,364.09,276.97
2017,10,12,15,30,690.0,100.0,1.6,17.0,364.0,309.14,230.27
2017,10,12,15,45,631.0,95.0,1.6,17.0,311.5,250.38,180.35
2017,10,12,16,0,572.0,90.0,1.6,17.0,259.0,197.35,135.57
2017,10,12,16,15,504.0,79.5,1.45,15.5,208.0,143.87,93.04
2017,10,12,16,30,436.0,69.0,1.3,14.0,157.0,96.46,58.48
2017,10,12,16,45,325.5,54.0,1.2,13.0,109.0,52.51,32.26
2017,10,12,17,0,215.0,39.0,1.1,12.0,61.0,30.31,20.29
2017,10,12,17,15,107.5,19.5,1.1,11.0,30.5,15.25,0.0
2017,10,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,6,15,58.5,8.5,0.8,6.0,10.5,8.36,0.0
2017,10,13,6,30,117.0,17.0,0.7,6.0,21.0,55.91,0.0
2017,10,13,6,45,250.0,32.0,0.65,6.5,61.0,129.33,93.02
2017,10,13,7,0,383.0,47.0,0.6,7.0,101.0,206.86,162.46
2017,10,13,7,15,468.0,57.0,0.6,7.5,150.0,272.9,220.76
2017,10,13,7,30,553.0,67.0,0.6,8.0,199.0,346.2,283.43
2017,10,13,7,45,608.5,74.0,0.65,9.0,249.5,407.92,334.53
2017,10,13,8,0,664.0,81.0,0.7,10.0,300.0,473.01,386.24
2017,10,13,8,15,702.0,86.5,0.7,10.5,349.0,528.88,429.21
2017,10,13,8,30,740.0,92.0,0.7,11.0,398.0,585.72,471.39
2017,10,13,8,45,769.5,95.0,0.75,12.0,443.5,634.54,505.92
2017,10,13,9,0,799.0,98.0,0.8,13.0,489.0,680.17,537.14
2017,10,13,9,15,818.5,101.5,0.85,13.5,529.0,721.06,563.94
2017,10,13,9,30,838.0,105.0,0.9,14.0,569.0,760.15,589.14
2017,10,13,9,45,840.5,111.5,0.95,15.0,600.5,787.27,604.67
2017,10,13,10,0,843.0,118.0,1.0,16.0,632.0,811.37,618.13
2017,10,13,10,15,853.5,120.0,1.0,16.5,659.0,833.9,630.92
2017,10,13,10,30,864.0,122.0,1.0,17.0,686.0,853.43,641.67
2017,10,13,10,45,873.0,122.0,1.05,18.0,705.5,866.4,647.67
2017,10,13,11,0,882.0,122.0,1.1,19.0,725.0,876.07,651.64
2017,10,13,11,15,886.0,123.0,1.1,19.0,736.0,879.27,653.17
2017,10,13,11,30,890.0,124.0,1.1,19.0,747.0,879.0,652.65
2017,10,13,11,45,894.5,123.0,1.15,19.5,750.5,873.5,648.39
2017,10,13,12,0,899.0,122.0,1.2,20.0,754.0,864.51,642.01
2017,10,13,12,15,897.0,121.5,1.2,20.0,748.5,847.41,630.91
2017,10,13,12,30,895.0,121.0,1.2,20.0,743.0,827.08,617.81
2017,10,13,12,45,885.5,122.5,1.25,20.5,727.5,800.07,599.76
2017,10,13,13,0,876.0,124.0,1.3,21.0,712.0,770.38,579.92
2017,10,13,13,15,867.5,122.5,1.3,21.0,689.5,735.83,556.93
2017,10,13,13,30,859.0,121.0,1.3,21.0,667.0,699.0,531.03
2017,10,13,13,45,841.5,120.5,1.35,21.0,635.5,655.45,500.21
2017,10,13,14,0,824.0,120.0,1.4,21.0,604.0,610.71,467.76
2017,10,13,14,15,807.0,117.0,1.4,20.5,567.5,562.66,432.58
2017,10,13,14,30,790.0,114.0,1.4,20.0,531.0,513.91,395.75
2017,10,13,14,45,755.5,113.0,1.45,20.0,486.5,458.8,352.51
2017,10,13,15,0,721.0,112.0,1.5,20.0,442.0,405.28,309.28
2017,10,13,15,15,687.5,106.5,1.5,19.5,395.0,349.71,263.78
2017,10,13,15,30,654.0,101.0,1.5,19.0,348.0,296.43,218.98
2017,10,13,15,45,592.5,96.0,1.55,18.5,296.5,239.24,171.33
2017,10,13,16,0,531.0,91.0,1.6,18.0,245.0,188.12,128.97
2017,10,13,16,15,463.0,79.5,1.5,17.0,195.5,135.1,87.05
2017,10,13,16,30,395.0,68.0,1.4,16.0,146.0,90.48,54.92
2017,10,13,16,45,287.5,52.5,1.3,15.0,100.5,48.96,30.32
2017,10,13,17,0,180.0,37.0,1.2,14.0,55.0,28.78,18.58
2017,10,13,17,15,90.0,18.5,1.2,13.0,27.5,14.5,0.0
2017,10,13,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,14,6,15,108.5,7.5,1.0,6.5,11.5,7.37,0.0
2017,10,14,6,30,217.0,15.0,1.0,7.0,23.0,70.7,0.0
2017,10,14,6,45,373.5,25.5,1.05,8.0,66.0,160.46,112.96
2017,10,14,7,0,530.0,36.0,1.1,9.0,109.0,244.2,189.35
2017,10,14,7,15,611.0,43.0,1.05,9.5,160.5,312.25,250.3
2017,10,14,7,30,692.0,50.0,1.0,10.0,212.0,386.89,314.5
2017,10,14,7,45,743.0,54.5,1.0,11.0,264.5,449.57,366.43
2017,10,14,8,0,794.0,59.0,1.0,12.0,317.0,514.91,418.01
2017,10,14,8,15,826.5,62.5,0.95,12.5,367.0,570.36,460.19
2017,10,14,8,30,859.0,66.0,0.9,13.0,417.0,626.02,500.77
2017,10,14,8,45,882.5,68.0,0.9,14.0,463.5,669.61,530.52
2017,10,14,9,0,906.0,70.0,0.9,15.0,510.0,715.99,559.69
2017,10,14,9,15,921.5,72.5,0.85,15.5,550.5,755.67,583.76
2017,10,14,9,30,937.0,75.0,0.8,16.0,591.0,793.08,605.77
2017,10,14,9,45,943.0,78.5,0.75,17.0,624.0,821.77,620.3
2017,10,14,10,0,949.0,82.0,0.7,18.0,657.0,847.29,632.53
2017,10,14,10,15,957.5,83.0,0.6,18.5,683.5,868.69,642.13
2017,10,14,10,30,966.0,84.0,0.5,19.0,710.0,886.74,649.43
2017,10,14,10,45,969.5,85.5,0.45,19.5,729.0,897.74,653.2
2017,10,14,11,0,973.0,87.0,0.4,20.0,748.0,905.08,654.83
2017,10,14,11,15,976.0,87.5,0.35,20.0,758.5,907.18,654.56
2017,10,14,11,30,979.0,88.0,0.3,20.0,769.0,905.55,652.18
2017,10,14,11,45,978.5,89.0,0.3,20.5,771.0,897.84,645.96
2017,10,14,12,0,978.0,90.0,0.3,21.0,773.0,886.45,637.65
2017,10,14,12,15,976.0,89.5,0.3,21.0,767.0,868.64,626.67
2017,10,14,12,30,974.0,89.0,0.3,21.0,761.0,847.34,613.63
2017,10,14,12,45,967.5,89.5,0.35,21.5,746.0,820.36,596.76
2017,10,14,13,0,961.0,90.0,0.4,22.0,731.0,790.31,577.94
2017,10,14,13,15,954.5,89.0,0.4,22.0,708.0,755.82,556.36
2017,10,14,13,30,948.0,88.0,0.4,22.0,685.0,718.65,532.43
2017,10,14,13,45,936.0,87.0,0.4,22.5,654.5,675.56,501.74
2017,10,14,14,0,924.0,86.0,0.4,23.0,624.0,630.6,469.15
2017,10,14,14,15,910.0,84.0,0.4,22.5,587.0,581.91,434.86
2017,10,14,14,30,896.0,82.0,0.4,22.0,550.0,532.02,398.46
2017,10,14,14,45,875.0,79.5,0.4,22.0,507.0,477.25,356.5
2017,10,14,15,0,854.0,77.0,0.4,22.0,464.0,422.55,313.19
2017,10,14,15,15,826.0,73.5,0.4,21.5,416.0,364.78,266.77
2017,10,14,15,30,798.0,70.0,0.4,21.0,368.0,308.43,220.0
2017,10,14,15,45,757.0,65.5,0.45,21.0,317.0,249.65,170.58
2017,10,14,16,0,716.0,61.0,0.5,21.0,266.0,194.4,124.09
2017,10,14,16,15,652.5,55.0,0.6,20.0,213.5,136.71,78.86
2017,10,14,16,30,589.0,49.0,0.7,19.0,161.0,87.29,44.56
2017,10,14,16,45,479.0,39.5,0.8,18.0,112.5,40.65,20.91
2017,10,14,17,0,369.0,30.0,0.9,17.0,64.0,23.44,13.67
2017,10,14,17,15,184.5,15.0,0.95,16.0,32.0,11.56,0.0
2017,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2017,10,15,6,30,0.0,18.0,1.1,9.0,18.0,17.69,0.0
2017,10,15,6,45,200.0,30.5,1.1,10.0,57.5,111.59,76.97
2017,10,15,7,0,400.0,43.0,1.1,11.0,97.0,207.15,159.8
2017,10,15,7,15,487.0,52.5,1.1,11.5,146.0,273.62,218.36
2017,10,15,7,30,574.0,62.0,1.1,12.0,195.0,347.58,281.6
2017,10,15,7,45,631.0,68.5,1.15,13.0,246.0,409.95,333.31
2017,10,15,8,0,688.0,75.0,1.2,14.0,297.0,475.79,385.66
2017,10,15,8,15,725.0,80.5,1.15,15.0,346.0,531.68,427.72
2017,10,15,8,30,762.0,86.0,1.1,16.0,395.0,588.41,468.58
2017,10,15,8,45,789.5,89.5,1.05,17.0,440.5,634.31,499.94
2017,10,15,9,0,817.0,93.0,1.0,18.0,486.0,682.31,531.41
2017,10,15,9,15,835.5,95.5,0.95,19.0,525.5,721.62,554.48
2017,10,15,9,30,854.0,98.0,0.9,20.0,565.0,759.02,575.68
2017,10,15,9,45,867.5,100.5,0.9,21.0,598.5,790.4,593.0
2017,10,15,10,0,881.0,103.0,0.9,22.0,632.0,819.14,608.35
2017,10,15,10,15,890.0,104.5,0.9,22.5,658.5,840.31,619.75
2017,10,15,10,30,899.0,106.0,0.9,23.0,685.0,858.33,629.17
2017,10,15,10,45,905.0,107.0,0.9,24.0,703.5,870.05,633.35
2017,10,15,11,0,911.0,108.0,0.9,25.0,722.0,873.63,632.46
2017,10,15,11,15,914.0,108.5,0.85,25.0,732.5,875.55,632.37
2017,10,15,11,30,917.0,109.0,0.8,25.0,743.0,873.96,630.18
2017,10,15,11,45,917.0,109.5,0.8,25.5,745.0,866.41,624.02
2017,10,15,12,0,917.0,110.0,0.8,26.0,747.0,855.41,615.88
2017,10,15,12,15,915.0,109.5,0.8,26.0,741.0,838.37,605.24
2017,10,15,12,30,913.0,109.0,0.8,26.0,735.0,818.06,592.64
2017,10,15,12,45,922.5,102.0,0.8,26.5,723.5,796.34,578.06
2017,10,15,13,0,932.0,95.0,0.8,27.0,712.0,771.02,561.21
2017,10,15,13,15,924.5,94.0,0.8,26.5,689.5,736.67,540.59
2017,10,15,13,30,917.0,93.0,0.8,26.0,667.0,699.79,517.21
2017,10,15,13,45,906.5,91.0,0.8,26.0,637.0,657.71,488.0
2017,10,15,14,0,896.0,89.0,0.8,26.0,607.0,613.75,456.76
2017,10,15,14,15,881.0,87.0,0.75,25.5,570.0,566.07,422.4
2017,10,15,14,30,866.0,85.0,0.7,25.0,533.0,516.68,385.75
2017,10,15,14,45,845.5,82.0,0.7,25.0,490.5,463.09,344.54
2017,10,15,15,0,825.0,79.0,0.7,25.0,448.0,409.6,302.07
2017,10,15,15,15,795.5,75.5,0.7,24.5,401.0,352.88,256.51
2017,10,15,15,30,766.0,72.0,0.7,24.0,354.0,297.8,210.88
2017,10,15,15,45,723.5,67.0,0.75,23.5,303.5,240.07,162.91
2017,10,15,16,0,681.0,62.0,0.8,23.0,253.0,184.46,116.76
2017,10,15,16,15,616.0,55.5,0.9,22.0,202.0,129.91,74.45
2017,10,15,16,30,551.0,49.0,1.0,21.0,151.0,82.27,41.96
2017,10,15,16,45,441.0,39.0,1.1,20.0,104.5,37.78,19.92
2017,10,15,17,0,331.0,29.0,1.2,19.0,58.0,22.75,12.69
2017,10,15,17,15,165.5,14.5,1.2,18.0,29.0,14.25,0.0
2017,10,15,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,8.5,1.0,11.0,8.5,0.0,0.0
2017,10,16,6,30,0.0,17.0,0.9,11.0,17.0,16.71,0.0
2017,10,16,6,45,206.0,29.0,0.8,11.5,56.0,110.42,74.1
2017,10,16,7,0,412.0,41.0,0.7,12.0,95.0,208.43,159.22
2017,10,16,7,15,498.5,50.5,0.65,12.5,144.0,274.93,217.23
2017,10,16,7,30,585.0,60.0,0.6,13.0,193.0,348.9,279.56
2017,10,16,7,45,639.0,66.5,0.6,14.0,243.5,410.03,329.35
2017,10,16,8,0,693.0,73.0,0.6,15.0,294.0,474.36,379.39
2017,10,16,8,15,730.0,78.0,0.55,15.5,342.5,529.69,420.8
2017,10,16,8,30,767.0,83.0,0.5,16.0,391.0,583.18,459.25
2017,10,16,8,45,751.5,86.5,0.5,17.0,416.5,603.66,471.92
2017,10,16,9,0,736.0,90.0,0.5,18.0,442.0,620.65,481.87
2017,10,16,9,15,796.5,93.0,0.45,18.5,501.5,688.21,526.55
2017,10,16,9,30,857.0,96.0,0.4,19.0,561.0,756.28,569.06
2017,10,16,9,45,871.5,98.0,0.4,20.0,595.0,787.82,585.71
2017,10,16,10,0,886.0,100.0,0.4,21.0,629.0,816.76,600.9
2017,10,16,10,15,895.5,101.5,0.4,21.5,655.5,838.32,612.31
2017,10,16,10,30,905.0,103.0,0.4,22.0,682.0,856.72,621.78
2017,10,16,10,45,912.0,104.0,0.4,23.0,701.0,864.48,623.34
2017,10,16,11,0,919.0,105.0,0.4,24.0,720.0,873.67,626.05
2017,10,16,11,15,922.5,105.5,0.4,24.5,730.5,875.95,625.7
2017,10,16,11,30,926.0,106.0,0.4,25.0,741.0,874.7,623.38
2017,10,16,11,45,927.5,105.5,0.45,25.5,743.5,867.2,618.3
2017,10,16,12,0,929.0,105.0,0.5,26.0,746.0,856.19,611.22
2017,10,16,12,15,926.5,105.0,0.55,26.0,739.5,839.11,601.6
2017,10,16,12,30,924.0,105.0,0.6,26.0,733.0,818.74,589.97
2017,10,16,12,45,920.0,103.5,0.65,26.0,718.5,792.51,574.55
2017,10,16,13,0,916.0,102.0,0.7,26.0,704.0,763.3,557.12
2017,10,16,13,15,908.0,101.0,0.7,26.0,681.0,729.03,535.49
2017,10,16,13,30,900.0,100.0,0.7,26.0,658.0,693.93,511.73
2017,10,16,13,45,756.0,130.5,0.75,26.0,584.5,603.51,448.63
2017,10,16,14,0,612.0,161.0,0.8,26.0,511.0,520.11,389.27
2017,10,16,14,15,471.0,185.5,0.8,25.5,445.5,439.89,331.24
2017,10,16,14,30,330.0,210.0,0.8,25.0,380.0,369.74,279.51
2017,10,16,14,45,564.0,147.5,0.85,25.0,409.0,397.29,299.08
2017,10,16,15,0,798.0,85.0,0.9,25.0,438.0,401.67,297.59
2017,10,16,15,15,767.0,80.5,0.9,24.0,390.5,344.9,251.89
2017,10,16,15,30,736.0,76.0,0.9,23.0,343.0,288.73,205.67
2017,10,16,15,45,689.0,71.0,0.95,22.5,293.0,231.5,157.97
2017,10,16,16,0,642.0,66.0,1.0,22.0,243.0,178.53,113.99
2017,10,16,16,15,574.0,58.5,1.0,20.5,193.0,125.1,72.84
2017,10,16,16,30,506.0,51.0,1.0,19.0,143.0,78.98,41.68
2017,10,16,16,45,393.5,39.5,1.0,18.0,97.5,36.06,20.25
2017,10,16,17,0,281.0,28.0,1.0,17.0,52.0,22.06,11.91
2017,10,16,17,15,140.5,14.0,0.95,16.0,26.0,13.76,0.0
2017,10,16,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,6,15,46.0,5.5,0.75,12.0,7.0,0.0,0.0
2017,10,17,6,30,92.0,11.0,0.7,12.0,14.0,33.95,0.0
2017,10,17,6,45,219.5,26.0,0.7,12.5,49.5,110.34,71.71
2017,10,17,7,0,347.0,41.0,0.7,13.0,85.0,184.39,139.99
2017,10,17,7,15,432.0,52.0,0.65,13.5,132.0,248.44,195.73
2017,10,17,7,30,517.0,63.0,0.6,14.0,179.0,319.99,255.99
2017,10,17,7,45,489.0,83.0,0.55,14.5,213.5,351.69,282.96
2017,10,17,8,0,461.0,103.0,0.5,15.0,248.0,378.49,304.49
2017,10,17,8,15,515.5,104.5,0.45,15.5,291.0,429.77,344.25
2017,10,17,8,30,570.0,106.0,0.4,16.0,334.0,487.75,387.26
2017,10,17,8,45,616.0,107.5,0.35,17.0,378.0,539.37,423.24
2017,10,17,9,0,662.0,109.0,0.3,18.0,422.0,591.93,458.57
2017,10,17,9,15,720.5,111.0,0.35,19.0,477.5,654.49,500.91
2017,10,17,9,30,779.0,113.0,0.4,20.0,533.0,717.66,541.43
2017,10,17,9,45,682.0,145.5,0.45,21.0,529.0,696.39,523.14
2017,10,17,10,0,585.0,178.0,0.5,22.0,525.0,664.15,497.67
2017,10,17,10,15,587.0,187.0,0.55,22.5,548.0,683.19,510.0
2017,10,17,10,30,589.0,196.0,0.6,23.0,571.0,699.94,520.03
2017,10,17,10,45,486.5,239.5,0.65,23.5,555.0,666.66,493.81
2017,10,17,11,0,384.0,283.0,0.7,24.0,539.0,622.03,460.44
2017,10,17,11,15,455.5,261.5,0.7,24.0,569.0,662.94,490.08
2017,10,17,11,30,527.0,240.0,0.7,24.0,599.0,694.49,512.29
2017,10,17,11,45,523.5,242.0,0.75,24.5,599.5,687.69,506.63
2017,10,17,12,0,520.0,244.0,0.8,25.0,600.0,678.87,500.08
2017,10,17,12,15,470.0,261.5,0.85,24.5,581.5,648.03,479.43
2017,10,17,12,30,420.0,279.0,0.9,24.0,563.0,611.33,454.8
2017,10,17,12,45,296.0,296.0,0.95,24.0,494.5,526.37,393.8
2017,10,17,13,0,172.0,313.0,1.0,24.0,426.0,441.2,331.56
2017,10,17,13,15,184.5,301.5,1.0,24.0,419.0,431.01,325.3
2017,10,17,13,30,197.0,290.0,1.0,24.0,412.0,419.57,317.47
2017,10,17,13,45,143.0,273.0,1.05,24.0,359.5,360.66,273.96
2017,10,17,14,0,89.0,256.0,1.1,24.0,307.0,302.9,230.94
2017,10,17,14,15,158.0,240.0,1.1,23.5,323.0,320.98,246.14
2017,10,17,14,30,227.0,224.0,1.1,23.0,339.0,330.26,253.62
2017,10,17,14,45,205.0,212.5,1.1,23.0,310.0,297.16,227.95
2017,10,17,15,0,183.0,201.0,1.1,23.0,281.0,265.69,203.51
2017,10,17,15,15,175.0,179.5,1.05,22.0,249.5,231.47,177.17
2017,10,17,15,30,167.0,158.0,1.0,21.0,218.0,197.98,150.81
2017,10,17,15,45,153.5,136.0,0.95,20.5,185.0,163.57,123.12
2017,10,17,16,0,140.0,114.0,0.9,20.0,152.0,130.67,96.48
2017,10,17,16,15,115.5,91.5,0.85,19.0,118.5,97.61,70.47
2017,10,17,16,30,91.0,69.0,0.8,18.0,85.0,67.61,47.37
2017,10,17,16,45,51.5,47.5,0.8,17.0,56.0,41.54,28.13
2017,10,17,17,0,12.0,26.0,0.8,16.0,27.0,24.14,13.13
2017,10,17,17,15,6.0,13.0,0.85,15.5,13.5,12.78,0.0
2017,10,17,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,18,6,15,61.5,6.0,0.85,7.5,7.5,0.0,0.0
2017,10,18,6,30,123.0,12.0,0.7,8.0,15.0,42.47,0.0
2017,10,18,6,45,280.5,24.5,0.6,8.5,53.0,125.82,80.59
2017,10,18,7,0,438.0,37.0,0.5,9.0,91.0,211.43,161.62
2017,10,18,7,15,525.5,45.5,0.4,9.5,140.0,277.77,220.17
2017,10,18,7,30,613.0,54.0,0.3,10.0,189.0,351.69,282.7
2017,10,18,7,45,670.0,59.0,0.25,10.5,239.5,413.29,333.46
2017,10,18,8,0,727.0,64.0,0.2,11.0,290.0,475.88,382.82
2017,10,18,8,15,762.5,68.0,0.15,11.5,338.5,530.4,423.87
2017,10,18,8,30,798.0,72.0,0.1,12.0,387.0,585.47,463.67
2017,10,18,8,45,824.0,75.0,0.1,13.0,432.0,633.36,496.31
2017,10,18,9,0,850.0,78.0,0.1,14.0,477.0,680.36,526.71
2017,10,18,9,15,868.0,80.5,0.1,15.0,516.5,719.84,550.02
2017,10,18,9,30,886.0,83.0,0.1,16.0,556.0,757.32,571.52
2017,10,18,9,45,889.5,88.0,0.15,17.0,587.5,784.39,586.3
2017,10,18,10,0,893.0,93.0,0.2,18.0,619.0,808.33,599.13
2017,10,18,10,15,902.0,94.5,0.25,18.5,645.0,824.7,608.17
2017,10,18,10,30,911.0,96.0,0.3,19.0,671.0,842.66,618.49
2017,10,18,10,45,918.0,96.5,0.4,20.0,690.0,854.62,624.76
2017,10,18,11,0,925.0,97.0,0.5,21.0,709.0,863.18,629.06
2017,10,18,11,15,928.0,97.5,0.55,21.0,719.0,864.99,630.61
2017,10,18,11,30,931.0,98.0,0.6,21.0,729.0,863.25,630.12
2017,10,18,11,45,931.5,98.0,0.7,21.5,731.0,855.41,625.56
2017,10,18,12,0,932.0,98.0,0.8,22.0,733.0,844.07,618.83
2017,10,18,12,15,929.5,98.0,0.85,21.5,726.0,826.95,609.89
2017,10,18,12,30,927.0,98.0,0.9,21.0,719.0,806.55,598.81
2017,10,18,12,45,895.5,107.5,1.0,21.0,698.0,774.51,579.42
2017,10,18,13,0,864.0,117.0,1.1,21.0,677.0,737.65,556.51
2017,10,18,13,15,855.0,115.5,1.15,20.5,654.5,703.26,534.44
2017,10,18,13,30,846.0,114.0,1.2,20.0,632.0,666.69,509.83
2017,10,18,13,45,832.0,112.5,1.25,20.0,601.5,625.08,479.95
2017,10,18,14,0,818.0,111.0,1.3,20.0,571.0,582.09,448.27
2017,10,18,14,15,800.0,108.0,1.3,19.5,534.5,534.35,412.69
2017,10,18,14,30,782.0,105.0,1.3,19.0,498.0,485.67,375.28
2017,10,18,14,45,755.0,101.5,1.35,18.5,455.5,432.55,333.51
2017,10,18,15,0,728.0,98.0,1.4,18.0,413.0,380.35,291.05
2017,10,18,15,15,694.5,93.0,1.4,17.5,367.0,325.76,245.4
2017,10,18,15,30,661.0,88.0,1.4,17.0,321.0,273.43,200.56
2017,10,18,15,45,611.0,81.0,1.4,16.5,272.0,217.95,153.32
2017,10,18,16,0,561.0,74.0,1.4,16.0,223.0,167.2,110.6
2017,10,18,16,15,490.5,64.0,1.3,15.0,175.0,116.19,70.82
2017,10,18,16,30,420.0,54.0,1.2,14.0,127.0,72.9,41.33
2017,10,18,16,45,313.5,40.0,1.2,13.5,84.5,33.4,23.41
2017,10,18,17,0,207.0,26.0,1.2,13.0,42.0,20.23,9.68
2017,10,18,17,15,103.5,13.0,1.15,12.0,21.0,12.78,0.0
2017,10,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,6,15,78.0,5.0,0.85,7.0,6.5,0.0,0.0
2017,10,19,6,30,156.0,10.0,0.9,7.0,13.0,48.41,0.0
2017,10,19,6,45,305.0,20.5,0.95,7.5,49.5,127.27,78.46
2017,10,19,7,0,454.0,31.0,1.0,8.0,86.0,206.1,157.68
2017,10,19,7,15,537.0,38.0,1.0,8.0,132.5,269.69,215.93
2017,10,19,7,30,620.0,45.0,1.0,8.0,179.0,340.26,278.39
2017,10,19,7,45,668.0,50.0,1.0,8.5,227.0,397.7,328.0
2017,10,19,8,0,716.0,55.0,1.0,9.0,275.0,457.72,377.66
2017,10,19,8,15,368.5,100.0,0.95,9.5,214.0,337.18,279.6
2017,10,19,8,30,21.0,145.0,0.9,10.0,153.0,159.97,129.94
2017,10,19,8,45,48.5,172.0,0.85,10.5,193.5,213.87,174.9
2017,10,19,9,0,76.0,199.0,0.8,11.0,234.0,263.18,214.16
2017,10,19,9,15,46.5,196.0,0.8,11.5,218.0,238.83,192.81
2017,10,19,9,30,17.0,193.0,0.8,12.0,202.0,206.19,165.16
2017,10,19,9,45,171.0,222.5,0.8,12.5,322.0,369.95,297.79
2017,10,19,10,0,325.0,252.0,0.8,13.0,442.0,532.54,420.74
2017,10,19,10,15,170.5,237.5,0.8,13.0,337.5,389.05,308.2
2017,10,19,10,30,16.0,223.0,0.8,13.0,233.0,234.95,185.19
2017,10,19,10,45,61.5,267.0,0.8,13.5,307.5,325.81,257.41
2017,10,19,11,0,107.0,311.0,0.8,14.0,382.0,409.77,320.64
2017,10,19,11,15,85.5,307.5,0.85,14.0,364.5,386.99,302.23
2017,10,19,11,30,64.0,304.0,0.9,14.0,347.0,364.18,284.58
2017,10,19,11,45,65.5,304.0,0.95,14.5,348.5,363.59,283.92
2017,10,19,12,0,67.0,304.0,1.0,15.0,350.0,362.79,282.97
2017,10,19,12,15,67.0,301.5,1.05,15.0,347.0,357.93,279.48
2017,10,19,12,30,67.0,299.0,1.1,15.0,344.0,352.88,275.91
2017,10,19,12,45,45.5,271.0,1.2,15.5,301.5,305.52,239.19
2017,10,19,13,0,24.0,243.0,1.3,16.0,259.0,255.32,200.04
2017,10,19,13,15,23.0,236.0,1.3,15.5,250.5,246.57,193.99
2017,10,19,13,30,22.0,229.0,1.3,15.0,242.0,237.85,187.74
2017,10,19,13,45,21.5,218.5,1.35,15.0,231.0,226.0,178.74
2017,10,19,14,0,21.0,208.0,1.4,15.0,220.0,214.17,169.72
2017,10,19,14,15,19.5,195.5,1.4,14.5,206.5,199.89,158.95
2017,10,19,14,30,18.0,183.0,1.4,14.0,193.0,185.74,148.18
2017,10,19,14,45,415.0,124.0,1.4,14.0,303.0,303.48,242.05
2017,10,19,15,0,812.0,65.0,1.4,14.0,413.0,378.03,293.43
2017,10,19,15,15,784.0,62.0,1.3,13.5,368.0,323.62,245.35
2017,10,19,15,30,756.0,59.0,1.2,13.0,323.0,270.71,198.28
2017,10,19,15,45,713.0,55.0,1.2,13.0,275.0,215.21,149.08
2017,10,19,16,0,670.0,51.0,1.2,13.0,227.0,163.48,103.97
2017,10,19,16,15,604.5,45.5,1.1,12.5,178.5,111.78,62.91
2017,10,19,16,30,539.0,40.0,1.0,12.0,130.0,65.27,31.69
2017,10,19,16,45,420.0,31.0,0.95,11.5,86.5,24.06,15.39
2017,10,19,17,0,301.0,22.0,0.9,11.0,43.0,16.99,6.67
2017,10,19,17,15,150.5,11.0,0.85,10.5,21.5,10.81,0.0
2017,10,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,4.0,0.85,7.0,4.0,0.0,0.0
2017,10,20,6,30,0.0,8.0,0.8,7.0,8.0,7.86,0.0
2017,10,20,6,45,61.5,25.0,0.75,7.5,32.5,53.26,29.64
2017,10,20,7,0,123.0,42.0,0.7,8.0,57.0,99.45,75.64
2017,10,20,7,15,154.5,62.0,0.75,8.5,89.5,140.44,112.5
2017,10,20,7,30,186.0,82.0,0.8,9.0,122.0,183.83,150.68
2017,10,20,7,45,204.0,102.0,0.85,9.5,155.5,222.98,184.45
2017,10,20,8,0,222.0,122.0,0.9,10.0,189.0,263.13,218.04
2017,10,20,8,15,239.0,138.5,0.9,10.5,221.5,299.35,247.41
2017,10,20,8,30,256.0,155.0,0.9,11.0,254.0,336.24,276.51
2017,10,20,8,45,539.5,116.5,0.95,11.5,356.0,494.34,403.67
2017,10,20,9,0,823.0,78.0,1.0,12.0,458.0,656.78,527.15
2017,10,20,9,15,841.0,80.5,1.05,12.0,496.5,695.26,552.43
2017,10,20,9,30,859.0,83.0,1.1,12.0,535.0,731.82,577.53
2017,10,20,9,45,674.0,144.5,1.15,12.5,512.5,682.47,538.99
2017,10,20,10,0,489.0,206.0,1.2,13.0,490.0,615.33,485.5
2017,10,20,10,15,310.0,250.0,1.2,13.0,433.0,520.68,411.69
2017,10,20,10,30,131.0,294.0,1.2,13.0,376.0,420.47,331.68
2017,10,20,10,45,302.0,270.0,1.3,13.5,465.0,538.71,425.24
2017,10,20,11,0,473.0,246.0,1.4,14.0,554.0,657.69,514.32
2017,10,20,11,15,504.5,238.5,1.45,14.0,571.5,673.12,525.03
2017,10,20,11,30,536.0,231.0,1.5,14.0,589.0,686.42,535.24
2017,10,20,11,45,724.5,163.5,1.6,14.0,649.0,761.24,593.27
2017,10,20,12,0,913.0,96.0,1.7,14.0,709.0,820.08,634.88
2017,10,20,12,15,629.0,194.0,1.75,13.5,615.0,696.65,545.74
2017,10,20,12,30,345.0,292.0,1.8,13.0,521.0,564.52,444.42
2017,10,20,12,45,324.0,290.0,1.85,13.0,501.0,537.33,424.96
2017,10,20,13,0,303.0,288.0,1.9,13.0,481.0,510.01,404.4
2017,10,20,13,15,597.0,188.0,1.95,13.0,552.5,599.56,477.86
2017,10,20,13,30,891.0,88.0,2.0,13.0,624.0,660.35,526.78
2017,10,20,13,45,663.5,148.5,2.05,13.0,537.0,554.76,443.42
2017,10,20,14,0,436.0,209.0,2.1,13.0,450.0,458.12,366.78
2017,10,20,14,15,635.5,145.0,2.15,13.0,471.5,479.75,384.69
2017,10,20,14,30,835.0,81.0,2.2,13.0,493.0,481.25,384.11
2017,10,20,14,45,666.5,107.0,2.25,13.0,418.0,394.4,313.36
2017,10,20,15,0,498.0,133.0,2.3,13.0,343.0,320.36,253.05
2017,10,20,15,15,470.0,124.0,2.3,12.5,305.0,275.43,214.77
2017,10,20,15,30,442.0,115.0,2.3,12.0,267.0,232.61,177.53
2017,10,20,15,45,412.5,100.5,2.3,11.5,225.5,186.65,137.58
2017,10,20,16,0,383.0,86.0,2.3,11.0,184.0,143.5,100.44
2017,10,20,16,15,424.5,66.5,2.15,10.5,153.5,106.88,67.33
2017,10,20,16,30,466.0,47.0,2.0,10.0,123.0,65.89,35.44
2017,10,20,16,45,336.5,36.0,1.95,10.0,81.0,27.83,18.69
2017,10,20,17,0,207.0,25.0,1.9,10.0,39.0,20.24,7.99
2017,10,20,17,15,103.5,12.5,1.8,9.5,19.5,12.29,0.0
2017,10,20,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,6,45,216.5,16.0,1.05,6.0,40.5,92.93,50.23
2017,10,21,7,0,433.0,32.0,1.1,7.0,81.0,201.11,153.44
2017,10,21,7,15,522.5,39.0,1.15,7.5,128.0,265.13,212.07
2017,10,21,7,30,612.0,46.0,1.2,8.0,175.0,334.5,273.57
2017,10,21,7,45,668.5,50.5,1.25,8.5,223.5,394.84,326.13
2017,10,21,8,0,725.0,55.0,1.3,9.0,272.0,458.43,379.33
2017,10,21,8,15,759.5,58.5,1.3,9.5,319.0,511.1,421.77
2017,10,21,8,30,794.0,62.0,1.3,10.0,366.0,564.29,463.06
2017,10,21,8,45,819.5,64.0,1.3,10.5,409.0,610.06,497.3
2017,10,21,9,0,845.0,66.0,1.3,11.0,452.0,650.74,526.22
2017,10,21,9,15,862.0,68.0,1.3,11.5,490.0,688.33,551.2
2017,10,21,9,30,879.0,70.0,1.3,12.0,528.0,723.96,574.34
2017,10,21,9,45,891.5,71.0,1.3,12.5,560.5,752.81,592.32
2017,10,21,10,0,904.0,72.0,1.3,13.0,593.0,778.99,608.31
2017,10,21,10,15,912.5,73.0,1.3,13.5,618.0,799.17,620.01
2017,10,21,10,30,921.0,74.0,1.3,14.0,643.0,816.19,629.58
2017,10,21,10,45,926.5,74.5,1.3,14.5,661.0,826.95,634.9
2017,10,21,11,0,932.0,75.0,1.3,15.0,679.0,834.27,638.04
2017,10,21,11,15,934.5,75.5,1.3,15.0,688.5,835.67,638.47
2017,10,21,11,30,937.0,76.0,1.3,15.0,698.0,833.53,636.69
2017,10,21,11,45,937.5,76.0,1.3,15.5,700.0,825.69,630.03
2017,10,21,12,0,938.0,76.0,1.3,16.0,702.0,814.35,621.18
2017,10,21,12,15,936.5,75.5,1.3,16.0,695.5,797.47,609.86
2017,10,21,12,30,935.0,75.0,1.3,16.0,689.0,777.28,596.36
2017,10,21,12,45,933.0,73.5,1.3,16.5,675.5,752.42,578.61
2017,10,21,13,0,931.0,72.0,1.3,17.0,662.0,724.46,558.77
2017,10,21,13,15,924.5,71.0,1.3,17.0,640.0,691.09,536.12
2017,10,21,13,30,918.0,70.0,1.3,17.0,618.0,655.17,510.08
2017,10,21,13,45,908.0,69.0,1.3,17.0,589.0,614.81,479.83
2017,10,21,14,0,898.0,68.0,1.3,17.0,560.0,572.54,447.42
2017,10,21,14,15,884.0,66.5,1.3,16.5,525.0,526.03,411.71
2017,10,21,14,30,870.0,65.0,1.3,16.0,490.0,478.43,373.94
2017,10,21,14,45,852.5,62.0,1.35,16.0,449.0,426.99,331.48
2017,10,21,15,0,835.0,59.0,1.4,16.0,408.0,375.36,287.44
2017,10,21,15,15,807.0,56.5,1.4,15.5,363.0,320.85,240.35
2017,10,21,15,30,779.0,54.0,1.4,15.0,318.0,266.61,192.4
2017,10,21,15,45,740.0,49.5,1.4,15.0,270.0,210.7,142.81
2017,10,21,16,0,701.0,45.0,1.4,15.0,222.0,158.08,97.12
2017,10,21,16,15,635.5,40.0,1.3,14.0,174.0,105.68,56.36
2017,10,21,16,30,570.0,35.0,1.2,13.0,126.0,60.19,27.52
2017,10,21,16,45,451.5,27.0,1.1,12.5,82.5,21.42,12.86
2017,10,21,17,0,333.0,19.0,1.0,12.0,39.0,15.84,3.83
2017,10,21,17,15,166.5,9.5,1.0,11.5,19.5,9.34,0.0
2017,10,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
