Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,45,244.5,14.0,1.15,7.5,41.0,96.09,46.74
2017,10,22,7,0,489.0,28.0,1.2,8.0,82.0,211.5,159.56
2017,10,22,7,15,577.0,34.5,1.2,8.5,130.0,277.25,220.11
2017,10,22,7,30,665.0,41.0,1.2,9.0,178.0,350.42,284.68
2017,10,22,7,45,716.5,45.5,1.2,10.0,227.5,410.35,336.1
2017,10,22,8,0,768.0,50.0,1.2,11.0,277.0,473.07,387.39
2017,10,22,8,15,802.0,53.0,1.2,11.5,325.0,526.37,429.92
2017,10,22,8,30,836.0,56.0,1.2,12.0,373.0,576.19,468.29
2017,10,22,8,45,859.0,58.5,1.2,12.5,417.0,622.1,502.24
2017,10,22,9,0,882.0,61.0,1.2,13.0,461.0,666.9,533.45
2017,10,22,9,15,898.5,63.0,1.2,13.5,500.0,705.13,558.38
2017,10,22,9,30,915.0,65.0,1.2,14.0,539.0,741.23,581.41
2017,10,22,9,45,918.0,69.5,1.3,15.0,570.0,767.79,597.47
2017,10,22,10,0,921.0,74.0,1.4,16.0,601.0,791.16,611.26
2017,10,22,10,15,930.0,75.0,1.4,16.5,626.5,811.87,623.19
2017,10,22,10,30,939.0,76.0,1.4,17.0,652.0,829.38,632.94
2017,10,22,10,45,945.5,76.5,1.4,17.5,670.5,840.98,638.72
2017,10,22,11,0,952.0,77.0,1.4,18.0,689.0,849.09,642.28
2017,10,22,11,15,955.5,77.5,1.35,18.0,699.5,851.22,642.55
2017,10,22,11,30,959.0,78.0,1.3,18.0,710.0,849.72,640.56
2017,10,22,11,45,961.0,77.5,1.3,18.5,712.5,842.28,634.22
2017,10,22,12,0,963.0,77.0,1.3,19.0,715.0,831.24,625.68
2017,10,22,12,15,961.5,77.0,1.3,19.0,709.0,814.5,614.62
2017,10,22,12,30,960.0,77.0,1.3,19.0,703.0,794.35,601.39
2017,10,22,12,45,956.0,76.0,1.3,19.5,688.5,768.01,582.87
2017,10,22,13,0,952.0,75.0,1.3,20.0,674.0,738.6,562.33
2017,10,22,13,15,945.5,74.0,1.3,20.0,652.0,704.61,539.63
2017,10,22,13,30,939.0,73.0,1.3,20.0,630.0,668.02,513.21
2017,10,22,13,45,930.0,71.5,1.35,20.0,600.5,627.0,483.29
2017,10,22,14,0,921.0,70.0,1.4,20.0,571.0,583.95,451.01
2017,10,22,14,15,906.5,68.5,1.4,20.0,535.0,536.28,414.01
2017,10,22,14,30,892.0,67.0,1.4,20.0,499.0,487.51,375.08
2017,10,22,14,45,872.5,64.5,1.45,20.0,457.0,434.8,332.16
2017,10,22,15,0,853.0,62.0,1.5,20.0,415.0,382.01,287.77
2017,10,22,15,15,824.5,59.0,1.45,19.5,368.5,325.14,239.34
2017,10,22,15,30,796.0,56.0,1.4,19.0,322.0,270.41,191.57
2017,10,22,15,45,753.0,52.0,1.4,18.5,273.0,213.36,142.21
2017,10,22,16,0,710.0,48.0,1.4,18.0,224.0,160.02,97.01
2017,10,22,16,15,640.5,42.5,1.3,17.0,174.5,106.47,56.27
2017,10,22,16,30,571.0,37.0,1.2,16.0,125.0,60.33,27.9
2017,10,22,16,45,444.0,28.0,1.1,15.0,81.0,22.68,13.66
2017,10,22,17,0,317.0,19.0,1.0,14.0,37.0,16.09,2.34
2017,10,22,17,15,158.5,9.5,1.0,13.0,18.5,9.34,0.0
2017,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,23,6,45,229.5,14.5,0.85,9.5,39.0,92.62,38.85
2017,10,23,7,0,459.0,29.0,0.8,10.0,78.0,200.96,149.4
2017,10,23,7,15,550.0,36.0,0.85,11.0,125.5,266.86,209.03
2017,10,23,7,30,641.0,43.0,0.9,12.0,173.0,340.41,272.55
2017,10,23,7,45,695.0,47.5,1.0,13.0,222.0,400.35,323.58
2017,10,23,8,0,749.0,52.0,1.1,14.0,271.0,463.29,374.9
2017,10,23,8,15,784.0,55.5,1.1,15.0,318.5,516.85,416.39
2017,10,23,8,30,819.0,59.0,1.1,16.0,366.0,570.92,456.49
2017,10,23,8,45,844.0,61.5,1.1,17.0,410.0,613.5,486.64
2017,10,23,9,0,869.0,64.0,1.1,18.0,454.0,659.0,517.25
2017,10,23,9,15,886.0,66.0,1.1,18.5,493.0,697.05,541.58
2017,10,23,9,30,903.0,68.0,1.1,19.0,532.0,733.06,564.12
2017,10,23,9,45,916.0,69.0,1.15,20.0,564.5,762.61,581.37
2017,10,23,10,0,929.0,70.0,1.2,21.0,597.0,789.43,596.61
2017,10,23,10,15,937.5,71.0,1.2,21.5,622.5,809.83,607.95
2017,10,23,10,30,946.0,72.0,1.2,22.0,648.0,826.97,617.18
2017,10,23,10,45,951.0,73.0,1.25,23.0,666.0,837.97,621.84
2017,10,23,11,0,956.0,74.0,1.3,24.0,684.0,845.43,624.3
2017,10,23,11,15,959.0,74.5,1.25,24.5,694.0,847.13,623.05
2017,10,23,11,30,962.0,75.0,1.2,25.0,704.0,845.2,619.61
2017,10,23,11,45,962.0,75.0,1.2,25.5,706.0,836.72,612.74
2017,10,23,12,0,962.0,75.0,1.2,26.0,708.0,824.66,603.75
2017,10,23,12,15,960.5,75.0,1.2,26.0,701.5,807.95,593.04
2017,10,23,12,30,959.0,75.0,1.2,26.0,695.0,787.83,580.19
2017,10,23,12,45,952.0,75.5,1.2,26.5,680.0,761.02,561.84
2017,10,23,13,0,945.0,76.0,1.2,27.0,665.0,731.27,541.62
2017,10,23,13,15,938.0,75.0,1.15,27.0,643.0,697.19,518.83
2017,10,23,13,30,931.0,74.0,1.1,27.0,621.0,660.55,492.56
2017,10,23,13,45,920.5,73.0,1.1,27.0,591.5,619.49,463.12
2017,10,23,14,0,910.0,72.0,1.1,27.0,562.0,576.54,431.58
2017,10,23,14,15,895.0,70.0,1.05,27.0,526.0,528.62,395.28
2017,10,23,14,30,880.0,68.0,1.0,27.0,490.0,479.68,357.25
2017,10,23,14,45,859.5,65.5,1.0,27.0,448.0,427.19,315.77
2017,10,23,15,0,839.0,63.0,1.0,27.0,406.0,374.11,272.57
2017,10,23,15,15,809.0,60.0,0.9,26.0,360.0,318.26,226.89
2017,10,23,15,30,779.0,57.0,0.8,25.0,314.0,264.07,181.41
2017,10,23,15,45,735.0,52.5,0.75,24.5,265.0,207.41,133.95
2017,10,23,16,0,691.0,48.0,0.7,24.0,216.0,154.6,90.69
2017,10,23,16,15,618.5,42.5,0.8,22.5,167.0,102.08,52.44
2017,10,23,16,30,546.0,37.0,0.9,21.0,118.0,57.34,26.2
2017,10,23,16,45,415.0,27.5,1.0,19.5,75.5,22.41,12.99
2017,10,23,17,0,284.0,18.0,1.1,18.0,33.0,14.01,0.0
2017,10,23,17,15,142.0,9.0,1.05,17.5,16.5,8.85,0.0
2017,10,23,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,45,223.5,14.5,1.25,12.5,37.5,89.88,29.88
2017,10,24,7,0,447.0,29.0,1.3,13.0,75.0,195.6,143.16
2017,10,24,7,15,540.5,36.0,1.35,13.5,122.0,261.69,203.36
2017,10,24,7,30,634.0,43.0,1.4,14.0,169.0,335.59,267.64
2017,10,24,7,45,687.0,48.0,1.45,15.0,218.0,395.12,318.37
2017,10,24,8,0,740.0,53.0,1.5,16.0,267.0,457.59,369.26
2017,10,24,8,15,775.5,57.0,1.45,17.0,314.5,511.51,411.02
2017,10,24,8,30,811.0,61.0,1.4,18.0,362.0,566.0,451.31
2017,10,24,8,45,834.5,63.5,1.4,19.0,405.0,611.27,483.44
2017,10,24,9,0,858.0,66.0,1.4,20.0,448.0,651.29,510.59
2017,10,24,9,15,875.0,68.0,1.3,20.5,486.5,688.9,533.95
2017,10,24,9,30,892.0,70.0,1.2,21.0,525.0,724.51,555.27
2017,10,24,9,45,910.0,69.5,1.2,22.0,558.5,755.65,573.04
2017,10,24,10,0,928.0,69.0,1.2,23.0,592.0,784.3,588.86
2017,10,24,10,15,936.0,70.5,1.1,24.0,617.0,804.8,597.76
2017,10,24,10,30,944.0,72.0,1.0,25.0,642.0,822.05,604.37
2017,10,24,10,45,948.5,72.5,0.95,26.0,660.0,832.01,606.87
2017,10,24,11,0,953.0,73.0,0.9,27.0,678.0,838.45,607.21
2017,10,24,11,15,955.5,73.5,0.8,27.5,687.5,839.73,604.77
2017,10,24,11,30,958.0,74.0,0.7,28.0,697.0,837.39,600.15
2017,10,24,11,45,957.5,74.0,0.6,28.5,698.5,828.54,591.55
2017,10,24,12,0,957.0,74.0,0.5,29.0,700.0,816.15,580.93
2017,10,24,12,15,955.0,74.0,0.35,29.0,693.5,799.14,567.88
2017,10,24,12,30,953.0,74.0,0.2,29.0,687.0,778.77,553.04
2017,10,24,12,45,949.0,73.5,0.1,29.5,672.5,753.17,535.05
2017,10,24,13,0,945.0,73.0,0.0,30.0,658.0,724.53,515.81
2017,10,24,13,15,938.0,72.0,0.05,30.0,635.5,690.5,494.88
2017,10,24,13,30,931.0,71.0,0.1,30.0,613.0,653.92,470.8
2017,10,24,13,45,920.5,69.5,0.15,30.0,584.0,612.43,442.88
2017,10,24,14,0,910.0,68.0,0.2,30.0,555.0,569.05,412.89
2017,10,24,14,15,895.0,66.5,0.25,29.5,519.0,521.76,379.94
2017,10,24,14,30,880.0,65.0,0.3,29.0,483.0,473.44,344.94
2017,10,24,14,45,859.0,63.0,0.35,29.0,441.5,421.38,305.19
2017,10,24,15,0,838.0,61.0,0.4,29.0,400.0,369.42,264.07
2017,10,24,15,15,808.5,58.0,0.45,28.0,354.0,313.29,219.59
2017,10,24,15,30,779.0,55.0,0.5,27.0,308.0,259.42,175.41
2017,10,24,15,45,734.5,50.5,0.6,26.5,259.5,202.87,128.9
2017,10,24,16,0,690.0,46.0,0.7,26.0,211.0,150.21,86.41
2017,10,24,16,15,618.0,40.5,0.7,25.0,162.5,98.08,48.87
2017,10,24,16,30,546.0,35.0,0.7,24.0,114.0,53.63,23.53
2017,10,24,16,45,416.0,26.0,0.75,23.5,72.0,21.12,11.52
2017,10,24,17,0,286.0,17.0,0.8,23.0,30.0,14.41,0.0
2017,10,24,17,15,143.0,8.5,0.8,22.5,15.0,8.36,0.0
2017,10,24,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,25,6,45,227.0,13.5,0.8,13.5,36.0,87.32,19.7
2017,10,25,7,0,454.0,27.0,0.7,14.0,72.0,194.86,140.5
2017,10,25,7,15,547.0,34.0,0.7,14.5,119.0,260.55,200.1
2017,10,25,7,30,640.0,41.0,0.7,15.0,166.0,334.15,263.2
2017,10,25,7,45,694.5,45.5,0.7,16.0,214.5,393.82,313.05
2017,10,25,8,0,749.0,50.0,0.7,17.0,263.0,456.53,362.96
2017,10,25,8,15,784.5,53.5,0.65,18.0,310.5,510.03,403.27
2017,10,25,8,30,820.0,57.0,0.6,19.0,358.0,564.08,442.02
2017,10,25,8,45,844.0,59.0,0.6,20.0,401.5,605.19,470.39
2017,10,25,9,0,868.0,61.0,0.6,21.0,445.0,649.17,499.41
2017,10,25,9,15,885.5,63.0,0.6,21.5,483.5,687.34,523.18
2017,10,25,9,30,903.0,65.0,0.6,22.0,522.0,723.49,545.19
2017,10,25,9,45,914.5,66.5,0.6,23.0,554.0,752.35,560.87
2017,10,25,10,0,926.0,68.0,0.6,24.0,586.0,778.42,574.55
2017,10,25,10,15,934.5,69.5,0.55,24.5,611.5,799.21,584.93
2017,10,25,10,30,943.0,71.0,0.5,25.0,637.0,816.76,593.18
2017,10,25,10,45,948.5,71.5,0.5,26.0,655.0,827.45,596.79
2017,10,25,11,0,954.0,72.0,0.5,27.0,673.0,834.64,598.32
2017,10,25,11,15,957.0,72.5,0.5,27.0,683.0,836.28,598.84
2017,10,25,11,30,960.0,73.0,0.5,27.0,693.0,834.31,597.29
2017,10,25,11,45,961.0,73.0,0.5,27.5,695.0,826.59,591.12
2017,10,25,12,0,962.0,73.0,0.5,28.0,697.0,815.3,582.9
2017,10,25,12,15,960.5,73.0,0.5,28.0,690.5,798.59,572.54
2017,10,25,12,30,959.0,73.0,0.5,28.0,684.0,778.49,560.15
2017,10,25,12,45,947.0,75.5,0.55,28.5,668.0,750.38,542.33
2017,10,25,13,0,935.0,78.0,0.6,29.0,652.0,719.58,522.75
2017,10,25,13,15,928.0,77.0,0.6,29.0,630.0,685.84,500.8
2017,10,25,13,30,921.0,76.0,0.6,29.0,608.0,649.59,475.86
2017,10,25,13,45,910.5,74.5,0.65,29.0,579.0,608.47,447.54
2017,10,25,14,0,900.0,73.0,0.7,29.0,550.0,565.5,417.04
2017,10,25,14,15,884.5,71.0,0.7,28.5,514.0,517.9,382.61
2017,10,25,14,30,869.0,69.0,0.7,28.0,478.0,469.35,346.27
2017,10,25,14,45,847.0,67.0,0.75,28.0,436.5,417.12,305.6
2017,10,25,15,0,825.0,65.0,0.8,28.0,395.0,365.18,263.75
2017,10,25,15,15,794.0,61.5,0.8,27.0,349.0,309.49,218.75
2017,10,25,15,30,763.0,58.0,0.8,26.0,303.0,255.6,173.98
2017,10,25,15,45,714.5,54.0,0.85,25.0,254.0,199.73,127.99
2017,10,25,16,0,666.0,50.0,0.9,24.0,205.0,148.23,86.54
2017,10,25,16,15,589.0,43.5,0.85,22.5,157.0,96.28,49.32
2017,10,25,16,30,512.0,37.0,0.8,21.0,109.0,50.73,23.03
2017,10,25,16,45,369.5,27.0,0.8,20.0,67.5,20.52,11.1
2017,10,25,17,0,227.0,17.0,0.8,19.0,26.0,13.43,0.0
2017,10,25,17,15,113.5,8.5,0.75,18.5,13.0,8.36,0.0
2017,10,25,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,26,6,45,209.0,14.0,0.8,12.5,34.0,83.14,7.6
2017,10,26,7,0,418.0,28.0,0.7,13.0,68.0,186.46,134.04
2017,10,26,7,15,517.5,35.5,0.7,14.0,114.5,249.4,191.55
2017,10,26,7,30,617.0,43.0,0.7,15.0,161.0,324.73,255.61
2017,10,26,7,45,676.0,48.0,0.7,16.0,210.0,385.97,306.75
2017,10,26,8,0,735.0,53.0,0.7,17.0,259.0,450.63,358.24
2017,10,26,8,15,772.0,56.5,0.65,17.5,306.5,504.28,399.53
2017,10,26,8,30,809.0,60.0,0.6,18.0,354.0,558.6,439.5
2017,10,26,8,45,835.5,62.5,0.6,19.0,398.0,605.41,472.05
2017,10,26,9,0,862.0,65.0,0.6,20.0,442.0,647.2,499.97
2017,10,26,9,15,880.0,67.0,0.55,21.0,480.5,685.39,522.34
2017,10,26,9,30,898.0,69.0,0.5,22.0,519.0,721.61,542.64
2017,10,26,9,45,914.5,69.0,0.5,23.0,552.5,752.14,559.39
2017,10,26,10,0,931.0,69.0,0.5,24.0,586.0,780.11,574.22
2017,10,26,10,15,939.5,70.0,0.45,24.5,611.5,800.31,584.1
2017,10,26,10,30,948.0,71.0,0.4,25.0,637.0,817.27,591.91
2017,10,26,10,45,953.5,72.0,0.35,26.0,654.5,828.51,594.94
2017,10,26,11,0,959.0,73.0,0.3,27.0,672.0,836.23,595.87
2017,10,26,11,15,962.0,73.0,0.3,27.0,682.0,837.26,595.99
2017,10,26,11,30,965.0,73.0,0.3,27.0,692.0,834.67,594.07
2017,10,26,11,45,965.5,73.0,0.35,27.5,694.0,826.51,588.56
2017,10,26,12,0,966.0,73.0,0.4,28.0,696.0,814.77,580.99
2017,10,26,12,15,964.0,73.0,0.45,28.0,689.0,797.63,571.27
2017,10,26,12,30,962.0,73.0,0.5,28.0,682.0,777.1,559.45
2017,10,26,12,45,958.5,72.0,0.6,28.0,667.5,751.16,544.87
2017,10,26,13,0,955.0,71.0,0.7,28.0,653.0,722.13,528.07
2017,10,26,13,15,947.5,70.0,0.7,28.0,630.5,687.58,505.47
2017,10,26,13,30,940.0,69.0,0.7,28.0,608.0,650.49,479.71
2017,10,26,13,45,928.5,68.0,0.75,28.0,578.5,608.76,450.64
2017,10,26,14,0,917.0,67.0,0.8,28.0,549.0,565.19,419.37
2017,10,26,14,15,902.0,65.0,0.8,27.5,512.5,517.27,384.35
2017,10,26,14,30,887.0,63.0,0.8,27.0,476.0,468.33,347.32
2017,10,26,14,45,864.5,61.0,0.85,27.0,434.5,415.58,305.81
2017,10,26,15,0,842.0,59.0,0.9,27.0,393.0,363.06,263.07
2017,10,26,15,15,811.5,56.0,0.9,26.0,347.0,306.75,217.12
2017,10,26,15,30,781.0,53.0,0.9,25.0,301.0,252.77,171.82
2017,10,26,15,45,733.5,49.0,0.9,24.0,252.0,196.39,124.96
2017,10,26,16,0,686.0,45.0,0.9,23.0,203.0,144.21,82.75
2017,10,26,16,15,610.0,39.0,0.95,21.5,155.0,92.01,45.46
2017,10,26,16,30,534.0,33.0,1.0,20.0,107.0,47.92,21.0
2017,10,26,16,45,267.0,29.0,1.05,19.0,66.0,22.67,12.68
2017,10,26,17,0,0.0,25.0,1.1,18.0,25.0,22.22,0.0
2017,10,26,17,15,0.0,12.5,1.05,17.5,12.5,12.29,0.0
2017,10,26,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,27,6,45,211.5,13.0,0.85,12.5,33.0,81.58,0.0
2017,10,27,7,0,423.0,26.0,0.8,13.0,66.0,181.2,128.7
2017,10,27,7,15,521.5,33.5,0.75,13.5,112.0,247.37,189.85
2017,10,27,7,30,620.0,41.0,0.7,14.0,158.0,322.04,254.03
2017,10,27,7,45,677.5,46.0,0.7,15.0,206.5,382.41,304.85
2017,10,27,8,0,735.0,51.0,0.7,16.0,255.0,446.11,355.97
2017,10,27,8,15,772.0,54.5,0.6,16.5,302.0,499.56,397.02
2017,10,27,8,30,809.0,58.0,0.5,17.0,349.0,553.7,436.57
2017,10,27,8,45,834.5,60.5,0.45,18.0,392.5,595.75,465.34
2017,10,27,9,0,860.0,63.0,0.4,19.0,436.0,640.71,494.89
2017,10,27,9,15,877.5,65.5,0.35,20.0,474.5,679.0,517.33
2017,10,27,9,30,895.0,68.0,0.3,21.0,513.0,715.29,537.65
2017,10,27,9,45,905.5,70.0,0.25,22.5,544.5,743.63,551.09
2017,10,27,10,0,916.0,72.0,0.2,24.0,576.0,769.17,562.46
2017,10,27,10,15,924.5,73.0,0.2,24.5,601.5,789.07,572.95
2017,10,27,10,30,933.0,74.0,0.2,25.0,627.0,805.79,581.46
2017,10,27,10,45,938.5,75.0,0.2,25.5,644.5,816.85,586.44
2017,10,27,11,0,944.0,76.0,0.2,26.0,662.0,824.45,589.4
2017,10,27,11,15,947.0,76.5,0.25,26.0,672.0,826.0,590.69
2017,10,27,11,30,950.0,77.0,0.3,26.0,682.0,823.98,589.98
2017,10,27,11,45,950.0,77.0,0.4,26.5,683.5,815.52,585.12
2017,10,27,12,0,950.0,77.0,0.5,27.0,685.0,803.55,578.21
2017,10,27,12,15,948.0,77.0,0.55,27.0,678.5,786.64,568.47
2017,10,27,12,30,946.0,77.0,0.6,27.0,672.0,766.4,556.63
2017,10,27,12,45,928.0,82.0,0.65,27.0,654.5,737.16,538.86
2017,10,27,13,0,910.0,87.0,0.7,27.0,637.0,705.52,519.42
2017,10,27,13,15,902.0,85.5,0.7,27.0,615.0,671.37,496.04
2017,10,27,13,30,894.0,84.0,0.7,27.0,593.0,634.87,470.51
2017,10,27,13,45,881.5,82.5,0.75,27.0,563.5,593.62,441.57
2017,10,27,14,0,869.0,81.0,0.8,27.0,534.0,551.46,411.08
2017,10,27,14,15,852.0,79.0,0.8,26.5,498.0,504.16,376.32
2017,10,27,14,30,835.0,77.0,0.8,26.0,462.0,456.15,339.83
2017,10,27,14,45,811.0,74.0,0.85,26.0,420.5,403.87,298.61
2017,10,27,15,0,787.0,71.0,0.9,26.0,379.0,352.11,256.47
2017,10,27,15,15,753.0,67.5,0.85,25.0,333.5,297.66,211.91
2017,10,27,15,30,719.0,64.0,0.8,24.0,288.0,245.39,168.15
2017,10,27,15,45,667.5,58.5,0.8,23.5,240.0,188.9,121.43
2017,10,27,16,0,616.0,53.0,0.8,23.0,192.0,138.25,80.79
2017,10,27,16,15,532.5,45.5,0.85,21.5,145.0,87.88,45.37
2017,10,27,16,30,449.0,38.0,0.9,20.0,98.0,46.48,22.39
2017,10,27,16,45,301.5,26.5,1.0,19.0,59.0,20.49,10.66
2017,10,27,17,0,154.0,15.0,1.1,18.0,20.0,14.74,0.0
2017,10,27,17,15,77.0,7.5,1.1,17.5,10.0,7.37,0.0
2017,10,27,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,28,6,45,185.0,14.0,0.65,9.5,30.5,74.55,0.0
2017,10,28,7,0,370.0,28.0,0.6,10.0,61.0,168.82,120.02
2017,10,28,7,15,474.5,36.5,0.55,10.5,106.0,234.89,181.73
2017,10,28,7,30,579.0,45.0,0.5,11.0,151.0,310.45,246.84
2017,10,28,7,45,641.5,50.0,0.5,12.0,199.5,368.15,295.89
2017,10,28,8,0,704.0,55.0,0.5,13.0,248.0,432.76,348.15
2017,10,28,8,15,743.0,59.0,0.45,13.5,295.0,486.57,390.15
2017,10,28,8,30,782.0,63.0,0.4,14.0,342.0,541.26,430.99
2017,10,28,8,45,810.0,66.0,0.35,15.0,385.0,588.41,463.73
2017,10,28,9,0,838.0,69.0,0.3,16.0,428.0,634.85,494.59
2017,10,28,9,15,856.5,71.0,0.25,17.0,466.5,672.6,517.57
2017,10,28,9,30,875.0,73.0,0.2,18.0,505.0,704.08,534.91
2017,10,28,9,45,889.0,74.5,0.2,19.0,537.0,733.82,551.46
2017,10,28,10,0,903.0,76.0,0.2,20.0,569.0,760.98,566.03
2017,10,28,10,15,912.0,77.5,0.15,20.5,594.5,781.54,576.45
2017,10,28,10,30,921.0,79.0,0.1,21.0,620.0,798.98,584.94
2017,10,28,10,45,927.5,79.5,0.1,22.0,637.5,810.09,588.92
2017,10,28,11,0,934.0,80.0,0.1,23.0,655.0,817.79,590.88
2017,10,28,11,15,937.0,80.5,0.2,23.5,665.0,819.29,591.61
2017,10,28,11,30,940.0,81.0,0.3,24.0,675.0,817.26,590.57
2017,10,28,11,45,941.0,80.5,0.4,24.5,676.5,809.06,585.83
2017,10,28,12,0,942.0,80.0,0.5,25.0,678.0,797.37,579.02
2017,10,28,12,15,940.0,80.0,0.55,25.0,671.5,780.57,569.23
2017,10,28,12,30,938.0,80.0,0.6,25.0,665.0,760.48,557.36
2017,10,28,12,45,935.5,78.5,0.65,25.0,651.0,735.23,542.06
2017,10,28,13,0,933.0,77.0,0.7,25.0,637.0,706.95,524.65
2017,10,28,13,15,925.5,76.0,0.75,25.0,615.0,673.09,502.05
2017,10,28,13,30,918.0,75.0,0.8,25.0,593.0,636.77,476.86
2017,10,28,13,45,906.5,73.5,0.85,25.0,563.5,595.39,447.38
2017,10,28,14,0,895.0,72.0,0.9,25.0,534.0,552.25,415.74
2017,10,28,14,15,879.0,70.0,0.9,24.5,498.0,504.88,380.4
2017,10,28,14,30,863.0,68.0,0.9,24.0,462.0,456.63,343.17
2017,10,28,14,45,839.5,65.5,0.95,23.5,420.5,403.96,301.58
2017,10,28,15,0,816.0,63.0,1.0,23.0,379.0,351.71,258.8
2017,10,28,15,15,783.0,60.0,1.0,22.0,333.5,296.83,213.14
2017,10,28,15,30,750.0,57.0,1.0,21.0,288.0,243.96,168.08
2017,10,28,15,45,700.0,52.5,1.0,20.5,240.0,188.62,121.36
2017,10,28,16,0,650.0,48.0,1.0,20.0,192.0,137.82,79.99
2017,10,28,16,15,569.0,41.0,0.95,18.5,144.5,86.78,43.84
2017,10,28,16,30,488.0,34.0,0.9,17.0,97.0,42.64,19.35
2017,10,28,16,45,338.5,23.5,0.9,16.0,58.0,17.85,8.44
2017,10,28,17,0,189.0,13.0,0.9,15.0,19.0,12.78,0.0
2017,10,28,17,15,94.5,6.5,0.85,14.0,9.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,29,6,45,7.5,14.5,0.45,7.5,15.0,16.3,0.0
2017,10,29,7,0,15.0,29.0,0.4,8.0,30.0,37.1,23.64
2017,10,29,7,15,33.0,48.0,0.35,8.5,53.5,65.76,49.83
2017,10,29,7,30,51.0,67.0,0.3,9.0,77.0,95.25,75.79
2017,10,29,7,45,60.5,87.0,0.25,9.5,101.5,123.32,100.15
2017,10,29,8,0,70.0,107.0,0.2,10.0,126.0,151.87,124.26
2017,10,29,8,15,77.0,126.0,0.2,10.5,150.0,178.32,146.03
2017,10,29,8,30,84.0,145.0,0.2,11.0,174.0,205.07,167.49
2017,10,29,8,45,106.5,165.0,0.2,11.5,207.0,250.07,203.3
2017,10,29,9,0,129.0,185.0,0.2,12.0,240.0,289.21,233.53
2017,10,29,9,15,98.0,197.5,0.25,12.5,241.5,276.44,221.9
2017,10,29,9,30,67.0,210.0,0.3,13.0,243.0,269.43,215.03
2017,10,29,9,45,61.0,222.5,0.35,13.5,254.5,278.86,221.58
2017,10,29,10,0,55.0,235.0,0.4,14.0,266.0,287.9,227.65
2017,10,29,10,15,153.0,253.5,0.45,14.0,342.5,389.81,307.79
2017,10,29,10,30,251.0,272.0,0.5,14.0,419.0,485.21,379.83
2017,10,29,10,45,257.0,277.0,0.55,14.5,431.0,503.49,391.41
2017,10,29,11,0,263.0,282.0,0.6,15.0,443.0,512.56,397.23
2017,10,29,11,15,146.5,266.5,0.65,15.0,356.5,395.85,308.81
2017,10,29,11,30,30.0,251.0,0.7,15.0,270.0,280.35,218.92
2017,10,29,11,45,77.5,275.5,0.8,15.5,324.5,341.5,267.57
2017,10,29,12,0,125.0,300.0,0.9,16.0,379.0,407.88,317.91
2017,10,29,12,15,166.5,297.0,0.9,16.0,401.0,431.4,335.92
2017,10,29,12,30,208.0,294.0,0.9,16.0,423.0,452.92,352.6
2017,10,29,12,45,107.5,240.5,0.95,16.0,307.0,321.32,252.07
2017,10,29,13,0,7.0,187.0,1.0,16.0,191.0,187.61,146.71
2017,10,29,13,15,74.5,223.5,1.0,16.0,265.5,270.26,213.85
2017,10,29,13,30,142.0,260.0,1.0,16.0,340.0,348.63,274.82
2017,10,29,13,45,316.0,218.5,1.05,16.0,384.0,401.76,317.28
2017,10,29,14,0,490.0,177.0,1.1,16.0,428.0,441.05,347.57
2017,10,29,14,15,589.5,137.0,1.05,15.5,418.5,429.13,337.68
2017,10,29,14,30,689.0,97.0,1.0,15.0,409.0,405.75,317.92
2017,10,29,14,45,724.0,86.0,1.0,15.0,387.5,375.45,290.87
2017,10,29,15,0,759.0,75.0,1.0,15.0,366.0,341.24,259.36
2017,10,29,15,15,723.0,71.0,0.95,14.5,321.0,287.38,212.82
2017,10,29,15,30,687.0,67.0,0.9,14.0,276.0,234.82,166.85
2017,10,29,15,45,633.0,61.0,0.85,14.0,228.5,180.55,120.15
2017,10,29,16,0,579.0,55.0,0.8,14.0,181.0,131.34,79.5
2017,10,29,16,15,491.0,47.0,0.8,13.0,135.0,82.75,44.78
2017,10,29,16,30,403.0,39.0,0.8,12.0,89.0,43.68,23.0
2017,10,29,16,45,254.0,26.0,0.8,11.5,52.5,20.46,10.35
2017,10,29,17,0,105.0,13.0,0.8,11.0,16.0,12.78,0.0
2017,10,29,17,15,52.5,6.5,0.8,10.5,8.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,45,94.0,15.0,1.55,8.0,22.5,40.16,0.0
2017,10,30,7,0,188.0,30.0,1.6,8.0,45.0,110.36,76.5
2017,10,30,7,15,257.5,45.5,1.55,8.0,82.0,162.1,127.04
2017,10,30,7,30,327.0,61.0,1.5,8.0,119.0,219.88,178.9
2017,10,30,7,45,374.0,73.5,1.5,8.5,159.0,269.51,222.97
2017,10,30,8,0,421.0,86.0,1.5,9.0,199.0,322.47,268.51
2017,10,30,8,15,460.5,94.0,1.45,9.0,237.5,368.88,307.84
2017,10,30,8,30,500.0,102.0,1.4,9.0,276.0,417.13,347.52
2017,10,30,8,45,460.0,125.5,1.4,9.5,301.0,436.01,361.29
2017,10,30,9,0,420.0,149.0,1.4,10.0,326.0,450.39,371.0
2017,10,30,9,15,373.5,173.5,1.4,10.5,341.5,449.28,368.22
2017,10,30,9,30,327.0,198.0,1.4,11.0,357.0,452.77,368.69
2017,10,30,9,45,602.5,139.5,1.4,11.5,455.0,602.59,487.09
2017,10,30,10,0,878.0,81.0,1.4,12.0,553.0,742.11,588.76
2017,10,30,10,15,887.5,82.0,1.4,12.0,577.5,761.97,600.41
2017,10,30,10,30,897.0,83.0,1.4,12.0,602.0,778.81,611.31
2017,10,30,10,45,908.5,81.5,1.4,12.5,620.5,791.2,618.04
2017,10,30,11,0,920.0,80.0,1.4,13.0,639.0,800.35,622.61
2017,10,30,11,15,922.5,80.5,1.4,13.0,648.5,801.42,622.82
2017,10,30,11,30,925.0,81.0,1.4,13.0,658.0,799.04,620.85
2017,10,30,11,45,928.0,80.0,1.45,13.0,659.5,791.91,616.3
2017,10,30,12,0,931.0,79.0,1.5,13.0,661.0,781.31,609.46
2017,10,30,12,15,928.0,78.5,1.5,13.0,654.5,763.44,597.07
2017,10,30,12,30,925.0,78.0,1.5,13.0,648.0,742.38,582.54
2017,10,30,12,45,912.0,80.5,1.55,13.0,631.5,714.6,563.68
2017,10,30,13,0,899.0,83.0,1.6,13.0,615.0,684.3,542.51
2017,10,30,13,15,890.0,82.0,1.6,13.0,593.0,650.56,517.05
2017,10,30,13,30,881.0,81.0,1.6,13.0,571.0,614.56,489.41
2017,10,30,13,45,873.5,77.5,1.65,13.0,542.5,574.76,458.64
2017,10,30,14,0,866.0,74.0,1.7,13.0,514.0,533.03,425.51
2017,10,30,14,15,849.5,72.0,1.7,12.5,479.0,487.11,388.59
2017,10,30,14,30,833.0,70.0,1.7,12.0,444.0,439.79,349.39
2017,10,30,14,45,812.5,67.0,1.75,12.0,404.0,389.41,306.06
2017,10,30,15,0,792.0,64.0,1.8,12.0,364.0,339.23,261.65
2017,10,30,15,15,759.5,60.5,1.75,11.5,319.5,285.5,213.86
2017,10,30,15,30,727.0,57.0,1.7,11.0,275.0,233.77,167.14
2017,10,30,15,45,678.0,52.0,1.7,11.0,228.5,179.76,119.34
2017,10,30,16,0,629.0,47.0,1.7,11.0,182.0,130.21,77.48
2017,10,30,16,15,545.5,40.5,1.55,10.5,136.0,79.65,40.77
2017,10,30,16,30,462.0,34.0,1.4,10.0,90.0,39.3,19.03
2017,10,30,16,45,304.0,23.0,1.3,9.5,53.0,17.75,7.87
2017,10,30,17,0,146.0,12.0,1.2,9.0,16.0,11.8,0.0
2017,10,30,17,15,73.0,6.0,1.15,9.0,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,31,6,45,143.0,14.0,0.65,7.5,25.5,52.07,0.0
2017,10,31,7,0,286.0,28.0,0.6,8.0,51.0,137.74,93.24
2017,10,31,7,15,396.0,38.5,0.6,8.0,94.0,204.53,158.58
2017,10,31,7,30,506.0,49.0,0.6,8.0,137.0,280.0,224.81
2017,10,31,7,45,567.5,56.5,0.65,8.5,183.0,339.06,276.5
2017,10,31,8,0,629.0,64.0,0.7,9.0,229.0,402.05,329.63
2017,10,31,8,15,355.5,102.5,0.7,9.5,199.0,321.03,264.91
2017,10,31,8,30,82.0,141.0,0.7,10.0,169.0,199.2,163.47
2017,10,31,8,45,71.5,157.0,0.75,10.5,183.5,211.84,173.86
2017,10,31,9,0,61.0,173.0,0.8,11.0,198.0,223.65,182.6
2017,10,31,9,15,191.0,185.0,0.8,11.0,275.0,331.58,271.46
2017,10,31,9,30,321.0,197.0,0.8,11.0,352.0,446.53,361.93
2017,10,31,9,45,593.0,142.0,0.8,11.5,450.0,596.41,477.61
2017,10,31,10,0,865.0,87.0,0.8,12.0,548.0,740.89,581.14
2017,10,31,10,15,875.0,88.0,0.75,12.5,573.0,760.84,590.39
2017,10,31,10,30,885.0,89.0,0.7,13.0,598.0,777.8,599.17
2017,10,31,10,45,899.5,87.0,0.65,13.5,617.5,787.33,602.85
2017,10,31,11,0,914.0,85.0,0.6,14.0,637.0,798.09,607.54
2017,10,31,11,15,917.5,85.5,0.55,14.5,646.5,799.89,606.18
2017,10,31,11,30,921.0,86.0,0.5,15.0,656.0,798.24,602.76
2017,10,31,11,45,925.5,84.5,0.5,15.5,658.5,791.67,597.12
2017,10,31,12,0,930.0,83.0,0.5,16.0,661.0,781.63,589.36
2017,10,31,12,15,928.0,82.5,0.4,16.0,654.5,764.5,576.38
2017,10,31,12,30,926.0,82.0,0.3,16.0,648.0,744.14,561.47
2017,10,31,12,45,920.0,82.0,0.25,16.5,633.0,718.45,542.92
2017,10,31,13,0,914.0,82.0,0.2,17.0,618.0,689.94,522.11
2017,10,31,13,15,905.5,80.5,0.2,17.0,596.0,655.61,497.85
2017,10,31,13,30,897.0,79.0,0.2,17.0,574.0,618.96,471.48
2017,10,31,13,45,884.0,78.0,0.25,17.0,544.5,578.19,442.06
2017,10,31,14,0,871.0,77.0,0.3,17.0,515.0,536.53,411.08
2017,10,31,14,15,854.0,74.5,0.35,17.0,479.5,489.06,374.85
2017,10,31,14,30,837.0,72.0,0.4,17.0,444.0,440.89,336.84
2017,10,31,14,45,811.0,69.5,0.45,17.0,402.5,388.79,294.56
2017,10,31,15,0,785.0,67.0,0.5,17.0,361.0,337.39,251.47
2017,10,31,15,15,749.5,63.5,0.55,16.5,316.0,283.25,205.67
2017,10,31,15,30,714.0,60.0,0.6,16.0,271.0,231.45,160.92
2017,10,31,15,45,658.0,55.0,0.7,15.5,223.5,176.99,115.01
2017,10,31,16,0,602.0,50.0,0.8,15.0,176.0,126.35,74.0
2017,10,31,16,15,515.5,42.0,0.85,14.0,130.5,77.21,39.51
2017,10,31,16,30,429.0,34.0,0.9,13.0,85.0,37.32,18.32
2017,10,31,16,45,273.0,22.5,0.95,12.0,49.0,17.47,6.96
2017,10,31,17,0,117.0,11.0,1.0,11.0,13.0,10.81,0.0
2017,10,31,17,15,58.5,5.5,1.05,10.5,6.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
