Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,1,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,1,6,45,114.0,14.0,0.65,7.5,22.5,44.01,0.0
2017,11,1,7,0,228.0,28.0,0.6,8.0,45.0,117.66,77.18
2017,11,1,7,15,334.5,40.0,0.5,8.5,86.0,182.6,140.91
2017,11,1,7,30,441.0,52.0,0.4,9.0,127.0,255.08,203.67
2017,11,1,7,45,512.0,59.5,0.35,9.5,172.5,315.55,255.54
2017,11,1,8,0,583.0,67.0,0.3,10.0,218.0,380.76,309.33
2017,11,1,8,15,628.0,73.0,0.25,10.5,263.0,434.58,352.14
2017,11,1,8,30,673.0,79.0,0.2,11.0,308.0,490.04,394.49
2017,11,1,8,45,706.0,82.5,0.2,12.0,350.0,536.48,428.19
2017,11,1,9,0,739.0,86.0,0.2,13.0,392.0,582.83,460.63
2017,11,1,9,15,761.0,89.5,0.2,13.5,429.0,618.74,485.35
2017,11,1,9,30,783.0,93.0,0.2,14.0,466.0,655.98,510.39
2017,11,1,9,45,817.0,89.0,0.25,14.5,501.0,691.57,533.67
2017,11,1,10,0,851.0,85.0,0.3,15.0,536.0,725.41,555.31
2017,11,1,10,15,861.5,86.5,0.35,15.0,560.5,746.06,568.83
2017,11,1,10,30,872.0,88.0,0.4,15.0,585.0,763.77,580.62
2017,11,1,10,45,880.5,88.0,0.5,15.5,603.0,770.87,585.1
2017,11,1,11,0,889.0,88.0,0.6,16.0,621.0,779.19,590.68
2017,11,1,11,15,892.5,88.5,0.65,16.0,630.5,780.96,592.17
2017,11,1,11,30,896.0,89.0,0.7,16.0,640.0,779.39,591.61
2017,11,1,11,45,898.0,88.5,0.75,16.5,642.0,772.23,586.31
2017,11,1,12,0,900.0,88.0,0.8,17.0,644.0,761.74,578.91
2017,11,1,12,15,898.0,87.5,0.8,17.0,637.5,745.06,567.74
2017,11,1,12,30,896.0,87.0,0.8,17.0,631.0,725.26,554.57
2017,11,1,12,45,883.0,89.0,0.85,17.0,615.0,697.65,536.63
2017,11,1,13,0,870.0,91.0,0.9,17.0,599.0,669.79,517.22
2017,11,1,13,15,861.5,90.0,0.95,17.0,577.0,636.92,493.7
2017,11,1,13,30,853.0,89.0,1.0,17.0,555.0,601.86,468.02
2017,11,1,13,45,840.5,87.0,1.05,17.0,526.5,561.54,437.8
2017,11,1,14,0,828.0,85.0,1.1,17.0,498.0,519.75,405.59
2017,11,1,14,15,810.0,82.5,1.1,16.5,463.0,473.59,369.53
2017,11,1,14,30,792.0,80.0,1.1,16.0,428.0,426.93,331.89
2017,11,1,14,45,767.0,76.5,1.15,16.0,388.0,376.32,289.65
2017,11,1,15,0,742.0,73.0,1.2,16.0,348.0,326.44,246.78
2017,11,1,15,15,705.5,68.5,1.2,15.5,304.0,272.37,200.19
2017,11,1,15,30,669.0,64.0,1.2,15.0,260.0,221.55,155.68
2017,11,1,15,45,615.5,58.0,1.2,15.0,214.0,168.97,110.58
2017,11,1,16,0,562.0,52.0,1.2,15.0,168.0,121.39,71.73
2017,11,1,16,15,473.5,43.5,1.15,14.0,123.5,74.1,38.76
2017,11,1,16,30,385.0,35.0,1.1,13.0,79.0,36.32,18.71
2017,11,1,16,45,192.5,17.5,1.1,12.0,39.5,12.94,3.15
2017,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,2,6,45,107.5,13.5,0.45,8.5,21.5,41.52,0.0
2017,11,2,7,0,215.0,27.0,0.5,9.0,43.0,111.28,69.83
2017,11,2,7,15,323.5,39.5,0.5,9.0,83.5,177.11,135.87
2017,11,2,7,30,432.0,52.0,0.5,9.0,124.0,250.05,199.56
2017,11,2,7,45,502.0,60.0,0.5,9.5,169.0,310.02,251.48
2017,11,2,8,0,572.0,68.0,0.5,10.0,214.0,374.66,305.47
2017,11,2,8,15,381.0,102.5,0.5,10.0,207.5,332.56,272.87
2017,11,2,8,30,190.0,137.0,0.5,10.0,201.0,262.67,216.09
2017,11,2,8,45,459.5,112.0,0.5,10.5,293.5,415.87,341.41
2017,11,2,9,0,729.0,87.0,0.5,11.0,386.0,575.24,463.3
2017,11,2,9,15,751.0,90.5,0.55,11.5,422.5,613.41,489.31
2017,11,2,9,30,773.0,94.0,0.6,12.0,459.0,647.56,513.44
2017,11,2,9,45,785.5,97.5,0.65,12.5,489.5,676.01,532.54
2017,11,2,10,0,798.0,101.0,0.7,13.0,520.0,702.09,549.43
2017,11,2,10,15,809.0,102.5,0.7,13.0,544.5,722.31,562.44
2017,11,2,10,30,820.0,104.0,0.7,13.0,569.0,739.76,573.61
2017,11,2,10,45,828.5,105.0,0.75,13.5,586.5,751.87,580.82
2017,11,2,11,0,837.0,106.0,0.8,14.0,604.0,760.92,586.06
2017,11,2,11,15,480.0,197.5,0.8,14.0,484.0,587.39,457.98
2017,11,2,11,30,123.0,289.0,0.8,14.0,364.0,399.27,311.87
2017,11,2,11,45,122.5,290.0,0.85,14.5,365.0,397.33,311.47
2017,11,2,12,0,122.0,291.0,0.9,15.0,366.0,394.97,309.25
2017,11,2,12,15,79.5,270.0,0.9,15.0,318.5,332.41,260.95
2017,11,2,12,30,37.0,249.0,0.9,15.0,271.0,278.08,218.56
2017,11,2,12,45,37.0,243.0,0.95,15.0,265.0,270.13,212.94
2017,11,2,13,0,37.0,237.0,1.0,15.0,259.0,262.15,207.01
2017,11,2,13,15,35.5,229.0,1.0,15.0,249.5,251.12,198.58
2017,11,2,13,30,34.0,221.0,1.0,15.0,240.0,240.16,190.21
2017,11,2,13,45,25.5,201.5,1.05,15.5,215.5,211.01,167.05
2017,11,2,14,0,17.0,182.0,1.1,16.0,191.0,186.05,147.18
2017,11,2,14,15,15.0,170.0,1.1,15.5,177.0,172.31,136.74
2017,11,2,14,30,13.0,158.0,1.1,15.0,163.0,158.75,126.3
2017,11,2,14,45,10.0,144.0,1.1,15.0,147.5,143.06,113.79
2017,11,2,15,0,7.0,130.0,1.1,15.0,132.0,127.69,101.44
2017,11,2,15,15,3.5,114.0,1.05,14.5,115.0,110.6,87.72
2017,11,2,15,30,0.0,98.0,1.0,14.0,98.0,93.93,74.17
2017,11,2,15,45,0.0,80.5,1.0,14.0,80.5,76.96,59.86
2017,11,2,16,0,0.0,63.0,1.0,14.0,63.0,60.11,45.42
2017,11,2,16,15,0.0,46.0,0.9,13.5,46.0,43.88,31.37
2017,11,2,16,30,0.0,29.0,0.8,13.0,29.0,27.89,17.31
2017,11,2,16,45,0.0,14.5,0.75,12.5,14.5,13.99,3.12
2017,11,2,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,45,25.0,12.0,1.1,8.5,13.5,18.3,0.0
2017,11,3,7,0,50.0,24.0,1.1,9.0,27.0,45.31,24.69
2017,11,3,7,15,82.0,42.0,1.15,9.5,53.0,81.45,61.12
2017,11,3,7,30,114.0,60.0,1.2,10.0,79.0,117.8,93.54
2017,11,3,7,45,131.5,79.0,1.25,10.5,107.5,151.37,123.25
2017,11,3,8,0,149.0,98.0,1.3,11.0,136.0,185.94,153.15
2017,11,3,8,15,157.5,117.0,1.3,11.0,164.0,216.69,179.37
2017,11,3,8,30,166.0,136.0,1.3,11.0,192.0,247.59,205.08
2017,11,3,8,45,83.0,95.5,1.35,11.5,123.5,153.7,126.29
2017,11,3,9,0,0.0,55.0,1.4,12.0,55.0,53.14,39.83
2017,11,3,9,15,0.0,48.5,1.4,12.5,48.5,46.85,34.4
2017,11,3,9,30,0.0,42.0,1.4,13.0,42.0,40.57,28.92
2017,11,3,9,45,173.5,128.0,1.45,13.5,218.5,266.48,219.59
2017,11,3,10,0,347.0,214.0,1.5,14.0,395.0,491.04,395.18
2017,11,3,10,15,173.5,163.5,1.5,14.0,254.0,310.09,250.7
2017,11,3,10,30,0.0,113.0,1.5,14.0,113.0,110.07,85.74
2017,11,3,10,45,0.0,98.5,1.55,14.5,98.5,95.5,73.91
2017,11,3,11,0,0.0,84.0,1.6,15.0,84.0,81.27,62.02
2017,11,3,11,15,5.5,144.5,1.6,15.0,148.0,145.61,114.71
2017,11,3,11,30,11.0,205.0,1.6,15.0,212.0,211.2,167.21
2017,11,3,11,45,5.5,122.5,1.6,15.0,126.0,123.3,96.26
2017,11,3,12,0,0.0,40.0,1.6,15.0,40.0,38.66,26.66
2017,11,3,12,15,100.5,161.0,1.6,15.0,221.0,238.04,191.91
2017,11,3,12,30,201.0,282.0,1.6,15.0,402.0,432.53,343.21
2017,11,3,12,45,100.5,163.5,1.6,15.0,223.5,235.07,187.87
2017,11,3,13,0,0.0,45.0,1.6,15.0,45.0,43.49,30.68
2017,11,3,13,15,0.0,34.0,1.6,14.5,34.0,32.85,22.02
2017,11,3,13,30,0.0,23.0,1.6,14.0,23.0,22.21,13.15
2017,11,3,13,45,13.5,106.5,1.6,14.0,113.5,110.62,87.32
2017,11,3,14,0,27.0,190.0,1.6,14.0,204.0,199.06,159.62
2017,11,3,14,15,198.5,176.5,1.55,14.0,263.5,268.91,216.24
2017,11,3,14,30,370.0,163.0,1.5,14.0,323.0,320.8,255.64
2017,11,3,14,45,185.0,124.0,1.45,14.0,204.0,193.63,153.6
2017,11,3,15,0,0.0,85.0,1.4,14.0,85.0,82.12,63.97
2017,11,3,15,15,0.0,74.0,1.3,13.5,74.0,71.46,55.39
2017,11,3,15,30,0.0,63.0,1.2,13.0,63.0,60.83,46.54
2017,11,3,15,45,0.0,51.5,1.15,12.5,51.5,49.76,37.14
2017,11,3,16,0,0.0,40.0,1.1,12.0,40.0,38.63,27.51
2017,11,3,16,15,0.0,29.0,1.0,11.5,29.0,27.99,18.17
2017,11,3,16,30,0.0,18.0,0.9,11.0,18.0,17.36,8.71
2017,11,3,16,45,0.0,9.0,0.85,10.5,9.0,8.68,0.0
2017,11,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.5,0.8,9.0,3.5,3.44,0.0
2017,11,4,7,0,0.0,7.0,0.8,9.0,7.0,6.75,0.0
2017,11,4,7,15,0.0,15.0,0.85,9.0,15.0,14.46,6.5
2017,11,4,7,30,0.0,23.0,0.9,9.0,23.0,22.19,13.47
2017,11,4,7,45,0.0,31.5,1.0,9.5,31.5,30.4,20.76
2017,11,4,8,0,0.0,40.0,1.1,10.0,40.0,38.62,27.95
2017,11,4,8,15,0.0,49.0,1.15,10.0,49.0,47.33,35.51
2017,11,4,8,30,0.0,58.0,1.2,10.0,58.0,56.04,42.98
2017,11,4,8,45,0.0,67.5,1.25,10.0,67.5,65.25,50.77
2017,11,4,9,0,0.0,77.0,1.3,10.0,77.0,74.53,58.55
2017,11,4,9,15,70.5,141.5,1.25,10.5,174.5,193.33,159.5
2017,11,4,9,30,141.0,206.0,1.2,11.0,272.0,323.22,264.52
2017,11,4,9,45,105.0,215.5,1.15,11.5,266.5,301.98,245.03
2017,11,4,10,0,69.0,225.0,1.1,12.0,261.0,286.96,231.28
2017,11,4,10,15,34.5,191.5,1.05,12.5,209.5,223.55,179.32
2017,11,4,10,30,0.0,158.0,1.0,13.0,158.0,155.96,123.53
2017,11,4,10,45,0.0,127.0,0.95,13.5,127.0,124.09,97.47
2017,11,4,11,0,0.0,96.0,0.9,14.0,96.0,93.0,71.84
2017,11,4,11,15,0.0,92.0,0.9,14.0,92.0,89.03,68.59
2017,11,4,11,30,0.0,88.0,0.9,14.0,88.0,85.15,65.38
2017,11,4,11,45,0.0,58.5,0.9,14.0,58.5,56.57,41.73
2017,11,4,12,0,0.0,29.0,0.9,14.0,29.0,28.02,17.94
2017,11,4,12,15,0.0,29.0,0.95,14.0,29.0,28.02,17.96
2017,11,4,12,30,0.0,29.0,1.0,14.0,29.0,28.02,17.97
2017,11,4,12,45,0.0,51.5,1.05,14.5,51.5,49.79,36.15
2017,11,4,13,0,0.0,74.0,1.1,15.0,74.0,71.57,54.16
2017,11,4,13,15,0.0,85.5,1.15,14.5,85.5,82.72,63.54
2017,11,4,13,30,0.0,97.0,1.2,14.0,97.0,93.93,73.04
2017,11,4,13,45,0.0,92.0,1.25,14.0,92.0,89.04,69.11
2017,11,4,14,0,0.0,87.0,1.3,14.0,87.0,84.17,65.22
2017,11,4,14,15,0.0,80.5,1.35,13.5,80.5,77.85,60.23
2017,11,4,14,30,0.0,74.0,1.4,13.0,74.0,71.55,55.21
2017,11,4,14,45,0.0,67.0,1.5,13.0,67.0,64.76,49.63
2017,11,4,15,0,0.0,60.0,1.6,13.0,60.0,57.98,44.0
2017,11,4,15,15,0.0,52.5,1.65,12.5,52.5,50.72,37.98
2017,11,4,15,30,0.0,45.0,1.7,12.0,45.0,43.46,31.87
2017,11,4,15,45,0.0,36.5,1.75,11.5,36.5,35.24,24.81
2017,11,4,16,0,0.0,28.0,1.8,11.0,28.0,27.02,17.64
2017,11,4,16,15,0.0,20.0,1.75,10.5,20.0,19.29,10.8
2017,11,4,16,30,0.0,12.0,1.7,10.0,12.0,11.57,3.89
2017,11,4,16,45,0.0,6.0,1.65,9.5,6.0,5.78,0.0
2017,11,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,6,45,161.5,10.5,1.15,3.5,20.5,51.55,0.0
2017,11,5,7,0,323.0,21.0,1.1,4.0,41.0,133.52,69.49
2017,11,5,7,15,443.5,30.0,1.15,4.5,83.5,206.31,158.39
2017,11,5,7,30,564.0,39.0,1.2,5.0,126.0,280.92,226.28
2017,11,5,7,45,626.0,45.0,1.25,6.0,172.5,340.15,279.67
2017,11,5,8,0,688.0,51.0,1.3,7.0,219.0,403.06,334.06
2017,11,5,8,15,731.0,55.5,1.3,7.5,265.0,457.57,380.09
2017,11,5,8,30,774.0,60.0,1.3,8.0,311.0,513.27,425.27
2017,11,5,8,45,800.0,63.5,1.35,8.5,353.0,558.48,460.97
2017,11,5,9,0,826.0,67.0,1.4,9.0,395.0,602.88,494.99
2017,11,5,9,15,846.5,69.5,1.35,9.0,432.5,641.38,523.76
2017,11,5,9,30,867.0,72.0,1.3,9.0,470.0,678.12,550.05
2017,11,5,9,45,558.5,149.0,1.3,9.5,412.0,566.68,460.05
2017,11,5,10,0,250.0,226.0,1.3,10.0,354.0,433.48,351.24
2017,11,5,10,15,585.0,150.5,1.3,10.0,469.5,606.73,491.32
2017,11,5,10,30,920.0,75.0,1.3,10.0,585.0,767.9,609.89
2017,11,5,10,45,654.5,157.0,1.3,10.5,525.0,673.4,535.97
2017,11,5,11,0,389.0,239.0,1.3,11.0,465.0,553.77,441.35
2017,11,5,11,15,390.0,242.5,1.3,11.0,472.5,556.46,444.09
2017,11,5,11,30,391.0,246.0,1.3,11.0,480.0,557.66,444.6
2017,11,5,11,45,404.0,244.0,1.3,11.5,486.0,560.17,445.67
2017,11,5,12,0,417.0,242.0,1.3,12.0,492.0,560.97,445.43
2017,11,5,12,15,679.0,159.0,1.3,12.0,561.5,659.48,523.09
2017,11,5,12,30,941.0,76.0,1.3,12.0,631.0,732.14,577.58
2017,11,5,12,45,933.5,76.0,1.35,12.0,616.0,705.42,558.41
2017,11,5,13,0,926.0,76.0,1.4,12.0,601.0,675.93,536.98
2017,11,5,13,15,918.0,75.0,1.4,12.0,579.0,642.46,511.51
2017,11,5,13,30,910.0,74.0,1.4,12.0,557.0,606.61,483.74
2017,11,5,13,45,898.5,72.5,1.4,12.0,528.0,566.16,451.83
2017,11,5,14,0,887.0,71.0,1.4,12.0,499.0,524.0,417.77
2017,11,5,14,15,870.0,69.0,1.4,11.5,463.5,477.3,379.95
2017,11,5,14,30,853.0,67.0,1.4,11.0,428.0,429.89,340.3
2017,11,5,14,45,828.0,64.0,1.45,11.0,387.0,377.64,295.19
2017,11,5,15,0,803.0,61.0,1.5,11.0,346.0,325.97,249.31
2017,11,5,15,15,766.5,57.5,1.45,10.5,301.0,271.5,200.74
2017,11,5,15,30,730.0,54.0,1.4,10.0,256.0,219.42,153.79
2017,11,5,15,45,673.5,49.0,1.4,10.0,209.0,165.1,106.4
2017,11,5,16,0,617.0,44.0,1.4,10.0,162.0,116.02,66.21
2017,11,5,16,15,522.0,36.5,1.3,9.0,117.0,67.55,33.31
2017,11,5,16,30,427.0,29.0,1.2,8.0,72.0,27.47,13.63
2017,11,5,16,45,213.5,14.5,1.2,7.5,36.0,10.73,0.0
2017,11,5,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,6,45,116.5,11.0,0.6,6.0,18.0,40.26,0.0
2017,11,6,7,0,233.0,22.0,0.6,6.0,36.0,105.76,47.33
2017,11,6,7,15,356.0,33.0,0.55,6.5,76.0,177.99,134.67
2017,11,6,7,30,479.0,44.0,0.5,7.0,116.0,254.86,202.62
2017,11,6,7,45,554.0,50.5,0.45,7.5,161.5,316.08,256.26
2017,11,6,8,0,629.0,57.0,0.4,8.0,207.0,382.36,312.07
2017,11,6,8,15,675.0,61.5,0.4,8.5,252.0,435.71,355.95
2017,11,6,8,30,721.0,66.0,0.4,9.0,297.0,488.14,397.53
2017,11,6,8,45,757.0,68.5,0.4,9.5,340.0,536.28,434.28
2017,11,6,9,0,793.0,71.0,0.4,10.0,383.0,584.33,469.7
2017,11,6,9,15,814.5,73.5,0.35,10.5,420.5,622.49,496.05
2017,11,6,9,30,836.0,76.0,0.3,11.0,458.0,659.03,520.45
2017,11,6,9,45,854.5,77.0,0.3,11.5,490.0,689.84,539.88
2017,11,6,10,0,873.0,78.0,0.3,12.0,522.0,718.33,557.44
2017,11,6,10,15,883.5,79.5,0.3,12.0,547.0,734.75,567.49
2017,11,6,10,30,894.0,81.0,0.3,12.0,572.0,752.53,578.72
2017,11,6,10,45,901.0,81.5,0.35,12.5,589.5,763.48,585.06
2017,11,6,11,0,908.0,82.0,0.4,13.0,607.0,771.18,589.39
2017,11,6,11,15,637.0,166.5,0.45,13.0,537.5,667.17,515.21
2017,11,6,11,30,366.0,251.0,0.5,13.0,468.0,543.46,422.55
2017,11,6,11,45,644.5,166.0,0.6,13.5,549.5,661.14,514.55
2017,11,6,12,0,923.0,81.0,0.7,14.0,631.0,755.21,581.81
2017,11,6,12,15,581.5,175.5,0.75,14.0,521.0,603.14,469.75
2017,11,6,12,30,240.0,270.0,0.8,14.0,411.0,444.91,348.58
2017,11,6,12,45,585.0,170.5,0.85,14.0,502.5,572.81,451.54
2017,11,6,13,0,930.0,71.0,0.9,14.0,594.0,670.14,525.62
2017,11,6,13,15,922.5,70.0,0.9,14.0,572.5,636.97,499.36
2017,11,6,13,30,915.0,69.0,0.9,14.0,551.0,601.39,472.33
2017,11,6,13,45,905.0,67.0,0.9,14.0,522.5,561.17,441.22
2017,11,6,14,0,895.0,65.0,0.9,14.0,494.0,519.13,407.88
2017,11,6,14,15,878.5,63.5,0.9,13.5,459.0,473.01,371.13
2017,11,6,14,30,862.0,62.0,0.9,13.0,424.0,426.06,332.45
2017,11,6,14,45,838.5,59.5,0.9,13.0,383.5,374.92,288.71
2017,11,6,15,0,815.0,57.0,0.9,13.0,343.0,323.69,243.71
2017,11,6,15,15,780.5,53.5,0.9,12.5,298.5,269.38,195.96
2017,11,6,15,30,746.0,50.0,0.9,12.0,254.0,217.22,149.5
2017,11,6,15,45,689.5,45.5,0.9,12.0,207.0,162.78,102.59
2017,11,6,16,0,633.0,41.0,0.9,12.0,160.0,113.53,62.85
2017,11,6,16,15,540.0,34.0,0.9,11.0,115.5,65.05,30.6
2017,11,6,16,30,447.0,27.0,0.9,10.0,71.0,26.54,16.98
2017,11,6,16,45,223.5,13.5,0.95,9.0,35.5,10.72,0.0
2017,11,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,45,173.0,9.5,1.3,3.5,19.0,52.65,0.0
2017,11,7,7,0,346.0,19.0,1.3,4.0,38.0,132.15,49.4
2017,11,7,7,15,469.5,27.5,1.3,4.5,80.5,206.4,156.11
2017,11,7,7,30,593.0,36.0,1.3,5.0,123.0,285.67,228.8
2017,11,7,7,45,660.5,41.5,1.3,6.0,170.5,347.4,284.52
2017,11,7,8,0,728.0,47.0,1.3,7.0,218.0,413.25,341.41
2017,11,7,8,15,770.5,50.5,1.2,7.5,264.5,467.48,386.96
2017,11,7,8,30,813.0,54.0,1.1,8.0,311.0,522.77,431.23
2017,11,7,8,45,843.0,56.5,1.05,9.0,354.5,566.36,464.19
2017,11,7,9,0,873.0,59.0,1.0,10.0,398.0,612.93,497.9
2017,11,7,9,15,892.0,61.0,0.9,10.5,436.5,650.85,524.16
2017,11,7,9,30,911.0,63.0,0.8,11.0,475.0,686.86,547.26
2017,11,7,9,45,918.5,66.5,0.75,12.0,506.5,714.5,562.84
2017,11,7,10,0,926.0,70.0,0.7,13.0,538.0,739.22,576.09
2017,11,7,10,15,935.5,71.5,0.7,13.0,563.0,759.98,589.29
2017,11,7,10,30,945.0,73.0,0.7,13.0,588.0,777.59,600.38
2017,11,7,10,45,950.0,74.0,0.75,13.5,605.5,788.01,606.3
2017,11,7,11,0,955.0,75.0,0.8,14.0,623.0,794.97,610.05
2017,11,7,11,15,957.5,75.5,0.8,14.0,632.5,796.0,610.22
2017,11,7,11,30,960.0,76.0,0.8,14.0,642.0,793.49,608.19
2017,11,7,11,45,959.0,76.0,0.8,14.0,643.0,784.31,601.78
2017,11,7,12,0,958.0,76.0,0.8,14.0,644.0,771.67,593.18
2017,11,7,12,15,954.5,76.0,0.8,14.0,636.5,753.87,581.16
2017,11,7,12,30,951.0,76.0,0.8,14.0,629.0,732.83,567.0
2017,11,7,12,45,948.5,74.0,0.8,14.0,614.5,707.15,549.63
2017,11,7,13,0,946.0,72.0,0.8,14.0,600.0,678.43,528.68
2017,11,7,13,15,936.0,70.5,0.75,14.0,577.0,642.82,501.75
2017,11,7,13,30,926.0,69.0,0.7,14.0,554.0,604.92,472.69
2017,11,7,13,45,914.0,67.0,0.7,14.5,524.0,563.33,439.99
2017,11,7,14,0,902.0,65.0,0.7,15.0,494.0,520.04,405.25
2017,11,7,14,15,883.5,63.5,0.65,15.0,458.0,472.83,366.99
2017,11,7,14,30,865.0,62.0,0.6,15.0,422.0,424.94,327.16
2017,11,7,14,45,841.0,59.0,0.55,15.0,381.0,373.1,283.25
2017,11,7,15,0,817.0,56.0,0.5,15.0,340.0,321.23,238.24
2017,11,7,15,15,780.0,52.5,0.4,14.5,295.0,266.29,190.5
2017,11,7,15,30,743.0,49.0,0.3,14.0,250.0,213.76,144.42
2017,11,7,15,45,689.0,44.0,0.25,13.5,203.5,159.61,98.67
2017,11,7,16,0,635.0,39.0,0.2,13.0,157.0,110.38,59.66
2017,11,7,16,15,540.0,32.5,0.25,12.5,112.0,62.42,28.48
2017,11,7,16,30,445.0,26.0,0.3,12.0,67.0,24.62,15.07
2017,11,7,16,45,222.5,13.0,0.35,12.0,33.5,10.34,0.0
2017,11,7,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,12.0,0.75,7.5,12.0,11.8,0.0
2017,11,8,7,0,0.0,24.0,0.8,8.0,24.0,26.02,3.06
2017,11,8,7,15,124.0,36.0,0.8,8.5,54.0,93.79,68.92
2017,11,8,7,30,248.0,48.0,0.8,9.0,84.0,166.22,131.57
2017,11,8,7,45,278.5,64.0,0.85,9.5,118.0,208.03,169.06
2017,11,8,8,0,309.0,80.0,0.9,10.0,152.0,251.77,207.22
2017,11,8,8,15,324.0,96.0,0.95,10.0,185.0,289.19,239.48
2017,11,8,8,30,339.0,112.0,1.0,10.0,218.0,326.77,270.96
2017,11,8,8,45,346.5,127.5,1.05,10.5,249.0,359.37,297.03
2017,11,8,9,0,354.0,143.0,1.1,11.0,280.0,383.31,315.71
2017,11,8,9,15,250.0,170.5,1.1,11.0,271.5,357.04,292.77
2017,11,8,9,30,146.0,198.0,1.1,11.0,263.0,316.34,258.15
2017,11,8,9,45,172.5,211.5,1.15,11.5,294.0,351.17,285.71
2017,11,8,10,0,199.0,225.0,1.2,12.0,325.0,386.43,312.71
2017,11,8,10,15,188.5,237.5,1.2,12.0,335.5,394.11,317.64
2017,11,8,10,30,178.0,250.0,1.2,12.0,346.0,400.82,322.0
2017,11,8,10,45,101.0,234.5,1.3,12.5,289.0,318.57,255.79
2017,11,8,11,0,24.0,219.0,1.4,13.0,232.0,236.74,188.92
2017,11,8,11,15,27.0,226.0,1.45,13.0,241.5,245.68,196.36
2017,11,8,11,30,30.0,233.0,1.5,13.0,251.0,261.46,208.84
2017,11,8,11,45,20.0,214.5,1.55,13.5,226.5,227.31,181.04
2017,11,8,12,0,10.0,196.0,1.6,14.0,202.0,200.59,159.26
2017,11,8,12,15,10.0,194.5,1.6,14.0,200.5,198.65,157.82
2017,11,8,12,30,10.0,193.0,1.6,14.0,199.0,196.7,156.34
2017,11,8,12,45,14.5,199.0,1.65,14.0,207.5,205.29,163.48
2017,11,8,13,0,19.0,205.0,1.7,14.0,216.0,213.59,170.36
2017,11,8,13,15,55.0,218.5,1.7,13.5,248.0,252.01,202.25
2017,11,8,13,30,91.0,232.0,1.7,13.0,280.0,283.9,228.5
2017,11,8,13,45,90.5,219.5,1.7,13.0,265.0,266.84,214.85
2017,11,8,14,0,90.0,207.0,1.7,13.0,250.0,249.7,201.23
2017,11,8,14,15,45.0,133.0,1.65,13.0,154.5,150.99,121.02
2017,11,8,14,30,0.0,59.0,1.6,13.0,59.0,57.02,42.92
2017,11,8,14,45,0.0,53.0,1.6,13.0,53.0,51.2,38.19
2017,11,8,15,0,0.0,47.0,1.6,13.0,47.0,45.39,33.33
2017,11,8,15,15,0.0,40.5,1.55,13.0,40.5,39.1,28.0
2017,11,8,15,30,0.0,34.0,1.5,13.0,34.0,32.82,22.62
2017,11,8,15,45,0.0,27.5,1.5,13.0,27.5,26.54,17.17
2017,11,8,16,0,0.0,21.0,1.5,13.0,21.0,20.26,11.65
2017,11,8,16,15,0.0,15.0,1.4,12.5,15.0,14.46,6.53
2017,11,8,16,30,0.0,9.0,1.3,12.0,9.0,8.67,1.58
2017,11,8,16,45,0.0,4.5,1.25,11.5,4.5,4.33,0.0
2017,11,8,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,1.0,0.7,9.5,1.0,0.98,0.0
2017,11,9,7,0,0.0,2.0,0.7,10.0,2.0,1.93,0.0
2017,11,9,7,15,0.0,4.5,0.7,10.5,4.5,4.33,0.0
2017,11,9,7,30,0.0,7.0,0.7,11.0,7.0,6.74,0.08
2017,11,9,7,45,0.0,10.5,0.75,11.5,10.5,10.12,3.07
2017,11,9,8,0,0.0,14.0,0.8,12.0,14.0,13.5,6.04
2017,11,9,8,15,0.0,17.5,0.8,12.0,17.5,16.88,9.0
2017,11,9,8,30,0.0,21.0,0.8,12.0,21.0,20.26,11.92
2017,11,9,8,45,0.0,24.0,0.8,12.5,24.0,23.16,14.36
2017,11,9,9,0,0.0,27.0,0.8,13.0,27.0,26.06,16.77
2017,11,9,9,15,0.0,29.5,0.8,13.0,29.5,28.48,18.79
2017,11,9,9,30,0.0,32.0,0.8,13.0,32.0,30.9,20.8
2017,11,9,9,45,0.0,64.5,0.85,13.5,64.5,62.35,47.25
2017,11,9,10,0,0.0,97.0,0.9,14.0,97.0,94.27,73.58
2017,11,9,10,15,0.0,127.5,0.9,14.0,127.5,125.13,98.75
2017,11,9,10,30,0.0,158.0,0.9,14.0,158.0,156.29,123.82
2017,11,9,10,45,120.0,208.5,0.95,14.5,276.5,311.04,249.54
2017,11,9,11,0,240.0,259.0,1.0,15.0,395.0,454.28,359.49
2017,11,9,11,15,221.5,265.5,1.0,15.0,392.5,446.18,351.4
2017,11,9,11,30,203.0,272.0,1.0,15.0,390.0,437.33,344.09
2017,11,9,11,45,202.0,273.0,1.0,15.5,391.0,434.49,341.18
2017,11,9,12,0,201.0,274.0,1.0,16.0,392.0,430.97,337.75
2017,11,9,12,15,100.5,188.0,1.0,16.0,247.0,264.93,209.7
2017,11,9,12,30,0.0,102.0,1.0,16.0,102.0,98.89,75.86
2017,11,9,12,45,0.0,120.5,1.05,16.0,120.5,117.15,91.17
2017,11,9,13,0,0.0,139.0,1.1,16.0,139.0,135.46,106.08
2017,11,9,13,15,34.5,182.0,1.1,15.5,199.5,202.15,160.68
2017,11,9,13,30,69.0,225.0,1.1,15.0,260.0,264.12,210.36
2017,11,9,13,45,67.5,213.0,1.1,15.0,246.0,247.87,197.34
2017,11,9,14,0,66.0,201.0,1.1,15.0,232.0,231.66,184.66
2017,11,9,14,15,153.0,186.0,1.05,14.5,250.5,254.82,203.61
2017,11,9,14,30,240.0,171.0,1.0,14.0,269.0,269.71,214.63
2017,11,9,14,45,231.5,155.5,1.0,14.0,242.5,238.84,188.83
2017,11,9,15,0,223.0,140.0,1.0,14.0,216.0,208.44,163.2
2017,11,9,15,15,454.0,98.0,0.95,13.5,226.0,218.12,163.13
2017,11,9,15,30,685.0,56.0,0.9,13.0,236.0,204.73,140.46
2017,11,9,15,45,629.0,50.0,0.85,13.0,191.0,152.63,95.94
2017,11,9,16,0,573.0,44.0,0.8,13.0,146.0,104.45,57.72
2017,11,9,16,15,469.0,36.0,0.75,12.0,103.0,58.2,27.95
2017,11,9,16,30,365.0,28.0,0.7,11.0,60.0,22.98,13.38
2017,11,9,16,45,182.5,14.0,0.65,10.5,30.0,10.69,0.0
2017,11,9,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,8.0,0.8,8.0,8.0,7.86,0.0
2017,11,10,7,0,0.0,16.0,0.8,8.0,16.0,15.72,0.0
2017,11,10,7,15,38.5,33.0,0.75,8.5,38.0,55.45,38.45
2017,11,10,7,30,77.0,50.0,0.7,9.0,60.0,90.54,70.16
2017,11,10,7,45,92.0,69.0,0.7,10.0,86.0,121.3,97.32
2017,11,10,8,0,107.0,88.0,0.7,11.0,112.0,152.79,124.48
2017,11,10,8,15,115.0,107.0,0.7,11.0,137.5,181.53,149.11
2017,11,10,8,30,123.0,126.0,0.7,11.0,163.0,210.45,173.31
2017,11,10,8,45,128.5,143.5,0.7,11.5,187.0,236.22,194.03
2017,11,10,9,0,134.0,161.0,0.7,12.0,211.0,261.95,214.21
2017,11,10,9,15,120.5,176.5,0.7,12.5,225.5,273.1,222.01
2017,11,10,9,30,107.0,192.0,0.7,13.0,240.0,275.54,222.84
2017,11,10,9,45,150.0,206.5,0.75,13.5,278.0,329.43,265.33
2017,11,10,10,0,193.0,221.0,0.8,14.0,316.0,376.78,301.67
2017,11,10,10,15,237.5,227.5,0.85,14.0,350.0,416.63,332.49
2017,11,10,10,30,282.0,234.0,0.9,14.0,384.0,464.85,369.18
2017,11,10,10,45,577.0,159.0,0.95,14.5,479.0,608.02,480.28
2017,11,10,11,0,872.0,84.0,1.0,15.0,574.0,735.08,571.84
2017,11,10,11,15,610.0,165.5,1.05,15.0,511.0,637.89,498.39
2017,11,10,11,30,348.0,247.0,1.1,15.0,448.0,521.74,409.11
2017,11,10,11,45,227.5,258.0,1.15,15.0,390.0,435.91,343.79
2017,11,10,12,0,107.0,269.0,1.2,15.0,332.0,352.4,278.16
2017,11,10,12,15,56.5,224.5,1.2,14.5,258.0,267.21,212.09
2017,11,10,12,30,6.0,180.0,1.2,14.0,184.0,180.89,143.14
2017,11,10,12,45,3.0,130.0,1.25,14.0,132.0,128.54,101.14
2017,11,10,13,0,0.0,80.0,1.3,14.0,80.0,77.38,59.2
2017,11,10,13,15,0.0,61.0,1.3,14.0,61.0,58.97,44.02
2017,11,10,13,30,0.0,42.0,1.3,14.0,42.0,40.58,28.68
2017,11,10,13,45,0.0,52.5,1.3,14.0,52.5,50.73,37.31
2017,11,10,14,0,0.0,63.0,1.3,14.0,63.0,60.9,45.93
2017,11,10,14,15,60.5,119.0,1.25,13.5,143.5,143.92,115.42
2017,11,10,14,30,121.0,175.0,1.2,13.0,224.0,222.75,179.24
2017,11,10,14,45,426.5,121.0,1.2,13.0,268.5,276.74,217.9
2017,11,10,15,0,732.0,67.0,1.2,13.0,313.0,299.67,226.55
2017,11,10,15,15,691.5,62.5,1.1,12.5,270.0,247.35,180.13
2017,11,10,15,30,651.0,58.0,1.0,12.0,227.0,196.98,135.66
2017,11,10,15,45,596.5,51.5,0.95,12.0,183.5,146.41,92.49
2017,11,10,16,0,542.0,45.0,0.9,12.0,140.0,100.9,56.38
2017,11,10,16,15,437.0,36.5,0.85,11.5,98.0,56.04,27.48
2017,11,10,16,30,332.0,28.0,0.8,11.0,56.0,22.33,12.62
2017,11,10,16,45,166.0,14.0,0.8,10.5,28.0,13.76,0.0
2017,11,10,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,11,6,45,142.5,7.5,0.9,7.5,13.5,41.65,0.0
2017,11,11,7,0,285.0,15.0,0.9,8.0,27.0,104.75,0.0
2017,11,11,7,15,417.5,23.5,0.8,8.5,66.5,179.53,127.73
2017,11,11,7,30,550.0,32.0,0.7,9.0,106.0,257.88,200.35
2017,11,11,7,45,620.5,37.5,0.6,9.5,151.0,317.85,253.8
2017,11,11,8,0,691.0,43.0,0.5,10.0,196.0,382.36,308.64
2017,11,11,8,15,735.0,47.0,0.45,10.5,241.0,435.74,352.78
2017,11,11,8,30,779.0,51.0,0.4,11.0,286.0,490.44,395.94
2017,11,11,8,45,808.0,53.5,0.35,11.5,327.5,535.6,430.04
2017,11,11,9,0,837.0,56.0,0.3,12.0,369.0,576.24,459.58
2017,11,11,9,15,857.0,58.0,0.3,12.0,406.0,613.47,486.93
2017,11,11,9,30,877.0,60.0,0.3,12.0,443.0,648.98,512.31
2017,11,11,9,45,700.5,109.0,0.3,12.5,428.5,610.56,480.15
2017,11,11,10,0,524.0,158.0,0.3,13.0,414.0,550.67,433.03
2017,11,11,10,15,488.5,177.0,0.3,13.5,425.0,552.89,433.35
2017,11,11,10,30,453.0,196.0,0.3,14.0,436.0,552.11,430.62
2017,11,11,10,45,516.0,182.5,0.3,14.5,464.5,584.67,454.15
2017,11,11,11,0,579.0,169.0,0.3,15.0,493.0,615.84,475.87
2017,11,11,11,15,497.5,199.0,0.35,15.0,480.0,587.58,453.74
2017,11,11,11,30,416.0,229.0,0.4,15.0,467.0,550.1,425.75
2017,11,11,11,45,373.5,239.5,0.45,15.0,453.5,526.33,408.37
2017,11,11,12,0,331.0,250.0,0.5,15.0,440.0,501.88,390.17
2017,11,11,12,15,390.5,233.0,0.55,15.0,455.5,517.74,403.54
2017,11,11,12,30,450.0,216.0,0.6,15.0,471.0,536.29,418.09
2017,11,11,12,45,680.5,143.5,0.65,15.0,518.5,600.26,468.3
2017,11,11,13,0,911.0,71.0,0.7,15.0,566.0,644.41,502.42
2017,11,11,13,15,902.5,70.0,0.7,15.0,544.5,611.59,477.02
2017,11,11,13,30,894.0,69.0,0.7,15.0,523.0,576.49,450.33
2017,11,11,13,45,562.0,134.5,0.75,15.0,414.5,439.64,345.93
2017,11,11,14,0,230.0,200.0,0.8,15.0,306.0,313.19,247.75
