Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,11,14,15,226.5,185.5,0.85,14.5,283.0,286.57,227.76
2017,11,11,14,30,223.0,171.0,0.9,14.0,260.0,259.83,206.46
2017,11,11,14,45,500.0,114.5,0.95,14.0,288.5,295.81,230.4
2017,11,11,15,0,777.0,58.0,1.0,14.0,317.0,303.03,226.66
2017,11,11,15,15,738.5,54.0,1.0,13.5,273.5,249.76,179.61
2017,11,11,15,30,700.0,50.0,1.0,13.0,230.0,199.1,134.86
2017,11,11,15,45,641.0,45.0,1.05,12.5,185.0,147.1,90.91
2017,11,11,16,0,582.0,40.0,1.1,12.0,140.0,100.59,54.49
2017,11,11,16,15,479.5,32.5,1.1,11.0,98.0,55.13,25.68
2017,11,11,16,30,377.0,25.0,1.1,10.0,56.0,19.24,9.93
2017,11,11,16,45,188.5,12.5,1.1,9.5,28.0,12.29,0.0
2017,11,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,12.0,0.5,7.0,12.0,11.8,0.0
2017,11,12,7,0,0.0,24.0,0.5,7.0,24.0,23.59,0.0
2017,11,12,7,15,256.0,29.0,0.45,7.5,62.0,134.64,94.97
2017,11,12,7,30,512.0,34.0,0.4,8.0,100.0,243.88,189.38
2017,11,12,7,45,591.5,39.0,0.35,8.5,145.0,305.45,243.7
2017,11,12,8,0,671.0,44.0,0.3,9.0,190.0,372.16,300.36
2017,11,12,8,15,717.0,48.0,0.3,9.5,234.5,425.63,344.91
2017,11,12,8,30,763.0,52.0,0.3,10.0,279.0,480.59,388.81
2017,11,12,8,45,794.5,54.5,0.35,10.5,321.0,526.53,424.68
2017,11,12,9,0,826.0,57.0,0.4,11.0,363.0,568.18,456.36
2017,11,12,9,15,847.0,59.5,0.4,11.5,400.0,606.24,483.74
2017,11,12,9,30,868.0,62.0,0.4,12.0,437.0,642.66,509.11
2017,11,12,9,45,881.0,63.5,0.4,12.5,468.0,670.57,526.9
2017,11,12,10,0,894.0,65.0,0.4,13.0,499.0,695.95,542.54
2017,11,12,10,15,904.0,66.5,0.4,13.0,523.5,716.5,555.68
2017,11,12,10,30,914.0,68.0,0.4,13.0,548.0,734.05,566.81
2017,11,12,10,45,920.5,68.5,0.45,13.5,565.5,744.78,573.07
2017,11,12,11,0,927.0,69.0,0.5,14.0,583.0,752.22,577.26
2017,11,12,11,15,930.0,69.5,0.55,14.0,592.0,753.76,578.6
2017,11,12,11,30,933.0,70.0,0.6,14.0,601.0,751.87,577.8
2017,11,12,11,45,933.0,70.0,0.7,14.5,602.5,743.85,572.62
2017,11,12,12,0,933.0,70.0,0.8,15.0,604.0,732.47,565.2
2017,11,12,12,15,930.5,70.0,0.8,15.0,598.0,716.05,553.99
2017,11,12,12,30,928.0,70.0,0.8,15.0,592.0,696.47,540.68
2017,11,12,12,45,915.5,72.0,0.85,15.0,576.5,669.56,521.94
2017,11,12,13,0,903.0,74.0,0.9,15.0,561.0,640.16,500.61
2017,11,12,13,15,894.0,72.5,0.9,15.0,539.5,606.8,475.53
2017,11,12,13,30,885.0,71.0,0.9,15.0,518.0,571.23,448.27
2017,11,12,13,45,874.5,69.0,0.9,15.0,490.0,532.32,417.85
2017,11,12,14,0,864.0,67.0,0.9,15.0,462.0,491.72,385.32
2017,11,12,14,15,845.0,65.0,0.9,14.5,427.0,445.87,348.49
2017,11,12,14,30,826.0,63.0,0.9,14.0,392.0,399.58,310.12
2017,11,12,14,45,800.5,60.0,0.9,14.0,352.5,349.32,266.96
2017,11,12,15,0,775.0,57.0,0.9,14.0,313.0,299.73,223.29
2017,11,12,15,15,736.0,53.5,0.85,13.5,270.0,247.09,177.06
2017,11,12,15,30,697.0,50.0,0.8,13.0,227.0,197.1,132.94
2017,11,12,15,45,638.0,44.5,0.75,12.5,182.0,144.94,89.0
2017,11,12,16,0,579.0,39.0,0.7,12.0,137.0,98.26,52.65
2017,11,12,16,15,474.5,31.5,0.7,11.0,95.0,53.08,24.37
2017,11,12,16,30,370.0,24.0,0.7,10.0,53.0,18.43,9.04
2017,11,12,16,45,185.0,12.0,0.75,9.5,26.5,11.8,0.0
2017,11,12,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,45,92.5,7.0,0.9,7.5,10.5,6.88,0.0
2017,11,13,7,0,185.0,14.0,0.9,8.0,21.0,65.56,0.0
2017,11,13,7,15,322.5,24.0,0.9,8.5,56.5,149.36,102.56
2017,11,13,7,30,460.0,34.0,0.9,9.0,92.0,226.67,175.68
2017,11,13,7,45,537.0,40.5,0.95,9.5,135.0,285.62,228.79
2017,11,13,8,0,614.0,47.0,1.0,10.0,178.0,347.36,282.72
2017,11,13,8,15,661.5,51.0,0.95,10.5,221.0,399.31,326.86
2017,11,13,8,30,709.0,55.0,0.9,11.0,264.0,452.95,370.51
2017,11,13,8,45,354.5,68.5,0.85,11.5,173.0,289.02,239.11
2017,11,13,9,0,0.0,82.0,0.8,12.0,82.0,79.99,62.37
2017,11,13,9,15,28.5,130.0,0.8,12.5,142.5,153.45,124.45
2017,11,13,9,30,57.0,178.0,0.8,13.0,203.0,226.45,183.58
2017,11,13,9,45,458.0,121.5,0.8,13.5,340.5,453.67,368.93
2017,11,13,10,0,859.0,65.0,0.8,14.0,478.0,669.05,529.83
2017,11,13,10,15,869.5,66.5,0.8,14.5,502.0,689.44,539.8
2017,11,13,10,30,880.0,68.0,0.8,15.0,526.0,706.97,550.19
2017,11,13,10,45,550.5,160.0,0.8,15.5,449.5,581.36,454.93
2017,11,13,11,0,221.0,252.0,0.8,16.0,373.0,430.48,336.86
2017,11,13,11,15,562.0,160.5,0.8,16.0,476.5,588.99,462.17
2017,11,13,11,30,903.0,69.0,0.8,16.0,580.0,726.42,561.22
2017,11,13,11,45,905.5,68.5,0.85,16.0,582.0,719.89,555.38
2017,11,13,12,0,908.0,68.0,0.9,16.0,584.0,710.06,549.21
2017,11,13,12,15,906.0,68.0,0.9,16.0,578.5,694.44,538.45
2017,11,13,12,30,904.0,68.0,0.9,16.0,573.0,675.72,525.63
2017,11,13,12,45,614.5,148.0,0.9,16.5,487.5,558.88,436.06
2017,11,13,13,0,325.0,228.0,0.9,17.0,402.0,439.47,343.41
2017,11,13,13,15,327.0,217.5,0.9,16.5,387.0,418.75,329.31
2017,11,13,13,30,329.0,207.0,0.9,16.0,372.0,397.03,313.31
2017,11,13,13,45,307.5,198.0,0.95,16.0,345.5,363.65,287.51
2017,11,13,14,0,286.0,189.0,1.0,16.0,319.0,331.03,261.97
2017,11,13,14,15,244.5,178.0,0.95,15.5,283.5,288.55,228.56
2017,11,13,14,30,203.0,167.0,0.9,15.0,248.0,246.99,195.59
2017,11,13,14,45,197.5,150.5,0.9,15.0,222.5,218.47,172.08
2017,11,13,15,0,192.0,134.0,0.9,15.0,197.0,190.22,148.29
2017,11,13,15,15,434.0,91.5,0.8,14.5,207.5,202.94,150.17
2017,11,13,15,30,676.0,49.0,0.7,14.0,218.0,190.41,127.67
2017,11,13,15,45,612.0,44.0,0.65,14.0,174.5,139.22,84.76
2017,11,13,16,0,548.0,39.0,0.6,14.0,131.0,94.06,50.09
2017,11,13,16,15,444.0,31.5,0.6,13.0,90.5,49.46,22.3
2017,11,13,16,30,340.0,24.0,0.6,12.0,50.0,18.56,8.77
2017,11,13,16,45,170.0,12.0,0.65,11.0,25.0,11.8,0.0
2017,11,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,14,6,45,84.0,7.0,1.0,6.0,9.5,0.0,0.0
2017,11,14,7,0,168.0,14.0,1.0,6.0,19.0,60.34,0.0
2017,11,14,7,15,317.5,24.5,1.05,6.5,55.5,146.46,98.77
2017,11,14,7,30,467.0,35.0,1.1,7.0,92.0,229.06,178.35
2017,11,14,7,45,553.0,41.0,1.15,8.0,136.5,291.24,234.32
2017,11,14,8,0,639.0,47.0,1.2,9.0,181.0,356.75,291.3
2017,11,14,8,15,688.5,51.5,1.15,9.5,225.5,411.09,337.77
2017,11,14,8,30,738.0,56.0,1.1,10.0,270.0,467.18,383.74
2017,11,14,8,45,775.5,58.0,1.1,10.5,312.5,514.92,421.76
2017,11,14,9,0,813.0,60.0,1.1,11.0,355.0,562.65,458.47
2017,11,14,9,15,835.0,62.5,1.0,11.5,392.0,600.95,485.96
2017,11,14,9,30,857.0,65.0,0.9,12.0,429.0,633.58,508.38
2017,11,14,9,45,874.5,66.0,0.8,12.5,460.5,663.54,527.6
2017,11,14,10,0,892.0,67.0,0.7,13.0,492.0,691.2,543.9
2017,11,14,10,15,902.0,68.0,0.65,13.5,516.5,711.07,555.03
2017,11,14,10,30,912.0,69.0,0.6,14.0,541.0,727.98,564.07
2017,11,14,10,45,918.5,70.0,0.6,14.5,558.0,739.27,569.97
2017,11,14,11,0,925.0,71.0,0.6,15.0,575.0,747.28,573.75
2017,11,14,11,15,928.0,71.0,0.65,15.0,584.5,748.28,574.68
2017,11,14,11,30,931.0,71.0,0.7,15.0,594.0,745.88,573.49
2017,11,14,11,45,930.0,71.5,0.75,15.0,595.5,737.82,568.51
2017,11,14,12,0,929.0,72.0,0.8,15.0,597.0,726.42,561.36
2017,11,14,12,15,926.5,71.5,0.8,15.0,590.5,709.62,549.86
2017,11,14,12,30,924.0,71.0,0.8,15.0,584.0,689.68,536.26
2017,11,14,12,45,917.0,71.0,0.85,15.0,569.5,664.37,518.31
2017,11,14,13,0,910.0,71.0,0.9,15.0,555.0,636.35,497.96
2017,11,14,13,15,901.0,70.0,0.9,15.0,534.0,603.53,473.16
2017,11,14,13,30,892.0,69.0,0.9,15.0,513.0,568.47,446.16
2017,11,14,13,45,880.5,67.0,0.9,15.0,485.0,529.01,415.24
2017,11,14,14,0,869.0,65.0,0.9,15.0,457.0,487.92,382.23
2017,11,14,14,15,851.0,63.0,0.85,15.0,422.5,442.56,344.74
2017,11,14,14,30,833.0,61.0,0.8,15.0,388.0,396.68,305.84
2017,11,14,14,45,807.0,58.5,0.8,15.0,349.0,346.71,263.06
2017,11,14,15,0,781.0,56.0,0.8,15.0,310.0,297.44,219.8
2017,11,14,15,15,742.5,52.5,0.75,14.0,266.5,244.94,174.18
2017,11,14,15,30,704.0,49.0,0.7,13.0,223.0,195.01,130.49
2017,11,14,15,45,642.5,44.0,0.65,12.5,178.5,142.95,86.91
2017,11,14,16,0,581.0,39.0,0.6,12.0,134.0,96.6,51.27
2017,11,14,16,15,474.5,31.0,0.65,11.5,92.0,51.17,23.19
2017,11,14,16,30,368.0,23.0,0.7,11.0,50.0,19.35,9.11
2017,11,14,16,45,184.0,11.5,0.8,10.5,25.0,11.3,0.0
2017,11,14,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.5,0.8,7.0,2.5,0.0,0.0
2017,11,15,7,0,0.0,5.0,0.8,7.0,5.0,4.91,0.0
2017,11,15,7,15,0.0,15.0,0.8,7.5,15.0,14.47,5.05
2017,11,15,7,30,0.0,25.0,0.8,8.0,25.0,24.13,14.79
2017,11,15,7,45,0.0,38.0,0.85,8.5,38.0,36.71,26.03
2017,11,15,8,0,0.0,51.0,0.9,9.0,51.0,49.92,37.68
2017,11,15,8,15,0.0,64.5,0.9,9.5,64.5,63.61,49.58
2017,11,15,8,30,0.0,78.0,0.9,10.0,78.0,77.26,61.21
2017,11,15,8,45,0.0,90.5,0.9,10.5,90.5,89.81,71.7
2017,11,15,9,0,0.0,103.0,0.9,11.0,103.0,102.36,82.01
2017,11,15,9,15,94.0,142.5,0.9,11.5,182.5,215.67,177.55
2017,11,15,9,30,188.0,182.0,0.9,12.0,262.0,322.89,264.06
2017,11,15,9,45,110.5,185.5,0.95,12.5,233.5,277.5,225.11
2017,11,15,10,0,33.0,189.0,1.0,13.0,205.0,221.37,177.96
2017,11,15,10,15,91.5,212.0,1.05,13.5,259.0,287.1,231.46
2017,11,15,10,30,150.0,235.0,1.1,14.0,313.0,361.57,289.76
2017,11,15,10,45,200.5,240.0,1.2,14.5,347.0,402.4,321.24
2017,11,15,11,0,251.0,245.0,1.3,15.0,381.0,450.7,358.06
2017,11,15,11,15,240.5,251.0,1.35,15.0,383.0,440.58,349.78
2017,11,15,11,30,230.0,257.0,1.4,15.0,385.0,437.26,346.97
2017,11,15,11,45,554.5,168.5,1.5,15.5,479.0,579.63,460.22
2017,11,15,12,0,879.0,80.0,1.6,16.0,573.0,698.15,549.57
2017,11,15,12,15,876.5,79.5,1.65,16.0,567.0,682.11,537.3
2017,11,15,12,30,874.0,79.0,1.7,16.0,561.0,663.1,523.7
2017,11,15,12,45,865.5,79.5,1.75,16.0,547.0,638.5,505.32
2017,11,15,13,0,857.0,80.0,1.8,16.0,533.0,613.45,486.22
2017,11,15,13,15,537.0,150.5,1.8,15.5,430.5,474.41,378.34
2017,11,15,13,30,217.0,221.0,1.8,15.0,328.0,344.67,275.35
2017,11,15,13,45,514.0,147.5,1.8,15.0,382.5,420.82,337.17
2017,11,15,14,0,811.0,74.0,1.8,15.0,437.0,468.43,372.41
2017,11,15,14,15,405.5,88.0,1.75,14.5,269.5,271.82,217.1
2017,11,15,14,30,0.0,102.0,1.7,14.0,102.0,98.81,77.71
2017,11,15,14,45,0.0,91.5,1.7,14.0,91.5,88.52,69.54
2017,11,15,15,0,0.0,81.0,1.7,14.0,81.0,78.27,61.04
2017,11,15,15,15,0.0,69.5,1.6,13.5,69.5,67.1,51.76
2017,11,15,15,30,0.0,58.0,1.5,13.0,58.0,55.98,42.36
2017,11,15,15,45,256.5,50.0,1.45,13.0,91.5,86.99,57.16
2017,11,15,16,0,513.0,42.0,1.4,13.0,125.0,90.6,49.13
2017,11,15,16,15,406.5,33.0,1.3,12.5,85.0,47.86,22.49
2017,11,15,16,30,300.0,24.0,1.2,12.0,45.0,18.83,8.28
2017,11,15,16,45,150.0,12.0,1.15,11.5,22.5,11.8,0.0
2017,11,15,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,2.5,2.2,11.0,2.5,0.0,0.0
2017,11,16,7,0,0.0,5.0,2.2,11.0,5.0,4.91,0.0
2017,11,16,7,15,0.0,16.5,2.2,11.0,16.5,15.92,5.51
2017,11,16,7,30,0.0,28.0,2.2,11.0,28.0,27.04,16.89
2017,11,16,7,45,0.0,42.5,2.2,11.5,42.5,41.93,30.03
2017,11,16,8,0,0.0,57.0,2.2,12.0,57.0,56.78,43.0
2017,11,16,8,15,0.0,72.0,2.2,12.0,72.0,72.09,56.28
2017,11,16,8,30,0.0,87.0,2.2,12.0,87.0,87.34,69.31
2017,11,16,8,45,0.0,101.0,2.25,12.0,101.0,101.45,81.2
2017,11,16,9,0,0.0,115.0,2.3,12.0,115.0,115.55,92.93
2017,11,16,9,15,0.0,112.5,2.3,12.0,112.5,111.8,89.56
2017,11,16,9,30,0.0,110.0,2.3,12.0,110.0,108.48,86.59
2017,11,16,9,45,0.0,78.0,2.35,12.0,78.0,75.43,58.61
2017,11,16,10,0,0.0,46.0,2.4,12.0,46.0,44.44,32.3
2017,11,16,10,15,0.0,33.5,2.4,12.0,33.5,32.36,21.98
2017,11,16,10,30,0.0,21.0,2.4,12.0,21.0,20.28,11.66
2017,11,16,10,45,5.5,104.5,2.4,12.5,107.5,105.55,83.55
2017,11,16,11,0,11.0,188.0,2.4,13.0,194.0,195.12,156.83
2017,11,16,11,15,5.5,118.5,2.35,13.0,121.5,119.48,94.48
2017,11,16,11,30,0.0,49.0,2.3,13.0,49.0,47.36,34.34
2017,11,16,11,45,0.0,49.5,2.25,13.0,49.5,47.85,34.78
2017,11,16,12,0,0.0,50.0,2.2,13.0,50.0,48.33,35.19
2017,11,16,12,15,0.0,39.5,2.15,13.0,39.5,38.17,26.65
2017,11,16,12,30,0.0,29.0,2.1,13.0,29.0,28.01,18.1
2017,11,16,12,45,0.0,47.5,2.05,13.0,47.5,45.91,33.23
2017,11,16,13,0,0.0,66.0,2.0,13.0,66.0,63.81,48.31
2017,11,16,13,15,0.0,56.5,1.95,12.5,56.5,54.61,40.71
2017,11,16,13,30,0.0,47.0,1.9,12.0,47.0,45.41,33.08
2017,11,16,13,45,0.0,94.0,1.85,12.0,94.0,91.05,71.7
2017,11,16,14,0,0.0,141.0,1.8,12.0,141.0,137.31,110.42
2017,11,16,14,15,0.0,92.5,1.7,12.0,92.5,89.58,70.62
2017,11,16,14,30,0.0,44.0,1.6,12.0,44.0,42.5,30.86
2017,11,16,14,45,0.0,39.5,1.5,12.0,39.5,38.14,27.24
2017,11,16,15,0,0.0,35.0,1.4,12.0,35.0,33.79,23.55
2017,11,16,15,15,0.0,30.0,1.35,11.5,30.0,28.95,19.45
2017,11,16,15,30,0.0,25.0,1.3,11.0,25.0,24.12,15.28
2017,11,16,15,45,0.0,19.5,1.3,11.0,19.5,18.81,10.6
2017,11,16,16,0,0.0,14.0,1.3,11.0,14.0,13.5,5.89
2017,11,16,16,15,0.0,9.5,1.25,11.0,9.5,9.16,1.99
2017,11,16,16,30,0.0,5.0,1.2,11.0,5.0,4.82,0.0
2017,11,16,16,45,0.0,2.5,1.15,11.0,2.5,2.46,0.0
2017,11,16,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,45,101.5,5.5,1.1,5.0,7.5,0.0,0.0
2017,11,17,7,0,203.0,11.0,1.1,5.0,15.0,65.43,0.0
2017,11,17,7,15,362.0,20.0,1.15,5.5,51.0,147.24,86.99
2017,11,17,7,30,521.0,29.0,1.2,6.0,87.0,234.11,180.05
2017,11,17,7,45,606.0,34.5,1.25,7.0,132.0,297.19,238.1
2017,11,17,8,0,691.0,40.0,1.3,8.0,177.0,366.04,298.54
2017,11,17,8,15,740.0,43.5,1.3,8.0,222.0,420.24,346.43
2017,11,17,8,30,789.0,47.0,1.3,8.0,267.0,472.72,391.35
2017,11,17,8,45,823.5,49.0,1.35,8.5,309.5,519.66,429.86
2017,11,17,9,0,858.0,51.0,1.4,9.0,352.0,566.5,466.96
2017,11,17,9,15,452.5,109.5,1.4,9.5,270.0,412.23,341.69
2017,11,17,9,30,47.0,168.0,1.4,10.0,188.0,208.67,170.62
2017,11,17,9,45,112.0,187.5,1.4,10.5,239.0,280.6,230.79
2017,11,17,10,0,177.0,207.0,1.4,11.0,290.0,347.11,284.11
2017,11,17,10,15,559.5,135.5,1.35,11.0,415.5,549.89,448.38
2017,11,17,10,30,942.0,64.0,1.3,11.0,541.0,734.67,586.58
2017,11,17,10,45,949.0,65.0,1.3,11.5,559.0,746.59,591.2
2017,11,17,11,0,956.0,66.0,1.3,12.0,577.0,755.14,595.53
2017,11,17,11,15,959.5,66.5,1.3,12.0,587.0,757.19,596.44
2017,11,17,11,30,963.0,67.0,1.3,12.0,597.0,755.73,595.08
2017,11,17,11,45,964.0,67.0,1.3,12.5,599.5,748.44,588.66
2017,11,17,12,0,965.0,67.0,1.3,13.0,602.0,737.68,579.98
2017,11,17,12,15,963.0,66.5,1.3,13.0,596.0,720.92,568.22
2017,11,17,12,30,961.0,66.0,1.3,13.0,590.0,700.88,554.15
2017,11,17,12,45,949.5,68.0,1.3,13.0,575.0,674.43,534.12
2017,11,17,13,0,938.0,70.0,1.3,13.0,560.0,645.34,511.88
2017,11,17,13,15,929.5,69.0,1.3,13.0,538.5,612.32,486.39
2017,11,17,13,30,921.0,68.0,1.3,13.0,517.0,576.93,458.56
2017,11,17,13,45,909.0,66.5,1.3,13.0,489.0,537.08,426.66
2017,11,17,14,0,897.0,65.0,1.3,13.0,461.0,495.53,392.59
2017,11,17,14,15,878.5,63.0,1.3,12.5,426.0,449.19,354.51
2017,11,17,14,30,860.0,61.0,1.3,12.0,391.0,402.17,314.64
2017,11,17,14,45,834.0,58.0,1.3,12.0,351.0,351.04,269.85
2017,11,17,15,0,808.0,55.0,1.3,12.0,311.0,300.37,224.41
2017,11,17,15,15,768.5,51.5,1.2,11.5,267.0,246.74,176.54
2017,11,17,15,30,729.0,48.0,1.1,11.0,223.0,195.72,130.98
2017,11,17,15,45,666.5,43.0,1.05,10.5,177.5,142.72,86.29
2017,11,17,16,0,604.0,38.0,1.0,10.0,132.0,95.47,50.0
2017,11,17,16,15,490.0,30.0,1.05,9.0,89.5,49.09,21.89
2017,11,17,16,30,376.0,22.0,1.1,8.0,47.0,18.7,7.54
2017,11,17,16,45,188.0,11.0,1.15,7.5,23.5,10.81,0.0
2017,11,17,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,7,15,252.0,15.0,1.2,3.5,42.5,106.06,57.74
2017,11,18,7,30,504.0,30.0,1.1,4.0,85.0,227.32,175.27
2017,11,18,7,45,587.0,36.0,1.05,5.0,129.5,289.36,232.68
2017,11,18,8,0,670.0,42.0,1.0,6.0,174.0,356.93,292.09
2017,11,18,8,15,720.5,46.5,0.95,6.5,219.0,412.14,340.03
2017,11,18,8,30,771.0,51.0,0.9,7.0,264.0,469.17,387.38
2017,11,18,8,45,802.0,54.5,0.9,8.0,305.5,515.63,424.11
2017,11,18,9,0,833.0,58.0,0.9,9.0,347.0,561.66,459.02
2017,11,18,9,15,855.0,60.5,0.8,9.5,384.5,596.33,484.03
2017,11,18,9,30,877.0,63.0,0.7,10.0,422.0,633.14,509.53
2017,11,18,9,45,897.0,63.0,0.65,10.5,454.5,663.78,530.22
2017,11,18,10,0,917.0,63.0,0.6,11.0,487.0,692.17,547.82
2017,11,18,10,15,927.0,64.5,0.55,11.0,512.0,712.97,560.62
2017,11,18,10,30,937.0,66.0,0.5,11.0,537.0,730.73,571.29
2017,11,18,10,45,944.5,66.5,0.45,11.5,554.5,742.38,576.65
2017,11,18,11,0,952.0,67.0,0.4,12.0,572.0,750.7,579.81
2017,11,18,11,15,955.0,67.0,0.35,12.0,582.0,751.86,579.21
2017,11,18,11,30,958.0,67.0,0.3,12.0,592.0,749.54,576.47
2017,11,18,11,45,959.0,67.0,0.3,12.5,594.0,742.34,570.35
2017,11,18,12,0,960.0,67.0,0.3,13.0,596.0,731.7,562.06
2017,11,18,12,15,957.5,67.0,0.3,13.0,590.0,715.31,550.98
2017,11,18,12,30,955.0,67.0,0.3,13.0,584.0,695.68,537.5
2017,11,18,12,45,949.0,67.0,0.3,13.5,570.0,670.71,518.36
2017,11,18,13,0,943.0,67.0,0.3,14.0,556.0,642.89,496.98
2017,11,18,13,15,934.5,66.0,0.25,14.0,534.5,609.84,471.79
2017,11,18,13,30,926.0,65.0,0.2,14.0,513.0,574.43,444.45
2017,11,18,13,45,913.5,63.5,0.2,14.0,484.5,534.28,413.55
2017,11,18,14,0,901.0,62.0,0.2,14.0,456.0,492.47,380.54
2017,11,18,14,15,754.0,79.0,0.2,13.5,391.5,410.79,317.9
2017,11,18,14,30,607.0,96.0,0.2,13.0,327.0,337.68,261.13
2017,11,18,14,45,590.0,88.0,0.25,13.0,293.5,295.33,225.73
2017,11,18,15,0,573.0,80.0,0.3,13.0,260.0,253.38,189.4
2017,11,18,15,15,652.0,63.0,0.4,12.5,240.0,227.18,162.42
2017,11,18,15,30,731.0,46.0,0.5,12.0,220.0,193.11,127.55
2017,11,18,15,45,665.5,41.5,0.6,11.5,174.5,140.21,83.64
2017,11,18,16,0,600.0,37.0,0.7,11.0,129.0,93.36,48.22
2017,11,18,16,15,488.5,29.0,0.85,10.5,87.0,47.49,20.64
2017,11,18,16,30,377.0,21.0,1.0,10.0,45.0,17.74,6.3
2017,11,18,16,45,188.5,10.5,1.2,9.5,22.5,10.32,0.0
2017,11,18,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,19,7,15,242.0,14.5,0.25,5.0,40.0,101.09,49.07
2017,11,19,7,30,484.0,29.0,0.2,5.0,80.0,217.71,165.08
2017,11,19,7,45,570.5,35.5,0.2,5.5,124.0,280.47,222.34
2017,11,19,8,0,657.0,42.0,0.2,6.0,168.0,349.17,282.0
2017,11,19,8,15,708.0,46.5,0.2,6.5,213.0,403.97,328.82
2017,11,19,8,30,759.0,51.0,0.2,7.0,258.0,460.65,375.24
2017,11,19,8,45,792.5,54.0,0.25,8.0,299.5,507.38,411.92
2017,11,19,9,0,826.0,57.0,0.3,9.0,341.0,553.88,447.06
2017,11,19,9,15,848.5,59.5,0.35,9.5,378.5,588.6,473.19
2017,11,19,9,30,871.0,62.0,0.4,10.0,416.0,625.52,500.2
2017,11,19,9,45,807.5,74.5,0.5,10.5,422.5,620.49,495.71
2017,11,19,10,0,744.0,87.0,0.6,11.0,429.0,605.85,484.5
2017,11,19,10,15,805.5,86.0,0.55,11.5,473.5,656.41,520.25
2017,11,19,10,30,867.0,85.0,0.5,12.0,518.0,705.54,552.42
2017,11,19,10,45,878.0,85.0,0.5,12.5,536.0,718.44,559.11
2017,11,19,11,0,889.0,85.0,0.5,13.0,554.0,728.24,564.21
2017,11,19,11,15,892.5,85.5,0.45,13.0,563.5,730.11,564.16
2017,11,19,11,30,896.0,86.0,0.4,13.0,573.0,728.7,562.06
2017,11,19,11,45,899.0,85.0,0.4,13.5,575.5,718.54,553.84
2017,11,19,12,0,902.0,84.0,0.4,14.0,578.0,708.75,546.15
2017,11,19,12,15,898.5,84.0,0.4,14.0,571.5,692.49,534.79
2017,11,19,12,30,895.0,84.0,0.4,14.0,565.0,675.91,522.56
2017,11,19,12,45,900.5,79.5,0.45,14.0,553.5,651.83,505.85
2017,11,19,13,0,906.0,75.0,0.5,14.0,542.0,627.24,488.35
2017,11,19,13,15,896.0,73.5,0.6,14.0,520.5,593.88,464.42
2017,11,19,13,30,886.0,72.0,0.7,14.0,499.0,558.36,438.14
2017,11,19,13,45,702.0,104.5,0.85,14.0,431.0,469.81,370.94
2017,11,19,14,0,518.0,137.0,1.0,14.0,363.0,387.23,307.12
2017,11,19,14,15,489.5,130.0,1.05,13.5,330.5,345.8,274.32
2017,11,19,14,30,461.0,123.0,1.1,13.0,298.0,305.54,241.3
2017,11,19,14,45,440.5,113.5,1.2,13.0,266.5,267.0,208.49
2017,11,19,15,0,420.0,104.0,1.3,13.0,235.0,229.48,175.85
2017,11,19,15,15,547.0,77.0,1.2,12.5,222.0,213.97,156.21
2017,11,19,15,30,674.0,50.0,1.1,12.0,209.0,184.78,123.45
2017,11,19,15,45,611.5,44.0,1.0,11.5,165.0,133.89,80.88
2017,11,19,16,0,549.0,38.0,0.9,11.0,121.0,88.82,46.61
2017,11,19,16,15,432.5,29.5,0.95,10.0,81.0,43.82,19.29
2017,11,19,16,30,316.0,21.0,1.0,9.0,41.0,16.37,4.94
2017,11,19,16,45,158.0,10.5,1.05,8.5,20.5,10.32,0.0
2017,11,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,11.0,0.75,9.5,11.0,10.61,0.0
2017,11,20,7,30,0.0,22.0,0.7,10.0,22.0,21.24,11.87
2017,11,20,7,45,0.0,34.5,0.7,10.5,34.5,33.32,22.74
2017,11,20,8,0,0.0,47.0,0.7,11.0,47.0,46.0,33.91
2017,11,20,8,15,0.0,60.0,0.7,11.5,60.0,59.19,45.34
2017,11,20,8,30,0.0,73.0,0.7,12.0,73.0,72.33,56.53
2017,11,20,8,45,0.0,85.0,0.7,12.5,85.0,84.35,66.57
2017,11,20,9,0,0.0,97.0,0.7,13.0,97.0,96.38,76.43
2017,11,20,9,15,0.5,116.0,0.7,13.5,116.0,116.3,92.69
2017,11,20,9,30,1.0,135.0,0.7,14.0,135.0,136.23,108.69
2017,11,20,9,45,14.5,156.0,0.7,14.5,162.5,166.77,133.41
2017,11,20,10,0,28.0,177.0,0.7,15.0,190.0,204.83,163.69
2017,11,20,10,15,41.5,194.0,0.7,15.0,214.0,232.29,185.37
2017,11,20,10,30,55.0,211.0,0.7,15.0,238.0,259.9,206.99
2017,11,20,10,45,36.5,203.0,0.7,15.5,221.5,236.99,187.76
2017,11,20,11,0,18.0,195.0,0.7,16.0,205.0,207.69,163.79
2017,11,20,11,15,77.0,223.0,0.7,16.0,264.5,285.4,226.15
2017,11,20,11,30,136.0,251.0,0.7,16.0,324.0,363.02,286.11
2017,11,20,11,45,102.0,245.5,0.7,16.0,300.5,324.43,255.28
2017,11,20,12,0,68.0,240.0,0.7,16.0,277.0,293.26,230.75
2017,11,20,12,15,453.5,161.0,0.65,16.0,404.0,480.22,380.2
2017,11,20,12,30,839.0,82.0,0.6,16.0,531.0,635.58,495.59
2017,11,20,12,45,532.0,156.5,0.6,16.5,439.0,503.26,392.4
2017,11,20,13,0,225.0,231.0,0.6,17.0,347.0,373.36,291.59
2017,11,20,13,15,226.0,221.0,0.55,17.0,333.5,355.93,279.14
2017,11,20,13,30,227.0,211.0,0.5,17.0,320.0,337.88,265.12
2017,11,20,13,45,206.0,200.0,0.5,17.0,294.5,307.1,241.26
2017,11,20,14,0,185.0,189.0,0.5,17.0,269.0,277.34,218.04
2017,11,20,14,15,182.0,174.5,0.5,16.5,248.0,252.97,199.13
2017,11,20,14,30,179.0,160.0,0.5,16.0,227.0,228.55,179.71
2017,11,20,14,45,175.0,143.0,0.5,16.0,203.0,201.32,157.31
2017,11,20,15,0,171.0,126.0,0.5,16.0,179.0,174.26,134.66
2017,11,20,15,15,161.0,109.0,0.4,15.5,153.0,145.94,110.93
2017,11,20,15,30,151.0,92.0,0.3,15.0,127.0,118.5,87.76
2017,11,20,15,45,137.0,73.5,0.25,15.0,100.5,90.0,63.89
2017,11,20,16,0,123.0,55.0,0.2,15.0,74.0,62.69,41.6
2017,11,20,16,15,85.5,38.0,0.3,14.5,49.0,37.41,22.64
2017,11,20,16,30,48.0,21.0,0.4,14.0,24.0,17.7,5.04
2017,11,20,16,45,24.0,10.5,0.55,14.0,12.0,10.32,0.0
2017,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,7,15,217.5,13.5,0.9,9.5,35.0,91.35,29.14
2017,11,21,7,30,435.0,27.0,0.9,10.0,70.0,195.77,144.5
2017,11,21,7,45,520.5,33.5,0.95,10.5,111.0,255.31,199.92
2017,11,21,8,0,606.0,40.0,1.0,11.0,152.0,320.92,257.49
2017,11,21,8,15,658.0,44.5,0.95,11.0,194.5,373.83,303.77
2017,11,21,8,30,710.0,49.0,0.9,11.0,237.0,428.87,350.04
2017,11,21,8,45,744.0,52.0,0.9,11.5,277.0,474.01,386.58
2017,11,21,9,0,778.0,55.0,0.9,12.0,317.0,519.1,421.77
2017,11,21,9,15,640.5,90.0,0.85,12.5,321.5,500.77,405.47
2017,11,21,9,30,503.0,125.0,0.8,13.0,326.0,466.31,376.79
2017,11,21,9,45,564.0,120.5,0.75,13.5,362.0,513.3,412.33
2017,11,21,10,0,625.0,116.0,0.7,14.0,398.0,558.12,444.61
2017,11,21,10,15,747.5,92.0,0.6,14.5,447.0,619.26,488.54
2017,11,21,10,30,870.0,68.0,0.5,15.0,496.0,679.03,528.52
2017,11,21,10,45,879.0,68.0,0.45,15.5,513.5,690.73,533.55
2017,11,21,11,0,888.0,68.0,0.4,16.0,531.0,699.37,537.14
2017,11,21,11,15,892.0,68.5,0.4,16.5,540.5,701.94,537.39
2017,11,21,11,30,896.0,69.0,0.4,17.0,550.0,701.26,535.61
2017,11,21,11,45,898.0,68.5,0.4,17.5,552.5,694.82,530.03
2017,11,21,12,0,900.0,68.0,0.4,18.0,555.0,685.16,522.44
2017,11,21,12,15,898.5,68.0,0.4,18.0,550.0,670.53,512.53
2017,11,21,12,30,897.0,68.0,0.4,18.0,545.0,652.84,499.77
2017,11,21,12,45,889.5,68.0,0.45,18.5,531.5,628.46,481.74
2017,11,21,13,0,882.0,68.0,0.5,19.0,518.0,601.49,461.6
2017,11,21,13,15,874.0,67.0,0.5,19.0,498.0,570.73,438.64
2017,11,21,13,30,866.0,66.0,0.5,19.0,478.0,537.76,413.56
2017,11,21,13,45,854.5,64.5,0.55,19.0,451.5,500.47,385.12
2017,11,21,14,0,843.0,63.0,0.6,19.0,425.0,461.6,354.6
2017,11,21,14,15,692.0,85.0,0.6,18.5,367.0,386.67,296.95
2017,11,21,14,30,541.0,107.0,0.6,18.0,309.0,320.46,245.64
2017,11,21,14,45,647.0,80.0,0.65,18.0,296.5,304.12,228.67
2017,11,21,15,0,753.0,53.0,0.7,18.0,284.0,277.42,201.05
2017,11,21,15,15,712.5,49.5,0.7,17.0,242.5,226.73,157.47
2017,11,21,15,30,672.0,46.0,0.7,16.0,201.0,178.82,116.23
2017,11,21,15,45,608.5,40.5,0.7,15.5,158.5,128.67,75.27
2017,11,21,16,0,545.0,35.0,0.7,15.0,116.0,84.4,42.44
2017,11,21,16,15,432.0,27.5,0.75,14.5,77.0,42.36,17.95
2017,11,21,16,30,319.0,20.0,0.8,14.0,38.0,15.58,3.22
2017,11,21,16,45,159.5,10.0,0.85,13.5,19.0,9.83,0.0
2017,11,21,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
