Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,21,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,7,15,213.5,13.5,0.75,10.5,34.0,89.09,18.54
2017,11,22,7,30,427.0,27.0,0.6,11.0,68.0,191.61,139.39
2017,11,22,7,45,518.0,34.0,0.5,11.5,110.0,253.27,196.16
2017,11,22,8,0,609.0,41.0,0.4,12.0,152.0,321.47,254.48
2017,11,22,8,15,662.5,45.5,0.35,12.5,195.0,375.12,299.81
2017,11,22,8,30,716.0,50.0,0.3,13.0,238.0,430.94,344.93
2017,11,22,8,45,751.5,53.0,0.3,13.5,278.5,477.01,381.21
2017,11,22,9,0,787.0,56.0,0.3,14.0,319.0,523.1,416.16
2017,11,22,9,15,810.5,58.5,0.25,14.5,355.0,561.07,443.35
2017,11,22,9,30,834.0,61.0,0.2,15.0,391.0,597.65,468.61
2017,11,22,9,45,852.0,62.0,0.2,16.0,422.0,623.18,485.06
2017,11,22,10,0,870.0,63.0,0.2,17.0,453.0,650.52,502.17
2017,11,22,10,15,881.0,64.5,0.2,17.5,477.5,671.33,514.53
2017,11,22,10,30,892.0,66.0,0.2,18.0,502.0,689.32,524.95
2017,11,22,10,45,899.5,66.5,0.2,18.5,519.0,700.75,530.88
2017,11,22,11,0,907.0,67.0,0.2,19.0,536.0,709.04,534.83
2017,11,22,11,15,910.5,67.5,0.25,19.5,546.0,711.31,535.54
2017,11,22,11,30,914.0,68.0,0.3,20.0,556.0,710.28,534.26
2017,11,22,11,45,914.5,68.0,0.35,20.5,558.0,703.32,529.14
2017,11,22,12,0,915.0,68.0,0.4,21.0,560.0,693.09,521.99
2017,11,22,12,15,912.5,68.0,0.45,21.0,554.5,677.67,512.39
2017,11,22,12,30,910.0,68.0,0.5,21.0,549.0,659.17,499.8
2017,11,22,12,45,905.0,67.5,0.55,21.0,536.0,635.6,483.4
2017,11,22,13,0,900.0,67.0,0.6,21.0,523.0,609.29,464.7
2017,11,22,13,15,732.5,104.0,0.6,20.5,466.0,531.0,407.28
2017,11,22,13,30,565.0,141.0,0.6,20.0,409.0,453.54,349.92
2017,11,22,13,45,419.5,159.5,0.65,20.0,352.0,378.96,293.65
2017,11,22,14,0,274.0,178.0,0.7,20.0,295.0,309.96,240.81
2017,11,22,14,15,270.0,164.0,0.7,19.5,272.0,281.85,219.21
2017,11,22,14,30,266.0,150.0,0.7,19.0,249.0,253.56,196.63
2017,11,22,14,45,261.0,134.5,0.75,18.5,223.0,223.34,172.06
2017,11,22,15,0,256.0,119.0,0.8,18.0,197.0,193.19,146.92
2017,11,22,15,15,245.0,102.0,0.8,17.0,168.0,160.27,119.4
2017,11,22,15,30,234.0,85.0,0.8,16.0,139.0,128.21,92.28
2017,11,22,15,45,211.0,68.5,0.8,15.5,109.5,95.85,65.46
2017,11,22,16,0,188.0,52.0,0.8,15.0,80.0,65.81,41.55
2017,11,22,16,15,142.5,36.0,0.8,14.5,53.0,37.81,21.45
2017,11,22,16,30,97.0,20.0,0.8,14.0,26.0,15.55,2.64
2017,11,22,16,45,48.5,10.0,0.85,13.5,13.0,9.83,0.0
2017,11,22,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,7,15,76.0,16.0,0.8,10.5,23.0,48.77,1.11
2017,11,23,7,30,152.0,32.0,0.7,11.0,46.0,105.53,75.92
2017,11,23,7,45,188.5,48.5,0.6,11.5,75.5,144.41,112.4
2017,11,23,8,0,225.0,65.0,0.5,12.0,105.0,179.23,143.37
2017,11,23,8,15,248.0,81.0,0.45,12.0,136.0,216.07,175.46
2017,11,23,8,30,271.0,97.0,0.4,12.0,167.0,253.93,207.44
2017,11,23,8,45,288.0,110.5,0.4,12.5,196.0,286.31,233.84
2017,11,23,9,0,305.0,124.0,0.4,13.0,225.0,318.96,259.69
2017,11,23,9,15,184.5,143.5,0.45,13.5,207.0,269.92,219.07
2017,11,23,9,30,64.0,163.0,0.5,14.0,189.0,213.96,172.2
2017,11,23,9,45,363.5,133.5,0.55,15.0,294.0,393.85,318.33
2017,11,23,10,0,663.0,104.0,0.6,16.0,399.0,566.1,448.32
2017,11,23,10,15,391.0,161.5,0.65,16.5,338.0,453.23,358.06
2017,11,23,10,30,119.0,219.0,0.7,17.0,277.0,320.37,252.26
2017,11,23,10,45,495.5,147.5,0.75,17.5,401.0,514.08,406.26
2017,11,23,11,0,872.0,76.0,0.8,18.0,525.0,692.85,536.68
2017,11,23,11,15,618.0,147.5,0.8,18.0,468.5,601.37,465.84
2017,11,23,11,30,364.0,219.0,0.8,18.0,412.0,490.74,381.56
2017,11,23,11,45,363.0,220.5,0.85,18.5,414.0,487.55,379.58
2017,11,23,12,0,362.0,222.0,0.9,19.0,416.0,483.06,375.61
2017,11,23,12,15,203.5,221.0,0.9,19.0,330.0,365.37,285.45
2017,11,23,12,30,45.0,220.0,0.9,19.0,244.0,253.11,197.29
2017,11,23,12,45,171.5,218.5,0.95,19.0,305.5,332.83,261.7
2017,11,23,13,0,298.0,217.0,1.0,19.0,367.0,405.55,317.84
2017,11,23,13,15,296.5,208.0,1.0,19.0,352.5,385.44,301.84
2017,11,23,13,30,295.0,199.0,1.0,19.0,338.0,364.62,285.79
2017,11,23,13,45,161.0,182.0,1.05,19.0,257.5,265.33,208.58
2017,11,23,14,0,27.0,165.0,1.1,19.0,177.0,176.34,138.31
2017,11,23,14,15,25.5,152.5,1.1,18.5,163.0,159.6,125.6
2017,11,23,14,30,24.0,140.0,1.1,18.0,149.0,145.39,114.49
2017,11,23,14,45,20.0,126.0,1.1,18.0,133.0,129.0,101.28
2017,11,23,15,0,16.0,112.0,1.1,18.0,117.0,112.99,88.26
2017,11,23,15,15,10.5,96.5,1.0,17.0,99.5,95.58,74.29
2017,11,23,15,30,5.0,81.0,0.9,16.0,82.0,78.76,60.58
2017,11,23,15,45,2.5,64.0,0.8,15.5,64.5,61.6,46.12
2017,11,23,16,0,0.0,47.0,0.7,15.0,47.0,44.85,31.8
2017,11,23,16,15,0.0,31.0,0.7,14.5,31.0,29.59,18.27
2017,11,23,16,30,0.0,15.0,0.7,14.0,15.0,14.48,1.52
2017,11,23,16,45,0.0,7.5,0.75,13.5,7.5,7.37,0.0
2017,11,23,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,7,15,229.5,12.0,1.1,9.5,32.5,88.62,0.0
2017,11,24,7,30,459.0,24.0,1.1,10.0,65.0,197.12,140.95
2017,11,24,7,45,548.0,30.0,1.15,10.5,106.0,257.4,199.8
2017,11,24,8,0,637.0,36.0,1.2,11.0,147.0,324.13,258.9
2017,11,24,8,15,689.0,40.0,1.15,11.5,189.5,377.05,305.26
2017,11,24,8,30,741.0,44.0,1.1,12.0,232.0,432.09,351.42
2017,11,24,8,45,539.5,81.5,1.1,12.5,230.5,395.27,323.0
2017,11,24,9,0,338.0,119.0,1.1,13.0,229.0,338.47,277.11
2017,11,24,9,15,314.0,137.5,1.05,13.0,249.0,346.19,283.49
2017,11,24,9,30,290.0,156.0,1.0,13.0,269.0,359.22,293.07
2017,11,24,9,45,474.5,130.0,1.0,13.5,332.0,459.35,372.92
2017,11,24,10,0,659.0,104.0,1.0,14.0,395.0,561.67,451.02
2017,11,24,10,15,431.0,160.0,1.0,14.5,354.5,477.22,381.79
2017,11,24,10,30,203.0,216.0,1.0,15.0,314.0,373.7,298.12
2017,11,24,10,45,552.0,141.0,1.0,15.5,420.0,544.23,433.78
2017,11,24,11,0,901.0,66.0,1.0,16.0,526.0,699.13,547.23
2017,11,24,11,15,904.5,66.0,1.0,16.5,536.0,700.94,545.21
2017,11,24,11,30,908.0,66.0,1.0,17.0,546.0,699.49,542.86
2017,11,24,11,45,908.5,66.5,1.05,17.5,548.0,693.3,537.89
2017,11,24,12,0,909.0,67.0,1.1,18.0,550.0,683.85,530.77
2017,11,24,12,15,907.5,66.5,1.1,18.0,545.0,668.79,520.08
2017,11,24,12,30,906.0,66.0,1.1,18.0,540.0,650.65,506.52
2017,11,24,12,45,908.5,62.5,1.1,18.5,528.5,628.65,489.18
2017,11,24,13,0,911.0,59.0,1.1,19.0,517.0,603.61,469.38
2017,11,24,13,15,778.0,88.0,1.1,19.0,468.0,536.26,418.01
2017,11,24,13,30,645.0,117.0,1.1,19.0,419.0,471.69,368.38
2017,11,24,13,45,455.5,147.0,1.1,19.0,354.0,382.89,299.79
2017,11,24,14,0,266.0,177.0,1.1,19.0,289.0,304.61,238.73
2017,11,24,14,15,274.5,161.0,1.1,18.5,269.0,280.12,219.62
2017,11,24,14,30,283.0,145.0,1.1,18.0,249.0,254.48,198.65
2017,11,24,14,45,535.5,95.5,1.1,18.0,266.0,279.78,212.74
2017,11,24,15,0,788.0,46.0,1.1,18.0,283.0,278.19,201.36
2017,11,24,15,15,748.5,43.0,1.0,17.0,241.5,227.21,156.75
2017,11,24,15,30,709.0,40.0,0.9,16.0,200.0,178.13,114.12
2017,11,24,15,45,645.0,35.5,0.85,15.5,157.5,127.44,72.63
2017,11,24,16,0,581.0,31.0,0.8,15.0,115.0,82.55,39.59
2017,11,24,16,15,468.0,24.0,0.8,14.0,76.0,39.47,15.02
2017,11,24,16,30,355.0,17.0,0.8,13.0,37.0,14.04,0.78
2017,11,24,16,45,177.5,8.5,0.8,12.5,18.5,8.36,0.0
2017,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,25,7,15,225.0,12.0,1.05,9.0,31.0,86.24,0.0
2017,11,25,7,30,450.0,24.0,1.1,10.0,62.0,192.71,135.85
2017,11,25,7,45,543.0,30.0,1.15,11.0,104.0,253.93,196.12
2017,11,25,8,0,636.0,36.0,1.2,12.0,146.0,321.87,255.68
2017,11,25,8,15,690.0,40.0,1.15,12.5,188.5,375.54,302.56
2017,11,25,8,30,744.0,44.0,1.1,13.0,231.0,431.46,349.33
2017,11,25,8,45,612.0,71.0,1.1,13.5,242.0,420.31,341.65
2017,11,25,9,0,480.0,98.0,1.1,14.0,253.0,392.57,319.88
2017,11,25,9,15,486.5,109.5,1.1,14.5,282.5,421.99,342.98
2017,11,25,9,30,493.0,121.0,1.1,15.0,312.0,450.09,363.96
2017,11,25,9,45,484.5,134.5,1.15,16.0,334.5,469.55,377.17
2017,11,25,10,0,476.0,148.0,1.2,17.0,357.0,486.85,388.44
2017,11,25,10,15,483.0,156.0,1.2,17.5,378.0,506.19,401.76
2017,11,25,10,30,490.0,164.0,1.2,18.0,399.0,523.89,413.63
2017,11,25,10,45,455.0,179.5,1.3,18.5,404.0,519.43,408.85
2017,11,25,11,0,420.0,195.0,1.4,19.0,409.0,512.62,402.46
2017,11,25,11,15,396.0,204.5,1.45,19.0,409.5,497.88,391.13
2017,11,25,11,30,372.0,214.0,1.5,19.0,410.0,489.2,384.15
2017,11,25,11,45,441.0,198.0,1.55,19.5,431.0,521.06,408.23
2017,11,25,12,0,510.0,182.0,1.6,20.0,452.0,543.51,424.87
2017,11,25,12,15,716.5,124.5,1.6,19.5,499.5,610.61,477.54
2017,11,25,12,30,923.0,67.0,1.6,19.0,547.0,660.74,516.58
2017,11,25,12,45,694.0,123.5,1.6,19.0,479.5,565.2,442.73
2017,11,25,13,0,465.0,180.0,1.6,19.0,412.0,468.82,368.26
2017,11,25,13,15,456.0,174.0,1.55,18.5,394.0,442.98,349.26
2017,11,25,13,30,447.0,168.0,1.5,18.0,376.0,416.3,328.78
2017,11,25,13,45,420.0,162.0,1.45,18.0,348.5,379.99,299.89
2017,11,25,14,0,393.0,156.0,1.4,18.0,321.0,344.42,271.28
2017,11,25,14,15,244.0,155.0,1.3,17.5,255.0,260.94,205.69
2017,11,25,14,30,95.0,154.0,1.2,17.0,189.0,187.88,148.37
2017,11,25,14,45,91.5,138.0,1.1,17.0,169.0,166.02,130.5
2017,11,25,15,0,88.0,122.0,1.0,17.0,149.0,145.55,113.37
2017,11,25,15,15,82.5,104.5,0.9,16.0,127.0,121.93,93.89
2017,11,25,15,30,77.0,87.0,0.8,15.0,105.0,98.89,74.63
2017,11,25,15,45,65.0,69.5,0.75,14.5,82.0,75.56,55.16
2017,11,25,16,0,53.0,52.0,0.7,14.0,59.0,53.6,37.0
2017,11,25,16,15,26.5,35.0,0.75,13.5,38.5,33.7,20.9
2017,11,25,16,30,0.0,18.0,0.8,13.0,18.0,17.24,1.54
2017,11,25,16,45,0.0,9.0,0.85,13.0,9.0,8.85,0.0
2017,11,25,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,0.5,1.75,11.0,0.5,0.49,0.0
2017,11,26,7,30,0.0,1.0,1.7,11.0,1.0,0.96,0.0
2017,11,26,7,45,0.0,1.5,1.7,11.5,1.5,1.44,0.0
2017,11,26,8,0,0.0,2.0,1.7,12.0,2.0,1.93,0.0
2017,11,26,8,15,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2017,11,26,8,30,0.0,4.0,1.7,12.0,4.0,3.85,0.0
2017,11,26,8,45,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2017,11,26,9,0,0.0,6.0,1.7,12.0,6.0,5.78,0.0
2017,11,26,9,15,0.0,6.5,1.65,12.0,6.5,6.27,0.0
2017,11,26,9,30,0.0,7.0,1.6,12.0,7.0,6.75,0.18
2017,11,26,9,45,0.0,23.0,1.6,12.5,23.0,22.2,13.44
2017,11,26,10,0,0.0,39.0,1.6,13.0,39.0,37.67,26.55
2017,11,26,10,15,7.5,106.5,1.6,13.0,110.5,109.18,86.87
2017,11,26,10,30,15.0,174.0,1.6,13.0,182.0,184.85,149.04
2017,11,26,10,45,7.5,165.0,1.6,13.0,169.0,169.59,135.97
2017,11,26,11,0,0.0,156.0,1.6,13.0,156.0,154.58,123.38
2017,11,26,11,15,2.0,162.5,1.65,13.0,164.0,162.36,129.75
2017,11,26,11,30,4.0,169.0,1.7,13.0,172.0,170.14,136.08
2017,11,26,11,45,5.5,173.0,1.75,13.5,176.5,174.97,139.74
2017,11,26,12,0,7.0,177.0,1.8,14.0,181.0,179.77,143.4
2017,11,26,12,15,3.5,144.0,1.85,14.0,146.0,143.46,113.81
2017,11,26,12,30,0.0,111.0,1.9,14.0,111.0,107.96,84.7
2017,11,26,12,45,0.0,64.5,1.95,14.0,64.5,62.36,46.91
2017,11,26,13,0,0.0,18.0,2.0,14.0,18.0,17.38,9.1
2017,11,26,13,15,0.0,13.5,1.95,14.0,13.5,13.03,5.43
2017,11,26,13,30,0.0,9.0,1.9,14.0,9.0,8.69,1.74
2017,11,26,13,45,0.0,8.0,1.9,14.0,8.0,7.72,0.93
2017,11,26,14,0,0.0,7.0,1.9,14.0,7.0,6.75,0.12
2017,11,26,14,15,0.0,6.5,1.8,13.5,6.5,6.27,0.0
2017,11,26,14,30,0.0,6.0,1.7,13.0,6.0,5.79,0.0
2017,11,26,14,45,0.0,5.0,1.6,13.0,5.0,4.82,0.0
2017,11,26,15,0,0.0,4.0,1.5,13.0,4.0,3.86,0.0
2017,11,26,15,15,0.0,3.5,1.45,12.5,3.5,3.37,0.0
2017,11,26,15,30,0.0,3.0,1.4,12.0,3.0,2.89,0.0
2017,11,26,15,45,0.0,2.0,1.4,12.0,2.0,1.93,0.0
2017,11,26,16,0,0.0,1.0,1.4,12.0,1.0,0.96,0.0
2017,11,26,16,15,0.0,0.5,1.4,12.0,0.5,0.48,0.0
2017,11,26,16,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,16,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,27,7,15,73.0,17.5,0.95,5.5,23.0,38.1,0.0
2017,11,27,7,30,146.0,35.0,0.9,6.0,46.0,100.91,69.41
2017,11,27,7,45,272.5,46.5,0.9,6.5,85.0,172.0,135.04
2017,11,27,8,0,399.0,58.0,0.9,7.0,124.0,247.47,200.45
2017,11,27,8,15,470.0,66.0,0.9,7.5,165.5,303.88,249.68
2017,11,27,8,30,541.0,74.0,0.9,8.0,207.0,364.81,301.26
2017,11,27,8,45,605.5,76.0,0.9,8.5,249.0,419.09,346.06
2017,11,27,9,0,670.0,78.0,0.9,9.0,291.0,475.32,391.02
2017,11,27,9,15,701.5,82.0,0.9,9.0,327.0,516.2,423.34
2017,11,27,9,30,733.0,86.0,0.9,9.0,363.0,556.41,454.44
2017,11,27,9,45,785.0,80.0,0.95,9.5,399.5,594.36,483.24
2017,11,27,10,0,837.0,74.0,1.0,10.0,436.0,634.5,513.02
2017,11,27,10,15,850.5,75.5,1.05,10.0,461.0,656.51,529.32
2017,11,27,10,30,864.0,77.0,1.1,10.0,486.0,675.86,543.65
2017,11,27,10,45,874.0,77.5,1.2,10.5,504.0,688.83,552.37
2017,11,27,11,0,884.0,78.0,1.3,11.0,522.0,698.76,558.93
2017,11,27,11,15,888.5,79.0,1.35,11.0,532.5,698.64,558.79
2017,11,27,11,30,893.0,80.0,1.4,11.0,543.0,699.15,559.33
2017,11,27,11,45,894.0,80.0,1.5,11.0,546.0,692.95,555.51
2017,11,27,12,0,895.0,80.0,1.6,11.0,549.0,683.56,549.13
2017,11,27,12,15,893.0,80.0,1.6,11.0,544.0,669.08,537.82
2017,11,27,12,30,891.0,80.0,1.6,11.0,539.0,651.59,524.15
2017,11,27,12,45,890.5,77.5,1.65,11.5,527.0,629.37,506.25
2017,11,27,13,0,890.0,75.0,1.7,12.0,515.0,604.27,485.89
2017,11,27,13,15,880.5,74.0,1.7,11.5,494.5,573.0,461.81
2017,11,27,13,30,871.0,73.0,1.7,11.0,474.0,541.03,436.54
2017,11,27,13,45,859.0,70.5,1.7,11.0,447.5,502.53,404.81
2017,11,27,14,0,847.0,68.0,1.7,11.0,421.0,462.48,371.05
2017,11,27,14,15,826.5,66.0,1.7,11.0,388.0,418.08,332.98
2017,11,27,14,30,806.0,64.0,1.7,11.0,355.0,373.28,293.6
2017,11,27,14,45,776.5,61.0,1.7,11.0,316.5,324.33,250.08
2017,11,27,15,0,747.0,58.0,1.7,11.0,278.0,276.38,206.6
2017,11,27,15,15,702.0,53.5,1.6,10.5,236.5,224.52,160.28
2017,11,27,15,30,657.0,49.0,1.5,10.0,195.0,175.84,117.08
2017,11,27,15,45,588.0,43.0,1.45,9.5,152.0,125.83,75.56
2017,11,27,16,0,519.0,37.0,1.4,9.0,109.0,81.17,42.01
2017,11,27,16,15,392.0,28.0,1.35,8.0,71.0,38.99,16.96
2017,11,27,16,30,265.0,19.0,1.3,7.0,33.0,15.02,0.0
2017,11,27,16,45,132.5,9.5,1.3,6.5,16.5,9.34,0.0
2017,11,27,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,7,15,179.5,12.0,1.1,3.5,26.0,62.72,0.0
2017,11,28,7,30,359.0,24.0,1.0,4.0,52.0,160.98,109.14
2017,11,28,7,45,461.0,32.0,0.95,5.0,91.5,224.58,175.64
2017,11,28,8,0,563.0,40.0,0.9,6.0,131.0,290.7,234.62
2017,11,28,8,15,623.0,45.0,0.95,6.5,173.0,345.28,283.41
2017,11,28,8,30,683.0,50.0,1.0,7.0,215.0,402.58,332.82
2017,11,28,8,45,721.0,53.5,1.05,7.5,255.0,448.95,371.95
2017,11,28,9,0,759.0,57.0,1.1,8.0,295.0,495.6,409.97
2017,11,28,9,15,785.0,59.5,1.15,8.5,331.5,534.0,440.4
2017,11,28,9,30,811.0,62.0,1.2,9.0,368.0,571.25,469.11
2017,11,28,9,45,831.0,63.5,1.3,10.0,399.0,602.08,491.72
2017,11,28,10,0,851.0,65.0,1.4,11.0,430.0,626.91,509.43
2017,11,28,10,15,863.0,66.5,1.4,11.0,454.5,648.17,525.05
2017,11,28,10,30,875.0,68.0,1.4,11.0,479.0,666.75,538.07
2017,11,28,10,45,881.5,69.0,1.45,11.5,496.5,678.16,545.1
2017,11,28,11,0,888.0,70.0,1.5,12.0,514.0,686.51,550.0
2017,11,28,11,15,892.5,70.5,1.5,12.0,524.0,689.78,551.89
2017,11,28,11,30,897.0,71.0,1.5,12.0,534.0,689.85,551.6
2017,11,28,11,45,898.0,71.0,1.55,12.5,536.5,683.76,546.37
2017,11,28,12,0,899.0,71.0,1.6,13.0,539.0,674.48,538.92
2017,11,28,12,15,897.0,71.0,1.6,13.0,534.5,660.1,527.73
2017,11,28,12,30,895.0,71.0,1.6,13.0,530.0,642.71,514.17
2017,11,28,12,45,882.0,72.5,1.6,13.0,516.0,617.35,494.4
2017,11,28,13,0,869.0,74.0,1.6,13.0,502.0,589.64,472.6
2017,11,28,13,15,859.5,73.0,1.6,13.0,482.0,560.8,449.57
2017,11,28,13,30,850.0,72.0,1.6,13.0,462.0,527.83,422.92
2017,11,28,13,45,834.0,70.5,1.65,13.0,435.0,489.24,391.55
2017,11,28,14,0,818.0,69.0,1.7,13.0,408.0,449.42,358.39
2017,11,28,14,15,707.5,80.0,1.7,12.5,357.0,382.15,303.77
2017,11,28,14,30,597.0,91.0,1.7,12.0,306.0,321.43,253.87
2017,11,28,14,45,653.5,75.0,1.7,12.0,287.0,296.75,229.45
2017,11,28,15,0,710.0,59.0,1.7,12.0,268.0,266.27,198.65
2017,11,28,15,15,664.5,55.0,1.6,11.5,227.0,216.63,154.44
2017,11,28,15,30,619.0,51.0,1.5,11.0,186.0,169.54,112.91
2017,11,28,15,45,545.5,44.5,1.45,10.5,144.5,120.24,72.43
2017,11,28,16,0,472.0,38.0,1.4,10.0,103.0,77.81,40.93
2017,11,28,16,15,236.0,34.0,1.35,9.0,66.5,38.32,19.95
2017,11,28,16,30,0.0,30.0,1.3,8.0,30.0,26.42,2.39
2017,11,28,16,45,0.0,15.0,1.3,7.5,15.0,14.74,0.0
2017,11,28,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,7,15,199.0,11.0,1.0,4.5,25.5,66.75,0.0
2017,11,29,7,30,398.0,22.0,1.0,5.0,51.0,166.18,108.61
2017,11,29,7,45,501.5,29.0,1.05,6.0,92.0,231.47,179.46
2017,11,29,8,0,605.0,36.0,1.1,7.0,133.0,302.07,242.53
2017,11,29,8,15,664.5,41.0,1.15,7.5,176.0,357.66,292.35
2017,11,29,8,30,724.0,46.0,1.2,8.0,219.0,415.97,342.7
2017,11,29,8,45,763.0,49.0,1.3,8.5,260.0,463.47,383.05
2017,11,29,9,0,802.0,52.0,1.4,9.0,301.0,511.24,422.3
2017,11,29,9,15,827.5,54.0,1.3,9.5,338.0,546.1,449.26
2017,11,29,9,30,853.0,56.0,1.2,10.0,375.0,583.33,476.9
2017,11,29,9,45,874.5,57.0,1.2,10.5,407.0,615.31,500.38
2017,11,29,10,0,896.0,58.0,1.2,11.0,439.0,645.27,521.77
2017,11,29,10,15,908.0,59.0,1.1,11.5,464.5,666.68,535.18
2017,11,29,10,30,920.0,60.0,1.0,12.0,490.0,685.25,545.68
2017,11,29,10,45,929.0,60.5,0.95,12.5,508.5,698.22,552.57
2017,11,29,11,0,938.0,61.0,0.9,13.0,527.0,708.0,557.23
2017,11,29,11,15,942.5,61.5,0.85,13.0,537.5,711.42,558.46
2017,11,29,11,30,947.0,62.0,0.8,13.0,548.0,711.47,557.48
2017,11,29,11,45,948.5,62.0,0.8,13.5,551.0,705.52,552.06
2017,11,29,12,0,950.0,62.0,0.8,14.0,554.0,696.2,544.47
2017,11,29,12,15,948.5,61.5,0.8,14.0,549.5,681.04,533.44
2017,11,29,12,30,947.0,61.0,0.8,14.0,545.0,662.68,519.65
2017,11,29,12,45,943.0,60.5,0.85,14.5,532.5,639.69,501.92
2017,11,29,13,0,939.0,60.0,0.9,15.0,520.0,613.79,481.76
2017,11,29,13,15,931.0,59.0,0.9,14.5,500.0,582.35,458.35
2017,11,29,13,30,923.0,58.0,0.9,14.0,480.0,548.54,432.52
2017,11,29,13,45,910.0,57.0,0.9,14.0,453.0,510.07,401.65
2017,11,29,14,0,897.0,56.0,0.9,14.0,426.0,469.96,368.68
2017,11,29,14,15,878.0,54.0,0.9,13.5,393.0,424.88,331.59
2017,11,29,14,30,859.0,52.0,0.9,13.0,360.0,379.13,292.75
2017,11,29,14,45,831.0,50.0,0.9,13.0,321.5,330.01,249.71
2017,11,29,15,0,803.0,48.0,0.9,13.0,283.0,281.58,206.33
2017,11,29,15,15,762.0,45.0,0.85,12.0,241.0,229.63,160.59
2017,11,29,15,30,721.0,42.0,0.8,11.0,199.0,180.54,117.39
2017,11,29,15,45,653.0,37.0,0.8,10.5,155.5,128.66,74.55
2017,11,29,16,0,585.0,32.0,0.8,10.0,112.0,82.94,40.62
2017,11,29,16,15,465.5,24.5,0.85,9.5,73.0,39.38,15.41
2017,11,29,16,30,346.0,17.0,0.9,9.0,34.0,14.33,0.0
2017,11,29,16,45,173.0,8.5,0.95,8.5,17.0,8.36,0.0
2017,11,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,7,15,176.0,11.5,1.3,3.5,24.0,60.34,0.0
2017,11,30,7,30,352.0,23.0,1.3,4.0,48.0,154.14,97.63
2017,11,30,7,45,453.0,31.5,1.35,4.5,87.5,218.72,170.36
2017,11,30,8,0,554.0,40.0,1.4,5.0,127.0,283.81,229.9
2017,11,30,8,15,616.0,45.5,1.3,5.5,169.0,339.26,279.8
2017,11,30,8,30,678.0,51.0,1.2,6.0,211.0,397.58,330.2
2017,11,30,8,45,719.5,54.5,1.15,7.0,251.5,445.49,369.91
2017,11,30,9,0,761.0,58.0,1.1,8.0,292.0,493.87,408.29
2017,11,30,9,15,788.0,61.0,1.05,8.5,329.0,533.44,439.01
2017,11,30,9,30,815.0,64.0,1.0,9.0,366.0,571.89,467.81
2017,11,30,9,45,838.0,64.5,0.95,10.0,398.0,603.5,489.7
2017,11,30,10,0,861.0,65.0,0.9,11.0,430.0,629.21,506.62
2017,11,30,10,15,873.5,66.5,0.85,11.5,455.0,651.0,520.86
2017,11,30,10,30,886.0,68.0,0.8,12.0,480.0,670.08,532.6
2017,11,30,10,45,893.5,69.5,0.75,12.5,498.0,682.93,539.36
2017,11,30,11,0,901.0,71.0,0.7,13.0,516.0,692.69,543.98
2017,11,30,11,15,905.5,71.5,0.7,13.0,526.5,696.09,545.83
2017,11,30,11,30,910.0,72.0,0.7,13.0,537.0,696.24,545.59
2017,11,30,11,45,911.5,72.0,0.75,13.5,540.0,690.55,541.04
2017,11,30,12,0,913.0,72.0,0.8,14.0,543.0,681.63,534.09
2017,11,30,12,15,911.0,71.5,0.85,14.0,538.0,666.68,523.42
2017,11,30,12,30,909.0,71.0,0.9,14.0,533.0,648.67,510.38
2017,11,30,12,45,904.0,70.0,0.95,14.5,520.5,625.33,492.29
2017,11,30,13,0,899.0,69.0,1.0,15.0,508.0,599.26,471.88
2017,11,30,13,15,889.5,68.0,1.0,15.0,488.0,568.11,447.72
2017,11,30,13,30,880.0,67.0,1.0,15.0,468.0,534.79,421.41
2017,11,30,13,45,866.0,65.5,1.05,15.0,441.5,496.75,391.21
2017,11,30,14,0,852.0,64.0,1.1,15.0,415.0,458.09,359.61
2017,11,30,14,15,831.5,62.0,1.05,14.5,382.0,413.86,322.96
2017,11,30,14,30,811.0,60.0,1.0,14.0,349.0,369.2,284.94
2017,11,30,14,45,781.0,57.0,1.0,14.0,311.0,320.22,242.3
2017,11,30,15,0,751.0,54.0,1.0,14.0,273.0,272.25,199.67
2017,11,30,15,15,707.5,50.0,0.9,13.0,231.5,221.38,155.19
2017,11,30,15,30,664.0,46.0,0.8,12.0,190.0,173.5,113.44
2017,11,30,15,45,595.0,40.5,0.75,11.0,148.0,123.9,72.95
2017,11,30,16,0,526.0,35.0,0.7,10.0,106.0,80.65,41.06
2017,11,30,16,15,405.5,26.0,0.75,9.5,68.5,38.71,16.22
2017,11,30,16,30,285.0,17.0,0.8,9.0,31.0,14.36,0.0
2017,11,30,16,45,142.5,8.5,0.85,8.5,15.5,8.36,0.0
2017,11,30,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,1,7,15,159.0,11.5,1.0,4.5,22.0,55.2,0.0
2017,12,1,7,30,318.0,23.0,0.9,5.0,44.0,141.59,85.05
2017,12,1,7,45,424.5,31.5,0.8,5.5,83.0,207.25,159.74
2017,12,1,8,0,531.0,40.0,0.7,6.0,122.0,276.76,221.8
2017,12,1,8,15,595.0,46.0,0.65,6.5,163.5,332.04,270.72
2017,12,1,8,30,659.0,52.0,0.6,7.0,205.0,387.78,318.32
2017,12,1,8,45,589.0,70.5,0.6,7.5,226.0,398.03,328.07
2017,12,1,9,0,519.0,89.0,0.6,8.0,247.0,398.38,328.95
2017,12,1,9,15,544.5,94.5,0.6,8.5,278.0,433.31,356.92
2017,12,1,9,30,570.0,100.0,0.6,9.0,309.0,467.7,383.3
2017,12,1,9,45,534.5,118.0,0.6,10.0,327.0,474.44,386.36
2017,12,1,10,0,499.0,136.0,0.6,11.0,345.0,481.13,389.24
2017,12,1,10,15,686.5,102.5,0.6,11.5,408.5,575.22,461.53
2017,12,1,10,30,874.0,69.0,0.6,12.0,472.0,661.42,524.89
2017,12,1,10,45,882.5,69.5,0.6,12.5,490.0,673.73,530.98
2017,12,1,11,0,891.0,70.0,0.6,13.0,508.0,683.03,535.93
2017,12,1,11,15,895.5,71.0,0.65,13.0,519.0,687.07,538.94
2017,12,1,11,30,900.0,72.0,0.7,13.0,530.0,687.9,539.86
2017,12,1,11,45,899.5,72.5,0.75,13.5,532.5,681.6,534.84
2017,12,1,12,0,899.0,73.0,0.8,14.0,535.0,672.13,527.32
2017,12,1,12,15,897.5,73.0,0.8,14.0,530.5,658.34,516.85
2017,12,1,12,30,896.0,73.0,0.8,14.0,526.0,641.51,504.08
2017,12,1,12,45,772.0,98.0,0.85,14.0,482.0,577.32,455.79
2017,12,1,13,0,648.0,123.0,0.9,14.0,438.0,513.89,407.64
2017,12,1,13,15,643.0,119.0,0.9,14.0,421.0,488.01,387.8
2017,12,1,13,30,638.0,115.0,0.9,14.0,404.0,460.46,365.89
2017,12,1,13,45,662.0,101.5,0.9,14.0,386.5,435.73,345.75
2017,12,1,14,0,686.0,88.0,0.9,14.0,369.0,407.57,322.14
2017,12,1,14,15,748.0,74.0,0.85,13.5,358.0,391.17,306.67
2017,12,1,14,30,810.0,60.0,0.8,13.0,347.0,368.39,284.7
2017,12,1,14,45,780.5,57.5,0.8,13.0,309.5,320.22,242.57
2017,12,1,15,0,751.0,55.0,0.8,13.0,272.0,273.01,200.55
2017,12,1,15,15,708.0,51.0,0.8,12.0,231.5,222.34,156.34
2017,12,1,15,30,665.0,47.0,0.8,11.0,191.0,174.6,114.7
2017,12,1,15,45,596.5,41.0,0.8,10.5,148.5,124.58,73.59
2017,12,1,16,0,528.0,35.0,0.8,10.0,106.0,80.86,41.15
2017,12,1,16,15,405.0,26.5,0.9,9.5,68.5,39.27,16.63
2017,12,1,16,30,282.0,18.0,1.0,9.0,31.0,14.2,0.0
2017,12,1,16,45,141.0,9.0,1.1,8.5,15.5,8.85,0.0
2017,12,1,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
