Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,2,7,15,104.5,11.5,1.1,3.5,18.0,39.9,0.0
2017,12,2,7,30,209.0,23.0,1.0,4.0,36.0,105.46,59.38
2017,12,2,7,45,279.5,36.5,0.9,4.5,69.0,159.17,122.95
2017,12,2,8,0,350.0,50.0,0.8,5.0,102.0,213.23,172.27
2017,12,2,8,15,399.0,60.0,0.75,5.5,137.5,258.75,213.2
2017,12,2,8,30,448.0,70.0,0.7,6.0,173.0,308.86,256.6
2017,12,2,8,45,473.5,80.5,0.7,6.5,207.0,346.55,288.71
2017,12,2,9,0,499.0,91.0,0.7,7.0,241.0,386.21,321.29
2017,12,2,9,15,522.5,97.0,0.55,7.0,272.0,422.15,349.58
2017,12,2,9,30,546.0,103.0,0.4,7.0,303.0,455.36,374.69
2017,12,2,9,45,542.0,116.5,0.3,7.5,329.0,476.13,388.77
2017,12,2,10,0,538.0,130.0,0.2,8.0,355.0,497.89,403.14
2017,12,2,10,15,547.5,134.5,0.2,8.0,375.0,516.03,416.42
2017,12,2,10,30,557.0,139.0,0.2,8.0,395.0,532.47,428.28
2017,12,2,10,45,500.5,159.5,0.25,8.5,396.5,520.93,417.75
2017,12,2,11,0,444.0,180.0,0.3,9.0,398.0,506.44,405.31
2017,12,2,11,15,674.5,128.0,0.35,9.0,466.5,606.53,483.68
2017,12,2,11,30,905.0,76.0,0.4,9.0,535.0,694.23,549.25
2017,12,2,11,45,906.0,76.0,0.5,9.5,538.0,688.38,543.98
2017,12,2,12,0,907.0,76.0,0.6,10.0,541.0,679.33,537.43
2017,12,2,12,15,703.0,126.0,0.6,10.0,484.0,595.27,472.85
2017,12,2,12,30,499.0,176.0,0.6,10.0,427.0,505.5,403.74
2017,12,2,12,45,483.5,174.5,0.6,10.5,413.0,482.81,386.3
2017,12,2,13,0,468.0,173.0,0.6,11.0,399.0,459.17,367.24
2017,12,2,13,15,460.5,168.0,0.6,11.0,383.5,435.58,348.8
2017,12,2,13,30,453.0,163.0,0.6,11.0,368.0,411.03,329.29
2017,12,2,13,45,452.0,151.5,0.6,11.0,346.0,382.18,306.19
2017,12,2,14,0,451.0,140.0,0.6,11.0,324.0,352.24,281.73
2017,12,2,14,15,382.0,138.0,0.6,10.5,285.0,302.72,241.99
2017,12,2,14,30,313.0,136.0,0.6,10.0,246.0,255.32,203.7
2017,12,2,14,45,298.0,123.5,0.6,10.0,219.5,223.15,176.28
2017,12,2,15,0,283.0,111.0,0.6,10.0,193.0,191.78,149.02
2017,12,2,15,15,266.5,95.5,0.65,9.5,163.5,158.08,119.87
2017,12,2,15,30,250.0,80.0,0.7,9.0,134.0,125.66,91.67
2017,12,2,15,45,220.5,64.5,0.8,9.0,104.0,92.85,63.97
2017,12,2,16,0,191.0,49.0,0.9,9.0,74.0,62.64,39.64
2017,12,2,16,15,95.5,35.0,0.95,8.5,47.5,34.86,20.28
2017,12,2,16,30,0.0,21.0,1.0,8.0,21.0,19.55,0.0
2017,12,2,16,45,0.0,10.5,1.05,8.0,10.5,10.32,0.0
2017,12,2,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,7,15,165.5,11.0,1.4,3.5,21.0,55.72,0.0
2017,12,3,7,30,331.0,22.0,1.4,4.0,42.0,141.57,74.69
2017,12,3,7,45,447.0,30.0,1.45,5.0,81.5,211.49,162.13
2017,12,3,8,0,563.0,38.0,1.5,6.0,121.0,280.83,225.28
2017,12,3,8,15,629.0,43.0,1.55,6.0,163.5,337.37,277.1
2017,12,3,8,30,695.0,48.0,1.6,6.0,206.0,397.04,330.1
2017,12,3,8,45,736.0,52.0,1.7,6.5,247.0,445.54,372.15
2017,12,3,9,0,777.0,56.0,1.8,7.0,288.0,494.51,413.19
2017,12,3,9,15,804.5,58.5,1.8,7.5,325.0,534.13,445.16
2017,12,3,9,30,832.0,61.0,1.8,8.0,362.0,572.63,475.27
2017,12,3,9,45,855.0,62.0,1.8,8.5,394.5,605.17,499.94
2017,12,3,10,0,878.0,63.0,1.8,9.0,427.0,631.82,519.65
2017,12,3,10,15,891.0,64.0,1.8,9.0,452.5,653.71,536.11
2017,12,3,10,30,904.0,65.0,1.8,9.0,478.0,672.87,550.26
2017,12,3,10,45,913.0,65.5,1.8,9.5,496.5,685.89,558.16
2017,12,3,11,0,922.0,66.0,1.8,10.0,515.0,695.8,563.84
2017,12,3,11,15,927.0,66.5,1.8,10.0,526.0,699.8,566.27
2017,12,3,11,30,932.0,67.0,1.8,10.0,537.0,700.5,566.42
2017,12,3,11,45,934.0,67.0,1.8,10.0,540.5,695.3,562.35
2017,12,3,12,0,936.0,67.0,1.8,10.0,544.0,686.78,555.73
2017,12,3,12,15,934.5,67.0,1.8,10.0,540.0,672.72,544.59
2017,12,3,12,30,933.0,67.0,1.8,10.0,536.0,655.51,530.94
2017,12,3,12,45,915.0,70.5,1.85,10.5,521.5,629.19,509.44
2017,12,3,13,0,897.0,74.0,1.9,11.0,507.0,600.58,485.95
2017,12,3,13,15,888.0,73.0,1.9,10.5,487.5,570.05,462.17
2017,12,3,13,30,879.0,72.0,1.9,10.0,468.0,538.77,437.15
2017,12,3,13,45,866.0,70.0,1.9,10.0,441.5,500.69,405.4
2017,12,3,14,0,853.0,68.0,1.9,10.0,415.0,461.09,371.67
2017,12,3,14,15,832.5,66.0,1.9,10.0,382.5,417.09,333.58
2017,12,3,14,30,812.0,64.0,1.9,10.0,350.0,372.64,294.16
2017,12,3,14,45,784.5,60.5,1.9,10.0,312.5,324.17,250.68
2017,12,3,15,0,757.0,57.0,1.9,10.0,275.0,276.47,207.07
2017,12,3,15,15,712.0,52.5,1.8,9.5,233.5,224.68,160.54
2017,12,3,15,30,667.0,48.0,1.7,9.0,192.0,175.98,117.11
2017,12,3,15,45,599.5,42.0,1.65,8.5,149.5,126.12,75.49
2017,12,3,16,0,532.0,36.0,1.6,8.0,107.0,82.43,42.63
2017,12,3,16,15,266.0,33.5,1.55,7.0,69.0,40.07,20.56
2017,12,3,16,30,0.0,31.0,1.5,6.0,31.0,26.87,0.0
2017,12,3,16,45,0.0,15.5,1.5,5.5,15.5,15.24,0.0
2017,12,3,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,4,7,15,216.0,9.5,1.7,0.5,22.0,67.46,0.0
2017,12,4,7,30,432.0,19.0,1.7,1.0,44.0,165.64,80.46
2017,12,4,7,45,544.5,25.5,1.75,1.5,85.5,236.47,182.16
2017,12,4,8,0,657.0,32.0,1.8,2.0,127.0,310.32,251.62
2017,12,4,8,15,718.0,36.5,1.85,2.5,171.5,364.64,302.61
2017,12,4,8,30,779.0,41.0,1.9,3.0,216.0,423.79,355.76
2017,12,4,8,45,817.5,44.0,2.0,4.0,258.5,472.05,397.72
2017,12,4,9,0,856.0,47.0,2.1,5.0,301.0,520.64,438.28
2017,12,4,9,15,881.5,49.0,2.05,5.5,339.0,560.47,470.61
2017,12,4,9,30,907.0,51.0,2.0,6.0,377.0,598.99,500.76
2017,12,4,9,45,922.0,53.5,2.0,6.5,409.5,630.04,524.38
2017,12,4,10,0,937.0,56.0,2.0,7.0,442.0,658.66,545.51
2017,12,4,10,15,949.0,57.0,2.0,7.5,468.5,680.87,561.31
2017,12,4,10,30,961.0,58.0,2.0,8.0,495.0,700.16,574.18
2017,12,4,10,45,969.0,59.0,2.0,8.5,514.0,713.67,582.39
2017,12,4,11,0,977.0,60.0,2.0,9.0,533.0,723.86,588.22
2017,12,4,11,15,981.0,60.5,2.05,9.0,544.5,727.38,590.62
2017,12,4,11,30,985.0,61.0,2.1,9.0,556.0,727.39,590.63
2017,12,4,11,45,985.0,61.5,2.15,9.5,559.0,721.25,585.13
2017,12,4,12,0,985.0,62.0,2.2,10.0,562.0,711.63,577.22
2017,12,4,12,15,983.5,62.0,2.25,10.0,557.5,697.07,565.95
2017,12,4,12,30,982.0,62.0,2.3,10.0,553.0,679.18,551.99
2017,12,4,12,45,974.0,62.5,2.35,10.5,540.5,654.73,531.79
2017,12,4,13,0,966.0,63.0,2.4,11.0,528.0,627.42,509.13
2017,12,4,13,15,957.5,62.0,2.4,11.0,508.0,595.52,483.26
2017,12,4,13,30,949.0,61.0,2.4,11.0,488.0,561.17,454.92
2017,12,4,13,45,933.5,60.5,2.4,11.0,460.0,521.71,421.88
2017,12,4,14,0,918.0,60.0,2.4,11.0,432.0,480.67,386.78
2017,12,4,14,15,899.0,58.0,2.3,11.0,398.5,435.28,347.09
2017,12,4,14,30,880.0,56.0,2.2,11.0,365.0,389.15,305.86
2017,12,4,14,45,849.5,54.0,2.15,11.0,326.0,338.75,260.54
2017,12,4,15,0,819.0,52.0,2.1,11.0,287.0,289.03,215.04
2017,12,4,15,15,776.5,48.5,2.0,10.5,244.5,236.07,167.24
2017,12,4,15,30,734.0,45.0,1.9,10.0,202.0,185.83,122.21
2017,12,4,15,45,665.5,39.5,1.8,9.5,157.5,133.04,78.12
2017,12,4,16,0,597.0,34.0,1.7,9.0,113.0,86.41,43.15
2017,12,4,16,15,468.5,25.5,1.7,8.0,73.0,41.08,16.46
2017,12,4,16,30,340.0,17.0,1.7,7.0,33.0,14.48,0.0
2017,12,4,16,45,170.0,8.5,1.7,6.5,16.5,8.36,0.0
2017,12,4,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,5,7,15,220.5,9.0,1.45,1.0,21.5,67.68,0.0
2017,12,5,7,30,441.0,18.0,1.4,2.0,43.0,166.64,70.83
2017,12,5,7,45,552.5,24.5,1.35,3.0,84.0,235.99,179.29
2017,12,5,8,0,664.0,31.0,1.3,4.0,125.0,308.58,247.02
2017,12,5,8,15,725.0,35.5,1.25,4.5,169.5,364.68,298.61
2017,12,5,8,30,786.0,40.0,1.2,5.0,214.0,423.97,350.72
2017,12,5,8,45,823.5,42.5,1.15,6.0,256.0,471.27,390.55
2017,12,5,9,0,861.0,45.0,1.1,7.0,298.0,518.86,428.7
2017,12,5,9,15,886.0,47.5,1.0,7.5,336.5,559.19,459.9
2017,12,5,9,30,911.0,50.0,0.9,8.0,375.0,598.16,488.71
2017,12,5,9,45,922.5,53.5,0.85,9.0,407.0,628.43,509.34
2017,12,5,10,0,934.0,57.0,0.8,10.0,439.0,656.1,527.29
2017,12,5,10,15,946.0,58.0,0.75,10.5,465.5,678.32,541.69
2017,12,5,10,30,958.0,59.0,0.7,11.0,492.0,697.61,553.37
2017,12,5,10,45,965.0,60.0,0.65,12.0,511.0,710.5,558.91
2017,12,5,11,0,972.0,61.0,0.6,13.0,530.0,720.08,562.15
2017,12,5,11,15,976.5,61.5,0.6,13.0,541.0,724.0,564.31
2017,12,5,11,30,981.0,62.0,0.6,13.0,552.0,724.44,564.23
2017,12,5,11,45,982.0,62.0,0.6,13.5,555.5,718.5,558.82
2017,12,5,12,0,983.0,62.0,0.6,14.0,559.0,709.1,551.11
2017,12,5,12,15,981.0,62.0,0.55,14.0,554.5,694.35,539.38
2017,12,5,12,30,979.0,62.0,0.5,14.0,550.0,676.31,525.23
2017,12,5,12,45,952.0,68.0,0.5,14.5,534.0,646.76,502.22
2017,12,5,13,0,925.0,74.0,0.5,15.0,518.0,615.11,477.57
2017,12,5,13,15,915.5,73.0,0.45,15.0,498.0,583.77,453.26
2017,12,5,13,30,906.0,72.0,0.4,15.0,478.0,550.16,426.78
2017,12,5,13,45,892.0,70.0,0.35,15.0,451.0,512.42,396.66
2017,12,5,14,0,878.0,68.0,0.3,15.0,424.0,471.64,363.62
2017,12,5,14,15,857.0,66.0,0.25,14.5,390.5,426.69,327.24
2017,12,5,14,30,836.0,64.0,0.2,14.0,357.0,381.24,289.42
2017,12,5,14,45,806.5,60.5,0.2,14.0,318.5,331.26,246.96
2017,12,5,15,0,777.0,57.0,0.2,14.0,280.0,282.17,204.28
2017,12,5,15,15,731.0,53.0,0.25,13.5,237.5,229.84,159.47
2017,12,5,15,30,685.0,49.0,0.3,13.0,195.0,180.66,117.3
2017,12,5,15,45,612.0,43.0,0.35,12.5,151.5,129.21,75.86
2017,12,5,16,0,539.0,37.0,0.4,12.0,108.0,84.45,43.16
2017,12,5,16,15,406.5,27.5,0.4,11.5,69.5,39.76,16.5
2017,12,5,16,30,274.0,18.0,0.4,11.0,31.0,14.28,0.0
2017,12,5,16,45,137.0,9.0,0.45,10.5,15.5,8.85,0.0
2017,12,5,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,7,15,149.0,10.0,1.2,1.5,18.0,49.25,0.0
2017,12,6,7,30,298.0,20.0,1.2,2.0,36.0,125.05,43.74
2017,12,6,7,45,423.0,29.0,1.2,3.0,75.0,198.84,150.63
2017,12,6,8,0,548.0,38.0,1.2,4.0,114.0,270.49,216.77
2017,12,6,8,15,617.5,44.0,1.2,4.5,157.0,328.75,269.71
2017,12,6,8,30,687.0,50.0,1.2,5.0,200.0,390.43,323.78
2017,12,6,8,45,731.5,53.5,1.2,6.0,242.0,439.79,365.55
2017,12,6,9,0,776.0,57.0,1.2,7.0,284.0,489.78,406.14
2017,12,6,9,15,805.0,60.0,1.15,7.5,321.5,530.78,438.55
2017,12,6,9,30,834.0,63.0,1.1,8.0,359.0,570.75,469.01
2017,12,6,9,45,869.5,61.5,1.05,9.0,394.0,604.19,492.89
2017,12,6,10,0,905.0,60.0,1.0,10.0,429.0,639.82,517.48
2017,12,6,10,15,917.5,61.5,0.9,10.5,455.0,662.53,531.91
2017,12,6,10,30,930.0,63.0,0.8,11.0,481.0,682.44,543.88
2017,12,6,10,45,939.0,63.5,0.75,11.5,500.0,695.88,551.12
2017,12,6,11,0,948.0,64.0,0.7,12.0,519.0,706.13,556.02
2017,12,6,11,15,952.5,64.5,0.65,12.0,530.5,710.09,557.52
2017,12,6,11,30,957.0,65.0,0.6,12.0,542.0,710.67,556.81
2017,12,6,11,45,959.5,65.0,0.6,12.5,546.0,705.93,552.24
2017,12,6,12,0,962.0,65.0,0.6,13.0,550.0,697.79,545.13
2017,12,6,12,15,960.0,65.0,0.6,13.0,545.5,683.4,534.28
2017,12,6,12,30,958.0,65.0,0.6,13.0,541.0,665.79,521.03
2017,12,6,12,45,955.5,63.5,0.6,13.5,529.5,643.08,503.04
2017,12,6,13,0,953.0,62.0,0.6,14.0,518.0,617.37,482.63
2017,12,6,13,15,945.0,61.0,0.6,14.0,498.5,586.32,458.8
2017,12,6,13,30,937.0,60.0,0.6,14.0,479.0,552.82,432.63
2017,12,6,13,45,924.0,59.0,0.6,14.0,452.0,514.65,402.28
2017,12,6,14,0,911.0,58.0,0.6,14.0,425.0,474.76,369.79
2017,12,6,14,15,892.5,56.0,0.6,13.5,392.5,430.07,333.32
2017,12,6,14,30,874.0,54.0,0.6,13.0,360.0,384.6,295.03
2017,12,6,14,45,846.5,51.5,0.6,12.5,321.5,335.13,252.52
2017,12,6,15,0,819.0,49.0,0.6,12.0,283.0,286.24,209.37
2017,12,6,15,15,777.5,45.5,0.6,11.0,241.0,233.55,163.24
2017,12,6,15,30,736.0,42.0,0.6,10.0,199.0,183.6,119.44
2017,12,6,15,45,667.5,37.5,0.65,9.0,155.5,131.81,76.81
2017,12,6,16,0,599.0,33.0,0.7,8.0,112.0,86.14,42.84
2017,12,6,16,15,474.5,25.0,0.8,7.5,72.5,41.31,16.33
2017,12,6,16,30,350.0,17.0,0.9,7.0,33.0,14.5,0.0
2017,12,6,16,45,175.0,8.5,1.0,6.5,16.5,8.36,0.0
2017,12,6,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,15.5,2.25,3.5,15.5,15.24,0.0
2017,12,7,7,30,0.0,31.0,2.2,4.0,31.0,37.3,6.76
2017,12,7,7,45,227.0,37.5,2.15,4.5,68.5,139.97,105.32
2017,12,7,8,0,454.0,44.0,2.1,5.0,106.0,243.18,195.23
2017,12,7,8,15,525.0,52.5,2.05,5.5,148.0,300.78,247.49
2017,12,7,8,30,596.0,61.0,2.0,6.0,190.0,362.34,301.73
2017,12,7,8,45,643.0,67.5,1.95,7.0,231.5,413.09,344.96
2017,12,7,9,0,690.0,74.0,1.9,8.0,273.0,464.97,387.42
2017,12,7,9,15,722.0,78.5,1.7,8.5,310.5,506.88,420.53
2017,12,7,9,30,754.0,83.0,1.5,9.0,348.0,548.17,451.77
2017,12,7,9,45,776.0,86.5,1.35,10.0,380.5,581.27,474.86
2017,12,7,10,0,798.0,90.0,1.2,11.0,413.0,612.63,495.64
2017,12,7,10,15,813.5,92.5,1.1,11.5,439.0,633.76,509.4
2017,12,7,10,30,829.0,95.0,1.0,12.0,465.0,655.51,523.14
2017,12,7,10,45,833.0,98.0,0.9,13.0,483.0,667.56,528.33
2017,12,7,11,0,837.0,101.0,0.8,14.0,501.0,676.63,531.19
2017,12,7,11,15,842.5,102.0,0.7,14.5,512.5,681.51,531.92
2017,12,7,11,30,848.0,103.0,0.6,15.0,524.0,683.31,530.37
2017,12,7,11,45,846.0,104.5,0.55,15.5,527.0,677.61,524.11
2017,12,7,12,0,844.0,106.0,0.5,16.0,530.0,668.9,515.79
2017,12,7,12,15,842.0,105.5,0.5,16.0,526.0,655.11,505.57
2017,12,7,12,30,840.0,105.0,0.5,16.0,522.0,638.46,493.23
2017,12,7,12,45,811.0,110.5,0.5,16.5,505.5,610.96,471.77
2017,12,7,13,0,782.0,116.0,0.5,17.0,489.0,580.12,447.89
2017,12,7,13,15,770.5,114.0,0.45,17.0,469.5,549.78,424.59
2017,12,7,13,30,759.0,112.0,0.4,17.0,450.0,517.7,399.58
2017,12,7,13,45,742.5,108.5,0.4,17.0,423.5,480.12,370.51
2017,12,7,14,0,726.0,105.0,0.4,17.0,397.0,441.58,340.04
2017,12,7,14,15,701.0,101.0,0.35,16.5,365.0,398.31,305.52
2017,12,7,14,30,676.0,97.0,0.3,16.0,333.0,355.27,270.3
2017,12,7,14,45,641.5,91.0,0.25,15.5,295.5,307.61,230.83
2017,12,7,15,0,607.0,85.0,0.2,15.0,258.0,261.64,191.98
2017,12,7,15,15,556.0,77.0,0.25,14.5,217.5,211.78,150.41
2017,12,7,15,30,505.0,69.0,0.3,14.0,177.0,165.88,112.12
2017,12,7,15,45,429.5,58.5,0.35,13.5,136.0,118.4,74.59
2017,12,7,16,0,354.0,48.0,0.4,13.0,95.0,78.09,45.04
2017,12,7,16,15,177.0,36.0,0.55,12.5,59.5,38.7,20.81
2017,12,7,16,30,0.0,24.0,0.7,12.0,24.0,21.84,0.0
2017,12,7,16,45,0.0,12.0,0.9,11.5,12.0,11.8,0.0
2017,12,7,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,1.15,3.5,12.5,12.29,0.0
2017,12,8,7,30,0.0,25.0,1.1,4.0,25.0,27.94,0.7
2017,12,8,7,45,170.0,36.0,1.1,5.0,58.5,118.05,87.6
2017,12,8,8,0,340.0,47.0,1.1,6.0,92.0,201.48,160.5
2017,12,8,8,15,400.0,58.0,1.1,6.5,130.0,251.96,205.87
2017,12,8,8,30,460.0,69.0,1.1,7.0,168.0,306.55,253.57
2017,12,8,8,45,507.5,76.5,1.1,8.0,205.5,354.26,293.88
2017,12,8,9,0,555.0,84.0,1.1,9.0,243.0,403.39,333.92
2017,12,8,9,15,618.5,78.0,1.0,9.5,276.5,447.47,369.17
2017,12,8,9,30,682.0,72.0,0.9,10.0,310.0,492.14,403.74
2017,12,8,9,45,715.5,72.0,0.85,10.5,342.0,524.23,427.67
2017,12,8,10,0,749.0,72.0,0.8,11.0,374.0,557.77,452.03
2017,12,8,10,15,710.0,87.5,0.75,11.5,388.0,563.79,454.14
2017,12,8,10,30,671.0,103.0,0.7,12.0,402.0,563.82,451.92
2017,12,8,10,45,633.0,119.0,0.65,13.0,410.0,561.37,446.96
2017,12,8,11,0,595.0,135.0,0.6,14.0,418.0,555.61,439.54
2017,12,8,11,15,694.0,125.0,0.6,14.0,462.5,610.09,480.13
2017,12,8,11,30,793.0,115.0,0.6,14.0,507.0,661.69,517.11
2017,12,8,11,45,798.0,114.5,0.6,14.5,511.5,658.6,512.86
2017,12,8,12,0,803.0,114.0,0.6,15.0,516.0,652.57,507.19
2017,12,8,12,15,704.5,126.5,0.6,15.0,477.0,592.26,462.51
2017,12,8,12,30,606.0,139.0,0.6,15.0,438.0,531.92,417.7
2017,12,8,12,45,476.5,166.0,0.65,15.5,398.0,467.47,368.2
2017,12,8,13,0,347.0,193.0,0.7,16.0,358.0,404.16,318.87
2017,12,8,13,15,506.0,149.0,0.7,16.0,379.0,439.19,346.94
2017,12,8,13,30,665.0,105.0,0.7,16.0,400.0,461.61,363.42
2017,12,8,13,45,722.0,85.5,0.75,16.0,389.5,446.01,350.21
2017,12,8,14,0,779.0,66.0,0.8,16.0,379.0,424.52,331.88
2017,12,8,14,15,764.0,63.0,0.75,15.0,349.5,385.01,299.55
2017,12,8,14,30,749.0,60.0,0.7,14.0,320.0,344.77,265.7
2017,12,8,14,45,673.5,70.5,0.65,13.5,285.5,297.68,226.0
2017,12,8,15,0,598.0,81.0,0.6,13.0,251.0,255.34,190.01
2017,12,8,15,15,574.0,72.0,0.65,12.0,215.5,211.43,151.83
2017,12,8,15,30,550.0,63.0,0.7,11.0,180.0,168.9,114.58
2017,12,8,15,45,483.5,53.5,0.75,10.0,139.5,121.44,75.99
2017,12,8,16,0,417.0,44.0,0.8,9.0,99.0,80.16,44.96
2017,12,8,16,15,208.5,35.5,0.85,8.5,63.0,39.69,21.16
2017,12,8,16,30,0.0,27.0,0.9,8.0,27.0,24.06,0.0
2017,12,8,16,45,0.0,13.5,0.95,7.5,13.5,13.27,0.0
2017,12,8,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,13.0,1.4,3.5,13.0,12.78,0.0
2017,12,9,7,30,0.0,26.0,1.4,4.0,26.0,29.77,0.0
2017,12,9,7,45,187.0,34.5,1.45,5.0,59.0,121.72,89.54
2017,12,9,8,0,374.0,43.0,1.5,6.0,92.0,209.3,166.48
2017,12,9,8,15,438.5,51.0,1.5,6.5,129.0,260.23,212.7
2017,12,9,8,30,503.0,59.0,1.5,7.0,166.0,314.82,260.91
2017,12,9,8,45,540.0,66.0,1.5,8.0,201.5,357.89,297.89
2017,12,9,9,0,577.0,73.0,1.5,9.0,237.0,401.76,334.16
2017,12,9,9,15,610.0,76.0,1.4,9.5,269.5,439.29,364.47
2017,12,9,9,30,643.0,79.0,1.3,10.0,302.0,476.58,393.55
2017,12,9,9,45,677.0,79.5,1.25,11.0,333.5,510.97,419.02
2017,12,9,10,0,711.0,80.0,1.2,12.0,365.0,544.44,442.98
2017,12,9,10,15,738.5,80.0,1.15,12.5,392.0,569.79,460.99
2017,12,9,10,30,766.0,80.0,1.1,13.0,419.0,595.69,478.96
2017,12,9,10,45,742.0,90.5,1.05,13.5,430.0,599.71,479.59
2017,12,9,11,0,718.0,101.0,1.0,14.0,441.0,598.59,476.6
2017,12,9,11,15,579.5,142.0,0.95,14.5,421.0,551.78,438.03
2017,12,9,11,30,441.0,183.0,0.9,15.0,401.0,500.0,396.02
2017,12,9,11,45,681.5,130.0,0.9,15.5,469.5,598.64,471.86
2017,12,9,12,0,922.0,77.0,0.9,16.0,538.0,682.77,533.18
2017,12,9,12,15,703.0,125.0,0.85,16.0,475.0,589.2,460.92
2017,12,9,12,30,484.0,173.0,0.8,16.0,412.0,490.2,385.4
2017,12,9,12,45,502.5,164.5,0.8,16.5,407.5,481.15,378.71
2017,12,9,13,0,521.0,156.0,0.8,17.0,403.0,469.72,369.2
2017,12,9,13,15,598.5,129.0,0.75,17.0,402.5,470.95,369.82
2017,12,9,13,30,676.0,102.0,0.7,17.0,402.0,464.05,363.65
2017,12,9,13,45,629.0,106.0,0.7,17.0,373.0,422.37,330.58
2017,12,9,14,0,582.0,110.0,0.7,17.0,344.0,381.87,298.2
2017,12,9,14,15,564.5,105.0,0.6,16.5,317.0,346.19,268.97
2017,12,9,14,30,547.0,100.0,0.5,16.0,290.0,310.48,239.02
2017,12,9,14,45,531.0,90.5,0.45,15.5,259.0,271.0,205.62
2017,12,9,15,0,515.0,81.0,0.4,15.0,228.0,231.85,171.79
2017,12,9,15,15,483.5,72.0,0.5,14.0,194.0,190.02,136.32
2017,12,9,15,30,452.0,63.0,0.6,13.0,160.0,150.41,102.48
2017,12,9,15,45,398.0,53.5,0.7,12.0,124.5,109.58,69.32
2017,12,9,16,0,344.0,44.0,0.8,11.0,89.0,73.76,42.22
2017,12,9,16,15,172.0,35.0,0.85,10.0,57.5,37.96,20.49
2017,12,9,16,30,0.0,26.0,0.9,9.0,26.0,23.34,0.0
2017,12,9,16,45,0.0,13.0,0.95,8.5,13.0,12.78,0.0
2017,12,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,15.0,1.45,4.5,15.0,14.74,0.0
2017,12,10,7,30,0.0,30.0,1.4,5.0,30.0,36.75,0.0
2017,12,10,7,45,275.5,32.5,1.4,5.5,68.0,147.93,107.67
2017,12,10,8,0,551.0,35.0,1.4,6.0,106.0,263.49,208.08
2017,12,10,8,15,622.0,41.0,1.4,6.5,149.0,321.85,261.16
2017,12,10,8,30,693.0,47.0,1.4,7.0,192.0,383.84,315.66
2017,12,10,8,45,734.5,51.5,1.4,8.0,233.5,432.77,357.35
2017,12,10,9,0,776.0,56.0,1.4,9.0,275.0,482.24,397.72
2017,12,10,9,15,806.0,59.0,1.3,9.5,313.0,523.78,430.53
2017,12,10,9,30,836.0,62.0,1.2,10.0,351.0,564.38,461.29
2017,12,10,9,45,862.0,63.0,1.15,11.0,384.5,598.95,485.89
2017,12,10,10,0,888.0,64.0,1.1,12.0,418.0,627.88,505.53
2017,12,10,10,15,902.0,65.5,1.05,12.5,445.0,651.47,521.38
2017,12,10,10,30,916.0,67.0,1.0,13.0,472.0,672.38,534.86
2017,12,10,10,45,924.0,68.5,0.95,14.0,491.5,686.48,542.06
2017,12,10,11,0,932.0,70.0,0.9,15.0,511.0,697.45,546.81
2017,12,10,11,15,937.5,70.5,0.8,15.5,523.0,702.37,547.43
2017,12,10,11,30,943.0,71.0,0.7,16.0,535.0,703.96,545.78
2017,12,10,11,45,945.0,71.5,0.65,16.5,539.0,699.91,540.68
2017,12,10,12,0,947.0,72.0,0.6,17.0,543.0,692.51,533.24
2017,12,10,12,15,946.0,71.5,0.55,17.0,539.5,678.76,522.32
2017,12,10,12,30,945.0,71.0,0.5,17.0,536.0,661.82,509.09
2017,12,10,12,45,949.0,68.0,0.5,17.5,526.0,641.96,493.48
2017,12,10,13,0,953.0,65.0,0.5,18.0,516.0,618.86,475.31
2017,12,10,13,15,945.0,64.0,0.5,18.0,497.0,588.23,452.2
2017,12,10,13,30,937.0,63.0,0.5,18.0,478.0,555.14,426.82
2017,12,10,13,45,926.0,61.0,0.5,18.0,452.0,517.25,397.28
2017,12,10,14,0,915.0,59.0,0.5,18.0,426.0,477.5,365.52
2017,12,10,14,15,896.5,57.0,0.45,17.5,393.5,433.03,329.57
2017,12,10,14,30,878.0,55.0,0.4,17.0,361.0,387.74,291.91
2017,12,10,14,45,853.5,52.0,0.4,16.5,323.0,338.88,250.74
2017,12,10,15,0,829.0,49.0,0.4,16.0,285.0,290.29,208.66
2017,12,10,15,15,788.0,45.5,0.55,15.0,243.0,237.52,163.7
2017,12,10,15,30,747.0,42.0,0.7,14.0,201.0,187.35,120.5
2017,12,10,15,45,683.0,37.0,0.85,13.0,157.5,135.24,77.89
2017,12,10,16,0,619.0,32.0,1.0,12.0,114.0,88.7,43.27
2017,12,10,16,15,309.5,33.0,1.0,11.0,74.0,42.83,20.79
2017,12,10,16,30,0.0,34.0,1.0,10.0,34.0,28.82,0.0
2017,12,10,16,45,0.0,17.0,1.05,9.5,17.0,16.71,0.0
2017,12,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,1.4,5.5,8.0,7.86,0.0
2017,12,11,7,30,0.0,16.0,1.4,6.0,16.0,15.89,0.0
2017,12,11,7,45,103.5,32.0,1.45,6.5,45.0,83.07,58.48
2017,12,11,8,0,207.0,48.0,1.5,7.0,74.0,150.62,118.87
2017,12,11,8,15,249.5,64.0,1.45,7.5,107.0,193.97,157.91
2017,12,11,8,30,292.0,80.0,1.4,8.0,140.0,239.95,198.32
2017,12,11,8,45,334.0,92.0,1.35,8.5,174.5,283.22,235.57
2017,12,11,9,0,376.0,104.0,1.3,9.0,209.0,328.33,273.29
2017,12,11,9,15,427.0,105.5,1.25,9.5,240.0,367.65,305.57
2017,12,11,9,30,478.0,107.0,1.2,10.0,271.0,408.4,338.19
2017,12,11,9,45,547.0,104.0,1.2,10.5,308.0,458.8,377.94
2017,12,11,10,0,616.0,101.0,1.2,11.0,345.0,507.84,415.68
2017,12,11,10,15,643.0,101.5,1.1,11.5,371.0,534.32,434.34
2017,12,11,10,30,670.0,102.0,1.0,12.0,397.0,559.22,451.47
2017,12,11,10,45,760.5,97.5,0.95,12.5,445.5,617.94,494.19
2017,12,11,11,0,851.0,93.0,0.9,13.0,494.0,672.9,532.63
2017,12,11,11,15,857.0,94.0,0.85,13.5,506.0,678.48,534.04
2017,12,11,11,30,863.0,95.0,0.8,14.0,518.0,680.96,533.72
2017,12,11,11,45,863.0,95.5,0.75,14.5,521.5,675.84,527.92
2017,12,11,12,0,863.0,96.0,0.7,15.0,525.0,667.64,519.97
2017,12,11,12,15,861.0,96.0,0.65,15.0,521.0,654.6,509.48
2017,12,11,12,30,859.0,96.0,0.6,15.0,517.0,638.62,496.84
2017,12,11,12,45,850.0,95.5,0.55,15.5,505.0,615.12,477.76
2017,12,11,13,0,841.0,95.0,0.5,16.0,493.0,589.17,456.81
2017,12,11,13,15,831.0,93.5,0.45,16.0,474.0,559.37,433.67
2017,12,11,13,30,821.0,92.0,0.4,16.0,455.0,527.56,408.65
2017,12,11,13,45,807.0,89.0,0.4,16.0,429.5,490.43,379.68
2017,12,11,14,0,793.0,86.0,0.4,16.0,404.0,451.97,348.99
2017,12,11,14,15,770.0,83.0,0.4,15.5,372.0,408.98,314.67
2017,12,11,14,30,747.0,80.0,0.4,15.0,340.0,365.4,278.87
2017,12,11,14,45,720.5,74.5,0.4,14.5,303.5,318.27,239.32
2017,12,11,15,0,694.0,69.0,0.4,14.0,267.0,271.93,199.42
2017,12,11,15,15,647.0,63.5,0.5,13.5,226.0,221.73,156.66
2017,12,11,15,30,600.0,58.0,0.6,13.0,185.0,174.86,116.59
2017,12,11,15,45,536.5,49.0,0.75,12.5,144.0,125.85,76.63
2017,12,11,16,0,473.0,40.0,0.9,12.0,103.0,82.6,44.05
2017,12,11,16,15,236.5,34.5,0.95,11.5,66.0,40.69,20.8
2017,12,11,16,30,0.0,29.0,1.0,11.0,29.0,25.53,0.0
2017,12,11,16,45,0.0,14.5,1.05,10.5,14.5,14.25,0.0
2017,12,11,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,13.0,1.6,2.5,13.0,12.78,0.0
2017,12,12,7,30,0.0,26.0,1.6,3.0,26.0,30.65,0.0
2017,12,12,7,45,259.0,31.5,1.6,4.0,64.0,139.69,99.85
2017,12,12,8,0,518.0,37.0,1.6,5.0,102.0,255.0,201.55
2017,12,12,8,15,592.5,44.0,1.55,5.5,145.0,313.89,255.36
2017,12,12,8,30,667.0,51.0,1.5,6.0,188.0,373.41,308.15
2017,12,12,8,45,713.0,56.0,1.5,7.0,230.0,424.35,351.82
2017,12,12,9,0,759.0,61.0,1.5,8.0,272.0,476.11,394.36
2017,12,12,9,15,790.0,64.5,1.4,8.5,310.5,518.41,428.09
2017,12,12,9,30,821.0,68.0,1.3,9.0,349.0,559.84,459.81
2017,12,12,9,45,854.5,68.0,1.2,10.0,384.0,597.56,486.74
