Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,12,10,0,888.0,68.0,1.1,11.0,419.0,633.75,511.42
2017,12,12,10,15,902.5,70.0,1.0,11.5,446.0,658.41,527.47
2017,12,12,10,30,917.0,72.0,0.9,12.0,473.0,680.35,541.05
2017,12,12,10,45,925.5,73.0,0.85,13.0,493.0,690.51,545.47
2017,12,12,11,0,934.0,74.0,0.8,14.0,513.0,701.37,550.17
2017,12,12,11,15,939.5,75.0,0.8,14.0,525.5,707.03,553.66
2017,12,12,11,30,945.0,76.0,0.8,14.0,538.0,709.35,554.77
2017,12,12,11,45,947.0,76.0,0.8,14.5,542.0,704.9,550.04
2017,12,12,12,0,949.0,76.0,0.8,15.0,546.0,697.09,542.96
2017,12,12,12,15,947.5,76.0,0.8,15.0,542.5,683.75,532.86
2017,12,12,12,30,946.0,76.0,0.8,15.0,539.0,667.22,520.38
2017,12,12,12,45,939.0,75.5,0.85,15.5,527.0,643.74,502.35
2017,12,12,13,0,932.0,75.0,0.9,16.0,515.0,617.49,482.02
2017,12,12,13,15,923.5,74.0,0.85,16.0,496.0,587.26,458.31
2017,12,12,13,30,915.0,73.0,0.8,16.0,477.0,556.19,433.48
2017,12,12,13,45,899.5,71.5,0.8,16.0,450.5,517.17,402.65
2017,12,12,14,0,884.0,70.0,0.8,16.0,424.0,476.64,369.91
2017,12,12,14,15,864.0,67.5,0.75,15.5,391.5,431.96,333.45
2017,12,12,14,30,844.0,65.0,0.7,15.0,359.0,386.66,295.44
2017,12,12,14,45,813.0,62.0,0.65,14.5,320.5,336.85,253.04
2017,12,12,15,0,782.0,59.0,0.6,14.0,282.0,287.98,210.44
2017,12,12,15,15,738.5,54.5,0.7,12.5,240.0,235.84,165.99
2017,12,12,15,30,695.0,50.0,0.8,11.0,198.0,186.52,123.5
2017,12,12,15,45,623.5,44.0,0.9,10.0,154.5,134.85,81.13
2017,12,12,16,0,552.0,38.0,1.0,9.0,111.0,89.62,47.16
2017,12,12,16,15,429.0,28.0,1.05,8.5,72.0,44.94,19.44
2017,12,12,16,30,306.0,18.0,1.1,8.0,33.0,15.5,0.0
2017,12,12,16,45,153.0,9.0,1.15,7.5,16.5,8.85,0.0
2017,12,12,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,12.0,1.55,1.0,12.0,11.8,0.0
2017,12,13,7,30,0.0,24.0,1.5,2.0,24.0,23.59,0.0
2017,12,13,7,45,260.0,30.0,1.5,3.0,62.0,137.54,97.26
2017,12,13,8,0,520.0,36.0,1.5,4.0,100.0,253.64,200.59
2017,12,13,8,15,594.5,43.0,1.45,4.5,143.0,308.52,251.42
2017,12,13,8,30,669.0,50.0,1.4,5.0,186.0,372.01,307.61
2017,12,13,8,45,718.0,54.5,1.4,5.5,228.0,423.87,352.79
2017,12,13,9,0,767.0,59.0,1.4,6.0,270.0,476.73,397.14
2017,12,13,9,15,798.0,62.5,1.3,6.5,308.5,519.24,431.21
2017,12,13,9,30,829.0,66.0,1.2,7.0,347.0,560.87,463.23
2017,12,13,9,45,842.5,70.5,1.15,8.0,379.0,592.04,485.45
2017,12,13,10,0,856.0,75.0,1.1,9.0,411.0,620.95,505.17
2017,12,13,10,15,871.0,77.0,1.0,9.5,438.0,645.51,521.47
2017,12,13,10,30,886.0,79.0,0.9,10.0,465.0,667.45,535.29
2017,12,13,10,45,898.5,79.5,0.85,11.0,485.5,683.25,543.86
2017,12,13,11,0,911.0,80.0,0.8,12.0,506.0,696.03,550.01
2017,12,13,11,15,916.0,80.5,0.75,12.5,518.5,700.72,551.17
2017,12,13,11,30,921.0,81.0,0.7,13.0,531.0,702.13,549.99
2017,12,13,11,45,923.0,81.5,0.65,13.5,535.0,698.27,545.01
2017,12,13,12,0,925.0,82.0,0.6,14.0,539.0,691.11,537.69
2017,12,13,12,15,922.5,81.5,0.6,14.0,535.0,676.73,526.92
2017,12,13,12,30,920.0,81.0,0.6,14.0,531.0,659.25,513.85
2017,12,13,12,45,900.0,84.5,0.65,14.5,516.5,632.71,493.61
2017,12,13,13,0,880.0,88.0,0.7,15.0,502.0,603.94,471.51
2017,12,13,13,15,869.0,86.5,0.7,14.5,482.5,572.84,448.6
2017,12,13,13,30,858.0,85.0,0.7,14.0,463.0,539.66,423.53
2017,12,13,13,45,841.5,83.0,0.75,14.0,436.5,501.41,393.61
2017,12,13,14,0,825.0,81.0,0.8,14.0,410.0,461.88,361.85
2017,12,13,14,15,802.5,78.0,0.75,13.5,377.5,417.81,325.73
2017,12,13,14,30,780.0,75.0,0.7,13.0,345.0,373.46,288.39
2017,12,13,14,45,750.0,70.5,0.7,13.0,308.0,325.12,246.79
2017,12,13,15,0,720.0,66.0,0.7,13.0,271.0,277.5,204.95
2017,12,13,15,15,673.5,60.5,0.7,11.5,230.0,226.3,161.17
2017,12,13,15,30,627.0,55.0,0.7,10.0,189.0,178.31,119.91
2017,12,13,15,45,561.0,47.5,0.7,9.0,147.5,129.08,79.31
2017,12,13,16,0,495.0,40.0,0.7,8.0,106.0,85.77,46.38
2017,12,13,16,15,374.5,29.0,0.75,7.5,68.5,42.84,19.14
2017,12,13,16,30,254.0,18.0,0.8,7.0,31.0,14.16,0.0
2017,12,13,16,45,127.0,9.0,0.85,6.5,15.5,8.85,0.0
2017,12,13,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,12.0,1.45,2.5,12.0,11.8,0.0
2017,12,14,7,30,0.0,24.0,1.4,3.0,24.0,23.59,0.0
2017,12,14,7,45,284.5,27.5,1.35,4.0,62.0,142.28,98.66
2017,12,14,8,0,569.0,31.0,1.3,5.0,100.0,261.71,205.12
2017,12,14,8,15,641.0,36.5,1.35,5.5,142.5,319.92,258.9
2017,12,14,8,30,713.0,42.0,1.4,6.0,185.0,381.97,314.13
2017,12,14,8,45,760.0,45.0,1.45,7.0,227.5,432.25,357.64
2017,12,14,9,0,807.0,48.0,1.5,8.0,270.0,483.44,400.12
2017,12,14,9,15,835.5,51.0,1.45,8.5,308.0,521.47,431.02
2017,12,14,9,30,864.0,54.0,1.4,9.0,346.0,561.87,462.51
2017,12,14,9,45,883.5,56.0,1.35,10.0,378.5,594.41,485.98
2017,12,14,10,0,903.0,58.0,1.3,11.0,411.0,624.92,507.07
2017,12,14,10,15,916.0,59.0,1.25,11.5,438.0,647.85,522.75
2017,12,14,10,30,929.0,60.0,1.2,12.0,465.0,668.06,536.03
2017,12,14,10,45,938.5,61.0,1.15,13.0,484.5,683.07,544.15
2017,12,14,11,0,948.0,62.0,1.1,14.0,504.0,694.94,549.62
2017,12,14,11,15,952.5,62.5,1.1,14.5,516.0,699.69,551.4
2017,12,14,11,30,957.0,63.0,1.1,15.0,528.0,701.08,550.96
2017,12,14,11,45,959.0,63.0,1.1,15.5,532.5,696.87,546.56
2017,12,14,12,0,961.0,63.0,1.1,16.0,537.0,689.27,539.56
2017,12,14,12,15,959.0,63.0,1.1,16.0,533.5,675.8,529.26
2017,12,14,12,30,957.0,63.0,1.1,16.0,530.0,659.1,516.52
2017,12,14,12,45,944.0,65.0,1.1,16.5,517.5,634.96,497.18
2017,12,14,13,0,931.0,67.0,1.1,17.0,505.0,608.22,475.75
2017,12,14,13,15,922.0,66.0,1.05,17.0,486.0,578.01,451.99
2017,12,14,13,30,913.0,65.0,1.0,17.0,467.0,545.45,426.03
2017,12,14,13,45,897.5,64.0,0.95,17.0,441.0,507.58,395.54
2017,12,14,14,0,882.0,63.0,0.9,17.0,415.0,468.19,363.22
2017,12,14,14,15,862.5,61.0,0.8,16.5,383.0,425.5,327.94
2017,12,14,14,30,843.0,59.0,0.7,16.0,351.0,381.17,290.45
2017,12,14,14,45,812.5,56.0,0.65,15.5,314.0,331.75,248.42
2017,12,14,15,0,782.0,53.0,0.6,15.0,277.0,283.19,206.17
2017,12,14,15,15,739.0,49.5,0.65,14.0,236.0,232.29,162.35
2017,12,14,15,30,696.0,46.0,0.7,13.0,195.0,184.11,120.65
2017,12,14,15,45,626.5,40.5,0.8,12.0,152.5,133.14,78.99
2017,12,14,16,0,557.0,35.0,0.9,11.0,110.0,88.34,45.39
2017,12,14,16,15,435.5,26.5,0.9,10.0,71.5,44.72,18.66
2017,12,14,16,30,314.0,18.0,0.9,9.0,33.0,15.41,0.0
2017,12,14,16,45,157.0,9.0,0.95,8.5,16.5,8.85,0.0
2017,12,14,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.45,3.5,7.5,7.37,0.0
2017,12,15,7,30,0.0,15.0,1.3,4.0,15.0,14.74,0.0
2017,12,15,7,45,101.0,29.0,1.15,5.0,41.0,76.37,50.63
2017,12,15,8,0,202.0,43.0,1.0,6.0,67.0,141.33,110.59
2017,12,15,8,15,243.0,59.0,0.85,6.5,99.5,183.71,148.92
2017,12,15,8,30,284.0,75.0,0.7,7.0,132.0,228.6,188.26
2017,12,15,8,45,302.0,90.0,0.55,8.0,162.0,263.35,217.64
2017,12,15,9,0,320.0,105.0,0.4,9.0,192.0,291.58,240.52
2017,12,15,9,15,362.0,110.0,0.3,9.5,221.5,335.06,275.29
2017,12,15,9,30,404.0,115.0,0.2,10.0,251.0,372.93,304.51
2017,12,15,9,45,562.0,95.5,0.15,10.5,304.0,455.26,368.75
2017,12,15,10,0,720.0,76.0,0.1,11.0,357.0,537.04,430.01
2017,12,15,10,15,662.0,96.5,0.15,11.5,368.0,537.49,427.93
2017,12,15,10,30,604.0,117.0,0.2,12.0,379.0,530.74,421.55
2017,12,15,10,45,474.0,153.0,0.25,13.0,364.0,487.94,386.63
2017,12,15,11,0,344.0,189.0,0.3,14.0,349.0,437.06,345.74
2017,12,15,11,15,372.0,189.0,0.35,14.0,366.0,454.65,360.01
2017,12,15,11,30,400.0,189.0,0.4,14.0,383.0,470.99,372.51
2017,12,15,11,45,384.5,198.5,0.5,14.0,386.5,468.12,370.3
2017,12,15,12,0,369.0,208.0,0.6,14.0,390.0,463.99,367.3
2017,12,15,12,15,477.0,180.5,0.6,13.5,414.5,502.29,397.99
2017,12,15,12,30,585.0,153.0,0.6,13.0,439.0,530.11,420.07
2017,12,15,12,45,603.5,139.5,0.6,12.5,429.0,516.7,410.31
2017,12,15,13,0,622.0,126.0,0.6,12.0,419.0,498.38,397.08
2017,12,15,13,15,569.0,134.5,0.6,11.5,394.5,458.62,366.57
2017,12,15,13,30,516.0,143.0,0.6,11.0,370.0,422.5,338.52
2017,12,15,13,45,479.5,140.5,0.6,11.0,342.5,384.43,308.13
2017,12,15,14,0,443.0,138.0,0.6,11.0,315.0,347.38,278.1
2017,12,15,14,15,412.5,135.0,0.6,10.5,290.0,313.7,250.72
2017,12,15,14,30,382.0,132.0,0.6,10.0,265.0,281.27,223.82
2017,12,15,14,45,372.5,118.0,0.65,10.0,236.5,246.48,194.03
2017,12,15,15,0,363.0,104.0,0.7,10.0,208.0,211.84,163.71
2017,12,15,15,15,335.5,91.0,0.7,9.5,176.0,174.06,131.06
2017,12,15,15,30,308.0,78.0,0.7,9.0,144.0,138.37,100.15
2017,12,15,15,45,273.5,63.0,0.75,8.5,112.5,102.02,69.51
2017,12,15,16,0,239.0,48.0,0.8,8.0,81.0,68.89,42.82
2017,12,15,16,15,119.5,35.5,0.85,7.5,52.0,37.97,21.97
2017,12,15,16,30,0.0,23.0,0.9,7.0,23.0,21.23,0.83
2017,12,15,16,45,0.0,11.5,1.0,7.0,11.5,11.3,0.0
2017,12,15,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,16,7,15,138.5,6.5,2.9,5.0,10.5,6.39,0.0
2017,12,16,7,30,277.0,13.0,2.9,5.0,21.0,92.05,0.0
2017,12,16,7,45,413.5,21.0,2.95,5.5,57.0,172.35,114.64
2017,12,16,8,0,550.0,29.0,3.0,6.0,93.0,250.56,195.76
2017,12,16,8,15,623.5,34.5,3.1,6.5,135.0,308.3,250.18
2017,12,16,8,30,697.0,40.0,3.2,7.0,177.0,370.15,306.23
2017,12,16,8,45,742.5,43.5,3.35,7.5,218.5,419.66,350.82
2017,12,16,9,0,788.0,47.0,3.5,8.0,260.0,470.08,394.71
2017,12,16,9,15,817.0,49.5,3.5,8.5,297.5,507.26,426.34
2017,12,16,9,30,846.0,52.0,3.5,9.0,335.0,546.94,458.84
2017,12,16,9,45,863.0,54.5,3.5,9.5,367.0,578.34,483.77
2017,12,16,10,0,880.0,57.0,3.5,10.0,399.0,607.68,506.39
2017,12,16,10,15,893.5,58.5,3.5,10.0,425.5,631.32,524.98
2017,12,16,10,30,907.0,60.0,3.5,10.0,452.0,652.33,541.21
2017,12,16,10,45,917.0,60.5,3.5,10.5,471.5,667.06,551.37
2017,12,16,11,0,927.0,61.0,3.5,11.0,491.0,678.76,558.97
2017,12,16,11,15,932.5,61.5,3.55,11.0,503.5,684.33,562.86
2017,12,16,11,30,938.0,62.0,3.6,11.0,516.0,686.62,564.39
2017,12,16,11,45,940.0,62.0,3.65,11.5,521.0,682.73,560.12
2017,12,16,12,0,942.0,62.0,3.7,12.0,526.0,675.53,553.16
2017,12,16,12,15,813.0,88.5,3.7,12.0,487.5,615.28,504.51
2017,12,16,12,30,684.0,115.0,3.7,12.0,449.0,553.1,454.17
2017,12,16,12,45,539.0,149.0,3.75,12.0,408.5,486.2,399.45
2017,12,16,13,0,394.0,183.0,3.8,12.0,368.0,420.62,345.29
2017,12,16,13,15,393.5,175.5,3.8,12.0,354.5,401.19,329.45
2017,12,16,13,30,393.0,168.0,3.8,12.0,341.0,384.94,315.68
2017,12,16,13,45,637.5,114.0,3.8,12.0,377.0,436.35,356.74
2017,12,16,14,0,882.0,60.0,3.8,12.0,413.0,466.15,377.76
2017,12,16,14,15,863.0,58.0,3.75,11.5,381.5,423.16,340.21
2017,12,16,14,30,844.0,56.0,3.7,11.0,350.0,379.43,301.33
2017,12,16,14,45,816.0,53.5,3.7,11.0,313.0,331.87,258.03
2017,12,16,15,0,788.0,51.0,3.7,11.0,276.0,284.51,214.21
2017,12,16,15,15,745.5,47.0,3.6,10.5,235.5,233.0,167.38
2017,12,16,15,30,703.0,43.0,3.5,10.0,195.0,184.14,123.17
2017,12,16,15,45,637.0,38.0,3.4,10.0,153.0,133.79,80.23
2017,12,16,16,0,571.0,33.0,3.3,10.0,111.0,89.19,45.68
2017,12,16,16,15,453.0,25.0,3.25,9.5,73.0,45.24,18.28
2017,12,16,16,30,335.0,17.0,3.2,9.0,35.0,14.23,0.0
2017,12,16,16,45,167.5,8.5,3.2,8.5,17.5,8.36,0.0
2017,12,16,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,7,15,150.5,6.0,1.5,2.5,10.5,0.0,0.0
2017,12,17,7,30,301.0,12.0,1.5,3.0,21.0,97.44,0.0
2017,12,17,7,45,436.0,19.5,1.5,3.5,57.0,177.12,116.01
2017,12,17,8,0,571.0,27.0,1.5,4.0,93.0,255.25,199.2
2017,12,17,8,15,642.5,32.0,1.5,4.5,135.0,312.16,252.87
2017,12,17,8,30,714.0,37.0,1.5,5.0,177.0,370.36,305.5
2017,12,17,8,45,757.5,40.0,1.5,5.5,217.5,418.3,348.17
2017,12,17,9,0,801.0,43.0,1.5,6.0,258.0,467.26,389.99
2017,12,17,9,15,829.0,45.5,1.45,6.5,295.5,507.67,423.25
2017,12,17,9,30,857.0,48.0,1.4,7.0,333.0,547.19,454.53
2017,12,17,9,45,868.0,52.0,1.4,8.0,365.0,577.28,476.79
2017,12,17,10,0,879.0,56.0,1.4,9.0,397.0,604.99,496.48
2017,12,17,10,15,892.5,57.5,1.3,9.5,423.5,628.71,512.75
2017,12,17,10,30,906.0,59.0,1.2,10.0,450.0,649.8,526.51
2017,12,17,10,45,914.0,60.0,1.2,10.5,469.0,663.92,535.66
2017,12,17,11,0,922.0,61.0,1.2,11.0,488.0,674.98,542.42
2017,12,17,11,15,927.0,61.5,1.1,11.0,500.5,680.32,544.7
2017,12,17,11,30,932.0,62.0,1.0,11.0,513.0,682.4,544.69
2017,12,17,11,45,933.5,62.5,0.95,11.5,518.0,678.9,540.09
2017,12,17,12,0,935.0,63.0,0.9,12.0,523.0,672.11,533.03
2017,12,17,12,15,933.5,63.0,0.85,12.0,520.0,659.59,522.74
2017,12,17,12,30,932.0,63.0,0.8,12.0,517.0,643.92,510.07
2017,12,17,12,45,929.5,61.5,0.8,12.5,506.5,622.91,493.04
2017,12,17,13,0,927.0,60.0,0.8,13.0,496.0,598.97,473.64
2017,12,17,13,15,918.5,59.5,0.8,13.0,478.0,570.03,451.02
2017,12,17,13,30,910.0,59.0,0.8,13.0,460.0,538.71,426.13
2017,12,17,13,45,896.0,58.5,0.8,13.0,435.0,502.53,396.93
2017,12,17,14,0,882.0,58.0,0.8,13.0,410.0,464.7,365.71
2017,12,17,14,15,863.5,56.0,0.75,12.5,379.0,422.0,330.23
2017,12,17,14,30,845.0,54.0,0.7,12.0,348.0,378.53,293.11
2017,12,17,14,45,814.5,52.0,0.65,12.0,311.5,330.68,251.21
2017,12,17,15,0,784.0,50.0,0.6,12.0,275.0,283.22,208.87
2017,12,17,15,15,743.5,46.5,0.7,11.0,235.0,232.92,165.03
2017,12,17,15,30,703.0,43.0,0.8,10.0,195.0,185.06,122.95
2017,12,17,15,45,632.5,38.5,0.9,9.5,153.0,134.49,80.79
2017,12,17,16,0,562.0,34.0,1.0,9.0,111.0,90.11,46.84
2017,12,17,16,15,445.0,26.0,1.05,8.5,73.0,46.53,19.47
2017,12,17,16,30,328.0,18.0,1.1,8.0,35.0,15.24,0.17
2017,12,17,16,45,164.0,9.0,1.2,8.0,17.5,8.85,0.0
2017,12,17,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,7,15,102.5,6.0,1.1,2.5,9.0,0.0,0.0
2017,12,18,7,30,205.0,12.0,1.0,3.0,18.0,69.79,0.0
2017,12,18,7,45,346.0,21.5,0.95,3.5,52.0,148.52,94.94
2017,12,18,8,0,487.0,31.0,0.9,4.0,86.0,227.47,176.93
2017,12,18,8,15,564.0,37.0,0.9,4.5,127.0,284.84,229.99
2017,12,18,8,30,641.0,43.0,0.9,5.0,168.0,346.6,284.7
2017,12,18,8,45,688.5,47.5,0.9,6.0,208.5,396.39,327.61
2017,12,18,9,0,736.0,52.0,0.9,7.0,249.0,447.36,369.7
2017,12,18,9,15,767.0,55.0,0.8,7.5,286.0,488.42,402.38
2017,12,18,9,30,798.0,58.0,0.7,8.0,323.0,528.8,433.15
2017,12,18,9,45,819.0,60.5,0.65,9.0,355.0,561.68,456.6
2017,12,18,10,0,840.0,63.0,0.6,10.0,387.0,592.75,477.83
2017,12,18,10,15,854.5,64.5,0.5,10.5,413.5,616.53,493.19
2017,12,18,10,30,869.0,66.0,0.4,11.0,440.0,633.95,503.55
2017,12,18,10,45,879.5,67.0,0.35,11.5,460.0,649.37,512.72
2017,12,18,11,0,890.0,68.0,0.3,12.0,480.0,661.9,519.6
2017,12,18,11,15,896.0,68.5,0.25,12.5,492.5,667.87,521.69
2017,12,18,11,30,902.0,69.0,0.2,13.0,505.0,670.68,521.56
2017,12,18,11,45,906.5,68.5,0.2,13.5,510.5,668.18,518.34
2017,12,18,12,0,911.0,68.0,0.2,14.0,516.0,662.45,512.86
2017,12,18,12,15,910.0,68.0,0.15,14.0,513.0,650.6,503.3
2017,12,18,12,30,909.0,68.0,0.1,14.0,510.0,635.66,491.57
2017,12,18,12,45,907.0,66.5,0.1,14.0,500.5,615.44,476.5
2017,12,18,13,0,905.0,65.0,0.1,14.0,491.0,592.34,459.13
2017,12,18,13,15,897.0,64.0,0.1,14.0,473.5,563.74,437.39
2017,12,18,13,30,889.0,63.0,0.1,14.0,456.0,532.79,413.48
2017,12,18,13,45,876.5,61.5,0.1,14.0,431.5,496.95,385.35
2017,12,18,14,0,864.0,60.0,0.1,14.0,407.0,459.44,355.23
2017,12,18,14,15,845.0,58.5,0.15,13.5,376.0,417.77,322.03
2017,12,18,14,30,826.0,57.0,0.2,13.0,345.0,375.83,287.46
2017,12,18,14,45,797.5,54.5,0.25,13.0,309.0,328.5,247.21
2017,12,18,15,0,769.0,52.0,0.3,13.0,273.0,281.85,206.51
2017,12,18,15,15,727.5,48.5,0.4,12.5,233.0,231.96,163.37
2017,12,18,15,30,686.0,45.0,0.5,12.0,193.0,184.63,122.13
2017,12,18,15,45,618.0,39.5,0.65,11.5,151.5,134.2,80.5
2017,12,18,16,0,550.0,34.0,0.8,11.0,110.0,89.72,46.56
2017,12,18,16,15,434.5,26.0,0.9,10.5,72.5,46.68,19.54
2017,12,18,16,30,319.0,18.0,1.0,10.0,35.0,15.18,0.69
2017,12,18,16,45,159.5,9.0,1.1,9.5,17.5,8.85,0.0
2017,12,18,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,19,7,15,96.5,6.0,0.95,4.0,8.0,0.0,0.0
2017,12,19,7,30,193.0,12.0,0.9,4.0,16.0,66.09,0.0
2017,12,19,7,45,332.0,21.5,0.85,4.5,50.0,146.41,91.15
2017,12,19,8,0,471.0,31.0,0.8,5.0,84.0,220.8,170.62
2017,12,19,8,15,549.5,37.5,0.8,5.5,124.5,278.62,223.81
2017,12,19,8,30,628.0,44.0,0.8,6.0,165.0,341.02,278.74
2017,12,19,8,45,676.0,48.0,0.8,6.5,205.0,390.09,321.44
2017,12,19,9,0,724.0,52.0,0.8,7.0,245.0,440.37,363.54
2017,12,19,9,15,526.5,88.5,0.8,7.5,239.5,398.93,330.47
2017,12,19,9,30,329.0,125.0,0.8,8.0,234.0,332.99,276.63
2017,12,19,9,45,340.5,135.5,0.8,9.0,258.0,358.0,296.48
2017,12,19,10,0,352.0,146.0,0.8,10.0,282.0,382.4,314.6
2017,12,19,10,15,379.5,152.5,0.8,10.5,308.0,419.1,342.58
2017,12,19,10,30,407.0,159.0,0.8,11.0,334.0,447.62,363.76
2017,12,19,10,45,376.0,173.0,0.8,11.5,340.5,438.35,354.97
2017,12,19,11,0,345.0,187.0,0.8,12.0,347.0,434.97,350.85
2017,12,19,11,15,623.0,127.5,0.8,12.0,425.0,561.01,450.38
2017,12,19,11,30,901.0,68.0,0.8,12.0,503.0,668.77,531.73
2017,12,19,11,45,720.5,113.0,0.85,12.5,463.5,602.62,478.55
2017,12,19,12,0,540.0,158.0,0.9,13.0,424.0,525.74,418.84
2017,12,19,12,15,557.0,152.0,0.9,13.0,425.0,522.26,416.89
2017,12,19,12,30,574.0,146.0,0.9,13.0,426.0,516.44,412.33
2017,12,19,12,45,560.0,148.0,0.9,13.0,416.5,498.31,397.97
2017,12,19,13,0,546.0,150.0,0.9,13.0,407.0,478.82,382.53
2017,12,19,13,15,539.5,146.0,0.9,12.5,392.0,455.95,365.15
2017,12,19,13,30,533.0,142.0,0.9,12.0,377.0,431.78,346.41
2017,12,19,13,45,525.5,135.0,0.9,12.0,356.5,402.83,322.96
2017,12,19,14,0,518.0,128.0,0.9,12.0,336.0,372.94,298.29
2017,12,19,14,15,508.5,119.0,0.9,11.5,310.5,339.37,270.66
2017,12,19,14,30,499.0,110.0,0.9,11.0,285.0,305.31,241.9
2017,12,19,14,45,483.0,100.0,0.9,11.0,255.0,267.72,209.23
2017,12,19,15,0,467.0,90.0,0.9,11.0,225.0,230.54,176.29
2017,12,19,15,15,439.5,79.5,0.85,10.0,192.0,190.58,141.48
2017,12,19,15,30,412.0,69.0,0.8,9.0,159.0,152.49,108.12
2017,12,19,15,45,366.5,57.5,0.8,8.5,125.0,112.74,74.59
2017,12,19,16,0,321.0,46.0,0.8,8.0,91.0,77.1,46.18
2017,12,19,16,15,242.5,33.0,0.85,7.5,60.0,42.62,22.08
2017,12,19,16,30,164.0,20.0,0.9,7.0,29.0,15.96,1.75
2017,12,19,16,45,82.0,10.0,1.0,6.5,14.5,9.83,0.0
2017,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,20,7,15,107.5,6.0,1.65,2.5,8.5,0.0,0.0
2017,12,20,7,30,215.0,12.0,1.7,3.0,17.0,71.96,0.0
2017,12,20,7,45,365.5,21.0,1.75,3.5,52.0,152.47,92.93
2017,12,20,8,0,516.0,30.0,1.8,4.0,87.0,235.51,182.95
2017,12,20,8,15,595.5,35.5,1.9,4.5,128.5,294.29,238.44
2017,12,20,8,30,675.0,41.0,2.0,5.0,170.0,357.59,295.65
2017,12,20,8,45,721.0,45.5,2.1,5.5,211.0,407.79,340.75
2017,12,20,9,0,767.0,50.0,2.2,6.0,252.0,459.03,385.19
2017,12,20,9,15,797.5,52.5,2.25,6.0,290.0,500.18,420.72
2017,12,20,9,30,828.0,55.0,2.3,6.0,328.0,540.56,454.65
2017,12,20,9,45,845.0,58.0,2.4,6.5,360.0,572.51,480.34
2017,12,20,10,0,862.0,61.0,2.5,7.0,392.0,598.62,500.92
2017,12,20,10,15,876.5,62.5,2.5,7.0,419.0,622.88,520.02
2017,12,20,10,30,891.0,64.0,2.5,7.0,446.0,644.62,536.8
2017,12,20,10,45,901.5,65.0,2.55,7.5,466.0,660.46,548.04
2017,12,20,11,0,912.0,66.0,2.6,8.0,486.0,673.33,556.83
2017,12,20,11,15,918.0,66.5,2.55,8.0,499.0,679.58,560.9
2017,12,20,11,30,924.0,67.0,2.5,8.0,512.0,682.6,562.46
2017,12,20,11,45,928.0,66.5,2.5,8.0,518.0,679.9,559.89
2017,12,20,12,0,932.0,66.0,2.5,8.0,524.0,673.91,554.76
2017,12,20,12,15,931.5,66.0,2.45,8.0,521.5,662.36,544.98
2017,12,20,12,30,931.0,66.0,2.4,8.0,519.0,647.63,532.66
2017,12,20,12,45,926.0,65.5,2.4,8.0,509.0,626.55,515.52
2017,12,20,13,0,921.0,65.0,2.4,8.0,499.0,602.63,495.92
2017,12,20,13,15,913.0,64.5,2.4,8.0,481.5,574.36,472.54
2017,12,20,13,30,905.0,64.0,2.4,8.0,464.0,543.69,446.77
2017,12,20,13,45,892.0,63.0,2.4,8.0,439.0,507.8,416.29
2017,12,20,14,0,879.0,62.0,2.4,8.0,414.0,470.21,383.7
2017,12,20,14,15,860.0,60.0,2.35,8.0,383.5,427.56,346.15
2017,12,20,14,30,841.0,58.0,2.3,8.0,353.0,384.62,307.46
2017,12,20,14,45,810.5,56.0,2.3,8.0,316.5,336.56,263.96
2017,12,20,15,0,780.0,54.0,2.3,8.0,280.0,289.29,220.37
2017,12,20,15,15,738.0,50.5,2.15,7.5,239.5,238.75,174.24
2017,12,20,15,30,696.0,47.0,2.0,7.0,199.0,190.78,130.54
2017,12,20,15,45,623.5,42.0,1.9,6.5,157.0,139.51,86.81
2017,12,20,16,0,551.0,37.0,1.8,6.0,115.0,94.64,51.58
2017,12,20,16,15,429.5,29.0,1.7,5.0,76.5,49.88,22.46
2017,12,20,16,30,308.0,21.0,1.6,4.0,38.0,17.92,3.46
2017,12,20,16,45,154.0,10.5,1.55,3.5,19.0,10.32,0.0
2017,12,20,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,8.5,1.5,0.0,8.5,0.0,0.0
2017,12,21,7,30,0.0,17.0,1.5,0.0,17.0,16.71,0.0
2017,12,21,7,45,279.0,23.0,1.5,0.5,53.5,129.29,77.53
2017,12,21,8,0,558.0,29.0,1.5,1.0,90.0,249.04,194.76
2017,12,21,8,15,635.5,34.5,1.5,1.5,133.0,308.49,251.43
2017,12,21,8,30,713.0,40.0,1.5,2.0,176.0,372.32,309.35
2017,12,21,8,45,760.5,44.0,1.5,2.5,218.5,423.94,355.59
2017,12,21,9,0,808.0,48.0,1.5,3.0,261.0,476.62,400.91
2017,12,21,9,15,838.5,50.5,1.55,3.5,300.0,515.53,433.94
2017,12,21,9,30,869.0,53.0,1.6,4.0,339.0,556.83,467.69
2017,12,21,9,45,889.0,55.5,1.65,5.0,372.5,590.84,493.78
2017,12,21,10,0,909.0,58.0,1.7,6.0,406.0,622.88,517.52
2017,12,21,10,15,923.0,59.5,1.65,6.5,434.0,647.72,535.33
2017,12,21,10,30,937.0,61.0,1.6,7.0,462.0,669.88,550.65
2017,12,21,10,45,946.0,62.0,1.6,7.5,482.5,685.33,560.96
2017,12,21,11,0,955.0,63.0,1.6,8.0,503.0,697.63,568.75
2017,12,21,11,15,960.0,63.5,1.55,8.0,516.0,703.47,572.09
2017,12,21,11,30,965.0,64.0,1.5,8.0,529.0,705.94,573.01
2017,12,21,11,45,965.0,65.0,1.5,8.5,534.0,702.32,568.74
2017,12,21,12,0,965.0,66.0,1.5,9.0,539.0,695.31,561.9
2017,12,21,12,15,963.5,66.0,1.5,9.0,537.0,682.86,552.0
2017,12,21,12,30,962.0,66.0,1.5,9.0,535.0,667.15,539.55
2017,12,21,12,45,943.5,69.5,1.55,9.0,522.0,642.01,520.06
2017,12,21,13,0,925.0,73.0,1.6,9.0,509.0,614.42,498.41
2017,12,21,13,15,916.5,72.0,1.55,9.0,491.0,585.26,474.63
2017,12,21,13,30,908.0,71.0,1.5,9.0,473.0,553.7,448.54
2017,12,21,13,45,893.5,70.0,1.45,9.0,447.5,518.32,418.9
2017,12,21,14,0,879.0,69.0,1.4,9.0,422.0,479.7,386.08
2017,12,21,14,15,859.5,66.5,1.3,8.5,391.0,436.03,348.96
2017,12,21,14,30,840.0,64.0,1.2,8.0,360.0,391.64,310.28
2017,12,21,14,45,810.5,61.5,1.1,8.0,322.5,343.4,267.17
2017,12,21,15,0,781.0,59.0,1.0,8.0,285.0,295.87,223.91
2017,12,21,15,15,738.5,54.5,1.05,7.0,244.0,244.08,178.03
2017,12,21,15,30,696.0,50.0,1.1,6.0,203.0,194.93,134.12
2017,12,21,15,45,626.5,44.5,1.15,5.5,160.5,143.54,90.29
2017,12,21,16,0,557.0,39.0,1.2,5.0,118.0,98.25,54.48
2017,12,21,16,15,437.0,30.0,1.2,4.5,78.5,52.06,23.9
2017,12,21,16,30,317.0,21.0,1.2,4.0,39.0,18.5,4.45
2017,12,21,16,45,158.5,10.5,1.3,4.0,19.5,10.32,0.0
2017,12,21,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,7.5,1.2,0.0,7.5,0.0,0.0
2017,12,22,7,30,0.0,15.0,1.1,0.0,15.0,14.74,0.0
2017,12,22,7,45,242.5,22.5,1.05,0.5,49.0,116.38,67.47
2017,12,22,8,0,485.0,30.0,1.0,1.0,83.0,222.83,173.7
2017,12,22,8,15,566.0,36.5,1.1,1.5,124.5,281.97,229.49
2017,12,22,8,30,647.0,43.0,1.2,2.0,166.0,345.91,287.26
2017,12,22,8,45,697.5,47.5,1.35,3.0,207.0,397.37,333.02
2017,12,22,9,0,748.0,52.0,1.5,4.0,248.0,450.21,378.32
2017,12,22,9,15,703.0,62.5,1.45,4.5,268.5,459.7,386.89
2017,12,22,9,30,658.0,73.0,1.4,5.0,289.0,467.41,393.16
2017,12,22,9,45,687.0,74.0,1.4,5.5,319.0,500.08,419.43
2017,12,22,10,0,716.0,75.0,1.4,6.0,349.0,529.41,442.23
2017,12,22,10,15,628.5,103.0,1.3,6.5,355.5,520.79,432.55
2017,12,22,10,30,541.0,131.0,1.2,7.0,362.0,500.77,414.17
2017,12,22,10,45,726.5,98.5,1.1,7.5,424.0,591.77,485.21
2017,12,22,11,0,912.0,66.0,1.0,8.0,486.0,673.12,545.51
2017,12,22,11,15,917.5,66.5,0.85,8.5,499.0,679.25,545.93
2017,12,22,11,30,923.0,67.0,0.7,9.0,512.0,682.17,544.64
2017,12,22,11,45,753.0,106.0,0.6,9.5,471.5,616.41,491.43
2017,12,22,12,0,583.0,145.0,0.5,10.0,431.0,542.41,432.76
2017,12,22,12,15,750.5,107.0,0.55,10.0,474.0,599.31,478.11
2017,12,22,12,30,918.0,69.0,0.6,10.0,517.0,644.08,512.12
2017,12,22,12,45,784.0,94.0,0.65,10.0,471.0,576.75,460.38
2017,12,22,13,0,650.0,119.0,0.7,10.0,425.0,509.88,409.34
2017,12,22,13,15,772.5,92.5,0.75,10.0,443.5,530.71,426.13
2017,12,22,13,30,895.0,66.0,0.8,10.0,462.0,542.46,434.2
2017,12,22,13,45,786.0,77.5,0.85,10.0,412.0,474.43,380.38
2017,12,22,14,0,677.0,89.0,0.9,10.0,362.0,409.53,328.76
2017,12,22,14,15,755.5,74.0,0.9,9.5,357.5,401.05,320.01
2017,12,22,14,30,834.0,59.0,0.9,9.0,353.0,385.31,303.56
