Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,22,14,45,803.5,56.5,0.95,9.0,316.5,337.05,261.07
2017,12,22,15,0,773.0,54.0,1.0,9.0,280.0,289.59,218.49
2017,12,22,15,15,732.0,50.5,1.05,8.5,240.0,239.59,173.81
2017,12,22,15,30,691.0,47.0,1.1,8.0,200.0,192.06,131.14
2017,12,22,15,45,621.0,42.0,1.2,7.5,158.0,141.26,88.05
2017,12,22,16,0,551.0,37.0,1.3,7.0,116.0,96.58,52.88
2017,12,22,16,15,438.5,28.5,1.25,6.5,77.5,52.47,23.81
2017,12,22,16,30,326.0,20.0,1.2,6.0,39.0,19.47,5.58
2017,12,22,16,45,163.0,10.0,1.15,6.0,19.5,9.83,0.0
2017,12,22,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,5.5,0.9,3.0,5.5,0.0,0.0
2017,12,23,7,30,0.0,11.0,0.8,3.0,11.0,10.81,0.0
2017,12,23,7,45,160.5,22.5,0.7,3.5,39.5,88.79,48.55
2017,12,23,8,0,321.0,34.0,0.6,4.0,68.0,171.69,132.35
2017,12,23,8,15,377.0,45.0,0.5,4.5,103.0,218.77,176.11
2017,12,23,8,30,433.0,56.0,0.4,5.0,138.0,269.52,220.97
2017,12,23,8,45,472.0,64.5,0.35,5.5,172.5,312.57,258.31
2017,12,23,9,0,511.0,73.0,0.3,6.0,207.0,356.87,295.28
2017,12,23,9,15,531.5,82.0,0.25,6.5,239.0,392.68,324.1
2017,12,23,9,30,552.0,91.0,0.2,7.0,271.0,427.93,351.46
2017,12,23,9,45,569.5,97.0,0.2,7.5,299.0,457.34,373.84
2017,12,23,10,0,587.0,103.0,0.2,8.0,327.0,485.54,394.74
2017,12,23,10,15,610.0,105.5,0.15,8.0,352.5,511.88,414.16
2017,12,23,10,30,633.0,108.0,0.1,8.0,378.0,536.72,432.11
2017,12,23,10,45,447.5,153.5,0.1,8.5,349.0,470.07,377.87
2017,12,23,11,0,262.0,199.0,0.1,9.0,320.0,394.7,317.06
2017,12,23,11,15,227.5,208.5,0.1,9.0,315.5,374.93,301.86
2017,12,23,11,30,193.0,218.0,0.1,9.0,311.0,361.61,290.82
2017,12,23,11,45,296.0,205.0,0.1,9.5,349.5,418.47,335.65
2017,12,23,12,0,399.0,192.0,0.1,10.0,388.0,466.39,371.91
2017,12,23,12,15,381.5,194.5,0.1,10.0,381.5,452.35,360.15
2017,12,23,12,30,364.0,197.0,0.1,10.0,375.0,437.42,348.46
2017,12,23,12,45,363.0,193.0,0.1,10.5,367.5,424.62,338.02
2017,12,23,13,0,362.0,189.0,0.1,11.0,360.0,410.71,326.64
2017,12,23,13,15,339.0,185.5,0.15,11.0,341.5,384.13,306.18
2017,12,23,13,30,316.0,182.0,0.2,11.0,323.0,357.73,285.76
2017,12,23,13,45,401.5,157.0,0.25,11.0,326.0,366.84,293.07
2017,12,23,14,0,487.0,132.0,0.3,11.0,329.0,365.45,291.08
2017,12,23,14,15,474.5,124.5,0.3,10.5,304.5,333.35,264.81
2017,12,23,14,30,462.0,117.0,0.3,10.0,280.0,301.05,237.98
2017,12,23,14,45,451.0,105.5,0.35,10.0,251.5,265.19,207.4
2017,12,23,15,0,440.0,94.0,0.4,10.0,223.0,229.39,176.11
2017,12,23,15,15,417.5,82.5,0.45,9.5,191.0,190.85,142.59
2017,12,23,15,30,395.0,71.0,0.5,9.0,159.0,153.75,109.99
2017,12,23,15,45,355.5,59.5,0.6,8.5,126.0,115.55,77.59
2017,12,23,16,0,316.0,48.0,0.7,8.0,93.0,80.84,49.48
2017,12,23,16,15,249.5,34.5,0.65,7.5,62.5,46.36,24.65
2017,12,23,16,30,183.0,21.0,0.6,7.0,32.0,18.53,5.63
2017,12,23,16,45,91.5,10.5,0.6,7.0,16.0,10.32,0.0
2017,12,23,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2017,12,24,7,30,0.0,3.0,0.6,4.0,3.0,2.95,0.0
2017,12,24,7,45,0.0,13.0,0.7,4.0,13.0,12.54,2.17
2017,12,24,8,0,0.0,23.0,0.8,4.0,23.0,22.2,13.15
2017,12,24,8,15,0.0,35.5,0.8,4.5,35.5,34.41,24.29
2017,12,24,8,30,0.0,48.0,0.8,5.0,48.0,47.21,35.79
2017,12,24,8,45,0.0,60.5,0.85,6.0,60.5,59.92,46.96
2017,12,24,9,0,0.0,73.0,0.9,7.0,73.0,72.6,57.87
2017,12,24,9,15,0.0,84.0,0.8,7.5,84.0,83.6,67.25
2017,12,24,9,30,0.0,95.0,0.7,8.0,95.0,94.62,76.47
2017,12,24,9,45,0.0,105.0,0.6,8.5,105.0,104.58,84.62
2017,12,24,10,0,0.0,115.0,0.5,9.0,115.0,114.56,92.68
2017,12,24,10,15,2.5,131.5,0.45,9.0,132.5,133.12,108.05
2017,12,24,10,30,5.0,148.0,0.4,9.0,150.0,151.75,123.28
2017,12,24,10,45,2.5,110.5,0.35,9.5,111.5,110.05,88.08
2017,12,24,11,0,0.0,73.0,0.3,10.0,73.0,70.58,54.77
2017,12,24,11,15,75.0,146.5,0.3,10.0,182.5,199.14,163.3
2017,12,24,11,30,150.0,220.0,0.3,10.0,292.0,335.91,271.91
2017,12,24,11,45,86.5,204.5,0.35,10.5,246.5,268.69,216.37
2017,12,24,12,0,23.0,189.0,0.4,11.0,201.0,203.56,163.31
2017,12,24,12,15,11.5,152.0,0.4,11.0,158.0,157.19,125.95
2017,12,24,12,30,0.0,115.0,0.4,11.0,115.0,112.17,88.97
2017,12,24,12,45,3.0,138.5,0.45,11.0,140.0,137.67,110.34
2017,12,24,13,0,6.0,162.0,0.5,11.0,165.0,163.22,131.34
2017,12,24,13,15,3.0,120.0,0.5,10.5,121.5,118.76,94.9
2017,12,24,13,30,0.0,78.0,0.5,10.0,78.0,75.43,58.95
2017,12,24,13,45,0.0,81.5,0.5,10.0,81.5,78.86,62.07
2017,12,24,14,0,0.0,85.0,0.5,10.0,85.0,82.34,65.11
2017,12,24,14,15,40.5,117.0,0.55,9.5,131.5,133.03,108.02
2017,12,24,14,30,81.0,149.0,0.6,9.0,178.0,179.38,146.19
2017,12,24,14,45,75.5,134.5,0.7,9.0,159.0,159.04,128.89
2017,12,24,15,0,70.0,120.0,0.8,9.0,140.0,139.13,112.03
2017,12,24,15,15,63.0,103.5,0.85,8.5,120.0,117.33,93.55
2017,12,24,15,30,56.0,87.0,0.9,8.0,100.0,96.22,75.42
2017,12,24,15,45,44.5,70.0,1.0,7.5,79.0,74.66,56.96
2017,12,24,16,0,33.0,53.0,1.1,7.0,58.0,54.36,39.57
2017,12,24,16,15,16.5,36.5,1.1,6.5,39.0,35.6,23.55
2017,12,24,16,30,0.0,20.0,1.1,6.0,20.0,19.15,6.09
2017,12,24,16,45,0.0,10.0,1.1,6.0,10.0,9.83,0.0
2017,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,7,45,235.5,13.5,0.9,4.5,38.0,99.9,50.64
2017,12,25,8,0,471.0,27.0,0.9,5.0,76.0,213.28,162.72
2017,12,25,8,15,550.5,33.0,0.85,5.0,116.0,270.27,216.33
2017,12,25,8,30,630.0,39.0,0.8,5.0,156.0,332.19,271.71
2017,12,25,8,45,678.5,43.0,0.8,5.5,195.5,381.44,315.07
2017,12,25,9,0,727.0,47.0,0.8,6.0,235.0,432.1,357.95
2017,12,25,9,15,758.5,49.5,0.75,6.5,272.0,472.82,391.13
2017,12,25,9,30,790.0,52.0,0.7,7.0,309.0,513.03,422.6
2017,12,25,9,45,811.5,54.0,0.7,7.5,341.5,542.12,444.97
2017,12,25,10,0,833.0,56.0,0.7,8.0,374.0,573.25,468.17
2017,12,25,10,15,594.5,111.5,0.7,8.5,346.0,508.62,414.82
2017,12,25,10,30,356.0,167.0,0.7,9.0,318.0,416.32,339.96
2017,12,25,10,45,237.0,186.5,0.7,9.5,289.5,364.3,297.24
2017,12,25,11,0,118.0,206.0,0.7,10.0,261.0,301.9,245.26
2017,12,25,11,15,94.5,208.5,0.65,10.0,253.0,281.18,228.41
2017,12,25,11,30,71.0,211.0,0.6,10.0,245.0,267.35,216.66
2017,12,25,11,45,185.5,211.0,0.6,10.5,302.0,346.92,281.35
2017,12,25,12,0,300.0,211.0,0.6,11.0,359.0,424.4,341.57
2017,12,25,12,15,598.5,137.0,0.55,11.0,430.5,537.27,430.18
2017,12,25,12,30,897.0,63.0,0.5,11.0,502.0,626.67,497.48
2017,12,25,12,45,895.5,62.0,0.5,11.5,493.0,608.25,481.04
2017,12,25,13,0,894.0,61.0,0.5,12.0,484.0,586.94,463.72
2017,12,25,13,15,640.5,116.0,0.5,12.0,413.5,486.37,386.0
2017,12,25,13,30,387.0,171.0,0.5,12.0,343.0,384.36,306.63
2017,12,25,13,45,385.0,161.5,0.5,12.0,325.5,364.46,291.35
2017,12,25,14,0,383.0,152.0,0.5,12.0,308.0,339.27,270.89
2017,12,25,14,15,379.5,140.5,0.5,11.5,285.5,310.6,247.74
2017,12,25,14,30,376.0,129.0,0.5,11.0,263.0,281.32,223.49
2017,12,25,14,45,367.5,116.5,0.5,11.0,236.5,248.79,195.67
2017,12,25,15,0,359.0,104.0,0.5,11.0,210.0,216.29,167.3
2017,12,25,15,15,344.0,90.5,0.55,10.0,180.5,181.26,137.16
2017,12,25,15,30,329.0,77.0,0.6,9.0,151.0,147.12,107.32
2017,12,25,15,45,296.5,63.5,0.65,8.5,120.5,111.15,76.61
2017,12,25,16,0,264.0,50.0,0.7,8.0,90.0,78.1,49.42
2017,12,25,16,15,212.0,36.0,0.75,7.5,61.0,46.44,25.85
2017,12,25,16,30,160.0,22.0,0.8,7.0,32.0,19.81,5.88
2017,12,25,16,45,80.0,11.0,0.9,7.0,16.0,10.81,0.0
2017,12,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,7,45,252.0,13.5,0.5,5.5,39.5,104.69,51.17
2017,12,26,8,0,504.0,27.0,0.4,6.0,79.0,224.55,169.56
2017,12,26,8,15,584.5,32.5,0.35,6.5,120.0,282.69,223.17
2017,12,26,8,30,665.0,38.0,0.3,7.0,161.0,345.73,277.97
2017,12,26,8,45,714.0,41.5,0.25,7.5,202.0,395.86,320.76
2017,12,26,9,0,763.0,45.0,0.2,8.0,243.0,447.34,362.82
2017,12,26,9,15,794.5,48.0,0.25,8.5,281.0,486.25,394.46
2017,12,26,9,30,826.0,51.0,0.3,9.0,319.0,527.93,427.12
2017,12,26,9,45,843.0,54.0,0.4,10.0,352.0,560.24,451.44
2017,12,26,10,0,860.0,57.0,0.5,11.0,385.0,590.61,473.7
2017,12,26,10,15,875.0,58.5,0.55,11.5,412.5,615.74,491.88
2017,12,26,10,30,890.0,60.0,0.6,12.0,440.0,638.41,507.91
2017,12,26,10,45,899.5,61.5,0.7,12.5,460.5,654.84,519.76
2017,12,26,11,0,909.0,63.0,0.8,13.0,481.0,668.31,529.32
2017,12,26,11,15,915.0,63.5,0.8,13.0,494.5,675.22,533.8
2017,12,26,11,30,921.0,64.0,0.8,13.0,508.0,678.93,535.99
2017,12,26,11,45,923.0,64.5,0.8,13.5,514.0,676.76,532.93
2017,12,26,12,0,925.0,65.0,0.8,14.0,520.0,671.33,527.51
2017,12,26,12,15,924.5,65.0,0.8,14.0,518.5,660.5,519.13
2017,12,26,12,30,924.0,65.0,0.8,14.0,517.0,646.5,508.39
2017,12,26,12,45,921.5,64.0,0.8,14.0,508.0,627.08,493.58
2017,12,26,13,0,919.0,63.0,0.8,14.0,499.0,604.72,476.39
2017,12,26,13,15,911.0,62.0,0.8,14.0,482.0,576.48,454.51
2017,12,26,13,30,903.0,61.0,0.8,14.0,465.0,545.82,430.39
2017,12,26,13,45,890.5,60.0,0.85,14.0,441.0,510.68,402.69
2017,12,26,14,0,878.0,59.0,0.9,14.0,417.0,473.77,372.82
2017,12,26,14,15,860.5,57.5,0.9,13.5,387.0,432.64,339.15
2017,12,26,14,30,843.0,56.0,0.9,13.0,357.0,390.59,303.68
2017,12,26,14,45,814.5,54.0,0.9,13.0,321.0,343.76,263.0
2017,12,26,15,0,786.0,52.0,0.9,13.0,285.0,296.98,221.49
2017,12,26,15,15,747.0,48.5,0.85,12.0,245.5,246.82,177.51
2017,12,26,15,30,708.0,45.0,0.8,11.0,206.0,198.88,135.1
2017,12,26,15,45,637.0,41.0,0.75,10.0,164.0,147.69,92.12
2017,12,26,16,0,566.0,37.0,0.7,9.0,122.0,102.63,56.67
2017,12,26,16,15,458.0,29.5,0.8,8.5,83.5,58.23,26.94
2017,12,26,16,30,350.0,22.0,0.9,8.0,45.0,24.43,7.56
2017,12,26,16,45,175.0,11.0,1.0,7.5,22.5,10.81,0.0
2017,12,26,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,45,245.5,14.0,0.95,3.5,39.0,102.92,48.95
2017,12,27,8,0,491.0,28.0,1.0,4.0,78.0,220.39,168.15
2017,12,27,8,15,572.5,34.0,0.95,4.5,119.0,279.1,223.49
2017,12,27,8,30,654.0,40.0,0.9,5.0,160.0,342.77,280.11
2017,12,27,8,45,699.5,44.5,0.85,6.0,200.5,392.15,322.95
2017,12,27,9,0,745.0,49.0,0.8,7.0,241.0,442.69,364.75
2017,12,27,9,15,777.0,52.0,0.8,7.5,279.0,484.98,399.32
2017,12,27,9,30,809.0,55.0,0.8,8.0,317.0,526.72,432.23
2017,12,27,9,45,814.0,60.5,0.8,8.5,347.5,554.77,453.44
2017,12,27,10,0,819.0,66.0,0.8,9.0,378.0,580.36,472.17
2017,12,27,10,15,834.0,68.0,0.75,9.5,405.0,605.49,489.65
2017,12,27,10,30,849.0,70.0,0.7,10.0,432.0,628.23,504.81
2017,12,27,10,45,854.5,72.5,0.7,10.5,451.5,642.83,514.15
2017,12,27,11,0,860.0,75.0,0.7,11.0,471.0,654.49,521.25
2017,12,27,11,15,865.5,75.5,0.7,11.0,484.0,660.85,525.41
2017,12,27,11,30,871.0,76.0,0.7,11.0,497.0,664.13,527.32
2017,12,27,11,45,756.5,102.5,0.75,11.5,471.0,617.07,490.6
2017,12,27,12,0,642.0,129.0,0.8,12.0,445.0,565.74,450.91
2017,12,27,12,15,760.0,102.0,0.8,12.0,475.0,602.95,480.08
2017,12,27,12,30,878.0,75.0,0.8,12.0,505.0,630.22,500.5
2017,12,27,12,45,743.0,103.5,0.8,12.0,463.0,567.92,451.91
2017,12,27,13,0,608.0,132.0,0.8,12.0,421.0,502.92,401.73
2017,12,27,13,15,615.0,125.0,0.8,12.0,409.0,483.37,386.86
2017,12,27,13,30,622.0,118.0,0.8,12.0,397.0,461.56,369.41
2017,12,27,13,45,511.5,134.0,0.85,12.5,355.5,400.5,320.54
2017,12,27,14,0,401.0,150.0,0.9,13.0,314.0,346.96,277.41
2017,12,27,14,15,449.0,130.5,0.85,12.5,301.5,331.73,264.58
2017,12,27,14,30,497.0,111.0,0.8,12.0,289.0,311.95,246.88
2017,12,27,14,45,634.0,81.5,0.75,12.0,285.5,310.08,240.43
2017,12,27,15,0,771.0,52.0,0.7,12.0,282.0,293.89,220.12
2017,12,27,15,15,733.5,48.5,0.7,11.0,243.5,244.76,176.89
2017,12,27,15,30,696.0,45.0,0.7,10.0,205.0,197.73,135.21
2017,12,27,15,45,635.5,40.5,0.7,9.5,164.0,148.27,92.94
2017,12,27,16,0,575.0,36.0,0.7,9.0,123.0,103.89,57.32
2017,12,27,16,15,472.0,28.5,0.75,8.5,84.5,59.14,27.01
2017,12,27,16,30,369.0,21.0,0.8,8.0,46.0,24.4,7.37
2017,12,27,16,45,184.5,10.5,0.9,7.5,23.0,10.32,0.0
2017,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,7,45,223.5,15.5,1.25,3.5,38.0,99.2,45.58
2017,12,28,8,0,447.0,31.0,1.3,4.0,76.0,211.66,161.76
2017,12,28,8,15,534.5,38.0,1.3,4.0,117.5,267.65,215.41
2017,12,28,8,30,622.0,45.0,1.3,4.0,159.0,333.82,275.04
2017,12,28,8,45,681.0,48.5,1.35,4.5,201.0,387.63,322.89
2017,12,28,9,0,740.0,52.0,1.4,5.0,243.0,443.34,370.75
2017,12,28,9,15,774.0,55.5,1.35,5.5,281.5,487.25,407.13
2017,12,28,9,30,808.0,59.0,1.3,6.0,320.0,530.72,441.83
2017,12,28,9,45,842.5,58.5,1.3,7.0,355.5,568.95,470.86
2017,12,28,10,0,877.0,58.0,1.3,8.0,391.0,602.07,495.17
2017,12,28,10,15,892.0,59.0,1.25,8.5,419.0,627.1,512.91
2017,12,28,10,30,907.0,60.0,1.2,9.0,447.0,649.61,528.3
2017,12,28,10,45,917.5,61.0,1.15,10.0,468.5,666.49,538.11
2017,12,28,11,0,928.0,62.0,1.1,11.0,490.0,680.37,545.43
2017,12,28,11,15,934.0,63.0,1.05,11.5,504.0,688.16,548.91
2017,12,28,11,30,940.0,64.0,1.0,12.0,518.0,692.67,550.11
2017,12,28,11,45,940.5,65.0,0.95,12.5,524.0,690.25,546.35
2017,12,28,12,0,941.0,66.0,0.9,13.0,530.0,684.51,540.05
2017,12,28,12,15,940.5,66.0,0.9,13.0,529.0,673.7,531.66
2017,12,28,12,30,940.0,66.0,0.9,13.0,528.0,659.67,520.86
2017,12,28,12,45,918.0,71.0,0.9,13.5,515.5,635.06,501.05
2017,12,28,13,0,896.0,76.0,0.9,14.0,503.0,610.41,481.04
2017,12,28,13,15,888.0,75.0,0.9,14.0,486.5,582.48,459.48
2017,12,28,13,30,880.0,74.0,0.9,14.0,470.0,552.19,435.69
2017,12,28,13,45,865.0,73.0,0.9,14.0,445.5,516.19,407.06
2017,12,28,14,0,850.0,72.0,0.9,14.0,421.0,478.63,376.56
2017,12,28,14,15,831.0,70.0,0.8,13.5,391.0,436.99,342.21
2017,12,28,14,30,812.0,68.0,0.7,13.0,361.0,394.59,306.37
2017,12,28,14,45,783.0,65.0,0.65,12.5,325.0,347.17,266.05
2017,12,28,15,0,754.0,62.0,0.6,12.0,289.0,300.42,225.31
2017,12,28,15,15,712.0,58.0,0.65,11.0,249.0,250.22,182.01
2017,12,28,15,30,670.0,54.0,0.7,10.0,209.0,202.57,140.33
2017,12,28,15,45,603.5,48.5,0.8,9.5,167.0,151.52,97.18
2017,12,28,16,0,537.0,43.0,0.9,9.0,125.0,106.69,61.34
2017,12,28,16,15,423.5,34.0,0.95,8.5,86.0,61.28,30.32
2017,12,28,16,30,310.0,25.0,1.0,8.0,47.0,26.87,9.71
2017,12,28,16,45,155.0,12.5,1.05,7.5,23.5,12.29,0.0
2017,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,45,237.5,15.0,1.2,5.0,39.0,102.58,45.36
2017,12,29,8,0,475.0,30.0,1.2,6.0,78.0,215.56,162.97
2017,12,29,8,15,562.0,36.5,1.15,6.5,120.0,276.7,220.18
2017,12,29,8,30,649.0,43.0,1.1,7.0,162.0,343.09,278.79
2017,12,29,8,45,703.0,47.0,1.1,7.5,204.0,395.97,325.11
2017,12,29,9,0,757.0,51.0,1.1,8.0,246.0,450.48,371.03
2017,12,29,9,15,791.0,54.5,1.0,8.5,285.5,494.96,406.81
2017,12,29,9,30,825.0,58.0,0.9,9.0,325.0,538.97,440.68
2017,12,29,9,45,845.5,60.5,0.8,10.0,359.0,573.08,464.78
2017,12,29,10,0,866.0,63.0,0.7,11.0,393.0,605.35,486.43
2017,12,29,10,15,882.0,64.5,0.65,11.5,421.0,627.7,501.49
2017,12,29,10,30,898.0,66.0,0.6,12.0,449.0,651.36,517.0
2017,12,29,10,45,834.0,75.5,0.55,12.5,444.5,633.83,501.55
2017,12,29,11,0,770.0,85.0,0.5,13.0,440.0,608.1,480.69
2017,12,29,11,15,850.5,77.5,0.45,13.5,480.5,654.49,513.32
2017,12,29,11,30,931.0,70.0,0.4,14.0,521.0,694.47,539.7
2017,12,29,11,45,838.0,85.5,0.4,14.5,495.5,650.89,505.82
2017,12,29,12,0,745.0,101.0,0.4,15.0,470.0,603.01,469.81
2017,12,29,12,15,705.5,111.5,0.4,15.0,460.0,580.56,453.2
2017,12,29,12,30,666.0,122.0,0.4,15.0,450.0,556.26,434.76
2017,12,29,12,45,652.0,123.5,0.4,15.5,439.5,536.48,419.11
2017,12,29,13,0,638.0,125.0,0.4,16.0,429.0,514.97,401.98
2017,12,29,13,15,571.0,137.5,0.4,16.0,403.0,471.31,368.65
2017,12,29,13,30,504.0,150.0,0.4,16.0,377.0,431.86,338.25
2017,12,29,13,45,603.0,118.0,0.4,16.0,376.5,433.86,339.58
2017,12,29,14,0,702.0,86.0,0.4,16.0,376.0,425.8,331.96
2017,12,29,14,15,567.0,104.5,0.4,15.5,328.0,359.94,280.61
2017,12,29,14,30,432.0,123.0,0.4,15.0,280.0,300.37,234.2
2017,12,29,14,45,420.0,112.5,0.45,15.0,253.0,266.39,206.05
2017,12,29,15,0,408.0,102.0,0.5,15.0,226.0,232.58,177.12
2017,12,29,15,15,566.0,75.5,0.6,14.0,222.0,229.87,168.42
2017,12,29,15,30,724.0,49.0,0.7,13.0,218.0,210.93,143.92
2017,12,29,15,45,662.5,44.0,0.8,12.5,175.5,159.2,100.05
2017,12,29,16,0,601.0,39.0,0.9,12.0,133.0,112.61,62.75
2017,12,29,16,15,494.0,31.5,0.95,11.0,92.5,65.83,31.05
2017,12,29,16,30,387.0,24.0,1.0,10.0,52.0,29.56,10.58
2017,12,29,16,45,193.5,12.0,1.05,9.5,26.0,11.8,0.0
2017,12,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,30,7,45,101.0,17.5,0.9,5.0,28.0,61.07,24.59
2017,12,30,8,0,202.0,35.0,0.9,6.0,56.0,128.56,97.16
2017,12,30,8,15,244.0,50.0,0.85,6.5,86.5,169.69,135.69
2017,12,30,8,30,286.0,65.0,0.8,7.0,117.0,213.62,174.88
2017,12,30,8,45,310.0,78.5,0.75,7.5,147.5,249.71,206.63
2017,12,30,9,0,334.0,92.0,0.7,8.0,178.0,286.61,238.0
2017,12,30,9,15,346.0,105.5,0.6,8.5,206.5,317.64,263.31
2017,12,30,9,30,358.0,119.0,0.5,9.0,235.0,348.24,287.3
2017,12,30,9,45,371.5,129.0,0.45,9.5,260.5,375.13,307.89
2017,12,30,10,0,385.0,139.0,0.4,10.0,286.0,401.34,327.37
2017,12,30,10,15,563.0,110.5,0.35,10.5,342.0,488.55,395.36
2017,12,30,10,30,741.0,82.0,0.3,11.0,398.0,574.32,459.25
2017,12,30,10,45,721.5,92.0,0.25,12.0,412.0,582.69,461.31
2017,12,30,11,0,702.0,102.0,0.2,13.0,426.0,585.72,460.46
2017,12,30,11,15,685.5,110.5,0.2,13.0,434.5,586.08,460.0
2017,12,30,11,30,669.0,119.0,0.2,13.0,443.0,583.72,457.56
2017,12,30,11,45,544.0,155.0,0.2,13.5,420.5,534.56,418.72
2017,12,30,12,0,419.0,191.0,0.2,14.0,398.0,487.46,381.54
2017,12,30,12,15,542.0,157.0,0.2,14.0,424.5,523.39,410.22
2017,12,30,12,30,665.0,123.0,0.2,14.0,451.0,557.66,435.96
2017,12,30,12,45,686.0,115.0,0.2,14.5,448.0,549.01,428.11
2017,12,30,13,0,707.0,107.0,0.2,15.0,445.0,537.27,418.41
2017,12,30,13,15,698.5,105.5,0.2,14.5,430.5,512.75,400.39
2017,12,30,13,30,690.0,104.0,0.2,14.0,416.0,486.46,380.77
2017,12,30,13,45,782.0,85.0,0.25,14.0,422.0,490.13,382.94
2017,12,30,14,0,874.0,66.0,0.3,14.0,428.0,486.78,378.51
2017,12,30,14,15,686.0,89.5,0.3,13.5,361.0,397.58,309.85
2017,12,30,14,30,498.0,113.0,0.3,13.0,294.0,317.39,248.02
2017,12,30,14,45,478.0,105.0,0.35,13.0,265.5,280.48,217.54
2017,12,30,15,0,458.0,97.0,0.4,13.0,237.0,244.22,186.5
2017,12,30,15,15,436.0,86.0,0.4,12.5,205.0,205.32,153.01
2017,12,30,15,30,414.0,75.0,0.4,12.0,173.0,167.73,120.27
2017,12,30,15,45,370.5,64.5,0.4,11.5,139.0,128.38,87.16
2017,12,30,16,0,327.0,54.0,0.4,11.0,105.0,92.83,58.38
2017,12,30,16,15,268.0,40.0,0.4,10.5,73.0,56.87,31.82
2017,12,30,16,30,209.0,26.0,0.4,10.0,41.0,26.61,10.89
2017,12,30,16,45,104.5,13.0,0.45,10.0,20.5,12.78,0.0
2017,12,30,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,7,45,34.0,17.5,0.9,6.5,21.0,31.52,9.77
2017,12,31,8,0,68.0,35.0,0.8,7.0,42.0,68.61,50.04
2017,12,31,8,15,87.0,52.5,0.8,7.5,66.0,98.74,77.68
2017,12,31,8,30,106.0,70.0,0.8,8.0,90.0,129.61,105.15
2017,12,31,8,45,119.5,87.0,0.85,8.5,114.5,158.13,130.19
2017,12,31,9,0,133.0,104.0,0.9,9.0,139.0,187.16,155.11
2017,12,31,9,15,138.5,120.5,0.85,9.0,161.5,211.72,175.88
2017,12,31,9,30,144.0,137.0,0.8,9.0,184.0,236.14,196.08
2017,12,31,9,45,149.5,150.5,0.8,9.5,203.5,256.69,212.45
2017,12,31,10,0,155.0,164.0,0.8,10.0,223.0,277.06,228.36
2017,12,31,10,15,295.5,158.5,0.75,10.0,281.0,366.11,301.29
2017,12,31,10,30,436.0,153.0,0.7,10.0,339.0,459.86,374.97
2017,12,31,10,45,445.5,159.5,0.7,10.5,358.0,476.86,386.12
2017,12,31,11,0,455.0,166.0,0.7,11.0,377.0,492.37,396.73
2017,12,31,11,15,341.0,192.0,0.65,11.0,352.5,439.31,353.65
2017,12,31,11,30,227.0,218.0,0.6,11.0,328.0,385.11,309.77
2017,12,31,11,45,225.5,221.0,0.6,11.5,332.0,385.35,309.6
2017,12,31,12,0,224.0,224.0,0.6,12.0,336.0,384.86,308.37
2017,12,31,12,15,232.0,222.5,0.55,12.0,338.0,384.72,307.93
2017,12,31,12,30,240.0,221.0,0.5,12.0,340.0,383.67,306.78
2017,12,31,12,45,296.0,208.5,0.5,12.0,352.5,404.47,323.32
2017,12,31,13,0,352.0,196.0,0.5,12.0,365.0,416.41,332.68
2017,12,31,13,15,349.5,189.5,0.5,12.0,353.0,398.37,318.37
2017,12,31,13,30,347.0,183.0,0.5,12.0,341.0,379.45,303.48
2017,12,31,13,45,343.5,174.0,0.55,12.5,324.0,356.57,285.05
2017,12,31,14,0,340.0,165.0,0.6,13.0,307.0,333.01,265.79
2017,12,31,14,15,570.5,112.5,0.6,12.5,330.5,371.93,295.05
2017,12,31,14,30,801.0,60.0,0.6,12.0,354.0,386.85,302.41
2017,12,31,14,45,774.0,58.0,0.6,12.0,319.5,341.66,262.99
2017,12,31,15,0,747.0,56.0,0.6,12.0,285.0,296.96,223.57
2017,12,31,15,15,709.0,52.5,0.6,12.0,246.5,248.54,180.78
2017,12,31,15,30,671.0,49.0,0.6,12.0,208.0,202.27,139.58
2017,12,31,15,45,622.0,44.5,0.75,8.5,170.0,155.58,100.59
2017,12,31,16,0,573.0,40.0,0.9,5.0,132.0,112.84,65.95
2017,12,31,16,15,470.5,32.5,0.95,4.5,92.5,66.37,32.86
2017,12,31,16,30,368.0,25.0,1.0,4.0,53.0,30.58,11.78
2017,12,31,16,45,184.0,12.5,1.1,3.5,26.5,12.29,0.0
2017,12,31,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
